Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,1,1,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,1,1,0,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,1,1,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,1,1,0,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,1,1,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,1,1,1,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2017,1,1,1,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,1,1,1,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,1,1,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,1,1,2,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2017,1,1,2,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,1,1,2,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,1,1,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,1,1,3,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2017,1,1,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,1,1,3,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,1,1,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,1,1,4,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2017,1,1,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,1,1,4,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,1,1,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,1,1,5,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2017,1,1,5,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,1,1,5,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2017,1,1,6,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,1,1,6,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2017,1,1,6,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,1,1,6,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2017,1,1,7,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,1,1,7,15,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2017,1,1,7,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,1,1,7,45,184.0,13.5,2.25,8.5,29.5,159.42,0.0
2017,1,1,8,0,368.0,27.0,2.6,9.0,59.0,401.89,307.58
2017,1,1,8,15,468.0,35.0,2.5,9.5,103.0,508.31,417.34
2017,1,1,8,30,568.0,43.0,2.4,10.0,147.0,611.02,503.9
2017,1,1,8,45,627.5,49.0,2.3,11.0,193.5,687.81,564.02
2017,1,1,9,0,687.0,55.0,2.2,12.0,240.0,764.6,620.17
2017,1,1,9,15,725.0,59.0,2.0,12.5,285.0,817.46,655.73
2017,1,1,9,30,763.0,63.0,1.8,13.0,330.0,868.46,687.86
2017,1,1,9,45,626.5,100.0,1.65,14.0,337.0,793.92,628.79
2017,1,1,10,0,490.0,137.0,1.5,15.0,344.0,694.64,552.79
2017,1,1,10,15,450.5,160.0,1.35,15.5,362.0,680.84,539.43
2017,1,1,10,30,411.0,183.0,1.2,16.0,380.0,663.84,522.32
2017,1,1,10,45,642.5,130.5,1.1,16.5,460.0,837.14,643.79
2017,1,1,11,0,874.0,78.0,1.0,17.0,540.0,972.99,728.37
2017,1,1,11,15,882.5,79.0,1.0,17.5,562.0,968.36,720.92
2017,1,1,11,30,891.0,80.0,1.0,18.0,584.0,960.13,713.41
2017,1,1,11,45,895.0,81.0,1.0,18.5,598.0,944.05,701.03
2017,1,1,12,0,899.0,82.0,1.0,19.0,612.0,924.53,686.7
2017,1,1,12,15,901.5,82.5,1.2,19.5,618.0,899.7,672.31
2017,1,1,12,30,904.0,83.0,1.4,20.0,624.0,871.66,655.36
2017,1,1,12,45,901.5,83.5,1.6,20.5,621.0,836.41,633.06
2017,1,1,13,0,899.0,84.0,1.8,21.0,618.0,798.53,608.46
2017,1,1,13,15,895.5,83.5,1.95,21.0,607.5,756.35,581.04
2017,1,1,13,30,892.0,83.0,2.1,21.0,597.0,712.0,550.5
2017,1,1,13,45,882.0,83.0,2.25,21.0,578.0,661.99,513.78
2017,1,1,14,0,872.0,83.0,2.4,21.0,559.0,610.78,474.96
2017,1,1,14,15,861.5,81.5,2.45,21.0,533.5,559.94,434.66
2017,1,1,14,30,851.0,80.0,2.5,21.0,508.0,504.53,389.72
2017,1,1,14,45,833.0,78.5,2.6,21.0,474.5,445.53,340.81
2017,1,1,15,0,815.0,77.0,2.7,21.0,441.0,387.28,291.03
2017,1,1,15,15,792.5,74.0,2.55,20.5,402.5,327.23,238.99
2017,1,1,15,30,770.0,71.0,2.4,20.0,364.0,269.04,187.87
2017,1,1,15,45,731.5,68.0,2.25,20.0,320.0,209.76,136.91
2017,1,1,16,0,693.0,65.0,2.1,20.0,276.0,151.94,90.14
2017,1,1,16,15,642.0,59.5,1.9,19.0,230.0,97.95,53.47
2017,1,1,16,30,591.0,54.0,1.7,18.0,184.0,50.18,38.46
2017,1,1,16,45,501.5,46.5,1.5,17.0,138.0,38.43,28.01
2017,1,1,17,0,412.0,39.0,1.3,16.0,92.0,32.27,22.15
2017,1,1,17,15,270.5,26.5,1.3,15.5,55.0,21.8,10.88
2017,1,1,17,30,129.0,14.0,1.3,15.0,18.0,11.02,0.0
2017,1,1,17,45,64.5,7.0,1.35,15.0,9.0,0.0,0.0
2017,1,1,18,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,1,1,18,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2017,1,1,18,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,1,1,18,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,1,1,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,1,1,19,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2017,1,1,19,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,1,1,19,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,1,1,20,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,1,1,20,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,1,1,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,1,1,20,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,1,1,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,1,1,21,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2017,1,1,21,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,1,1,21,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2017,1,1,22,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,1,1,22,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,1,1,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,1,1,22,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,1,1,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,1,1,23,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,1,1,23,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,1,1,23,45,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2017,1,2,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,1,2,0,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,1,2,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,1,2,0,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,1,2,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,1,2,1,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,1,2,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,1,2,1,45,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2017,1,2,2,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,1,2,2,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2017,1,2,2,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,1,2,2,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2017,1,2,3,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,1,2,3,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2017,1,2,3,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,1,2,3,45,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2017,1,2,4,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,1,2,4,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2017,1,2,4,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,1,2,4,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,1,2,5,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,1,2,5,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2017,1,2,5,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,1,2,5,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2017,1,2,6,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,1,2,6,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2017,1,2,6,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,1,2,6,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2017,1,2,7,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,1,2,7,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2017,1,2,7,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,1,2,7,45,201.5,13.0,4.3,12.0,30.5,173.0,0.0
2017,1,2,8,0,403.0,26.0,4.5,12.0,61.0,416.35,316.04
2017,1,2,8,15,507.0,34.0,4.5,12.5,107.0,530.29,434.27
2017,1,2,8,30,611.0,42.0,4.5,13.0,153.0,648.52,534.38
2017,1,2,8,45,686.0,45.0,4.55,13.5,203.0,736.88,606.06
2017,1,2,9,0,761.0,48.0,4.6,14.0,253.0,825.34,674.1
2017,1,2,9,15,798.0,51.0,4.8,14.5,300.0,876.85,712.53
2017,1,2,9,30,835.0,54.0,5.0,15.0,347.0,915.25,740.0
2017,1,2,9,45,863.0,55.5,5.2,16.0,389.5,950.93,763.23
2017,1,2,10,0,891.0,57.0,5.4,17.0,432.0,983.92,783.91
2017,1,2,10,15,908.5,58.5,5.4,17.5,469.0,1003.28,794.46
2017,1,2,10,30,926.0,60.0,5.4,18.0,506.0,1019.15,802.52
2017,1,2,10,45,940.0,61.0,5.45,18.5,536.5,1027.14,805.39
2017,1,2,11,0,954.0,62.0,5.5,19.0,567.0,1031.28,805.72
2017,1,2,11,15,962.0,62.5,5.45,19.0,590.0,1024.95,799.65
2017,1,2,11,30,970.0,63.0,5.4,19.0,613.0,1014.75,791.1
2017,1,2,11,45,976.0,63.5,5.35,19.5,628.0,998.77,777.17
2017,1,2,12,0,982.0,64.0,5.3,20.0,643.0,978.98,760.81
2017,1,2,12,15,984.0,64.0,5.15,20.0,649.0,951.27,739.83
2017,1,2,12,30,986.0,64.0,5.0,20.0,655.0,920.1,716.6
2017,1,2,12,45,986.0,64.0,4.9,20.5,653.0,883.94,688.91
2017,1,2,13,0,986.0,64.0,4.8,21.0,651.0,844.72,659.19
2017,1,2,13,15,983.0,63.5,4.6,21.0,640.0,799.8,626.11
2017,1,2,13,30,980.0,63.0,4.4,21.0,629.0,752.41,591.15
2017,1,2,13,45,973.5,62.5,4.25,21.0,610.0,700.49,550.49
2017,1,2,14,0,967.0,62.0,4.1,21.0,591.0,646.86,507.75
2017,1,2,14,15,957.0,61.0,3.85,21.0,564.0,589.32,460.79
2017,1,2,14,30,947.0,60.0,3.6,21.0,537.0,530.92,412.0
2017,1,2,14,45,931.5,59.0,3.4,21.0,503.0,469.53,359.79
2017,1,2,15,0,916.0,58.0,3.2,21.0,469.0,408.4,306.48
2017,1,2,15,15,895.0,56.0,2.75,20.5,429.0,345.08,250.75
2017,1,2,15,30,874.0,54.0,2.3,20.0,389.0,283.22,195.69
2017,1,2,15,45,842.5,51.5,1.9,19.5,343.5,220.5,141.2
2017,1,2,16,0,811.0,49.0,1.5,19.0,298.0,160.95,92.55
2017,1,2,16,15,765.5,45.5,1.4,18.0,250.0,100.15,50.76
2017,1,2,16,30,720.0,42.0,1.3,17.0,202.0,47.16,28.78
2017,1,2,16,45,643.5,36.5,1.25,16.0,153.5,34.2,24.46
2017,1,2,17,0,567.0,31.0,1.2,15.0,105.0,28.83,19.34
2017,1,2,17,15,283.5,26.5,1.2,14.5,63.5,21.82,11.28
2017,1,2,17,30,0.0,22.0,1.2,14.0,22.0,17.31,0.0
2017,1,2,17,45,0.0,11.0,1.25,14.0,11.0,0.0,0.0
2017,1,2,18,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,1,2,18,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2017,1,2,18,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,1,2,18,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2017,1,2,19,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,1,2,19,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2017,1,2,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,1,2,19,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,1,2,20,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,1,2,20,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2017,1,2,20,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,1,2,20,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,1,2,21,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,1,2,21,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,1,2,21,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,1,2,21,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,1,2,22,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,1,2,22,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2017,1,2,22,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,1,2,22,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,1,2,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,1,2,23,15,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2017,1,2,23,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,1,2,23,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2017,1,3,0,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,1,3,0,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,1,3,0,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,1,3,0,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,1,3,1,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,1,3,1,15,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2017,1,3,1,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,1,3,1,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,1,3,2,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,1,3,2,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,1,3,2,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,1,3,2,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2017,1,3,3,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,1,3,3,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,1,3,3,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,1,3,3,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2017,1,3,4,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,1,3,4,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2017,1,3,4,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,1,3,4,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,1,3,5,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,1,3,5,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2017,1,3,5,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,1,3,5,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2017,1,3,6,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,1,3,6,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2017,1,3,6,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,1,3,6,45,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2017,1,3,7,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2017,1,3,7,15,0.0,0.0,4.1,8.5,0.0,0.0,0.0
2017,1,3,7,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2017,1,3,7,45,220.0,12.5,4.5,9.5,31.5,187.36,0.0
2017,1,3,8,0,440.0,25.0,4.7,10.0,63.0,446.91,340.5
2017,1,3,8,15,540.5,32.0,4.6,10.5,109.5,557.37,458.89
2017,1,3,8,30,641.0,39.0,4.5,11.0,156.0,671.86,556.44
2017,1,3,8,45,696.0,44.0,4.45,12.0,204.0,744.53,614.72
2017,1,3,9,0,751.0,49.0,4.4,13.0,252.0,817.05,669.06
2017,1,3,9,15,786.5,52.5,4.55,13.5,298.0,867.79,706.8
2017,1,3,9,30,822.0,56.0,4.7,14.0,344.0,916.59,741.71
2017,1,3,9,45,681.0,91.5,4.85,15.0,349.5,837.72,679.69
2017,1,3,10,0,540.0,127.0,5.0,16.0,355.0,732.05,597.15
2017,1,3,10,15,720.0,96.0,5.0,16.5,427.0,883.56,708.87
2017,1,3,10,30,900.0,65.0,5.0,17.0,499.0,1000.56,789.93
2017,1,3,10,45,911.0,66.5,5.05,17.5,528.5,1006.35,790.62
2017,1,3,11,0,922.0,68.0,5.1,18.0,558.0,1008.44,789.58
2017,1,3,11,15,929.0,69.0,5.05,18.0,580.0,1002.18,783.55
2017,1,3,11,30,936.0,70.0,5.0,18.0,602.0,992.17,775.12
2017,1,3,11,45,932.5,74.0,4.95,18.5,614.5,972.31,758.45
2017,1,3,12,0,929.0,78.0,4.9,19.0,627.0,949.02,739.64
2017,1,3,12,15,796.0,120.5,4.8,19.0,594.5,861.43,675.99
2017,1,3,12,30,663.0,163.0,4.7,19.0,562.0,770.36,609.18
2017,1,3,12,45,649.0,167.0,4.65,19.0,556.0,734.83,582.22
2017,1,3,13,0,635.0,171.0,4.6,19.0,550.0,697.92,553.72
2017,1,3,13,15,593.5,181.0,4.5,19.0,530.5,638.38,507.58
2017,1,3,13,30,552.0,191.0,4.4,19.0,511.0,588.18,467.96
2017,1,3,13,45,730.0,132.5,4.35,19.0,542.0,623.69,495.7
2017,1,3,14,0,908.0,74.0,4.3,19.0,573.0,625.88,496.55
2017,1,3,14,15,897.5,72.5,4.2,18.5,547.0,570.34,451.65
2017,1,3,14,30,887.0,71.0,4.1,18.0,521.0,514.11,405.16
2017,1,3,14,45,861.5,72.5,4.1,18.0,486.0,453.78,353.59
2017,1,3,15,0,836.0,74.0,4.1,18.0,451.0,395.19,302.18
2017,1,3,15,15,813.5,71.0,3.9,17.5,412.0,333.92,248.01
2017,1,3,15,30,791.0,68.0,3.7,17.0,373.0,274.46,194.76
2017,1,3,15,45,757.0,64.5,3.55,17.0,329.0,214.31,141.8
2017,1,3,16,0,723.0,61.0,3.4,17.0,285.0,157.86,94.95
2017,1,3,16,15,674.5,56.0,3.1,16.0,238.5,102.9,56.66
2017,1,3,16,30,626.0,51.0,2.8,15.0,192.0,50.46,31.88
2017,1,3,16,45,545.0,44.0,2.55,14.0,145.5,36.73,26.92
2017,1,3,17,0,464.0,37.0,2.3,13.0,99.0,30.86,21.3
2017,1,3,17,15,232.0,29.0,2.5,12.5,60.0,23.71,13.16
2017,1,3,17,30,0.0,21.0,2.7,12.0,21.0,16.52,0.0
2017,1,3,17,45,0.0,10.5,2.9,11.5,10.5,0.0,0.0
2017,1,3,18,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,1,3,18,15,0.0,0.0,3.25,10.5,0.0,0.0,0.0
2017,1,3,18,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,1,3,18,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,1,3,19,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,1,3,19,15,0.0,0.0,3.9,9.5,0.0,0.0,0.0
2017,1,3,19,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2017,1,3,19,45,0.0,0.0,4.1,8.5,0.0,0.0,0.0
2017,1,3,20,0,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2017,1,3,20,15,0.0,0.0,4.2,7.5,0.0,0.0,0.0
2017,1,3,20,30,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2017,1,3,20,45,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2017,1,3,21,0,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2017,1,3,21,15,0.0,0.0,4.2,6.5,0.0,0.0,0.0
2017,1,3,21,30,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2017,1,3,21,45,0.0,0.0,4.25,5.5,0.0,0.0,0.0
2017,1,3,22,0,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2017,1,3,22,15,0.0,0.0,4.3,4.5,0.0,0.0,0.0
2017,1,3,22,30,0.0,0.0,4.3,4.0,0.0,0.0,0.0
2017,1,3,22,45,0.0,0.0,4.3,4.0,0.0,0.0,0.0
2017,1,3,23,0,0.0,0.0,4.3,4.0,0.0,0.0,0.0
2017,1,3,23,15,0.0,0.0,4.2,3.5,0.0,0.0,0.0
2017,1,3,23,30,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2017,1,3,23,45,0.0,0.0,4.05,3.0,0.0,0.0,0.0
2017,1,4,0,0,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2017,1,4,0,15,0.0,0.0,3.9,2.5,0.0,0.0,0.0
2017,1,4,0,30,0.0,0.0,3.8,2.0,0.0,0.0,0.0
2017,1,4,0,45,0.0,0.0,3.75,2.0,0.0,0.0,0.0
2017,1,4,1,0,0.0,0.0,3.7,2.0,0.0,0.0,0.0
2017,1,4,1,15,0.0,0.0,3.7,2.0,0.0,0.0,0.0
2017,1,4,1,30,0.0,0.0,3.7,2.0,0.0,0.0,0.0
2017,1,4,1,45,0.0,0.0,3.7,2.0,0.0,0.0,0.0
2017,1,4,2,0,0.0,0.0,3.7,2.0,0.0,0.0,0.0
2017,1,4,2,15,0.0,0.0,3.75,1.5,0.0,0.0,0.0
2017,1,4,2,30,0.0,0.0,3.8,1.0,0.0,0.0,0.0
2017,1,4,2,45,0.0,0.0,3.85,1.0,0.0,0.0,0.0
2017,1,4,3,0,0.0,0.0,3.9,1.0,0.0,0.0,0.0
2017,1,4,3,15,0.0,0.0,3.9,1.0,0.0,0.0,0.0
2017,1,4,3,30,0.0,0.0,3.9,1.0,0.0,0.0,0.0
2017,1,4,3,45,0.0,0.0,3.95,1.0,0.0,0.0,0.0
2017,1,4,4,0,0.0,0.0,4.0,1.0,0.0,0.0,0.0
2017,1,4,4,15,0.0,0.0,4.0,1.0,0.0,0.0,0.0
2017,1,4,4,30,0.0,0.0,4.0,1.0,0.0,0.0,0.0
2017,1,4,4,45,0.0,0.0,4.0,1.0,0.0,0.0,0.0
2017,1,4,5,0,0.0,0.0,4.0,1.0,0.0,0.0,0.0
2017,1,4,5,15,0.0,0.0,3.95,1.0,0.0,0.0,0.0
2017,1,4,5,30,0.0,0.0,3.9,1.0,0.0,0.0,0.0
2017,1,4,5,45,0.0,0.0,3.85,1.0,0.0,0.0,0.0
2017,1,4,6,0,0.0,0.0,3.8,1.0,0.0,0.0,0.0
2017,1,4,6,15,0.0,0.0,3.75,1.0,0.0,0.0,0.0
2017,1,4,6,30,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2017,1,4,6,45,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2017,1,4,7,0,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2017,1,4,7,15,0.0,0.0,3.85,1.0,0.0,0.0,0.0
2017,1,4,7,30,0.0,0.0,4.0,1.0,0.0,0.0,0.0
2017,1,4,7,45,5.0,14.5,4.2,1.5,15.0,15.44,0.0
2017,1,4,8,0,10.0,29.0,4.4,2.0,30.0,44.55,30.13
2017,1,4,8,15,30.5,49.0,4.35,2.0,54.0,88.53,72.44
2017,1,4,8,30,51.0,69.0,4.3,2.0,78.0,130.38,111.42
2017,1,4,8,45,61.5,89.0,4.3,2.5,103.5,162.51,140.75
2017,1,4,9,0,72.0,109.0,4.3,3.0,129.0,194.24,169.03
2017,1,4,9,15,81.5,127.5,4.1,3.0,153.5,222.37,193.74
2017,1,4,9,30,91.0,146.0,3.9,3.0,178.0,250.47,217.88
2017,1,4,9,45,45.5,138.0,3.75,3.5,154.0,186.52,160.04
2017,1,4,10,0,0.0,130.0,3.6,4.0,130.0,111.16,92.04
2017,1,4,10,15,5.0,151.5,3.4,4.0,154.0,136.33,113.95
2017,1,4,10,30,10.0,173.0,3.2,4.0,178.0,161.42,135.41
2017,1,4,10,45,11.5,183.0,3.0,4.5,189.0,170.54,142.64
2017,1,4,11,0,13.0,193.0,2.8,5.0,200.0,179.73,149.9
2017,1,4,11,15,6.5,162.0,2.65,5.0,165.5,140.49,116.05
2017,1,4,11,30,0.0,131.0,2.5,5.0,131.0,104.69,85.08
2017,1,4,11,45,8.5,175.0,2.45,5.5,180.5,152.23,125.68
2017,1,4,12,0,17.0,219.0,2.4,6.0,230.0,200.53,166.04
2017,1,4,12,15,38.0,243.0,2.35,6.0,266.5,259.85,215.65
2017,1,4,12,30,59.0,267.0,2.3,6.0,303.0,299.19,248.13
2017,1,4,12,45,321.0,227.5,2.25,6.5,420.5,502.19,417.02
2017,1,4,13,0,583.0,188.0,2.2,7.0,538.0,667.55,546.17
2017,1,4,13,15,516.0,207.0,1.95,7.0,512.5,607.61,495.6
2017,1,4,13,30,449.0,226.0,1.7,7.0,487.0,550.4,448.84
2017,1,4,13,45,488.0,206.5,1.45,7.5,482.5,530.89,431.83
2017,1,4,14,0,527.0,187.0,1.2,8.0,478.0,506.84,410.42
2017,1,4,14,15,505.5,187.5,1.05,8.0,456.5,463.02,373.95
2017,1,4,14,30,484.0,188.0,0.9,8.0,435.0,420.25,337.97
2017,1,4,14,45,622.5,142.0,0.8,8.5,438.5,414.55,328.98
2017,1,4,15,0,761.0,96.0,0.7,9.0,442.0,387.22,300.19
2017,1,4,15,15,737.5,92.0,0.6,8.5,403.5,328.08,248.24
2017,1,4,15,30,714.0,88.0,0.5,8.0,365.0,271.0,197.53
2017,1,4,15,45,688.5,81.5,0.4,8.0,323.5,213.71,146.82
2017,1,4,16,0,663.0,75.0,0.3,8.0,282.0,159.28,100.94
2017,1,4,16,15,612.0,68.5,0.3,7.5,235.5,105.79,62.79
2017,1,4,16,30,561.0,62.0,0.3,7.0,189.0,58.6,40.03
2017,1,4,16,45,488.5,52.0,0.35,6.5,144.0,42.66,33.27
2017,1,4,17,0,416.0,42.0,0.4,6.0,99.0,34.68,25.52
2017,1,4,17,15,283.0,29.0,0.5,5.5,60.5,23.86,14.1
2017,1,4,17,30,150.0,16.0,0.6,5.0,22.0,12.59,0.0
2017,1,4,17,45,75.0,8.0,0.7,5.0,11.0,6.29,0.0
2017,1,4,18,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,1,4,18,15,0.0,0.0,0.85,4.5,0.0,0.0,0.0
2017,1,4,18,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,1,4,18,45,0.0,0.0,0.95,3.5,0.0,0.0,0.0
2017,1,4,19,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,1,4,19,15,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2017,1,4,19,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,1,4,19,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2017,1,4,20,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,1,4,20,15,0.0,0.0,1.25,2.5,0.0,0.0,0.0
2017,1,4,20,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,1,4,20,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,1,4,21,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2017,1,4,21,15,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2017,1,4,21,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2017,1,4,21,45,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2017,1,4,22,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2017,1,4,22,15,0.0,0.0,1.85,2.0,0.0,0.0,0.0
2017,1,4,22,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2017,1,4,22,45,0.0,0.0,1.95,2.0,0.0,0.0,0.0
2017,1,4,23,0,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2017,1,4,23,15,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2017,1,4,23,30,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2017,1,4,23,45,0.0,0.0,2.05,2.0,0.0,0.0,0.0
2017,1,5,0,0,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2017,1,5,0,15,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2017,1,5,0,30,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2017,1,5,0,45,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2017,1,5,1,0,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2017,1,5,1,15,0.0,0.0,2.15,2.0,0.0,0.0,0.0
2017,1,5,1,30,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2017,1,5,1,45,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2017,1,5,2,0,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2017,1,5,2,15,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2017,1,5,2,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2017,1,5,2,45,0.0,0.0,2.45,2.0,0.0,0.0,0.0
2017,1,5,3,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2017,1,5,3,15,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2017,1,5,3,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2017,1,5,3,45,0.0,0.0,2.55,2.5,0.0,0.0,0.0
2017,1,5,4,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2017,1,5,4,15,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2017,1,5,4,30,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2017,1,5,4,45,0.0,0.0,2.65,3.0,0.0,0.0,0.0
2017,1,5,5,0,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2017,1,5,5,15,0.0,0.0,2.65,3.0,0.0,0.0,0.0
2017,1,5,5,30,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2017,1,5,5,45,0.0,0.0,2.55,3.0,0.0,0.0,0.0
2017,1,5,6,0,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2017,1,5,6,15,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2017,1,5,6,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2017,1,5,6,45,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2017,1,5,7,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2017,1,5,7,15,0.0,0.0,1.9,3.5,0.0,0.0,0.0
2017,1,5,7,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2017,1,5,7,45,172.0,14.0,2.15,5.0,29.0,149.53,0.0
2017,1,5,8,0,344.0,28.0,2.3,6.0,58.0,381.5,292.49
2017,1,5,8,15,447.5,37.5,2.4,6.5,102.5,492.52,408.86
2017,1,5,8,30,551.0,47.0,2.5,7.0,147.0,609.59,508.66
2017,1,5,8,45,609.5,54.0,2.7,8.0,194.0,685.45,570.49
2017,1,5,9,0,668.0,61.0,2.9,9.0,241.0,761.85,629.46
2017,1,5,9,15,334.0,74.5,3.15,9.5,164.5,454.02,386.13
2017,1,5,9,30,0.0,88.0,3.4,10.0,88.0,71.78,56.39
2017,1,5,9,45,0.0,99.0,3.7,11.0,99.0,81.07,64.32
2017,1,5,10,0,0.0,110.0,4.0,12.0,110.0,90.38,71.83
2017,1,5,10,15,51.0,163.0,4.15,12.5,188.0,213.8,177.38
2017,1,5,10,30,102.0,216.0,4.3,13.0,266.0,327.61,271.42
2017,1,5,10,45,68.5,216.5,4.5,13.5,251.0,287.82,236.58
2017,1,5,11,0,35.0,217.0,4.7,14.0,236.0,249.5,203.3
2017,1,5,11,15,27.0,216.0,4.7,14.0,231.0,214.49,174.16
2017,1,5,11,30,19.0,215.0,4.7,14.0,226.0,202.92,164.14
2017,1,5,11,45,19.5,220.0,4.7,14.0,231.5,205.97,166.46
2017,1,5,12,0,20.0,225.0,4.7,14.0,237.0,209.07,168.84
2017,1,5,12,15,156.0,250.0,4.75,14.0,344.0,391.47,320.25
2017,1,5,12,30,292.0,275.0,4.8,14.0,451.0,544.52,442.63
2017,1,5,12,45,595.0,182.5,4.9,14.0,540.0,699.69,568.24
2017,1,5,13,0,898.0,90.0,5.0,14.0,629.0,809.29,652.92
2017,1,5,13,15,894.5,89.0,5.05,13.5,618.5,766.68,621.99
2017,1,5,13,30,891.0,88.0,5.1,13.0,608.0,721.89,588.9
2017,1,5,13,45,883.5,87.0,5.2,13.0,590.0,672.51,549.37
2017,1,5,14,0,876.0,86.0,5.3,13.0,572.0,625.86,510.87
2017,1,5,14,15,865.0,84.5,5.3,12.5,546.0,570.51,465.19
2017,1,5,14,30,854.0,83.0,5.3,12.0,520.0,514.58,417.68
2017,1,5,14,45,836.0,81.5,5.35,12.0,486.5,455.26,365.43
2017,1,5,15,0,818.0,80.0,5.4,12.0,453.0,396.66,312.49
2017,1,5,15,15,795.5,77.0,5.35,11.5,414.5,336.21,257.53
2017,1,5,15,30,773.0,74.0,5.3,11.0,376.0,277.58,203.54
2017,1,5,15,45,744.5,69.5,5.25,10.5,333.0,218.5,150.06
2017,1,5,16,0,716.0,65.0,5.2,10.0,290.0,162.51,102.0
2017,1,5,16,15,667.5,59.5,5.05,9.0,243.5,104.15,59.17
2017,1,5,16,30,619.0,54.0,4.9,8.0,197.0,54.48,35.15
2017,1,5,16,45,547.5,46.0,4.8,7.5,150.5,38.3,29.12
2017,1,5,17,0,476.0,38.0,4.7,7.0,104.0,31.71,22.69
2017,1,5,17,15,238.0,31.0,4.75,6.5,64.0,23.69,14.04
2017,1,5,17,30,0.0,24.0,4.8,6.0,24.0,17.17,0.0
2017,1,5,17,45,0.0,12.0,4.85,5.5,12.0,9.44,0.0
2017,1,5,18,0,0.0,0.0,4.9,5.0,0.0,0.0,0.0
2017,1,5,18,15,0.0,0.0,5.1,4.5,0.0,0.0,0.0
2017,1,5,18,30,0.0,0.0,5.3,4.0,0.0,0.0,0.0
2017,1,5,18,45,0.0,0.0,5.5,3.5,0.0,0.0,0.0
2017,1,5,19,0,0.0,0.0,5.7,3.0,0.0,0.0,0.0
2017,1,5,19,15,0.0,0.0,5.8,2.5,0.0,0.0,0.0
2017,1,5,19,30,0.0,0.0,5.9,2.0,0.0,0.0,0.0
2017,1,5,19,45,0.0,0.0,6.0,1.5,0.0,0.0,0.0
2017,1,5,20,0,0.0,0.0,6.1,1.0,0.0,0.0,0.0
2017,1,5,20,15,0.0,0.0,6.0,0.5,0.0,0.0,0.0
2017,1,5,20,30,0.0,0.0,5.9,0.0,0.0,0.0,0.0
2017,1,5,20,45,0.0,0.0,5.85,0.0,0.0,0.0,0.0
2017,1,5,21,0,0.0,0.0,5.8,0.0,0.0,0.0,0.0
2017,1,5,21,15,0.0,0.0,5.7,0.0,0.0,0.0,0.0
2017,1,5,21,30,0.0,0.0,5.6,0.0,0.0,0.0,0.0
2017,1,5,21,45,0.0,0.0,5.55,0.0,0.0,0.0,0.0
2017,1,5,22,0,0.0,0.0,5.5,0.0,0.0,0.0,0.0
2017,1,5,22,15,0.0,0.0,5.45,0.0,0.0,0.0,0.0
2017,1,5,22,30,0.0,0.0,5.4,0.0,0.0,0.0,0.0
2017,1,5,22,45,0.0,0.0,5.4,0.0,0.0,0.0,0.0
2017,1,5,23,0,0.0,0.0,5.4,0.0,0.0,0.0,0.0
2017,1,5,23,15,0.0,0.0,5.4,0.0,0.0,0.0,0.0
2017,1,5,23,30,0.0,0.0,5.4,0.0,0.0,0.0,0.0
2017,1,5,23,45,0.0,0.0,5.4,-0.5,0.0,0.0,0.0
2017,1,6,0,0,0.0,0.0,5.4,-1.0,0.0,0.0,0.0
2017,1,6,0,15,0.0,0.0,5.45,-1.0,0.0,0.0,0.0
2017,1,6,0,30,0.0,0.0,5.5,-1.0,0.0,0.0,0.0
2017,1,6,0,45,0.0,0.0,5.6,-1.0,0.0,0.0,0.0
2017,1,6,1,0,0.0,0.0,5.7,-1.0,0.0,0.0,0.0
2017,1,6,1,15,0.0,0.0,5.7,-1.0,0.0,0.0,0.0
2017,1,6,1,30,0.0,0.0,5.7,-1.0,0.0,0.0,0.0
2017,1,6,1,45,0.0,0.0,5.7,-1.5,0.0,0.0,0.0
2017,1,6,2,0,0.0,0.0,5.7,-2.0,0.0,0.0,0.0
2017,1,6,2,15,0.0,0.0,5.75,-2.0,0.0,0.0,0.0
2017,1,6,2,30,0.0,0.0,5.8,-2.0,0.0,0.0,0.0
2017,1,6,2,45,0.0,0.0,5.85,-2.0,0.0,0.0,0.0
2017,1,6,3,0,0.0,0.0,5.9,-2.0,0.0,0.0,0.0
2017,1,6,3,15,0.0,0.0,5.95,-2.0,0.0,0.0,0.0
2017,1,6,3,30,0.0,0.0,6.0,-2.0,0.0,0.0,0.0
2017,1,6,3,45,0.0,0.0,6.05,-2.5,0.0,0.0,0.0
2017,1,6,4,0,0.0,0.0,6.1,-3.0,0.0,0.0,0.0
2017,1,6,4,15,0.0,0.0,6.05,-3.0,0.0,0.0,0.0
2017,1,6,4,30,0.0,0.0,6.0,-3.0,0.0,0.0,0.0
2017,1,6,4,45,0.0,0.0,5.95,-3.0,0.0,0.0,0.0
2017,1,6,5,0,0.0,0.0,5.9,-3.0,0.0,0.0,0.0
2017,1,6,5,15,0.0,0.0,5.8,-3.0,0.0,0.0,0.0
2017,1,6,5,30,0.0,0.0,5.7,-3.0,0.0,0.0,0.0
2017,1,6,5,45,0.0,0.0,5.65,-3.0,0.0,0.0,0.0
2017,1,6,6,0,0.0,0.0,5.6,-3.0,0.0,0.0,0.0
2017,1,6,6,15,0.0,0.0,5.55,-3.0,0.0,0.0,0.0
2017,1,6,6,30,0.0,0.0,5.5,-3.0,0.0,0.0,0.0
2017,1,6,6,45,0.0,0.0,5.45,-3.0,0.0,0.0,0.0
2017,1,6,7,0,0.0,0.0,5.4,-3.0,0.0,0.0,0.0
2017,1,6,7,15,0.0,0.0,5.35,-3.0,0.0,0.0,0.0
2017,1,6,7,30,0.0,0.0,5.3,-3.0,0.0,0.0,0.0
2017,1,6,7,45,76.5,18.0,5.3,-3.0,24.5,75.71,0.0
2017,1,6,8,0,153.0,36.0,5.3,-3.0,49.0,233.98,185.98
2017,1,6,8,15,247.0,53.5,5.2,-2.5,90.5,338.43,296.36
2017,1,6,8,30,341.0,71.0,5.1,-2.0,132.0,449.31,398.84
2017,1,6,8,45,414.5,82.0,5.1,-2.0,178.0,536.39,477.1
2017,1,6,9,0,488.0,93.0,5.1,-2.0,224.0,625.99,554.58
2017,1,6,9,15,535.0,101.5,5.1,-1.5,269.0,687.85,605.17
2017,1,6,9,30,582.0,110.0,5.1,-1.0,314.0,755.0,658.37
2017,1,6,9,45,621.0,114.5,5.1,-1.0,356.0,805.01,697.36
2017,1,6,10,0,660.0,119.0,5.1,-1.0,398.0,852.34,733.48
2017,1,6,10,15,330.0,113.0,5.1,-1.0,252.5,501.12,441.66
2017,1,6,10,30,0.0,107.0,5.1,-1.0,107.0,85.18,70.22
2017,1,6,10,45,0.0,121.0,5.1,-1.0,121.0,97.38,81.12
2017,1,6,11,0,0.0,135.0,5.1,-1.0,135.0,109.59,91.71
2017,1,6,11,15,0.0,142.5,5.1,-1.0,142.5,115.72,96.94
2017,1,6,11,30,0.0,150.0,5.1,-1.0,150.0,121.86,102.18
2017,1,6,11,45,2.5,170.0,5.15,-1.0,171.5,141.87,119.66
2017,1,6,12,0,5.0,190.0,5.2,-1.0,193.0,161.78,136.96
2017,1,6,12,15,411.0,161.0,5.25,-0.5,409.5,562.95,489.45
2017,1,6,12,30,817.0,132.0,5.3,0.0,626.0,871.98,739.19
2017,1,6,12,45,823.0,129.0,5.35,0.0,625.5,835.38,708.89
2017,1,6,13,0,829.0,126.0,5.4,0.0,625.0,802.21,683.22
2017,1,6,13,15,824.5,125.5,5.5,0.0,615.0,760.69,650.26
2017,1,6,13,30,820.0,125.0,5.6,0.0,605.0,720.67,616.92
2017,1,6,13,45,822.5,119.5,5.75,0.0,588.5,671.69,576.08
2017,1,6,14,0,825.0,114.0,5.9,0.0,572.0,624.06,535.2
2017,1,6,14,15,813.0,111.5,6.0,0.0,546.0,569.24,486.98
2017,1,6,14,30,801.0,109.0,6.1,0.0,520.0,514.55,437.64
2017,1,6,14,45,792.5,103.5,6.25,0.0,488.5,457.47,385.07
2017,1,6,15,0,784.0,98.0,6.4,0.0,457.0,400.29,331.02
2017,1,6,15,15,760.0,94.0,6.45,0.0,418.0,339.51,273.02
2017,1,6,15,30,736.0,90.0,6.5,0.0,379.0,280.81,216.52
2017,1,6,15,45,716.0,82.0,6.55,0.0,337.0,221.93,160.51
2017,1,6,16,0,696.0,74.0,6.6,0.0,295.0,165.28,109.33
2017,1,6,16,15,646.0,68.0,6.45,0.0,248.0,110.08,67.2
2017,1,6,16,30,596.0,62.0,6.3,0.0,201.0,61.05,41.83
2017,1,6,16,45,532.0,52.0,6.15,-0.5,154.5,42.93,34.41
2017,1,6,17,0,468.0,42.0,6.0,-1.0,108.0,34.91,26.46
2017,1,6,17,15,332.0,30.0,5.85,-1.0,67.5,24.82,15.73
2017,1,6,17,30,196.0,18.0,5.7,-1.0,27.0,14.82,0.0
2017,1,6,17,45,98.0,9.0,5.55,-1.5,13.5,7.08,0.0
2017,1,6,18,0,0.0,0.0,5.4,-2.0,0.0,0.0,0.0
2017,1,6,18,15,0.0,0.0,5.35,-2.0,0.0,0.0,0.0
2017,1,6,18,30,0.0,0.0,5.3,-2.0,0.0,0.0,0.0
2017,1,6,18,45,0.0,0.0,5.25,-2.5,0.0,0.0,0.0
2017,1,6,19,0,0.0,0.0,5.2,-3.0,0.0,0.0,0.0
2017,1,6,19,15,0.0,0.0,5.1,-3.0,0.0,0.0,0.0
2017,1,6,19,30,0.0,0.0,5.0,-3.0,0.0,0.0,0.0
2017,1,6,19,45,0.0,0.0,4.9,-3.5,0.0,0.0,0.0
2017,1,6,20,0,0.0,0.0,4.8,-4.0,0.0,0.0,0.0
2017,1,6,20,15,0.0,0.0,4.7,-4.0,0.0,0.0,0.0
2017,1,6,20,30,0.0,0.0,4.6,-4.0,0.0,0.0,0.0
2017,1,6,20,45,0.0,0.0,4.6,-4.5,0.0,0.0,0.0
2017,1,6,21,0,0.0,0.0,4.6,-5.0,0.0,0.0,0.0
2017,1,6,21,15,0.0,0.0,4.45,-5.0,0.0,0.0,0.0
2017,1,6,21,30,0.0,0.0,4.3,-5.0,0.0,0.0,0.0
2017,1,6,21,45,0.0,0.0,4.2,-5.0,0.0,0.0,0.0
2017,1,6,22,0,0.0,0.0,4.1,-5.0,0.0,0.0,0.0
2017,1,6,22,15,0.0,0.0,4.0,-5.0,0.0,0.0,0.0
2017,1,6,22,30,0.0,0.0,3.9,-5.0,0.0,0.0,0.0
2017,1,6,22,45,0.0,0.0,3.85,-5.5,0.0,0.0,0.0
2017,1,6,23,0,0.0,0.0,3.8,-6.0,0.0,0.0,0.0
2017,1,6,23,15,0.0,0.0,3.7,-6.0,0.0,0.0,0.0
2017,1,6,23,30,0.0,0.0,3.6,-6.0,0.0,0.0,0.0
2017,1,6,23,45,0.0,0.0,3.55,-6.0,0.0,0.0,0.0
2017,1,7,0,0,0.0,0.0,3.5,-6.0,0.0,0.0,0.0
2017,1,7,0,15,0.0,0.0,3.4,-6.0,0.0,0.0,0.0
2017,1,7,0,30,0.0,0.0,3.3,-6.0,0.0,0.0,0.0
2017,1,7,0,45,0.0,0.0,3.25,-6.0,0.0,0.0,0.0
2017,1,7,1,0,0.0,0.0,3.2,-6.0,0.0,0.0,0.0
2017,1,7,1,15,0.0,0.0,3.2,-6.0,0.0,0.0,0.0
2017,1,7,1,30,0.0,0.0,3.2,-6.0,0.0,0.0,0.0
2017,1,7,1,45,0.0,0.0,3.25,-6.0,0.0,0.0,0.0
2017,1,7,2,0,0.0,0.0,3.3,-6.0,0.0,0.0,0.0
2017,1,7,2,15,0.0,0.0,3.3,-6.0,0.0,0.0,0.0
2017,1,7,2,30,0.0,0.0,3.3,-6.0,0.0,0.0,0.0
2017,1,7,2,45,0.0,0.0,3.35,-6.0,0.0,0.0,0.0
2017,1,7,3,0,0.0,0.0,3.4,-6.0,0.0,0.0,0.0
2017,1,7,3,15,0.0,0.0,3.45,-6.0,0.0,0.0,0.0
2017,1,7,3,30,0.0,0.0,3.5,-6.0,0.0,0.0,0.0
2017,1,7,3,45,0.0,0.0,3.55,-6.5,0.0,0.0,0.0
2017,1,7,4,0,0.0,0.0,3.6,-7.0,0.0,0.0,0.0
2017,1,7,4,15,0.0,0.0,3.55,-7.0,0.0,0.0,0.0
2017,1,7,4,30,0.0,0.0,3.5,-7.0,0.0,0.0,0.0
2017,1,7,4,45,0.0,0.0,3.5,-7.0,0.0,0.0,0.0
2017,1,7,5,0,0.0,0.0,3.5,-7.0,0.0,0.0,0.0
2017,1,7,5,15,0.0,0.0,3.4,-7.0,0.0,0.0,0.0
2017,1,7,5,30,0.0,0.0,3.3,-7.0,0.0,0.0,0.0
2017,1,7,5,45,0.0,0.0,3.25,-7.0,0.0,0.0,0.0
2017,1,7,6,0,0.0,0.0,3.2,-7.0,0.0,0.0,0.0
2017,1,7,6,15,0.0,0.0,3.15,-7.0,0.0,0.0,0.0
2017,1,7,6,30,0.0,0.0,3.1,-7.0,0.0,0.0,0.0
2017,1,7,6,45,0.0,0.0,3.05,-7.0,0.0,0.0,0.0
2017,1,7,7,0,0.0,0.0,3.0,-7.0,0.0,0.0,0.0
2017,1,7,7,15,0.0,0.0,3.2,-6.5,0.0,0.0,0.0
2017,1,7,7,30,0.0,0.0,3.4,-6.0,0.0,0.0,0.0
2017,1,7,7,45,262.0,12.5,3.6,-5.5,35.0,220.43,0.0
2017,1,7,8,0,524.0,25.0,3.8,-5.0,70.0,516.02,408.86
2017,1,7,8,15,624.0,32.0,3.75,-4.5,120.0,628.86,539.22
2017,1,7,8,30,724.0,39.0,3.7,-4.0,170.0,745.45,642.43
2017,1,7,8,45,779.5,43.5,3.7,-3.5,221.5,820.31,705.85
2017,1,7,9,0,835.0,48.0,3.7,-3.0,273.0,885.16,757.48
2017,1,7,9,15,870.0,51.0,3.6,-2.0,322.5,935.52,792.94
2017,1,7,9,30,905.0,54.0,3.5,-1.0,372.0,984.11,825.02
2017,1,7,9,45,929.0,56.5,3.4,-0.5,417.0,1018.62,846.55
2017,1,7,10,0,953.0,59.0,3.3,0.0,462.0,1050.06,865.17
2017,1,7,10,15,969.0,60.5,3.15,0.0,500.5,1068.59,874.97
2017,1,7,10,30,985.0,62.0,3.0,0.0,539.0,1083.41,882.02
2017,1,7,10,45,995.5,63.5,2.95,0.5,570.5,1088.8,881.89
2017,1,7,11,0,1006.0,65.0,2.9,1.0,602.0,1090.14,879.14
2017,1,7,11,15,1013.5,65.5,2.8,1.5,626.0,1083.1,870.11
2017,1,7,11,30,1021.0,66.0,2.7,2.0,650.0,1071.99,858.53
2017,1,7,11,45,1026.0,66.0,2.65,2.5,665.5,1053.8,842.84
2017,1,7,12,0,1031.0,66.0,2.6,3.0,681.0,1031.65,824.67
2017,1,7,12,15,1032.5,66.5,2.6,3.0,687.5,1003.1,804.19
2017,1,7,12,30,1034.0,67.0,2.6,3.0,694.0,970.89,781.22
2017,1,7,12,45,1033.0,66.5,2.6,3.5,692.0,931.93,752.04
2017,1,7,13,0,1032.0,66.0,2.6,4.0,690.0,889.8,720.61
2017,1,7,13,15,1028.5,65.5,2.6,4.0,679.0,842.82,686.76
2017,1,7,13,30,1025.0,65.0,2.6,4.0,668.0,793.24,650.7
2017,1,7,13,45,1019.0,64.5,2.6,4.0,648.5,739.65,608.63
2017,1,7,14,0,1013.0,64.0,2.6,4.0,629.0,684.14,563.56
2017,1,7,14,15,1003.0,63.0,2.55,4.0,601.5,624.23,513.48
2017,1,7,14,30,993.0,62.0,2.5,4.0,574.0,563.32,461.11
2017,1,7,14,45,976.0,62.0,2.45,4.0,539.0,499.58,404.89
2017,1,7,15,0,959.0,62.0,2.4,4.0,504.0,436.12,347.23
2017,1,7,15,15,939.0,60.0,2.2,3.5,462.5,370.34,286.59
2017,1,7,15,30,919.0,58.0,2.0,3.0,421.0,305.81,226.13
2017,1,7,15,45,890.5,55.0,1.85,3.0,374.5,240.13,165.25
2017,1,7,16,0,862.0,52.0,1.7,3.0,328.0,177.24,109.96
2017,1,7,16,15,818.5,48.5,1.55,2.0,277.5,115.62,64.21
2017,1,7,16,30,775.0,45.0,1.4,1.0,227.0,56.24,34.49
2017,1,7,16,45,704.5,39.5,1.3,0.5,176.0,37.28,29.13
2017,1,7,17,0,634.0,34.0,1.2,0.0,125.0,31.88,23.7
2017,1,7,17,15,498.5,25.5,1.2,-0.5,79.0,23.61,14.91
2017,1,7,17,30,363.0,17.0,1.2,-1.0,33.0,15.56,0.0
2017,1,7,17,45,181.5,8.5,1.25,-1.5,16.5,6.69,0.0
2017,1,7,18,0,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2017,1,7,18,15,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2017,1,7,18,30,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2017,1,7,18,45,0.0,0.0,1.3,-2.5,0.0,0.0,0.0
2017,1,7,19,0,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2017,1,7,19,15,0.0,0.0,1.25,-3.0,0.0,0.0,0.0
2017,1,7,19,30,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2017,1,7,19,45,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2017,1,7,20,0,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2017,1,7,20,15,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2017,1,7,20,30,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2017,1,7,20,45,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2017,1,7,21,0,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2017,1,7,21,15,0.0,0.0,1.15,-3.0,0.0,0.0,0.0
2017,1,7,21,30,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2017,1,7,21,45,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2017,1,7,22,0,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2017,1,7,22,15,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2017,1,7,22,30,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2017,1,7,22,45,0.0,0.0,1.1,-3.5,0.0,0.0,0.0
2017,1,7,23,0,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2017,1,7,23,15,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2017,1,7,23,30,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2017,1,7,23,45,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2017,1,8,0,0,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2017,1,8,0,15,0.0,0.0,1.05,-4.0,0.0,0.0,0.0
2017,1,8,0,30,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2017,1,8,0,45,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2017,1,8,1,0,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2017,1,8,1,15,0.0,0.0,0.95,-4.0,0.0,0.0,0.0
2017,1,8,1,30,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2017,1,8,1,45,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2017,1,8,2,0,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2017,1,8,2,15,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2017,1,8,2,30,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2017,1,8,2,45,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2017,1,8,3,0,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2017,1,8,3,15,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2017,1,8,3,30,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2017,1,8,3,45,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2017,1,8,4,0,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2017,1,8,4,15,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2017,1,8,4,30,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2017,1,8,4,45,0.0,0.0,0.95,-4.0,0.0,0.0,0.0
2017,1,8,5,0,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2017,1,8,5,15,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2017,1,8,5,30,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2017,1,8,5,45,0.0,0.0,1.05,-4.0,0.0,0.0,0.0
2017,1,8,6,0,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2017,1,8,6,15,0.0,0.0,1.15,-4.0,0.0,0.0,0.0
2017,1,8,6,30,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2017,1,8,6,45,0.0,0.0,1.3,-4.0,0.0,0.0,0.0
2017,1,8,7,0,0.0,0.0,1.4,-4.0,0.0,0.0,0.0
2017,1,8,7,15,0.0,0.0,1.65,-3.5,0.0,0.0,0.0
2017,1,8,7,30,0.0,0.0,1.9,-3.0,0.0,0.0,0.0
2017,1,8,7,45,241.5,12.0,2.2,-2.5,33.0,203.37,0.0
2017,1,8,8,0,483.0,24.0,2.5,-2.0,66.0,480.82,375.7
2017,1,8,8,15,582.5,31.0,2.7,-1.5,114.0,591.22,500.36
2017,1,8,8,30,682.0,38.0,2.9,-1.0,162.0,706.0,601.23
2017,1,8,8,45,738.0,42.5,3.15,-0.5,212.0,780.15,664.44
2017,1,8,9,0,794.0,47.0,3.4,0.0,262.0,854.15,724.15
2017,1,8,9,15,829.0,50.0,3.5,0.5,309.5,894.14,754.03
2017,1,8,9,30,864.0,53.0,3.6,1.0,357.0,942.29,788.86
2017,1,8,9,45,886.5,55.5,3.7,2.0,400.5,975.01,809.49
2017,1,8,10,0,909.0,58.0,3.8,3.0,444.0,1004.82,827.44
2017,1,8,10,15,925.0,60.0,3.85,3.5,481.0,1024.08,838.42
2017,1,8,10,30,941.0,62.0,3.9,4.0,518.0,1039.78,846.82
2017,1,8,10,45,950.5,63.5,3.95,4.5,548.5,1044.49,847.31
2017,1,8,11,0,960.0,65.0,4.0,5.0,579.0,1045.36,845.28
2017,1,8,11,15,967.0,66.0,4.1,5.5,602.0,1039.18,838.81
2017,1,8,11,30,974.0,67.0,4.2,6.0,625.0,1029.1,830.1
2017,1,8,11,45,975.0,69.0,4.3,6.5,640.0,1010.7,815.53
2017,1,8,12,0,976.0,71.0,4.4,7.0,655.0,988.6,798.45
2017,1,8,12,15,977.0,71.5,4.45,7.0,661.0,961.09,778.51
2017,1,8,12,30,978.0,72.0,4.5,7.0,667.0,930.14,756.07
2017,1,8,12,45,975.5,72.5,4.6,7.5,664.5,892.99,728.03
2017,1,8,13,0,973.0,73.0,4.7,8.0,662.0,852.92,697.71
2017,1,8,13,15,968.5,72.5,4.75,8.0,651.5,807.5,664.13
2017,1,8,13,30,964.0,72.0,4.8,8.0,641.0,759.74,628.47
2017,1,8,13,45,955.5,71.5,4.9,8.0,621.5,707.22,586.18
2017,1,8,14,0,947.0,71.0,5.0,8.0,602.0,653.16,541.54
2017,1,8,14,15,937.0,70.0,5.0,8.0,575.5,596.47,493.21
2017,1,8,14,30,927.0,69.0,5.0,8.0,549.0,538.91,442.85
2017,1,8,14,45,907.5,69.0,5.0,8.0,515.0,477.49,387.99
2017,1,8,15,0,888.0,69.0,5.0,8.0,481.0,416.69,332.29
2017,1,8,15,15,867.0,66.5,4.7,7.5,441.0,354.02,274.17
2017,1,8,15,30,846.0,64.0,4.4,7.0,401.0,291.66,215.76
2017,1,8,15,45,814.5,61.5,4.1,7.0,356.0,229.35,158.15
2017,1,8,16,0,783.0,59.0,3.8,7.0,311.0,170.33,106.53
2017,1,8,16,15,737.0,54.5,3.35,6.0,263.0,111.9,63.17
2017,1,8,16,30,691.0,50.0,2.9,5.0,215.0,59.07,36.94
2017,1,8,16,45,615.0,44.0,2.45,4.0,166.0,40.38,31.55
2017,1,8,17,0,539.0,38.0,2.0,3.0,117.0,34.81,26.07
2017,1,8,17,15,405.0,28.0,1.95,2.5,74.0,23.4,14.65
2017,1,8,17,30,271.0,18.0,1.9,2.0,31.0,14.92,0.0
2017,1,8,17,45,135.5,9.0,1.9,1.5,15.5,7.08,0.0
2017,1,8,18,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2017,1,8,18,15,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2017,1,8,18,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2017,1,8,18,45,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2017,1,8,19,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2017,1,8,19,15,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2017,1,8,19,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2017,1,8,19,45,0.0,0.0,1.95,1.0,0.0,0.0,0.0
2017,1,8,20,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2017,1,8,20,15,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2017,1,8,20,30,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2017,1,8,20,45,0.0,0.0,2.15,1.0,0.0,0.0,0.0
2017,1,8,21,0,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2017,1,8,21,15,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2017,1,8,21,30,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2017,1,8,21,45,0.0,0.0,2.25,1.0,0.0,0.0,0.0
2017,1,8,22,0,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2017,1,8,22,15,0.0,0.0,2.25,0.5,0.0,0.0,0.0
2017,1,8,22,30,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2017,1,8,22,45,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2017,1,8,23,0,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2017,1,8,23,15,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2017,1,8,23,30,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2017,1,8,23,45,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2017,1,9,0,0,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2017,1,9,0,15,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2017,1,9,0,30,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2017,1,9,0,45,0.0,0.0,2.25,0.0,0.0,0.0,0.0
2017,1,9,1,0,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2017,1,9,1,15,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2017,1,9,1,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2017,1,9,1,45,0.0,0.0,2.35,0.0,0.0,0.0,0.0
2017,1,9,2,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2017,1,9,2,15,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2017,1,9,2,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2017,1,9,2,45,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2017,1,9,3,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2017,1,9,3,15,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2017,1,9,3,30,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2017,1,9,3,45,0.0,0.0,2.15,0.0,0.0,0.0,0.0
2017,1,9,4,0,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2017,1,9,4,15,0.0,0.0,2.05,0.0,0.0,0.0,0.0
2017,1,9,4,30,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2017,1,9,4,45,0.0,0.0,1.95,0.0,0.0,0.0,0.0
2017,1,9,5,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2017,1,9,5,15,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2017,1,9,5,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2017,1,9,5,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2017,1,9,6,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2017,1,9,6,15,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2017,1,9,6,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2017,1,9,6,45,0.0,0.0,1.85,0.5,0.0,0.0,0.0
2017,1,9,7,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2017,1,9,7,15,0.0,0.0,2.25,1.5,0.0,0.0,0.0
2017,1,9,7,30,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2017,1,9,7,45,127.5,16.0,3.0,3.0,27.0,114.87,0.0
2017,1,9,8,0,255.0,32.0,3.4,4.0,54.0,307.93,239.45
2017,1,9,8,15,364.5,43.5,3.45,4.5,97.5,425.1,359.77
2017,1,9,8,30,474.0,55.0,3.5,5.0,141.0,548.32,467.0
2017,1,9,8,45,543.0,62.5,3.6,5.5,188.5,633.88,538.94
2017,1,9,9,0,612.0,70.0,3.7,6.0,236.0,720.11,608.06
2017,1,9,9,15,655.0,75.5,3.95,7.0,281.5,778.79,652.31
2017,1,9,9,30,698.0,81.0,4.2,8.0,327.0,836.06,694.24
2017,1,9,9,45,735.5,83.0,4.5,9.5,370.0,881.29,725.09
2017,1,9,10,0,773.0,85.0,4.8,11.0,413.0,916.78,747.89
2017,1,9,10,15,793.0,88.0,5.1,12.0,449.5,941.1,763.41
2017,1,9,10,30,813.0,91.0,5.4,13.0,486.0,962.05,776.31
2017,1,9,10,45,446.0,165.5,5.7,14.0,384.5,674.28,554.3
2017,1,9,11,0,79.0,240.0,6.0,15.0,283.0,320.9,262.04
2017,1,9,11,15,104.0,255.0,6.15,15.5,313.5,357.24,291.94
2017,1,9,11,30,129.0,270.0,6.3,16.0,344.0,414.51,337.21
2017,1,9,11,45,261.0,259.5,6.5,16.5,414.5,540.53,439.47
2017,1,9,12,0,393.0,249.0,6.7,17.0,485.0,637.93,517.11
2017,1,9,12,15,393.5,252.0,6.7,17.0,490.5,625.59,506.58
2017,1,9,12,30,394.0,255.0,6.7,17.0,496.0,611.75,495.27
2017,1,9,12,45,652.5,169.5,6.75,17.5,567.0,745.62,602.11
2017,1,9,13,0,911.0,84.0,6.8,18.0,638.0,817.75,656.47
2017,1,9,13,15,907.0,83.5,6.7,18.0,628.0,775.04,623.86
2017,1,9,13,30,903.0,83.0,6.6,18.0,618.0,730.1,589.44
2017,1,9,13,45,898.0,81.5,6.55,18.0,600.5,681.44,550.14
2017,1,9,14,0,893.0,80.0,6.5,18.0,583.0,631.08,508.72
2017,1,9,14,15,883.0,78.5,6.35,18.0,557.5,576.46,462.84
2017,1,9,14,30,873.0,77.0,6.2,18.0,532.0,521.08,415.31
2017,1,9,14,45,860.5,74.5,6.1,18.0,500.0,463.13,364.71
2017,1,9,15,0,848.0,72.0,6.0,18.0,468.0,405.6,313.24
2017,1,9,15,15,828.0,69.5,5.7,17.5,429.5,344.68,258.6
2017,1,9,15,30,808.0,67.0,5.4,17.0,391.0,285.22,204.6
2017,1,9,15,45,780.0,63.5,5.15,17.0,347.5,224.9,150.53
2017,1,9,16,0,752.0,60.0,4.9,17.0,304.0,167.52,101.77
2017,1,9,16,15,707.5,55.5,4.5,16.0,257.5,110.99,61.0
2017,1,9,16,30,663.0,51.0,4.1,15.0,211.0,59.89,36.06
2017,1,9,16,45,593.5,44.5,3.75,14.5,163.5,40.62,30.41
2017,1,9,17,0,524.0,38.0,3.4,14.0,116.0,31.94,22.37
2017,1,9,17,15,262.0,35.0,3.4,13.5,74.0,26.71,16.76
2017,1,9,17,30,0.0,32.0,3.4,13.0,32.0,22.26,0.0
2017,1,9,17,45,0.0,16.0,3.4,12.5,16.0,12.59,0.0
2017,1,9,18,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,1,9,18,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,1,9,18,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,1,9,18,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,1,9,19,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,1,9,19,15,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2017,1,9,19,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,1,9,19,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2017,1,9,20,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,1,9,20,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,1,9,20,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,1,9,20,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,1,9,21,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,1,9,21,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2017,1,9,21,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2017,1,9,21,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2017,1,9,22,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2017,1,9,22,15,0.0,0.0,4.6,10.5,0.0,0.0,0.0
2017,1,9,22,30,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2017,1,9,22,45,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2017,1,9,23,0,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2017,1,9,23,15,0.0,0.0,4.95,10.0,0.0,0.0,0.0
2017,1,9,23,30,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2017,1,9,23,45,0.0,0.0,5.05,10.5,0.0,0.0,0.0
2017,1,10,0,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2017,1,10,0,15,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2017,1,10,0,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2017,1,10,0,45,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2017,1,10,1,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2017,1,10,1,15,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2017,1,10,1,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2017,1,10,1,45,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2017,1,10,2,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2017,1,10,2,15,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2017,1,10,2,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2017,1,10,2,45,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2017,1,10,3,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2017,1,10,3,15,0.0,0.0,5.05,11.0,0.0,0.0,0.0
2017,1,10,3,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2017,1,10,3,45,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2017,1,10,4,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2017,1,10,4,15,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2017,1,10,4,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2017,1,10,4,45,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2017,1,10,5,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2017,1,10,5,15,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2017,1,10,5,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,1,10,5,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2017,1,10,6,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,1,10,6,15,0.0,0.0,4.2,10.5,0.0,0.0,0.0
2017,1,10,6,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,1,10,6,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,1,10,7,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,1,10,7,15,0.0,0.0,4.25,10.5,0.0,0.0,0.0
2017,1,10,7,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,1,10,7,45,105.0,14.5,4.55,11.5,23.5,95.56,0.0
2017,1,10,8,0,210.0,29.0,4.7,12.0,47.0,266.41,201.8
2017,1,10,8,15,270.5,44.5,4.85,12.5,84.0,342.73,284.78
2017,1,10,8,30,331.0,60.0,5.0,13.0,121.0,422.65,355.9
2017,1,10,8,45,369.0,74.5,5.2,13.5,160.0,482.5,407.61
2017,1,10,9,0,407.0,89.0,5.4,14.0,199.0,542.87,457.56
2017,1,10,9,15,431.5,101.5,5.7,14.5,237.0,587.28,493.16
2017,1,10,9,30,456.0,114.0,6.0,15.0,275.0,630.76,526.97
2017,1,10,9,45,472.0,127.0,6.3,16.0,311.5,665.06,551.72
2017,1,10,10,0,488.0,140.0,6.6,17.0,348.0,697.44,574.44
2017,1,10,10,15,484.0,155.0,6.55,17.5,376.5,709.95,581.46
2017,1,10,10,30,480.0,170.0,6.5,18.0,405.0,719.91,585.96
2017,1,10,10,45,493.5,179.0,6.5,19.0,433.0,737.88,596.13
2017,1,10,11,0,507.0,188.0,6.5,20.0,461.0,753.33,604.26
2017,1,10,11,15,488.5,203.5,6.25,20.0,475.5,741.96,592.96
2017,1,10,11,30,470.0,219.0,6.0,20.0,490.0,728.37,580.25
2017,1,10,11,45,671.5,157.0,5.8,20.5,555.5,846.47,668.24
2017,1,10,12,0,873.0,95.0,5.6,21.0,621.0,935.6,729.23
2017,1,10,12,15,875.5,95.5,5.35,21.0,627.5,911.28,709.4
2017,1,10,12,30,878.0,96.0,5.1,21.0,634.0,883.68,688.03
2017,1,10,12,45,877.5,96.0,4.85,21.5,633.0,849.89,661.06
2017,1,10,13,0,877.0,96.0,4.6,22.0,632.0,813.27,632.32
2017,1,10,13,15,873.5,95.5,4.35,22.0,622.0,771.22,601.15
2017,1,10,13,30,870.0,95.0,4.1,22.0,612.0,726.95,567.67
2017,1,10,13,45,864.0,93.5,3.85,22.5,594.5,677.98,528.45
2017,1,10,14,0,858.0,92.0,3.6,23.0,577.0,627.46,487.54
2017,1,10,14,15,847.5,90.0,3.4,23.0,551.5,572.64,443.75
2017,1,10,14,30,837.0,88.0,3.2,23.0,526.0,517.21,398.47
2017,1,10,14,45,835.5,81.5,3.05,23.0,496.0,461.17,351.65
2017,1,10,15,0,834.0,75.0,2.9,23.0,466.0,404.14,302.71
2017,1,10,15,15,813.0,72.5,2.6,22.5,428.0,343.58,250.53
2017,1,10,15,30,792.0,70.0,2.3,22.0,390.0,284.61,198.97
2017,1,10,15,45,763.5,66.0,2.05,21.5,347.0,224.57,147.28
2017,1,10,16,0,735.0,62.0,1.8,21.0,304.0,167.56,100.39
2017,1,10,16,15,690.0,57.5,1.7,20.0,257.0,111.9,61.11
2017,1,10,16,30,645.0,53.0,1.6,19.0,210.0,61.74,36.83
2017,1,10,16,45,574.5,46.5,1.55,18.0,163.0,38.85,28.45
2017,1,10,17,0,504.0,40.0,1.5,17.0,116.0,33.41,23.4
2017,1,10,17,15,378.5,30.0,1.55,16.5,74.5,24.9,15.16
2017,1,10,17,30,253.0,20.0,1.6,16.0,33.0,16.53,0.0
2017,1,10,17,45,126.5,10.0,1.65,15.5,16.5,7.87,0.0
2017,1,10,18,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,1,10,18,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2017,1,10,18,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,1,10,18,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2017,1,10,19,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,1,10,19,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,1,10,19,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,1,10,19,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,1,10,20,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,1,10,20,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,1,10,20,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,1,10,20,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,1,10,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,1,10,21,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2017,1,10,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,1,10,21,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,1,10,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,1,10,22,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2017,1,10,22,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,1,10,22,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2017,1,10,23,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,1,10,23,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2017,1,10,23,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,1,10,23,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,1,11,0,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,1,11,0,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2017,1,11,0,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,1,11,0,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,1,11,1,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,1,11,1,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2017,1,11,1,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,1,11,1,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2017,1,11,2,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,1,11,2,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,1,11,2,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,1,11,2,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,1,11,3,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,1,11,3,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2017,1,11,3,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,1,11,3,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,1,11,4,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,1,11,4,15,0.0,0.0,3.95,12.5,0.0,0.0,0.0
2017,1,11,4,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,1,11,4,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,1,11,5,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,1,11,5,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2017,1,11,5,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,1,11,5,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,1,11,6,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,1,11,6,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2017,1,11,6,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,1,11,6,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2017,1,11,7,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,1,11,7,15,0.0,0.0,4.15,12.5,0.0,0.0,0.0
2017,1,11,7,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,1,11,7,45,132.0,15.5,4.5,13.5,27.0,117.88,0.0
2017,1,11,8,0,264.0,31.0,4.7,14.0,54.0,314.79,237.24
2017,1,11,8,15,371.0,42.0,5.1,14.5,97.0,429.08,352.52
2017,1,11,8,30,478.0,53.0,5.5,15.0,140.0,549.48,456.05
2017,1,11,8,45,540.5,61.0,5.95,15.5,186.5,629.45,523.57
2017,1,11,9,0,603.0,69.0,6.4,16.0,233.0,710.1,588.97
2017,1,11,9,15,646.0,74.0,6.7,16.5,278.5,768.02,633.94
2017,1,11,9,30,689.0,79.0,7.0,17.0,324.0,824.62,676.51
2017,1,11,9,45,721.0,82.5,7.3,18.0,366.0,866.45,705.43
2017,1,11,10,0,753.0,86.0,7.6,19.0,408.0,898.45,726.29
2017,1,11,10,15,773.5,89.0,7.65,19.5,444.5,923.42,742.04
2017,1,11,10,30,794.0,92.0,7.7,20.0,481.0,945.07,755.22
2017,1,11,10,45,810.5,93.5,7.75,20.5,511.0,957.39,761.48
2017,1,11,11,0,827.0,95.0,7.8,21.0,541.0,966.08,765.19
2017,1,11,11,15,836.5,96.5,7.8,21.0,564.0,964.14,762.56
2017,1,11,11,30,846.0,98.0,7.8,21.0,587.0,958.54,757.47
