Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,1,11,11,45,862.0,95.0,7.8,21.5,604.0,950.03,748.98
2017,1,11,12,0,878.0,92.0,7.8,22.0,621.0,926.67,729.83
2017,1,11,12,15,880.0,92.5,7.7,22.0,628.0,902.46,711.36
2017,1,11,12,30,882.0,93.0,7.6,22.0,635.0,875.07,690.68
2017,1,11,12,45,882.5,92.5,7.55,22.5,634.0,842.27,664.97
2017,1,11,13,0,883.0,92.0,7.5,23.0,633.0,806.64,637.32
2017,1,11,13,15,879.5,91.5,7.4,23.0,623.5,765.33,606.57
2017,1,11,13,30,876.0,91.0,7.3,23.0,614.0,721.82,573.4
2017,1,11,13,45,869.0,89.5,7.2,23.0,596.0,678.25,538.28
2017,1,11,14,0,862.0,88.0,7.1,23.0,578.0,626.97,496.78
2017,1,11,14,15,851.5,86.5,6.95,23.0,553.0,572.52,451.9
2017,1,11,14,30,841.0,85.0,6.8,23.0,528.0,517.43,405.54
2017,1,11,14,45,825.0,83.5,6.65,23.0,495.5,459.48,355.93
2017,1,11,15,0,809.0,82.0,6.5,23.0,463.0,402.01,305.63
2017,1,11,15,15,787.0,79.0,6.25,22.5,425.0,341.91,252.97
2017,1,11,15,30,765.0,76.0,6.0,22.0,387.0,283.56,201.2
2017,1,11,15,45,734.0,72.0,5.75,22.0,344.0,224.42,149.36
2017,1,11,16,0,703.0,68.0,5.5,22.0,301.0,168.65,102.9
2017,1,11,16,15,656.5,63.0,5.2,21.5,255.0,110.93,61.28
2017,1,11,16,30,610.0,58.0,4.9,21.0,209.0,61.75,36.7
2017,1,11,16,45,538.0,51.0,4.6,20.5,162.5,42.04,30.89
2017,1,11,17,0,466.0,44.0,4.3,20.0,116.0,36.37,25.62
2017,1,11,17,15,339.5,33.0,4.2,19.5,75.0,27.19,16.91
2017,1,11,17,30,213.0,22.0,4.1,19.0,34.0,18.11,1.57
2017,1,11,17,45,106.5,11.0,4.05,18.5,17.0,8.65,0.0
2017,1,11,18,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2017,1,11,18,15,0.0,0.0,3.8,17.5,0.0,0.0,0.0
2017,1,11,18,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,1,11,18,45,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2017,1,11,19,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,1,11,19,15,0.0,0.0,3.3,16.5,0.0,0.0,0.0
2017,1,11,19,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,1,11,19,45,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,1,11,20,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,1,11,20,15,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2017,1,11,20,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,1,11,20,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,1,11,21,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,1,11,21,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,1,11,21,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,1,11,21,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,1,11,22,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,1,11,22,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2017,1,11,22,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,1,11,22,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2017,1,11,23,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,1,11,23,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,1,11,23,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2017,1,11,23,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2017,1,12,0,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2017,1,12,0,15,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2017,1,12,0,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2017,1,12,0,45,0.0,0.0,4.9,15.5,0.0,0.0,0.0
2017,1,12,1,0,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2017,1,12,1,15,0.0,0.0,5.15,16.0,0.0,0.0,0.0
2017,1,12,1,30,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2017,1,12,1,45,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2017,1,12,2,0,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2017,1,12,2,15,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2017,1,12,2,30,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2017,1,12,2,45,0.0,0.0,5.45,16.0,0.0,0.0,0.0
2017,1,12,3,0,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2017,1,12,3,15,0.0,0.0,5.45,16.0,0.0,0.0,0.0
2017,1,12,3,30,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2017,1,12,3,45,0.0,0.0,5.35,16.0,0.0,0.0,0.0
2017,1,12,4,0,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2017,1,12,4,15,0.0,0.0,5.15,16.0,0.0,0.0,0.0
2017,1,12,4,30,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2017,1,12,4,45,0.0,0.0,4.85,16.0,0.0,0.0,0.0
2017,1,12,5,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2017,1,12,5,15,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2017,1,12,5,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2017,1,12,5,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2017,1,12,6,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,1,12,6,15,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2017,1,12,6,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,1,12,6,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,1,12,7,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,1,12,7,15,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,1,12,7,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,1,12,7,45,130.0,15.5,3.35,16.5,27.0,116.19,0.0
2017,1,12,8,0,260.0,31.0,3.4,17.0,54.0,311.28,231.68
2017,1,12,8,15,367.0,42.0,3.45,17.5,97.0,425.41,343.5
2017,1,12,8,30,474.0,53.0,3.5,18.0,140.0,545.7,443.41
2017,1,12,8,45,540.0,60.5,3.6,18.5,186.5,628.22,509.62
2017,1,12,9,0,606.0,68.0,3.7,19.0,233.0,711.58,573.31
2017,1,12,9,15,649.0,73.5,3.95,19.5,278.5,770.23,616.55
2017,1,12,9,30,692.0,79.0,4.2,20.0,324.0,827.63,657.46
2017,1,12,9,45,346.0,99.0,4.5,20.5,221.5,502.02,409.57
2017,1,12,10,0,0.0,119.0,4.8,21.0,119.0,99.18,76.23
2017,1,12,10,15,0.0,130.0,4.85,21.0,130.0,108.36,83.86
2017,1,12,10,30,0.0,141.0,4.9,21.0,141.0,117.57,91.16
2017,1,12,10,45,1.5,157.0,4.95,21.5,158.0,133.25,103.55
2017,1,12,11,0,3.0,173.0,5.0,22.0,175.0,148.86,115.77
2017,1,12,11,15,1.5,163.5,4.95,22.5,164.5,136.63,105.45
2017,1,12,11,30,0.0,154.0,4.9,23.0,154.0,125.29,95.95
2017,1,12,11,45,4.5,178.5,4.9,23.5,181.5,151.35,116.64
2017,1,12,12,0,9.0,203.0,4.9,24.0,209.0,177.28,136.98
2017,1,12,12,15,11.5,212.0,4.85,24.0,219.5,186.5,144.2
2017,1,12,12,30,14.0,221.0,4.8,24.0,230.0,195.5,151.27
2017,1,12,12,45,59.0,255.5,4.75,24.0,292.5,281.24,219.58
2017,1,12,13,0,104.0,290.0,4.7,24.0,355.0,347.04,271.1
2017,1,12,13,15,157.5,287.0,4.65,24.0,382.5,391.77,306.12
2017,1,12,13,30,211.0,284.0,4.6,24.0,410.0,414.95,324.34
2017,1,12,13,45,106.0,226.0,4.6,24.0,289.5,276.53,216.12
2017,1,12,14,0,1.0,168.0,4.6,24.0,169.0,133.27,101.84
2017,1,12,14,15,0.5,156.5,4.5,24.0,157.0,123.05,93.95
2017,1,12,14,30,0.0,145.0,4.4,24.0,145.0,113.08,86.12
2017,1,12,14,45,69.5,179.5,4.35,24.0,212.5,177.08,137.23
2017,1,12,15,0,139.0,214.0,4.3,24.0,280.0,232.95,180.14
2017,1,12,15,15,153.0,196.0,4.05,23.5,263.0,211.03,161.81
2017,1,12,15,30,167.0,178.0,3.8,23.0,246.0,187.82,142.12
2017,1,12,15,45,422.0,126.5,3.55,23.0,273.5,196.09,137.81
2017,1,12,16,0,677.0,75.0,3.3,23.0,301.0,168.28,103.01
2017,1,12,16,15,629.0,69.5,3.0,22.0,255.0,114.23,64.68
2017,1,12,16,30,581.0,64.0,2.7,21.0,209.0,66.08,40.41
2017,1,12,16,45,503.0,56.5,2.4,20.5,162.5,46.05,34.4
2017,1,12,17,0,425.0,49.0,2.1,20.0,116.0,40.15,28.92
2017,1,12,17,15,300.5,36.5,2.2,19.5,75.5,29.9,19.29
2017,1,12,17,30,176.0,24.0,2.3,19.0,35.0,18.27,3.14
2017,1,12,17,45,88.0,12.0,2.45,19.0,17.5,9.44,0.0
2017,1,12,18,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,1,12,18,15,0.0,0.0,2.75,18.5,0.0,0.0,0.0
2017,1,12,18,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,1,12,18,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2017,1,12,19,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,1,12,19,15,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,1,12,19,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,1,12,19,45,0.0,0.0,3.55,18.0,0.0,0.0,0.0
2017,1,12,20,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,1,12,20,15,0.0,0.0,3.7,17.5,0.0,0.0,0.0
2017,1,12,20,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,1,12,20,45,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2017,1,12,21,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,1,12,21,15,0.0,0.0,3.8,16.5,0.0,0.0,0.0
2017,1,12,21,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,1,12,21,45,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,1,12,22,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,1,12,22,15,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2017,1,12,22,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,1,12,22,45,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,1,12,23,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,1,12,23,15,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2017,1,12,23,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,1,12,23,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2017,1,13,0,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,1,13,0,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2017,1,13,0,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,1,13,0,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2017,1,13,1,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,1,13,1,15,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,1,13,1,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,1,13,1,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2017,1,13,2,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,1,13,2,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2017,1,13,2,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,1,13,2,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,1,13,3,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,1,13,3,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2017,1,13,3,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,1,13,3,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,1,13,4,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,1,13,4,15,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2017,1,13,4,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,1,13,4,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2017,1,13,5,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,1,13,5,15,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,1,13,5,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,1,13,5,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2017,1,13,6,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,1,13,6,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,1,13,6,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,1,13,6,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,1,13,7,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,1,13,7,15,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2017,1,13,7,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,1,13,7,45,23.5,15.0,3.05,17.5,17.0,30.59,0.0
2017,1,13,8,0,47.0,30.0,3.3,18.0,34.0,92.39,65.38
2017,1,13,8,15,71.0,49.5,3.4,18.0,60.5,139.6,111.05
2017,1,13,8,30,95.0,69.0,3.5,18.0,87.0,185.5,151.68
2017,1,13,8,45,105.0,89.5,3.6,18.5,114.5,220.18,181.34
2017,1,13,9,0,115.0,110.0,3.7,19.0,142.0,254.2,209.51
2017,1,13,9,15,121.0,130.0,3.85,19.5,168.5,283.02,232.54
2017,1,13,9,30,127.0,150.0,4.0,20.0,195.0,311.27,254.5
2017,1,13,9,45,128.0,169.0,4.2,20.5,219.5,332.45,270.23
2017,1,13,10,0,129.0,188.0,4.4,21.0,244.0,352.95,285.24
2017,1,13,10,15,129.0,205.0,4.55,21.0,265.0,368.97,297.07
2017,1,13,10,30,129.0,222.0,4.7,21.0,286.0,384.34,308.34
2017,1,13,10,45,130.0,236.0,4.9,21.5,303.5,396.12,316.32
2017,1,13,11,0,131.0,250.0,5.1,22.0,321.0,407.3,323.83
2017,1,13,11,15,114.5,258.5,5.15,22.0,322.5,371.09,294.77
2017,1,13,11,30,98.0,267.0,5.2,22.0,324.0,358.2,283.75
2017,1,13,11,45,95.0,274.5,5.3,22.5,331.0,357.29,282.05
2017,1,13,12,0,92.0,282.0,5.4,23.0,338.0,356.29,280.31
2017,1,13,12,15,93.5,285.0,5.35,23.0,342.0,354.19,278.39
2017,1,13,12,30,95.0,288.0,5.3,23.0,346.0,351.87,276.35
2017,1,13,12,45,47.5,201.0,5.25,23.0,230.0,216.91,169.83
2017,1,13,13,0,0.0,114.0,5.2,23.0,114.0,88.79,66.36
2017,1,13,13,15,13.5,176.0,5.05,23.0,184.5,150.85,116.6
2017,1,13,13,30,27.0,238.0,4.9,23.0,255.0,213.36,166.35
2017,1,13,13,45,164.5,246.5,4.8,23.0,341.5,334.41,263.47
2017,1,13,14,0,302.0,255.0,4.7,23.0,428.0,426.12,334.6
2017,1,13,14,15,302.0,243.0,4.5,23.0,409.5,394.34,308.75
2017,1,13,14,30,302.0,231.0,4.3,23.0,391.0,362.36,282.77
2017,1,13,14,45,262.5,221.0,4.15,23.0,354.0,314.13,244.06
2017,1,13,15,0,223.0,211.0,4.0,23.0,317.0,263.66,203.57
2017,1,13,15,15,296.0,183.0,3.6,22.5,312.5,253.99,193.18
2017,1,13,15,30,369.0,155.0,3.2,22.0,308.0,229.93,169.83
2017,1,13,15,45,353.0,140.5,2.8,22.0,274.0,188.9,135.02
2017,1,13,16,0,337.0,126.0,2.4,22.0,240.0,149.95,103.09
2017,1,13,16,15,316.0,109.5,2.2,21.0,203.5,111.29,74.47
2017,1,13,16,30,295.0,93.0,2.0,20.0,167.0,75.55,52.74
2017,1,13,16,45,260.5,75.5,1.85,19.5,130.5,54.99,42.32
2017,1,13,17,0,226.0,58.0,1.7,19.0,94.0,42.84,31.4
2017,1,13,17,15,158.5,40.5,1.8,18.5,61.5,30.23,19.76
2017,1,13,17,30,91.0,23.0,1.9,18.0,29.0,17.39,3.92
2017,1,13,17,45,45.5,11.5,2.0,18.0,14.5,9.05,0.0
2017,1,13,18,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,1,13,18,15,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2017,1,13,18,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,1,13,18,45,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2017,1,13,19,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,1,13,19,15,0.0,0.0,2.8,17.5,0.0,0.0,0.0
2017,1,13,19,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,1,13,19,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,1,13,20,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,1,13,20,15,0.0,0.0,3.05,16.5,0.0,0.0,0.0
2017,1,13,20,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,1,13,20,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,1,13,21,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,1,13,21,15,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2017,1,13,21,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,1,13,21,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2017,1,13,22,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,1,13,22,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2017,1,13,22,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,1,13,22,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,1,13,23,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,1,13,23,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2017,1,13,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,1,13,23,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,1,14,0,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,1,14,0,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2017,1,14,0,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,1,14,0,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,1,14,1,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,1,14,1,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,1,14,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,1,14,1,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2017,1,14,2,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,1,14,2,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,1,14,2,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,1,14,2,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,1,14,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,1,14,3,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2017,1,14,3,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,1,14,3,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,1,14,4,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,1,14,4,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,1,14,4,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,1,14,4,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,1,14,5,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,1,14,5,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2017,1,14,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,1,14,5,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,1,14,6,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,1,14,6,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,1,14,6,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,1,14,6,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,1,14,7,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,1,14,7,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,1,14,7,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,1,14,7,45,0.0,4.0,2.75,13.5,4.0,3.15,0.0
2017,1,14,8,0,0.0,8.0,2.9,14.0,8.0,6.06,0.0
2017,1,14,8,15,0.0,14.0,2.9,14.0,14.0,10.63,3.24
2017,1,14,8,30,0.0,20.0,2.9,14.0,20.0,15.2,7.3
2017,1,14,8,45,0.0,26.5,2.95,14.5,26.5,20.18,11.65
2017,1,14,9,0,0.0,33.0,3.0,15.0,33.0,25.16,15.94
2017,1,14,9,15,0.0,39.5,3.0,15.0,39.5,30.16,20.22
2017,1,14,9,30,0.0,46.0,3.0,15.0,46.0,35.16,24.47
2017,1,14,9,45,0.0,83.0,3.0,15.5,83.0,65.07,49.69
2017,1,14,10,0,0.0,120.0,3.0,16.0,120.0,100.04,78.74
2017,1,14,10,15,9.5,153.0,3.0,16.5,157.5,141.6,113.2
2017,1,14,10,30,19.0,186.0,3.0,17.0,195.0,183.52,147.29
2017,1,14,10,45,9.5,166.5,3.05,17.5,171.0,150.6,119.45
2017,1,14,11,0,0.0,147.0,3.1,18.0,147.0,120.49,94.05
2017,1,14,11,15,6.0,177.0,3.1,18.0,181.0,153.86,121.35
2017,1,14,11,30,12.0,207.0,3.1,18.0,215.0,187.3,148.32
2017,1,14,11,45,27.5,233.5,3.15,18.5,250.5,226.06,179.37
2017,1,14,12,0,43.0,260.0,3.2,19.0,286.0,286.19,226.66
2017,1,14,12,15,73.5,277.0,3.2,19.0,322.5,327.27,259.37
2017,1,14,12,30,104.0,294.0,3.2,19.0,359.0,365.99,289.88
2017,1,14,12,45,63.0,266.5,3.2,19.5,306.0,295.65,233.38
2017,1,14,13,0,22.0,239.0,3.2,20.0,253.0,214.82,168.46
2017,1,14,13,15,14.5,219.0,3.2,20.0,228.5,189.18,148.11
2017,1,14,13,30,7.0,199.0,3.2,20.0,204.0,164.9,128.66
2017,1,14,13,45,8.0,198.5,3.2,20.0,204.0,164.12,128.19
2017,1,14,14,0,9.0,198.0,3.2,20.0,204.0,163.22,127.61
2017,1,14,14,15,4.5,175.5,3.15,20.0,178.5,140.83,109.68
2017,1,14,14,30,0.0,153.0,3.1,20.0,153.0,119.48,92.57
2017,1,14,14,45,0.0,117.0,3.1,20.0,117.0,90.47,69.13
2017,1,14,15,0,0.0,81.0,3.1,20.0,81.0,62.25,46.1
2017,1,14,15,15,89.5,130.5,3.0,19.5,168.0,137.77,106.53
2017,1,14,15,30,179.0,180.0,2.9,19.0,255.0,192.96,148.07
2017,1,14,15,45,170.5,162.0,2.8,18.5,227.0,162.81,122.88
2017,1,14,16,0,162.0,144.0,2.7,18.0,199.0,134.01,99.35
2017,1,14,16,15,152.0,123.5,2.65,17.5,169.5,104.81,76.59
2017,1,14,16,30,142.0,103.0,2.6,17.0,140.0,77.38,57.38
2017,1,14,16,45,124.0,82.5,2.55,16.5,109.5,58.97,46.36
2017,1,14,17,0,106.0,62.0,2.5,16.0,79.0,45.04,33.76
2017,1,14,17,15,67.5,43.0,2.6,15.5,52.0,31.64,21.32
2017,1,14,17,30,29.0,24.0,2.7,15.0,25.0,18.08,5.42
2017,1,14,17,45,14.5,12.0,2.8,15.0,12.5,9.44,0.0
2017,1,14,18,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,1,14,18,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2017,1,14,18,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,1,14,18,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,1,14,19,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,1,14,19,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2017,1,14,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,1,14,19,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2017,1,14,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,1,14,20,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2017,1,14,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,1,14,20,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2017,1,14,21,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,1,14,21,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2017,1,14,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,1,14,21,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2017,1,14,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,1,14,22,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2017,1,14,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,1,14,22,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,1,14,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,1,14,23,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,1,14,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,1,14,23,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,1,15,0,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,1,15,0,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,1,15,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,1,15,0,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2017,1,15,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,1,15,1,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,1,15,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,1,15,1,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2017,1,15,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,1,15,2,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,1,15,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,1,15,2,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,1,15,3,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,1,15,3,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2017,1,15,3,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,1,15,3,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,1,15,4,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,1,15,4,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2017,1,15,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,1,15,4,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,1,15,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,1,15,5,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,1,15,5,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,1,15,5,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,1,15,6,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,1,15,6,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2017,1,15,6,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,1,15,6,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,1,15,7,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,1,15,7,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,1,15,7,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,1,15,7,45,124.5,15.5,3.3,12.5,26.5,111.56,0.0
2017,1,15,8,0,249.0,31.0,3.5,13.0,53.0,301.71,230.21
2017,1,15,8,15,349.5,43.0,3.6,13.5,95.5,410.63,337.56
2017,1,15,8,30,450.0,55.0,3.7,14.0,138.0,525.76,435.15
2017,1,15,8,45,225.0,62.5,3.85,14.5,104.0,329.34,277.23
2017,1,15,9,0,0.0,70.0,4.0,15.0,70.0,57.24,43.16
2017,1,15,9,15,0.0,84.0,4.25,15.5,84.0,69.56,53.67
2017,1,15,9,30,0.0,98.0,4.5,16.0,98.0,81.79,63.8
2017,1,15,9,45,0.0,111.5,4.75,17.0,111.5,93.46,73.16
2017,1,15,10,0,0.0,125.0,5.0,18.0,125.0,105.1,82.36
2017,1,15,10,15,0.0,109.5,5.15,18.5,109.5,88.09,67.91
2017,1,15,10,30,0.0,94.0,5.3,19.0,94.0,73.22,55.33
2017,1,15,10,45,0.0,115.5,5.45,19.5,115.5,92.03,70.59
2017,1,15,11,0,0.0,137.0,5.6,20.0,137.0,111.05,85.85
2017,1,15,11,15,11.5,182.0,5.75,20.0,189.0,164.04,129.22
2017,1,15,11,30,23.0,227.0,5.9,20.0,241.0,217.82,172.69
2017,1,15,11,45,12.5,201.5,6.05,20.5,209.5,180.42,141.75
2017,1,15,12,0,2.0,176.0,6.2,21.0,178.0,145.5,112.91
2017,1,15,12,15,3.0,180.5,6.3,21.0,182.5,149.65,116.25
2017,1,15,12,30,4.0,185.0,6.4,21.0,187.0,153.73,119.53
2017,1,15,12,45,5.5,192.5,6.55,21.5,196.0,160.81,125.02
2017,1,15,13,0,7.0,200.0,6.7,22.0,205.0,167.72,130.35
2017,1,15,13,15,38.0,237.5,6.7,22.0,261.5,237.43,186.75
2017,1,15,13,30,69.0,275.0,6.7,22.0,318.0,291.59,230.06
2017,1,15,13,45,37.5,231.5,6.75,22.0,255.0,223.59,175.63
2017,1,15,14,0,6.0,188.0,6.8,22.0,192.0,152.9,118.72
2017,1,15,14,15,375.5,151.5,6.65,21.5,354.0,364.98,291.54
2017,1,15,14,30,745.0,115.0,6.5,21.0,516.0,501.31,396.25
2017,1,15,14,45,372.5,114.0,6.4,21.0,314.5,280.17,220.3
2017,1,15,15,0,0.0,113.0,6.3,21.0,113.0,87.14,66.28
2017,1,15,15,15,91.0,147.5,6.15,21.0,185.5,151.97,117.66
2017,1,15,15,30,182.0,182.0,6.0,21.0,258.0,195.44,149.48
2017,1,15,15,45,166.0,165.0,5.85,21.0,229.0,164.14,123.43
2017,1,15,16,0,150.0,148.0,5.7,21.0,200.0,135.03,99.82
2017,1,15,16,15,293.5,117.5,5.7,20.5,200.0,115.2,78.86
2017,1,15,16,30,437.0,87.0,5.7,20.0,200.0,76.76,51.17
2017,1,15,16,45,361.0,75.5,5.7,19.5,155.5,55.88,43.14
2017,1,15,17,0,285.0,64.0,5.7,19.0,111.0,47.4,35.38
2017,1,15,17,15,187.0,46.0,5.75,19.0,72.5,34.22,23.2
2017,1,15,17,30,89.0,28.0,5.8,19.0,34.0,20.87,7.82
2017,1,15,17,45,44.5,14.0,5.9,19.0,17.0,11.02,0.0
2017,1,15,18,0,0.0,0.0,6.0,19.0,0.0,0.0,0.0
2017,1,15,18,15,0.0,0.0,6.05,18.5,0.0,0.0,0.0
2017,1,15,18,30,0.0,0.0,6.1,18.0,0.0,0.0,0.0
2017,1,15,18,45,0.0,0.0,6.2,18.0,0.0,0.0,0.0
2017,1,15,19,0,0.0,0.0,6.3,18.0,0.0,0.0,0.0
2017,1,15,19,15,0.0,0.0,6.35,18.0,0.0,0.0,0.0
2017,1,15,19,30,0.0,0.0,6.4,18.0,0.0,0.0,0.0
2017,1,15,19,45,0.0,0.0,6.45,18.0,0.0,0.0,0.0
2017,1,15,20,0,0.0,0.0,6.5,18.0,0.0,0.0,0.0
2017,1,15,20,15,0.0,0.0,6.35,18.0,0.0,0.0,0.0
2017,1,15,20,30,0.0,0.0,6.2,18.0,0.0,0.0,0.0
2017,1,15,20,45,0.0,0.0,6.1,18.0,0.0,0.0,0.0
2017,1,15,21,0,0.0,0.0,6.0,18.0,0.0,0.0,0.0
2017,1,15,21,15,0.0,0.0,5.85,18.0,0.0,0.0,0.0
2017,1,15,21,30,0.0,0.0,5.7,18.0,0.0,0.0,0.0
2017,1,15,21,45,0.0,0.0,5.6,18.0,0.0,0.0,0.0
2017,1,15,22,0,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2017,1,15,22,15,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2017,1,15,22,30,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2017,1,15,22,45,0.0,0.0,5.55,18.0,0.0,0.0,0.0
2017,1,15,23,0,0.0,0.0,5.6,18.0,0.0,0.0,0.0
2017,1,15,23,15,0.0,0.0,5.45,17.5,0.0,0.0,0.0
2017,1,15,23,30,0.0,0.0,5.3,17.0,0.0,0.0,0.0
2017,1,15,23,45,0.0,0.0,5.2,17.0,0.0,0.0,0.0
2017,1,16,0,0,0.0,0.0,5.1,17.0,0.0,0.0,0.0
2017,1,16,0,15,0.0,0.0,4.55,17.0,0.0,0.0,0.0
2017,1,16,0,30,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2017,1,16,0,45,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2017,1,16,1,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,1,16,1,15,0.0,0.0,2.65,16.5,0.0,0.0,0.0
2017,1,16,1,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,1,16,1,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,1,16,2,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,1,16,2,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2017,1,16,2,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,1,16,2,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2017,1,16,3,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,1,16,3,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2017,1,16,3,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,1,16,3,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2017,1,16,4,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,1,16,4,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2017,1,16,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,1,16,4,45,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2017,1,16,5,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,1,16,5,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2017,1,16,5,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,1,16,5,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,1,16,6,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,1,16,6,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,1,16,6,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,1,16,6,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2017,1,16,7,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,1,16,7,15,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2017,1,16,7,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,1,16,7,45,181.0,14.0,0.8,12.5,30.5,155.36,0.0
2017,1,16,8,0,362.0,28.0,0.9,13.0,61.0,393.61,295.44
2017,1,16,8,15,465.5,37.0,0.95,13.0,106.5,504.53,403.37
2017,1,16,8,30,569.0,46.0,1.0,13.0,152.0,621.68,498.21
2017,1,16,8,45,546.5,62.0,1.1,13.5,187.5,635.58,511.33
2017,1,16,9,0,524.0,78.0,1.2,14.0,223.0,645.5,520.06
2017,1,16,9,15,562.0,84.5,1.2,14.5,265.0,699.86,559.07
2017,1,16,9,30,600.0,91.0,1.2,15.0,307.0,752.85,594.91
2017,1,16,9,45,393.0,140.5,1.2,15.5,289.0,603.65,482.33
2017,1,16,10,0,186.0,190.0,1.2,16.0,271.0,412.19,332.05
2017,1,16,10,15,104.0,190.5,1.2,16.5,236.5,323.58,260.65
2017,1,16,10,30,22.0,191.0,1.2,17.0,202.0,191.66,152.59
2017,1,16,10,45,208.0,206.5,1.2,18.0,320.0,436.64,349.52
2017,1,16,11,0,394.0,222.0,1.2,19.0,438.0,658.16,511.53
2017,1,16,11,15,310.5,248.5,1.2,19.0,423.5,597.62,462.56
2017,1,16,11,30,227.0,275.0,1.2,19.0,409.0,514.32,399.78
2017,1,16,11,45,222.0,283.5,1.3,19.5,417.5,509.32,395.79
2017,1,16,12,0,217.0,292.0,1.4,20.0,426.0,503.63,390.65
2017,1,16,12,15,156.5,293.5,1.4,20.0,390.5,439.74,341.51
2017,1,16,12,30,96.0,295.0,1.4,20.0,355.0,359.75,280.15
2017,1,16,12,45,99.5,295.5,1.45,20.0,358.0,356.0,277.8
2017,1,16,13,0,103.0,296.0,1.5,20.0,361.0,351.86,274.72
2017,1,16,13,15,93.5,289.5,1.5,20.0,347.5,330.41,258.08
2017,1,16,13,30,84.0,283.0,1.5,20.0,334.0,309.89,242.21
2017,1,16,13,45,110.5,279.0,1.55,20.0,344.5,316.58,247.94
2017,1,16,14,0,137.0,275.0,1.6,20.0,355.0,331.96,259.9
2017,1,16,14,15,242.5,251.0,1.6,19.5,385.5,358.21,281.04
2017,1,16,14,30,348.0,227.0,1.6,19.0,416.0,382.98,299.53
2017,1,16,14,45,176.0,195.5,1.6,19.0,291.5,246.2,192.73
2017,1,16,15,0,4.0,164.0,1.6,19.0,167.0,128.68,100.31
2017,1,16,15,15,32.0,170.5,1.5,19.0,185.0,145.48,113.8
2017,1,16,15,30,60.0,177.0,1.4,19.0,203.0,154.04,119.76
2017,1,16,15,45,53.5,159.5,1.35,19.0,181.0,133.11,102.74
2017,1,16,16,0,47.0,142.0,1.3,19.0,159.0,113.29,86.78
2017,1,16,16,15,39.5,122.0,1.2,18.0,135.0,92.82,70.81
2017,1,16,16,30,32.0,102.0,1.1,17.0,111.0,73.76,56.15
2017,1,16,16,45,21.5,81.5,1.0,16.5,87.0,58.16,45.71
2017,1,16,17,0,11.0,61.0,0.9,16.0,63.0,44.53,33.42
2017,1,16,17,15,5.5,40.5,0.9,15.5,41.5,30.02,20.14
2017,1,16,17,30,0.0,20.0,0.9,15.0,20.0,15.27,4.97
2017,1,16,17,45,0.0,10.0,0.95,15.0,10.0,7.87,0.0
2017,1,16,18,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,1,16,18,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2017,1,16,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,1,16,18,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2017,1,16,19,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,1,16,19,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2017,1,16,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,1,16,19,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2017,1,16,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,1,16,20,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2017,1,16,20,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,1,16,20,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2017,1,16,21,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,1,16,21,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2017,1,16,21,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,1,16,21,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,1,16,22,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,1,16,22,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2017,1,16,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,1,16,22,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2017,1,16,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,1,16,23,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2017,1,16,23,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,1,16,23,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,1,17,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,1,17,0,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2017,1,17,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,1,17,0,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2017,1,17,1,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,1,17,1,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2017,1,17,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,1,17,1,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,1,17,2,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,1,17,2,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2017,1,17,2,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,1,17,2,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2017,1,17,3,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,1,17,3,15,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2017,1,17,3,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,1,17,3,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,1,17,4,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,1,17,4,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,1,17,4,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,1,17,4,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,1,17,5,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,1,17,5,15,0.0,0.0,4.1,10.5,0.0,0.0,0.0
2017,1,17,5,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,1,17,5,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2017,1,17,6,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2017,1,17,6,15,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2017,1,17,6,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2017,1,17,6,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2017,1,17,7,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2017,1,17,7,15,0.0,0.0,4.3,9.5,0.0,0.0,0.0
2017,1,17,7,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2017,1,17,7,45,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2017,1,17,8,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2017,1,17,8,15,0.0,1.0,4.3,9.0,1.0,0.76,0.0
2017,1,17,8,30,0.0,2.0,4.3,9.0,2.0,1.51,0.0
2017,1,17,8,45,0.0,2.5,4.35,9.0,2.5,1.89,0.0
2017,1,17,9,0,0.0,3.0,4.4,9.0,3.0,2.27,0.0
2017,1,17,9,15,0.0,4.0,4.4,9.0,4.0,3.03,0.0
2017,1,17,9,30,0.0,5.0,4.4,9.0,5.0,3.8,0.0
2017,1,17,9,45,0.0,57.0,4.4,9.5,57.0,43.65,32.36
2017,1,17,10,0,0.0,109.0,4.4,10.0,109.0,88.76,70.97
2017,1,17,10,15,0.0,123.5,4.35,10.0,123.5,101.48,81.6
2017,1,17,10,30,0.0,138.0,4.3,10.0,138.0,114.17,92.15
2017,1,17,10,45,0.0,134.0,4.3,10.0,134.0,109.06,87.61
2017,1,17,11,0,0.0,130.0,4.3,10.0,130.0,104.5,83.59
2017,1,17,11,15,0.0,124.5,4.25,10.0,124.5,99.0,78.8
2017,1,17,11,30,0.0,119.0,4.2,10.0,119.0,93.82,74.32
2017,1,17,11,45,0.0,128.0,4.2,10.0,128.0,101.34,80.58
2017,1,17,12,0,0.0,137.0,4.2,10.0,137.0,108.84,86.8
2017,1,17,12,15,0.0,146.0,4.2,10.0,146.0,116.3,93.0
2017,1,17,12,30,0.0,155.0,4.2,10.0,155.0,123.72,99.18
2017,1,17,12,45,0.0,131.5,4.25,10.0,131.5,103.4,82.12
2017,1,17,13,0,0.0,108.0,4.3,10.0,108.0,83.84,65.69
2017,1,17,13,15,0.0,130.0,4.3,10.0,130.0,101.81,80.87
2017,1,17,13,30,0.0,152.0,4.3,10.0,152.0,119.85,96.07
2017,1,17,13,45,0.0,126.5,4.35,10.0,126.5,98.63,78.3
2017,1,17,14,0,0.0,101.0,4.4,10.0,101.0,78.03,60.99
2017,1,17,14,15,0.0,111.5,4.4,10.0,111.5,86.33,68.14
2017,1,17,14,30,0.0,122.0,4.4,10.0,122.0,94.57,75.24
2017,1,17,14,45,0.0,130.0,4.45,10.0,130.0,100.7,80.59
2017,1,17,15,0,0.0,138.0,4.5,10.0,138.0,106.65,85.82
2017,1,17,15,15,0.0,115.5,4.45,9.5,115.5,88.81,70.95
2017,1,17,15,30,0.0,93.0,4.4,9.0,93.0,71.34,56.25
2017,1,17,15,45,0.0,82.5,4.35,9.0,82.5,63.2,49.37
2017,1,17,16,0,0.0,72.0,4.3,9.0,72.0,55.15,42.5
2017,1,17,16,15,0.0,61.5,4.2,8.5,61.5,47.14,35.65
2017,1,17,16,30,0.0,51.0,4.1,8.0,51.0,39.03,28.62
2017,1,17,16,45,0.0,40.0,4.1,8.0,40.0,30.56,22.27
2017,1,17,17,0,0.0,29.0,4.1,8.0,29.0,22.11,14.36
2017,1,17,17,15,0.0,19.0,4.0,8.0,19.0,14.45,7.13
2017,1,17,17,30,0.0,9.0,3.9,8.0,9.0,6.82,0.0
2017,1,17,17,45,0.0,4.5,3.85,8.0,4.5,3.54,0.0
2017,1,17,18,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,1,17,18,15,0.0,0.0,3.7,7.5,0.0,0.0,0.0
2017,1,17,18,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2017,1,17,18,45,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2017,1,17,19,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2017,1,17,19,15,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2017,1,17,19,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,1,17,19,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2017,1,17,20,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,1,17,20,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,1,17,20,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,1,17,20,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2017,1,17,21,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,1,17,21,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,1,17,21,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,1,17,21,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,1,17,22,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,1,17,22,15,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2017,1,17,22,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,1,17,22,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2017,1,17,23,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2017,1,17,23,15,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2017,1,17,23,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2017,1,17,23,45,0.0,0.0,3.85,7.0,0.0,0.0,0.0
2017,1,18,0,0,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2017,1,18,0,15,0.0,0.0,3.75,6.5,0.0,0.0,0.0
2017,1,18,0,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2017,1,18,0,45,0.0,0.0,3.45,6.0,0.0,0.0,0.0
2017,1,18,1,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2017,1,18,1,15,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2017,1,18,1,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2017,1,18,1,45,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2017,1,18,2,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,1,18,2,15,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2017,1,18,2,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,1,18,2,45,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,1,18,3,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,1,18,3,15,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2017,1,18,3,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,1,18,3,45,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2017,1,18,4,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2017,1,18,4,15,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2017,1,18,4,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2017,1,18,4,45,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2017,1,18,5,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2017,1,18,5,15,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2017,1,18,5,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,1,18,5,45,0.0,0.0,2.7,6.5,0.0,0.0,0.0
2017,1,18,6,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,1,18,6,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,1,18,6,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,1,18,6,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,1,18,7,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,1,18,7,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,1,18,7,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,1,18,7,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,1,18,8,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,1,18,8,15,0.0,1.0,2.6,7.0,1.0,0.76,0.0
2017,1,18,8,30,0.0,2.0,2.6,7.0,2.0,1.51,0.0
2017,1,18,8,45,0.0,2.5,2.6,7.5,2.5,1.89,0.0
2017,1,18,9,0,0.0,3.0,2.6,8.0,3.0,2.27,0.0
2017,1,18,9,15,0.0,4.0,2.5,8.0,4.0,3.03,0.0
2017,1,18,9,30,0.0,5.0,2.4,8.0,5.0,3.8,0.0
2017,1,18,9,45,0.0,5.5,2.3,8.5,5.5,4.18,0.0
2017,1,18,10,0,0.0,6.0,2.2,9.0,6.0,4.57,0.0
2017,1,18,10,15,3.0,88.0,2.15,9.0,89.5,71.25,56.23
2017,1,18,10,30,6.0,170.0,2.1,9.0,173.0,152.56,125.08
2017,1,18,10,45,7.0,180.0,2.05,9.5,184.0,161.32,131.72
2017,1,18,11,0,8.0,190.0,2.0,10.0,195.0,170.13,138.53
2017,1,18,11,15,4.0,157.5,2.05,10.0,160.0,132.96,107.23
2017,1,18,11,30,0.0,125.0,2.1,10.0,125.0,99.02,78.56
2017,1,18,11,45,18.5,191.5,2.15,10.0,203.0,176.3,143.71
2017,1,18,12,0,37.0,258.0,2.2,10.0,281.0,277.49,226.44
2017,1,18,12,15,21.5,226.5,2.25,10.0,240.0,208.46,169.43
2017,1,18,12,30,6.0,195.0,2.3,10.0,199.0,164.21,132.63
2017,1,18,12,45,72.0,249.5,2.35,10.5,295.5,285.1,233.16
2017,1,18,13,0,138.0,304.0,2.4,11.0,392.0,404.42,328.19
2017,1,18,13,15,76.5,263.0,2.45,11.5,312.0,290.91,235.92
2017,1,18,13,30,15.0,222.0,2.5,12.0,232.0,190.27,153.11
2017,1,18,13,45,21.0,227.5,2.55,12.5,241.0,197.4,159.1
2017,1,18,14,0,27.0,233.0,2.6,13.0,250.0,203.78,164.17
2017,1,18,14,15,28.0,225.5,2.6,13.0,241.5,195.5,157.51
2017,1,18,14,30,29.0,218.0,2.6,13.0,233.0,194.67,156.95
2017,1,18,14,45,19.0,195.5,2.6,13.5,205.5,161.6,129.66
2017,1,18,15,0,9.0,173.0,2.6,14.0,178.0,137.68,109.98
2017,1,18,15,15,6.5,160.0,2.45,13.5,163.5,125.28,100.12
2017,1,18,15,30,4.0,147.0,2.3,13.0,149.0,113.31,90.56
2017,1,18,15,45,2.0,132.0,2.2,13.0,133.0,100.39,79.96
2017,1,18,16,0,0.0,117.0,2.1,13.0,117.0,87.88,69.64
2017,1,18,16,15,0.0,100.0,1.8,12.5,100.0,74.58,58.55
2017,1,18,16,30,0.0,83.0,1.5,12.0,83.0,61.52,47.47
2017,1,18,16,45,0.0,65.5,1.2,11.5,65.5,48.74,38.29
2017,1,18,17,0,0.0,48.0,0.9,11.0,48.0,36.13,26.75
2017,1,18,17,15,0.0,32.5,0.85,11.0,32.5,24.75,16.1
2017,1,18,17,30,0.0,17.0,0.8,11.0,17.0,12.95,4.22
2017,1,18,17,45,0.0,8.5,0.8,11.0,8.5,6.69,0.0
2017,1,18,18,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,1,18,18,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2017,1,18,18,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,1,18,18,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,1,18,19,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,1,18,19,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2017,1,18,19,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,1,18,19,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,1,18,20,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,1,18,20,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2017,1,18,20,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,1,18,20,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,1,18,21,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,1,18,21,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,1,18,21,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,1,18,21,45,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2017,1,18,22,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2017,1,18,22,15,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2017,1,18,22,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2017,1,18,22,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2017,1,18,23,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2017,1,18,23,15,0.0,0.0,0.35,9.5,0.0,0.0,0.0
2017,1,18,23,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,1,18,23,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2017,1,19,0,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,1,19,0,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2017,1,19,0,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,1,19,0,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2017,1,19,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,1,19,1,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2017,1,19,1,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,1,19,1,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2017,1,19,2,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,1,19,2,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,1,19,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,1,19,2,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,1,19,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,1,19,3,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2017,1,19,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,1,19,3,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,1,19,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,1,19,4,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,1,19,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,1,19,4,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,1,19,5,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,1,19,5,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2017,1,19,5,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,1,19,5,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2017,1,19,6,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,1,19,6,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,1,19,6,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,1,19,6,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2017,1,19,7,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,1,19,7,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2017,1,19,7,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,1,19,7,45,155.0,16.0,2.75,9.5,30.0,174.91,0.0
2017,1,19,8,0,310.0,32.0,3.1,10.0,60.0,352.83,275.51
2017,1,19,8,15,413.0,42.5,3.2,10.5,105.5,464.8,384.75
2017,1,19,8,30,516.0,53.0,3.3,11.0,151.0,582.46,484.21
2017,1,19,8,45,587.0,59.5,3.4,11.5,201.0,669.62,554.9
2017,1,19,9,0,658.0,66.0,3.5,12.0,251.0,757.81,622.92
2017,1,19,9,15,699.0,71.0,3.55,12.5,298.5,815.25,664.62
2017,1,19,9,30,740.0,76.0,3.6,13.0,346.0,871.29,703.81
2017,1,19,9,45,772.0,78.5,3.7,14.0,390.0,906.15,725.29
2017,1,19,10,0,804.0,81.0,3.8,15.0,434.0,945.99,749.91
2017,1,19,10,15,823.5,83.5,3.85,15.5,472.5,970.09,763.9
2017,1,19,10,30,843.0,86.0,3.9,16.0,511.0,990.74,775.47
2017,1,19,10,45,859.0,87.5,4.0,16.5,543.0,1002.96,781.48
2017,1,19,11,0,875.0,89.0,4.1,17.0,575.0,1011.4,785.02
2017,1,19,11,15,884.5,90.5,4.2,17.0,599.5,1009.49,783.02
2017,1,19,11,30,894.0,92.0,4.3,17.0,624.0,991.73,770.18
2017,1,19,11,45,901.0,92.5,4.45,17.5,641.0,978.88,760.23
2017,1,19,12,0,908.0,93.0,4.6,18.0,658.0,962.36,747.89
2017,1,19,12,15,911.0,93.5,4.6,18.0,666.0,938.56,730.75
2017,1,19,12,30,914.0,94.0,4.6,18.0,674.0,911.36,711.33
2017,1,19,12,45,915.0,93.5,4.65,18.5,674.0,878.1,686.65
2017,1,19,13,0,916.0,93.0,4.7,19.0,674.0,841.82,659.85
2017,1,19,13,15,913.5,92.5,4.7,19.0,665.5,800.0,629.95
2017,1,19,13,30,911.0,92.0,4.7,19.0,657.0,755.73,597.9
2017,1,19,13,45,908.0,90.0,4.7,19.5,640.5,707.36,559.33
2017,1,19,14,0,905.0,88.0,4.7,20.0,624.0,657.03,518.57
2017,1,19,14,15,896.0,86.5,4.65,20.0,599.0,602.0,474.14
2017,1,19,14,30,887.0,85.0,4.6,20.0,574.0,546.02,427.83
2017,1,19,14,45,877.0,82.5,4.55,20.0,542.0,489.39,379.72
2017,1,19,15,0,867.0,80.0,4.5,20.0,510.0,430.07,328.23
2017,1,19,15,15,848.0,77.0,4.2,19.5,471.0,367.19,273.13
2017,1,19,15,30,829.0,74.0,3.9,19.0,432.0,305.62,218.43
2017,1,19,15,45,806.5,70.0,3.65,19.0,388.5,243.95,163.69
2017,1,19,16,0,784.0,66.0,3.4,19.0,345.0,184.56,113.19
2017,1,19,16,15,744.5,61.5,3.15,18.0,296.5,125.57,69.93
2017,1,19,16,30,705.0,57.0,2.9,17.0,248.0,71.42,41.86
2017,1,19,16,45,648.5,50.5,2.65,16.0,199.0,46.08,35.23
2017,1,19,17,0,592.0,44.0,2.4,15.0,150.0,40.25,29.9
2017,1,19,17,15,484.5,35.0,2.5,14.5,103.0,29.36,19.82
2017,1,19,17,30,377.0,26.0,2.6,14.0,56.0,21.74,11.12
2017,1,19,17,45,188.5,13.0,2.75,14.0,28.0,10.23,0.0
2017,1,19,18,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,1,19,18,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2017,1,19,18,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,1,19,18,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2017,1,19,19,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,1,19,19,15,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2017,1,19,19,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,1,19,19,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,1,19,20,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,1,19,20,15,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2017,1,19,20,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,1,19,20,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2017,1,19,21,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,1,19,21,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,1,19,21,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,1,19,21,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,1,19,22,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,1,19,22,15,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2017,1,19,22,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,1,19,22,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2017,1,19,23,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,1,19,23,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,1,19,23,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,1,19,23,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,1,20,0,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,1,20,0,15,0.0,0.0,3.25,9.5,0.0,0.0,0.0
2017,1,20,0,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,1,20,0,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2017,1,20,1,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,1,20,1,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2017,1,20,1,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,1,20,1,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2017,1,20,2,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,1,20,2,15,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2017,1,20,2,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,1,20,2,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,1,20,3,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,1,20,3,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,1,20,3,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,1,20,3,45,0.0,0.0,2.95,8.5,0.0,0.0,0.0
2017,1,20,4,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,1,20,4,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2017,1,20,4,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,1,20,4,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2017,1,20,5,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,1,20,5,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,1,20,5,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,1,20,5,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2017,1,20,6,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,1,20,6,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2017,1,20,6,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,1,20,6,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,1,20,7,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,1,20,7,15,0.0,0.0,2.55,9.5,0.0,0.0,0.0
2017,1,20,7,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,1,20,7,45,60.5,16.5,2.9,11.0,22.0,84.1,0.0
2017,1,20,8,0,121.0,33.0,3.1,12.0,44.0,175.56,135.86
2017,1,20,8,15,149.0,52.5,3.15,12.0,75.0,228.1,189.25
2017,1,20,8,30,177.0,72.0,3.2,12.0,106.0,280.37,236.45
2017,1,20,8,45,191.0,92.0,3.3,12.5,138.0,320.81,271.33
2017,1,20,9,0,205.0,112.0,3.4,13.0,170.0,360.69,304.35
2017,1,20,9,15,213.0,132.0,3.2,13.5,201.5,394.13,330.43
2017,1,20,9,30,221.0,152.0,3.0,14.0,233.0,426.62,354.8
2017,1,20,9,45,432.0,130.5,2.8,14.5,312.5,629.9,516.6
2017,1,20,10,0,643.0,109.0,2.6,15.0,392.0,827.19,658.66
2017,1,20,10,15,773.0,89.5,2.55,15.5,459.5,926.86,724.49
2017,1,20,10,30,903.0,70.0,2.5,16.0,527.0,1018.49,783.19
2017,1,20,10,45,913.0,72.5,2.45,17.0,558.5,1026.06,782.21
2017,1,20,11,0,923.0,75.0,2.4,18.0,590.0,1029.82,779.7
2017,1,20,11,15,930.5,76.0,2.45,18.5,614.0,1025.3,774.49
2017,1,20,11,30,938.0,77.0,2.5,19.0,638.0,1016.93,767.0
2017,1,20,11,45,937.0,80.5,2.65,20.0,653.5,999.62,753.31
2017,1,20,12,0,936.0,84.0,2.8,21.0,669.0,978.68,737.33
2017,1,20,12,15,938.0,84.0,2.6,21.0,676.5,952.88,717.92
2017,1,20,12,30,940.0,84.0,2.4,21.0,684.0,923.66,696.36
2017,1,20,12,45,935.5,86.0,2.25,21.5,682.5,887.9,669.67
2017,1,20,13,0,931.0,88.0,2.1,22.0,681.0,849.32,641.24
2017,1,20,13,15,927.0,87.5,2.1,22.0,671.5,805.85,612.04
2017,1,20,13,30,923.0,87.0,2.1,22.0,662.0,760.03,580.97
2017,1,20,13,45,907.5,89.5,2.1,22.0,642.0,707.38,542.36
2017,1,20,14,0,892.0,92.0,2.1,22.0,622.0,653.73,502.07
2017,1,20,14,15,669.0,152.5,2.0,22.0,540.5,540.6,415.69
2017,1,20,14,30,446.0,213.0,1.9,22.0,459.0,431.26,331.97
2017,1,20,14,45,635.5,151.5,1.85,22.0,481.0,440.89,336.5
2017,1,20,15,0,825.0,90.0,1.8,22.0,503.0,423.1,316.63
2017,1,20,15,15,804.5,87.0,1.65,21.5,464.0,361.9,264.69
2017,1,20,15,30,784.0,84.0,1.5,21.0,425.0,302.23,213.28
2017,1,20,15,45,751.5,80.5,1.4,21.0,380.0,241.25,161.09
2017,1,20,16,0,719.0,77.0,1.3,21.0,335.0,180.64,111.27
2017,1,20,16,15,676.5,71.5,1.3,19.5,287.5,123.85,70.5
2017,1,20,16,30,634.0,66.0,1.3,18.0,240.0,72.3,43.55
2017,1,20,16,45,569.5,58.5,1.3,17.0,191.5,47.91,36.72
2017,1,20,17,0,505.0,51.0,1.3,16.0,143.0,41.98,31.33
2017,1,20,17,15,398.0,40.0,1.4,15.5,98.0,32.93,22.89
2017,1,20,17,30,291.0,29.0,1.5,15.0,53.0,23.93,13.15
2017,1,20,17,45,145.5,14.5,1.6,14.5,26.5,11.41,0.0
2017,1,20,18,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,1,20,18,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2017,1,20,18,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,1,20,18,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,1,20,19,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,1,20,19,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2017,1,20,19,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,1,20,19,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,1,20,20,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,1,20,20,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2017,1,20,20,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,1,20,20,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,1,20,21,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,1,20,21,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2017,1,20,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,1,20,21,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,1,20,22,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,1,20,22,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2017,1,20,22,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,1,20,22,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,1,20,23,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,1,20,23,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2017,1,20,23,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,1,20,23,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2017,1,21,0,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,1,21,0,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2017,1,21,0,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,1,21,0,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,1,21,1,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,1,21,1,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2017,1,21,1,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,1,21,1,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,1,21,2,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,1,21,2,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2017,1,21,2,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,1,21,2,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2017,1,21,3,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,1,21,3,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,1,21,3,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,1,21,3,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2017,1,21,4,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,1,21,4,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,1,21,4,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,1,21,4,45,0.0,0.0,2.75,8.5,0.0,0.0,0.0
2017,1,21,5,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,1,21,5,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2017,1,21,5,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,1,21,5,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2017,1,21,6,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,1,21,6,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2017,1,21,6,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,1,21,6,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,1,21,7,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,1,21,7,15,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2017,1,21,7,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,1,21,7,45,171.5,15.5,2.95,10.5,32.0,188.35,0.0
2017,1,21,8,0,343.0,31.0,3.2,11.0,64.0,379.44,297.34
2017,1,21,8,15,446.0,41.0,3.1,11.5,110.0,491.48,404.67
2017,1,21,8,30,549.0,51.0,3.0,12.0,156.0,609.42,502.7
2017,1,21,8,45,623.5,55.5,2.9,12.5,207.0,697.7,572.32
2017,1,21,9,0,698.0,60.0,2.8,13.0,258.0,779.42,633.05
2017,1,21,9,15,736.5,64.0,3.0,14.0,305.5,834.85,672.06
2017,1,21,9,30,775.0,68.0,3.2,15.0,353.0,888.43,708.31
2017,1,21,9,45,475.5,132.0,3.4,16.0,313.5,675.26,547.35
2017,1,21,10,0,176.0,196.0,3.6,17.0,274.0,408.8,333.09
2017,1,21,10,15,104.0,200.0,3.65,17.5,247.0,311.66,253.53
2017,1,21,10,30,32.0,204.0,3.7,18.0,220.0,237.63,190.55
2017,1,21,10,45,475.5,138.0,3.8,19.0,403.5,672.86,539.83
2017,1,21,11,0,919.0,72.0,3.9,20.0,587.0,1022.54,784.95
2017,1,21,11,15,927.0,73.0,3.95,20.5,611.5,1018.7,776.98
2017,1,21,11,30,935.0,74.0,4.0,21.0,636.0,1011.0,769.56
2017,1,21,11,45,936.0,76.5,4.05,21.5,651.5,994.58,756.39
2017,1,21,12,0,937.0,79.0,4.1,22.0,667.0,974.49,740.97
2017,1,21,12,15,938.5,79.5,4.25,22.0,674.5,948.93,723.91
2017,1,21,12,30,940.0,80.0,4.4,22.0,682.0,919.95,704.48
2017,1,21,12,45,939.0,79.5,4.55,22.5,681.0,884.44,679.38
2017,1,21,13,0,938.0,79.0,4.7,23.0,680.0,845.97,652.19
2017,1,21,13,15,935.5,79.0,4.75,23.0,671.0,804.08,623.05
2017,1,21,13,30,933.0,79.0,4.8,23.0,662.0,759.65,591.87
2017,1,21,13,45,928.5,77.5,4.9,23.0,645.5,709.98,554.76
2017,1,21,14,0,924.0,76.0,5.0,23.0,629.0,658.41,514.85
2017,1,21,14,15,689.5,144.0,5.05,22.5,547.5,545.13,426.6
2017,1,21,14,30,455.0,212.0,5.1,22.0,466.0,435.33,340.63
2017,1,21,14,45,254.0,213.5,5.15,22.0,354.0,304.85,238.26
2017,1,21,15,0,53.0,215.0,5.2,22.0,242.0,193.36,150.89
2017,1,21,15,15,132.5,203.0,5.05,21.5,263.0,209.99,162.88
2017,1,21,15,30,212.0,191.0,4.9,21.0,284.0,211.17,160.84
2017,1,21,15,45,204.5,172.5,4.75,20.5,254.5,178.64,133.7
2017,1,21,16,0,197.0,154.0,4.6,20.0,225.0,147.35,108.07
2017,1,21,16,15,189.5,133.0,4.1,19.0,194.0,115.7,83.59
2017,1,21,16,30,182.0,112.0,3.6,18.0,163.0,85.15,62.69
2017,1,21,16,45,161.5,91.5,3.1,17.5,130.5,64.72,51.37
2017,1,21,17,0,141.0,71.0,2.6,17.0,98.0,51.06,39.13
2017,1,21,17,15,107.5,51.0,2.6,16.5,67.5,37.26,26.53
2017,1,21,17,30,74.0,31.0,2.6,16.0,37.0,23.12,12.74
2017,1,21,17,45,37.0,15.5,2.65,15.5,18.5,12.2,0.0
2017,1,21,18,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,1,21,18,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,1,21,18,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2017,1,21,18,45,0.0,0.0,5.45,15.0,0.0,0.0,0.0
2017,1,21,19,0,0.0,0.0,6.4,15.0,0.0,0.0,0.0
