Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,2,1,2,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,2,1,3,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,2,1,3,15,0.0,0.0,3.45,8.5,0.0,0.0,0.0
2017,2,1,3,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2017,2,1,3,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2017,2,1,4,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,2,1,4,15,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,2,1,4,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,2,1,4,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2017,2,1,5,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2017,2,1,5,15,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2017,2,1,5,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,2,1,5,45,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,2,1,6,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,2,1,6,15,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2017,2,1,6,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2017,2,1,6,45,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,2,1,7,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2017,2,1,7,15,0.0,0.0,3.85,8.5,0.0,0.0,0.0
2017,2,1,7,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2017,2,1,7,45,210.5,18.0,4.15,10.0,42.0,230.83,122.76
2017,2,1,8,0,421.0,36.0,4.3,11.0,84.0,447.5,364.83
2017,2,1,8,15,516.0,45.0,4.3,12.0,135.0,555.13,460.28
2017,2,1,8,30,611.0,54.0,4.3,13.0,186.0,667.44,551.92
2017,2,1,8,45,672.5,59.5,4.3,14.0,239.0,747.38,613.4
2017,2,1,9,0,734.0,65.0,4.3,15.0,292.0,820.29,666.1
2017,2,1,9,15,771.5,69.5,4.4,15.5,342.5,876.89,706.22
2017,2,1,9,30,809.0,74.0,4.5,16.0,393.0,931.5,743.61
2017,2,1,9,45,837.5,76.5,4.65,17.0,440.0,972.13,768.94
2017,2,1,10,0,866.0,79.0,4.8,18.0,487.0,1009.75,791.67
2017,2,1,10,15,883.5,81.5,4.85,18.5,528.0,1032.85,804.55
2017,2,1,10,30,901.0,84.0,4.9,19.0,569.0,1039.62,806.09
2017,2,1,10,45,915.5,85.0,4.95,20.0,603.0,1050.14,808.92
2017,2,1,11,0,930.0,86.0,5.0,21.0,637.0,1056.79,809.17
2017,2,1,11,15,939.0,87.0,5.0,21.5,663.5,1053.93,804.25
2017,2,1,11,30,948.0,88.0,5.0,22.0,690.0,1047.07,796.87
2017,2,1,11,45,954.5,88.5,5.0,22.5,708.0,1033.16,784.92
2017,2,1,12,0,961.0,89.0,5.0,23.0,726.0,1015.31,770.54
2017,2,1,12,15,963.5,89.5,4.95,23.0,735.0,989.89,752.29
2017,2,1,12,30,966.0,90.0,4.9,23.0,744.0,960.81,731.7
2017,2,1,12,45,966.5,89.5,4.9,23.5,744.5,925.42,705.76
2017,2,1,13,0,967.0,89.0,4.9,24.0,745.0,886.79,677.65
2017,2,1,13,15,964.5,88.5,4.8,24.0,736.0,842.75,646.46
2017,2,1,13,30,962.0,88.0,4.7,24.0,727.0,796.05,613.31
2017,2,1,13,45,957.0,87.0,4.6,24.0,709.5,744.67,574.72
2017,2,1,14,0,952.0,86.0,4.5,24.0,692.0,691.27,533.4
2017,2,1,14,15,943.5,84.5,4.3,24.0,666.5,633.6,487.73
2017,2,1,14,30,935.0,83.0,4.1,24.0,641.0,574.77,440.19
2017,2,1,14,45,923.5,81.0,3.9,24.0,607.5,513.16,389.31
2017,2,1,15,0,912.0,79.0,3.7,24.0,574.0,451.26,336.82
2017,2,1,15,15,895.0,77.0,3.3,23.5,534.0,387.39,282.02
2017,2,1,15,30,878.0,75.0,2.9,23.0,494.0,322.81,225.81
2017,2,1,15,45,854.0,72.0,2.5,22.5,448.0,257.78,169.63
2017,2,1,16,0,830.0,69.0,2.1,22.0,402.0,195.12,117.65
2017,2,1,16,15,795.5,65.0,1.95,21.0,351.5,133.22,73.04
2017,2,1,16,30,761.0,61.0,1.8,20.0,301.0,75.55,44.26
2017,2,1,16,45,708.0,55.5,1.7,19.0,248.5,50.73,38.99
2017,2,1,17,0,655.0,50.0,1.6,18.0,196.0,45.74,34.64
2017,2,1,17,15,567.0,42.0,1.6,17.5,144.5,38.36,27.88
2017,2,1,17,30,479.0,34.0,1.6,17.0,93.0,28.55,18.77
2017,2,1,17,45,311.5,22.0,1.65,16.5,53.0,18.23,6.85
2017,2,1,18,0,144.0,10.0,1.7,16.0,13.0,7.87,0.0
2017,2,1,18,15,72.0,5.0,1.65,15.5,6.5,0.0,0.0
2017,2,1,18,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,2,1,18,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,2,1,19,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,2,1,19,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2017,2,1,19,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,2,1,19,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,2,1,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,2,1,20,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2017,2,1,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,2,1,20,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,2,1,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,2,1,21,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2017,2,1,21,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,2,1,21,45,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2017,2,1,22,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,2,1,22,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2017,2,1,22,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,2,1,22,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,2,1,23,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,2,1,23,15,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2017,2,1,23,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,2,1,23,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2017,2,2,0,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,2,2,0,15,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2017,2,2,0,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,2,2,0,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,2,2,1,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,2,2,1,15,0.0,0.0,2.45,7.5,0.0,0.0,0.0
2017,2,2,1,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,2,2,1,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2017,2,2,2,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,2,2,2,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2017,2,2,2,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,2,2,2,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2017,2,2,3,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,2,2,3,15,0.0,0.0,2.9,6.5,0.0,0.0,0.0
2017,2,2,3,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2017,2,2,3,45,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2017,2,2,4,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2017,2,2,4,15,0.0,0.0,3.35,6.0,0.0,0.0,0.0
2017,2,2,4,30,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2017,2,2,4,45,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2017,2,2,5,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2017,2,2,5,15,0.0,0.0,3.85,5.5,0.0,0.0,0.0
2017,2,2,5,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2017,2,2,5,45,0.0,0.0,3.95,5.0,0.0,0.0,0.0
2017,2,2,6,0,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2017,2,2,6,15,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2017,2,2,6,30,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2017,2,2,6,45,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2017,2,2,7,0,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2017,2,2,7,15,0.0,0.0,4.65,5.0,0.0,0.0,0.0
2017,2,2,7,30,0.0,0.0,4.9,5.0,0.0,0.0,0.0
2017,2,2,7,45,203.5,18.0,5.2,5.5,42.0,226.23,132.82
2017,2,2,8,0,407.0,36.0,5.5,6.0,84.0,435.77,364.84
2017,2,2,8,15,500.5,45.0,5.5,6.5,134.0,541.52,462.1
2017,2,2,8,30,594.0,54.0,5.5,7.0,184.0,652.0,556.74
2017,2,2,8,45,648.0,61.0,5.5,7.5,235.5,726.64,617.94
2017,2,2,9,0,702.0,68.0,5.5,8.0,287.0,801.66,676.4
2017,2,2,9,15,739.5,73.0,5.4,8.5,337.0,850.09,711.17
2017,2,2,9,30,777.0,78.0,5.3,9.0,387.0,904.91,749.49
2017,2,2,9,45,801.5,82.0,5.25,9.5,432.5,943.15,774.39
2017,2,2,10,0,826.0,86.0,5.2,10.0,478.0,978.39,796.57
2017,2,2,10,15,587.0,156.0,5.15,10.5,446.0,817.94,671.93
2017,2,2,10,30,348.0,226.0,5.1,11.0,414.0,629.86,519.91
2017,2,2,10,45,317.0,247.5,5.05,11.5,427.0,617.84,507.76
2017,2,2,11,0,286.0,269.0,5.0,12.0,440.0,604.08,493.68
2017,2,2,11,15,201.5,286.5,4.9,12.0,409.5,507.02,414.43
2017,2,2,11,30,117.0,304.0,4.8,12.0,379.0,412.25,336.26
2017,2,2,11,45,136.0,314.5,4.75,12.5,404.0,457.28,371.23
2017,2,2,12,0,155.0,325.0,4.7,13.0,429.0,477.68,386.29
2017,2,2,12,15,149.5,329.5,4.6,13.0,430.5,467.44,377.41
2017,2,2,12,30,144.0,334.0,4.5,13.0,432.0,456.92,368.48
2017,2,2,12,45,144.0,334.0,4.4,13.5,432.0,446.2,359.01
2017,2,2,13,0,144.0,334.0,4.3,14.0,432.0,435.06,349.26
2017,2,2,13,15,136.5,329.0,4.2,14.0,421.5,412.85,331.44
2017,2,2,13,30,129.0,324.0,4.1,14.0,411.0,391.1,313.99
2017,2,2,13,45,83.5,296.5,4.05,14.5,352.0,310.7,249.21
2017,2,2,14,0,38.0,269.0,4.0,15.0,293.0,250.01,199.8
2017,2,2,14,15,29.5,248.5,3.95,15.0,266.5,222.46,177.77
2017,2,2,14,30,21.0,228.0,3.9,15.0,240.0,189.72,151.37
2017,2,2,14,45,27.0,224.5,3.85,15.0,239.5,187.25,149.52
2017,2,2,15,0,33.0,221.0,3.8,15.0,239.0,188.27,150.37
2017,2,2,15,15,27.0,202.0,3.7,14.5,216.0,163.74,130.69
2017,2,2,15,30,21.0,183.0,3.6,14.0,193.0,144.58,115.38
2017,2,2,15,45,384.0,136.0,3.55,14.0,292.0,196.25,144.03
2017,2,2,16,0,747.0,89.0,3.5,14.0,391.0,194.01,124.54
2017,2,2,16,15,709.0,83.5,3.15,13.0,341.5,134.89,80.48
2017,2,2,16,30,671.0,78.0,2.8,12.0,292.0,80.52,51.87
2017,2,2,16,45,616.0,70.5,2.5,11.5,241.0,57.09,45.94
2017,2,2,17,0,561.0,63.0,2.2,11.0,190.0,51.4,40.77
2017,2,2,17,15,471.0,52.5,2.15,10.0,140.0,43.01,32.99
2017,2,2,17,30,381.0,42.0,2.1,9.0,90.0,34.63,24.88
2017,2,2,17,45,234.5,26.5,2.05,8.5,51.5,21.76,10.43
2017,2,2,18,0,88.0,11.0,2.0,8.0,13.0,8.65,0.0
2017,2,2,18,15,44.0,5.5,2.05,8.0,6.5,0.0,0.0
2017,2,2,18,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,2,2,18,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,2,2,19,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,2,2,19,15,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2017,2,2,19,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,2,2,19,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2017,2,2,20,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,2,2,20,15,0.0,0.0,2.35,6.5,0.0,0.0,0.0
2017,2,2,20,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,2,2,20,45,0.0,0.0,2.25,5.5,0.0,0.0,0.0
2017,2,2,21,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2017,2,2,21,15,0.0,0.0,2.15,4.5,0.0,0.0,0.0
2017,2,2,21,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2017,2,2,21,45,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2017,2,2,22,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2017,2,2,22,15,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2017,2,2,22,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2017,2,2,22,45,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2017,2,2,23,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2017,2,2,23,15,0.0,0.0,1.9,3.5,0.0,0.0,0.0
2017,2,2,23,30,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2017,2,2,23,45,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2017,2,3,0,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2017,2,3,0,15,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2017,2,3,0,30,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2017,2,3,0,45,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2017,2,3,1,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2017,2,3,1,15,0.0,0.0,2.05,2.5,0.0,0.0,0.0
2017,2,3,1,30,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2017,2,3,1,45,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2017,2,3,2,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2017,2,3,2,15,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2017,2,3,2,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2017,2,3,2,45,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2017,2,3,3,0,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2017,2,3,3,15,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2017,2,3,3,30,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2017,2,3,3,45,0.0,0.0,2.75,2.0,0.0,0.0,0.0
2017,2,3,4,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2017,2,3,4,15,0.0,0.0,2.75,2.0,0.0,0.0,0.0
2017,2,3,4,30,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2017,2,3,4,45,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2017,2,3,5,0,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2017,2,3,5,15,0.0,0.0,2.75,2.0,0.0,0.0,0.0
2017,2,3,5,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2017,2,3,5,45,0.0,0.0,2.9,2.5,0.0,0.0,0.0
2017,2,3,6,0,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2017,2,3,6,15,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2017,2,3,6,30,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2017,2,3,6,45,0.0,0.0,3.35,3.0,0.0,0.0,0.0
2017,2,3,7,0,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2017,2,3,7,15,0.0,0.0,3.6,3.5,0.0,0.0,0.0
2017,2,3,7,30,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2017,2,3,7,45,65.0,27.0,3.85,4.5,34.5,113.24,68.0
2017,2,3,8,0,130.0,54.0,4.0,5.0,69.0,218.8,182.7
2017,2,3,8,15,205.0,76.0,4.1,5.5,114.5,311.94,268.2
2017,2,3,8,30,280.0,98.0,4.2,6.0,160.0,409.38,354.2
2017,2,3,8,45,340.5,114.0,4.35,6.5,208.5,487.09,420.9
2017,2,3,9,0,401.0,130.0,4.5,7.0,257.0,586.19,502.1
2017,2,3,9,15,445.0,142.5,4.5,7.0,304.0,649.88,552.84
2017,2,3,9,30,489.0,155.0,4.5,7.0,351.0,713.31,602.09
2017,2,3,9,45,526.5,162.5,4.55,7.5,395.0,763.4,638.67
2017,2,3,10,0,564.0,170.0,4.6,8.0,439.0,811.96,673.23
2017,2,3,10,15,282.0,161.5,4.55,8.0,296.0,486.47,410.72
2017,2,3,10,30,0.0,153.0,4.5,8.0,153.0,126.57,102.65
2017,2,3,10,45,0.5,162.0,4.5,8.5,162.5,134.26,109.12
2017,2,3,11,0,1.0,171.0,4.5,9.0,172.0,141.98,115.19
2017,2,3,11,15,2.0,177.5,4.45,9.0,179.5,147.87,119.96
2017,2,3,11,30,3.0,184.0,4.4,9.0,187.0,153.77,124.74
2017,2,3,11,45,16.5,227.5,4.4,9.5,239.5,205.97,168.21
2017,2,3,12,0,30.0,271.0,4.4,10.0,292.0,279.52,228.2
2017,2,3,12,15,22.0,255.0,4.35,10.0,270.5,232.79,189.5
2017,2,3,12,30,14.0,239.0,4.3,10.0,249.0,208.92,169.61
2017,2,3,12,45,15.0,243.0,4.25,10.0,253.5,211.66,171.86
2017,2,3,13,0,16.0,247.0,4.2,10.0,258.0,214.27,173.97
2017,2,3,13,15,8.0,201.5,4.15,10.0,207.0,167.11,134.95
2017,2,3,13,30,0.0,156.0,4.1,10.0,156.0,122.52,97.8
2017,2,3,13,45,5.0,185.0,4.1,10.0,188.0,149.36,120.4
2017,2,3,14,0,10.0,214.0,4.1,10.0,220.0,175.51,142.24
2017,2,3,14,15,8.0,203.5,4.05,10.0,208.5,164.42,133.11
2017,2,3,14,30,6.0,193.0,4.0,10.0,197.0,153.71,124.36
2017,2,3,14,45,38.5,218.5,3.95,10.0,240.0,193.11,157.24
2017,2,3,15,0,71.0,244.0,3.9,10.0,283.0,221.68,180.37
2017,2,3,15,15,40.0,207.5,3.8,9.5,229.5,175.27,142.45
2017,2,3,15,30,9.0,171.0,3.7,9.0,176.0,132.26,107.49
2017,2,3,15,45,5.0,154.5,3.65,9.0,157.5,117.37,95.27
2017,2,3,16,0,1.0,138.0,3.6,9.0,139.0,103.18,83.58
2017,2,3,16,15,0.5,120.0,3.4,9.0,120.5,89.0,71.65
2017,2,3,16,30,0.0,102.0,3.2,9.0,102.0,75.14,59.84
2017,2,3,16,45,156.5,99.5,3.0,9.0,135.5,71.47,59.42
2017,2,3,17,0,313.0,97.0,2.8,9.0,169.0,69.51,57.44
2017,2,3,17,15,238.5,76.5,2.65,8.5,123.5,55.14,44.11
2017,2,3,17,30,164.0,56.0,2.5,8.0,78.0,40.62,30.34
2017,2,3,17,45,89.5,32.5,2.35,8.0,43.5,24.02,12.75
2017,2,3,18,0,15.0,9.0,2.2,8.0,9.0,7.08,0.0
2017,2,3,18,15,7.5,4.5,2.2,7.5,4.5,0.0,0.0
2017,2,3,18,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,2,3,18,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,2,3,19,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,2,3,19,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,2,3,19,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,2,3,19,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,2,3,20,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,2,3,20,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,2,3,20,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,2,3,20,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,2,3,21,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,2,3,21,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2017,2,3,21,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,2,3,21,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,2,3,22,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,2,3,22,15,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2017,2,3,22,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,2,3,22,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2017,2,3,23,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,2,3,23,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,2,3,23,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,2,3,23,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2017,2,4,0,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,2,4,0,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2017,2,4,0,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,2,4,0,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2017,2,4,1,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,2,4,1,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2017,2,4,1,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,2,4,1,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,2,4,2,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,2,4,2,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,2,4,2,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,2,4,2,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,2,4,3,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,2,4,3,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,2,4,3,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,2,4,3,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,2,4,4,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,2,4,4,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,2,4,4,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,2,4,4,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,2,4,5,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,2,4,5,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,2,4,5,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,2,4,5,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2017,2,4,6,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,2,4,6,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,2,4,6,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,2,4,6,45,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2017,2,4,7,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,2,4,7,15,6.5,3.5,1.15,6.0,3.5,0.0,0.0
2017,2,4,7,30,13.0,7.0,1.2,6.0,7.0,15.28,0.0
2017,2,4,7,45,95.0,29.5,1.3,6.5,40.5,143.54,91.72
2017,2,4,8,0,177.0,52.0,1.4,7.0,74.0,251.73,208.82
2017,2,4,8,15,257.0,70.5,1.3,7.0,119.5,361.55,305.4
2017,2,4,8,30,337.0,89.0,1.2,7.0,165.0,461.9,389.99
2017,2,4,8,45,172.0,101.5,1.2,7.5,140.5,310.01,263.28
2017,2,4,9,0,7.0,114.0,1.2,8.0,116.0,111.38,91.13
2017,2,4,9,15,10.5,133.0,1.15,8.0,137.0,131.55,108.84
2017,2,4,9,30,14.0,152.0,1.1,8.0,158.0,151.74,125.73
2017,2,4,9,45,7.0,137.0,1.1,8.5,140.0,123.8,101.2
2017,2,4,10,0,0.0,122.0,1.1,9.0,122.0,99.49,79.88
2017,2,4,10,15,0.0,132.5,1.15,9.0,132.5,108.18,87.06
2017,2,4,10,30,0.0,143.0,1.2,9.0,143.0,116.88,94.14
2017,2,4,10,45,0.0,152.5,1.25,9.5,152.5,124.65,100.23
2017,2,4,11,0,0.0,162.0,1.3,10.0,162.0,132.43,106.29
2017,2,4,11,15,0.0,148.5,1.4,10.0,148.5,119.36,95.26
2017,2,4,11,30,0.0,135.0,1.5,10.0,135.0,107.06,84.93
2017,2,4,11,45,0.0,127.5,1.6,10.5,127.5,100.38,79.14
2017,2,4,12,0,0.0,120.0,1.7,11.0,120.0,93.92,73.55
2017,2,4,12,15,0.0,102.0,1.85,11.0,102.0,79.03,61.09
2017,2,4,12,30,0.0,84.0,2.0,11.0,84.0,64.78,49.16
2017,2,4,12,45,0.0,84.0,2.2,11.5,84.0,64.79,49.07
2017,2,4,13,0,0.0,84.0,2.4,12.0,84.0,64.79,48.97
2017,2,4,13,15,0.0,96.0,2.55,12.0,96.0,74.14,56.81
2017,2,4,13,30,0.0,108.0,2.7,12.0,108.0,83.67,64.8
2017,2,4,13,45,0.0,131.0,2.85,12.0,131.0,101.98,80.1
2017,2,4,14,0,0.0,154.0,3.0,12.0,154.0,120.24,95.33
2017,2,4,14,15,0.0,96.5,3.1,12.0,96.5,74.44,57.25
2017,2,4,14,30,0.0,39.0,3.2,12.0,39.0,29.91,19.79
2017,2,4,14,45,0.0,51.0,3.3,12.5,51.0,39.13,27.63
2017,2,4,15,0,0.0,63.0,3.4,13.0,63.0,48.37,35.46
2017,2,4,15,15,0.0,49.5,3.4,12.5,49.5,37.93,26.75
2017,2,4,15,30,0.0,36.0,3.4,12.0,36.0,27.53,17.99
2017,2,4,15,45,0.0,41.5,3.45,12.0,41.5,31.73,21.67
2017,2,4,16,0,0.0,47.0,3.5,12.0,47.0,35.95,25.37
2017,2,4,16,15,0.0,41.0,3.35,11.5,41.0,31.32,21.5
2017,2,4,16,30,0.0,35.0,3.2,11.0,35.0,26.7,17.59
2017,2,4,16,45,0.0,29.0,3.05,11.0,29.0,22.09,14.44
2017,2,4,17,0,0.0,23.0,2.9,11.0,23.0,17.5,10.22
2017,2,4,17,15,0.0,17.0,2.7,10.5,17.0,12.91,5.98
2017,2,4,17,30,0.0,11.0,2.5,10.0,11.0,8.34,1.72
2017,2,4,17,45,0.0,6.0,2.3,10.0,6.0,4.54,0.0
2017,2,4,18,0,0.0,1.0,2.1,10.0,1.0,0.79,0.0
2017,2,4,18,15,0.0,0.5,2.0,9.5,0.5,0.0,0.0
2017,2,4,18,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,2,4,18,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,2,4,19,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,2,4,19,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,2,4,19,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,2,4,19,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,2,4,20,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,2,4,20,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,2,4,20,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,2,4,20,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2017,2,4,21,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,2,4,21,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2017,2,4,21,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,2,4,21,45,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2017,2,4,22,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,2,4,22,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,2,4,22,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,2,4,22,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,2,4,23,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,2,4,23,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2017,2,4,23,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,2,4,23,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2017,2,5,0,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,2,5,0,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,2,5,0,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,2,5,0,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,2,5,1,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,2,5,1,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2017,2,5,1,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,2,5,1,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2017,2,5,2,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,2,5,2,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2017,2,5,2,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,2,5,2,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,2,5,3,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,2,5,3,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2017,2,5,3,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,2,5,3,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,2,5,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,2,5,4,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2017,2,5,4,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,2,5,4,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,2,5,5,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,2,5,5,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2017,2,5,5,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,2,5,5,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,2,5,6,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,2,5,6,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2017,2,5,6,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,2,5,6,45,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2017,2,5,7,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,2,5,7,15,26.5,5.0,2.2,10.5,5.5,0.0,0.0
2017,2,5,7,30,53.0,10.0,2.4,11.0,11.0,47.68,0.0
2017,2,5,7,45,180.0,27.0,2.65,11.5,46.5,222.16,148.39
2017,2,5,8,0,307.0,44.0,2.9,12.0,82.0,360.66,296.18
2017,2,5,8,15,394.5,56.0,2.9,12.5,129.5,461.06,383.66
2017,2,5,8,30,482.0,68.0,2.9,13.0,177.0,567.34,470.81
2017,2,5,8,45,536.0,77.0,2.95,13.5,226.0,642.49,529.69
2017,2,5,9,0,590.0,86.0,3.0,14.0,275.0,717.89,586.07
2017,2,5,9,15,629.5,92.5,3.05,14.5,323.0,775.96,627.23
2017,2,5,9,30,669.0,99.0,3.1,15.0,371.0,832.61,666.06
2017,2,5,9,45,696.0,104.0,3.2,16.0,415.0,872.97,691.13
2017,2,5,10,0,723.0,109.0,3.3,17.0,459.0,910.77,713.92
2017,2,5,10,15,366.5,150.5,3.5,17.5,328.5,586.17,471.37
2017,2,5,10,30,10.0,192.0,3.7,18.0,198.0,175.18,138.27
2017,2,5,10,45,11.5,203.5,3.95,18.5,210.5,185.73,146.97
2017,2,5,11,0,13.0,215.0,4.2,19.0,223.0,196.28,154.93
2017,2,5,11,15,12.5,219.0,4.35,19.5,227.0,197.44,155.29
2017,2,5,11,30,12.0,223.0,4.5,20.0,231.0,198.79,155.84
2017,2,5,11,45,18.0,243.5,4.7,20.5,256.0,222.15,174.12
2017,2,5,12,0,24.0,264.0,4.9,21.0,281.0,245.03,191.84
2017,2,5,12,15,111.0,302.5,4.95,21.0,379.5,402.08,316.39
2017,2,5,12,30,198.0,341.0,5.0,21.0,478.0,510.36,400.17
2017,2,5,12,45,113.5,310.5,5.1,21.5,389.5,395.1,309.37
2017,2,5,13,0,29.0,280.0,5.2,22.0,301.0,270.44,210.44
2017,2,5,13,15,27.5,274.0,5.15,22.0,293.5,244.59,190.43
2017,2,5,13,30,26.0,268.0,5.1,22.0,286.0,235.61,183.41
2017,2,5,13,45,45.0,282.0,5.1,22.5,312.0,270.32,210.59
2017,2,5,14,0,64.0,296.0,5.1,23.0,338.0,289.34,225.17
2017,2,5,14,15,44.5,267.0,5.0,23.0,296.0,246.19,191.29
2017,2,5,14,30,25.0,238.0,4.9,23.0,254.0,199.47,154.57
2017,2,5,14,45,12.5,196.0,4.85,23.0,204.0,157.76,121.71
2017,2,5,15,0,0.0,154.0,4.8,23.0,154.0,118.57,90.68
2017,2,5,15,15,0.0,130.5,4.6,22.5,130.5,100.1,76.18
2017,2,5,15,30,0.0,107.0,4.4,22.0,107.0,81.98,61.8
2017,2,5,15,45,0.0,112.5,4.2,22.0,112.5,85.68,65.01
2017,2,5,16,0,0.0,118.0,4.0,22.0,118.0,88.93,67.86
2017,2,5,16,15,0.0,103.5,3.55,21.0,103.5,77.69,59.04
2017,2,5,16,30,0.0,89.0,3.1,20.0,89.0,66.6,50.18
2017,2,5,16,45,265.5,77.0,2.65,19.5,139.5,55.56,43.14
2017,2,5,17,0,531.0,65.0,2.2,19.0,190.0,52.51,40.45
2017,2,5,17,15,446.5,54.5,2.15,18.5,142.0,44.26,33.0
2017,2,5,17,30,362.0,44.0,2.1,18.0,94.0,36.01,25.28
2017,2,5,17,45,223.5,29.0,2.05,17.5,55.5,22.16,11.58
2017,2,5,18,0,85.0,14.0,2.0,17.0,17.0,11.02,0.0
2017,2,5,18,15,42.5,7.0,2.1,17.0,8.5,0.0,0.0
2017,2,5,18,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,2,5,18,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,2,5,19,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,2,5,19,15,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,2,5,19,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,2,5,19,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2017,2,5,20,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,2,5,20,15,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2017,2,5,20,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,2,5,20,45,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2017,2,5,21,0,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,2,5,21,15,0.0,0.0,3.85,17.0,0.0,0.0,0.0
2017,2,5,21,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,2,5,21,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,2,5,22,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,2,5,22,15,0.0,0.0,3.7,16.5,0.0,0.0,0.0
2017,2,5,22,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,2,5,22,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2017,2,5,23,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,2,5,23,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2017,2,5,23,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,2,5,23,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,2,6,0,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,2,6,0,15,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,2,6,0,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,2,6,0,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,2,6,1,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,2,6,1,15,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2017,2,6,1,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,2,6,1,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,2,6,2,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,2,6,2,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2017,2,6,2,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,2,6,2,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,2,6,3,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,2,6,3,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2017,2,6,3,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,2,6,3,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,2,6,4,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,2,6,4,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2017,2,6,4,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,2,6,4,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2017,2,6,5,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,2,6,5,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,2,6,5,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,2,6,5,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,2,6,6,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,2,6,6,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2017,2,6,6,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,2,6,6,45,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2017,2,6,7,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,2,6,7,15,23.5,5.5,3.05,16.5,6.0,0.0,0.0
2017,2,6,7,30,47.0,11.0,3.3,17.0,12.0,43.94,0.0
2017,2,6,7,45,174.0,28.0,3.6,17.5,48.0,220.29,149.12
2017,2,6,8,0,301.0,45.0,3.9,18.0,84.0,356.64,287.98
2017,2,6,8,15,389.5,57.5,4.15,18.5,131.5,455.81,373.31
2017,2,6,8,30,478.0,70.0,4.4,19.0,179.0,565.77,463.06
2017,2,6,8,45,239.0,56.5,4.65,19.5,111.0,325.79,271.46
2017,2,6,9,0,0.0,43.0,4.9,20.0,43.0,32.85,21.92
2017,2,6,9,15,0.0,50.5,5.1,20.5,50.5,38.63,26.73
2017,2,6,9,30,0.0,58.0,5.3,21.0,58.0,44.43,31.4
2017,2,6,9,45,14.5,125.5,5.5,21.5,132.5,119.01,93.28
2017,2,6,10,0,29.0,193.0,5.7,22.0,207.0,224.73,178.62
2017,2,6,10,15,14.5,145.5,5.75,22.0,152.5,135.2,105.53
2017,2,6,10,30,0.0,98.0,5.8,22.0,98.0,76.14,56.75
2017,2,6,10,45,0.0,104.0,5.9,22.5,104.0,81.09,60.53
2017,2,6,11,0,0.0,110.0,6.0,23.0,110.0,86.02,64.27
2017,2,6,11,15,0.5,138.5,5.95,23.0,139.0,110.89,84.16
2017,2,6,11,30,1.0,167.0,5.9,23.0,168.0,136.05,104.15
2017,2,6,11,45,15.0,221.0,5.9,23.0,232.0,197.83,153.58
2017,2,6,12,0,29.0,275.0,5.9,23.0,296.0,281.54,219.34
2017,2,6,12,15,50.5,299.5,5.8,23.0,335.5,322.41,251.37
2017,2,6,12,30,72.0,324.0,5.7,23.0,375.0,361.31,281.59
2017,2,6,12,45,122.5,334.5,5.65,23.0,420.5,426.48,332.42
2017,2,6,13,0,173.0,345.0,5.6,23.0,466.0,467.49,364.28
2017,2,6,13,15,95.5,297.5,5.5,23.0,364.5,333.66,260.27
2017,2,6,13,30,18.0,250.0,5.4,23.0,263.0,214.12,165.62
2017,2,6,13,45,33.5,268.5,5.35,23.0,291.5,250.01,194.23
2017,2,6,14,0,49.0,287.0,5.3,23.0,320.0,271.56,211.22
2017,2,6,14,15,57.0,281.5,5.3,23.0,318.0,265.54,206.6
2017,2,6,14,30,65.0,276.0,5.3,23.0,316.0,258.59,201.19
2017,2,6,14,45,185.5,261.0,5.35,23.0,367.0,301.97,234.68
2017,2,6,15,0,306.0,246.0,5.4,23.0,418.0,329.14,253.33
2017,2,6,15,15,224.5,235.5,5.25,23.0,357.0,263.97,201.73
2017,2,6,15,30,143.0,225.0,5.1,23.0,296.0,214.07,163.16
2017,2,6,15,45,356.5,172.0,4.95,23.0,327.0,212.35,152.92
2017,2,6,16,0,570.0,119.0,4.8,23.0,358.0,186.44,121.83
2017,2,6,16,15,526.5,113.0,4.45,22.5,313.0,133.63,83.94
2017,2,6,16,30,483.0,107.0,4.1,22.0,268.0,89.51,61.31
2017,2,6,16,45,435.0,94.5,3.75,21.5,221.5,69.2,54.58
2017,2,6,17,0,387.0,82.0,3.4,21.0,175.0,60.49,47.02
2017,2,6,17,15,317.5,67.0,3.3,20.5,130.5,49.72,37.44
2017,2,6,17,30,248.0,52.0,3.2,20.0,86.0,38.8,27.46
2017,2,6,17,45,124.0,34.0,3.1,20.0,51.0,25.32,14.18
2017,2,6,18,0,0.0,16.0,3.0,20.0,16.0,12.59,0.0
2017,2,6,18,15,0.0,8.0,3.1,19.5,8.0,0.0,0.0
2017,2,6,18,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,2,6,18,45,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,2,6,19,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,2,6,19,15,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,2,6,19,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,2,6,19,45,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,2,6,20,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,2,6,20,15,0.0,0.0,3.4,18.5,0.0,0.0,0.0
2017,2,6,20,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,2,6,20,45,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,2,6,21,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,2,6,21,15,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,2,6,21,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,2,6,21,45,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2017,2,6,22,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2017,2,6,22,15,0.0,0.0,3.9,17.5,0.0,0.0,0.0
2017,2,6,22,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,2,6,22,45,0.0,0.0,3.95,17.0,0.0,0.0,0.0
2017,2,6,23,0,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2017,2,6,23,15,0.0,0.0,3.8,16.5,0.0,0.0,0.0
2017,2,6,23,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,2,6,23,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2017,2,7,0,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,2,7,0,15,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,2,7,0,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,2,7,0,45,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,2,7,1,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,2,7,1,15,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,2,7,1,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,2,7,1,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2017,2,7,2,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,2,7,2,15,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,2,7,2,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,2,7,2,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2017,2,7,3,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,2,7,3,15,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2017,2,7,3,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,2,7,3,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2017,2,7,4,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,2,7,4,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,2,7,4,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,2,7,4,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,2,7,5,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,2,7,5,15,0.0,0.0,3.55,14.5,0.0,0.0,0.0
2017,2,7,5,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,2,7,5,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2017,2,7,6,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,2,7,6,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,2,7,6,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,2,7,6,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2017,2,7,7,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,2,7,7,15,0.0,7.5,3.6,14.5,7.5,0.0,0.0
2017,2,7,7,30,0.0,15.0,3.7,15.0,15.0,11.8,0.0
2017,2,7,7,45,236.0,25.5,3.85,15.5,56.5,268.81,190.2
2017,2,7,8,0,472.0,36.0,4.0,16.0,98.0,488.85,394.87
2017,2,7,8,15,559.0,44.0,3.95,16.5,150.0,589.73,480.64
2017,2,7,8,30,646.0,52.0,3.9,17.0,202.0,686.7,558.06
2017,2,7,8,45,703.0,56.5,3.9,18.0,256.0,763.61,615.01
2017,2,7,9,0,760.0,61.0,3.9,19.0,310.0,840.34,668.61
2017,2,7,9,15,794.5,65.0,3.9,19.5,361.0,893.87,704.29
2017,2,7,9,30,829.0,69.0,3.9,20.0,412.0,945.38,737.4
2017,2,7,9,45,859.0,70.0,3.9,21.0,460.5,985.83,760.39
2017,2,7,10,0,889.0,71.0,3.9,22.0,509.0,1011.09,772.45
2017,2,7,10,15,905.0,73.5,3.95,22.5,549.5,1032.88,783.94
2017,2,7,10,30,921.0,76.0,4.0,23.0,590.0,1051.02,792.98
2017,2,7,10,45,727.0,143.5,4.05,24.0,564.0,950.35,720.09
2017,2,7,11,0,533.0,211.0,4.1,25.0,538.0,810.16,618.47
2017,2,7,11,15,512.5,228.5,4.05,25.0,554.0,798.3,608.88
2017,2,7,11,30,492.0,246.0,4.0,25.0,570.0,783.92,596.84
2017,2,7,11,45,523.0,242.0,4.0,25.5,594.0,794.95,603.3
2017,2,7,12,0,554.0,238.0,4.0,26.0,618.0,802.41,607.08
2017,2,7,12,15,533.0,249.0,3.9,26.0,618.5,773.64,585.22
2017,2,7,12,30,512.0,260.0,3.8,26.0,619.0,743.39,562.56
2017,2,7,12,45,527.5,255.0,3.75,26.5,625.0,727.72,550.18
2017,2,7,13,0,543.0,250.0,3.7,27.0,631.0,709.1,535.58
2017,2,7,13,15,458.0,277.5,3.6,27.0,596.5,639.68,483.81
2017,2,7,13,30,373.0,305.0,3.5,27.0,562.0,562.46,426.46
2017,2,7,13,45,564.0,229.5,3.4,27.0,607.0,613.1,465.19
2017,2,7,14,0,755.0,154.0,3.3,27.0,652.0,637.69,482.88
2017,2,7,14,15,839.5,119.5,3.15,27.0,655.0,609.27,460.09
2017,2,7,14,30,924.0,85.0,3.0,27.0,658.0,569.96,428.2
2017,2,7,14,45,815.0,109.5,2.85,27.0,595.5,488.28,364.15
2017,2,7,15,0,706.0,134.0,2.7,27.0,533.0,412.43,304.22
2017,2,7,15,15,496.5,174.0,2.4,26.5,445.5,320.08,234.28
2017,2,7,15,30,287.0,214.0,2.1,26.0,358.0,250.07,183.47
2017,2,7,15,45,310.0,190.0,1.85,26.0,332.5,214.34,153.19
2017,2,7,16,0,333.0,166.0,1.6,26.0,307.0,176.34,121.58
2017,2,7,16,15,321.0,147.5,1.45,25.0,270.5,136.3,92.71
2017,2,7,16,30,309.0,129.0,1.3,24.0,234.0,98.2,70.47
2017,2,7,16,45,295.0,109.0,1.15,23.5,195.5,77.74,61.34
2017,2,7,17,0,281.0,89.0,1.0,23.0,157.0,64.56,50.1
2017,2,7,17,15,247.0,69.5,1.05,22.0,119.0,50.84,38.2
2017,2,7,17,30,213.0,50.0,1.1,21.0,81.0,37.19,26.05
2017,2,7,17,45,106.5,33.5,1.2,20.5,49.0,24.97,14.17
2017,2,7,18,0,0.0,17.0,1.3,20.0,17.0,13.38,0.0
2017,2,7,18,15,0.0,8.5,1.35,19.5,8.5,0.0,0.0
2017,2,7,18,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,2,7,18,45,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2017,2,7,19,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,2,7,19,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2017,2,7,19,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,2,7,19,45,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2017,2,7,20,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,2,7,20,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2017,2,7,20,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,2,7,20,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,2,7,21,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,2,7,21,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2017,2,7,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,2,7,21,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,2,7,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,2,7,22,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,2,7,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,2,7,22,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2017,2,7,23,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,2,7,23,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2017,2,7,23,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,2,7,23,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2017,2,8,0,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,2,8,0,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2017,2,8,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,2,8,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,2,8,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,2,8,1,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2017,2,8,1,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,2,8,1,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2017,2,8,2,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,2,8,2,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,2,8,2,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,2,8,2,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,2,8,3,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,2,8,3,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2017,2,8,3,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,2,8,3,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2017,2,8,4,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,2,8,4,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2017,2,8,4,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,2,8,4,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,2,8,5,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,2,8,5,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2017,2,8,5,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,2,8,5,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,2,8,6,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,2,8,6,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2017,2,8,6,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,2,8,6,45,0.0,0.0,3.95,13.5,0.0,0.0,0.0
2017,2,8,7,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,2,8,7,15,0.0,8.5,4.1,14.5,8.5,0.0,0.0
2017,2,8,7,30,0.0,17.0,4.2,15.0,17.0,13.38,0.0
2017,2,8,7,45,240.0,26.0,4.35,15.5,58.5,274.26,199.15
2017,2,8,8,0,480.0,35.0,4.5,16.0,100.0,493.84,400.48
2017,2,8,8,15,564.0,42.5,4.4,16.5,151.0,583.16,477.13
2017,2,8,8,30,648.0,50.0,4.3,17.0,202.0,686.21,559.23
2017,2,8,8,45,703.5,54.0,4.2,18.0,255.5,760.82,614.12
2017,2,8,9,0,759.0,58.0,4.1,19.0,309.0,835.33,665.83
2017,2,8,9,15,793.0,61.5,4.25,20.0,359.5,887.59,700.15
2017,2,8,9,30,827.0,65.0,4.4,21.0,410.0,937.91,731.95
2017,2,8,9,45,604.5,129.5,4.6,22.0,397.0,810.69,637.11
2017,2,8,10,0,382.0,194.0,4.8,23.0,384.0,630.85,499.67
2017,2,8,10,15,650.0,132.5,4.85,23.5,485.5,866.06,672.99
2017,2,8,10,30,918.0,71.0,4.9,24.0,587.0,1041.55,791.33
2017,2,8,10,45,742.5,136.0,5.0,24.5,569.0,957.48,729.83
2017,2,8,11,0,567.0,201.0,5.1,25.0,551.0,833.25,640.66
2017,2,8,11,15,577.0,207.5,5.15,25.0,576.0,839.76,645.05
2017,2,8,11,30,587.0,214.0,5.2,25.0,601.0,843.25,646.69
2017,2,8,11,45,567.0,228.0,5.3,25.5,610.0,822.61,629.66
2017,2,8,12,0,547.0,242.0,5.4,26.0,619.0,799.75,611.27
2017,2,8,12,15,579.0,235.5,5.4,26.0,639.0,801.9,612.85
2017,2,8,12,30,611.0,229.0,5.4,26.0,659.0,800.0,611.4
2017,2,8,12,45,789.0,156.0,5.4,26.0,712.0,860.26,656.05
2017,2,8,13,0,967.0,83.0,5.4,26.0,765.0,881.37,670.63
2017,2,8,13,15,965.0,82.5,5.35,26.0,756.5,837.54,639.58
2017,2,8,13,30,963.0,82.0,5.3,26.0,748.0,790.96,606.79
2017,2,8,13,45,959.5,80.5,5.3,26.0,731.0,739.81,569.0
2017,2,8,14,0,956.0,79.0,5.3,26.0,714.0,686.49,528.04
2017,2,8,14,15,948.0,78.0,5.3,25.5,688.5,629.11,483.95
2017,2,8,14,30,940.0,77.0,5.3,25.0,663.0,570.46,437.46
2017,2,8,14,45,928.5,75.5,5.3,25.0,629.5,508.72,386.29
2017,2,8,15,0,917.0,74.0,5.3,25.0,596.0,446.65,333.41
2017,2,8,15,15,901.5,72.0,5.3,24.5,556.0,382.69,278.38
2017,2,8,15,30,886.0,70.0,5.3,24.0,516.0,319.41,222.87
2017,2,8,15,45,867.5,66.5,5.3,24.0,470.5,255.15,166.55
2017,2,8,16,0,849.0,63.0,5.3,24.0,425.0,192.5,114.25
2017,2,8,16,15,818.0,60.0,5.3,23.0,375.0,126.78,67.29
2017,2,8,16,30,787.0,57.0,5.3,22.0,325.0,68.35,40.29
2017,2,8,16,45,740.0,52.5,5.3,21.0,272.0,48.71,36.92
2017,2,8,17,0,693.0,48.0,5.3,20.0,219.0,44.43,33.27
2017,2,8,17,15,617.0,41.5,5.2,19.0,166.5,38.26,27.78
2017,2,8,17,30,541.0,35.0,5.1,18.0,114.0,32.17,22.11
2017,2,8,17,45,392.5,25.0,5.0,17.5,69.5,22.73,12.77
2017,2,8,18,0,244.0,15.0,4.9,17.0,25.0,12.37,0.0
2017,2,8,18,15,122.0,7.5,4.75,16.0,12.5,5.9,0.0
2017,2,8,18,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2017,2,8,18,45,0.0,0.0,4.5,14.5,0.0,0.0,0.0
2017,2,8,19,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2017,2,8,19,15,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2017,2,8,19,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,2,8,19,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,2,8,20,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,2,8,20,15,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2017,2,8,20,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,2,8,20,45,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2017,2,8,21,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,2,8,21,15,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2017,2,8,21,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,2,8,21,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,2,8,22,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,2,8,22,15,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2017,2,8,22,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,2,8,22,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2017,2,8,23,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,2,8,23,15,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2017,2,8,23,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,2,8,23,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,2,9,0,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,2,9,0,15,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,2,9,0,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2017,2,9,0,45,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2017,2,9,1,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,2,9,1,15,0.0,0.0,3.65,7.5,0.0,0.0,0.0
2017,2,9,1,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2017,2,9,1,45,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2017,2,9,2,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2017,2,9,2,15,0.0,0.0,3.8,6.5,0.0,0.0,0.0
2017,2,9,2,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2017,2,9,2,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2017,2,9,3,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2017,2,9,3,15,0.0,0.0,3.8,5.5,0.0,0.0,0.0
2017,2,9,3,30,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2017,2,9,3,45,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2017,2,9,4,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2017,2,9,4,15,0.0,0.0,3.75,4.5,0.0,0.0,0.0
2017,2,9,4,30,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2017,2,9,4,45,0.0,0.0,3.65,4.0,0.0,0.0,0.0
2017,2,9,5,0,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2017,2,9,5,15,0.0,0.0,3.5,3.5,0.0,0.0,0.0
2017,2,9,5,30,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2017,2,9,5,45,0.0,0.0,3.35,3.0,0.0,0.0,0.0
2017,2,9,6,0,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2017,2,9,6,15,0.0,0.0,3.35,3.0,0.0,0.0,0.0
2017,2,9,6,30,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2017,2,9,6,45,0.0,0.0,3.45,3.0,0.0,0.0,0.0
2017,2,9,7,0,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2017,2,9,7,15,0.0,11.0,3.65,3.5,11.0,0.0,0.0
2017,2,9,7,30,0.0,22.0,3.8,4.0,22.0,17.31,0.0
2017,2,9,7,45,288.0,28.0,3.95,4.5,67.5,316.19,244.07
2017,2,9,8,0,576.0,34.0,4.1,5.0,113.0,562.41,472.06
2017,2,9,8,15,655.0,40.5,4.05,5.5,167.5,659.82,557.22
2017,2,9,8,30,734.0,47.0,4.0,6.0,222.0,759.83,638.81
2017,2,9,8,45,781.0,51.5,4.0,7.0,277.0,829.39,691.24
2017,2,9,9,0,828.0,56.0,4.0,8.0,332.0,898.36,740.18
2017,2,9,9,15,858.0,59.0,3.9,8.5,384.0,936.36,764.6
2017,2,9,9,30,888.0,62.0,3.8,9.0,436.0,982.66,794.2
2017,2,9,9,45,908.5,64.5,3.75,9.5,483.0,1016.13,813.95
2017,2,9,10,0,929.0,67.0,3.7,10.0,530.0,1046.43,831.13
2017,2,9,10,15,943.5,69.0,3.65,10.5,571.5,1066.41,840.83
2017,2,9,10,30,958.0,71.0,3.6,11.0,613.0,1082.58,847.96
2017,2,9,10,45,967.0,72.5,3.55,12.0,647.0,1088.47,846.52
2017,2,9,11,0,976.0,74.0,3.5,13.0,681.0,1090.26,842.54
2017,2,9,11,15,983.0,75.0,3.4,13.5,707.5,1085.23,835.28
2017,2,9,11,30,990.0,76.0,3.3,14.0,734.0,1076.02,825.46
2017,2,9,11,45,985.5,81.5,3.2,14.5,750.0,1056.8,809.14
2017,2,9,12,0,981.0,87.0,3.1,15.0,766.0,1033.63,790.47
2017,2,9,12,15,983.0,87.0,3.05,15.0,775.5,1006.52,771.26
2017,2,9,12,30,985.0,87.0,3.0,15.0,785.0,975.69,749.64
2017,2,9,12,45,985.0,87.0,2.95,15.5,785.0,939.56,723.08
2017,2,9,13,0,985.0,87.0,2.9,16.0,785.0,900.09,694.32
2017,2,9,13,15,982.5,86.5,2.85,16.0,776.0,855.0,662.9
2017,2,9,13,30,980.0,86.0,2.8,16.0,767.0,807.15,629.37
2017,2,9,13,45,975.0,85.0,2.75,16.5,749.5,754.54,589.16
2017,2,9,14,0,970.0,84.0,2.7,17.0,732.0,699.84,546.02
2017,2,9,14,15,962.0,83.0,2.7,17.0,706.0,641.55,500.4
2017,2,9,14,30,954.0,82.0,2.7,17.0,680.0,581.97,452.38
2017,2,9,14,45,941.0,81.0,2.7,17.5,646.0,519.03,399.49
2017,2,9,15,0,928.0,80.0,2.7,18.0,612.0,455.87,344.98
2017,2,9,15,15,912.0,78.0,2.65,17.5,571.5,390.87,288.82
2017,2,9,15,30,896.0,76.0,2.6,17.0,531.0,326.6,232.06
2017,2,9,15,45,874.0,73.0,2.55,17.0,484.0,258.4,172.1
2017,2,9,16,0,852.0,70.0,2.5,17.0,437.0,194.32,118.11
2017,2,9,16,15,820.0,66.5,2.2,16.0,385.5,131.27,72.77
2017,2,9,16,30,788.0,63.0,1.9,15.0,334.0,72.13,45.25
2017,2,9,16,45,740.0,58.0,1.6,14.5,280.0,53.09,41.87
2017,2,9,17,0,692.0,53.0,1.3,14.0,226.0,48.54,37.85
2017,2,9,17,15,614.0,46.0,1.3,13.0,172.5,42.06,31.96
2017,2,9,17,30,536.0,39.0,1.3,12.0,119.0,32.82,23.39
2017,2,9,17,45,391.5,28.0,1.35,11.0,73.5,23.35,13.97
2017,2,9,18,0,247.0,17.0,1.4,10.0,28.0,14.05,0.0
2017,2,9,18,15,123.5,8.5,1.4,10.0,14.0,6.69,0.0
2017,2,9,18,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,9,18,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,2,9,19,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,2,9,19,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2017,2,9,19,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,2,9,19,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2017,2,9,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,2,9,20,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,2,9,20,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,2,9,20,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2017,2,9,21,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,2,9,21,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2017,2,9,21,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,2,9,21,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2017,2,9,22,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,2,9,22,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2017,2,9,22,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,2,9,22,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,2,9,23,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,2,9,23,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2017,2,9,23,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,2,9,23,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,2,10,0,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,2,10,0,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2017,2,10,0,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,2,10,0,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,2,10,1,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,2,10,1,15,0.0,0.0,2.65,7.5,0.0,0.0,0.0
2017,2,10,1,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,2,10,1,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,2,10,2,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,2,10,2,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,2,10,2,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,2,10,2,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2017,2,10,3,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,2,10,3,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,2,10,3,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,2,10,3,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2017,2,10,4,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,2,10,4,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,2,10,4,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,2,10,4,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,2,10,5,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,2,10,5,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,2,10,5,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,2,10,5,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,2,10,6,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,2,10,6,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2017,2,10,6,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,2,10,6,45,0.0,0.0,2.45,7.5,0.0,0.0,0.0
2017,2,10,7,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,2,10,7,15,26.5,7.5,2.85,8.5,8.5,0.0,0.0
2017,2,10,7,30,53.0,15.0,3.1,9.0,17.0,51.52,0.0
2017,2,10,7,45,171.5,34.5,3.35,10.0,55.5,233.18,178.02
2017,2,10,8,0,290.0,54.0,3.6,11.0,94.0,359.21,299.26
2017,2,10,8,15,377.5,67.0,3.85,12.0,143.5,457.81,384.89
2017,2,10,8,30,465.0,80.0,4.1,13.0,193.0,562.15,470.52
2017,2,10,8,45,518.5,90.5,4.35,14.0,243.5,640.4,532.0
2017,2,10,9,0,572.0,101.0,4.6,15.0,294.0,717.22,589.88
2017,2,10,9,15,286.0,109.5,4.85,16.0,206.0,450.83,375.55
2017,2,10,9,30,0.0,118.0,5.1,17.0,118.0,98.3,76.81
2017,2,10,9,45,0.0,132.0,5.4,18.0,132.0,110.15,86.34
2017,2,10,10,0,0.0,146.0,5.7,19.0,146.0,122.0,95.47
2017,2,10,10,15,30.5,198.0,5.8,19.5,215.5,224.76,179.78
2017,2,10,10,30,61.0,250.0,5.9,20.0,285.0,313.4,250.57
2017,2,10,10,45,87.0,273.0,6.0,20.5,325.5,361.42,288.08
2017,2,10,11,0,113.0,296.0,6.1,21.0,366.0,408.46,324.32
2017,2,10,11,15,111.0,309.5,6.1,21.0,381.0,414.94,328.44
2017,2,10,11,30,109.0,323.0,6.1,21.0,396.0,420.99,332.36
2017,2,10,11,45,484.0,225.0,6.1,21.5,561.0,738.85,582.08
2017,2,10,12,0,859.0,127.0,6.1,22.0,726.0,974.98,752.96
2017,2,10,12,15,862.0,127.5,6.05,22.0,735.0,951.23,734.13
2017,2,10,12,30,865.0,128.0,6.0,22.0,744.0,923.98,714.31
2017,2,10,12,45,622.0,222.5,6.0,22.5,665.5,781.78,607.89
2017,2,10,13,0,379.0,317.0,6.0,23.0,587.0,622.22,484.03
2017,2,10,13,15,624.0,220.0,5.95,23.0,658.5,719.18,560.43
2017,2,10,13,30,869.0,123.0,5.9,23.0,730.0,769.72,600.19
2017,2,10,13,45,868.0,119.5,5.85,23.0,714.5,720.79,562.14
2017,2,10,14,0,867.0,116.0,5.8,23.0,699.0,669.72,522.13
2017,2,10,14,15,858.5,114.0,5.7,23.0,673.5,613.79,477.37
2017,2,10,14,30,850.0,112.0,5.6,23.0,648.0,556.9,430.81
2017,2,10,14,45,839.5,109.0,5.55,23.0,616.0,497.49,381.24
2017,2,10,15,0,829.0,106.0,5.5,23.0,584.0,437.88,330.23
2017,2,10,15,15,811.5,103.0,5.3,22.5,544.5,375.93,276.79
2017,2,10,15,30,794.0,100.0,5.1,22.0,505.0,315.14,223.53
2017,2,10,15,45,768.5,96.0,4.95,22.0,460.0,249.8,167.0
2017,2,10,16,0,743.0,92.0,4.8,22.0,415.0,189.98,117.5
2017,2,10,16,15,707.5,87.0,4.35,21.5,365.5,131.4,75.92
2017,2,10,16,30,672.0,82.0,3.9,21.0,316.0,77.3,50.54
2017,2,10,16,45,618.0,75.5,3.5,20.5,264.0,60.47,47.23
2017,2,10,17,0,564.0,69.0,3.1,20.0,212.0,55.68,43.1
2017,2,10,17,15,482.5,59.0,2.9,19.0,161.0,47.88,36.21
2017,2,10,17,30,401.0,49.0,2.7,18.0,110.0,40.1,29.04
2017,2,10,17,45,267.5,34.0,2.55,17.5,68.0,27.82,17.32
2017,2,10,18,0,134.0,19.0,2.4,17.0,26.0,14.47,0.0
2017,2,10,18,15,67.0,9.5,2.4,16.5,13.0,7.47,0.0
2017,2,10,18,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,2,10,18,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2017,2,10,19,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,2,10,19,15,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,2,10,19,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,2,10,19,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2017,2,10,20,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,2,10,20,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2017,2,10,20,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,2,10,20,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,2,10,21,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,2,10,21,15,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2017,2,10,21,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,2,10,21,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,2,10,22,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,2,10,22,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2017,2,10,22,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,2,10,22,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,2,10,23,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,2,10,23,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2017,2,10,23,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,2,10,23,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2017,2,11,0,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,2,11,0,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,2,11,0,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,2,11,0,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2017,2,11,1,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,2,11,1,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,2,11,1,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,2,11,1,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,2,11,2,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,2,11,2,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2017,2,11,2,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,2,11,2,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,2,11,3,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,2,11,3,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2017,2,11,3,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,2,11,3,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2017,2,11,4,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,2,11,4,15,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2017,2,11,4,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,2,11,4,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2017,2,11,5,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,2,11,5,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2017,2,11,5,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,2,11,5,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2017,2,11,6,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,2,11,6,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2017,2,11,6,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,2,11,6,45,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2017,2,11,7,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,2,11,7,15,42.0,8.0,2.9,15.5,10.0,0.0,0.0
2017,2,11,7,30,84.0,16.0,3.2,16.0,20.0,75.51,0.0
2017,2,11,7,45,221.0,32.5,3.5,17.0,60.0,267.18,202.44
2017,2,11,8,0,358.0,49.0,3.8,18.0,100.0,406.16,329.82
2017,2,11,8,15,443.5,60.0,4.1,18.5,150.5,507.86,415.6
2017,2,11,8,30,529.0,71.0,4.4,19.0,201.0,613.01,500.25
2017,2,11,8,45,590.5,77.0,4.75,19.5,253.0,692.95,562.49
2017,2,11,9,0,652.0,83.0,5.1,20.0,305.0,773.17,622.75
2017,2,11,9,15,689.0,88.5,5.1,20.5,355.0,828.72,661.09
2017,2,11,9,30,726.0,94.0,5.1,21.0,405.0,882.66,697.15
2017,2,11,9,45,397.5,157.0,5.15,22.0,330.0,625.49,500.3
2017,2,11,10,0,69.0,220.0,5.2,23.0,255.0,296.59,235.01
2017,2,11,10,15,64.0,235.5,5.1,23.5,270.0,304.31,240.23
2017,2,11,10,30,59.0,251.0,5.0,24.0,285.0,311.85,244.63
2017,2,11,10,45,126.5,276.0,4.95,24.5,354.0,428.85,335.36
2017,2,11,11,0,194.0,301.0,4.9,25.0,423.0,519.76,403.7
2017,2,11,11,15,196.0,314.0,4.85,25.0,441.5,528.31,408.75
2017,2,11,11,30,198.0,327.0,4.8,25.0,460.0,535.77,413.34
2017,2,11,11,45,539.0,222.0,4.75,25.5,597.0,788.53,603.68
2017,2,11,12,0,880.0,117.0,4.7,26.0,734.0,983.8,737.28
2017,2,11,12,15,883.5,117.5,4.6,26.0,743.5,960.05,718.56
2017,2,11,12,30,887.0,118.0,4.5,26.0,753.0,932.72,699.21
2017,2,11,12,45,888.5,117.0,4.45,26.5,753.5,898.62,674.37
2017,2,11,13,0,890.0,116.0,4.4,27.0,754.0,861.35,647.49
