Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,2,21,17,30,640.0,41.0,1.6,17.0,161.0,38.03,27.78
2017,2,21,17,45,527.5,32.5,1.6,16.0,109.0,29.93,20.23
2017,2,21,18,0,415.0,24.0,1.6,15.0,57.0,21.99,11.04
2017,2,21,18,15,207.5,12.0,1.55,14.5,28.5,9.44,0.0
2017,2,21,18,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,2,21,18,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,2,21,19,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,2,21,19,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,2,21,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,2,21,19,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,2,21,20,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,2,21,20,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2017,2,21,20,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,2,21,20,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,2,21,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,2,21,21,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2017,2,21,21,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,2,21,21,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,2,21,22,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,2,21,22,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2017,2,21,22,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,2,21,22,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,2,21,23,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,2,21,23,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,2,21,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,2,21,23,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,2,22,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,2,22,0,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2017,2,22,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,2,22,0,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,2,22,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,2,22,1,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2017,2,22,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,2,22,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,2,22,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,2,22,2,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,2,22,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,2,22,2,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,2,22,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,2,22,3,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2017,2,22,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,22,3,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,22,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,22,4,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,22,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,22,4,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,22,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,22,5,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,22,5,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,22,5,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,22,6,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,22,6,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,2,22,6,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,2,22,6,45,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2017,2,22,7,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,2,22,7,15,205.0,11.0,1.3,12.0,26.5,152.99,0.0
2017,2,22,7,30,410.0,22.0,1.5,13.0,53.0,370.27,251.6
2017,2,22,7,45,526.0,30.5,1.7,14.0,104.5,494.31,395.79
2017,2,22,8,0,642.0,39.0,1.9,15.0,156.0,621.89,500.71
2017,2,22,8,15,705.5,44.0,1.85,15.5,212.5,706.04,565.78
2017,2,22,8,30,769.0,49.0,1.8,16.0,269.0,791.81,627.6
2017,2,22,8,45,808.0,53.0,1.8,17.0,325.0,844.13,661.25
2017,2,22,9,0,847.0,57.0,1.8,18.0,381.0,905.0,699.14
2017,2,22,9,15,873.5,60.0,1.9,19.0,433.5,950.82,726.26
2017,2,22,9,30,900.0,63.0,2.0,20.0,486.0,994.26,751.12
2017,2,22,9,45,917.5,65.5,2.15,21.0,534.0,1025.09,767.75
2017,2,22,10,0,935.0,68.0,2.3,22.0,582.0,1052.51,782.05
2017,2,22,10,15,947.5,69.5,2.4,22.5,623.5,1069.79,790.63
2017,2,22,10,30,960.0,71.0,2.5,23.0,665.0,1083.15,796.87
2017,2,22,10,45,967.5,73.0,2.7,23.5,699.0,1087.93,798.87
2017,2,22,11,0,975.0,75.0,2.9,24.0,733.0,1088.49,798.3
2017,2,22,11,15,981.0,76.0,2.95,24.5,759.0,1082.07,791.87
2017,2,22,11,30,987.0,77.0,3.0,25.0,785.0,1071.41,782.97
2017,2,22,11,45,983.5,81.5,3.05,25.5,801.5,1051.33,768.22
2017,2,22,12,0,980.0,86.0,3.1,26.0,818.0,1027.28,751.12
2017,2,22,12,15,982.0,86.5,3.05,26.0,827.0,1000.11,732.76
2017,2,22,12,30,984.0,87.0,3.0,26.0,836.0,969.14,712.02
2017,2,22,12,45,982.0,87.5,3.0,26.5,835.5,931.1,685.69
2017,2,22,13,0,980.0,88.0,3.0,27.0,835.0,889.82,657.25
2017,2,22,13,15,977.5,88.0,2.95,27.0,826.0,844.6,627.05
2017,2,22,13,30,975.0,88.0,2.9,27.0,817.0,796.57,594.77
2017,2,22,13,45,970.0,87.0,2.85,27.5,799.0,743.32,555.07
2017,2,22,14,0,965.0,86.0,2.8,28.0,781.0,687.98,513.04
2017,2,22,14,15,958.0,85.0,2.65,28.0,754.5,629.64,468.45
2017,2,22,14,30,951.0,84.0,2.5,28.0,728.0,569.91,421.6
2017,2,22,14,45,937.0,84.0,2.45,28.0,693.0,506.72,371.2
2017,2,22,15,0,923.0,84.0,2.4,28.0,658.0,443.42,319.18
2017,2,22,15,15,909.0,82.0,2.25,27.5,617.0,378.64,265.11
2017,2,22,15,30,895.0,80.0,2.1,27.0,576.0,314.36,210.56
2017,2,22,15,45,876.5,76.5,1.95,27.0,529.0,248.74,155.44
2017,2,22,16,0,858.0,73.0,1.8,27.0,482.0,180.4,101.87
2017,2,22,16,15,830.0,69.5,1.65,26.0,430.0,116.97,61.82
2017,2,22,16,30,802.0,66.0,1.5,25.0,378.0,60.14,45.84
2017,2,22,16,45,764.0,61.0,1.35,24.0,323.5,55.75,42.47
2017,2,22,17,0,726.0,56.0,1.2,23.0,269.0,51.32,38.88
2017,2,22,17,15,661.5,50.0,1.2,22.0,213.0,45.75,34.14
2017,2,22,17,30,597.0,44.0,1.2,21.0,157.0,40.24,29.22
2017,2,22,17,45,487.0,34.5,1.3,20.5,106.5,28.94,19.02
2017,2,22,18,0,377.0,25.0,1.4,20.0,56.0,20.89,10.27
2017,2,22,18,15,188.5,12.5,1.45,19.5,28.0,9.83,0.0
2017,2,22,18,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,2,22,18,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2017,2,22,19,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,2,22,19,15,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2017,2,22,19,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,2,22,19,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2017,2,22,20,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,2,22,20,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2017,2,22,20,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,2,22,20,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,2,22,21,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,2,22,21,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2017,2,22,21,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,2,22,21,45,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2017,2,22,22,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,2,22,22,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2017,2,22,22,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,2,22,22,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,2,22,23,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,2,22,23,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2017,2,22,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,2,22,23,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2017,2,23,0,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,2,23,0,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2017,2,23,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,2,23,0,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2017,2,23,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,2,23,1,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2017,2,23,1,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,2,23,1,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,2,23,2,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,2,23,2,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2017,2,23,2,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,2,23,2,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,2,23,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,2,23,3,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2017,2,23,3,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,2,23,3,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2017,2,23,4,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,2,23,4,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2017,2,23,4,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,2,23,4,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,2,23,5,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,2,23,5,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2017,2,23,5,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,2,23,5,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,2,23,6,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,2,23,6,15,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2017,2,23,6,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,2,23,6,45,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2017,2,23,7,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,2,23,7,15,148.5,13.5,3.35,12.5,25.5,115.12,0.0
2017,2,23,7,30,297.0,27.0,3.5,13.0,51.0,302.69,216.97
2017,2,23,7,45,416.5,39.0,3.65,14.0,101.0,426.47,348.73
2017,2,23,8,0,536.0,51.0,3.8,15.0,151.0,556.66,458.12
2017,2,23,8,15,606.0,58.5,3.75,15.5,206.5,645.77,529.91
2017,2,23,8,30,676.0,66.0,3.7,16.0,262.0,737.29,599.41
2017,2,23,8,45,723.5,71.0,3.7,17.0,318.0,798.9,642.11
2017,2,23,9,0,771.0,76.0,3.7,18.0,374.0,868.16,688.4
2017,2,23,9,15,801.5,80.0,3.95,19.0,427.0,918.35,720.6
2017,2,23,9,30,832.0,84.0,4.2,20.0,480.0,966.15,750.41
2017,2,23,9,45,857.0,86.0,4.5,21.0,528.5,1003.13,772.59
2017,2,23,10,0,882.0,88.0,4.8,22.0,577.0,1036.86,793.04
2017,2,23,10,15,897.5,90.5,5.0,22.5,619.0,1044.89,796.44
2017,2,23,10,30,913.0,93.0,5.2,23.0,661.0,1061.95,806.33
2017,2,23,10,45,926.5,93.5,5.45,24.0,696.5,1070.62,809.31
2017,2,23,11,0,940.0,94.0,5.7,25.0,732.0,1075.24,809.67
2017,2,23,11,15,947.0,95.5,5.8,25.0,758.5,1070.3,805.8
2017,2,23,11,30,954.0,97.0,5.9,25.0,785.0,1061.2,799.32
2017,2,23,11,45,963.5,95.0,6.0,25.5,804.5,1046.49,787.59
2017,2,23,12,0,973.0,93.0,6.1,26.0,824.0,1027.63,773.21
2017,2,23,12,15,974.5,93.5,6.1,26.0,833.0,999.96,753.84
2017,2,23,12,30,976.0,94.0,6.1,26.0,842.0,968.56,732.0
2017,2,23,12,45,974.0,95.0,6.15,26.5,841.5,931.08,704.82
2017,2,23,13,0,972.0,96.0,6.2,27.0,841.0,890.37,675.41
2017,2,23,13,15,969.0,95.5,6.2,27.0,831.0,844.37,643.33
2017,2,23,13,30,966.0,95.0,6.2,27.0,821.0,795.67,608.91
2017,2,23,13,45,957.5,95.5,6.2,27.0,802.0,741.7,568.05
2017,2,23,14,0,949.0,96.0,6.2,27.0,783.0,685.95,524.97
2017,2,23,14,15,941.0,95.0,6.05,27.0,756.0,627.65,478.57
2017,2,23,14,30,933.0,94.0,5.9,27.0,729.0,568.09,430.07
2017,2,23,14,45,918.5,93.5,5.8,27.0,694.0,505.01,377.79
2017,2,23,15,0,904.0,93.0,5.7,27.0,659.0,441.92,324.2
2017,2,23,15,15,888.5,90.5,5.4,26.5,617.5,377.16,268.65
2017,2,23,15,30,873.0,88.0,5.1,26.0,576.0,310.57,211.15
2017,2,23,15,45,850.5,85.5,4.85,26.0,528.0,245.29,155.5
2017,2,23,16,0,828.0,83.0,4.6,26.0,480.0,182.28,105.66
2017,2,23,16,15,798.5,79.0,4.25,25.0,428.0,120.1,66.3
2017,2,23,16,30,769.0,75.0,3.9,24.0,376.0,66.37,51.39
2017,2,23,16,45,726.0,69.5,3.6,23.5,321.0,61.81,47.75
2017,2,23,17,0,683.0,64.0,3.3,23.0,266.0,52.81,40.15
2017,2,23,17,15,616.0,57.0,3.25,22.0,211.0,47.09,35.29
2017,2,23,17,30,549.0,50.0,3.2,21.0,156.0,41.42,30.24
2017,2,23,17,45,433.5,39.0,3.15,20.5,105.5,32.25,21.85
2017,2,23,18,0,318.0,28.0,3.1,20.0,55.0,23.17,12.3
2017,2,23,18,15,159.0,14.0,3.2,19.5,27.5,11.02,0.0
2017,2,23,18,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,2,23,18,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2017,2,23,19,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,2,23,19,15,0.0,0.0,3.75,18.5,0.0,0.0,0.0
2017,2,23,19,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2017,2,23,19,45,0.0,0.0,4.05,18.0,0.0,0.0,0.0
2017,2,23,20,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2017,2,23,20,15,0.0,0.0,4.3,17.5,0.0,0.0,0.0
2017,2,23,20,30,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2017,2,23,20,45,0.0,0.0,4.55,17.0,0.0,0.0,0.0
2017,2,23,21,0,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2017,2,23,21,15,0.0,0.0,4.65,16.5,0.0,0.0,0.0
2017,2,23,21,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,2,23,21,45,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2017,2,23,22,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,2,23,22,15,0.0,0.0,4.3,15.5,0.0,0.0,0.0
2017,2,23,22,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,2,23,22,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2017,2,23,23,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,2,23,23,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,2,23,23,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,2,23,23,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2017,2,24,0,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,2,24,0,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2017,2,24,0,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,2,24,0,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2017,2,24,1,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,2,24,1,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,2,24,1,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,2,24,1,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2017,2,24,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,2,24,2,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2017,2,24,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,2,24,2,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2017,2,24,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,2,24,3,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2017,2,24,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,2,24,3,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,2,24,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,2,24,4,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,2,24,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,2,24,4,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,2,24,5,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,2,24,5,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,2,24,5,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,2,24,5,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2017,2,24,6,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,2,24,6,15,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2017,2,24,6,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,2,24,6,45,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2017,2,24,7,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,2,24,7,15,141.0,15.0,4.95,12.5,26.5,110.97,0.0
2017,2,24,7,30,282.0,30.0,5.0,13.0,53.0,295.99,219.54
2017,2,24,7,45,422.0,40.0,5.1,14.0,105.0,431.71,355.88
2017,2,24,8,0,562.0,50.0,5.2,15.0,157.0,576.82,478.09
2017,2,24,8,15,632.0,57.0,5.25,15.5,213.5,665.99,551.03
2017,2,24,8,30,702.0,64.0,5.3,16.0,270.0,757.6,622.02
2017,2,24,8,45,755.0,67.0,5.4,16.5,328.0,823.24,670.3
2017,2,24,9,0,808.0,70.0,5.5,17.0,386.0,895.8,721.96
2017,2,24,9,15,837.5,73.5,5.5,17.5,439.5,944.96,754.22
2017,2,24,9,30,867.0,77.0,5.5,18.0,493.0,991.65,783.98
2017,2,24,9,45,895.5,77.5,5.5,18.5,543.5,1018.24,798.82
2017,2,24,10,0,924.0,78.0,5.5,19.0,594.0,1053.7,819.9
2017,2,24,10,15,939.5,80.0,5.5,19.5,637.0,1074.32,830.38
2017,2,24,10,30,955.0,82.0,5.5,20.0,680.0,1091.03,838.27
2017,2,24,10,45,970.5,81.5,5.55,20.5,717.0,1100.56,841.78
2017,2,24,11,0,986.0,81.0,5.6,21.0,754.0,1105.88,842.62
2017,2,24,11,15,994.0,82.0,5.6,21.0,782.0,1101.07,838.0
2017,2,24,11,30,1002.0,83.0,5.6,21.0,810.0,1091.9,830.68
2017,2,24,11,45,1003.5,86.0,5.7,21.0,829.0,1074.33,818.6
2017,2,24,12,0,1005.0,89.0,5.8,21.0,848.0,1052.56,803.76
2017,2,24,12,15,1008.0,89.5,5.8,21.0,858.0,1025.39,784.55
2017,2,24,12,30,1011.0,90.0,5.8,21.0,868.0,994.26,762.68
2017,2,24,12,45,1014.0,89.0,5.8,21.5,869.5,957.74,735.6
2017,2,24,13,0,1017.0,88.0,5.8,22.0,871.0,917.55,706.03
2017,2,24,13,15,1015.0,87.5,5.7,22.0,862.0,870.51,672.41
2017,2,24,13,30,1013.0,87.0,5.6,22.0,853.0,820.53,636.59
2017,2,24,13,45,1009.5,86.0,5.6,22.0,835.0,766.33,595.28
2017,2,24,14,0,1006.0,85.0,5.6,22.0,817.0,709.78,551.12
2017,2,24,14,15,999.0,84.0,5.55,21.5,790.0,649.14,503.52
2017,2,24,14,30,992.0,83.0,5.5,21.0,763.0,587.01,453.22
2017,2,24,14,45,979.0,83.0,5.45,21.0,727.0,521.81,398.11
2017,2,24,15,0,966.0,83.0,5.4,21.0,691.0,456.32,341.26
2017,2,24,15,15,951.5,81.0,5.25,20.5,648.0,388.67,281.96
2017,2,24,15,30,937.0,79.0,5.1,20.0,605.0,321.55,222.37
2017,2,24,15,45,918.0,76.0,5.0,20.0,556.0,253.52,162.89
2017,2,24,16,0,899.0,73.0,4.9,20.0,507.0,187.15,109.21
2017,2,24,16,15,871.5,69.5,4.5,19.0,453.5,116.55,63.18
2017,2,24,16,30,844.0,66.0,4.1,18.0,400.0,60.84,47.85
2017,2,24,16,45,803.5,62.0,3.75,17.5,342.5,57.11,44.83
2017,2,24,17,0,763.0,58.0,3.4,17.0,285.0,53.39,41.69
2017,2,24,17,15,699.0,52.0,3.2,16.0,227.5,47.79,36.84
2017,2,24,17,30,635.0,46.0,3.0,15.0,170.0,42.25,31.8
2017,2,24,17,45,519.5,36.5,2.9,14.0,116.5,33.38,23.54
2017,2,24,18,0,404.0,27.0,2.8,13.0,63.0,22.63,12.61
2017,2,24,18,15,202.0,13.5,3.0,12.5,31.5,10.62,0.0
2017,2,24,18,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,2,24,18,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,2,24,19,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,2,24,19,15,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2017,2,24,19,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,2,24,19,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,2,24,20,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,2,24,20,15,0.0,0.0,4.05,10.5,0.0,0.0,0.0
2017,2,24,20,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,2,24,20,45,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2017,2,24,21,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2017,2,24,21,15,0.0,0.0,4.15,9.5,0.0,0.0,0.0
2017,2,24,21,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,2,24,21,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,2,24,22,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,2,24,22,15,0.0,0.0,4.1,8.5,0.0,0.0,0.0
2017,2,24,22,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2017,2,24,22,45,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2017,2,24,23,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2017,2,24,23,15,0.0,0.0,4.1,7.5,0.0,0.0,0.0
2017,2,24,23,30,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2017,2,24,23,45,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2017,2,25,0,0,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2017,2,25,0,15,0.0,0.0,4.1,6.5,0.0,0.0,0.0
2017,2,25,0,30,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2017,2,25,0,45,0.0,0.0,4.15,6.0,0.0,0.0,0.0
2017,2,25,1,0,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2017,2,25,1,15,0.0,0.0,4.15,6.0,0.0,0.0,0.0
2017,2,25,1,30,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2017,2,25,1,45,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2017,2,25,2,0,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2017,2,25,2,15,0.0,0.0,3.95,5.5,0.0,0.0,0.0
2017,2,25,2,30,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2017,2,25,2,45,0.0,0.0,3.65,5.0,0.0,0.0,0.0
2017,2,25,3,0,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2017,2,25,3,15,0.0,0.0,3.5,4.5,0.0,0.0,0.0
2017,2,25,3,30,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2017,2,25,3,45,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2017,2,25,4,0,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2017,2,25,4,15,0.0,0.0,3.45,3.5,0.0,0.0,0.0
2017,2,25,4,30,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2017,2,25,4,45,0.0,0.0,3.35,3.0,0.0,0.0,0.0
2017,2,25,5,0,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2017,2,25,5,15,0.0,0.0,3.2,2.5,0.0,0.0,0.0
2017,2,25,5,30,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2017,2,25,5,45,0.0,0.0,3.05,2.0,0.0,0.0,0.0
2017,2,25,6,0,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2017,2,25,6,15,0.0,0.0,3.15,2.0,0.0,0.0,0.0
2017,2,25,6,30,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2017,2,25,6,45,0.0,0.0,3.45,2.5,0.0,0.0,0.0
2017,2,25,7,0,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2017,2,25,7,15,196.0,13.5,3.85,3.5,31.0,148.42,0.0
2017,2,25,7,30,392.0,27.0,4.1,4.0,62.0,377.02,294.87
2017,2,25,7,45,509.0,36.5,4.4,4.5,115.0,496.0,420.86
2017,2,25,8,0,626.0,46.0,4.7,5.0,168.0,615.94,526.79
2017,2,25,8,15,691.0,52.0,4.65,5.5,226.0,702.96,599.33
2017,2,25,8,30,756.0,58.0,4.6,6.0,284.0,791.35,668.65
2017,2,25,8,45,796.5,62.5,4.6,7.0,341.0,855.88,714.96
2017,2,25,9,0,837.0,67.0,4.6,8.0,398.0,919.28,758.31
2017,2,25,9,15,864.5,70.5,4.5,8.5,451.5,967.02,788.93
2017,2,25,9,30,892.0,74.0,4.4,9.0,505.0,1000.28,808.09
2017,2,25,9,45,910.5,77.0,4.3,9.5,553.5,1032.31,825.96
2017,2,25,10,0,929.0,80.0,4.2,10.0,602.0,1060.92,841.05
2017,2,25,10,15,943.0,82.0,4.05,10.5,644.5,1079.95,849.38
2017,2,25,10,30,957.0,84.0,3.9,11.0,687.0,1095.03,855.02
2017,2,25,10,45,965.5,86.0,3.8,11.5,722.0,1100.35,854.41
2017,2,25,11,0,974.0,88.0,3.7,12.0,757.0,1101.44,851.17
2017,2,25,11,15,980.5,89.0,3.55,12.5,784.0,1095.05,842.62
2017,2,25,11,30,987.0,90.0,3.4,13.0,811.0,1084.39,831.46
2017,2,25,11,45,988.5,92.0,3.3,13.5,828.5,1065.74,815.6
2017,2,25,12,0,990.0,94.0,3.2,14.0,846.0,1043.0,797.29
2017,2,25,12,15,991.5,94.5,3.05,14.0,855.0,1014.7,776.43
2017,2,25,12,30,993.0,95.0,2.9,14.0,864.0,982.59,753.14
2017,2,25,12,45,992.5,95.0,2.75,14.5,864.0,944.59,724.56
2017,2,25,13,0,992.0,95.0,2.6,15.0,864.0,903.23,693.82
2017,2,25,13,15,989.5,95.0,2.45,15.0,854.5,857.13,661.12
2017,2,25,13,30,987.0,95.0,2.3,15.0,845.0,808.2,626.04
2017,2,25,13,45,980.0,95.0,2.15,15.0,825.5,753.62,584.35
2017,2,25,14,0,973.0,95.0,2.0,15.0,806.0,697.09,540.37
2017,2,25,14,15,965.5,94.0,1.9,15.0,779.0,637.68,493.51
2017,2,25,14,30,958.0,93.0,1.8,15.0,752.0,576.91,444.24
2017,2,25,14,45,940.5,94.0,1.7,15.5,715.5,512.21,389.84
2017,2,25,15,0,923.0,95.0,1.6,16.0,679.0,447.75,334.29
2017,2,25,15,15,908.0,92.5,1.55,15.5,637.0,381.89,277.71
2017,2,25,15,30,893.0,90.0,1.5,15.0,595.0,314.03,218.59
2017,2,25,15,45,871.0,87.0,1.45,15.0,546.5,247.1,160.76
2017,2,25,16,0,849.0,84.0,1.4,15.0,498.0,182.39,108.8
2017,2,25,16,15,819.5,80.0,1.3,14.5,444.5,118.86,68.23
2017,2,25,16,30,790.0,76.0,1.2,14.0,391.0,67.44,54.41
2017,2,25,16,45,744.5,71.5,1.1,13.5,334.5,63.6,51.34
2017,2,25,17,0,699.0,67.0,1.0,13.0,278.0,55.19,44.02
2017,2,25,17,15,632.0,59.5,1.05,12.0,221.5,49.13,38.7
2017,2,25,17,30,565.0,52.0,1.1,11.0,165.0,43.09,33.15
2017,2,25,17,45,448.0,41.5,1.15,10.0,113.0,34.32,24.88
2017,2,25,18,0,331.0,31.0,1.2,9.0,61.0,25.69,15.67
2017,2,25,18,15,165.5,15.5,1.2,8.5,30.5,12.2,0.0
2017,2,25,18,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,2,25,18,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,2,25,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,2,25,19,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2017,2,25,19,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,2,25,19,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2017,2,25,20,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,2,25,20,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2017,2,25,20,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,2,25,20,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2017,2,25,21,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,2,25,21,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,2,25,21,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,2,25,21,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,2,25,22,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,2,25,22,15,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2017,2,25,22,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,2,25,22,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2017,2,25,23,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,2,25,23,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,2,25,23,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,2,25,23,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,2,26,0,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,2,26,0,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,2,26,0,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,2,26,0,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,2,26,1,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,2,26,1,15,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2017,2,26,1,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,2,26,1,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,2,26,2,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,2,26,2,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,2,26,2,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,2,26,2,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,2,26,3,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,2,26,3,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2017,2,26,3,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,2,26,3,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2017,2,26,4,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,2,26,4,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,2,26,4,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,2,26,4,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,2,26,5,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,2,26,5,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,2,26,5,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,2,26,5,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,2,26,6,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,2,26,6,15,0.0,0.0,1.9,4.5,0.0,0.0,0.0
2017,2,26,6,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,2,26,6,45,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,2,26,7,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2017,2,26,7,15,70.5,19.0,3.3,7.5,25.5,64.49,0.0
2017,2,26,7,30,141.0,38.0,3.5,8.0,51.0,188.61,146.76
2017,2,26,7,45,238.5,57.5,3.7,9.0,97.0,307.22,258.33
2017,2,26,8,0,336.0,77.0,3.9,10.0,143.0,419.15,356.11
2017,2,26,8,15,168.0,52.0,3.9,10.5,85.0,241.99,207.34
2017,2,26,8,30,0.0,27.0,3.9,11.0,27.0,20.56,12.21
2017,2,26,8,45,292.0,73.5,3.95,12.0,190.0,392.54,336.01
2017,2,26,9,0,584.0,120.0,4.0,13.0,353.0,747.68,614.73
2017,2,26,9,15,292.0,132.5,4.15,13.5,249.0,453.23,377.96
2017,2,26,9,30,0.0,145.0,4.3,14.0,145.0,121.58,96.65
2017,2,26,9,45,1.0,159.0,4.45,15.0,160.0,134.16,106.79
2017,2,26,10,0,2.0,173.0,4.6,16.0,175.0,146.76,116.45
2017,2,26,10,15,1.0,123.0,4.6,16.0,124.0,98.41,76.36
2017,2,26,10,30,0.0,73.0,4.6,16.0,73.0,56.18,41.24
2017,2,26,10,45,0.0,52.5,4.7,16.5,52.5,40.36,27.96
2017,2,26,11,0,0.0,32.0,4.8,17.0,32.0,24.58,14.77
2017,2,26,11,15,0.0,64.0,4.75,17.5,64.0,49.31,35.11
2017,2,26,11,30,0.0,96.0,4.7,18.0,96.0,74.26,55.39
2017,2,26,11,45,10.0,188.5,4.7,18.5,196.0,161.06,125.71
2017,2,26,12,0,20.0,281.0,4.7,19.0,296.0,251.02,196.75
2017,2,26,12,15,11.5,224.5,4.65,19.0,233.5,191.56,149.29
2017,2,26,12,30,3.0,168.0,4.6,19.0,171.0,135.42,104.27
2017,2,26,12,45,6.0,196.0,4.6,19.5,201.0,160.64,124.32
2017,2,26,13,0,9.0,224.0,4.6,20.0,231.0,185.48,143.8
2017,2,26,13,15,9.5,226.0,4.55,20.0,233.5,186.34,144.46
2017,2,26,13,30,10.0,228.0,4.5,20.0,236.0,187.08,145.08
2017,2,26,13,45,39.5,285.0,4.45,20.5,314.5,261.31,203.61
2017,2,26,14,0,69.0,342.0,4.4,21.0,393.0,321.92,250.18
2017,2,26,14,15,75.5,333.5,4.25,21.0,388.0,310.42,241.03
2017,2,26,14,30,82.0,325.0,4.1,21.0,383.0,298.16,231.39
2017,2,26,14,45,57.0,291.0,4.0,21.0,330.5,251.58,195.15
2017,2,26,15,0,32.0,257.0,3.9,21.0,278.0,209.17,162.21
2017,2,26,15,15,346.0,201.5,3.55,21.0,400.0,270.03,202.55
2017,2,26,15,30,660.0,146.0,3.2,21.0,522.0,290.86,205.24
2017,2,26,15,45,384.0,182.0,2.9,21.0,396.5,210.67,149.03
2017,2,26,16,0,108.0,218.0,2.6,21.0,271.0,167.43,126.3
2017,2,26,16,15,97.5,197.0,2.2,20.5,241.0,141.5,107.71
2017,2,26,16,30,87.0,176.0,1.8,20.0,211.0,119.12,97.4
2017,2,26,16,45,78.5,151.5,1.4,19.5,179.5,103.79,84.7
2017,2,26,17,0,70.0,127.0,1.0,19.0,148.0,88.12,71.46
2017,2,26,17,15,55.0,102.5,1.0,18.5,117.0,72.05,57.6
2017,2,26,17,30,40.0,78.0,1.0,18.0,86.0,55.69,43.15
2017,2,26,17,45,20.0,54.0,1.0,17.5,58.0,39.29,28.37
2017,2,26,18,0,0.0,30.0,1.0,17.0,30.0,22.46,12.64
2017,2,26,18,15,0.0,15.0,1.0,17.0,15.0,11.8,0.0
2017,2,26,18,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,2,26,18,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,2,26,19,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,2,26,19,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2017,2,26,19,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,2,26,19,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2017,2,26,20,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,2,26,20,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,2,26,20,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,2,26,20,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,2,26,21,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,2,26,21,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2017,2,26,21,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,2,26,21,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2017,2,26,22,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,2,26,22,15,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2017,2,26,22,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,2,26,22,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2017,2,26,23,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,2,26,23,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,2,26,23,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,2,26,23,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,2,27,0,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,2,27,0,15,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,2,27,0,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,2,27,0,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,2,27,1,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,2,27,1,15,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2017,2,27,1,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,2,27,1,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,2,27,2,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,2,27,2,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,2,27,2,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,2,27,2,45,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2017,2,27,3,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,2,27,3,15,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2017,2,27,3,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,2,27,3,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2017,2,27,4,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,2,27,4,15,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,2,27,4,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,2,27,4,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,2,27,5,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,2,27,5,15,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,2,27,5,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,2,27,5,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,2,27,6,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,2,27,6,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2017,2,27,6,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,2,27,6,45,0.0,0.0,2.65,16.5,0.0,0.0,0.0
2017,2,27,7,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,2,27,7,15,0.0,6.0,2.9,17.0,6.0,4.54,0.0
2017,2,27,7,30,0.0,12.0,3.0,17.0,12.0,9.11,1.47
2017,2,27,7,45,0.0,23.5,3.1,17.5,23.5,17.89,9.22
2017,2,27,8,0,0.0,35.0,3.2,18.0,35.0,26.71,16.85
2017,2,27,8,15,0.0,48.0,3.3,18.0,48.0,36.72,25.45
2017,2,27,8,30,0.0,61.0,3.4,18.0,61.0,46.75,33.95
2017,2,27,8,45,95.0,116.0,3.55,18.5,154.5,222.37,183.3
2017,2,27,9,0,190.0,171.0,3.7,19.0,248.0,383.48,313.99
2017,2,27,9,15,95.0,149.0,3.85,19.5,187.5,258.68,210.01
2017,2,27,9,30,0.0,127.0,4.0,20.0,127.0,103.67,79.95
2017,2,27,9,45,13.0,174.5,4.15,20.5,182.0,161.48,127.14
2017,2,27,10,0,26.0,222.0,4.3,21.0,237.0,220.45,174.05
2017,2,27,10,15,13.0,174.5,4.3,21.0,182.0,157.45,122.82
2017,2,27,10,30,0.0,127.0,4.3,21.0,127.0,100.42,76.19
2017,2,27,10,45,0.0,124.0,4.35,21.5,124.0,97.57,73.63
2017,2,27,11,0,0.0,121.0,4.4,22.0,121.0,94.87,71.18
2017,2,27,11,15,0.0,124.5,4.35,22.0,124.5,97.67,73.3
2017,2,27,11,30,0.0,128.0,4.3,22.0,128.0,100.46,75.43
2017,2,27,11,45,0.0,136.0,4.3,22.5,136.0,106.96,80.37
2017,2,27,12,0,0.0,144.0,4.3,23.0,144.0,113.41,85.25
2017,2,27,12,15,29.0,252.0,4.25,23.0,275.0,246.99,190.73
2017,2,27,12,30,58.0,360.0,4.2,23.0,406.0,372.02,286.23
2017,2,27,12,45,58.0,360.0,4.2,23.5,406.0,365.47,280.23
2017,2,27,13,0,58.0,360.0,4.2,24.0,406.0,358.76,274.56
2017,2,27,13,15,49.0,345.0,4.1,24.0,383.5,331.43,253.66
2017,2,27,13,30,40.0,330.0,4.0,24.0,361.0,305.42,233.78
2017,2,27,13,45,175.0,339.5,3.95,24.5,469.5,408.62,313.33
2017,2,27,14,0,310.0,349.0,3.9,25.0,578.0,493.78,376.0
2017,2,27,14,15,291.5,339.5,3.8,25.0,549.0,451.12,342.95
2017,2,27,14,30,273.0,330.0,3.7,25.0,520.0,410.12,311.33
2017,2,27,14,45,509.5,240.0,3.65,25.0,574.0,429.2,322.79
2017,2,27,15,0,746.0,150.0,3.6,25.0,628.0,417.97,307.3
2017,2,27,15,15,558.5,193.0,3.5,25.0,538.0,334.91,243.04
2017,2,27,15,30,371.0,236.0,3.4,25.0,448.0,272.74,197.36
2017,2,27,15,45,522.0,181.5,3.3,25.0,453.5,236.5,161.29
2017,2,27,16,0,673.0,127.0,3.2,25.0,459.0,182.22,112.48
2017,2,27,16,15,639.5,120.0,2.8,24.5,409.0,126.44,78.25
2017,2,27,16,30,606.0,113.0,2.4,24.0,359.0,85.19,67.3
2017,2,27,16,45,560.0,104.5,2.0,23.5,306.5,79.91,63.17
2017,2,27,17,0,514.0,96.0,1.6,23.0,254.0,71.13,55.87
2017,2,27,17,15,445.5,84.0,1.55,22.0,201.5,62.43,48.56
2017,2,27,17,30,377.0,72.0,1.5,21.0,149.0,53.65,40.88
2017,2,27,17,45,275.5,55.0,1.45,20.5,102.0,41.08,29.56
2017,2,27,18,0,174.0,38.0,1.4,20.0,55.0,28.45,17.44
2017,2,27,18,15,87.0,19.0,1.45,19.5,27.5,14.35,0.0
2017,2,27,18,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,2,27,18,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2017,2,27,19,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,2,27,19,15,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2017,2,27,19,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,2,27,19,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,2,27,20,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,2,27,20,15,0.0,0.0,2.05,18.5,0.0,0.0,0.0
2017,2,27,20,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,2,27,20,45,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,2,27,21,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,2,27,21,15,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,2,27,21,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,2,27,21,45,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,2,27,22,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,2,27,22,15,0.0,0.0,3.8,17.5,0.0,0.0,0.0
2017,2,27,22,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,2,27,22,45,0.0,0.0,3.85,17.0,0.0,0.0,0.0
2017,2,27,23,0,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,2,27,23,15,0.0,0.0,3.85,17.0,0.0,0.0,0.0
2017,2,27,23,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,2,27,23,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,2,28,0,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,2,28,0,15,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2017,2,28,0,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,2,28,0,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,2,28,1,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,2,28,1,15,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,2,28,1,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,2,28,1,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2017,2,28,2,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,2,28,2,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2017,2,28,2,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,2,28,2,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,2,28,3,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,2,28,3,15,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,2,28,3,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,2,28,3,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,2,28,4,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,2,28,4,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2017,2,28,4,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,2,28,4,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2017,2,28,5,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,2,28,5,15,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,2,28,5,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,2,28,5,45,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2017,2,28,6,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,2,28,6,15,0.0,0.0,3.3,17.5,0.0,0.0,0.0
2017,2,28,6,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,2,28,6,45,0.0,0.0,3.55,18.5,0.0,0.0,0.0
2017,2,28,7,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,2,28,7,15,0.0,13.0,3.75,19.0,13.0,9.91,0.0
2017,2,28,7,30,0.0,26.0,3.8,19.0,26.0,20.21,10.21
2017,2,28,7,45,3.0,50.0,3.9,19.5,50.5,48.72,34.64
2017,2,28,8,0,6.0,74.0,4.0,20.0,75.0,75.29,57.32
2017,2,28,8,15,19.5,96.5,4.4,20.5,102.0,107.84,85.1
2017,2,28,8,30,33.0,119.0,4.8,21.0,129.0,156.61,125.7
2017,2,28,8,45,16.5,124.0,5.2,21.5,129.0,125.17,98.82
2017,2,28,9,0,0.0,129.0,5.6,22.0,129.0,110.6,85.7
2017,2,28,9,15,0.0,74.0,5.75,22.5,74.0,56.82,41.26
2017,2,28,9,30,0.0,19.0,5.9,23.0,19.0,14.5,6.3
2017,2,28,9,45,0.0,91.5,6.1,23.5,91.5,70.67,52.09
2017,2,28,10,0,0.0,164.0,6.3,24.0,164.0,135.57,103.97
2017,2,28,10,15,0.0,106.5,6.35,24.0,106.5,83.06,61.6
2017,2,28,10,30,0.0,49.0,6.4,24.0,49.0,37.64,24.87
2017,2,28,10,45,1.5,112.0,6.45,24.5,113.0,88.96,66.01
2017,2,28,11,0,3.0,175.0,6.5,25.0,177.0,144.37,109.69
2017,2,28,11,15,14.0,232.0,6.45,25.0,242.5,205.65,157.96
2017,2,28,11,30,25.0,289.0,6.4,25.0,308.0,267.37,205.88
2017,2,28,11,45,17.5,257.5,6.4,25.0,271.0,228.88,175.56
2017,2,28,12,0,10.0,226.0,6.4,25.0,234.0,192.36,146.81
2017,2,28,12,15,11.5,239.5,6.3,25.0,249.0,204.23,155.99
2017,2,28,12,30,13.0,253.0,6.2,25.0,264.0,215.8,164.89
2017,2,28,12,45,23.0,290.5,6.1,25.5,309.0,254.82,194.84
2017,2,28,13,0,33.0,328.0,6.0,26.0,354.0,308.55,235.53
2017,2,28,13,15,22.0,283.0,5.8,26.0,300.5,242.9,185.01
2017,2,28,13,30,11.0,238.0,5.6,26.0,247.0,195.7,148.48
2017,2,28,13,45,9.0,220.5,5.45,26.0,228.0,178.81,135.45
2017,2,28,14,0,7.0,203.0,5.3,26.0,209.0,162.43,122.78
2017,2,28,14,15,189.5,256.0,5.05,26.0,389.0,325.22,249.6
2017,2,28,14,30,372.0,309.0,4.8,26.0,569.0,442.52,335.89
2017,2,28,14,45,271.0,309.0,4.55,26.0,494.0,368.57,278.48
2017,2,28,15,0,170.0,309.0,4.3,26.0,419.0,302.33,228.12
2017,2,28,15,15,102.0,271.0,4.0,25.5,336.0,235.11,177.64
2017,2,28,15,30,34.0,233.0,3.7,25.0,253.0,180.53,137.32
2017,2,28,15,45,27.5,210.0,3.4,25.0,225.5,159.63,121.34
2017,2,28,16,0,21.0,187.0,3.1,25.0,198.0,138.98,105.6
2017,2,28,16,15,16.5,168.5,2.8,24.5,176.5,122.51,93.41
2017,2,28,16,30,12.0,150.0,2.5,24.0,155.0,107.43,86.1
2017,2,28,16,45,8.0,130.0,2.25,23.5,133.0,93.55,74.75
2017,2,28,17,0,4.0,110.0,2.0,23.0,111.0,79.55,63.07
2017,2,28,17,15,2.0,88.0,1.85,22.5,88.5,64.2,49.98
2017,2,28,17,30,0.0,66.0,1.7,22.0,66.0,48.7,36.47
2017,2,28,17,45,0.0,45.5,1.6,21.5,45.5,34.02,23.46
2017,2,28,18,0,0.0,25.0,1.5,21.0,25.0,19.1,9.91
2017,2,28,18,15,0.0,12.5,1.45,20.5,12.5,9.52,0.0
2017,2,28,18,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,2,28,18,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,2,28,19,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,2,28,19,15,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2017,2,28,19,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,2,28,19,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,2,28,20,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,2,28,20,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2017,2,28,20,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,2,28,20,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2017,2,28,21,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,2,28,21,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2017,2,28,21,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,2,28,21,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2017,2,28,22,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,2,28,22,15,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,2,28,22,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,2,28,22,45,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2017,2,28,23,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,2,28,23,15,0.0,0.0,2.95,17.5,0.0,0.0,0.0
2017,2,28,23,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,2,28,23,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,3,1,0,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,3,1,0,15,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2017,3,1,0,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,3,1,0,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2017,3,1,1,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,3,1,1,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,3,1,1,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,3,1,1,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,3,1,2,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,3,1,2,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,3,1,2,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,3,1,2,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,3,1,3,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,3,1,3,15,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2017,3,1,3,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,3,1,3,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,3,1,4,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,3,1,4,15,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2017,3,1,4,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,3,1,4,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2017,3,1,5,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,3,1,5,15,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2017,3,1,5,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,3,1,5,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,3,1,6,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,3,1,6,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2017,3,1,6,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2017,3,1,6,45,0.0,0.0,4.95,13.5,0.0,0.0,0.0
2017,3,1,7,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2017,3,1,7,15,195.5,15.5,5.55,14.0,36.0,186.32,0.0
2017,3,1,7,30,391.0,31.0,5.9,14.0,72.0,378.95,303.07
2017,3,1,7,45,501.0,40.0,6.25,14.5,125.5,492.51,409.19
2017,3,1,8,0,611.0,49.0,6.6,15.0,179.0,614.22,512.88
2017,3,1,8,15,672.0,55.0,6.7,15.0,235.5,689.08,575.27
2017,3,1,8,30,733.0,61.0,6.8,15.0,292.0,773.15,641.98
2017,3,1,8,45,775.5,65.0,6.9,15.5,349.0,838.14,690.14
2017,3,1,9,0,818.0,69.0,7.0,16.0,406.0,902.15,735.97
2017,3,1,9,15,845.0,72.0,6.95,16.0,459.0,948.19,767.88
2017,3,1,9,30,872.0,75.0,6.9,16.0,512.0,979.75,788.52
2017,3,1,9,45,893.0,77.5,6.85,16.5,561.0,1013.24,808.88
2017,3,1,10,0,914.0,80.0,6.8,17.0,610.0,1043.44,826.59
2017,3,1,10,15,928.0,82.0,6.7,17.0,652.0,1062.24,837.3
2017,3,1,10,30,942.0,84.0,6.6,17.0,694.0,1077.12,845.33
2017,3,1,10,45,953.0,85.0,6.55,17.5,729.5,1083.63,846.22
2017,3,1,11,0,964.0,86.0,6.5,18.0,765.0,1085.95,844.38
2017,3,1,11,15,971.5,87.0,6.4,18.0,792.5,1080.48,838.57
2017,3,1,11,30,979.0,88.0,6.3,18.0,820.0,1070.72,830.0
2017,3,1,11,45,819.5,164.5,6.25,18.5,786.5,988.31,768.84
2017,3,1,12,0,660.0,241.0,6.2,19.0,753.0,898.17,700.83
2017,3,1,12,15,812.5,173.5,6.15,19.0,811.5,938.59,731.1
2017,3,1,12,30,965.0,106.0,6.1,19.0,870.0,964.38,748.85
2017,3,1,12,45,832.5,168.0,6.05,19.5,826.5,885.94,690.61
2017,3,1,13,0,700.0,230.0,6.0,20.0,783.0,805.32,627.83
2017,3,1,13,15,833.5,166.5,5.9,20.0,818.0,807.67,631.25
2017,3,1,13,30,967.0,103.0,5.8,20.0,853.0,795.42,622.79
2017,3,1,13,45,966.0,100.5,5.75,20.0,835.5,743.12,581.9
2017,3,1,14,0,965.0,98.0,5.7,20.0,818.0,688.4,538.41
2017,3,1,14,15,958.5,97.0,5.7,19.5,791.5,629.69,491.82
2017,3,1,14,30,952.0,96.0,5.7,19.0,765.0,569.54,442.54
2017,3,1,14,45,940.0,95.0,5.7,19.0,730.0,505.74,388.05
2017,3,1,15,0,928.0,94.0,5.7,19.0,695.0,441.65,331.85
2017,3,1,15,15,862.5,99.5,5.65,18.5,631.0,363.61,265.41
2017,3,1,15,30,797.0,105.0,5.6,18.0,567.0,293.38,205.31
2017,3,1,15,45,834.0,93.0,5.55,18.0,541.5,236.77,153.42
2017,3,1,16,0,871.0,81.0,5.5,18.0,516.0,175.1,101.95
2017,3,1,16,15,844.5,77.5,5.25,17.5,463.0,110.82,62.99
2017,3,1,16,30,818.0,74.0,5.0,17.0,410.0,66.34,52.82
2017,3,1,16,45,782.0,68.5,4.75,16.5,353.5,61.77,49.09
2017,3,1,17,0,746.0,63.0,4.5,16.0,297.0,57.12,45.17
2017,3,1,17,15,685.0,56.5,4.05,15.0,239.0,51.31,40.15
2017,3,1,17,30,624.0,50.0,3.6,14.0,181.0,41.96,31.78
2017,3,1,17,45,521.0,40.5,3.2,13.0,127.5,33.89,24.29
2017,3,1,18,0,418.0,31.0,2.8,12.0,74.0,25.92,16.29
2017,3,1,18,15,209.0,15.5,2.75,11.5,37.0,12.68,0.0
2017,3,1,18,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,3,1,18,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2017,3,1,19,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,3,1,19,15,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2017,3,1,19,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,3,1,19,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2017,3,1,20,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,3,1,20,15,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2017,3,1,20,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,3,1,20,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,3,1,21,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,3,1,21,15,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2017,3,1,21,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,3,1,21,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2017,3,1,22,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,3,1,22,15,0.0,0.0,2.4,7.5,0.0,0.0,0.0
2017,3,1,22,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,3,1,22,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2017,3,1,23,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,3,1,23,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,3,1,23,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,3,1,23,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2017,3,2,0,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,3,2,0,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2017,3,2,0,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,3,2,0,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2017,3,2,1,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,3,2,1,15,0.0,0.0,2.75,6.5,0.0,0.0,0.0
2017,3,2,1,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,3,2,1,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2017,3,2,2,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,3,2,2,15,0.0,0.0,2.55,5.5,0.0,0.0,0.0
2017,3,2,2,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,3,2,2,45,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,3,2,3,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,3,2,3,15,0.0,0.0,2.45,4.5,0.0,0.0,0.0
2017,3,2,3,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2017,3,2,3,45,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2017,3,2,4,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2017,3,2,4,15,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2017,3,2,4,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2017,3,2,4,45,0.0,0.0,2.6,4.5,0.0,0.0,0.0
2017,3,2,5,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,3,2,5,15,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2017,3,2,5,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2017,3,2,5,45,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2017,3,2,6,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2017,3,2,6,15,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2017,3,2,6,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,3,2,6,45,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2017,3,2,7,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2017,3,2,7,15,80.5,19.0,2.85,5.5,27.5,95.23,15.33
2017,3,2,7,30,161.0,38.0,2.9,6.0,55.0,213.33,174.8
2017,3,2,7,45,200.5,59.0,2.95,6.5,93.5,257.76,220.12
2017,3,2,8,0,240.0,80.0,3.0,7.0,132.0,321.96,277.63
2017,3,2,8,15,273.0,98.5,3.15,8.0,173.0,378.38,325.74
2017,3,2,8,30,306.0,117.0,3.3,9.0,214.0,436.17,372.88
2017,3,2,8,45,561.5,96.0,3.45,10.0,315.0,684.34,571.15
2017,3,2,9,0,817.0,75.0,3.6,11.0,416.0,908.52,735.45
2017,3,2,9,15,729.5,100.5,3.8,11.5,433.5,877.77,708.55
2017,3,2,9,30,642.0,126.0,4.0,12.0,451.0,832.55,672.86
2017,3,2,9,45,777.0,106.5,4.2,12.5,535.5,943.89,752.37
2017,3,2,10,0,912.0,87.0,4.4,13.0,620.0,1049.55,825.12
2017,3,2,10,15,925.5,89.5,4.3,13.5,662.5,1068.22,832.52
2017,3,2,10,30,939.0,92.0,4.2,14.0,705.0,1082.94,838.35
2017,3,2,10,45,948.5,94.0,4.15,14.5,740.0,1088.86,838.69
2017,3,2,11,0,958.0,96.0,4.1,15.0,775.0,1090.58,836.43
2017,3,2,11,15,965.0,97.0,4.05,15.0,801.5,1084.38,830.57
2017,3,2,11,30,972.0,98.0,4.0,15.0,828.0,1073.93,822.1
2017,3,2,11,45,973.0,100.5,3.95,15.5,845.5,1055.06,806.59
2017,3,2,12,0,974.0,103.0,3.9,16.0,863.0,1032.16,788.61
2017,3,2,12,15,976.5,103.5,3.85,16.0,872.5,1004.64,769.14
2017,3,2,12,30,979.0,104.0,3.8,16.0,882.0,973.29,747.15
2017,3,2,12,45,978.5,104.0,3.75,16.0,881.5,935.23,720.53
2017,3,2,13,0,978.0,104.0,3.7,16.0,881.0,893.85,691.58
2017,3,2,13,15,976.0,103.5,3.65,16.0,872.0,847.71,659.16
2017,3,2,13,30,974.0,103.0,3.6,16.0,863.0,798.76,623.57
2017,3,2,13,45,968.5,102.5,3.6,16.5,844.0,744.87,581.43
2017,3,2,14,0,963.0,102.0,3.6,17.0,825.0,688.93,536.86
2017,3,2,14,15,956.0,101.0,3.6,16.5,798.0,629.92,490.75
2017,3,2,14,30,949.0,100.0,3.6,16.0,771.0,569.52,441.91
2017,3,2,14,45,934.0,100.0,3.6,16.0,735.0,505.26,387.65
2017,3,2,15,0,919.0,100.0,3.6,16.0,699.0,441.03,331.85
2017,3,2,15,15,904.5,97.5,3.55,16.0,656.5,375.33,273.6
2017,3,2,15,30,890.0,95.0,3.5,16.0,614.0,307.39,213.15
2017,3,2,15,45,870.5,91.5,3.5,16.0,565.5,240.61,155.24
2017,3,2,16,0,851.0,88.0,3.5,16.0,517.0,175.78,103.97
2017,3,2,16,15,823.0,84.0,3.15,15.5,463.0,112.24,65.95
2017,3,2,16,30,795.0,80.0,2.8,15.0,409.0,70.41,56.8
2017,3,2,16,45,755.5,74.5,2.45,14.5,352.5,65.98,53.2
2017,3,2,17,0,716.0,69.0,2.1,14.0,296.0,56.79,45.24
2017,3,2,17,15,653.5,62.0,1.9,13.0,238.5,51.16,40.37
2017,3,2,17,30,591.0,55.0,1.7,12.0,181.0,45.55,35.3
2017,3,2,17,45,483.5,44.5,1.55,11.0,127.5,36.84,27.18
2017,3,2,18,0,376.0,34.0,1.4,10.0,74.0,28.22,18.56
2017,3,2,18,15,188.0,17.0,1.4,9.5,37.0,13.87,0.0
2017,3,2,18,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,3,2,18,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,3,2,19,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,3,2,19,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,3,2,19,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,3,2,19,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,3,2,20,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,3,2,20,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,3,2,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,3,2,20,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,3,2,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,3,2,21,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2017,3,2,21,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,3,2,21,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,3,2,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,3,2,22,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,3,2,22,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,3,2,22,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,3,2,23,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,3,2,23,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2017,3,2,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,3,2,23,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,3,3,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,3,3,0,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,3,3,0,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,3,3,0,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,3,3,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,3,3,1,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,3,3,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,3,3,1,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,3,3,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,3,3,2,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2017,3,3,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,3,3,2,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,3,3,3,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,3,3,3,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2017,3,3,3,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,3,3,3,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,3,3,4,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,3,3,4,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2017,3,3,4,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,3,3,4,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2017,3,3,5,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,3,3,5,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2017,3,3,5,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,3,3,5,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,3,3,6,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,3,3,6,15,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2017,3,3,6,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,3,3,6,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2017,3,3,7,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,3,3,7,15,216.0,17.0,1.95,6.5,41.0,206.07,73.7
2017,3,3,7,30,432.0,34.0,2.1,7.0,82.0,412.21,337.44
2017,3,3,7,45,527.0,44.0,2.25,8.0,136.5,517.45,431.97
2017,3,3,8,0,622.0,54.0,2.4,9.0,191.0,629.24,523.76
2017,3,3,8,15,681.0,60.5,2.6,10.0,249.0,710.21,586.74
2017,3,3,8,30,740.0,67.0,2.8,11.0,307.0,786.04,642.51
2017,3,3,8,45,545.5,112.5,3.0,12.0,307.0,679.63,558.95
2017,3,3,9,0,351.0,158.0,3.2,13.0,307.0,538.06,445.1
2017,3,3,9,15,605.5,122.5,3.5,13.5,416.0,782.41,633.93
2017,3,3,9,30,860.0,87.0,3.8,14.0,525.0,994.14,784.24
2017,3,3,9,45,872.0,92.5,4.15,15.0,572.0,1022.38,799.35
2017,3,3,10,0,884.0,98.0,4.5,16.0,619.0,1046.94,813.93
2017,3,3,10,15,604.0,195.5,4.5,16.0,562.5,871.1,686.87
2017,3,3,10,30,324.0,293.0,4.5,16.0,506.0,665.84,528.33
2017,3,3,10,45,442.5,268.0,4.55,16.5,574.5,775.46,611.38
2017,3,3,11,0,561.0,243.0,4.6,17.0,643.0,860.95,673.51
2017,3,3,11,15,375.5,309.5,4.6,17.0,581.5,710.62,557.87
2017,3,3,11,30,190.0,376.0,4.6,17.0,520.0,563.95,443.07
2017,3,3,11,45,550.0,254.5,4.65,17.5,683.5,819.21,640.41
2017,3,3,12,0,910.0,133.0,4.7,18.0,847.0,1001.19,769.03
2017,3,3,12,15,749.0,207.5,4.65,18.0,799.5,920.71,710.64
2017,3,3,12,30,588.0,282.0,4.6,18.0,752.0,813.29,630.06
2017,3,3,12,45,523.0,304.5,4.6,18.5,722.0,750.9,582.41
2017,3,3,13,0,458.0,327.0,4.6,19.0,692.0,690.02,535.3
2017,3,3,13,15,677.5,232.0,4.55,19.0,765.5,750.17,582.75
2017,3,3,13,30,897.0,137.0,4.5,19.0,839.0,780.41,606.41
2017,3,3,13,45,886.0,138.0,4.5,19.0,819.0,726.0,564.51
2017,3,3,14,0,875.0,139.0,4.5,19.0,799.0,670.23,521.12
2017,3,3,14,15,572.0,238.0,4.4,18.5,664.0,528.85,411.81
2017,3,3,14,30,269.0,337.0,4.3,18.0,529.0,408.76,318.64
2017,3,3,14,45,247.0,323.0,4.25,18.0,493.0,360.7,280.64
2017,3,3,15,0,225.0,309.0,4.2,18.0,457.0,320.77,248.42
2017,3,3,15,15,223.5,289.0,4.1,17.5,428.0,285.93,220.01
2017,3,3,15,30,222.0,269.0,4.0,17.0,399.0,251.54,191.7
2017,3,3,15,45,486.0,182.5,3.9,17.0,437.5,224.19,157.74
2017,3,3,16,0,750.0,96.0,3.8,17.0,476.0,167.04,100.92
2017,3,3,16,15,474.0,136.0,3.45,16.5,367.5,118.04,80.57
2017,3,3,16,30,198.0,176.0,3.1,16.0,259.0,118.96,98.88
2017,3,3,16,45,375.0,137.0,2.8,15.5,267.0,94.8,78.25
2017,3,3,17,0,552.0,98.0,2.5,15.0,275.0,76.19,62.18
2017,3,3,17,15,485.0,86.5,2.3,14.0,220.5,64.54,52.09
2017,3,3,17,30,418.0,75.0,2.1,13.0,166.0,56.07,44.52
2017,3,3,17,45,320.5,58.5,1.95,12.5,116.0,43.84,33.2
2017,3,3,18,0,223.0,42.0,1.8,12.0,66.0,31.54,21.31
2017,3,3,18,15,111.5,21.0,1.85,12.0,33.0,15.9,0.0
2017,3,3,18,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,3,3,18,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,3,3,19,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,3,3,19,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,3,3,19,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,3,3,19,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,3,3,20,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,3,3,20,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2017,3,3,20,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,3,3,20,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2017,3,3,21,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,3,3,21,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2017,3,3,21,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,3,3,21,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,3,3,22,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,3,3,22,15,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2017,3,3,22,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,3,3,22,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2017,3,3,23,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,3,3,23,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
