Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,3,3,23,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,3,3,23,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,3,4,0,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,3,4,0,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2017,3,4,0,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,3,4,0,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2017,3,4,1,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,3,4,1,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2017,3,4,1,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,3,4,1,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,3,4,2,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,3,4,2,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,3,4,2,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,3,4,2,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2017,3,4,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,4,3,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,4,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,4,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,4,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,4,4,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,4,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,4,4,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2017,3,4,5,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,3,4,5,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,3,4,5,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,3,4,5,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2017,3,4,6,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,3,4,6,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,3,4,6,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,3,4,6,45,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2017,3,4,7,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,3,4,7,15,0.0,2.0,2.3,10.0,2.0,1.51,0.0
2017,3,4,7,30,0.0,4.0,2.4,10.0,4.0,3.02,0.0
2017,3,4,7,45,0.0,8.0,2.55,10.5,8.0,6.06,0.0
2017,3,4,8,0,0.0,12.0,2.7,11.0,12.0,9.1,2.25
2017,3,4,8,15,0.0,16.0,2.75,11.0,16.0,12.16,4.95
2017,3,4,8,30,0.0,20.0,2.8,11.0,20.0,15.22,7.61
2017,3,4,8,45,0.0,48.0,2.85,11.0,48.0,36.71,26.22
2017,3,4,9,0,0.0,76.0,2.9,11.0,76.0,58.36,44.74
2017,3,4,9,15,0.0,85.0,3.0,11.0,85.0,65.56,50.71
2017,3,4,9,30,0.0,94.0,3.1,11.0,94.0,73.0,56.84
2017,3,4,9,45,0.0,105.0,3.25,11.5,105.0,82.18,64.29
2017,3,4,10,0,0.0,116.0,3.4,12.0,116.0,91.36,71.67
2017,3,4,10,15,0.0,116.0,3.5,12.0,116.0,91.04,71.2
2017,3,4,10,30,0.0,116.0,3.6,12.0,116.0,90.84,70.85
2017,3,4,10,45,2.5,153.0,3.75,12.5,155.0,124.81,98.83
2017,3,4,11,0,5.0,190.0,3.9,13.0,194.0,159.21,126.74
2017,3,4,11,15,2.5,150.0,4.0,13.0,152.0,121.45,95.49
2017,3,4,11,30,0.0,110.0,4.1,13.0,110.0,85.65,65.79
2017,3,4,11,45,0.0,99.5,4.25,13.0,99.5,77.17,58.74
2017,3,4,12,0,0.0,89.0,4.4,13.0,89.0,68.84,51.8
2017,3,4,12,15,0.0,85.0,4.4,13.0,85.0,65.75,49.21
2017,3,4,12,30,0.0,81.0,4.4,13.0,81.0,62.65,46.62
2017,3,4,12,45,0.0,97.5,4.45,13.5,97.5,75.59,57.22
2017,3,4,13,0,0.0,114.0,4.5,14.0,114.0,88.62,67.83
2017,3,4,13,15,0.0,102.0,4.45,14.0,102.0,79.07,59.99
2017,3,4,13,30,0.0,90.0,4.4,14.0,90.0,69.62,52.23
2017,3,4,13,45,0.0,93.5,4.4,14.0,93.5,72.32,54.52
2017,3,4,14,0,0.0,97.0,4.4,14.0,97.0,75.0,56.79
2017,3,4,14,15,0.0,105.0,4.3,14.0,105.0,81.15,61.95
2017,3,4,14,30,0.0,113.0,4.2,14.0,113.0,87.23,67.07
2017,3,4,14,45,0.0,86.0,4.15,14.0,86.0,66.34,49.86
2017,3,4,15,0,0.0,59.0,4.1,14.0,59.0,45.38,32.49
2017,3,4,15,15,0.0,83.0,3.95,13.5,83.0,63.93,48.21
2017,3,4,15,30,0.0,107.0,3.8,13.0,107.0,82.07,63.66
2017,3,4,15,45,0.0,85.5,3.7,13.0,85.5,65.79,50.15
2017,3,4,16,0,0.0,64.0,3.6,13.0,64.0,49.11,36.21
2017,3,4,16,15,0.0,42.5,3.55,13.0,42.5,32.51,22.2
2017,3,4,16,30,0.0,21.0,3.5,13.0,21.0,16.01,8.73
2017,3,4,16,45,0.0,18.0,3.45,13.0,18.0,13.7,6.7
2017,3,4,17,0,0.0,15.0,3.4,13.0,15.0,11.4,4.65
2017,3,4,17,15,0.0,12.0,3.35,13.0,12.0,9.11,2.57
2017,3,4,17,30,0.0,9.0,3.3,13.0,9.0,6.82,0.48
2017,3,4,17,45,0.0,6.0,3.25,13.0,6.0,4.54,0.0
2017,3,4,18,0,0.0,3.0,3.2,13.0,3.0,2.27,0.0
2017,3,4,18,15,0.0,1.5,3.25,12.5,1.5,1.13,0.0
2017,3,4,18,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,3,4,18,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,3,4,19,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,3,4,19,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2017,3,4,19,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,3,4,19,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2017,3,4,20,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,3,4,20,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2017,3,4,20,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,3,4,20,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,3,4,21,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,3,4,21,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,3,4,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,3,4,21,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,3,4,22,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,3,4,22,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,3,4,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,3,4,22,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,3,4,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,3,4,23,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2017,3,4,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,3,4,23,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,3,5,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,3,5,0,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,3,5,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,3,5,0,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,3,5,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,3,5,1,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2017,3,5,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,3,5,1,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,3,5,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,3,5,2,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,3,5,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,3,5,2,45,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2017,3,5,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,3,5,3,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,3,5,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,3,5,3,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,3,5,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,3,5,4,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,3,5,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,3,5,4,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,3,5,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,3,5,5,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2017,3,5,5,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,3,5,5,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,3,5,6,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,3,5,6,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,3,5,6,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,3,5,6,45,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2017,3,5,7,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,3,5,7,15,143.5,21.0,2.4,12.5,38.5,159.39,87.59
2017,3,5,7,30,287.0,42.0,2.5,13.0,77.0,310.85,253.13
2017,3,5,7,45,391.0,53.5,2.6,13.5,128.0,419.6,348.68
2017,3,5,8,0,495.0,65.0,2.7,14.0,179.0,535.95,444.3
2017,3,5,8,15,555.5,73.5,2.7,14.5,233.0,616.95,507.41
2017,3,5,8,30,616.0,82.0,2.7,15.0,287.0,699.61,568.69
2017,3,5,8,45,308.0,72.0,2.7,15.5,174.5,401.39,333.86
2017,3,5,9,0,0.0,62.0,2.7,16.0,62.0,47.52,34.47
2017,3,5,9,15,0.0,93.0,2.7,16.5,93.0,72.57,55.45
2017,3,5,9,30,0.0,124.0,2.7,17.0,124.0,99.89,77.74
2017,3,5,9,45,0.0,131.0,2.75,17.5,131.0,105.27,81.71
2017,3,5,10,0,0.0,138.0,2.8,18.0,138.0,110.74,85.77
2017,3,5,10,15,3.5,171.5,2.9,18.5,174.0,143.82,112.29
2017,3,5,10,30,7.0,205.0,3.0,19.0,210.0,177.11,138.53
2017,3,5,10,45,27.5,260.5,3.1,19.5,280.0,271.13,212.73
2017,3,5,11,0,48.0,316.0,3.2,20.0,350.0,347.14,270.92
2017,3,5,11,15,30.5,283.0,3.3,20.0,305.0,290.13,225.99
2017,3,5,11,30,13.0,250.0,3.4,20.0,260.0,218.28,169.43
2017,3,5,11,45,13.0,253.5,3.55,20.5,264.0,219.85,170.33
2017,3,5,12,0,13.0,257.0,3.7,21.0,268.0,221.39,171.09
2017,3,5,12,15,10.0,225.0,3.75,21.0,233.5,189.69,146.16
2017,3,5,12,30,7.0,193.0,3.8,21.0,199.0,159.24,122.14
2017,3,5,12,45,3.5,146.5,3.85,21.5,149.5,117.68,88.98
2017,3,5,13,0,0.0,100.0,3.9,22.0,100.0,77.54,56.8
2017,3,5,13,15,4.5,160.0,3.9,22.0,164.0,128.49,97.49
2017,3,5,13,30,9.0,220.0,3.9,22.0,228.0,179.12,137.42
2017,3,5,13,45,72.5,299.5,3.95,22.5,355.5,292.28,225.83
2017,3,5,14,0,136.0,379.0,4.0,23.0,483.0,396.61,304.43
2017,3,5,14,15,74.0,306.0,3.95,23.0,362.5,283.68,217.95
2017,3,5,14,30,12.0,233.0,3.9,23.0,242.0,185.13,141.74
2017,3,5,14,45,67.5,274.5,3.85,23.0,320.0,240.73,184.94
2017,3,5,15,0,123.0,316.0,3.8,23.0,398.0,285.41,218.08
2017,3,5,15,15,157.0,296.0,3.7,22.5,393.5,267.93,203.28
2017,3,5,15,30,191.0,276.0,3.6,22.0,389.0,246.52,184.89
2017,3,5,15,45,107.5,236.0,3.5,22.0,299.0,188.09,141.75
2017,3,5,16,0,24.0,196.0,3.4,22.0,209.0,144.87,111.36
2017,3,5,16,15,314.0,158.0,3.05,21.5,292.5,122.8,87.64
2017,3,5,16,30,604.0,120.0,2.7,21.0,376.0,89.48,71.73
2017,3,5,16,45,559.5,111.0,2.4,21.0,323.0,84.06,67.33
2017,3,5,17,0,515.0,102.0,2.1,21.0,270.0,75.0,59.67
2017,3,5,17,15,449.5,90.5,1.95,20.0,217.0,66.78,52.79
2017,3,5,17,30,384.0,79.0,1.8,19.0,164.0,58.46,45.54
2017,3,5,17,45,287.0,62.0,1.7,18.5,115.5,46.04,34.32
2017,3,5,18,0,190.0,45.0,1.6,18.0,67.0,33.52,22.59
2017,3,5,18,15,95.0,22.5,1.7,17.5,33.5,16.98,1.4
2017,3,5,18,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,3,5,18,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,3,5,19,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,3,5,19,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2017,3,5,19,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,3,5,19,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,3,5,20,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,3,5,20,15,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,3,5,20,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,3,5,20,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,3,5,21,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,3,5,21,15,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2017,3,5,21,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,3,5,21,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,3,5,22,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,3,5,22,15,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,3,5,22,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,3,5,22,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,3,5,23,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,3,5,23,15,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,3,5,23,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,3,5,23,45,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2017,3,6,0,0,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,3,6,0,15,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2017,3,6,0,30,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2017,3,6,0,45,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2017,3,6,1,0,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2017,3,6,1,15,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2017,3,6,1,30,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2017,3,6,1,45,0.0,0.0,4.65,17.0,0.0,0.0,0.0
2017,3,6,2,0,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2017,3,6,2,15,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2017,3,6,2,30,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2017,3,6,2,45,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2017,3,6,3,0,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2017,3,6,3,15,0.0,0.0,4.65,17.0,0.0,0.0,0.0
2017,3,6,3,30,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2017,3,6,3,45,0.0,0.0,4.35,17.0,0.0,0.0,0.0
2017,3,6,4,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2017,3,6,4,15,0.0,0.0,4.15,17.0,0.0,0.0,0.0
2017,3,6,4,30,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2017,3,6,4,45,0.0,0.0,4.05,17.0,0.0,0.0,0.0
2017,3,6,5,0,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2017,3,6,5,15,0.0,0.0,3.95,17.0,0.0,0.0,0.0
2017,3,6,5,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,3,6,5,45,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,3,6,6,0,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,3,6,6,15,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2017,3,6,6,30,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2017,3,6,6,45,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2017,3,6,7,0,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2017,3,6,7,15,147.5,22.0,4.55,17.5,40.5,165.16,99.89
2017,3,6,7,30,295.0,44.0,4.8,18.0,81.0,318.98,257.46
2017,3,6,7,45,402.0,54.5,5.05,18.5,132.5,429.18,353.75
2017,3,6,8,0,509.0,65.0,5.3,19.0,184.0,547.33,451.24
2017,3,6,8,15,569.0,72.5,5.7,19.5,238.5,627.05,515.04
2017,3,6,8,30,629.0,80.0,6.1,20.0,293.0,708.33,577.65
2017,3,6,8,45,679.0,83.5,6.5,20.5,348.0,776.14,628.02
2017,3,6,9,0,729.0,87.0,6.9,21.0,403.0,843.64,676.95
2017,3,6,9,15,756.5,91.0,7.05,21.5,454.0,882.9,702.96
2017,3,6,9,30,784.0,95.0,7.2,22.0,505.0,926.43,731.84
2017,3,6,9,45,392.0,125.5,7.35,22.5,330.5,569.36,459.18
2017,3,6,10,0,0.0,156.0,7.5,23.0,156.0,126.99,97.08
2017,3,6,10,15,0.0,141.0,7.5,23.5,141.0,112.65,85.38
2017,3,6,10,30,0.0,126.0,7.5,24.0,126.0,99.27,74.32
2017,3,6,10,45,46.0,236.5,7.5,24.5,270.5,264.18,205.99
2017,3,6,11,0,92.0,347.0,7.5,25.0,415.0,424.66,329.52
2017,3,6,11,15,232.5,347.5,7.45,25.0,525.0,581.96,451.55
2017,3,6,11,30,373.0,348.0,7.4,25.0,635.0,733.27,565.29
2017,3,6,11,45,356.0,361.5,7.35,25.0,640.5,716.43,551.02
2017,3,6,12,0,339.0,375.0,7.3,25.0,646.0,698.22,536.36
2017,3,6,12,15,353.0,368.0,7.2,25.0,652.5,686.85,527.75
2017,3,6,12,30,367.0,361.0,7.1,25.0,659.0,673.42,517.61
2017,3,6,12,45,365.5,361.5,7.05,25.5,658.0,651.9,500.16
2017,3,6,13,0,364.0,362.0,7.0,26.0,657.0,629.04,481.76
2017,3,6,13,15,354.0,361.0,6.85,26.0,645.0,597.21,457.35
2017,3,6,13,30,344.0,360.0,6.7,26.0,633.0,565.08,432.61
2017,3,6,13,45,329.0,361.5,6.6,26.0,618.0,531.61,406.69
2017,3,6,14,0,314.0,363.0,6.5,26.0,603.0,498.54,380.88
2017,3,6,14,15,460.0,298.5,6.35,26.0,637.5,509.38,388.52
2017,3,6,14,30,606.0,234.0,6.2,26.0,672.0,498.18,377.59
2017,3,6,14,45,473.0,264.5,6.1,26.0,596.5,420.51,316.54
2017,3,6,15,0,340.0,295.0,6.0,26.0,521.0,353.39,264.54
2017,3,6,15,15,564.5,203.0,5.85,25.5,551.0,332.61,240.84
2017,3,6,15,30,789.0,111.0,5.7,25.0,581.0,285.98,193.0
2017,3,6,15,45,762.5,109.0,5.55,25.0,533.5,225.31,142.45
2017,3,6,16,0,736.0,107.0,5.4,25.0,486.0,162.25,95.22
2017,3,6,16,15,705.5,102.0,5.05,24.5,435.5,104.57,63.59
2017,3,6,16,30,675.0,97.0,4.7,24.0,385.0,74.49,58.2
2017,3,6,16,45,621.5,92.5,4.4,24.0,330.0,71.48,55.84
2017,3,6,17,0,568.0,88.0,4.1,24.0,275.0,68.59,53.48
2017,3,6,17,15,503.0,79.0,3.85,23.5,221.5,62.22,48.13
2017,3,6,17,30,438.0,70.0,3.6,23.0,168.0,52.88,40.01
2017,3,6,17,45,320.5,57.5,3.35,22.5,118.0,43.17,31.31
2017,3,6,18,0,203.0,45.0,3.1,22.0,68.0,33.59,22.29
2017,3,6,18,15,101.5,22.5,3.25,21.5,34.0,16.98,2.47
2017,3,6,18,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2017,3,6,18,45,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2017,3,6,19,0,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2017,3,6,19,15,0.0,0.0,3.8,20.5,0.0,0.0,0.0
2017,3,6,19,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,3,6,19,45,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2017,3,6,20,0,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,3,6,20,15,0.0,0.0,4.0,19.5,0.0,0.0,0.0
2017,3,6,20,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,3,6,20,45,0.0,0.0,3.85,19.0,0.0,0.0,0.0
2017,3,6,21,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,3,6,21,15,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2017,3,6,21,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,3,6,21,45,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2017,3,6,22,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,3,6,22,15,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,3,6,22,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,3,6,22,45,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2017,3,6,23,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,3,6,23,15,0.0,0.0,3.2,18.5,0.0,0.0,0.0
2017,3,6,23,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,3,6,23,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2017,3,7,0,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,3,7,0,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,3,7,0,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,3,7,0,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,3,7,1,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,3,7,1,15,0.0,0.0,2.9,17.5,0.0,0.0,0.0
2017,3,7,1,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,3,7,1,45,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2017,3,7,2,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,3,7,2,15,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2017,3,7,2,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,3,7,2,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,3,7,3,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,3,7,3,15,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2017,3,7,3,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,3,7,3,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,3,7,4,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,3,7,4,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,3,7,4,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,3,7,4,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2017,3,7,5,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,3,7,5,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2017,3,7,5,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,3,7,5,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,3,7,6,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,3,7,6,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2017,3,7,6,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,3,7,6,45,0.0,2.5,1.9,17.5,2.5,0.0,0.0
2017,3,7,7,0,0.0,5.0,2.1,18.0,5.0,3.93,0.0
2017,3,7,7,15,36.0,29.0,2.25,18.0,33.5,74.1,44.87
2017,3,7,7,30,72.0,53.0,2.4,18.0,62.0,136.2,107.14
2017,3,7,7,45,127.0,77.0,2.6,18.5,103.0,208.89,170.41
2017,3,7,8,0,182.0,101.0,2.8,19.0,144.0,301.18,247.64
2017,3,7,8,15,247.0,113.5,3.1,19.0,188.5,372.82,307.49
2017,3,7,8,30,312.0,126.0,3.4,19.0,233.0,449.48,369.65
2017,3,7,8,45,281.0,154.5,3.7,19.5,263.0,461.89,376.7
2017,3,7,9,0,250.0,183.0,4.0,20.0,293.0,470.52,380.64
2017,3,7,9,15,125.0,96.0,4.2,20.0,151.0,239.34,195.19
2017,3,7,9,30,0.0,9.0,4.4,20.0,9.0,6.87,0.05
2017,3,7,9,45,0.0,10.5,4.65,20.0,10.5,8.02,1.0
2017,3,7,10,0,0.0,12.0,4.9,20.0,12.0,9.18,1.94
2017,3,7,10,15,0.0,13.0,5.0,20.0,13.0,9.95,2.56
2017,3,7,10,30,0.0,14.0,5.1,20.0,14.0,10.73,3.18
2017,3,7,10,45,0.0,15.0,5.2,20.0,15.0,11.51,3.8
2017,3,7,11,0,0.0,16.0,5.3,20.0,16.0,12.29,4.42
2017,3,7,11,15,70.5,201.0,5.25,20.0,255.5,267.05,211.72
2017,3,7,11,30,141.0,386.0,5.2,20.0,495.0,522.25,407.79
2017,3,7,11,45,132.0,393.5,5.2,20.0,497.5,511.89,398.28
2017,3,7,12,0,123.0,401.0,5.2,20.0,500.0,501.14,389.48
2017,3,7,12,15,119.0,404.5,5.15,20.0,501.5,490.67,381.06
2017,3,7,12,30,115.0,408.0,5.1,20.0,503.0,461.99,359.12
2017,3,7,12,45,224.5,397.0,5.05,20.5,581.0,549.67,426.64
2017,3,7,13,0,334.0,386.0,5.0,21.0,659.0,625.49,483.07
2017,3,7,13,15,332.0,382.0,4.95,21.0,650.5,597.74,461.63
2017,3,7,13,30,330.0,378.0,4.9,21.0,642.0,569.17,439.83
2017,3,7,13,45,248.0,381.5,4.9,21.0,577.5,484.11,374.8
2017,3,7,14,0,166.0,385.0,4.9,21.0,513.0,417.54,323.28
2017,3,7,14,15,146.5,369.5,4.85,21.0,480.0,378.43,293.08
2017,3,7,14,30,127.0,354.0,4.8,21.0,447.0,341.69,264.48
2017,3,7,14,45,165.5,337.0,4.8,21.0,452.0,331.4,255.8
2017,3,7,15,0,204.0,320.0,4.8,21.0,457.0,316.72,242.83
2017,3,7,15,15,286.5,284.5,4.7,20.5,463.5,299.7,226.41
2017,3,7,15,30,369.0,249.0,4.6,20.0,470.0,270.96,199.29
2017,3,7,15,45,508.0,198.0,4.55,20.0,476.5,232.16,161.08
2017,3,7,16,0,647.0,147.0,4.5,20.0,483.0,178.1,113.65
2017,3,7,16,15,613.0,139.5,4.2,19.5,431.5,123.93,83.58
2017,3,7,16,30,579.0,132.0,3.9,19.0,380.0,94.21,76.41
2017,3,7,16,45,538.5,120.5,3.65,18.5,327.0,86.84,70.43
2017,3,7,17,0,498.0,109.0,3.4,18.0,274.0,79.26,64.13
2017,3,7,17,15,433.5,96.0,3.1,17.0,220.5,70.21,56.47
2017,3,7,17,30,369.0,83.0,2.8,16.0,167.0,61.01,48.39
2017,3,7,17,45,281.0,64.5,2.55,15.5,118.0,47.72,36.29
2017,3,7,18,0,193.0,46.0,2.3,15.0,69.0,34.25,23.68
2017,3,7,18,15,96.5,23.0,2.35,14.5,34.5,17.41,3.97
2017,3,7,18,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,3,7,18,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,3,7,19,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,3,7,19,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2017,3,7,19,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,3,7,19,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,3,7,20,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,3,7,20,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2017,3,7,20,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,3,7,20,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,3,7,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,3,7,21,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2017,3,7,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,3,7,21,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2017,3,7,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,3,7,22,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,3,7,22,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,3,7,22,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,3,7,23,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,3,7,23,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2017,3,7,23,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,3,7,23,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,3,8,0,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,3,8,0,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,3,8,0,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,3,8,0,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,3,8,1,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,3,8,1,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,3,8,1,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,3,8,1,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,3,8,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,3,8,2,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,3,8,2,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,3,8,2,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,3,8,3,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,3,8,3,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,3,8,3,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,3,8,3,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,3,8,4,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,3,8,4,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2017,3,8,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,3,8,4,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,3,8,5,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,3,8,5,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2017,3,8,5,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,3,8,5,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,3,8,6,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,3,8,6,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,3,8,6,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,3,8,6,45,15.0,5.0,2.25,10.5,5.5,0.0,0.0
2017,3,8,7,0,30.0,10.0,2.5,11.0,11.0,27.48,0.0
2017,3,8,7,15,152.5,29.5,2.5,11.5,48.5,186.04,131.01
2017,3,8,7,30,275.0,49.0,2.5,12.0,86.0,309.72,255.29
2017,3,8,7,45,365.5,62.5,2.5,12.5,136.5,406.16,339.99
2017,3,8,8,0,456.0,76.0,2.5,13.0,187.0,509.99,425.5
2017,3,8,8,15,228.0,83.0,2.45,13.5,138.5,311.25,262.47
2017,3,8,8,30,0.0,90.0,2.4,14.0,90.0,73.57,57.09
2017,3,8,8,45,0.0,80.5,2.4,14.5,80.5,62.63,47.8
2017,3,8,9,0,0.0,71.0,2.4,15.0,71.0,54.49,40.67
2017,3,8,9,15,0.0,84.0,2.35,15.5,84.0,64.59,48.91
2017,3,8,9,30,0.0,97.0,2.3,16.0,97.0,75.43,57.67
2017,3,8,9,45,0.0,106.0,2.3,16.5,106.0,82.87,63.5
2017,3,8,10,0,0.0,115.0,2.3,17.0,115.0,90.31,69.28
2017,3,8,10,15,93.5,220.5,2.3,17.5,284.0,323.86,259.19
2017,3,8,10,30,187.0,326.0,2.3,18.0,453.0,533.65,417.98
2017,3,8,10,45,186.0,344.0,2.35,18.5,475.5,545.82,423.84
2017,3,8,11,0,185.0,362.0,2.4,19.0,498.0,556.79,430.09
2017,3,8,11,15,510.5,252.0,2.4,19.0,645.0,802.95,614.11
2017,3,8,11,30,836.0,142.0,2.4,19.0,792.0,994.23,744.2
2017,3,8,11,45,805.0,164.5,2.45,19.5,801.0,965.64,721.61
2017,3,8,12,0,774.0,187.0,2.5,20.0,810.0,943.56,705.73
2017,3,8,12,15,432.5,294.5,2.55,20.5,643.5,703.82,533.93
2017,3,8,12,30,91.0,402.0,2.6,21.0,477.0,434.44,331.36
2017,3,8,12,45,57.5,358.5,2.7,21.5,406.0,357.61,274.12
2017,3,8,13,0,24.0,315.0,2.8,22.0,335.0,271.86,208.28
2017,3,8,13,15,41.0,342.0,2.8,22.0,375.5,317.49,243.56
2017,3,8,13,30,58.0,369.0,2.8,22.0,416.0,346.63,265.63
2017,3,8,13,45,109.5,378.0,2.85,22.5,463.5,380.18,290.97
2017,3,8,14,0,161.0,387.0,2.9,23.0,511.0,415.07,316.5
2017,3,8,14,15,84.0,297.0,2.85,23.0,361.5,280.5,214.66
2017,3,8,14,30,7.0,207.0,2.8,23.0,212.0,162.55,123.75
2017,3,8,14,45,11.5,222.5,2.8,23.0,230.5,174.72,133.62
2017,3,8,15,0,16.0,238.0,2.8,23.0,249.0,185.65,142.23
2017,3,8,15,15,20.0,234.0,2.8,23.0,247.0,181.12,138.73
2017,3,8,15,30,24.0,230.0,2.8,23.0,245.0,175.77,134.57
2017,3,8,15,45,30.0,220.0,2.8,23.0,237.0,162.87,124.38
2017,3,8,16,0,36.0,210.0,2.8,23.0,229.0,150.81,115.04
2017,3,8,16,15,18.0,159.5,2.6,22.5,169.0,116.72,89.39
2017,3,8,16,30,0.0,109.0,2.4,22.0,109.0,81.51,64.6
2017,3,8,16,45,250.5,107.5,2.2,21.5,191.0,76.77,60.91
2017,3,8,17,0,501.0,106.0,2.0,21.0,273.0,77.35,61.69
2017,3,8,17,15,437.5,94.0,1.85,20.5,220.5,68.92,54.54
2017,3,8,17,30,374.0,82.0,1.7,20.0,168.0,60.38,47.06
2017,3,8,17,45,281.0,65.0,1.55,19.5,119.5,48.06,36.02
2017,3,8,18,0,188.0,48.0,1.4,19.0,71.0,35.45,24.35
2017,3,8,18,15,94.0,24.0,1.45,18.5,35.5,18.12,5.09
2017,3,8,18,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,3,8,18,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,3,8,19,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,3,8,19,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2017,3,8,19,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,3,8,19,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2017,3,8,20,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,3,8,20,15,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,3,8,20,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,3,8,20,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2017,3,8,21,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,3,8,21,15,0.0,0.0,2.45,17.5,0.0,0.0,0.0
2017,3,8,21,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,3,8,21,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2017,3,8,22,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,3,8,22,15,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2017,3,8,22,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,3,8,22,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2017,3,8,23,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,3,8,23,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2017,3,8,23,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,3,8,23,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2017,3,9,0,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,3,9,0,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2017,3,9,0,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,3,9,0,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2017,3,9,1,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,3,9,1,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,3,9,1,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,3,9,1,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,3,9,2,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,3,9,2,15,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2017,3,9,2,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,3,9,2,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,3,9,3,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,3,9,3,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2017,3,9,3,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,3,9,3,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,3,9,4,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,3,9,4,15,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,3,9,4,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,3,9,4,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,3,9,5,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,3,9,5,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2017,3,9,5,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,3,9,5,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2017,3,9,6,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,3,9,6,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2017,3,9,6,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,3,9,6,45,0.0,2.5,2.8,16.5,2.5,0.0,0.0
2017,3,9,7,0,0.0,5.0,3.1,17.0,5.0,3.93,0.0
2017,3,9,7,15,0.0,21.0,3.25,17.5,21.0,16.03,6.13
2017,3,9,7,30,0.0,37.0,3.4,18.0,37.0,30.25,19.28
2017,3,9,7,45,0.0,57.5,3.55,18.5,57.5,49.87,36.11
2017,3,9,8,0,0.0,78.0,3.7,19.0,78.0,68.56,51.99
2017,3,9,8,15,1.5,99.5,3.8,19.5,100.0,89.24,69.27
2017,3,9,8,30,3.0,121.0,3.9,20.0,122.0,109.64,85.97
2017,3,9,8,45,1.5,130.0,4.05,20.5,130.5,113.33,88.5
2017,3,9,9,0,0.0,139.0,4.2,21.0,139.0,117.69,91.51
2017,3,9,9,15,24.0,181.0,4.25,21.0,194.0,181.45,143.87
2017,3,9,9,30,48.0,223.0,4.3,21.0,249.0,269.56,214.31
2017,3,9,9,45,70.5,252.5,4.35,21.5,294.5,321.83,254.74
2017,3,9,10,0,93.0,282.0,4.4,22.0,340.0,373.8,294.23
2017,3,9,10,15,54.0,260.0,4.4,22.0,294.5,303.34,237.68
2017,3,9,10,30,15.0,238.0,4.4,22.0,249.0,215.34,167.17
2017,3,9,10,45,29.0,278.0,4.45,22.5,299.5,288.95,224.34
2017,3,9,11,0,43.0,318.0,4.5,23.0,350.0,341.21,263.77
2017,3,9,11,15,56.5,342.5,4.45,23.0,386.0,375.38,289.47
2017,3,9,11,30,70.0,367.0,4.4,23.0,422.0,408.32,314.04
2017,3,9,11,45,135.5,388.0,4.4,23.5,497.5,507.47,388.37
2017,3,9,12,0,201.0,409.0,4.4,24.0,573.0,579.47,440.93
2017,3,9,12,15,174.0,413.5,4.35,24.0,556.5,546.83,415.6
2017,3,9,12,30,147.0,418.0,4.3,24.0,540.0,514.94,391.29
2017,3,9,12,45,135.5,416.0,4.25,24.0,528.0,490.97,373.25
2017,3,9,13,0,124.0,414.0,4.2,24.0,516.0,467.4,355.46
2017,3,9,13,15,75.0,366.0,4.1,24.0,427.5,363.3,277.2
2017,3,9,13,30,26.0,318.0,4.0,24.0,339.0,269.77,205.75
2017,3,9,13,45,54.5,345.0,3.9,24.0,388.0,316.17,241.64
2017,3,9,14,0,83.0,372.0,3.8,24.0,437.0,347.83,265.54
2017,3,9,14,15,192.5,357.5,3.7,23.5,500.5,392.31,299.74
2017,3,9,14,30,302.0,343.0,3.6,23.0,564.0,421.59,320.86
2017,3,9,14,45,273.0,331.0,3.5,23.0,524.0,374.5,283.86
2017,3,9,15,0,244.0,319.0,3.4,23.0,484.0,328.78,248.01
2017,3,9,15,15,192.0,301.5,3.2,22.5,426.5,278.97,210.02
2017,3,9,15,30,140.0,284.0,3.0,22.0,369.0,235.85,177.73
2017,3,9,15,45,258.0,245.5,2.85,22.0,387.0,215.54,156.63
2017,3,9,16,0,376.0,207.0,2.7,22.0,405.0,181.46,126.26
2017,3,9,16,15,336.5,190.5,2.55,21.5,354.0,138.63,101.38
2017,3,9,16,30,297.0,174.0,2.4,21.0,303.0,116.83,94.93
2017,3,9,16,45,276.0,153.5,2.25,21.0,261.0,104.67,84.89
2017,3,9,17,0,255.0,133.0,2.1,21.0,219.0,92.06,74.3
2017,3,9,17,15,227.0,111.5,2.15,20.5,177.5,78.33,62.67
2017,3,9,17,30,199.0,90.0,2.2,20.0,136.0,64.17,50.36
2017,3,9,17,45,152.0,68.0,2.25,20.0,97.5,49.13,36.88
2017,3,9,18,0,105.0,46.0,2.3,20.0,59.0,33.76,22.87
2017,3,9,18,15,52.5,23.0,2.35,19.5,29.5,17.34,5.27
2017,3,9,18,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,3,9,18,45,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,3,9,19,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,3,9,19,15,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2017,3,9,19,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,3,9,19,45,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,3,9,20,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,3,9,20,15,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2017,3,9,20,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,3,9,20,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,3,9,21,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,3,9,21,15,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2017,3,9,21,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,3,9,21,45,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,3,9,22,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,3,9,22,15,0.0,0.0,2.25,18.5,0.0,0.0,0.0
2017,3,9,22,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,3,9,22,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,3,9,23,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,3,9,23,15,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,3,9,23,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,3,9,23,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2017,3,10,0,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,3,10,0,15,0.0,0.0,1.85,17.5,0.0,0.0,0.0
2017,3,10,0,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,3,10,0,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2017,3,10,1,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,3,10,1,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,3,10,1,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,3,10,1,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,3,10,2,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,3,10,2,15,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,3,10,2,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,3,10,2,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2017,3,10,3,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,3,10,3,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2017,3,10,3,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,3,10,3,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2017,3,10,4,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,3,10,4,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2017,3,10,4,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,3,10,4,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2017,3,10,5,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,3,10,5,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2017,3,10,5,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,3,10,5,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,3,10,6,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,3,10,6,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2017,3,10,6,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,3,10,6,45,0.0,6.0,0.95,16.5,6.0,0.0,0.0
2017,3,10,7,0,0.0,12.0,1.0,17.0,12.0,9.44,0.0
2017,3,10,7,15,73.0,33.0,1.0,17.5,43.5,120.9,86.79
2017,3,10,7,30,146.0,54.0,1.0,18.0,75.0,202.42,162.42
2017,3,10,7,45,198.0,75.0,1.05,18.5,117.0,272.52,222.32
2017,3,10,8,0,250.0,96.0,1.1,19.0,159.0,345.97,282.5
2017,3,10,8,15,289.5,113.0,0.85,19.5,203.0,405.67,328.13
2017,3,10,8,30,329.0,130.0,0.6,20.0,247.0,467.35,372.4
2017,3,10,8,45,317.0,156.0,0.4,21.0,283.5,494.33,386.87
2017,3,10,9,0,305.0,182.0,0.2,22.0,320.0,518.66,398.75
2017,3,10,9,15,355.5,195.0,0.35,22.0,374.0,585.18,446.6
2017,3,10,9,30,406.0,208.0,0.5,22.0,428.0,675.75,509.06
2017,3,10,9,45,473.0,206.5,0.65,22.5,483.5,743.95,554.92
2017,3,10,10,0,540.0,205.0,0.8,23.0,539.0,811.12,599.47
2017,3,10,10,15,690.0,160.0,0.9,23.0,616.0,924.21,673.0
2017,3,10,10,30,840.0,115.0,1.0,23.0,693.0,1014.7,728.9
2017,3,10,10,45,853.0,116.0,1.15,23.5,726.5,1022.48,732.52
2017,3,10,11,0,866.0,117.0,1.3,24.0,760.0,1011.98,725.92
2017,3,10,11,15,873.0,118.5,1.4,24.0,785.5,1006.4,723.2
2017,3,10,11,30,880.0,120.0,1.5,24.0,811.0,996.89,718.01
2017,3,10,11,45,646.0,237.5,1.6,24.5,751.0,892.24,649.3
2017,3,10,12,0,412.0,355.0,1.7,25.0,691.0,740.86,543.64
2017,3,10,12,15,464.5,339.5,1.75,25.0,721.0,771.08,566.03
2017,3,10,12,30,517.0,324.0,1.8,25.0,751.0,779.54,572.35
2017,3,10,12,45,508.0,325.5,1.9,25.0,745.5,746.47,550.04
2017,3,10,13,0,499.0,327.0,2.0,25.0,740.0,711.98,526.75
2017,3,10,13,15,503.0,321.0,2.05,25.0,733.0,679.77,504.59
2017,3,10,13,30,507.0,315.0,2.1,25.0,726.0,645.69,480.66
2017,3,10,13,45,391.5,347.0,2.2,25.0,660.0,554.45,414.74
2017,3,10,14,0,276.0,379.0,2.3,25.0,594.0,482.74,361.99
2017,3,10,14,15,387.0,328.0,2.35,24.5,618.5,479.8,360.71
2017,3,10,14,30,498.0,277.0,2.4,24.0,643.0,470.63,352.75
2017,3,10,14,45,562.0,240.0,2.5,24.0,635.0,433.69,322.27
2017,3,10,15,0,626.0,203.0,2.6,24.0,627.0,391.88,286.31
2017,3,10,15,15,546.0,215.5,2.6,23.5,569.0,328.46,236.37
2017,3,10,15,30,466.0,228.0,2.6,23.0,511.0,276.26,195.91
2017,3,10,15,45,387.5,225.0,2.65,23.0,448.0,224.25,157.12
2017,3,10,16,0,309.0,222.0,2.7,23.0,385.0,181.75,128.7
2017,3,10,16,15,314.0,197.0,2.5,22.5,348.5,140.13,103.01
2017,3,10,16,30,319.0,172.0,2.3,22.0,312.0,116.12,93.92
2017,3,10,16,45,294.0,153.5,2.15,22.0,269.5,104.98,84.79
2017,3,10,17,0,269.0,135.0,2.0,22.0,227.0,93.46,75.18
2017,3,10,17,15,238.5,113.5,1.95,21.5,184.0,79.71,63.59
2017,3,10,17,30,208.0,92.0,1.9,21.0,141.0,65.53,51.34
2017,3,10,17,45,164.5,69.5,1.9,20.5,101.5,50.22,37.77
2017,3,10,18,0,121.0,47.0,1.9,20.0,62.0,34.54,23.59
2017,3,10,18,15,60.5,23.5,2.0,19.5,31.0,17.74,6.12
2017,3,10,18,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,3,10,18,45,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2017,3,10,19,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,3,10,19,15,0.0,0.0,2.35,18.5,0.0,0.0,0.0
2017,3,10,19,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,3,10,19,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,3,10,20,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,3,10,20,15,0.0,0.0,2.25,17.5,0.0,0.0,0.0
2017,3,10,20,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,3,10,20,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,3,10,21,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,3,10,21,15,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2017,3,10,21,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,3,10,21,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2017,3,10,22,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,3,10,22,15,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2017,3,10,22,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,3,10,22,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2017,3,10,23,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,3,10,23,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2017,3,10,23,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,3,10,23,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2017,3,11,0,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,3,11,0,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2017,3,11,0,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,3,11,0,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2017,3,11,1,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,3,11,1,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,3,11,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,3,11,1,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2017,3,11,2,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,3,11,2,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2017,3,11,2,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,3,11,2,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,3,11,3,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,3,11,3,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2017,3,11,3,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,3,11,3,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,3,11,4,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,3,11,4,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,3,11,4,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2017,3,11,4,45,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2017,3,11,5,0,0.0,0.0,0.1,15.0,0.0,0.0,0.0
2017,3,11,5,15,0.0,0.0,0.15,15.0,0.0,0.0,0.0
2017,3,11,5,30,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2017,3,11,5,45,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2017,3,11,6,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2017,3,11,6,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,3,11,6,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,3,11,6,45,0.0,5.0,0.75,15.5,5.0,0.0,0.0
2017,3,11,7,0,0.0,10.0,0.9,16.0,10.0,7.87,0.0
2017,3,11,7,15,7.5,30.5,1.15,16.0,31.5,34.15,21.06
2017,3,11,7,30,15.0,51.0,1.4,16.0,53.0,68.6,51.91
2017,3,11,7,45,30.0,74.5,1.7,16.5,81.5,106.34,84.78
2017,3,11,8,0,45.0,98.0,2.0,17.0,110.0,143.74,116.83
2017,3,11,8,15,54.5,121.5,2.15,17.0,139.5,176.61,144.45
2017,3,11,8,30,64.0,145.0,2.3,17.0,169.0,209.5,171.48
2017,3,11,8,45,44.5,159.5,2.5,17.5,177.5,203.57,165.05
2017,3,11,9,0,25.0,174.0,2.7,18.0,186.0,178.05,142.75
2017,3,11,9,15,14.5,173.5,2.85,18.0,180.5,163.3,129.91
2017,3,11,9,30,4.0,173.0,3.0,18.0,175.0,149.55,117.87
2017,3,11,9,45,11.0,200.0,3.2,18.5,206.5,180.73,142.77
2017,3,11,10,0,18.0,227.0,3.4,19.0,238.0,211.87,167.19
2017,3,11,10,15,9.0,178.5,3.45,19.0,184.0,154.83,120.87
2017,3,11,10,30,0.0,130.0,3.5,19.0,130.0,102.49,78.15
2017,3,11,10,45,3.0,162.0,3.55,19.5,164.0,132.61,102.24
2017,3,11,11,0,6.0,194.0,3.6,20.0,198.0,162.87,126.03
2017,3,11,11,15,13.0,241.5,3.55,20.0,251.5,210.85,163.88
2017,3,11,11,30,20.0,289.0,3.5,20.0,305.0,258.76,201.11
2017,3,11,11,45,21.5,299.5,3.5,20.5,317.0,267.48,207.16
2017,3,11,12,0,23.0,310.0,3.5,21.0,329.0,275.93,213.08
2017,3,11,12,15,23.5,314.5,3.45,21.0,334.0,277.9,214.41
2017,3,11,12,30,24.0,319.0,3.4,21.0,339.0,279.71,215.66
2017,3,11,12,45,21.5,308.5,3.4,21.0,326.5,266.1,205.08
2017,3,11,13,0,19.0,298.0,3.4,21.0,314.0,252.91,194.86
2017,3,11,13,15,17.5,287.0,3.35,21.0,301.5,240.45,185.24
2017,3,11,13,30,16.0,276.0,3.3,21.0,289.0,228.3,175.86
2017,3,11,13,45,10.0,226.0,3.25,21.0,234.5,182.69,140.34
2017,3,11,14,0,4.0,176.0,3.2,21.0,180.0,138.77,105.86
2017,3,11,14,15,11.5,223.5,3.15,20.5,232.5,178.67,137.81
2017,3,11,14,30,19.0,271.0,3.1,20.0,285.0,216.49,167.79
2017,3,11,14,45,33.0,282.5,3.1,20.0,306.0,229.29,177.72
2017,3,11,15,0,47.0,294.0,3.1,20.0,327.0,236.42,183.03
2017,3,11,15,15,27.0,245.0,3.05,19.5,264.0,189.41,146.84
2017,3,11,15,30,7.0,196.0,3.0,19.0,201.0,147.86,114.9
2017,3,11,15,45,3.5,178.0,3.0,19.0,181.0,132.71,103.19
2017,3,11,16,0,0.0,160.0,3.0,19.0,161.0,118.23,91.93
2017,3,11,16,15,0.0,100.0,2.9,18.5,100.5,76.01,57.73
2017,3,11,16,30,0.0,40.0,2.8,18.0,40.0,30.58,21.25
2017,3,11,16,45,0.0,34.5,2.7,18.0,34.5,26.33,17.62
2017,3,11,17,0,0.0,29.0,2.6,18.0,29.0,22.1,13.94
2017,3,11,17,15,0.0,23.5,2.45,17.5,23.5,17.88,10.25
2017,3,11,17,30,0.0,18.0,2.3,17.0,18.0,13.68,6.5
2017,3,11,17,45,0.0,13.0,2.15,17.0,13.0,9.86,3.03
2017,3,11,18,0,0.0,8.0,2.0,17.0,8.0,6.06,0.0
2017,3,11,18,15,0.0,4.0,1.95,16.5,4.0,3.02,0.0
2017,3,11,18,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,3,11,18,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,3,11,19,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,3,11,19,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,3,11,19,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,3,11,19,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,3,11,20,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,3,11,20,15,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2017,3,11,20,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,3,11,20,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,3,11,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,3,11,21,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,3,11,21,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,3,11,21,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,3,11,22,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,3,11,22,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2017,3,11,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,3,11,22,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2017,3,11,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,3,11,23,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2017,3,11,23,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,3,11,23,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2017,3,12,0,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,3,12,0,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2017,3,12,0,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,3,12,0,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,3,12,1,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2017,3,12,1,15,0.0,0.0,4.65,13.5,0.0,0.0,0.0
2017,3,12,1,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2017,3,12,1,45,0.0,0.0,5.2,12.5,0.0,0.0,0.0
2017,3,12,2,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2017,3,12,2,15,0.0,0.0,5.65,11.5,0.0,0.0,0.0
2017,3,12,2,30,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2017,3,12,2,45,0.0,0.0,5.95,10.5,0.0,0.0,0.0
2017,3,12,3,0,0.0,0.0,6.1,10.0,0.0,0.0,0.0
2017,3,12,3,15,0.0,0.0,6.0,9.5,0.0,0.0,0.0
2017,3,12,3,30,0.0,0.0,5.9,9.0,0.0,0.0,0.0
2017,3,12,3,45,0.0,0.0,5.85,9.0,0.0,0.0,0.0
2017,3,12,4,0,0.0,0.0,5.8,9.0,0.0,0.0,0.0
2017,3,12,4,15,0.0,0.0,5.7,9.0,0.0,0.0,0.0
2017,3,12,4,30,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2017,3,12,4,45,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2017,3,12,5,0,0.0,0.0,5.4,9.0,0.0,0.0,0.0
2017,3,12,5,15,0.0,0.0,5.25,8.5,0.0,0.0,0.0
2017,3,12,5,30,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2017,3,12,5,45,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2017,3,12,6,0,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2017,3,12,6,15,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2017,3,12,6,30,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2017,3,12,6,45,20.0,7.5,4.65,8.0,8.5,0.0,0.0
2017,3,12,7,0,40.0,15.0,4.6,8.0,17.0,54.65,0.0
2017,3,12,7,15,138.5,38.0,4.55,8.0,57.0,173.87,137.4
2017,3,12,7,30,237.0,61.0,4.5,8.0,97.0,294.69,249.56
2017,3,12,7,45,118.5,58.0,4.45,8.0,76.0,179.85,153.65
2017,3,12,8,0,0.0,55.0,4.4,8.0,55.0,42.13,31.26
2017,3,12,8,15,0.0,70.0,4.4,8.0,70.0,54.96,42.56
2017,3,12,8,30,0.0,85.0,4.4,8.0,85.0,67.72,53.59
2017,3,12,8,45,0.0,100.0,4.4,8.5,100.0,80.43,64.29
2017,3,12,9,0,0.0,115.0,4.4,9.0,115.0,93.1,74.79
2017,3,12,9,15,0.0,80.5,4.35,9.0,80.5,61.88,47.78
2017,3,12,9,30,0.0,46.0,4.3,9.0,46.0,35.25,24.78
2017,3,12,9,45,0.0,73.5,4.3,9.0,73.5,56.52,42.91
2017,3,12,10,0,0.0,101.0,4.3,9.0,101.0,78.34,61.31
2017,3,12,10,15,0.5,132.0,4.25,9.0,132.5,104.94,83.6
2017,3,12,10,30,1.0,163.0,4.2,9.0,164.0,131.91,105.98
2017,3,12,10,45,8.0,210.0,4.2,9.5,216.5,179.92,145.62
2017,3,12,11,0,15.0,257.0,4.2,10.0,269.0,228.26,184.81
2017,3,12,11,15,15.5,265.0,4.15,10.0,278.0,234.26,189.29
2017,3,12,11,30,16.0,273.0,4.1,10.0,287.0,240.16,193.8
2017,3,12,11,45,14.5,266.0,4.05,10.5,278.5,230.81,185.6
2017,3,12,12,0,13.0,259.0,4.0,11.0,270.0,221.77,177.75
2017,3,12,12,15,13.5,262.0,3.9,11.5,273.0,223.32,178.55
2017,3,12,12,30,14.0,265.0,3.8,12.0,276.0,224.75,179.27
2017,3,12,12,45,11.0,233.5,3.75,12.5,242.5,194.52,154.52
2017,3,12,13,0,8.0,202.0,3.7,13.0,209.0,165.31,130.62
2017,3,12,13,15,5.5,183.5,3.55,13.0,188.5,147.72,116.34
2017,3,12,13,30,3.0,165.0,3.4,13.0,168.0,130.64,102.43
2017,3,12,13,45,3.5,168.0,3.3,13.0,171.0,132.8,104.29
2017,3,12,14,0,4.0,171.0,3.2,13.0,174.0,134.84,106.04
2017,3,12,14,15,9.5,213.0,3.0,13.0,220.5,169.42,134.27
2017,3,12,14,30,15.0,255.0,2.8,13.0,267.0,202.34,160.84
2017,3,12,14,45,16.5,251.0,2.65,13.0,263.0,197.52,156.96
2017,3,12,15,0,18.0,247.0,2.5,13.0,259.0,192.35,152.88
2017,3,12,15,15,23.5,244.5,2.3,13.0,259.5,189.02,150.13
2017,3,12,15,30,29.0,242.0,2.1,13.0,260.0,181.92,144.26
2017,3,12,15,45,16.0,205.5,1.9,13.0,215.5,153.39,121.78
2017,3,12,16,0,3.0,169.0,1.7,13.0,171.0,124.54,99.0
2017,3,12,16,15,10.5,166.5,1.55,12.5,171.5,120.72,96.35
2017,3,12,16,30,18.0,164.0,1.4,12.0,172.0,117.25,98.52
2017,3,12,16,45,12.5,143.5,1.25,12.0,148.5,103.05,86.36
2017,3,12,17,0,7.0,123.0,1.1,12.0,125.0,88.73,73.95
2017,3,12,17,15,3.5,100.5,1.0,11.5,101.5,73.08,60.25
2017,3,12,17,30,0.0,78.0,0.9,11.0,78.0,57.27,46.11
2017,3,12,17,45,0.0,56.5,0.8,11.0,56.5,41.99,32.07
2017,3,12,18,0,0.0,35.0,0.7,11.0,35.0,26.52,17.71
2017,3,12,18,15,0.0,19.0,0.75,10.5,19.0,14.5,5.09
2017,3,12,18,30,0.0,3.0,0.8,10.0,3.0,2.36,0.0
2017,3,12,18,45,0.0,1.5,0.85,10.0,1.5,0.0,0.0
2017,3,12,19,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,3,12,19,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2017,3,12,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,12,19,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,12,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,3,12,20,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2017,3,12,20,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,3,12,20,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2017,3,12,21,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,3,12,21,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2017,3,12,21,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,3,12,21,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,3,12,22,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,3,12,22,15,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2017,3,12,22,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,3,12,22,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,3,12,23,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,3,12,23,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2017,3,12,23,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,3,12,23,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,3,13,0,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,3,13,0,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,3,13,0,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,3,13,0,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,3,13,1,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,3,13,1,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2017,3,13,1,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,3,13,1,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,3,13,2,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,3,13,2,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2017,3,13,2,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,3,13,2,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2017,3,13,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,3,13,3,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,3,13,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,3,13,3,45,0.0,0.0,0.55,8.5,0.0,0.0,0.0
2017,3,13,4,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2017,3,13,4,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,3,13,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,3,13,4,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,13,5,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,3,13,5,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,3,13,5,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,3,13,5,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,3,13,6,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,3,13,6,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,3,13,6,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,3,13,6,45,13.5,7.5,1.85,9.0,8.0,5.9,0.0
2017,3,13,7,0,27.0,15.0,2.0,9.0,16.0,38.03,0.0
2017,3,13,7,15,104.0,41.0,2.15,9.0,55.5,154.11,121.62
2017,3,13,7,30,181.0,67.0,2.3,9.0,95.0,247.62,207.79
2017,3,13,7,45,260.0,87.0,2.5,9.5,146.0,337.04,286.56
2017,3,13,8,0,339.0,107.0,2.7,10.0,197.0,449.08,380.51
2017,3,13,8,15,169.5,65.5,2.85,10.5,110.5,233.16,199.64
2017,3,13,8,30,0.0,24.0,3.0,11.0,24.0,18.29,10.21
2017,3,13,8,45,0.0,39.0,3.2,11.5,39.0,29.8,20.12
2017,3,13,9,0,0.0,54.0,3.4,12.0,54.0,41.36,29.9
2017,3,13,9,15,6.0,123.5,3.6,12.0,127.0,105.34,84.28
2017,3,13,9,30,12.0,193.0,3.8,12.0,200.0,176.77,143.66
2017,3,13,9,45,74.5,246.0,4.0,12.5,293.0,314.46,257.52
2017,3,13,10,0,137.0,299.0,4.2,13.0,386.0,458.27,371.67
2017,3,13,10,15,178.0,318.0,4.4,13.5,438.5,516.04,415.91
2017,3,13,10,30,219.0,337.0,4.6,14.0,491.0,572.87,459.08
2017,3,13,10,45,231.0,353.0,4.85,14.5,522.0,595.52,475.12
2017,3,13,11,0,243.0,369.0,5.1,15.0,553.0,616.66,490.11
2017,3,13,11,15,257.5,379.5,5.2,15.5,580.0,655.74,517.85
2017,3,13,11,30,272.0,390.0,5.3,16.0,607.0,669.09,526.5
2017,3,13,11,45,570.5,269.5,5.4,16.5,737.0,840.5,659.93
2017,3,13,12,0,869.0,149.0,5.5,17.0,867.0,977.04,759.08
2017,3,13,12,15,872.5,149.5,5.5,17.5,875.5,950.9,737.89
2017,3,13,12,30,876.0,150.0,5.5,18.0,884.0,921.13,715.2
2017,3,13,12,45,885.5,144.5,5.55,18.5,886.0,887.15,689.9
2017,3,13,13,0,895.0,139.0,5.6,19.0,888.0,839.16,654.5
2017,3,13,13,15,893.5,138.5,5.55,19.0,878.5,795.59,622.03
2017,3,13,13,30,892.0,138.0,5.5,19.0,869.0,749.44,586.26
2017,3,13,13,45,896.0,132.0,5.45,19.0,853.0,700.07,547.48
2017,3,13,14,0,900.0,126.0,5.4,19.0,837.0,648.06,505.74
2017,3,13,14,15,893.5,124.0,5.25,19.0,810.0,591.07,458.77
2017,3,13,14,30,887.0,122.0,5.1,19.0,783.0,534.46,410.85
2017,3,13,14,45,885.5,115.5,5.0,19.0,750.0,472.41,357.59
2017,3,13,15,0,884.0,109.0,4.9,19.0,717.0,410.6,303.09
2017,3,13,15,15,870.5,106.5,4.7,19.0,675.0,344.68,244.65
2017,3,13,15,30,857.0,104.0,4.5,19.0,633.0,280.82,188.21
2017,3,13,15,45,843.0,98.5,4.35,19.0,585.5,215.61,133.48
2017,3,13,16,0,829.0,93.0,4.2,19.0,538.0,151.77,87.21
2017,3,13,16,15,803.0,89.0,3.8,18.5,485.0,90.17,59.27
2017,3,13,16,30,777.0,85.0,3.4,18.0,432.0,73.45,58.64
2017,3,13,16,45,744.0,79.0,3.05,17.5,376.0,68.94,55.04
2017,3,13,17,0,711.0,73.0,2.7,17.0,320.0,59.38,46.92
2017,3,13,17,15,655.0,66.0,2.35,16.0,262.0,53.93,42.36
2017,3,13,17,30,599.0,59.0,2.0,15.0,204.0,48.46,37.58
2017,3,13,17,45,512.5,49.0,1.65,14.0,150.0,40.37,30.23
2017,3,13,18,0,426.0,39.0,1.3,13.0,96.0,32.28,22.57
2017,3,13,18,15,265.0,24.5,1.3,12.5,54.5,20.12,9.51
2017,3,13,18,30,104.0,10.0,1.3,12.0,13.0,7.87,0.0
2017,3,13,18,45,52.0,5.0,1.35,11.5,6.5,0.0,0.0
2017,3,13,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,3,13,19,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2017,3,13,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,3,13,19,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,3,13,20,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,3,13,20,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2017,3,13,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,3,13,20,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,3,13,21,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,3,13,21,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2017,3,13,21,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,3,13,21,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2017,3,13,22,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,3,13,22,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2017,3,13,22,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,3,13,22,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2017,3,13,23,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,3,13,23,15,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2017,3,13,23,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,3,13,23,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,3,14,0,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,3,14,0,15,0.0,0.0,1.65,5.5,0.0,0.0,0.0
2017,3,14,0,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,3,14,0,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2017,3,14,1,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,3,14,1,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2017,3,14,1,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,3,14,1,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2017,3,14,2,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,3,14,2,15,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2017,3,14,2,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,3,14,2,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2017,3,14,3,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,3,14,3,15,0.0,0.0,1.05,3.5,0.0,0.0,0.0
2017,3,14,3,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,3,14,3,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,3,14,4,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,3,14,4,15,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2017,3,14,4,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,3,14,4,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,3,14,5,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,3,14,5,15,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2017,3,14,5,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2017,3,14,5,45,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2017,3,14,6,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2017,3,14,6,15,0.0,0.0,0.85,3.5,0.0,0.0,0.0
2017,3,14,6,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,3,14,6,45,96.0,9.0,1.0,4.5,14.0,65.13,0.0
2017,3,14,7,0,192.0,18.0,1.1,5.0,28.0,174.9,2.42
2017,3,14,7,15,333.5,31.0,1.25,6.0,74.5,315.74,256.73
2017,3,14,7,30,475.0,44.0,1.4,7.0,121.0,451.45,377.78
2017,3,14,7,45,553.0,53.0,1.6,8.0,176.5,543.95,455.1
2017,3,14,8,0,631.0,62.0,1.8,9.0,232.0,641.02,531.64
