Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,3,14,8,15,681.5,68.0,1.8,9.5,289.5,713.86,585.34
2017,3,14,8,30,732.0,74.0,1.8,10.0,347.0,781.65,632.75
2017,3,14,8,45,764.5,79.0,1.85,10.5,403.0,837.99,670.45
2017,3,14,9,0,797.0,84.0,1.9,11.0,459.0,892.72,705.94
2017,3,14,9,15,821.0,88.0,1.95,11.5,511.5,935.93,732.52
2017,3,14,9,30,845.0,92.0,2.0,12.0,564.0,976.39,756.87
2017,3,14,9,45,862.0,95.0,2.15,13.0,611.0,1005.52,773.06
2017,3,14,10,0,879.0,98.0,2.3,14.0,658.0,1017.96,778.01
2017,3,14,10,15,891.5,100.5,2.4,14.5,699.0,1034.38,786.76
2017,3,14,10,30,904.0,103.0,2.5,15.0,740.0,1046.91,792.96
2017,3,14,10,45,912.0,105.0,2.6,15.5,773.0,1050.29,793.24
2017,3,14,11,0,920.0,107.0,2.7,16.0,806.0,1049.57,791.04
2017,3,14,11,15,926.0,108.0,2.8,16.5,831.0,1041.65,784.24
2017,3,14,11,30,932.0,109.0,2.9,17.0,856.0,1029.63,774.92
2017,3,14,11,45,935.0,110.0,3.0,18.0,872.5,1010.68,759.67
2017,3,14,12,0,938.0,111.0,3.1,19.0,889.0,987.81,741.98
2017,3,14,12,15,939.5,111.5,3.2,19.0,896.5,959.29,723.36
2017,3,14,12,30,941.0,112.0,3.3,19.0,904.0,927.15,702.23
2017,3,14,12,45,938.0,113.0,3.4,19.5,902.0,888.29,675.05
2017,3,14,13,0,935.0,114.0,3.5,20.0,900.0,846.42,645.69
2017,3,14,13,15,932.0,113.5,3.55,20.0,889.0,800.42,613.94
2017,3,14,13,30,929.0,113.0,3.6,20.0,878.0,751.88,578.0
2017,3,14,13,45,921.5,113.0,3.7,20.5,858.0,698.53,536.78
2017,3,14,14,0,914.0,113.0,3.8,21.0,838.0,643.48,493.28
2017,3,14,14,15,906.5,111.5,3.85,21.0,810.5,585.78,447.4
2017,3,14,14,30,899.0,110.0,3.9,21.0,783.0,526.93,399.18
2017,3,14,14,45,887.5,108.5,3.95,21.0,747.5,465.49,347.5
2017,3,14,15,0,876.0,107.0,4.0,21.0,712.0,403.85,294.27
2017,3,14,15,15,861.5,104.5,4.0,21.0,669.5,337.97,236.9
2017,3,14,15,30,847.0,102.0,4.0,21.0,627.0,274.51,181.66
2017,3,14,15,45,828.0,98.5,4.0,21.0,579.0,210.66,129.0
2017,3,14,16,0,809.0,95.0,4.0,21.0,531.0,148.78,85.28
2017,3,14,16,15,782.5,91.0,3.75,20.5,478.5,88.52,59.19
2017,3,14,16,30,756.0,87.0,3.5,20.0,426.0,74.48,59.05
2017,3,14,16,45,719.5,81.0,3.3,19.5,370.5,64.65,50.86
2017,3,14,17,0,683.0,75.0,3.1,19.0,315.0,60.37,47.39
2017,3,14,17,15,627.0,68.0,2.85,18.0,258.0,55.03,42.97
2017,3,14,17,30,571.0,61.0,2.6,17.0,201.0,49.68,38.34
2017,3,14,17,45,482.5,51.0,2.35,16.0,147.5,41.69,31.13
2017,3,14,18,0,394.0,41.0,2.1,15.0,94.0,33.71,23.63
2017,3,14,18,15,242.0,26.0,2.1,14.5,53.5,21.27,10.6
2017,3,14,18,30,90.0,11.0,2.1,14.0,13.0,8.65,0.0
2017,3,14,18,45,45.0,5.5,2.1,13.5,6.5,0.0,0.0
2017,3,14,19,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,3,14,19,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2017,3,14,19,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,3,14,19,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,3,14,20,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,3,14,20,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2017,3,14,20,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,3,14,20,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,3,14,21,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,3,14,21,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,3,14,21,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,3,14,21,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,3,14,22,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,3,14,22,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2017,3,14,22,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,3,14,22,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,3,14,23,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,3,14,23,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2017,3,14,23,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,3,14,23,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,3,15,0,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,3,15,0,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,3,15,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,15,0,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,15,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,15,1,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2017,3,15,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,3,15,1,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,3,15,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,3,15,2,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,3,15,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,3,15,2,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2017,3,15,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,3,15,3,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2017,3,15,3,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,3,15,3,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,3,15,4,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,3,15,4,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,3,15,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,3,15,4,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,3,15,5,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,3,15,5,15,0.0,0.0,0.75,7.5,0.0,0.0,0.0
2017,3,15,5,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,3,15,5,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,3,15,6,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,3,15,6,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2017,3,15,6,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,3,15,6,45,77.0,10.0,1.9,8.5,14.0,54.36,0.0
2017,3,15,7,0,154.0,20.0,2.2,9.0,28.0,151.82,35.26
2017,3,15,7,15,285.0,35.0,2.25,9.5,73.5,285.35,232.01
2017,3,15,7,30,416.0,50.0,2.3,10.0,119.0,413.39,346.58
2017,3,15,7,45,501.5,59.5,2.35,11.0,174.5,510.63,427.54
2017,3,15,8,0,587.0,69.0,2.4,12.0,230.0,612.73,507.66
2017,3,15,8,15,638.5,76.0,2.35,12.5,286.5,686.42,562.2
2017,3,15,8,30,690.0,83.0,2.3,13.0,343.0,760.98,614.81
2017,3,15,8,45,728.0,87.5,2.25,14.0,399.0,820.04,652.67
2017,3,15,9,0,766.0,92.0,2.2,15.0,455.0,871.91,683.99
2017,3,15,9,15,791.0,96.0,2.25,15.5,507.0,915.46,710.83
2017,3,15,9,30,816.0,100.0,2.3,16.0,559.0,956.34,735.45
2017,3,15,9,45,835.0,102.5,2.35,17.0,606.0,986.42,751.04
2017,3,15,10,0,854.0,105.0,2.4,18.0,653.0,1013.08,764.28
2017,3,15,10,15,867.0,107.5,2.45,18.0,693.5,1029.98,773.96
2017,3,15,10,30,880.0,110.0,2.5,18.0,734.0,1029.02,772.05
2017,3,15,10,45,889.5,112.0,2.65,18.5,767.5,1033.78,773.91
2017,3,15,11,0,899.0,114.0,2.8,19.0,801.0,1034.51,773.15
2017,3,15,11,15,905.5,115.5,2.9,19.5,826.0,1027.64,767.04
2017,3,15,11,30,912.0,117.0,3.0,20.0,851.0,1016.72,758.45
2017,3,15,11,45,920.0,115.5,3.1,20.5,869.0,1000.17,746.28
2017,3,15,12,0,928.0,114.0,3.2,21.0,887.0,979.63,731.58
2017,3,15,12,15,930.0,114.0,3.25,21.0,894.5,951.22,712.7
2017,3,15,12,30,932.0,114.0,3.3,21.0,902.0,919.22,691.42
2017,3,15,12,45,931.0,114.5,3.4,21.0,901.0,881.76,666.63
2017,3,15,13,0,930.0,115.0,3.5,21.0,900.0,841.19,639.51
2017,3,15,13,15,927.0,114.5,3.55,21.0,889.5,795.34,607.79
2017,3,15,13,30,924.0,114.0,3.6,21.0,879.0,746.97,572.06
2017,3,15,13,45,919.0,113.5,3.65,21.5,859.5,694.99,531.77
2017,3,15,14,0,914.0,113.0,3.7,22.0,840.0,641.09,489.11
2017,3,15,14,15,906.5,111.5,3.7,22.0,812.5,583.37,443.26
2017,3,15,14,30,899.0,110.0,3.7,22.0,785.0,524.5,395.13
2017,3,15,14,45,882.5,111.0,3.75,22.0,748.5,462.88,343.61
2017,3,15,15,0,866.0,112.0,3.8,22.0,712.0,400.16,289.94
2017,3,15,15,15,851.5,109.0,3.75,21.5,670.0,336.02,234.69
2017,3,15,15,30,837.0,106.0,3.7,21.0,628.0,272.76,180.26
2017,3,15,15,45,815.0,103.5,3.7,21.0,579.5,209.79,128.75
2017,3,15,16,0,793.0,101.0,3.7,21.0,531.0,149.17,86.61
2017,3,15,16,15,766.0,96.5,3.5,20.5,478.5,89.6,61.7
2017,3,15,16,30,739.0,92.0,3.3,20.0,426.0,71.81,56.74
2017,3,15,16,45,698.0,87.0,3.1,19.5,369.5,68.4,54.11
2017,3,15,17,0,657.0,82.0,2.9,19.0,313.0,64.98,51.4
2017,3,15,17,15,599.5,74.0,2.6,18.0,257.0,59.11,46.54
2017,3,15,17,30,542.0,66.0,2.3,17.0,201.0,53.2,41.45
2017,3,15,17,45,448.0,55.5,2.0,16.5,147.5,44.96,33.96
2017,3,15,18,0,354.0,45.0,1.7,16.0,94.0,36.76,26.2
2017,3,15,18,15,177.0,29.5,1.7,15.5,54.0,22.34,11.68
2017,3,15,18,30,0.0,14.0,1.7,15.0,14.0,11.02,0.0
2017,3,15,18,45,0.0,7.0,1.75,15.0,7.0,0.0,0.0
2017,3,15,19,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,3,15,19,15,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2017,3,15,19,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,3,15,19,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,3,15,20,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,3,15,20,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2017,3,15,20,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,3,15,20,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2017,3,15,21,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,3,15,21,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2017,3,15,21,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,3,15,21,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2017,3,15,22,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,3,15,22,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2017,3,15,22,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,3,15,22,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2017,3,15,23,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,3,15,23,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,3,15,23,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,3,15,23,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,3,16,0,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,3,16,0,15,0.0,0.0,3.75,12.5,0.0,0.0,0.0
2017,3,16,0,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,3,16,0,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,3,16,1,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,3,16,1,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,3,16,1,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,3,16,1,45,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2017,3,16,2,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,3,16,2,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2017,3,16,2,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,3,16,2,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2017,3,16,3,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,3,16,3,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2017,3,16,3,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,3,16,3,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2017,3,16,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,3,16,4,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,3,16,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,3,16,4,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2017,3,16,5,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,3,16,5,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2017,3,16,5,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,3,16,5,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,3,16,6,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,3,16,6,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2017,3,16,6,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,3,16,6,45,41.0,12.0,3.2,13.5,14.0,34.16,0.0
2017,3,16,7,0,82.0,24.0,3.4,14.0,28.0,101.23,36.98
2017,3,16,7,15,195.0,43.5,3.5,14.5,72.0,232.36,186.35
2017,3,16,7,30,308.0,63.0,3.6,15.0,116.0,346.67,287.45
2017,3,16,7,45,384.5,78.0,3.75,15.5,168.5,435.77,363.69
2017,3,16,8,0,461.0,93.0,3.9,16.0,221.0,530.35,440.85
2017,3,16,8,15,517.0,103.0,4.05,16.5,276.5,605.08,498.53
2017,3,16,8,30,573.0,113.0,4.2,17.0,332.0,689.68,561.59
2017,3,16,8,45,286.5,101.0,4.4,17.5,210.5,414.4,342.45
2017,3,16,9,0,0.0,89.0,4.6,18.0,89.0,68.95,51.89
2017,3,16,9,15,0.0,99.5,4.75,18.5,99.5,77.65,58.97
2017,3,16,9,30,0.0,110.0,4.9,19.0,110.0,86.35,65.79
2017,3,16,9,45,0.0,126.0,5.05,19.5,126.0,99.83,76.44
2017,3,16,10,0,0.0,142.0,5.2,20.0,142.0,113.3,86.98
2017,3,16,10,15,0.0,134.5,5.3,20.5,134.5,106.39,81.01
2017,3,16,10,30,0.0,127.0,5.4,21.0,127.0,99.82,75.39
2017,3,16,10,45,0.0,127.5,5.5,21.5,127.5,100.12,75.33
2017,3,16,11,0,0.0,128.0,5.6,22.0,128.0,100.44,75.31
2017,3,16,11,15,4.0,166.0,5.6,22.5,169.0,135.87,103.37
2017,3,16,11,30,8.0,204.0,5.6,23.0,210.0,171.41,131.13
2017,3,16,11,45,6.5,188.0,5.7,23.5,193.0,155.81,118.44
2017,3,16,12,0,5.0,172.0,5.8,24.0,176.0,140.62,106.18
2017,3,16,12,15,8.5,213.0,5.8,24.0,220.5,177.06,134.73
2017,3,16,12,30,12.0,254.0,5.8,24.0,265.0,213.14,162.75
2017,3,16,12,45,32.5,321.0,5.8,24.5,349.0,298.46,228.36
2017,3,16,13,0,53.0,388.0,5.8,25.0,433.0,368.29,280.88
2017,3,16,13,15,98.5,405.0,5.75,25.0,487.5,409.13,312.24
2017,3,16,13,30,144.0,422.0,5.7,25.0,542.0,454.15,346.15
2017,3,16,13,45,80.5,350.5,5.7,25.0,417.5,333.02,254.31
2017,3,16,14,0,17.0,279.0,5.7,25.0,293.0,225.89,171.92
2017,3,16,14,15,27.0,297.5,5.65,25.0,318.5,246.43,188.01
2017,3,16,14,30,37.0,316.0,5.6,25.0,344.0,259.66,198.17
2017,3,16,14,45,84.0,326.0,5.6,25.0,386.0,279.5,212.87
2017,3,16,15,0,131.0,336.0,5.6,25.0,428.0,292.62,221.56
2017,3,16,15,15,107.5,310.5,5.5,24.5,383.5,254.52,192.51
2017,3,16,15,30,84.0,285.0,5.4,24.0,339.0,220.29,166.75
2017,3,16,15,45,123.5,266.5,5.35,24.0,338.0,201.06,150.15
2017,3,16,16,0,163.0,248.0,5.3,24.0,337.0,178.72,132.39
2017,3,16,16,15,233.5,215.0,5.1,23.5,329.0,144.97,117.29
2017,3,16,16,30,304.0,182.0,4.9,23.0,321.0,121.43,98.13
2017,3,16,16,45,435.5,142.5,4.75,23.0,312.5,98.53,79.03
2017,3,16,17,0,567.0,103.0,4.6,23.0,304.0,78.96,62.54
2017,3,16,17,15,507.0,92.5,4.45,22.5,249.0,68.75,53.98
2017,3,16,17,30,447.0,82.0,4.3,22.0,194.0,61.11,47.41
2017,3,16,17,45,365.5,67.0,4.15,21.5,143.0,50.12,37.68
2017,3,16,18,0,284.0,52.0,4.0,21.0,92.0,39.02,27.55
2017,3,16,18,15,162.5,32.0,4.1,20.5,53.0,24.09,12.94
2017,3,16,18,30,41.0,12.0,4.2,20.0,14.0,9.44,0.0
2017,3,16,18,45,20.5,6.0,4.3,19.5,7.0,0.0,0.0
2017,3,16,19,0,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2017,3,16,19,15,0.0,0.0,4.4,18.5,0.0,0.0,0.0
2017,3,16,19,30,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2017,3,16,19,45,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2017,3,16,20,0,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2017,3,16,20,15,0.0,0.0,4.4,17.5,0.0,0.0,0.0
2017,3,16,20,30,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2017,3,16,20,45,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2017,3,16,21,0,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2017,3,16,21,15,0.0,0.0,4.3,16.5,0.0,0.0,0.0
2017,3,16,21,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2017,3,16,21,45,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2017,3,16,22,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,3,16,22,15,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,3,16,22,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,3,16,22,45,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2017,3,16,23,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2017,3,16,23,15,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2017,3,16,23,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2017,3,16,23,45,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2017,3,17,0,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,3,17,0,15,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2017,3,17,0,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,3,17,0,45,0.0,0.0,4.65,16.0,0.0,0.0,0.0
2017,3,17,1,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2017,3,17,1,15,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2017,3,17,1,30,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2017,3,17,1,45,0.0,0.0,5.35,16.0,0.0,0.0,0.0
2017,3,17,2,0,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2017,3,17,2,15,0.0,0.0,5.45,16.0,0.0,0.0,0.0
2017,3,17,2,30,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2017,3,17,2,45,0.0,0.0,5.15,16.0,0.0,0.0,0.0
2017,3,17,3,0,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2017,3,17,3,15,0.0,0.0,4.85,16.0,0.0,0.0,0.0
2017,3,17,3,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2017,3,17,3,45,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,3,17,4,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,3,17,4,15,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,3,17,4,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,3,17,4,45,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,3,17,5,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,3,17,5,15,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,3,17,5,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,3,17,5,45,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,3,17,6,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,3,17,6,15,0.0,0.0,4.65,16.0,0.0,0.0,0.0
2017,3,17,6,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2017,3,17,6,45,44.0,12.5,5.0,16.5,15.0,36.33,0.0
2017,3,17,7,0,88.0,25.0,5.2,17.0,30.0,107.22,51.01
2017,3,17,7,15,195.5,45.0,5.5,17.5,74.0,233.79,186.95
2017,3,17,7,30,303.0,65.0,5.8,18.0,118.0,344.74,284.79
2017,3,17,7,45,391.0,77.0,6.1,18.5,171.5,438.65,365.58
2017,3,17,8,0,479.0,89.0,6.4,19.0,225.0,539.12,448.14
2017,3,17,8,15,532.5,98.5,6.55,19.5,280.0,619.1,510.63
2017,3,17,8,30,586.0,108.0,6.7,20.0,335.0,695.57,568.24
2017,3,17,8,45,293.0,86.5,6.85,20.5,200.0,400.19,330.94
2017,3,17,9,0,0.0,65.0,7.0,21.0,65.0,49.87,35.62
2017,3,17,9,15,0.0,92.5,6.95,21.5,92.5,71.56,53.28
2017,3,17,9,30,0.0,120.0,6.9,22.0,120.0,95.04,72.07
2017,3,17,9,45,6.0,170.0,6.9,22.5,174.5,145.33,112.44
2017,3,17,10,0,12.0,220.0,6.9,23.0,229.0,196.79,153.01
2017,3,17,10,15,15.0,239.0,6.8,23.0,250.0,215.81,167.67
2017,3,17,10,30,18.0,258.0,6.7,23.0,271.0,234.66,182.16
2017,3,17,10,45,18.5,268.5,6.65,23.5,282.5,242.86,187.81
2017,3,17,11,0,19.0,279.0,6.6,24.0,294.0,250.98,193.4
2017,3,17,11,15,20.0,287.0,6.5,24.0,303.0,257.2,197.92
2017,3,17,11,30,21.0,295.0,6.4,24.0,312.0,263.31,202.37
2017,3,17,11,45,438.0,221.5,6.35,24.5,589.0,661.03,513.62
2017,3,17,12,0,855.0,148.0,6.3,25.0,866.0,955.35,725.36
2017,3,17,12,15,857.0,148.0,6.2,25.0,873.5,927.49,703.59
2017,3,17,12,30,859.0,148.0,6.1,25.0,881.0,896.17,681.07
2017,3,17,12,45,860.5,147.0,6.05,25.5,880.0,860.2,654.25
2017,3,17,13,0,862.0,146.0,6.0,26.0,879.0,821.13,625.12
2017,3,17,13,15,859.0,145.0,5.9,26.0,868.5,775.85,591.14
2017,3,17,13,30,856.0,144.0,5.8,26.0,858.0,728.22,554.94
2017,3,17,13,45,853.0,141.5,5.75,26.0,839.5,677.19,515.75
2017,3,17,14,0,850.0,139.0,5.7,26.0,821.0,624.31,474.28
2017,3,17,14,15,842.0,137.0,5.55,26.0,794.5,567.55,428.65
2017,3,17,14,30,834.0,135.0,5.4,26.0,768.0,509.91,381.24
2017,3,17,14,45,809.5,139.5,5.3,26.0,730.5,449.96,331.17
2017,3,17,15,0,785.0,144.0,5.2,26.0,693.0,391.41,281.32
2017,3,17,15,15,769.0,140.5,5.05,25.5,651.5,327.24,227.08
2017,3,17,15,30,753.0,137.0,4.9,25.0,610.0,267.23,176.4
2017,3,17,15,45,735.5,130.5,4.8,25.0,563.5,206.36,127.6
2017,3,17,16,0,718.0,124.0,4.7,25.0,517.0,147.5,87.6
2017,3,17,16,15,688.5,118.5,4.45,24.5,465.5,91.21,71.78
2017,3,17,16,30,659.0,113.0,4.2,24.0,414.0,84.39,66.45
2017,3,17,16,45,623.5,104.5,3.95,24.0,360.0,79.29,62.36
2017,3,17,17,0,588.0,96.0,3.7,24.0,306.0,74.02,58.05
2017,3,17,17,15,529.5,86.5,3.4,23.0,251.0,67.52,52.81
2017,3,17,17,30,471.0,77.0,3.1,22.0,196.0,60.94,47.27
2017,3,17,17,45,386.0,63.5,2.8,21.5,144.5,47.9,35.79
2017,3,17,18,0,301.0,50.0,2.5,21.0,93.0,37.73,26.51
2017,3,17,18,15,174.5,31.5,2.6,20.5,54.0,23.79,12.96
2017,3,17,18,30,48.0,13.0,2.7,20.0,15.0,10.23,0.0
2017,3,17,18,45,24.0,6.5,2.85,20.0,7.5,0.0,0.0
2017,3,17,19,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,3,17,19,15,0.0,0.0,3.15,19.5,0.0,0.0,0.0
2017,3,17,19,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,3,17,19,45,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,3,17,20,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,3,17,20,15,0.0,0.0,3.65,18.5,0.0,0.0,0.0
2017,3,17,20,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,3,17,20,45,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,3,17,21,0,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,3,17,21,15,0.0,0.0,3.5,17.5,0.0,0.0,0.0
2017,3,17,21,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,3,17,21,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,3,17,22,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,3,17,22,15,0.0,0.0,3.15,16.5,0.0,0.0,0.0
2017,3,17,22,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,3,17,22,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2017,3,17,23,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,3,17,23,15,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,3,17,23,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,3,17,23,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,3,18,0,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,3,18,0,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2017,3,18,0,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,3,18,0,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,3,18,1,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,3,18,1,15,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2017,3,18,1,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,3,18,1,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,3,18,2,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,3,18,2,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2017,3,18,2,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,3,18,2,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2017,3,18,3,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,3,18,3,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2017,3,18,3,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,3,18,3,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2017,3,18,4,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,3,18,4,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2017,3,18,4,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,3,18,4,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,3,18,5,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,3,18,5,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2017,3,18,5,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,3,18,5,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2017,3,18,6,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,3,18,6,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2017,3,18,6,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,3,18,6,45,42.0,13.5,2.15,16.0,16.5,35.88,0.0
2017,3,18,7,0,84.0,27.0,2.4,17.0,33.0,108.97,60.57
2017,3,18,7,15,191.0,47.5,2.55,17.5,77.5,233.25,186.19
2017,3,18,7,30,298.0,68.0,2.7,18.0,122.0,344.14,281.84
2017,3,18,7,45,383.0,81.5,2.9,18.5,175.5,437.45,359.92
2017,3,18,8,0,468.0,95.0,3.1,19.0,229.0,536.96,439.4
2017,3,18,8,15,522.5,105.0,3.05,19.5,284.5,610.57,494.13
2017,3,18,8,30,577.0,115.0,3.0,20.0,340.0,694.14,553.98
2017,3,18,8,45,301.0,150.5,3.0,21.0,269.5,464.55,373.62
2017,3,18,9,0,25.0,186.0,3.0,22.0,199.0,186.89,146.78
2017,3,18,9,15,129.0,222.5,2.9,22.0,296.5,367.46,291.81
2017,3,18,9,30,233.0,259.0,2.8,22.0,394.0,509.99,400.55
2017,3,18,9,45,126.0,249.5,2.75,22.5,323.5,389.09,304.1
2017,3,18,10,0,19.0,240.0,2.7,23.0,253.0,222.82,172.02
2017,3,18,10,15,67.0,294.0,2.7,23.5,342.0,347.28,268.57
2017,3,18,10,30,115.0,348.0,2.7,24.0,431.0,449.99,344.69
2017,3,18,10,45,90.5,353.5,2.7,24.5,421.0,425.01,323.62
2017,3,18,11,0,66.0,359.0,2.7,25.0,411.0,400.35,303.5
2017,3,18,11,15,47.0,342.5,2.7,25.0,380.0,359.08,272.1
2017,3,18,11,30,28.0,326.0,2.7,25.0,349.0,319.55,241.88
2017,3,18,11,45,124.0,377.0,2.75,25.5,481.5,476.22,359.21
2017,3,18,12,0,220.0,428.0,2.8,26.0,614.0,604.25,450.63
2017,3,18,12,15,547.5,286.0,2.85,26.0,754.0,782.99,581.61
2017,3,18,12,30,875.0,144.0,2.9,26.0,894.0,891.09,657.64
2017,3,18,12,45,503.5,289.5,2.95,26.0,721.0,697.08,518.98
2017,3,18,13,0,132.0,435.0,3.0,26.0,548.0,482.05,359.66
2017,3,18,13,15,504.0,286.5,3.05,26.0,709.5,636.89,478.23
2017,3,18,13,30,876.0,138.0,3.1,26.0,871.0,726.72,544.53
2017,3,18,13,45,547.0,270.5,3.15,26.5,725.0,586.62,438.54
2017,3,18,14,0,218.0,403.0,3.2,27.0,579.0,449.46,335.5
2017,3,18,14,15,207.0,389.5,3.2,26.5,552.5,413.85,309.94
2017,3,18,14,30,196.0,376.0,3.2,26.0,526.0,379.4,284.42
2017,3,18,14,45,522.0,246.0,3.25,26.0,619.0,405.57,299.1
2017,3,18,15,0,848.0,116.0,3.3,26.0,712.0,389.32,276.25
2017,3,18,15,15,502.5,207.0,3.25,26.0,554.5,294.67,208.48
2017,3,18,15,30,157.0,298.0,3.2,26.0,397.0,241.0,177.56
2017,3,18,15,45,471.0,199.5,3.15,26.0,465.0,207.44,138.65
2017,3,18,16,0,785.0,101.0,3.1,26.0,533.0,141.19,80.27
2017,3,18,16,15,758.0,96.5,2.9,25.5,480.5,82.36,64.0
2017,3,18,16,30,731.0,92.0,2.7,25.0,428.0,71.54,55.3
2017,3,18,16,45,694.0,86.0,2.5,25.0,373.0,67.52,52.1
2017,3,18,17,0,657.0,80.0,2.3,25.0,318.0,63.42,48.78
2017,3,18,17,15,601.5,73.0,2.05,24.0,261.5,58.28,44.67
2017,3,18,17,30,546.0,66.0,1.8,23.0,205.0,53.12,40.37
2017,3,18,17,45,457.0,55.5,1.55,22.0,152.0,44.91,33.18
2017,3,18,18,0,368.0,45.0,1.3,21.0,99.0,36.7,25.69
2017,3,18,18,15,228.0,29.5,1.3,20.5,58.0,22.57,12.22
2017,3,18,18,30,88.0,14.0,1.3,20.0,17.0,11.02,0.0
2017,3,18,18,45,44.0,7.0,1.35,20.0,8.5,0.0,0.0
2017,3,18,19,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,3,18,19,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2017,3,18,19,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,3,18,19,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2017,3,18,20,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,3,18,20,15,0.0,0.0,1.7,19.5,0.0,0.0,0.0
2017,3,18,20,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,3,18,20,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2017,3,18,21,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,3,18,21,15,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2017,3,18,21,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,3,18,21,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2017,3,18,22,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,3,18,22,15,0.0,0.0,3.25,18.5,0.0,0.0,0.0
2017,3,18,22,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,3,18,22,45,0.0,0.0,3.55,18.0,0.0,0.0,0.0
2017,3,18,23,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,3,18,23,15,0.0,0.0,3.7,17.5,0.0,0.0,0.0
2017,3,18,23,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,3,18,23,45,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2017,3,19,0,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,3,19,0,15,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2017,3,19,0,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,3,19,0,45,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,3,19,1,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,3,19,1,15,0.0,0.0,3.55,16.5,0.0,0.0,0.0
2017,3,19,1,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,3,19,1,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2017,3,19,2,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,3,19,2,15,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,3,19,2,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,3,19,2,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,3,19,3,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,3,19,3,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2017,3,19,3,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,3,19,3,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2017,3,19,4,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,3,19,4,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2017,3,19,4,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,3,19,4,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,3,19,5,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,3,19,5,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,3,19,5,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,3,19,5,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2017,3,19,6,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,3,19,6,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2017,3,19,6,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,3,19,6,45,67.0,14.5,2.75,16.5,19.5,51.66,0.0
2017,3,19,7,0,134.0,29.0,3.1,17.0,39.0,159.33,100.12
2017,3,19,7,15,252.0,46.0,3.25,17.5,85.0,272.43,219.25
2017,3,19,7,30,370.0,63.0,3.4,18.0,131.0,389.95,320.51
2017,3,19,7,45,462.5,72.0,3.55,19.0,187.0,491.37,403.79
2017,3,19,8,0,555.0,81.0,3.7,20.0,243.0,597.6,485.77
2017,3,19,8,15,606.5,88.5,3.7,20.5,300.0,670.96,539.56
2017,3,19,8,30,658.0,96.0,3.7,21.0,357.0,745.02,591.73
2017,3,19,8,45,704.0,98.5,3.75,21.5,413.5,808.07,634.27
2017,3,19,9,0,750.0,101.0,3.8,22.0,470.0,870.27,675.04
2017,3,19,9,15,775.0,105.0,3.8,22.5,522.0,906.24,696.24
2017,3,19,9,30,800.0,109.0,3.8,23.0,574.0,946.49,720.25
2017,3,19,9,45,822.5,110.5,3.85,23.5,621.5,978.37,738.51
2017,3,19,10,0,845.0,112.0,3.9,24.0,669.0,1006.86,754.44
2017,3,19,10,15,858.5,114.5,3.9,24.0,709.5,1023.8,763.79
2017,3,19,10,30,872.0,117.0,3.9,24.0,750.0,1036.82,770.75
2017,3,19,10,45,883.5,118.0,3.95,24.5,783.5,1027.76,762.07
2017,3,19,11,0,895.0,119.0,4.0,25.0,817.0,1028.98,760.61
2017,3,19,11,15,901.0,120.0,4.0,25.0,841.5,1020.69,754.12
2017,3,19,11,30,907.0,121.0,4.0,25.0,866.0,1008.4,745.21
2017,3,19,11,45,912.0,121.5,4.05,25.5,882.5,990.68,731.75
2017,3,19,12,0,917.0,122.0,4.1,26.0,899.0,969.07,715.87
2017,3,19,12,15,918.5,122.5,4.1,26.0,906.5,940.53,696.6
2017,3,19,12,30,920.0,123.0,4.1,26.0,914.0,908.47,675.02
2017,3,19,12,45,920.0,122.5,4.15,26.5,912.5,870.92,648.64
2017,3,19,13,0,920.0,122.0,4.2,27.0,911.0,830.28,620.13
2017,3,19,13,15,917.0,121.0,4.2,27.0,900.0,784.12,587.7
2017,3,19,13,30,914.0,120.0,4.2,27.0,889.0,735.5,552.0
2017,3,19,13,45,908.5,119.0,4.25,27.0,869.0,683.04,512.85
2017,3,19,14,0,903.0,118.0,4.3,27.0,849.0,628.79,471.31
2017,3,19,14,15,895.5,116.5,4.3,27.0,821.5,571.53,426.23
2017,3,19,14,30,888.0,115.0,4.3,27.0,794.0,513.17,378.96
2017,3,19,14,45,871.5,116.0,4.3,27.0,757.0,452.12,328.4
2017,3,19,15,0,855.0,117.0,4.3,27.0,720.0,389.92,275.85
2017,3,19,15,15,840.5,114.0,4.25,27.0,677.5,326.48,221.68
2017,3,19,15,30,826.0,111.0,4.2,27.0,635.0,263.95,168.88
2017,3,19,15,45,804.5,108.0,4.2,27.0,586.5,201.53,119.8
2017,3,19,16,0,783.0,105.0,4.2,27.0,538.0,141.46,80.89
2017,3,19,16,15,756.0,100.5,4.0,26.5,485.0,76.75,59.07
2017,3,19,16,30,729.0,96.0,3.8,26.0,432.0,74.12,57.25
2017,3,19,16,45,690.5,90.0,3.65,25.5,376.5,70.18,54.25
2017,3,19,17,0,652.0,84.0,3.5,25.0,321.0,66.17,51.12
2017,3,19,17,15,596.0,76.5,3.2,24.0,264.5,60.77,46.8
2017,3,19,17,30,540.0,69.0,2.9,23.0,208.0,55.33,42.27
2017,3,19,17,45,454.0,58.0,2.6,22.5,154.5,46.84,34.77
2017,3,19,18,0,368.0,47.0,2.3,22.0,101.0,38.31,26.95
2017,3,19,18,15,230.5,30.5,2.3,21.5,59.5,23.31,12.89
2017,3,19,18,30,93.0,14.0,2.3,21.0,18.0,11.02,0.0
2017,3,19,18,45,46.5,7.0,2.35,20.5,9.0,0.0,0.0
2017,3,19,19,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,3,19,19,15,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2017,3,19,19,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,3,19,19,45,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2017,3,19,20,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,3,19,20,15,0.0,0.0,2.9,19.5,0.0,0.0,0.0
2017,3,19,20,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,3,19,20,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2017,3,19,21,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,3,19,21,15,0.0,0.0,3.45,18.5,0.0,0.0,0.0
2017,3,19,21,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,3,19,21,45,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2017,3,19,22,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2017,3,19,22,15,0.0,0.0,3.95,17.5,0.0,0.0,0.0
2017,3,19,22,30,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2017,3,19,22,45,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2017,3,19,23,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2017,3,19,23,15,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2017,3,19,23,30,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2017,3,19,23,45,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,3,20,0,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,3,20,0,15,0.0,0.0,3.75,16.5,0.0,0.0,0.0
2017,3,20,0,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,3,20,0,45,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2017,3,20,1,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,3,20,1,15,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,3,20,1,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,3,20,1,45,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2017,3,20,2,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,3,20,2,15,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2017,3,20,2,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,3,20,2,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2017,3,20,3,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,3,20,3,15,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,3,20,3,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,3,20,3,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2017,3,20,4,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,3,20,4,15,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2017,3,20,4,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,3,20,4,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2017,3,20,5,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,3,20,5,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2017,3,20,5,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,3,20,5,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,3,20,6,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,3,20,6,15,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2017,3,20,6,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,3,20,6,45,93.5,14.5,3.7,16.5,21.5,67.51,0.0
2017,3,20,7,0,187.0,29.0,4.0,17.0,43.0,195.01,132.12
2017,3,20,7,15,306.0,44.5,4.25,17.5,91.5,306.61,248.43
2017,3,20,7,30,425.0,60.0,4.5,18.0,140.0,428.27,353.38
2017,3,20,7,45,508.0,69.5,4.75,18.5,197.0,524.34,433.06
2017,3,20,8,0,591.0,79.0,5.0,19.0,254.0,624.56,512.2
2017,3,20,8,15,641.0,86.5,5.05,19.5,312.0,697.61,566.62
2017,3,20,8,30,691.0,94.0,5.1,20.0,370.0,771.24,619.44
2017,3,20,8,45,733.0,97.5,5.15,21.0,428.0,832.57,660.16
2017,3,20,9,0,775.0,101.0,5.2,22.0,486.0,892.82,698.89
2017,3,20,9,15,799.5,105.0,5.2,22.5,538.5,928.84,720.49
2017,3,20,9,30,824.0,109.0,5.2,23.0,591.0,968.88,744.74
2017,3,20,9,45,846.0,110.5,5.25,23.5,639.5,1000.43,763.14
2017,3,20,10,0,868.0,112.0,5.3,24.0,688.0,1028.5,779.11
2017,3,20,10,15,881.0,114.5,5.3,24.0,728.5,1044.91,788.32
2017,3,20,10,30,894.0,117.0,5.3,24.0,769.0,1043.02,785.31
2017,3,20,10,45,906.0,117.5,5.35,24.5,803.5,1048.02,786.13
2017,3,20,11,0,918.0,118.0,5.4,25.0,838.0,1048.92,784.31
2017,3,20,11,15,924.0,119.5,5.4,25.0,863.0,1040.76,777.77
2017,3,20,11,30,930.0,121.0,5.4,25.0,888.0,1028.47,768.67
2017,3,20,11,45,945.0,115.5,5.4,25.5,907.5,1013.68,756.54
2017,3,20,12,0,960.0,110.0,5.4,26.0,927.0,994.57,741.67
2017,3,20,12,15,961.0,110.0,5.4,26.0,934.5,964.02,720.67
2017,3,20,12,30,962.0,110.0,5.4,26.0,942.0,929.84,697.26
2017,3,20,12,45,961.0,110.5,5.4,26.5,940.0,891.02,669.27
2017,3,20,13,0,960.0,111.0,5.4,27.0,938.0,849.01,639.09
2017,3,20,13,15,957.0,110.5,5.35,27.0,926.5,801.67,605.43
2017,3,20,13,30,954.0,110.0,5.3,27.0,915.0,751.74,568.01
2017,3,20,13,45,949.0,109.0,5.3,27.0,895.0,697.75,527.02
2017,3,20,14,0,944.0,108.0,5.3,27.0,875.0,641.81,483.52
2017,3,20,14,15,936.5,107.0,5.2,27.0,846.5,582.84,436.3
2017,3,20,14,30,929.0,106.0,5.1,27.0,818.0,522.67,386.87
2017,3,20,14,45,915.5,105.5,5.1,27.0,781.0,459.49,334.09
2017,3,20,15,0,902.0,105.0,5.1,27.0,744.0,396.3,280.07
2017,3,20,15,15,888.0,102.5,5.0,26.5,700.5,331.8,224.86
2017,3,20,15,30,874.0,100.0,4.9,26.0,657.0,263.56,167.43
2017,3,20,15,45,856.0,96.5,4.85,26.0,608.0,198.41,115.85
2017,3,20,16,0,838.0,93.0,4.8,26.0,559.0,135.11,75.03
2017,3,20,16,15,812.5,89.0,4.5,25.5,505.0,76.22,58.87
2017,3,20,16,30,787.0,85.0,4.2,25.0,451.0,73.42,56.89
2017,3,20,16,45,753.5,79.5,3.9,24.5,394.0,69.28,53.7
2017,3,20,17,0,720.0,74.0,3.6,24.0,337.0,60.09,46.13
2017,3,20,17,15,667.5,67.5,3.25,23.0,279.0,55.06,42.09
2017,3,20,17,30,615.0,61.0,2.9,22.0,221.0,50.01,37.86
2017,3,20,17,45,534.0,51.5,2.6,21.0,165.5,42.36,31.15
2017,3,20,18,0,453.0,42.0,2.3,20.0,110.0,34.71,24.16
2017,3,20,18,15,304.0,28.5,2.3,19.5,65.5,23.42,13.27
2017,3,20,18,30,155.0,15.0,2.3,19.0,21.0,11.8,0.0
2017,3,20,18,45,77.5,7.5,2.35,19.0,10.5,0.0,0.0
2017,3,20,19,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,3,20,19,15,0.0,0.0,2.45,18.5,0.0,0.0,0.0
2017,3,20,19,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,3,20,19,45,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2017,3,20,20,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,3,20,20,15,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2017,3,20,20,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,3,20,20,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,3,20,21,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,3,20,21,15,0.0,0.0,3.5,17.5,0.0,0.0,0.0
2017,3,20,21,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,3,20,21,45,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,3,20,22,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2017,3,20,22,15,0.0,0.0,4.15,16.5,0.0,0.0,0.0
2017,3,20,22,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2017,3,20,22,45,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2017,3,20,23,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2017,3,20,23,15,0.0,0.0,4.45,15.5,0.0,0.0,0.0
2017,3,20,23,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2017,3,20,23,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2017,3,21,0,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2017,3,21,0,15,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2017,3,21,0,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2017,3,21,0,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2017,3,21,1,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2017,3,21,1,15,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2017,3,21,1,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,3,21,1,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,3,21,2,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,3,21,2,15,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2017,3,21,2,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,3,21,2,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2017,3,21,3,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,3,21,3,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2017,3,21,3,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,3,21,3,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,3,21,4,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,3,21,4,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,3,21,4,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,3,21,4,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,3,21,5,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,3,21,5,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2017,3,21,5,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,3,21,5,45,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2017,3,21,6,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,3,21,6,15,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2017,3,21,6,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,3,21,6,45,97.0,15.5,4.05,16.5,23.5,70.33,0.0
2017,3,21,7,0,194.0,31.0,4.4,17.0,47.0,204.34,144.94
2017,3,21,7,15,312.0,46.5,4.55,17.5,96.0,312.75,254.28
2017,3,21,7,30,430.0,62.0,4.7,18.0,145.0,433.56,358.26
2017,3,21,7,45,525.5,68.0,4.9,18.5,203.0,536.01,442.81
2017,3,21,8,0,621.0,74.0,5.1,19.0,261.0,642.78,526.63
2017,3,21,8,15,668.0,80.5,5.1,19.5,319.0,712.68,578.12
2017,3,21,8,30,715.0,87.0,5.1,20.0,377.0,782.99,627.97
2017,3,21,8,45,756.5,89.0,5.15,20.5,434.0,836.3,663.93
2017,3,21,9,0,798.0,91.0,5.2,21.0,491.0,895.19,703.11
2017,3,21,9,15,820.5,94.5,5.15,21.5,543.0,935.72,727.66
2017,3,21,9,30,843.0,98.0,5.1,22.0,595.0,973.37,749.86
2017,3,21,9,45,862.5,99.5,5.1,23.0,642.0,1002.46,764.67
2017,3,21,10,0,882.0,101.0,5.1,24.0,689.0,1014.89,767.97
2017,3,21,10,15,893.5,103.0,5.0,24.5,729.0,1029.06,773.4
2017,3,21,10,30,905.0,105.0,4.9,25.0,769.0,1039.32,776.24
2017,3,21,10,45,914.0,106.5,4.85,25.5,802.0,1042.48,774.9
2017,3,21,11,0,923.0,108.0,4.8,26.0,835.0,1041.51,771.04
2017,3,21,11,15,928.0,109.0,4.7,26.0,859.5,1031.92,762.78
2017,3,21,11,30,933.0,110.0,4.6,26.0,884.0,1018.25,752.06
2017,3,21,11,45,932.5,113.0,4.6,26.5,898.5,997.35,736.11
2017,3,21,12,0,932.0,116.0,4.6,27.0,913.0,972.62,717.82
2017,3,21,12,15,933.0,116.0,4.55,27.0,920.0,942.71,697.31
2017,3,21,12,30,934.0,116.0,4.5,27.0,927.0,909.28,674.55
2017,3,21,12,45,932.5,116.0,4.5,27.0,924.5,870.46,648.34
2017,3,21,13,0,931.0,116.0,4.5,27.0,922.0,828.62,619.95
2017,3,21,13,15,928.0,115.5,4.5,27.0,910.5,782.42,587.34
2017,3,21,13,30,925.0,115.0,4.5,27.0,899.0,733.73,551.36
2017,3,21,13,45,919.0,114.5,4.5,27.5,879.0,680.86,510.54
2017,3,21,14,0,913.0,114.0,4.5,28.0,859.0,626.21,467.54
2017,3,21,14,15,905.5,112.5,4.5,27.5,830.5,568.45,422.93
2017,3,21,14,30,898.0,111.0,4.5,27.0,802.0,509.58,375.92
2017,3,21,14,45,883.0,111.0,4.5,27.0,765.0,447.93,324.68
2017,3,21,15,0,868.0,111.0,4.5,27.0,728.0,386.48,272.42
2017,3,21,15,15,853.5,108.5,4.45,27.0,685.5,320.72,216.34
2017,3,21,15,30,839.0,106.0,4.4,27.0,643.0,257.9,163.32
2017,3,21,15,45,819.0,103.0,4.35,27.0,594.5,195.04,114.25
2017,3,21,16,0,799.0,100.0,4.3,27.0,546.0,134.32,75.98
2017,3,21,16,15,772.0,95.5,4.1,26.5,492.5,79.85,61.65
2017,3,21,16,30,745.0,91.0,3.9,26.0,439.0,76.91,59.57
2017,3,21,16,45,706.5,86.0,3.7,25.5,383.0,67.64,52.07
2017,3,21,17,0,668.0,81.0,3.5,25.0,327.0,64.2,49.43
2017,3,21,17,15,614.0,73.5,3.2,24.0,270.5,58.71,45.04
2017,3,21,17,30,560.0,66.0,2.9,23.0,214.0,53.17,40.42
2017,3,21,17,45,474.0,56.0,2.6,22.0,160.0,45.34,33.59
2017,3,21,18,0,388.0,46.0,2.3,21.0,106.0,37.52,26.48
2017,3,21,18,15,252.0,31.0,2.35,20.5,63.0,25.27,14.83
2017,3,21,18,30,116.0,16.0,2.4,20.0,20.0,12.21,0.0
2017,3,21,18,45,58.0,8.0,2.5,20.0,10.0,0.0,0.0
2017,3,21,19,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,3,21,19,15,0.0,0.0,2.75,19.5,0.0,0.0,0.0
2017,3,21,19,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,3,21,19,45,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,3,21,20,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,3,21,20,15,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2017,3,21,20,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,3,21,20,45,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,3,21,21,0,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2017,3,21,21,15,0.0,0.0,4.0,18.5,0.0,0.0,0.0
2017,3,21,21,30,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2017,3,21,21,45,0.0,0.0,4.05,18.0,0.0,0.0,0.0
2017,3,21,22,0,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2017,3,21,22,15,0.0,0.0,4.0,17.5,0.0,0.0,0.0
2017,3,21,22,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,3,21,22,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,3,21,23,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,3,21,23,15,0.0,0.0,3.55,17.0,0.0,0.0,0.0
2017,3,21,23,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,3,21,23,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,3,22,0,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,3,22,0,15,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2017,3,22,0,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,3,22,0,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2017,3,22,1,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,3,22,1,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2017,3,22,1,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,3,22,1,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2017,3,22,2,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,3,22,2,15,0.0,0.0,2.65,16.5,0.0,0.0,0.0
2017,3,22,2,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,3,22,2,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2017,3,22,3,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,3,22,3,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,3,22,3,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,3,22,3,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,3,22,4,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,3,22,4,15,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2017,3,22,4,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,3,22,4,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,3,22,5,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,3,22,5,15,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,3,22,5,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,3,22,5,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2017,3,22,6,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,3,22,6,15,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2017,3,22,6,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,3,22,6,45,43.0,17.5,2.5,17.5,21.0,39.51,0.0
2017,3,22,7,0,86.0,35.0,2.8,18.0,42.0,127.5,90.76
2017,3,22,7,15,177.5,57.5,2.9,18.5,88.0,220.27,177.28
2017,3,22,7,30,269.0,80.0,3.0,19.0,134.0,320.33,262.85
2017,3,22,7,45,351.0,94.5,3.2,19.5,188.0,425.31,349.23
2017,3,22,8,0,433.0,109.0,3.4,20.0,242.0,521.95,426.05
2017,3,22,8,15,485.0,120.5,3.35,20.5,296.5,593.76,479.99
2017,3,22,8,30,537.0,132.0,3.3,21.0,351.0,667.26,532.61
2017,3,22,8,45,585.5,136.5,3.3,21.5,406.5,738.4,581.65
2017,3,22,9,0,634.0,141.0,3.3,22.0,462.0,803.5,624.86
2017,3,22,9,15,661.5,147.5,3.3,22.5,512.0,849.21,653.33
2017,3,22,9,30,689.0,154.0,3.3,23.0,562.0,892.57,679.79
2017,3,22,9,45,391.0,233.0,3.35,23.5,468.5,678.4,521.43
2017,3,22,10,0,93.0,312.0,3.4,24.0,375.0,395.2,304.35
2017,3,22,10,15,436.5,236.0,3.45,24.5,555.5,725.08,554.46
2017,3,22,10,30,780.0,160.0,3.5,25.0,736.0,994.85,739.01
2017,3,22,10,45,800.5,157.0,3.55,25.5,770.5,995.32,734.67
2017,3,22,11,0,821.0,154.0,3.6,26.0,805.0,1001.45,736.5
2017,3,22,11,15,828.0,156.0,3.7,26.0,829.0,995.19,732.06
2017,3,22,11,30,835.0,158.0,3.8,26.0,853.0,984.96,725.22
2017,3,22,11,45,855.0,149.5,3.9,26.5,873.0,972.63,715.72
2017,3,22,12,0,875.0,141.0,4.0,27.0,893.0,941.83,694.04
2017,3,22,12,15,877.0,141.5,4.05,27.0,900.0,914.36,675.83
2017,3,22,12,30,879.0,142.0,4.1,27.0,907.0,883.5,655.28
2017,3,22,12,45,881.5,139.5,4.2,27.0,906.0,847.26,631.24
2017,3,22,13,0,884.0,137.0,4.3,27.0,905.0,807.96,604.95
2017,3,22,13,15,881.5,136.5,4.35,27.0,894.0,763.76,573.04
2017,3,22,13,30,879.0,136.0,4.4,27.0,883.0,717.17,538.71
2017,3,22,13,45,875.0,134.0,4.5,27.0,864.0,666.29,500.63
2017,3,22,14,0,871.0,132.0,4.6,27.0,845.0,613.59,460.25
2017,3,22,14,15,863.5,130.0,4.6,27.0,817.5,560.06,417.65
2017,3,22,14,30,856.0,128.0,4.6,27.0,790.0,501.54,370.16
2017,3,22,14,45,843.0,127.0,4.65,27.0,754.0,440.9,319.9
2017,3,22,15,0,830.0,126.0,4.7,27.0,718.0,380.44,268.61
2017,3,22,15,15,815.0,123.0,4.7,26.5,676.0,318.4,216.06
2017,3,22,15,30,800.0,120.0,4.7,26.0,634.0,257.38,165.02
2017,3,22,15,45,779.0,116.0,4.7,26.0,586.0,196.08,117.34
2017,3,22,16,0,758.0,112.0,4.7,26.0,538.0,130.94,75.59
2017,3,22,16,15,730.0,107.5,4.55,25.5,485.5,80.53,62.47
2017,3,22,16,30,702.0,103.0,4.4,25.0,433.0,78.1,60.83
2017,3,22,16,45,661.0,97.0,4.3,25.0,377.0,74.36,57.88
2017,3,22,17,0,620.0,91.0,4.2,25.0,321.0,70.56,54.84
2017,3,22,17,15,564.0,83.0,3.85,24.0,265.5,65.04,50.45
2017,3,22,17,30,508.0,75.0,3.5,23.0,210.0,59.47,45.85
2017,3,22,17,45,419.0,63.5,3.2,22.5,156.5,50.78,38.21
2017,3,22,18,0,330.0,52.0,2.9,22.0,103.0,39.36,27.94
2017,3,22,18,15,204.0,34.5,2.95,21.5,61.5,26.1,15.54
2017,3,22,18,30,78.0,17.0,3.0,21.0,20.0,12.88,0.0
2017,3,22,18,45,39.0,8.5,3.15,21.0,10.0,6.69,0.0
2017,3,22,19,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,3,22,19,15,0.0,0.0,3.45,20.5,0.0,0.0,0.0
2017,3,22,19,30,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,3,22,19,45,0.0,0.0,3.75,20.0,0.0,0.0,0.0
2017,3,22,20,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,3,22,20,15,0.0,0.0,3.9,19.5,0.0,0.0,0.0
2017,3,22,20,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,3,22,20,45,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,3,22,21,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,3,22,21,15,0.0,0.0,3.85,18.5,0.0,0.0,0.0
2017,3,22,21,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,3,22,21,45,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,3,22,22,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,3,22,22,15,0.0,0.0,3.8,17.5,0.0,0.0,0.0
2017,3,22,22,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,3,22,22,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,3,22,23,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,3,22,23,15,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2017,3,22,23,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,3,22,23,45,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,3,23,0,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,3,23,0,15,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,3,23,0,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,3,23,0,45,0.0,0.0,4.05,17.0,0.0,0.0,0.0
2017,3,23,1,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2017,3,23,1,15,0.0,0.0,4.35,17.0,0.0,0.0,0.0
2017,3,23,1,30,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2017,3,23,1,45,0.0,0.0,4.65,17.0,0.0,0.0,0.0
2017,3,23,2,0,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2017,3,23,2,15,0.0,0.0,4.85,17.0,0.0,0.0,0.0
2017,3,23,2,30,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2017,3,23,2,45,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2017,3,23,3,0,0.0,0.0,5.1,17.0,0.0,0.0,0.0
2017,3,23,3,15,0.0,0.0,5.05,17.0,0.0,0.0,0.0
2017,3,23,3,30,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2017,3,23,3,45,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2017,3,23,4,0,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2017,3,23,4,15,0.0,0.0,4.95,17.0,0.0,0.0,0.0
2017,3,23,4,30,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2017,3,23,4,45,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2017,3,23,5,0,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2017,3,23,5,15,0.0,0.0,4.85,17.0,0.0,0.0,0.0
2017,3,23,5,30,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2017,3,23,5,45,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2017,3,23,6,0,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2017,3,23,6,15,0.0,0.0,4.95,17.0,0.0,0.0,0.0
2017,3,23,6,30,0.0,0.0,5.1,17.0,0.0,0.0,0.0
2017,3,23,6,45,127.0,16.5,5.3,17.5,28.0,88.92,0.0
2017,3,23,7,0,254.0,33.0,5.5,18.0,56.0,245.73,184.64
2017,3,23,7,15,370.5,46.0,5.75,18.5,106.5,353.41,288.58
2017,3,23,7,30,487.0,59.0,6.0,19.0,157.0,472.66,391.13
2017,3,23,7,45,569.5,65.5,6.3,19.5,215.5,566.48,468.33
2017,3,23,8,0,652.0,72.0,6.6,20.0,274.0,664.22,545.35
2017,3,23,8,15,697.0,78.0,6.7,20.5,332.5,732.54,596.24
2017,3,23,8,30,742.0,84.0,6.8,21.0,391.0,801.07,645.6
2017,3,23,8,45,779.5,86.5,6.95,21.5,448.5,852.5,680.99
2017,3,23,9,0,817.0,89.0,7.1,22.0,506.0,908.42,719.03
2017,3,23,9,15,839.0,92.5,7.2,22.5,558.0,948.61,744.74
2017,3,23,9,30,861.0,96.0,7.3,23.0,610.0,985.85,768.12
2017,3,23,9,45,879.5,97.5,7.4,23.5,658.0,1001.21,775.71
2017,3,23,10,0,898.0,99.0,7.5,24.0,706.0,1025.47,789.84
2017,3,23,10,15,909.5,101.0,7.6,24.0,746.0,1039.55,798.38
2017,3,23,10,30,921.0,103.0,7.7,24.0,786.0,1049.64,804.32
2017,3,23,10,45,929.5,104.5,7.8,24.5,819.0,1052.07,803.45
2017,3,23,11,0,938.0,106.0,7.9,25.0,852.0,1050.31,799.87
2017,3,23,11,15,943.5,107.0,7.95,25.0,877.0,1040.87,792.47
2017,3,23,11,30,949.0,108.0,8.0,25.0,902.0,1027.26,782.35
2017,3,23,11,45,953.0,108.0,8.05,25.5,918.0,1007.13,766.25
2017,3,23,12,0,957.0,108.0,8.1,26.0,934.0,983.02,747.54
2017,3,23,12,15,958.5,108.5,8.1,26.0,941.0,953.29,726.29
2017,3,23,12,30,960.0,109.0,8.1,26.0,948.0,919.9,702.49
2017,3,23,12,45,957.0,110.0,8.15,26.5,945.5,879.83,672.73
2017,3,23,13,0,954.0,111.0,8.2,27.0,943.0,836.74,640.82
2017,3,23,13,15,951.5,110.5,8.2,27.0,931.5,789.9,606.16
2017,3,23,13,30,949.0,110.0,8.2,27.0,920.0,740.46,567.96
2017,3,23,13,45,943.5,109.5,8.25,27.0,900.0,686.75,525.86
2017,3,23,14,0,938.0,109.0,8.3,27.0,880.0,631.15,481.3
2017,3,23,14,15,931.5,108.0,8.3,26.5,852.0,572.99,434.42
2017,3,23,14,30,925.0,107.0,8.3,26.0,824.0,513.54,385.06
2017,3,23,14,45,912.5,106.5,8.3,26.0,787.5,451.03,331.29
2017,3,23,15,0,900.0,106.0,8.3,26.0,751.0,388.4,276.41
2017,3,23,15,15,886.5,103.5,8.25,25.5,708.0,324.25,220.51
2017,3,23,15,30,873.0,101.0,8.2,25.0,665.0,256.06,162.52
2017,3,23,15,45,851.0,99.5,8.2,25.0,615.0,191.99,112.16
2017,3,23,16,0,829.0,98.0,8.2,25.0,565.0,130.25,74.1
2017,3,23,16,15,804.0,94.0,8.05,24.5,511.5,79.42,61.85
2017,3,23,16,30,779.0,90.0,7.9,24.0,458.0,76.78,59.99
2017,3,23,16,45,737.5,86.5,7.75,23.5,400.0,68.47,53.23
2017,3,23,17,0,696.0,83.0,7.6,23.0,342.0,66.0,51.4
2017,3,23,17,15,642.0,76.0,7.35,22.5,284.0,60.87,47.19
2017,3,23,17,30,588.0,69.0,7.1,22.0,226.0,55.71,42.8
2017,3,23,17,45,497.0,59.5,6.9,21.5,170.0,48.25,36.19
2017,3,23,18,0,406.0,50.0,6.7,21.0,114.0,40.85,29.35
2017,3,23,18,15,265.0,34.5,6.65,20.5,69.0,26.37,15.93
2017,3,23,18,30,124.0,19.0,6.6,20.0,24.0,14.44,0.0
2017,3,23,18,45,62.0,9.5,6.55,20.0,12.0,7.47,0.0
2017,3,23,19,0,0.0,0.0,6.5,20.0,0.0,0.0,0.0
2017,3,23,19,15,0.0,0.0,6.55,19.5,0.0,0.0,0.0
2017,3,23,19,30,0.0,0.0,6.6,19.0,0.0,0.0,0.0
2017,3,23,19,45,0.0,0.0,6.65,19.0,0.0,0.0,0.0
2017,3,23,20,0,0.0,0.0,6.7,19.0,0.0,0.0,0.0
2017,3,23,20,15,0.0,0.0,6.75,18.5,0.0,0.0,0.0
2017,3,23,20,30,0.0,0.0,6.8,18.0,0.0,0.0,0.0
2017,3,23,20,45,0.0,0.0,6.85,18.0,0.0,0.0,0.0
2017,3,23,21,0,0.0,0.0,6.9,18.0,0.0,0.0,0.0
2017,3,23,21,15,0.0,0.0,6.9,18.0,0.0,0.0,0.0
2017,3,23,21,30,0.0,0.0,6.9,18.0,0.0,0.0,0.0
2017,3,23,21,45,0.0,0.0,6.9,18.0,0.0,0.0,0.0
2017,3,23,22,0,0.0,0.0,6.9,18.0,0.0,0.0,0.0
2017,3,23,22,15,0.0,0.0,6.95,18.0,0.0,0.0,0.0
2017,3,23,22,30,0.0,0.0,7.0,18.0,0.0,0.0,0.0
2017,3,23,22,45,0.0,0.0,7.05,18.0,0.0,0.0,0.0
2017,3,23,23,0,0.0,0.0,7.1,18.0,0.0,0.0,0.0
2017,3,23,23,15,0.0,0.0,7.1,18.0,0.0,0.0,0.0
2017,3,23,23,30,0.0,0.0,7.1,18.0,0.0,0.0,0.0
2017,3,23,23,45,0.0,0.0,7.15,18.0,0.0,0.0,0.0
2017,3,24,0,0,0.0,0.0,7.2,18.0,0.0,0.0,0.0
2017,3,24,0,15,0.0,0.0,7.1,18.0,0.0,0.0,0.0
2017,3,24,0,30,0.0,0.0,7.0,18.0,0.0,0.0,0.0
2017,3,24,0,45,0.0,0.0,6.9,18.0,0.0,0.0,0.0
2017,3,24,1,0,0.0,0.0,6.8,18.0,0.0,0.0,0.0
2017,3,24,1,15,0.0,0.0,6.4,18.0,0.0,0.0,0.0
2017,3,24,1,30,0.0,0.0,6.0,18.0,0.0,0.0,0.0
2017,3,24,1,45,0.0,0.0,5.65,18.0,0.0,0.0,0.0
2017,3,24,2,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2017,3,24,2,15,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2017,3,24,2,30,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2017,3,24,2,45,0.0,0.0,4.55,18.0,0.0,0.0,0.0
2017,3,24,3,0,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2017,3,24,3,15,0.0,0.0,4.15,18.0,0.0,0.0,0.0
2017,3,24,3,30,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2017,3,24,3,45,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2017,3,24,4,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,3,24,4,15,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2017,3,24,4,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,3,24,4,45,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,3,24,5,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,3,24,5,15,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,3,24,5,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,3,24,5,45,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2017,3,24,6,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,3,24,6,15,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2017,3,24,6,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,3,24,6,45,0.0,3.5,3.3,18.0,3.5,2.75,0.0
2017,3,24,7,0,0.0,7.0,3.3,18.0,7.0,5.3,0.0
2017,3,24,7,15,0.0,14.5,3.25,18.0,14.5,11.01,3.48
2017,3,24,7,30,0.0,22.0,3.2,18.0,22.0,16.73,8.46
2017,3,24,7,45,0.0,31.0,3.2,18.5,31.0,23.62,14.36
2017,3,24,8,0,0.0,40.0,3.2,19.0,40.0,30.54,20.17
2017,3,24,8,15,0.0,86.0,3.3,19.5,86.0,68.41,51.76
2017,3,24,8,30,0.0,132.0,3.4,20.0,132.0,111.75,87.21
