Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,3,24,8,45,174.0,168.5,3.55,20.5,258.0,343.0,278.64
2017,3,24,9,0,348.0,205.0,3.7,21.0,384.0,572.51,456.57
2017,3,24,9,15,348.5,231.5,3.8,21.0,426.0,606.77,479.21
2017,3,24,9,30,349.0,258.0,3.9,21.0,468.0,638.89,501.04
2017,3,24,9,45,174.5,191.5,4.0,21.5,296.5,389.78,308.65
2017,3,24,10,0,0.0,125.0,4.1,22.0,125.0,98.27,73.73
2017,3,24,10,15,0.0,95.0,4.1,22.5,95.0,73.41,53.73
2017,3,24,10,30,0.0,65.0,4.1,23.0,65.0,50.13,34.85
2017,3,24,10,45,0.0,93.5,4.15,23.5,93.5,72.36,52.48
2017,3,24,11,0,0.0,122.0,4.2,24.0,122.0,95.47,70.59
2017,3,24,11,15,4.0,160.5,4.2,24.0,164.0,130.91,98.55
2017,3,24,11,30,8.0,199.0,4.2,24.0,206.0,166.45,126.28
2017,3,24,11,45,9.0,209.5,4.25,24.5,217.5,175.48,132.9
2017,3,24,12,0,10.0,220.0,4.3,25.0,229.0,184.32,139.38
2017,3,24,12,15,387.0,223.0,4.35,25.0,562.5,571.94,439.88
2017,3,24,12,30,764.0,226.0,4.4,25.0,896.0,878.4,658.87
2017,3,24,12,45,806.0,200.5,4.5,25.5,906.0,846.02,633.96
2017,3,24,13,0,848.0,175.0,4.6,26.0,916.0,818.43,614.08
2017,3,24,13,15,847.5,173.5,4.6,26.0,907.0,774.3,581.94
2017,3,24,13,30,847.0,172.0,4.6,26.0,898.0,727.7,547.46
2017,3,24,13,45,873.0,154.5,4.7,26.5,888.0,682.27,512.68
2017,3,24,14,0,899.0,137.0,4.8,27.0,878.0,627.93,470.39
2017,3,24,14,15,893.5,135.0,4.85,27.0,851.0,571.21,425.47
2017,3,24,14,30,888.0,133.0,4.9,27.0,824.0,514.56,379.14
2017,3,24,14,45,888.5,126.0,4.95,27.0,791.5,452.65,327.46
2017,3,24,15,0,889.0,119.0,5.0,27.0,759.0,389.4,273.38
2017,3,24,15,15,876.0,116.5,4.9,26.5,716.0,324.75,218.29
2017,3,24,15,30,863.0,114.0,4.8,26.0,673.0,260.79,164.71
2017,3,24,15,45,851.0,108.0,4.75,26.0,625.0,195.43,114.03
2017,3,24,16,0,839.0,102.0,4.7,26.0,577.0,131.24,74.89
2017,3,24,16,15,812.5,98.0,4.2,25.5,522.0,82.36,63.98
2017,3,24,16,30,786.0,94.0,3.7,25.0,467.0,79.79,62.21
2017,3,24,16,45,751.5,88.0,3.25,24.5,409.0,69.71,54.02
2017,3,24,17,0,717.0,82.0,2.8,24.0,351.0,65.6,50.81
2017,3,24,17,15,661.5,75.0,2.55,22.5,291.5,60.37,46.74
2017,3,24,17,30,606.0,68.0,2.3,21.0,232.0,55.12,42.48
2017,3,24,17,45,511.5,59.0,2.05,20.0,174.5,47.94,36.2
2017,3,24,18,0,417.0,50.0,1.8,19.0,117.0,40.88,29.71
2017,3,24,18,15,273.0,34.5,1.8,18.5,71.0,28.19,17.74
2017,3,24,18,30,129.0,19.0,1.8,18.0,25.0,14.46,0.0
2017,3,24,18,45,64.5,9.5,1.8,17.5,12.5,7.47,0.0
2017,3,24,19,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,3,24,19,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2017,3,24,19,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,3,24,19,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,3,24,20,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,3,24,20,15,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,3,24,20,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,3,24,20,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,3,24,21,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,3,24,21,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2017,3,24,21,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,3,24,21,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2017,3,24,22,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,3,24,22,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,3,24,22,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,3,24,22,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,3,24,23,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,3,24,23,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2017,3,24,23,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,3,24,23,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,3,25,0,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,3,25,0,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2017,3,25,0,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,3,25,0,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,3,25,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,3,25,1,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2017,3,25,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,3,25,1,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,3,25,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,3,25,2,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2017,3,25,2,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,3,25,2,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,3,25,3,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,3,25,3,15,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2017,3,25,3,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,3,25,3,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2017,3,25,4,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,3,25,4,15,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2017,3,25,4,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,3,25,4,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,3,25,5,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,3,25,5,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,3,25,5,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,3,25,5,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2017,3,25,6,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,3,25,6,15,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2017,3,25,6,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,3,25,6,45,167.0,16.0,3.8,11.5,32.5,142.12,0.0
2017,3,25,7,0,334.0,32.0,4.1,12.0,65.0,295.49,233.95
2017,3,25,7,15,446.5,42.5,4.25,12.5,118.0,402.06,335.17
2017,3,25,7,30,559.0,53.0,4.4,13.0,171.0,518.21,434.7
2017,3,25,7,45,627.5,59.5,4.6,13.5,229.5,602.84,504.12
2017,3,25,8,0,696.0,66.0,4.8,14.0,288.0,685.01,568.45
2017,3,25,8,15,738.5,71.0,4.65,14.5,347.0,751.79,616.66
2017,3,25,8,30,781.0,76.0,4.5,15.0,406.0,818.28,662.5
2017,3,25,8,45,811.5,80.0,4.4,16.0,463.0,871.74,695.97
2017,3,25,9,0,842.0,84.0,4.3,17.0,520.0,923.31,726.89
2017,3,25,9,15,863.0,87.0,4.15,17.5,573.0,962.18,749.52
2017,3,25,9,30,884.0,90.0,4.0,18.0,626.0,985.93,761.18
2017,3,25,9,45,899.5,92.5,3.9,18.5,673.0,1012.04,774.77
2017,3,25,10,0,915.0,95.0,3.8,19.0,720.0,1034.51,785.75
2017,3,25,10,15,926.5,97.0,3.7,19.5,761.0,1048.54,791.02
2017,3,25,10,30,938.0,99.0,3.6,20.0,802.0,1058.5,793.71
2017,3,25,10,45,946.0,100.5,3.55,21.0,835.0,1060.24,789.96
2017,3,25,11,0,954.0,102.0,3.5,22.0,868.0,1057.72,783.68
2017,3,25,11,15,959.5,103.0,3.45,22.5,893.0,1047.96,774.39
2017,3,25,11,30,965.0,104.0,3.4,23.0,918.0,1033.98,762.59
2017,3,25,11,45,969.0,104.5,3.4,23.5,934.5,1013.9,747.41
2017,3,25,12,0,973.0,105.0,3.4,24.0,951.0,989.76,729.76
2017,3,25,12,15,974.5,105.0,3.4,24.5,958.0,959.0,707.87
2017,3,25,12,30,976.0,105.0,3.4,25.0,965.0,924.55,683.64
2017,3,25,12,45,975.5,105.0,3.45,25.5,963.0,884.96,656.29
2017,3,25,13,0,975.0,105.0,3.5,26.0,961.0,842.14,626.69
2017,3,25,13,15,973.0,104.5,3.45,26.0,950.0,794.77,593.42
2017,3,25,13,30,971.0,104.0,3.4,26.0,939.0,744.69,556.56
2017,3,25,13,45,967.5,102.5,3.35,26.5,919.0,690.35,514.78
2017,3,25,14,0,964.0,101.0,3.3,27.0,899.0,633.9,470.52
2017,3,25,14,15,957.5,100.0,3.15,27.0,870.5,574.44,423.5
2017,3,25,14,30,951.0,99.0,3.0,27.0,842.0,513.63,374.12
2017,3,25,14,45,943.5,96.5,2.95,27.0,805.5,450.21,321.6
2017,3,25,15,0,936.0,94.0,2.9,27.0,769.0,386.12,267.25
2017,3,25,15,15,923.5,92.0,2.7,27.0,725.5,320.63,211.3
2017,3,25,15,30,911.0,90.0,2.5,27.0,682.0,255.58,156.98
2017,3,25,15,45,894.5,87.0,2.35,27.0,632.5,189.99,107.18
2017,3,25,16,0,878.0,84.0,2.2,27.0,583.0,125.87,69.89
2017,3,25,16,15,854.5,80.5,1.9,26.5,528.5,71.14,54.27
2017,3,25,16,30,831.0,77.0,1.6,26.0,474.0,68.46,52.39
2017,3,25,16,45,797.5,73.0,1.35,25.5,415.5,65.16,49.91
2017,3,25,17,0,764.0,69.0,1.1,25.0,357.0,61.81,47.35
2017,3,25,17,15,714.5,63.5,1.05,24.0,298.0,57.04,43.59
2017,3,25,17,30,665.0,58.0,1.0,23.0,239.0,52.27,39.67
2017,3,25,17,45,583.5,50.0,1.0,22.0,181.5,41.56,30.41
2017,3,25,18,0,502.0,42.0,1.0,21.0,124.0,34.93,24.4
2017,3,25,18,15,355.5,30.0,1.05,20.0,76.5,24.77,14.9
2017,3,25,18,30,209.0,18.0,1.1,19.0,29.0,14.76,0.0
2017,3,25,18,45,104.5,9.0,1.2,18.0,14.5,7.08,0.0
2017,3,25,19,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,3,25,19,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2017,3,25,19,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,3,25,19,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2017,3,25,20,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,3,25,20,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2017,3,25,20,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,3,25,20,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2017,3,25,21,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,3,25,21,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2017,3,25,21,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,3,25,21,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,3,25,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,3,25,22,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,3,25,22,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,3,25,22,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,3,25,23,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,3,25,23,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2017,3,25,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,3,25,23,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2017,3,26,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,3,26,0,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,3,26,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,3,26,0,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,3,26,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,3,26,1,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2017,3,26,1,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,3,26,1,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,3,26,2,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,3,26,2,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2017,3,26,2,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,3,26,2,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,3,26,3,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,3,26,3,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,3,26,3,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,3,26,3,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2017,3,26,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,3,26,4,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,3,26,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,3,26,4,45,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2017,3,26,5,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,3,26,5,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,3,26,5,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,3,26,5,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2017,3,26,6,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,3,26,6,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2017,3,26,6,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,3,26,6,45,91.5,20.0,3.25,16.0,29.5,101.79,0.0
2017,3,26,7,0,183.0,40.0,3.7,17.0,59.0,206.77,160.9
2017,3,26,7,15,284.0,57.0,4.05,17.5,108.0,303.13,248.2
2017,3,26,7,30,385.0,74.0,4.4,18.0,157.0,409.18,338.88
2017,3,26,7,45,454.0,86.0,4.75,19.0,212.0,491.6,406.71
2017,3,26,8,0,523.0,98.0,5.1,20.0,267.0,578.38,474.56
2017,3,26,8,15,570.5,106.5,5.25,20.5,322.5,654.3,531.54
2017,3,26,8,30,618.0,115.0,5.4,21.0,378.0,724.41,582.34
2017,3,26,8,45,650.0,122.0,5.6,22.0,432.0,778.53,618.92
2017,3,26,9,0,682.0,129.0,5.8,23.0,486.0,831.2,653.65
2017,3,26,9,15,706.5,134.5,5.85,23.5,536.0,873.13,680.55
2017,3,26,9,30,731.0,140.0,5.9,24.0,586.0,912.56,705.36
2017,3,26,9,45,746.0,146.0,6.0,24.5,630.5,940.35,721.99
2017,3,26,10,0,761.0,152.0,6.1,25.0,675.0,964.82,736.32
2017,3,26,10,15,774.5,155.0,6.1,25.5,713.5,980.89,744.26
2017,3,26,10,30,788.0,158.0,6.1,26.0,752.0,984.14,743.46
2017,3,26,10,45,796.0,161.5,6.15,26.5,783.0,987.92,743.57
2017,3,26,11,0,804.0,165.0,6.2,27.0,814.0,987.78,741.15
2017,3,26,11,15,811.0,167.0,6.15,27.0,837.5,981.24,735.45
2017,3,26,11,30,818.0,169.0,6.1,27.0,861.0,970.77,727.25
2017,3,26,11,45,828.5,166.0,6.1,27.5,878.0,954.91,714.36
2017,3,26,12,0,839.0,163.0,6.1,28.0,895.0,935.11,698.95
2017,3,26,12,15,840.0,163.5,6.0,28.0,901.5,906.36,678.43
2017,3,26,12,30,841.0,164.0,5.9,28.0,908.0,874.3,655.71
2017,3,26,12,45,838.5,165.0,5.85,28.5,905.0,836.71,627.94
2017,3,26,13,0,836.0,166.0,5.8,29.0,902.0,796.39,597.11
2017,3,26,13,15,832.5,165.0,5.7,29.0,891.0,751.15,563.49
2017,3,26,13,30,829.0,164.0,5.6,29.0,880.0,703.77,527.77
2017,3,26,13,45,821.5,163.5,5.55,29.0,859.5,652.39,488.62
2017,3,26,14,0,814.0,163.0,5.5,29.0,839.0,599.7,447.6
2017,3,26,14,15,805.5,161.0,5.45,28.5,811.5,544.27,404.39
2017,3,26,14,30,797.0,159.0,5.4,28.0,784.0,488.18,359.34
2017,3,26,14,45,778.0,160.0,5.35,28.0,747.5,429.82,310.82
2017,3,26,15,0,759.0,161.0,5.3,28.0,711.0,369.0,259.72
2017,3,26,15,15,743.0,157.0,5.3,28.0,669.5,309.1,209.13
2017,3,26,15,30,727.0,153.0,5.3,28.0,628.0,250.54,160.79
2017,3,26,15,45,706.0,147.5,5.3,28.0,580.5,191.89,116.66
2017,3,26,16,0,685.0,142.0,5.3,28.0,533.0,135.74,83.71
2017,3,26,16,15,533.0,161.5,5.15,27.5,448.0,109.17,85.7
2017,3,26,16,30,381.0,181.0,5.0,27.0,363.0,122.39,97.2
2017,3,26,16,45,350.5,165.0,4.85,26.5,317.0,112.73,89.67
2017,3,26,17,0,320.0,149.0,4.7,26.0,271.0,102.75,81.76
2017,3,26,17,15,287.5,128.0,4.4,25.0,224.0,89.48,71.02
2017,3,26,17,30,255.0,107.0,4.1,24.0,177.0,75.8,59.64
2017,3,26,17,45,259.5,84.0,3.85,23.5,141.0,60.83,46.69
2017,3,26,18,0,264.0,61.0,3.6,23.0,105.0,45.18,32.87
2017,3,26,18,15,161.0,40.0,3.65,22.5,63.5,29.84,18.9
2017,3,26,18,30,58.0,19.0,3.7,22.0,22.0,14.41,0.0
2017,3,26,18,45,29.0,9.5,3.75,21.5,11.0,7.47,0.0
2017,3,26,19,0,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,3,26,19,15,0.0,0.0,3.75,20.5,0.0,0.0,0.0
2017,3,26,19,30,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2017,3,26,19,45,0.0,0.0,3.65,20.0,0.0,0.0,0.0
2017,3,26,20,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,3,26,20,15,0.0,0.0,3.6,19.5,0.0,0.0,0.0
2017,3,26,20,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,3,26,20,45,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,3,26,21,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,3,26,21,15,0.0,0.0,3.55,19.0,0.0,0.0,0.0
2017,3,26,21,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,3,26,21,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2017,3,26,22,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,3,26,22,15,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,3,26,22,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,3,26,22,45,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,3,26,23,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,3,26,23,15,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,3,26,23,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,3,26,23,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,3,27,0,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,3,27,0,15,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,3,27,0,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,3,27,0,45,0.0,0.0,3.85,19.0,0.0,0.0,0.0
2017,3,27,1,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,3,27,1,15,0.0,0.0,3.95,19.0,0.0,0.0,0.0
2017,3,27,1,30,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2017,3,27,1,45,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2017,3,27,2,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2017,3,27,2,15,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2017,3,27,2,30,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2017,3,27,2,45,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,3,27,3,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,3,27,3,15,0.0,0.0,3.55,18.5,0.0,0.0,0.0
2017,3,27,3,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,3,27,3,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2017,3,27,4,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,3,27,4,15,0.0,0.0,2.55,17.5,0.0,0.0,0.0
2017,3,27,4,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,3,27,4,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2017,3,27,5,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,3,27,5,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2017,3,27,5,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,3,27,5,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,3,27,6,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,3,27,6,15,0.0,0.0,1.55,17.5,0.0,0.0,0.0
2017,3,27,6,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,3,27,6,45,61.0,22.5,2.05,18.5,29.5,78.61,9.47
2017,3,27,7,0,122.0,45.0,2.3,19.0,59.0,160.9,123.97
2017,3,27,7,15,212.0,66.5,2.4,19.0,107.0,251.5,203.93
2017,3,27,7,30,302.0,88.0,2.5,19.0,155.0,364.44,298.51
2017,3,27,7,45,156.0,102.0,2.65,19.5,137.5,243.04,199.42
2017,3,27,8,0,10.0,116.0,2.8,20.0,120.0,110.64,86.87
2017,3,27,8,15,284.0,126.0,2.85,20.5,248.0,401.22,328.46
2017,3,27,8,30,558.0,136.0,2.9,21.0,376.0,685.23,544.96
2017,3,27,8,45,357.5,186.0,2.95,21.5,347.5,551.02,437.34
2017,3,27,9,0,157.0,236.0,3.0,22.0,319.0,404.46,319.52
2017,3,27,9,15,433.5,194.5,2.9,22.5,454.0,666.03,519.88
2017,3,27,9,30,710.0,153.0,2.8,23.0,589.0,905.13,685.59
2017,3,27,9,45,744.5,150.0,2.7,23.5,637.5,941.78,704.14
2017,3,27,10,0,779.0,147.0,2.6,24.0,686.0,975.29,722.02
2017,3,27,10,15,793.0,150.0,2.4,24.0,725.5,983.19,723.33
2017,3,27,10,30,807.0,153.0,2.2,24.0,765.0,996.2,728.16
2017,3,27,10,45,828.5,149.0,2.05,24.5,799.5,1005.57,729.65
2017,3,27,11,0,850.0,145.0,1.9,25.0,834.0,1010.73,728.48
2017,3,27,11,15,856.5,146.5,1.8,25.5,858.0,1002.71,719.72
2017,3,27,11,30,863.0,148.0,1.7,26.0,882.0,990.65,708.75
2017,3,27,11,45,874.5,144.0,1.6,26.5,899.0,958.99,685.64
2017,3,27,12,0,886.0,140.0,1.5,27.0,916.0,939.07,670.34
2017,3,27,12,15,887.5,140.0,1.4,27.0,922.5,910.06,650.6
2017,3,27,12,30,889.0,140.0,1.3,27.0,929.0,877.71,628.89
2017,3,27,12,45,889.5,139.0,1.25,27.5,926.5,840.54,603.58
2017,3,27,13,0,890.0,138.0,1.2,28.0,924.0,800.42,575.97
2017,3,27,13,15,886.5,137.5,1.1,28.0,912.5,755.06,544.03
2017,3,27,13,30,883.0,137.0,1.0,28.0,901.0,707.44,510.0
2017,3,27,13,45,876.5,136.5,0.95,28.5,880.5,655.89,472.16
2017,3,27,14,0,870.0,136.0,0.9,29.0,860.0,602.76,432.36
2017,3,27,14,15,861.5,134.0,0.8,29.0,831.5,548.61,391.19
2017,3,27,14,30,853.0,132.0,0.7,29.0,803.0,489.74,345.61
2017,3,27,14,45,823.0,139.0,0.6,29.0,763.0,428.86,297.65
2017,3,27,15,0,793.0,146.0,0.5,29.0,723.0,369.98,250.36
2017,3,27,15,15,565.0,216.0,0.55,29.0,615.0,299.52,201.64
2017,3,27,15,30,337.0,286.0,0.6,29.0,507.0,257.91,177.64
2017,3,27,15,45,228.0,273.5,0.65,29.0,418.5,211.01,148.02
2017,3,27,16,0,119.0,261.0,0.7,29.0,330.0,174.29,127.17
2017,3,27,16,15,384.5,191.0,0.85,28.5,382.5,122.94,95.97
2017,3,27,16,30,650.0,121.0,1.0,28.0,435.0,88.82,68.69
2017,3,27,16,45,606.5,114.5,1.2,27.5,379.0,85.25,66.22
2017,3,27,17,0,563.0,108.0,1.4,27.0,323.0,81.65,63.59
2017,3,27,17,15,507.0,98.0,1.3,26.0,268.0,72.27,56.09
2017,3,27,17,30,451.0,88.0,1.2,25.0,213.0,65.13,50.28
2017,3,27,17,45,364.5,74.5,1.2,24.0,160.0,55.23,41.83
2017,3,27,18,0,278.0,61.0,1.2,23.0,107.0,45.28,33.0
2017,3,27,18,15,173.0,40.5,1.2,22.5,65.5,30.25,19.35
2017,3,27,18,30,68.0,20.0,1.2,22.0,24.0,15.16,0.0
2017,3,27,18,45,34.0,10.0,1.3,21.5,12.0,7.87,0.0
2017,3,27,19,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,3,27,19,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2017,3,27,19,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,3,27,19,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2017,3,27,20,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,3,27,20,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2017,3,27,20,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,3,27,20,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2017,3,27,21,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,3,27,21,15,0.0,0.0,1.9,20.5,0.0,0.0,0.0
2017,3,27,21,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,3,27,21,45,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,3,27,22,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,3,27,22,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2017,3,27,22,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,3,27,22,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2017,3,27,23,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,3,27,23,15,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2017,3,27,23,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,3,27,23,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,3,28,0,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,3,28,0,15,0.0,0.0,2.4,19.5,0.0,0.0,0.0
2017,3,28,0,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,3,28,0,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,3,28,1,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,3,28,1,15,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,3,28,1,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,3,28,1,45,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,3,28,2,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,3,28,2,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2017,3,28,2,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,3,28,2,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,3,28,3,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,3,28,3,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2017,3,28,3,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,3,28,3,45,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,3,28,4,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,3,28,4,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,3,28,4,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,3,28,4,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2017,3,28,5,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,3,28,5,15,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,3,28,5,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,3,28,5,45,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2017,3,28,6,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,3,28,6,15,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,3,28,6,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,3,28,6,45,40.5,23.0,3.7,19.5,27.5,58.36,15.67
2017,3,28,7,0,81.0,46.0,3.9,20.0,55.0,121.74,92.98
2017,3,28,7,15,151.0,72.0,4.15,20.5,101.5,216.75,174.71
2017,3,28,7,30,221.0,98.0,4.4,21.0,148.0,303.75,248.37
2017,3,28,7,45,110.5,84.0,4.65,21.5,109.0,181.61,148.03
2017,3,28,8,0,0.0,70.0,4.9,22.0,70.0,54.28,39.53
2017,3,28,8,15,0.0,64.5,5.05,22.0,64.5,49.45,35.48
2017,3,28,8,30,0.0,59.0,5.2,22.0,59.0,45.21,31.85
2017,3,28,8,45,0.0,91.5,5.4,22.5,91.5,71.04,52.83
2017,3,28,9,0,0.0,124.0,5.6,23.0,124.0,99.16,75.33
2017,3,28,9,15,12.0,179.5,5.75,23.5,187.0,160.83,124.85
2017,3,28,9,30,24.0,235.0,5.9,24.0,250.0,224.14,174.62
2017,3,28,9,45,26.0,253.5,6.05,24.5,270.5,241.45,187.3
2017,3,28,10,0,28.0,272.0,6.2,25.0,291.0,281.33,217.36
2017,3,28,10,15,14.0,187.5,6.35,25.5,197.0,165.37,126.06
2017,3,28,10,30,0.0,103.0,6.5,26.0,103.0,79.99,57.99
2017,3,28,10,45,8.5,190.5,6.65,26.5,197.5,161.18,121.75
2017,3,28,11,0,17.0,278.0,6.8,27.0,292.0,244.93,186.05
2017,3,28,11,15,17.0,283.5,6.95,27.0,298.0,248.13,188.18
2017,3,28,11,30,17.0,289.0,7.1,27.0,304.0,251.27,190.39
2017,3,28,11,45,64.5,367.0,7.25,27.0,424.5,382.13,290.75
2017,3,28,12,0,112.0,445.0,7.4,27.0,545.0,491.9,373.1
2017,3,28,12,15,104.5,446.0,7.5,27.0,539.0,477.16,361.54
2017,3,28,12,30,97.0,447.0,7.6,27.0,533.0,462.46,350.3
2017,3,28,12,45,113.0,451.0,7.7,27.0,551.0,469.1,355.5
2017,3,28,13,0,129.0,455.0,7.8,27.0,569.0,484.58,367.09
2017,3,28,13,15,73.5,377.0,7.8,27.0,442.0,358.1,271.72
2017,3,28,13,30,18.0,299.0,7.8,27.0,315.0,244.64,184.85
2017,3,28,13,45,362.5,262.5,7.85,27.0,566.0,446.54,342.02
2017,3,28,14,0,707.0,226.0,7.9,27.0,817.0,584.87,443.96
2017,3,28,14,15,496.5,302.5,7.85,27.0,711.5,488.48,368.49
2017,3,28,14,30,286.0,379.0,7.8,27.0,606.0,410.22,308.44
2017,3,28,14,45,166.0,347.0,7.8,27.0,477.5,317.54,238.59
2017,3,28,15,0,46.0,315.0,7.8,27.0,349.0,242.48,183.21
2017,3,28,15,15,23.0,226.0,7.7,26.5,243.0,170.8,128.76
2017,3,28,15,30,0.0,137.0,7.6,26.0,137.0,104.01,77.52
2017,3,28,15,45,0.0,132.5,7.55,26.0,132.5,100.23,74.77
2017,3,28,16,0,0.0,128.0,7.5,26.0,128.0,96.39,71.95
2017,3,28,16,15,172.0,159.0,7.4,25.5,242.5,104.91,82.93
2017,3,28,16,30,344.0,190.0,7.3,25.0,357.0,126.61,101.63
2017,3,28,16,45,296.5,180.0,7.2,25.0,311.5,120.17,96.57
2017,3,28,17,0,249.0,170.0,7.1,25.0,266.0,113.53,91.29
2017,3,28,17,15,214.0,147.0,6.8,24.5,220.0,100.64,80.73
2017,3,28,17,30,179.0,124.0,6.5,24.0,174.0,85.52,68.0
2017,3,28,17,45,139.5,97.5,6.25,23.5,131.0,68.16,53.01
2017,3,28,18,0,100.0,71.0,6.0,23.0,88.0,50.48,37.42
2017,3,28,18,15,50.0,44.0,5.8,22.5,52.5,32.09,20.91
2017,3,28,18,30,0.0,17.0,5.6,22.0,17.0,12.98,0.0
2017,3,28,18,45,0.0,8.5,5.4,21.5,8.5,6.69,0.0
2017,3,28,19,0,0.0,0.0,5.2,21.0,0.0,0.0,0.0
2017,3,28,19,15,0.0,0.0,5.15,20.5,0.0,0.0,0.0
2017,3,28,19,30,0.0,0.0,5.1,20.0,0.0,0.0,0.0
2017,3,28,19,45,0.0,0.0,5.1,20.0,0.0,0.0,0.0
2017,3,28,20,0,0.0,0.0,5.1,20.0,0.0,0.0,0.0
2017,3,28,20,15,0.0,0.0,5.1,20.0,0.0,0.0,0.0
2017,3,28,20,30,0.0,0.0,5.1,20.0,0.0,0.0,0.0
2017,3,28,20,45,0.0,0.0,5.15,20.0,0.0,0.0,0.0
2017,3,28,21,0,0.0,0.0,5.2,20.0,0.0,0.0,0.0
2017,3,28,21,15,0.0,0.0,5.25,20.0,0.0,0.0,0.0
2017,3,28,21,30,0.0,0.0,5.3,20.0,0.0,0.0,0.0
2017,3,28,21,45,0.0,0.0,5.4,20.0,0.0,0.0,0.0
2017,3,28,22,0,0.0,0.0,5.5,20.0,0.0,0.0,0.0
2017,3,28,22,15,0.0,0.0,5.55,20.0,0.0,0.0,0.0
2017,3,28,22,30,0.0,0.0,5.6,20.0,0.0,0.0,0.0
2017,3,28,22,45,0.0,0.0,5.7,20.0,0.0,0.0,0.0
2017,3,28,23,0,0.0,0.0,5.8,20.0,0.0,0.0,0.0
2017,3,28,23,15,0.0,0.0,5.7,20.0,0.0,0.0,0.0
2017,3,28,23,30,0.0,0.0,5.6,20.0,0.0,0.0,0.0
2017,3,28,23,45,0.0,0.0,5.6,20.0,0.0,0.0,0.0
2017,3,29,0,0,0.0,0.0,5.6,20.0,0.0,0.0,0.0
2017,3,29,0,15,0.0,0.0,5.35,20.0,0.0,0.0,0.0
2017,3,29,0,30,0.0,0.0,5.1,20.0,0.0,0.0,0.0
2017,3,29,0,45,0.0,0.0,4.95,20.0,0.0,0.0,0.0
2017,3,29,1,0,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2017,3,29,1,15,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2017,3,29,1,30,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2017,3,29,1,45,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,3,29,2,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,3,29,2,15,0.0,0.0,3.25,19.5,0.0,0.0,0.0
2017,3,29,2,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,3,29,2,45,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2017,3,29,3,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,3,29,3,15,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2017,3,29,3,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,3,29,3,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2017,3,29,4,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,3,29,4,15,0.0,0.0,1.8,18.5,0.0,0.0,0.0
2017,3,29,4,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,3,29,4,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,3,29,5,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,3,29,5,15,0.0,0.0,2.45,17.5,0.0,0.0,0.0
2017,3,29,5,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,3,29,5,45,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2017,3,29,6,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,3,29,6,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,3,29,6,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,3,29,6,45,131.0,21.5,2.6,16.0,37.0,130.34,59.02
2017,3,29,7,0,262.0,43.0,2.6,16.0,74.0,258.57,206.46
2017,3,29,7,15,369.0,56.5,2.5,16.0,126.5,358.27,294.81
2017,3,29,7,30,476.0,70.0,2.4,16.0,179.0,472.54,390.25
2017,3,29,7,45,332.5,102.0,2.3,16.5,188.5,413.73,341.52
2017,3,29,8,0,189.0,134.0,2.2,17.0,198.0,309.42,255.13
2017,3,29,8,15,470.5,113.0,2.3,17.5,310.5,564.85,460.6
2017,3,29,8,30,752.0,92.0,2.4,18.0,423.0,812.98,640.39
2017,3,29,8,45,792.5,93.5,2.5,19.0,482.0,865.4,671.18
2017,3,29,9,0,833.0,95.0,2.6,20.0,541.0,922.6,706.22
2017,3,29,9,15,854.0,98.5,2.9,20.5,594.0,961.49,731.06
2017,3,29,9,30,875.0,102.0,3.2,21.0,647.0,997.28,753.75
2017,3,29,9,45,894.5,103.0,3.5,22.0,695.0,1012.42,760.94
2017,3,29,10,0,914.0,104.0,3.8,23.0,743.0,1036.5,774.26
2017,3,29,10,15,924.0,106.0,3.95,23.5,782.5,1048.44,779.85
2017,3,29,10,30,934.0,108.0,4.1,24.0,822.0,1056.31,782.96
2017,3,29,10,45,942.5,108.5,4.25,24.5,854.5,1056.91,781.45
2017,3,29,11,0,951.0,109.0,4.4,25.0,887.0,1053.32,777.37
2017,3,29,11,15,955.5,110.0,4.45,25.0,910.5,1042.11,769.34
2017,3,29,11,30,960.0,111.0,4.5,25.0,934.0,1026.73,758.75
2017,3,29,11,45,963.0,111.0,4.6,25.5,949.0,1004.87,742.93
2017,3,29,12,0,966.0,111.0,4.7,26.0,964.0,979.06,724.76
2017,3,29,12,15,966.0,111.5,4.7,26.0,969.5,947.27,703.27
2017,3,29,12,30,966.0,112.0,4.7,26.0,975.0,911.92,679.38
2017,3,29,12,45,962.5,113.0,4.75,26.5,971.0,870.85,650.54
2017,3,29,13,0,959.0,114.0,4.8,27.0,967.0,826.83,619.59
2017,3,29,13,15,955.5,113.5,4.75,27.0,954.5,778.81,584.44
2017,3,29,13,30,952.0,113.0,4.7,27.0,942.0,728.31,546.62
2017,3,29,13,45,943.5,113.5,4.7,27.0,920.0,673.3,504.84
2017,3,29,14,0,935.0,114.0,4.7,27.0,898.0,616.71,460.78
2017,3,29,14,15,927.0,112.5,4.65,27.0,868.5,557.53,413.42
2017,3,29,14,30,919.0,111.0,4.6,27.0,839.0,497.28,363.88
2017,3,29,14,45,906.5,110.0,4.6,27.0,801.5,434.86,311.54
2017,3,29,15,0,894.0,109.0,4.6,27.0,764.0,372.39,258.09
2017,3,29,15,15,880.0,106.5,4.5,26.5,720.0,308.72,203.93
2017,3,29,15,30,866.0,104.0,4.4,26.0,676.0,240.65,147.93
2017,3,29,15,45,845.0,102.0,4.3,26.0,626.0,177.2,100.81
2017,3,29,16,0,824.0,100.0,4.2,26.0,576.0,116.01,67.78
2017,3,29,16,15,798.5,96.0,3.9,25.5,522.0,80.44,62.31
2017,3,29,16,30,773.0,92.0,3.6,25.0,468.0,77.87,60.54
2017,3,29,16,45,733.5,88.0,3.3,24.5,410.0,69.23,53.56
2017,3,29,17,0,694.0,84.0,3.0,24.0,352.0,66.48,51.53
2017,3,29,17,15,642.0,77.0,2.8,23.0,294.0,61.41,47.52
2017,3,29,17,30,590.0,70.0,2.6,22.0,236.0,56.29,43.32
2017,3,29,17,45,502.0,61.0,2.45,21.0,179.5,49.25,37.23
2017,3,29,18,0,414.0,52.0,2.3,20.0,123.0,42.28,30.91
2017,3,29,18,15,280.0,37.5,2.6,19.5,77.0,28.66,18.43
2017,3,29,18,30,146.0,23.0,2.9,19.0,31.0,17.46,2.4
2017,3,29,18,45,73.0,11.5,3.25,18.5,15.5,9.05,0.0
2017,3,29,19,0,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,3,29,19,15,0.0,0.0,3.85,17.5,0.0,0.0,0.0
2017,3,29,19,30,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2017,3,29,19,45,0.0,0.0,4.35,17.0,0.0,0.0,0.0
2017,3,29,20,0,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2017,3,29,20,15,0.0,0.0,4.45,16.5,0.0,0.0,0.0
2017,3,29,20,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2017,3,29,20,45,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2017,3,29,21,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,3,29,21,15,0.0,0.0,4.1,15.5,0.0,0.0,0.0
2017,3,29,21,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,3,29,21,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,3,29,22,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,3,29,22,15,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2017,3,29,22,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,3,29,22,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,3,29,23,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2017,3,29,23,15,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2017,3,29,23,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,3,29,23,45,0.0,0.0,4.05,12.5,0.0,0.0,0.0
2017,3,30,0,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,3,30,0,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,3,30,0,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,3,30,0,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2017,3,30,1,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,3,30,1,15,0.0,0.0,3.65,11.5,0.0,0.0,0.0
2017,3,30,1,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,3,30,1,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2017,3,30,2,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,3,30,2,15,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2017,3,30,2,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,3,30,2,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,3,30,3,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,3,30,3,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2017,3,30,3,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,3,30,3,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,3,30,4,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,3,30,4,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2017,3,30,4,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,3,30,4,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,3,30,5,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,3,30,5,15,0.0,0.0,3.3,9.5,0.0,0.0,0.0
2017,3,30,5,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,3,30,5,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2017,3,30,6,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,3,30,6,15,0.0,0.0,3.5,9.5,0.0,0.0,0.0
2017,3,30,6,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,3,30,6,45,187.0,18.5,3.7,11.0,41.5,164.28,92.41
2017,3,30,7,0,374.0,37.0,3.8,12.0,83.0,324.04,265.01
2017,3,30,7,15,474.5,47.0,3.95,12.5,137.0,423.51,354.65
2017,3,30,7,30,575.0,57.0,4.1,13.0,191.0,530.94,445.38
2017,3,30,7,45,635.0,64.5,4.3,14.0,250.0,610.43,508.4
2017,3,30,8,0,695.0,72.0,4.5,15.0,309.0,692.44,570.39
2017,3,30,8,15,736.5,77.0,4.5,15.5,368.0,752.0,612.91
2017,3,30,8,30,778.0,82.0,4.5,16.0,427.0,817.0,658.05
2017,3,30,8,45,807.0,86.5,4.55,17.0,484.5,869.09,691.35
2017,3,30,9,0,836.0,91.0,4.6,18.0,542.0,919.17,722.39
2017,3,30,9,15,857.0,94.5,4.5,18.5,594.5,957.97,744.99
2017,3,30,9,30,878.0,98.0,4.4,19.0,647.0,993.71,765.05
2017,3,30,9,45,894.0,100.5,4.3,20.0,694.5,1007.29,768.51
2017,3,30,10,0,910.0,103.0,4.2,21.0,742.0,1029.52,778.1
2017,3,30,10,15,920.5,105.0,4.1,21.0,782.0,1041.87,783.91
2017,3,30,10,30,931.0,107.0,4.0,21.0,822.0,1050.15,787.19
2017,3,30,10,45,939.0,108.0,3.9,21.5,854.5,1050.74,783.99
2017,3,30,11,0,947.0,109.0,3.8,22.0,887.0,1047.12,778.23
2017,3,30,11,15,952.0,110.0,3.65,22.5,911.0,1036.36,767.6
2017,3,30,11,30,957.0,111.0,3.5,23.0,935.0,1021.43,754.48
2017,3,30,11,45,961.5,110.5,3.4,23.5,950.5,1000.46,737.98
2017,3,30,12,0,966.0,110.0,3.3,24.0,966.0,975.49,719.07
2017,3,30,12,15,967.0,110.5,3.15,24.0,972.5,944.52,697.37
2017,3,30,12,30,968.0,111.0,3.0,24.0,979.0,909.93,673.37
2017,3,30,12,45,965.0,112.0,2.95,24.5,975.5,869.16,644.68
2017,3,30,13,0,962.0,113.0,2.9,25.0,972.0,825.4,613.98
2017,3,30,13,15,959.5,112.5,2.85,25.0,960.0,777.95,579.81
2017,3,30,13,30,957.0,112.0,2.8,25.0,948.0,727.91,542.96
2017,3,30,13,45,948.5,113.0,2.75,25.5,926.0,673.06,500.76
2017,3,30,14,0,940.0,114.0,2.7,26.0,904.0,616.61,456.45
2017,3,30,14,15,933.0,112.5,2.7,26.0,875.0,557.67,410.19
2017,3,30,14,30,926.0,111.0,2.7,26.0,846.0,497.53,361.53
2017,3,30,14,45,913.0,110.5,2.75,26.0,808.5,434.91,309.72
2017,3,30,15,0,900.0,110.0,2.8,26.0,771.0,372.27,256.71
2017,3,30,15,15,887.0,107.5,2.8,26.0,727.5,308.51,202.53
2017,3,30,15,30,874.0,105.0,2.8,26.0,684.0,240.17,146.53
2017,3,30,15,45,855.0,102.0,2.85,26.0,634.0,175.83,99.35
2017,3,30,16,0,836.0,99.0,2.9,26.0,584.0,113.5,66.49
2017,3,30,16,15,811.0,95.0,2.7,25.5,529.5,79.99,61.89
2017,3,30,16,30,786.0,91.0,2.5,25.0,475.0,77.39,60.1
2017,3,30,16,45,752.0,86.0,2.3,24.5,417.5,73.8,57.42
2017,3,30,17,0,718.0,81.0,2.1,24.0,360.0,64.75,50.03
2017,3,30,17,15,667.0,74.5,2.0,22.5,301.0,59.92,46.34
2017,3,30,17,30,616.0,68.0,1.9,21.0,242.0,55.07,42.45
2017,3,30,17,45,534.5,59.0,1.8,20.0,185.0,47.97,36.3
2017,3,30,18,0,453.0,50.0,1.7,19.0,128.0,40.9,29.89
2017,3,30,18,15,317.0,36.0,1.9,18.5,81.0,29.42,19.23
2017,3,30,18,30,181.0,22.0,2.1,18.0,34.0,17.96,3.68
2017,3,30,18,45,90.5,11.0,2.3,18.0,17.0,8.65,0.0
2017,3,30,19,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,3,30,19,15,0.0,0.0,2.7,17.5,0.0,0.0,0.0
2017,3,30,19,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,3,30,19,45,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2017,3,30,20,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,3,30,20,15,0.0,0.0,3.45,16.5,0.0,0.0,0.0
2017,3,30,20,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,3,30,20,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2017,3,30,21,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,3,30,21,15,0.0,0.0,3.65,15.5,0.0,0.0,0.0
2017,3,30,21,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,3,30,21,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2017,3,30,22,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,3,30,22,15,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2017,3,30,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,3,30,22,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,3,30,23,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,3,30,23,15,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2017,3,30,23,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,3,30,23,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2017,3,31,0,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,3,31,0,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,3,31,0,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,3,31,0,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,3,31,1,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,3,31,1,15,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2017,3,31,1,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,3,31,1,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,3,31,2,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,3,31,2,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2017,3,31,2,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,3,31,2,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,3,31,3,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,3,31,3,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,3,31,3,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,3,31,3,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2017,3,31,4,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,3,31,4,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,3,31,4,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,3,31,4,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,3,31,5,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,3,31,5,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2017,3,31,5,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,3,31,5,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2017,3,31,6,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,3,31,6,15,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2017,3,31,6,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,3,31,6,45,190.5,19.0,4.4,13.5,43.5,168.35,104.68
2017,3,31,7,0,381.0,38.0,4.5,14.0,87.0,329.07,268.63
2017,3,31,7,15,479.5,48.0,4.55,15.0,141.5,427.43,355.87
2017,3,31,7,30,578.0,58.0,4.6,16.0,196.0,533.51,443.95
2017,3,31,7,45,637.0,65.0,4.7,17.0,254.5,611.61,504.97
2017,3,31,8,0,696.0,72.0,4.8,18.0,313.0,692.1,564.82
2017,3,31,8,15,735.5,77.0,5.1,18.5,371.0,750.04,607.18
2017,3,31,8,30,775.0,82.0,5.4,19.0,429.0,813.08,652.34
2017,3,31,8,45,801.0,86.5,5.7,20.0,485.0,862.23,684.96
2017,3,31,9,0,827.0,91.0,6.0,21.0,541.0,909.23,715.46
2017,3,31,9,15,847.0,94.5,6.15,21.5,592.5,946.79,739.37
2017,3,31,9,30,867.0,98.0,6.3,22.0,644.0,981.28,760.95
2017,3,31,9,45,880.5,100.5,6.45,23.0,689.5,992.22,764.27
2017,3,31,10,0,894.0,103.0,6.6,24.0,735.0,1011.78,773.89
2017,3,31,10,15,904.0,105.5,6.65,24.5,774.5,1024.04,779.4
2017,3,31,10,30,914.0,108.0,6.7,25.0,814.0,1032.28,782.31
2017,3,31,10,45,921.0,109.5,6.75,25.5,845.5,1032.4,779.76
2017,3,31,11,0,928.0,111.0,6.8,26.0,877.0,1028.38,774.6
2017,3,31,11,15,933.0,112.0,6.8,26.0,900.5,1017.77,766.37
2017,3,31,11,30,938.0,113.0,6.8,26.0,924.0,1003.06,755.5
2017,3,31,11,45,941.0,114.0,6.8,26.5,939.0,982.46,739.22
2017,3,31,12,0,944.0,115.0,6.8,27.0,954.0,957.95,720.42
2017,3,31,12,15,945.0,115.0,6.75,27.0,960.0,927.02,698.5
2017,3,31,12,30,946.0,115.0,6.7,27.0,966.0,892.59,674.19
2017,3,31,12,45,945.0,115.0,6.65,27.5,963.5,853.24,645.12
2017,3,31,13,0,944.0,115.0,6.6,28.0,961.0,810.85,613.84
2017,3,31,13,15,941.5,114.5,6.55,28.0,949.0,764.14,578.62
2017,3,31,13,30,939.0,114.0,6.5,28.0,937.0,714.92,540.89
2017,3,31,13,45,933.5,113.5,6.45,28.0,916.5,661.56,499.29
2017,3,31,14,0,928.0,113.0,6.4,28.0,896.0,606.4,455.32
2017,3,31,14,15,921.0,111.5,6.35,28.0,867.0,548.16,407.91
2017,3,31,14,30,914.0,110.0,6.3,28.0,838.0,488.77,358.32
2017,3,31,14,45,898.0,111.0,6.25,28.0,800.0,426.87,305.75
2017,3,31,15,0,882.0,112.0,6.2,28.0,762.0,365.29,252.64
2017,3,31,15,15,868.0,109.5,6.15,27.5,718.5,302.43,199.03
2017,3,31,15,30,854.0,107.0,6.1,27.0,675.0,235.16,143.84
2017,3,31,15,45,829.0,106.5,6.05,27.0,624.5,173.18,98.68
2017,3,31,16,0,804.0,106.0,6.0,27.0,574.0,113.96,68.53
2017,3,31,16,15,779.0,101.5,5.85,26.5,520.5,83.72,64.82
2017,3,31,16,30,754.0,97.0,5.7,26.0,467.0,74.78,57.69
2017,3,31,16,45,710.5,94.0,5.6,26.0,409.0,72.79,56.24
2017,3,31,17,0,667.0,91.0,5.5,26.0,351.0,70.89,54.84
2017,3,31,17,15,615.0,83.5,5.4,25.0,294.0,65.69,50.78
2017,3,31,17,30,563.0,76.0,5.3,24.0,237.0,60.44,46.53
2017,3,31,17,45,477.0,66.0,5.2,23.5,181.0,52.86,39.94
2017,3,31,18,0,391.0,56.0,5.1,23.0,125.0,45.29,33.1
2017,3,31,18,15,265.5,40.5,5.05,22.0,79.0,30.74,20.03
2017,3,31,18,30,140.0,25.0,5.0,21.0,33.0,18.91,4.93
2017,3,31,18,45,70.0,12.5,4.95,20.5,16.5,9.83,0.0
2017,3,31,19,0,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2017,3,31,19,15,0.0,0.0,4.8,19.5,0.0,0.0,0.0
2017,3,31,19,30,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2017,3,31,19,45,0.0,0.0,4.65,19.0,0.0,0.0,0.0
2017,3,31,20,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2017,3,31,20,15,0.0,0.0,4.55,18.5,0.0,0.0,0.0
2017,3,31,20,30,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2017,3,31,20,45,0.0,0.0,4.5,17.5,0.0,0.0,0.0
2017,3,31,21,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2017,3,31,21,15,0.0,0.0,4.45,16.5,0.0,0.0,0.0
2017,3,31,21,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2017,3,31,21,45,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2017,3,31,22,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2017,3,31,22,15,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2017,3,31,22,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2017,3,31,22,45,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2017,3,31,23,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2017,3,31,23,15,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2017,3,31,23,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,3,31,23,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,4,1,0,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,4,1,0,15,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,4,1,0,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,4,1,0,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,4,1,1,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,4,1,1,15,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2017,4,1,1,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2017,4,1,1,45,0.0,0.0,4.4,16.5,0.0,0.0,0.0
2017,4,1,2,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2017,4,1,2,15,0.0,0.0,4.35,17.0,0.0,0.0,0.0
2017,4,1,2,30,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2017,4,1,2,45,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2017,4,1,3,0,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2017,4,1,3,15,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,4,1,3,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,4,1,3,45,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2017,4,1,4,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,4,1,4,15,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,4,1,4,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,4,1,4,45,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,4,1,5,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,4,1,5,15,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,4,1,5,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,4,1,5,45,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,4,1,6,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,4,1,6,15,0.0,2.5,3.8,17.0,2.5,0.0,0.0
2017,4,1,6,30,0.0,5.0,3.9,17.0,5.0,3.93,0.0
2017,4,1,6,45,74.0,29.5,4.05,17.5,39.5,100.36,63.56
2017,4,1,7,0,148.0,54.0,4.2,18.0,74.0,185.06,147.46
2017,4,1,7,15,229.5,75.0,4.4,18.0,122.5,269.7,221.89
2017,4,1,7,30,311.0,96.0,4.6,18.0,171.0,361.41,300.33
2017,4,1,7,45,386.0,108.5,4.85,18.5,226.5,460.42,381.43
2017,4,1,8,0,461.0,121.0,5.1,19.0,282.0,549.37,452.21
2017,4,1,8,15,230.5,106.0,5.3,19.5,186.5,325.8,269.4
2017,4,1,8,30,0.0,91.0,5.5,20.0,91.0,70.98,53.34
2017,4,1,8,45,0.0,67.0,5.75,20.5,67.0,51.42,37.01
2017,4,1,9,0,0.0,43.0,6.0,21.0,43.0,32.94,21.57
2017,4,1,9,15,0.0,78.5,6.05,21.5,78.5,60.4,43.91
2017,4,1,9,30,0.0,114.0,6.1,22.0,114.0,89.17,66.97
2017,4,1,9,45,2.5,149.0,6.2,22.5,150.5,121.2,92.44
2017,4,1,10,0,5.0,184.0,6.3,23.0,187.0,153.62,117.87
2017,4,1,10,15,2.5,159.5,6.3,23.5,161.0,129.39,98.07
2017,4,1,10,30,0.0,135.0,6.3,24.0,135.0,106.17,79.22
2017,4,1,10,45,2.0,148.0,6.35,24.5,149.5,118.77,88.96
2017,4,1,11,0,4.0,161.0,6.4,25.0,164.0,131.28,98.55
2017,4,1,11,15,4.0,161.5,6.35,25.0,165.0,131.44,98.54
2017,4,1,11,30,4.0,162.0,6.3,25.0,166.0,131.59,98.54
2017,4,1,11,45,2.0,135.5,6.3,25.5,137.5,108.06,79.79
2017,4,1,12,0,0.0,109.0,6.3,26.0,109.0,85.01,61.48
2017,4,1,12,15,1.5,131.0,6.25,26.0,132.5,103.71,76.16
2017,4,1,12,30,3.0,153.0,6.2,26.0,156.0,122.24,90.62
2017,4,1,12,45,9.0,214.5,6.2,26.0,223.0,175.5,132.05
2017,4,1,13,0,15.0,276.0,6.2,26.0,290.0,227.85,172.33
2017,4,1,13,15,20.0,308.5,6.15,26.0,327.0,255.1,193.14
2017,4,1,13,30,25.0,341.0,6.1,26.0,364.0,287.2,217.54
2017,4,1,13,45,25.5,336.0,6.05,26.0,359.0,278.39,210.85
2017,4,1,14,0,26.0,331.0,6.0,26.0,354.0,269.52,204.16
2017,4,1,14,15,129.0,363.0,5.95,25.5,467.5,339.55,257.63
2017,4,1,14,30,232.0,395.0,5.9,25.0,581.0,391.08,295.09
2017,4,1,14,45,262.0,370.5,5.85,25.0,571.5,363.1,271.82
2017,4,1,15,0,292.0,346.0,5.8,25.0,562.0,331.9,245.48
2017,4,1,15,15,195.0,328.5,5.7,25.0,469.5,273.68,202.48
2017,4,1,15,30,98.0,311.0,5.6,25.0,377.0,230.06,172.3
2017,4,1,15,45,379.0,232.5,5.6,25.0,458.5,195.3,134.87
2017,4,1,16,0,660.0,154.0,5.6,25.0,540.0,128.29,84.42
2017,4,1,16,15,395.0,185.5,5.45,24.5,410.5,119.54,95.36
2017,4,1,16,30,130.0,217.0,5.3,24.0,281.0,140.92,113.82
2017,4,1,16,45,117.0,193.0,5.2,24.0,245.5,127.12,102.62
2017,4,1,17,0,104.0,169.0,5.1,24.0,210.0,112.87,90.94
2017,4,1,17,15,252.0,136.0,4.85,23.5,214.0,93.81,75.14
2017,4,1,17,30,400.0,103.0,4.6,23.0,218.0,74.36,58.68
2017,4,1,17,45,316.5,87.5,4.45,22.5,166.0,63.49,49.28
2017,4,1,18,0,233.0,72.0,4.3,22.0,114.0,52.26,39.23
2017,4,1,18,15,140.0,49.0,4.25,21.5,71.5,35.87,24.42
2017,4,1,18,30,47.0,26.0,4.2,21.0,29.0,19.43,5.99
2017,4,1,18,45,23.5,13.0,4.2,21.0,14.5,10.23,0.0
2017,4,1,19,0,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2017,4,1,19,15,0.0,0.0,4.1,20.5,0.0,0.0,0.0
2017,4,1,19,30,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2017,4,1,19,45,0.0,0.0,3.95,20.0,0.0,0.0,0.0
2017,4,1,20,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,4,1,20,15,0.0,0.0,3.7,19.5,0.0,0.0,0.0
2017,4,1,20,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,4,1,20,45,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2017,4,1,21,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,1,21,15,0.0,0.0,3.1,18.5,0.0,0.0,0.0
2017,4,1,21,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,4,1,21,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2017,4,1,22,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,4,1,22,15,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,4,1,22,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,4,1,22,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2017,4,1,23,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,4,1,23,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,4,1,23,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,4,1,23,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,4,2,0,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,4,2,0,15,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2017,4,2,0,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,4,2,0,45,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,4,2,1,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,4,2,1,15,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2017,4,2,1,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,4,2,1,45,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,4,2,2,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,4,2,2,15,0.0,0.0,2.35,17.5,0.0,0.0,0.0
2017,4,2,2,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,4,2,2,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2017,4,2,3,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,4,2,3,15,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2017,4,2,3,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,4,2,3,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2017,4,2,4,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,4,2,4,15,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2017,4,2,4,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,4,2,4,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2017,4,2,5,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,4,2,5,15,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2017,4,2,5,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,4,2,5,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,4,2,6,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,4,2,6,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2017,4,2,6,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,4,2,6,45,0.0,0.5,3.1,17.5,0.5,0.38,0.0
2017,4,2,7,0,0.0,1.0,3.2,18.0,1.0,0.76,0.0
2017,4,2,7,15,0.0,2.0,3.25,18.0,2.0,1.51,0.0
2017,4,2,7,30,0.0,3.0,3.3,18.0,3.0,2.27,0.0
2017,4,2,7,45,0.0,4.0,3.35,18.0,4.0,3.03,0.0
2017,4,2,8,0,0.0,5.0,3.4,18.0,5.0,3.8,0.0
2017,4,2,8,15,0.0,6.5,3.35,18.5,6.5,4.94,0.0
2017,4,2,8,30,0.0,8.0,3.3,19.0,8.0,6.09,0.0
2017,4,2,8,45,0.0,15.5,3.3,19.5,15.5,11.83,4.23
2017,4,2,9,0,0.0,23.0,3.3,20.0,23.0,17.59,8.97
2017,4,2,9,15,0.0,26.0,3.3,20.5,26.0,19.91,10.81
2017,4,2,9,30,0.0,29.0,3.3,21.0,29.0,22.23,12.64
2017,4,2,9,45,0.0,48.0,3.35,21.5,48.0,36.9,24.52
2017,4,2,10,0,0.0,67.0,3.4,22.0,67.0,51.63,36.32
2017,4,2,10,15,14.0,188.0,3.45,22.5,199.0,165.16,127.08
2017,4,2,10,30,28.0,309.0,3.5,23.0,331.0,309.15,237.79
2017,4,2,10,45,216.5,336.0,3.6,23.5,515.5,561.64,429.84
2017,4,2,11,0,405.0,363.0,3.7,24.0,700.0,763.47,574.64
2017,4,2,11,15,621.5,259.5,3.75,24.0,793.0,883.2,660.79
2017,4,2,11,30,838.0,156.0,3.8,24.0,886.0,960.57,713.97
2017,4,2,11,45,833.0,163.5,3.85,24.5,899.0,939.59,697.67
2017,4,2,12,0,828.0,171.0,3.9,25.0,912.0,915.03,679.82
2017,4,2,12,15,830.5,171.0,4.05,25.0,918.5,886.85,661.41
2017,4,2,12,30,833.0,171.0,4.2,25.0,925.0,855.35,640.63
2017,4,2,12,45,604.5,293.5,4.35,25.5,840.0,749.47,561.0
2017,4,2,13,0,376.0,416.0,4.5,26.0,755.0,638.2,477.13
2017,4,2,13,15,627.5,277.0,4.65,26.0,834.0,684.3,514.49
2017,4,2,13,30,879.0,138.0,4.8,26.0,913.0,689.03,520.2
2017,4,2,13,45,602.5,271.5,4.95,26.0,797.5,587.78,442.35
2017,4,2,14,0,326.0,405.0,5.1,26.0,682.0,492.3,369.64
2017,4,2,14,15,608.5,261.0,5.15,25.5,756.5,502.57,376.35
2017,4,2,14,30,891.0,117.0,5.2,25.0,831.0,478.38,352.81
2017,4,2,14,45,878.5,118.0,5.3,25.0,796.0,419.1,302.07
2017,4,2,15,0,866.0,119.0,5.4,25.0,761.0,356.97,248.38
2017,4,2,15,15,552.0,216.0,5.4,24.5,617.0,283.54,197.27
2017,4,2,15,30,238.0,313.0,5.4,24.0,473.0,251.14,183.34
2017,4,2,15,45,289.5,279.0,5.45,24.0,459.5,209.78,150.34
2017,4,2,16,0,341.0,245.0,5.5,24.0,446.0,167.16,122.42
2017,4,2,16,15,360.0,216.5,5.45,23.5,411.0,140.95,113.61
2017,4,2,16,30,379.0,188.0,5.4,23.0,376.0,126.2,101.87
2017,4,2,16,45,531.0,138.0,5.4,22.5,367.5,96.76,77.48
2017,4,2,17,0,683.0,88.0,5.4,22.0,359.0,68.97,54.07
2017,4,2,17,15,630.5,81.0,5.45,21.0,300.5,64.01,50.17
2017,4,2,17,30,578.0,74.0,5.5,20.0,242.0,59.03,46.08
2017,4,2,17,45,477.5,66.5,5.55,19.5,184.5,53.16,40.92
2017,4,2,18,0,377.0,59.0,5.6,19.0,127.0,44.66,33.18
2017,4,2,18,15,258.5,42.5,5.8,18.5,81.0,32.14,21.65
2017,4,2,18,30,140.0,26.0,6.0,18.0,35.0,19.65,6.92
2017,4,2,18,45,70.0,13.0,6.2,17.5,17.5,10.23,0.0
2017,4,2,19,0,0.0,0.0,6.4,17.0,0.0,0.0,0.0
2017,4,2,19,15,0.0,0.0,6.3,16.5,0.0,0.0,0.0
2017,4,2,19,30,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2017,4,2,19,45,0.0,0.0,6.15,15.5,0.0,0.0,0.0
2017,4,2,20,0,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2017,4,2,20,15,0.0,0.0,5.75,14.5,0.0,0.0,0.0
2017,4,2,20,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2017,4,2,20,45,0.0,0.0,5.1,13.5,0.0,0.0,0.0
2017,4,2,21,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2017,4,2,21,15,0.0,0.0,4.55,12.5,0.0,0.0,0.0
2017,4,2,21,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,4,2,21,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2017,4,2,22,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,4,2,22,15,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2017,4,2,22,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,4,2,22,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,4,2,23,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,4,2,23,15,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2017,4,2,23,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,4,2,23,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2017,4,3,0,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,4,3,0,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2017,4,3,0,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,4,3,0,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2017,4,3,1,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,4,3,1,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,4,3,1,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,4,3,1,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2017,4,3,2,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,4,3,2,15,0.0,0.0,2.55,9.5,0.0,0.0,0.0
2017,4,3,2,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,4,3,2,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,4,3,3,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,4,3,3,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2017,4,3,3,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,4,3,3,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2017,4,3,4,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,4,3,4,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,4,3,4,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,4,3,4,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2017,4,3,5,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,4,3,5,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2017,4,3,5,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,4,3,5,45,0.0,0.0,3.95,9.5,0.0,0.0,0.0
2017,4,3,6,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2017,4,3,6,15,44.0,6.0,4.45,10.5,7.0,0.0,0.0
2017,4,3,6,30,88.0,12.0,4.7,11.0,14.0,56.95,0.0
2017,4,3,6,45,247.5,26.5,4.95,12.0,56.0,216.22,159.27
2017,4,3,7,0,407.0,41.0,5.2,13.0,98.0,347.3,287.35
2017,4,3,7,15,499.0,51.0,5.15,14.0,153.5,442.18,371.17
2017,4,3,7,30,591.0,61.0,5.1,15.0,209.0,543.99,455.7
2017,4,3,7,45,650.5,67.5,5.05,16.0,268.5,622.09,516.25
2017,4,3,8,0,710.0,74.0,5.0,17.0,328.0,702.49,575.46
2017,4,3,8,15,747.5,79.0,5.05,18.0,386.5,759.03,614.4
2017,4,3,8,30,785.0,84.0,5.1,19.0,445.0,820.3,655.54
2017,4,3,8,45,812.0,87.5,5.15,20.0,501.0,869.06,686.29
2017,4,3,9,0,839.0,91.0,5.2,21.0,557.0,915.67,714.79
2017,4,3,9,15,858.0,94.0,5.25,21.5,608.5,951.55,736.59
2017,4,3,9,30,877.0,97.0,5.3,22.0,660.0,972.2,747.57
2017,4,3,9,45,892.0,99.0,5.35,23.0,706.5,996.11,759.46
2017,4,3,10,0,907.0,101.0,5.4,24.0,753.0,1016.4,768.77
2017,4,3,10,15,917.0,103.0,5.3,24.5,792.0,1027.89,772.55
