Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,4,3,10,30,927.0,105.0,5.2,25.0,831.0,1035.33,773.74
2017,4,3,10,45,935.5,106.0,5.15,25.5,863.0,1036.1,770.99
2017,4,3,11,0,944.0,107.0,5.1,26.0,895.0,1032.67,765.65
2017,4,3,11,15,949.0,108.0,4.95,26.5,919.0,1021.66,754.66
2017,4,3,11,30,954.0,109.0,4.8,27.0,943.0,1006.49,741.16
2017,4,3,11,45,956.5,110.0,4.7,27.5,957.5,984.94,724.07
2017,4,3,12,0,959.0,111.0,4.6,28.0,972.0,959.46,704.6
2017,4,3,12,15,960.0,111.0,4.5,28.0,978.5,927.98,683.01
2017,4,3,12,30,961.0,111.0,4.4,28.0,985.0,892.97,659.09
2017,4,3,12,45,960.5,111.0,4.3,28.5,982.0,853.4,630.83
2017,4,3,13,0,960.0,111.0,4.2,29.0,979.0,810.73,600.18
2017,4,3,13,15,957.5,110.5,4.1,29.0,967.0,763.33,565.51
2017,4,3,13,30,955.0,110.0,4.0,29.0,955.0,713.39,528.34
2017,4,3,13,45,949.5,109.5,3.9,29.0,933.5,659.31,487.35
2017,4,3,14,0,944.0,109.0,3.8,29.0,912.0,603.41,443.95
2017,4,3,14,15,937.0,108.0,3.7,29.0,883.0,544.79,397.34
2017,4,3,14,30,930.0,107.0,3.6,29.0,854.0,484.99,348.49
2017,4,3,14,45,916.5,107.0,3.5,29.0,816.5,422.56,296.53
2017,4,3,15,0,903.0,107.0,3.4,29.0,779.0,360.18,243.74
2017,4,3,15,15,890.0,104.5,3.2,28.5,735.0,296.54,190.45
2017,4,3,15,30,877.0,102.0,3.0,28.0,691.0,233.47,139.74
2017,4,3,15,45,858.5,99.5,2.85,28.0,641.0,164.05,90.53
2017,4,3,16,0,840.0,97.0,2.7,28.0,591.0,102.24,61.66
2017,4,3,16,15,816.0,93.0,2.45,27.5,537.0,78.59,60.17
2017,4,3,16,30,792.0,89.0,2.2,27.0,483.0,75.97,58.35
2017,4,3,16,45,757.5,84.5,2.0,27.0,425.5,72.68,55.83
2017,4,3,17,0,723.0,80.0,1.8,27.0,368.0,64.05,48.77
2017,4,3,17,15,674.0,74.0,1.65,25.5,309.0,59.57,45.43
2017,4,3,17,30,625.0,68.0,1.5,24.0,250.0,55.08,41.92
2017,4,3,17,45,547.5,59.5,1.35,23.0,193.5,48.37,36.22
2017,4,3,18,0,470.0,51.0,1.2,22.0,137.0,41.7,30.28
2017,4,3,18,15,342.0,38.0,1.2,21.5,88.5,31.07,20.55
2017,4,3,18,30,214.0,25.0,1.2,21.0,40.0,20.48,7.92
2017,4,3,18,45,107.0,12.5,1.3,20.5,20.0,9.83,0.0
2017,4,3,19,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,4,3,19,15,0.0,0.0,1.45,19.5,0.0,0.0,0.0
2017,4,3,19,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,4,3,19,45,0.0,0.0,1.55,18.5,0.0,0.0,0.0
2017,4,3,20,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,4,3,20,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2017,4,3,20,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,4,3,20,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2017,4,3,21,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,4,3,21,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,4,3,21,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,4,3,21,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2017,4,3,22,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,4,3,22,15,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2017,4,3,22,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,4,3,22,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2017,4,3,23,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,4,3,23,15,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,4,3,23,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,4,3,23,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2017,4,4,0,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,4,4,0,15,0.0,0.0,2.15,16.5,0.0,0.0,0.0
2017,4,4,0,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,4,4,0,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,4,4,1,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,4,4,1,15,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2017,4,4,1,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,4,4,1,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,4,4,2,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,4,4,2,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2017,4,4,2,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,4,4,2,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2017,4,4,3,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,4,4,3,15,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2017,4,4,3,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,4,4,3,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2017,4,4,4,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,4,4,4,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,4,4,4,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,4,4,4,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,4,4,5,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,4,4,5,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2017,4,4,5,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,4,4,5,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2017,4,4,6,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,4,4,6,15,31.0,6.5,3.0,13.5,7.5,0.0,0.0
2017,4,4,6,30,62.0,13.0,3.2,14.0,15.0,43.64,0.0
2017,4,4,6,45,190.5,31.5,3.45,15.0,55.5,186.6,138.39
2017,4,4,7,0,319.0,50.0,3.7,16.0,96.0,298.35,243.36
2017,4,4,7,15,409.5,62.5,3.65,16.5,149.5,388.14,321.57
2017,4,4,7,30,500.0,75.0,3.6,17.0,203.0,491.68,407.11
2017,4,4,7,45,395.0,105.5,3.55,17.5,222.0,460.8,380.61
2017,4,4,8,0,290.0,136.0,3.5,18.0,241.0,405.62,334.01
2017,4,4,8,15,370.5,146.5,3.75,18.5,304.0,512.97,418.55
2017,4,4,8,30,451.0,157.0,4.0,19.0,367.0,605.46,488.77
2017,4,4,8,45,522.0,157.0,4.25,19.5,427.5,680.07,543.88
2017,4,4,9,0,593.0,157.0,4.5,20.0,488.0,766.15,605.75
2017,4,4,9,15,690.5,143.5,4.7,20.5,563.5,854.39,667.19
2017,4,4,9,30,788.0,130.0,4.9,21.0,639.0,933.81,721.08
2017,4,4,9,45,805.5,132.5,5.1,22.0,684.0,959.98,735.53
2017,4,4,10,0,823.0,135.0,5.3,23.0,729.0,982.63,747.83
2017,4,4,10,15,834.5,137.5,5.4,23.5,767.0,995.66,754.32
2017,4,4,10,30,846.0,140.0,5.5,24.0,805.0,1004.79,758.31
2017,4,4,10,45,679.5,234.5,5.65,24.5,782.0,938.0,709.97
2017,4,4,11,0,513.0,329.0,5.8,25.0,759.0,850.29,642.58
2017,4,4,11,15,693.0,238.0,5.8,25.5,836.0,927.1,699.25
2017,4,4,11,30,873.0,147.0,5.8,26.0,913.0,964.0,722.9
2017,4,4,11,45,880.5,145.0,5.85,26.5,928.5,945.27,708.14
2017,4,4,12,0,888.0,143.0,5.9,27.0,944.0,922.78,691.22
2017,4,4,12,15,890.0,143.5,5.8,27.0,950.0,894.02,670.68
2017,4,4,12,30,892.0,144.0,5.7,27.0,956.0,861.91,647.91
2017,4,4,12,45,746.0,241.0,5.65,27.5,919.5,811.88,607.96
2017,4,4,13,0,600.0,338.0,5.6,28.0,883.0,743.93,554.79
2017,4,4,13,15,743.5,239.5,5.45,28.0,905.5,729.88,546.06
2017,4,4,13,30,887.0,141.0,5.3,28.0,928.0,690.77,518.37
2017,4,4,13,45,692.0,242.5,5.15,28.5,848.0,614.09,457.43
2017,4,4,14,0,497.0,344.0,5.0,29.0,768.0,538.79,398.66
2017,4,4,14,15,532.5,317.5,4.8,29.0,758.5,500.83,368.52
2017,4,4,14,30,568.0,291.0,4.6,29.0,749.0,458.61,334.0
2017,4,4,14,45,705.0,211.0,4.4,29.0,754.5,412.79,293.82
2017,4,4,15,0,842.0,131.0,4.2,29.0,760.0,352.92,240.29
2017,4,4,15,15,828.5,128.0,4.0,28.5,717.5,291.17,188.76
2017,4,4,15,30,815.0,125.0,3.8,28.0,675.0,230.31,140.04
2017,4,4,15,45,805.5,118.0,3.6,28.0,628.5,168.28,96.31
2017,4,4,16,0,796.0,111.0,3.4,28.0,582.0,107.19,67.53
2017,4,4,16,15,772.0,106.5,3.0,27.5,529.0,86.82,67.0
2017,4,4,16,30,748.0,102.0,2.6,27.0,476.0,77.74,59.83
2017,4,4,16,45,718.5,95.5,2.25,27.0,420.0,73.79,56.76
2017,4,4,17,0,689.0,89.0,1.9,27.0,364.0,69.7,53.52
2017,4,4,17,15,639.5,82.0,1.7,26.0,306.5,64.8,49.76
2017,4,4,17,30,590.0,75.0,1.5,25.0,249.0,59.86,45.82
2017,4,4,17,45,509.0,66.0,1.35,24.0,192.5,53.0,40.03
2017,4,4,18,0,428.0,57.0,1.2,23.0,136.0,46.2,33.99
2017,4,4,18,15,302.5,42.0,1.2,22.0,88.0,32.04,21.36
2017,4,4,18,30,177.0,27.0,1.2,21.0,40.0,20.5,8.44
2017,4,4,18,45,88.5,13.5,1.3,20.5,20.0,10.62,0.0
2017,4,4,19,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,4,4,19,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2017,4,4,19,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,4,4,19,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,4,4,20,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,4,4,20,15,0.0,0.0,1.85,18.5,0.0,0.0,0.0
2017,4,4,20,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,4,4,20,45,0.0,0.0,1.95,17.5,0.0,0.0,0.0
2017,4,4,21,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,4,4,21,15,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2017,4,4,21,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,4,4,21,45,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2017,4,4,22,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,4,4,22,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,4,4,22,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,4,4,22,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,4,4,23,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2017,4,4,23,15,0.0,0.0,4.7,14.5,0.0,0.0,0.0
2017,4,4,23,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2017,4,4,23,45,0.0,0.0,5.55,13.5,0.0,0.0,0.0
2017,4,5,0,0,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2017,4,5,0,15,0.0,0.0,5.95,12.5,0.0,0.0,0.0
2017,4,5,0,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2017,4,5,0,45,0.0,0.0,5.9,11.5,0.0,0.0,0.0
2017,4,5,1,0,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2017,4,5,1,15,0.0,0.0,5.9,10.5,0.0,0.0,0.0
2017,4,5,1,30,0.0,0.0,5.9,10.0,0.0,0.0,0.0
2017,4,5,1,45,0.0,0.0,5.95,10.0,0.0,0.0,0.0
2017,4,5,2,0,0.0,0.0,6.0,10.0,0.0,0.0,0.0
2017,4,5,2,15,0.0,0.0,6.0,9.5,0.0,0.0,0.0
2017,4,5,2,30,0.0,0.0,6.0,9.0,0.0,0.0,0.0
2017,4,5,2,45,0.0,0.0,6.0,9.0,0.0,0.0,0.0
2017,4,5,3,0,0.0,0.0,6.0,9.0,0.0,0.0,0.0
2017,4,5,3,15,0.0,0.0,5.9,8.5,0.0,0.0,0.0
2017,4,5,3,30,0.0,0.0,5.8,8.0,0.0,0.0,0.0
2017,4,5,3,45,0.0,0.0,5.75,8.0,0.0,0.0,0.0
2017,4,5,4,0,0.0,0.0,5.7,8.0,0.0,0.0,0.0
2017,4,5,4,15,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2017,4,5,4,30,0.0,0.0,5.5,8.0,0.0,0.0,0.0
2017,4,5,4,45,0.0,0.0,5.45,8.0,0.0,0.0,0.0
2017,4,5,5,0,0.0,0.0,5.4,8.0,0.0,0.0,0.0
2017,4,5,5,15,0.0,0.0,5.35,8.0,0.0,0.0,0.0
2017,4,5,5,30,0.0,0.0,5.3,8.0,0.0,0.0,0.0
2017,4,5,5,45,0.0,0.0,5.25,8.0,0.0,0.0,0.0
2017,4,5,6,0,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2017,4,5,6,15,0.0,10.0,5.25,8.5,10.0,0.0,0.0
2017,4,5,6,30,0.0,20.0,5.3,9.0,20.0,15.74,0.0
2017,4,5,6,45,211.0,32.5,5.4,9.5,63.5,198.9,154.24
2017,4,5,7,0,422.0,45.0,5.5,10.0,107.0,359.81,302.42
2017,4,5,7,15,510.5,54.5,5.65,10.5,163.0,452.56,385.85
2017,4,5,7,30,599.0,64.0,5.8,11.0,219.0,551.55,470.49
2017,4,5,7,45,665.0,68.5,5.95,11.5,279.5,632.33,535.82
2017,4,5,8,0,731.0,73.0,6.1,12.0,340.0,710.77,596.72
2017,4,5,8,15,768.0,77.5,6.2,12.5,399.5,772.12,642.04
2017,4,5,8,30,805.0,82.0,6.3,13.0,459.0,832.65,685.53
2017,4,5,8,45,841.5,82.0,6.45,13.5,517.5,885.96,722.8
2017,4,5,9,0,878.0,82.0,6.6,14.0,576.0,926.69,750.05
2017,4,5,9,15,896.5,85.0,6.6,14.5,628.5,962.24,772.46
2017,4,5,9,30,915.0,88.0,6.6,15.0,681.0,994.59,792.34
2017,4,5,9,45,932.0,88.0,6.65,16.0,729.0,1018.53,804.72
2017,4,5,10,0,949.0,88.0,6.7,17.0,777.0,1038.78,814.46
2017,4,5,10,15,958.5,90.0,6.65,17.5,816.5,1049.97,818.76
2017,4,5,10,30,968.0,92.0,6.6,18.0,856.0,1056.94,820.25
2017,4,5,10,45,976.5,92.5,6.55,18.5,888.5,1057.01,817.05
2017,4,5,11,0,985.0,93.0,6.5,19.0,921.0,1052.74,811.02
2017,4,5,11,15,989.5,93.5,6.45,19.0,945.0,1040.31,801.05
2017,4,5,11,30,994.0,94.0,6.4,19.0,969.0,1023.6,788.3
2017,4,5,11,45,982.5,103.5,6.35,19.5,980.5,996.87,767.13
2017,4,5,12,0,971.0,113.0,6.3,20.0,992.0,966.27,743.45
2017,4,5,12,15,972.5,113.5,6.2,20.0,998.0,935.14,720.7
2017,4,5,12,30,974.0,114.0,6.1,20.0,1004.0,900.39,695.44
2017,4,5,12,45,972.0,114.0,6.1,20.5,1000.5,859.03,664.62
2017,4,5,13,0,970.0,114.0,6.1,21.0,997.0,814.67,630.98
2017,4,5,13,15,968.0,113.5,6.05,21.0,985.0,767.1,594.2
2017,4,5,13,30,966.0,113.0,6.0,21.0,973.0,716.91,554.71
2017,4,5,13,45,962.5,112.0,5.95,21.0,952.0,663.05,511.54
2017,4,5,14,0,959.0,111.0,5.9,21.0,931.0,607.13,465.69
2017,4,5,14,15,953.0,109.5,5.8,21.0,902.0,547.82,415.89
2017,4,5,14,30,947.0,108.0,5.7,21.0,873.0,487.19,363.73
2017,4,5,14,45,935.5,107.5,5.6,21.0,835.5,424.21,308.6
2017,4,5,15,0,924.0,107.0,5.5,21.0,798.0,361.03,252.56
2017,4,5,15,15,912.0,104.5,5.35,21.0,754.0,296.45,195.83
2017,4,5,15,30,900.0,102.0,5.2,21.0,710.0,232.3,142.3
2017,4,5,15,45,886.5,98.0,5.1,21.0,661.0,167.72,96.13
2017,4,5,16,0,873.0,94.0,5.0,21.0,612.0,96.69,61.3
2017,4,5,16,15,850.0,90.5,4.75,20.5,557.0,77.62,61.15
2017,4,5,16,30,827.0,87.0,4.5,20.0,502.0,75.25,59.48
2017,4,5,16,45,797.0,82.0,4.3,20.0,443.5,71.56,56.54
2017,4,5,17,0,767.0,77.0,4.1,20.0,385.0,67.77,53.47
2017,4,5,17,15,720.5,71.0,3.55,19.0,325.0,62.86,49.57
2017,4,5,17,30,674.0,65.0,3.0,18.0,265.0,53.43,41.56
2017,4,5,17,45,603.0,57.0,2.5,17.0,207.0,46.98,35.95
2017,4,5,18,0,532.0,49.0,2.0,16.0,149.0,40.54,30.1
2017,4,5,18,15,404.5,37.5,1.85,15.0,98.0,30.95,21.16
2017,4,5,18,30,277.0,26.0,1.7,14.0,47.0,21.47,9.95
2017,4,5,18,45,138.5,13.0,1.6,13.5,23.5,10.23,0.0
2017,4,5,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,4,5,19,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2017,4,5,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,4,5,19,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,4,5,20,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,4,5,20,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2017,4,5,20,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,4,5,20,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,4,5,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,4,5,21,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,4,5,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,5,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,5,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,5,22,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2017,4,5,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,5,22,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,5,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,5,23,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,5,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,5,23,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,6,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,6,0,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,6,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,6,0,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,6,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,6,1,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2017,4,6,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,6,1,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,6,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,6,2,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,6,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,6,2,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,6,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,6,3,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,4,6,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,6,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,6,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,6,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,4,6,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,4,6,4,45,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2017,4,6,5,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,4,6,5,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,4,6,5,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,4,6,5,45,0.0,0.0,0.4,10.5,0.0,0.0,0.0
2017,4,6,6,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,4,6,6,15,95.0,8.0,0.3,11.0,12.0,0.0,0.0
2017,4,6,6,30,190.0,16.0,0.3,11.0,24.0,140.84,0.0
2017,4,6,6,45,342.5,28.5,0.35,11.5,70.0,273.0,210.22
2017,4,6,7,0,495.0,41.0,0.4,12.0,116.0,401.74,324.85
2017,4,6,7,15,578.0,49.0,0.55,12.5,173.5,491.48,400.09
2017,4,6,7,30,661.0,57.0,0.7,13.0,231.0,581.71,470.9
2017,4,6,7,45,712.0,62.5,0.85,14.0,291.0,655.12,524.35
2017,4,6,8,0,763.0,68.0,1.0,15.0,351.0,729.67,576.18
2017,4,6,8,15,797.0,72.5,1.3,16.0,410.0,789.26,617.2
2017,4,6,8,30,831.0,77.0,1.6,17.0,469.0,847.84,656.4
2017,4,6,8,45,853.5,80.5,1.9,18.5,525.0,893.3,684.28
2017,4,6,9,0,876.0,84.0,2.2,20.0,581.0,925.52,702.57
2017,4,6,9,15,893.5,87.0,2.15,20.0,632.5,959.94,722.62
2017,4,6,9,30,911.0,90.0,2.1,20.0,684.0,991.13,740.28
2017,4,6,9,45,923.0,92.5,2.05,20.5,730.0,1012.89,750.22
2017,4,6,10,0,935.0,95.0,2.0,21.0,776.0,1030.81,757.75
2017,4,6,10,15,944.0,97.0,1.95,21.5,815.0,1041.22,760.53
2017,4,6,10,30,953.0,99.0,1.9,22.0,854.0,1047.47,760.85
2017,4,6,10,45,959.5,100.0,1.9,22.5,885.5,1045.98,757.16
2017,4,6,11,0,966.0,101.0,1.9,23.0,917.0,1040.23,751.05
2017,4,6,11,15,970.5,102.0,1.85,23.0,940.5,1028.31,742.04
2017,4,6,11,30,975.0,103.0,1.8,23.0,964.0,1012.18,730.59
2017,4,6,11,45,982.0,101.0,1.8,23.5,980.0,991.27,715.56
2017,4,6,12,0,989.0,99.0,1.8,24.0,996.0,966.25,698.09
2017,4,6,12,15,989.5,99.0,1.8,24.0,1001.5,933.53,677.12
2017,4,6,12,30,990.0,99.0,1.8,24.0,1007.0,897.22,653.82
2017,4,6,12,45,988.0,100.0,1.8,24.0,1003.0,856.41,627.48
2017,4,6,13,0,986.0,101.0,1.8,24.0,999.0,812.5,598.52
2017,4,6,13,15,983.0,100.5,1.8,24.0,986.5,763.76,564.07
2017,4,6,13,30,980.0,100.0,1.8,24.0,974.0,712.45,526.95
2017,4,6,13,45,974.0,100.0,1.85,24.0,952.5,657.43,486.41
2017,4,6,14,0,968.0,100.0,1.9,24.0,931.0,600.56,443.13
2017,4,6,14,15,961.5,99.0,1.9,24.0,901.5,541.09,396.18
2017,4,6,14,30,955.0,98.0,1.9,24.0,872.0,480.34,346.66
2017,4,6,14,45,728.0,187.0,1.9,24.0,762.0,399.04,284.84
2017,4,6,15,0,501.0,276.0,1.9,24.0,652.0,339.95,242.05
2017,4,6,15,15,583.5,228.5,1.9,24.0,642.5,290.57,198.76
2017,4,6,15,30,666.0,181.0,1.9,24.0,633.0,231.34,148.4
2017,4,6,15,45,766.5,136.0,1.9,24.0,620.0,164.66,96.92
2017,4,6,16,0,867.0,91.0,1.9,24.0,607.0,91.93,58.27
2017,4,6,16,15,707.5,119.5,1.85,23.5,515.5,86.71,67.97
2017,4,6,16,30,548.0,148.0,1.8,23.0,424.0,102.07,81.31
2017,4,6,16,45,649.5,112.5,1.8,22.5,402.0,83.94,66.41
2017,4,6,17,0,751.0,77.0,1.8,22.0,380.0,67.48,52.73
2017,4,6,17,15,705.5,71.0,1.6,21.0,321.0,57.85,44.81
2017,4,6,17,30,660.0,65.0,1.4,20.0,262.0,53.24,41.06
2017,4,6,17,45,584.5,57.5,1.25,19.0,204.5,47.15,35.82
2017,4,6,18,0,509.0,50.0,1.1,18.0,147.0,41.13,30.39
2017,4,6,18,15,388.0,38.0,1.15,17.5,97.0,31.24,21.22
2017,4,6,18,30,267.0,26.0,1.2,17.0,47.0,21.4,10.12
2017,4,6,18,45,133.5,13.0,1.25,16.5,23.5,10.23,0.0
2017,4,6,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,4,6,19,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2017,4,6,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,4,6,19,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2017,4,6,20,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,4,6,20,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2017,4,6,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,4,6,20,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,4,6,21,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,4,6,21,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,4,6,21,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,4,6,21,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,4,6,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,4,6,22,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2017,4,6,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,4,6,22,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,4,6,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,4,6,23,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2017,4,6,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,4,6,23,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2017,4,7,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,4,7,0,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,4,7,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,4,7,0,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,4,7,1,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,4,7,1,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2017,4,7,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,4,7,1,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,4,7,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,4,7,2,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,4,7,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,4,7,2,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,4,7,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,4,7,3,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,4,7,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,4,7,3,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,4,7,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,4,7,4,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2017,4,7,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,7,4,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,7,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,7,5,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,7,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,7,5,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,7,6,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,7,6,15,68.0,9.0,1.5,11.0,12.0,7.08,0.0
2017,4,7,6,30,136.0,18.0,1.8,12.0,24.0,113.28,0.0
2017,4,7,6,45,276.5,32.5,2.1,13.0,68.5,237.41,185.86
2017,4,7,7,0,417.0,47.0,2.4,14.0,113.0,357.48,293.84
2017,4,7,7,15,501.0,57.0,2.45,14.5,168.5,447.22,370.86
2017,4,7,7,30,585.0,67.0,2.5,15.0,224.0,542.84,448.62
2017,4,7,7,45,640.5,74.0,2.55,16.0,282.5,617.89,504.66
2017,4,7,8,0,696.0,81.0,2.6,17.0,341.0,694.85,559.41
2017,4,7,8,15,732.5,86.0,2.95,18.0,399.0,754.53,600.78
2017,4,7,8,30,769.0,91.0,3.3,19.0,457.0,808.65,637.05
2017,4,7,8,45,795.5,95.0,3.65,20.0,512.5,856.71,668.17
2017,4,7,9,0,822.0,99.0,4.0,21.0,568.0,902.58,697.19
2017,4,7,9,15,840.5,102.5,4.05,21.5,619.0,937.79,718.11
2017,4,7,9,30,859.0,106.0,4.1,22.0,670.0,969.86,736.75
2017,4,7,9,45,872.5,109.0,4.15,22.5,715.5,980.26,740.54
2017,4,7,10,0,886.0,112.0,4.2,23.0,761.0,999.41,750.57
2017,4,7,10,15,896.5,114.0,4.2,23.0,799.5,1010.72,756.5
2017,4,7,10,30,907.0,116.0,4.2,23.0,838.0,1018.06,759.96
2017,4,7,10,45,913.5,118.0,4.25,23.5,869.0,1017.43,757.11
2017,4,7,11,0,920.0,120.0,4.3,24.0,900.0,1012.67,751.75
2017,4,7,11,15,924.5,121.5,4.3,24.0,923.0,1001.4,743.4
2017,4,7,11,30,929.0,123.0,4.3,24.0,946.0,986.08,732.53
2017,4,7,11,45,931.0,124.0,4.35,24.5,960.0,964.04,716.16
2017,4,7,12,0,933.0,125.0,4.4,25.0,974.0,938.21,697.4
2017,4,7,12,15,934.0,125.0,4.35,25.0,979.5,907.03,675.96
2017,4,7,12,30,935.0,125.0,4.3,25.0,985.0,872.44,652.22
2017,4,7,12,45,933.0,125.5,4.3,25.0,981.0,832.71,625.13
2017,4,7,13,0,931.0,126.0,4.3,25.0,977.0,790.12,594.6
2017,4,7,13,15,928.0,125.5,4.3,25.0,964.5,743.38,559.99
2017,4,7,13,30,925.0,125.0,4.3,25.0,952.0,694.28,522.88
2017,4,7,13,45,919.0,124.5,4.3,25.5,930.5,641.24,481.02
2017,4,7,14,0,913.0,124.0,4.3,26.0,909.0,586.53,436.94
2017,4,7,14,15,906.0,122.0,4.25,26.0,880.0,528.82,390.24
2017,4,7,14,30,899.0,120.0,4.2,26.0,851.0,470.03,341.38
2017,4,7,14,45,888.0,118.5,4.2,26.0,814.0,409.31,289.97
2017,4,7,15,0,877.0,117.0,4.2,26.0,777.0,348.43,237.66
2017,4,7,15,15,863.5,114.5,4.15,25.5,733.5,281.9,181.87
2017,4,7,15,30,850.0,112.0,4.1,25.0,690.0,219.56,131.85
2017,4,7,15,45,831.5,109.0,4.05,25.0,640.5,157.45,89.3
2017,4,7,16,0,813.0,106.0,4.0,25.0,591.0,97.34,64.57
2017,4,7,16,15,788.5,101.5,3.85,24.5,537.5,83.61,65.15
2017,4,7,16,30,764.0,97.0,3.7,24.0,484.0,80.9,63.25
2017,4,7,16,45,729.5,92.5,3.55,23.5,427.0,71.89,55.97
2017,4,7,17,0,695.0,88.0,3.4,23.0,370.0,69.0,53.84
2017,4,7,17,15,647.0,81.0,3.0,22.0,312.0,64.09,50.0
2017,4,7,17,30,599.0,74.0,2.6,21.0,254.0,59.12,45.97
2017,4,7,17,45,525.0,65.0,2.25,20.0,198.0,52.28,40.12
2017,4,7,18,0,451.0,56.0,1.9,19.0,142.0,45.44,33.99
2017,4,7,18,15,333.5,42.0,1.9,18.5,93.5,34.19,23.66
2017,4,7,18,30,216.0,28.0,1.9,18.0,45.0,21.39,10.37
2017,4,7,18,45,108.0,14.0,1.95,17.5,22.5,11.02,0.0
2017,4,7,19,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,4,7,19,15,0.0,0.0,2.15,16.5,0.0,0.0,0.0
2017,4,7,19,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,4,7,19,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,4,7,20,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,4,7,20,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2017,4,7,20,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,4,7,20,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2017,4,7,21,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,4,7,21,15,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2017,4,7,21,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2017,4,7,21,45,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2017,4,7,22,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2017,4,7,22,15,0.0,0.0,4.4,14.5,0.0,0.0,0.0
2017,4,7,22,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2017,4,7,22,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,4,7,23,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,4,7,23,15,0.0,0.0,3.95,13.5,0.0,0.0,0.0
2017,4,7,23,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,4,7,23,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,4,8,0,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,4,8,0,15,0.0,0.0,3.55,12.5,0.0,0.0,0.0
2017,4,8,0,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,4,8,0,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2017,4,8,1,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,4,8,1,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,4,8,1,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,4,8,1,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,4,8,2,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,4,8,2,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2017,4,8,2,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,4,8,2,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2017,4,8,3,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,4,8,3,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2017,4,8,3,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,4,8,3,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2017,4,8,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,4,8,4,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,4,8,4,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,4,8,4,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2017,4,8,5,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,4,8,5,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2017,4,8,5,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,4,8,5,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,4,8,6,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,4,8,6,15,36.0,9.0,3.2,12.5,11.0,24.55,0.0
2017,4,8,6,30,72.0,18.0,3.4,13.0,22.0,69.64,0.0
2017,4,8,6,45,189.5,37.0,3.65,14.0,64.0,189.38,148.67
2017,4,8,7,0,307.0,56.0,3.9,15.0,106.0,294.57,242.79
2017,4,8,7,15,390.0,69.5,4.35,16.0,158.5,379.78,316.65
2017,4,8,7,30,473.0,83.0,4.8,17.0,211.0,471.92,393.44
2017,4,8,7,45,534.0,91.5,5.3,18.0,268.0,554.32,459.46
2017,4,8,8,0,595.0,100.0,5.8,19.0,325.0,633.95,520.47
2017,4,8,8,15,634.5,107.0,5.95,19.5,381.0,695.51,565.53
2017,4,8,8,30,674.0,114.0,6.1,20.0,437.0,756.78,609.29
2017,4,8,8,45,703.0,119.5,6.3,21.0,491.0,806.13,642.17
2017,4,8,9,0,732.0,125.0,6.5,22.0,545.0,853.74,673.18
2017,4,8,9,15,439.0,218.0,6.45,22.5,476.5,680.91,537.8
2017,4,8,9,30,146.0,311.0,6.4,23.0,408.0,460.11,360.67
2017,4,8,9,45,229.5,323.5,6.35,23.5,487.0,550.62,430.36
2017,4,8,10,0,313.0,336.0,6.3,24.0,566.0,664.46,514.25
2017,4,8,10,15,572.0,241.0,6.2,24.0,688.0,837.32,644.96
2017,4,8,10,30,831.0,146.0,6.1,24.0,810.0,987.24,750.32
2017,4,8,10,45,842.0,146.5,6.1,24.5,841.5,989.43,748.38
2017,4,8,11,0,853.0,147.0,6.1,25.0,873.0,987.58,744.59
2017,4,8,11,15,859.0,148.5,6.05,25.5,896.0,977.93,735.33
2017,4,8,11,30,865.0,150.0,6.0,26.0,919.0,964.29,723.55
2017,4,8,11,45,876.0,146.0,5.95,26.5,935.0,931.42,698.73
2017,4,8,12,0,887.0,142.0,5.9,27.0,951.0,910.13,682.16
2017,4,8,12,15,496.0,304.0,5.85,27.0,757.0,712.0,536.55
2017,4,8,12,30,105.0,466.0,5.8,27.0,563.0,474.8,356.09
2017,4,8,12,45,497.5,303.5,5.75,27.0,760.0,660.82,499.8
2017,4,8,13,0,890.0,141.0,5.7,27.0,957.0,769.27,581.75
2017,4,8,13,15,887.0,140.5,5.65,27.0,944.5,724.11,546.91
2017,4,8,13,30,884.0,140.0,5.6,27.0,932.0,676.72,510.44
2017,4,8,13,45,880.0,138.0,5.6,27.5,912.0,625.61,469.62
2017,4,8,14,0,876.0,136.0,5.6,28.0,892.0,572.78,426.62
2017,4,8,14,15,868.0,134.5,5.5,28.0,863.0,516.88,380.94
2017,4,8,14,30,860.0,133.0,5.4,28.0,834.0,459.99,333.38
2017,4,8,14,45,849.0,131.0,5.35,28.0,797.5,399.75,282.4
2017,4,8,15,0,838.0,129.0,5.3,28.0,761.0,339.56,230.84
2017,4,8,15,15,823.5,126.0,5.2,27.5,718.0,278.17,179.37
2017,4,8,15,30,809.0,123.0,5.1,27.0,675.0,217.8,131.4
2017,4,8,15,45,789.5,119.5,5.1,27.0,626.5,157.87,91.01
2017,4,8,16,0,770.0,116.0,5.1,27.0,578.0,100.14,68.11
2017,4,8,16,15,744.5,111.5,5.0,26.5,525.0,82.43,63.64
2017,4,8,16,30,719.0,107.0,4.9,26.0,472.0,80.18,62.14
2017,4,8,16,45,684.5,101.0,4.8,26.0,416.5,76.67,59.43
2017,4,8,17,0,650.0,95.0,4.7,26.0,361.0,73.06,56.6
2017,4,8,17,15,601.0,87.5,4.4,25.0,304.0,68.06,52.75
2017,4,8,17,30,552.0,80.0,4.1,24.0,247.0,62.98,48.7
2017,4,8,17,45,480.0,70.0,3.8,23.5,193.0,55.65,42.42
2017,4,8,18,0,408.0,60.0,3.5,23.0,139.0,48.28,35.84
2017,4,8,18,15,294.5,45.0,3.6,22.5,92.0,34.16,23.21
2017,4,8,18,30,181.0,30.0,3.7,22.0,45.0,22.71,11.39
2017,4,8,18,45,90.5,15.0,3.8,21.5,22.5,11.8,0.0
2017,4,8,19,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2017,4,8,19,15,0.0,0.0,4.15,20.5,0.0,0.0,0.0
2017,4,8,19,30,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2017,4,8,19,45,0.0,0.0,4.65,20.0,0.0,0.0,0.0
2017,4,8,20,0,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2017,4,8,20,15,0.0,0.0,4.9,19.5,0.0,0.0,0.0
2017,4,8,20,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2017,4,8,20,45,0.0,0.0,4.95,18.5,0.0,0.0,0.0
2017,4,8,21,0,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2017,4,8,21,15,0.0,0.0,4.9,17.5,0.0,0.0,0.0
2017,4,8,21,30,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2017,4,8,21,45,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2017,4,8,22,0,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2017,4,8,22,15,0.0,0.0,4.55,16.5,0.0,0.0,0.0
2017,4,8,22,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,4,8,22,45,0.0,0.0,4.45,16.0,0.0,0.0,0.0
2017,4,8,23,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2017,4,8,23,15,0.0,0.0,4.45,16.0,0.0,0.0,0.0
2017,4,8,23,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,4,8,23,45,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2017,4,9,0,0,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,4,9,0,15,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,4,9,0,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,4,9,0,45,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,4,9,1,0,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,4,9,1,15,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,4,9,1,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,4,9,1,45,0.0,0.0,4.65,16.0,0.0,0.0,0.0
2017,4,9,2,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2017,4,9,2,15,0.0,0.0,4.65,16.0,0.0,0.0,0.0
2017,4,9,2,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,4,9,2,45,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2017,4,9,3,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,4,9,3,15,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2017,4,9,3,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2017,4,9,3,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2017,4,9,4,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2017,4,9,4,15,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2017,4,9,4,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,4,9,4,45,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2017,4,9,5,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,4,9,5,15,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,4,9,5,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,4,9,5,45,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2017,4,9,6,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,4,9,6,15,33.5,11.0,4.3,16.5,12.5,24.87,0.0
2017,4,9,6,30,67.0,22.0,4.5,17.0,25.0,74.49,13.38
2017,4,9,6,45,177.5,42.5,4.7,17.5,67.5,189.4,147.71
2017,4,9,7,0,288.0,63.0,4.9,18.0,110.0,290.65,237.49
2017,4,9,7,15,370.0,77.5,5.25,18.5,163.0,375.28,310.75
2017,4,9,7,30,452.0,92.0,5.6,19.0,216.0,466.73,387.11
2017,4,9,7,45,226.0,83.5,5.95,19.5,145.5,277.69,231.06
2017,4,9,8,0,0.0,75.0,6.3,20.0,75.0,57.8,42.69
2017,4,9,8,15,0.0,97.0,6.35,20.5,97.0,76.59,58.08
2017,4,9,8,30,0.0,119.0,6.4,21.0,119.0,95.45,73.2
2017,4,9,8,45,0.0,117.0,6.45,22.0,117.0,92.66,70.34
2017,4,9,9,0,0.0,115.0,6.5,23.0,115.0,90.34,67.93
2017,4,9,9,15,0.0,112.0,6.5,23.5,112.0,87.48,65.26
2017,4,9,9,30,0.0,109.0,6.5,24.0,109.0,84.84,62.81
2017,4,9,9,45,1.0,134.5,6.55,24.5,135.5,106.96,80.16
2017,4,9,10,0,2.0,160.0,6.6,25.0,162.0,129.21,97.41
2017,4,9,10,15,6.0,192.5,6.55,25.0,197.5,160.42,121.85
2017,4,9,10,30,10.0,225.0,6.5,25.0,233.0,191.65,146.08
2017,4,9,10,45,39.0,313.5,6.5,25.5,347.0,316.79,242.62
2017,4,9,11,0,68.0,402.0,6.5,26.0,461.0,426.61,324.81
2017,4,9,11,15,53.0,392.5,6.45,26.5,439.0,397.71,301.49
2017,4,9,11,30,38.0,383.0,6.4,27.0,417.0,369.73,279.24
2017,4,9,11,45,24.5,307.0,6.35,27.5,329.5,284.01,214.03
2017,4,9,12,0,11.0,231.0,6.3,28.0,242.0,192.66,144.0
2017,4,9,12,15,31.5,328.5,6.2,28.0,358.0,301.48,226.82
2017,4,9,12,30,52.0,426.0,6.1,28.0,474.0,396.86,297.66
2017,4,9,12,45,81.5,446.5,6.05,28.5,522.0,429.31,321.17
2017,4,9,13,0,111.0,467.0,6.0,29.0,570.0,458.09,341.71
2017,4,9,13,15,94.5,452.5,5.9,29.0,539.0,423.97,316.18
2017,4,9,13,30,78.0,438.0,5.8,29.0,508.0,391.61,292.07
2017,4,9,13,45,131.0,439.0,5.7,29.0,554.0,415.67,309.96
2017,4,9,14,0,184.0,440.0,5.6,29.0,600.0,428.71,318.95
2017,4,9,14,15,513.0,290.5,5.5,29.0,714.5,461.53,340.69
2017,4,9,14,30,842.0,141.0,5.4,29.0,829.0,455.75,328.92
2017,4,9,14,45,517.0,255.5,5.35,29.0,672.5,364.09,261.35
2017,4,9,15,0,192.0,370.0,5.3,29.0,516.0,309.22,226.08
2017,4,9,15,15,249.5,338.5,5.2,28.5,517.0,278.87,200.58
2017,4,9,15,30,307.0,307.0,5.1,28.0,518.0,245.86,173.16
2017,4,9,15,45,506.5,223.5,5.0,28.0,541.0,185.55,122.44
2017,4,9,16,0,706.0,140.0,4.9,28.0,564.0,103.49,80.3
2017,4,9,16,15,678.0,134.0,4.75,27.5,512.0,95.03,73.81
2017,4,9,16,30,650.0,128.0,4.6,27.0,460.0,92.44,72.08
2017,4,9,16,45,597.0,125.5,4.5,27.0,403.0,91.68,71.73
2017,4,9,17,0,544.0,123.0,4.4,27.0,346.0,88.22,69.08
2017,4,9,17,15,492.0,112.5,4.15,26.5,291.0,81.23,63.54
2017,4,9,17,30,440.0,102.0,3.9,26.0,236.0,74.1,57.73
2017,4,9,17,45,361.0,88.5,3.65,25.5,183.0,64.54,49.62
2017,4,9,18,0,282.0,75.0,3.4,25.0,130.0,54.88,41.14
2017,4,9,18,15,188.0,54.0,3.5,24.5,85.5,39.72,27.67
2017,4,9,18,30,94.0,33.0,3.6,24.0,41.0,24.47,12.85
2017,4,9,18,45,47.0,16.5,3.75,23.5,20.5,12.98,0.0
2017,4,9,19,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2017,4,9,19,15,0.0,0.0,4.0,22.5,0.0,0.0,0.0
2017,4,9,19,30,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2017,4,9,19,45,0.0,0.0,4.2,21.5,0.0,0.0,0.0
2017,4,9,20,0,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2017,4,9,20,15,0.0,0.0,4.25,20.5,0.0,0.0,0.0
2017,4,9,20,30,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2017,4,9,20,45,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2017,4,9,21,0,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2017,4,9,21,15,0.0,0.0,4.15,19.5,0.0,0.0,0.0
2017,4,9,21,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2017,4,9,21,45,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2017,4,9,22,0,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2017,4,9,22,15,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2017,4,9,22,30,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2017,4,9,22,45,0.0,0.0,3.95,19.0,0.0,0.0,0.0
2017,4,9,23,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,4,9,23,15,0.0,0.0,3.85,19.0,0.0,0.0,0.0
2017,4,9,23,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,4,9,23,45,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2017,4,10,0,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,4,10,0,15,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,4,10,0,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,4,10,0,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,4,10,1,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,4,10,1,15,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,4,10,1,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,4,10,1,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2017,4,10,2,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,4,10,2,15,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,4,10,2,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,4,10,2,45,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,4,10,3,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,4,10,3,15,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2017,4,10,3,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,4,10,3,45,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,4,10,4,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,4,10,4,15,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2017,4,10,4,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,4,10,4,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2017,4,10,5,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,4,10,5,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,4,10,5,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,4,10,5,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,4,10,6,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,4,10,6,15,16.0,10.0,3.0,19.0,11.0,15.59,0.0
2017,4,10,6,30,32.0,20.0,3.1,19.0,22.0,43.69,11.79
2017,4,10,6,45,121.0,44.5,3.25,19.5,63.5,145.32,111.93
2017,4,10,7,0,210.0,69.0,3.4,20.0,105.0,235.43,190.11
2017,4,10,7,15,105.0,51.5,3.5,20.5,69.5,140.26,113.28
2017,4,10,7,30,0.0,34.0,3.6,21.0,34.0,25.93,16.08
2017,4,10,7,45,0.0,45.0,3.7,21.5,45.0,34.39,23.13
2017,4,10,8,0,0.0,56.0,3.8,22.0,56.0,42.88,30.05
2017,4,10,8,15,0.0,94.5,3.85,22.5,94.5,74.25,55.65
2017,4,10,8,30,0.0,133.0,3.9,23.0,133.0,108.27,82.91
2017,4,10,8,45,23.0,186.5,4.0,23.5,200.0,178.05,139.1
2017,4,10,9,0,46.0,240.0,4.1,24.0,267.0,270.81,211.67
2017,4,10,9,15,35.5,246.5,4.0,24.5,268.5,264.16,204.77
2017,4,10,9,30,25.0,253.0,3.9,25.0,270.0,237.15,182.53
2017,4,10,9,45,26.5,269.5,3.85,25.5,288.5,272.93,209.12
2017,4,10,10,0,28.0,286.0,3.8,26.0,307.0,288.05,219.57
2017,4,10,10,15,32.5,311.5,3.65,26.0,337.5,314.84,239.25
2017,4,10,10,30,37.0,337.0,3.5,26.0,368.0,341.04,258.26
2017,4,10,10,45,22.0,263.0,3.4,26.0,281.5,251.79,190.45
2017,4,10,11,0,7.0,189.0,3.3,26.0,195.0,156.92,117.47
2017,4,10,11,15,19.0,277.0,3.15,26.0,294.0,241.55,182.38
2017,4,10,11,30,31.0,365.0,3.0,26.0,393.0,345.95,259.99
2017,4,10,11,45,18.0,265.5,2.95,26.5,282.0,228.24,171.1
2017,4,10,12,0,5.0,166.0,2.9,27.0,171.0,134.79,99.52
2017,4,10,12,15,9.5,217.0,2.8,27.0,226.0,179.03,133.52
2017,4,10,12,30,14.0,268.0,2.7,27.0,281.0,222.63,166.4
2017,4,10,12,45,18.5,308.0,2.65,27.0,325.5,256.44,191.61
2017,4,10,13,0,23.0,348.0,2.6,27.0,370.0,289.06,215.73
2017,4,10,13,15,141.5,400.5,2.5,26.5,528.5,420.63,314.12
2017,4,10,13,30,260.0,453.0,2.4,26.0,687.0,524.32,388.49
2017,4,10,13,45,162.0,429.5,2.35,26.0,574.0,425.45,315.93
2017,4,10,14,0,64.0,406.0,2.3,26.0,461.0,339.8,253.29
2017,4,10,14,15,51.5,377.0,2.25,26.0,420.5,304.28,227.35
2017,4,10,14,30,39.0,348.0,2.2,26.0,380.0,271.07,202.82
2017,4,10,14,45,213.0,339.0,2.15,26.0,502.0,315.73,232.37
2017,4,10,15,0,387.0,330.0,2.1,26.0,624.0,335.69,240.11
2017,4,10,15,15,311.5,325.5,2.05,25.5,553.5,283.85,202.27
2017,4,10,15,30,236.0,321.0,2.0,25.0,483.0,246.73,177.41
2017,4,10,15,45,238.0,296.0,1.95,25.0,449.5,210.33,151.86
2017,4,10,16,0,240.0,271.0,1.9,25.0,416.0,174.18,138.87
2017,4,10,16,15,139.0,237.0,1.9,24.5,319.5,152.6,122.07
2017,4,10,16,30,38.0,203.0,1.9,24.0,223.0,136.97,109.88
2017,4,10,16,45,33.0,180.0,1.9,24.0,196.0,122.85,98.57
2017,4,10,17,0,28.0,157.0,1.9,24.0,169.0,108.39,86.82
2017,4,10,17,15,20.5,134.0,1.75,23.5,142.0,96.17,76.93
2017,4,10,17,30,13.0,111.0,1.6,23.0,115.0,80.14,63.56
2017,4,10,17,45,6.5,87.0,1.45,23.0,89.0,63.4,49.15
2017,4,10,18,0,0.0,63.0,1.3,23.0,63.0,46.5,34.36
2017,4,10,18,15,0.0,41.5,1.4,22.5,41.5,31.11,20.73
2017,4,10,18,30,0.0,20.0,1.5,22.0,20.0,15.25,6.14
2017,4,10,18,45,0.0,10.0,1.6,22.0,10.0,7.87,0.0
2017,4,10,19,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,4,10,19,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2017,4,10,19,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,4,10,19,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2017,4,10,20,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,4,10,20,15,0.0,0.0,2.9,21.5,0.0,0.0,0.0
2017,4,10,20,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,4,10,20,45,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2017,4,10,21,0,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,4,10,21,15,0.0,0.0,3.65,21.0,0.0,0.0,0.0
2017,4,10,21,30,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2017,4,10,21,45,0.0,0.0,3.75,21.0,0.0,0.0,0.0
2017,4,10,22,0,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,4,10,22,15,0.0,0.0,3.8,20.5,0.0,0.0,0.0
2017,4,10,22,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2017,4,10,22,45,0.0,0.0,3.85,20.0,0.0,0.0,0.0
2017,4,10,23,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,4,10,23,15,0.0,0.0,3.95,20.0,0.0,0.0,0.0
2017,4,10,23,30,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2017,4,10,23,45,0.0,0.0,4.05,20.0,0.0,0.0,0.0
2017,4,11,0,0,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,4,11,0,15,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,4,11,0,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,4,11,0,45,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2017,4,11,1,0,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2017,4,11,1,15,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,4,11,1,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,4,11,1,45,0.0,0.0,3.75,20.0,0.0,0.0,0.0
2017,4,11,2,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,4,11,2,15,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2017,4,11,2,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,4,11,2,45,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,4,11,3,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,4,11,3,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2017,4,11,3,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,4,11,3,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2017,4,11,4,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2017,4,11,4,15,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2017,4,11,4,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2017,4,11,4,45,0.0,0.0,0.25,19.0,0.0,0.0,0.0
2017,4,11,5,0,0.0,0.0,0.2,19.0,0.0,0.0,0.0
2017,4,11,5,15,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2017,4,11,5,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2017,4,11,5,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2017,4,11,6,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,4,11,6,15,28.0,11.5,0.8,19.0,13.5,22.53,0.0
2017,4,11,6,30,56.0,23.0,0.9,19.0,27.0,70.21,29.78
2017,4,11,6,45,151.0,44.5,1.0,19.5,68.0,161.29,124.94
2017,4,11,7,0,246.0,66.0,1.1,20.0,109.0,265.71,213.13
2017,4,11,7,15,195.5,88.0,1.15,20.0,130.0,252.39,204.39
2017,4,11,7,30,145.0,110.0,1.2,20.0,151.0,231.71,188.12
2017,4,11,7,45,72.5,58.0,1.25,20.0,78.5,114.51,91.99
2017,4,11,8,0,0.0,6.0,1.3,20.0,6.0,4.56,0.0
2017,4,11,8,15,0.0,7.5,1.25,20.0,7.5,5.71,0.0
2017,4,11,8,30,0.0,9.0,1.2,20.0,9.0,6.86,0.09
2017,4,11,8,45,4.0,99.5,1.15,20.5,102.5,80.96,61.35
2017,4,11,9,0,8.0,190.0,1.1,21.0,196.0,165.25,128.48
2017,4,11,9,15,4.0,144.5,0.95,21.0,147.5,119.0,90.95
2017,4,11,9,30,0.0,99.0,0.8,21.0,99.0,76.6,56.68
2017,4,11,9,45,0.0,95.5,0.7,21.5,95.5,73.8,54.23
2017,4,11,10,0,0.0,92.0,0.6,22.0,92.0,71.09,51.82
2017,4,11,10,15,0.0,82.0,0.55,22.0,82.0,63.38,45.54
2017,4,11,10,30,0.0,72.0,0.5,22.0,72.0,55.66,39.3
2017,4,11,10,45,0.0,63.5,0.5,22.5,63.5,49.11,33.93
2017,4,11,11,0,0.0,55.0,0.5,23.0,55.0,42.55,28.58
2017,4,11,11,15,0.0,55.0,0.55,23.0,55.0,42.59,28.57
2017,4,11,11,30,0.0,55.0,0.6,23.0,55.0,42.62,28.57
2017,4,11,11,45,0.5,98.0,0.7,23.0,98.5,76.81,55.65
2017,4,11,12,0,1.0,141.0,0.8,23.0,142.0,111.33,82.61
2017,4,11,12,15,0.5,124.0,1.0,23.0,124.5,97.27,71.55
2017,4,11,12,30,0.0,107.0,1.2,23.0,107.0,83.38,60.68
2017,4,11,12,45,0.0,108.0,1.4,23.5,108.0,84.08,61.14
2017,4,11,13,0,0.0,109.0,1.6,24.0,109.0,84.76,61.57
2017,4,11,13,15,0.0,73.0,1.8,24.0,73.0,56.69,39.49
2017,4,11,13,30,0.0,37.0,2.0,24.0,37.0,28.65,17.27
2017,4,11,13,45,0.0,53.5,2.2,24.0,53.5,41.44,27.49
2017,4,11,14,0,0.0,70.0,2.4,24.0,70.0,54.23,37.69
2017,4,11,14,15,2.0,117.0,2.45,23.5,118.5,91.23,67.14
2017,4,11,14,30,4.0,164.0,2.5,23.0,167.0,127.06,95.53
2017,4,11,14,45,121.0,265.0,2.65,23.0,357.0,234.71,176.56
2017,4,11,15,0,238.0,366.0,2.8,23.0,547.0,317.8,234.99
2017,4,11,15,15,233.5,344.5,2.8,22.5,513.5,281.32,206.36
2017,4,11,15,30,229.0,323.0,2.8,22.0,480.0,245.68,179.49
2017,4,11,15,45,182.0,300.5,2.85,22.0,420.0,206.44,153.09
2017,4,11,16,0,135.0,278.0,2.9,22.0,360.0,173.66,140.41
2017,4,11,16,15,95.0,245.0,2.8,22.0,300.5,161.72,131.05
2017,4,11,16,30,55.0,212.0,2.7,22.0,241.0,142.14,115.2
2017,4,11,16,45,47.5,189.5,2.6,22.0,212.0,128.29,104.02
2017,4,11,17,0,40.0,167.0,2.5,22.0,183.0,114.13,92.44
2017,4,11,17,15,32.0,142.0,2.3,21.5,154.0,98.31,79.41
2017,4,11,17,30,24.0,117.0,2.1,21.0,125.0,82.14,65.82
2017,4,11,17,45,14.0,93.0,1.9,20.5,97.5,67.28,53.04
2017,4,11,18,0,4.0,69.0,1.7,20.0,70.0,50.43,38.22
2017,4,11,18,15,2.0,45.5,1.5,19.5,46.0,33.81,23.37
2017,4,11,18,30,0.0,22.0,1.3,19.0,22.0,16.79,7.63
2017,4,11,18,45,0.0,11.0,1.15,19.0,11.0,8.65,0.0
2017,4,11,19,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,4,11,19,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,4,11,19,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,4,11,19,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2017,4,11,20,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,4,11,20,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2017,4,11,20,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,4,11,20,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,4,11,21,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,4,11,21,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,4,11,21,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,4,11,21,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2017,4,11,22,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,4,11,22,15,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2017,4,11,22,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,4,11,22,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,4,11,23,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,4,11,23,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2017,4,11,23,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,4,11,23,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,4,12,0,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,4,12,0,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2017,4,12,0,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,4,12,0,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,4,12,1,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,4,12,1,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,4,12,1,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,4,12,1,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2017,4,12,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,4,12,2,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,4,12,2,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,4,12,2,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2017,4,12,3,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,4,12,3,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2017,4,12,3,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,4,12,3,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2017,4,12,4,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,4,12,4,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,4,12,4,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,4,12,4,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,4,12,5,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,4,12,5,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2017,4,12,5,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,4,12,5,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,4,12,6,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,4,12,6,15,0.0,4.0,2.45,16.0,4.0,3.15,0.0
2017,4,12,6,30,0.0,8.0,2.5,16.0,8.0,6.06,0.0
2017,4,12,6,45,0.0,20.5,2.65,16.0,20.5,15.61,7.17
2017,4,12,7,0,0.0,33.0,2.8,16.0,33.0,25.19,15.6
2017,4,12,7,15,0.0,47.5,2.8,16.5,47.5,36.34,25.25
2017,4,12,7,30,0.0,62.0,2.8,17.0,62.0,47.93,35.1
2017,4,12,7,45,0.0,77.5,2.85,17.5,77.5,60.92,45.94
2017,4,12,8,0,0.0,93.0,2.9,18.0,93.0,73.86,56.52
2017,4,12,8,15,0.0,99.5,2.9,18.0,99.5,78.57,60.22
2017,4,12,8,30,0.0,106.0,2.9,18.0,106.0,83.48,64.04
2017,4,12,8,45,4.0,147.5,2.9,18.5,150.0,123.39,96.5
2017,4,12,9,0,8.0,189.0,2.9,19.0,194.0,164.05,128.89
2017,4,12,9,15,19.5,227.5,2.9,19.5,241.0,209.18,164.5
2017,4,12,9,30,31.0,266.0,2.9,20.0,288.0,275.83,216.12
2017,4,12,9,45,31.5,284.0,2.9,20.5,307.0,291.6,227.08
2017,4,12,10,0,32.0,302.0,2.9,21.0,326.0,307.07,237.87
2017,4,12,10,15,26.5,300.0,2.95,21.0,321.0,296.35,228.96
2017,4,12,10,30,21.0,298.0,3.0,21.0,316.0,266.02,205.19
2017,4,12,10,45,22.0,309.0,3.1,21.5,328.0,274.93,211.43
2017,4,12,11,0,23.0,320.0,3.2,22.0,340.0,283.67,217.43
2017,4,12,11,15,85.5,390.0,3.2,22.0,466.5,423.31,323.83
2017,4,12,11,30,148.0,460.0,3.2,22.0,593.0,558.15,422.4
2017,4,12,11,45,281.5,432.0,3.25,22.5,690.0,656.77,494.32
2017,4,12,12,0,415.0,404.0,3.3,23.0,787.0,742.11,554.95
2017,4,12,12,15,620.5,296.0,3.25,23.0,872.5,799.92,598.43
2017,4,12,12,30,826.0,188.0,3.2,23.0,958.0,835.93,626.01
2017,4,12,12,45,829.5,184.5,3.2,23.5,955.0,798.75,597.82
2017,4,12,13,0,833.0,181.0,3.2,24.0,952.0,758.7,567.78
2017,4,12,13,15,829.5,180.0,3.2,24.0,939.5,713.2,534.39
2017,4,12,13,30,826.0,179.0,3.2,24.0,927.0,665.72,498.82
2017,4,12,13,45,668.0,263.5,3.25,24.5,859.5,594.0,443.18
2017,4,12,14,0,510.0,348.0,3.3,25.0,792.0,529.93,393.5
2017,4,12,14,15,409.0,369.0,3.3,25.0,718.0,460.7,341.5
2017,4,12,14,30,308.0,390.0,3.3,25.0,644.0,401.93,297.43
2017,4,12,14,45,323.0,367.0,3.3,25.0,623.0,365.28,268.04
2017,4,12,15,0,338.0,344.0,3.3,25.0,602.0,327.12,236.89
2017,4,12,15,15,401.0,301.5,3.3,24.5,590.5,286.48,202.35
2017,4,12,15,30,464.0,259.0,3.3,24.0,579.0,233.79,159.3
2017,4,12,15,45,400.5,256.5,3.35,24.0,519.0,195.11,136.07
2017,4,12,16,0,337.0,254.0,3.4,24.0,459.0,158.9,127.31
2017,4,12,16,15,278.0,238.5,3.25,23.5,397.5,150.32,120.94
2017,4,12,16,30,219.0,223.0,3.1,23.0,336.0,146.45,118.4
2017,4,12,16,45,123.5,190.0,3.0,23.0,252.5,126.32,101.98
2017,4,12,17,0,28.0,157.0,2.9,23.0,169.0,108.53,87.35
2017,4,12,17,15,21.0,134.5,2.65,22.5,142.5,96.62,77.68
2017,4,12,17,30,14.0,112.0,2.4,22.0,116.0,80.91,64.51
2017,4,12,17,45,7.0,89.0,2.15,21.5,91.0,64.78,50.68
2017,4,12,18,0,0.0,66.0,1.9,21.0,66.0,48.54,36.45
2017,4,12,18,15,0.0,44.5,1.9,20.5,44.5,33.19,22.75
2017,4,12,18,30,0.0,23.0,1.9,20.0,23.0,17.56,8.31
2017,4,12,18,45,0.0,11.5,1.9,20.0,11.5,9.05,0.0
2017,4,12,19,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,4,12,19,15,0.0,0.0,2.0,19.5,0.0,0.0,0.0
2017,4,12,19,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,4,12,19,45,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2017,4,12,20,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,4,12,20,15,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,4,12,20,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,4,12,20,45,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,4,12,21,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,12,21,15,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,12,21,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,12,21,45,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2017,4,12,22,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,4,12,22,15,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,4,12,22,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,4,12,22,45,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2017,4,12,23,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,4,12,23,15,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2017,4,12,23,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,4,12,23,45,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2017,4,13,0,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,13,0,15,0.0,0.0,2.9,18.5,0.0,0.0,0.0
2017,4,13,0,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,4,13,0,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,4,13,1,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,4,13,1,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,4,13,1,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,4,13,1,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,4,13,2,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,4,13,2,15,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2017,4,13,2,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,4,13,2,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2017,4,13,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,4,13,3,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,4,13,3,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,4,13,3,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,4,13,4,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,4,13,4,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2017,4,13,4,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,4,13,4,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2017,4,13,5,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,4,13,5,15,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2017,4,13,5,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,4,13,5,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,4,13,6,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,4,13,6,15,47.5,12.5,2.2,17.5,16.0,32.6,0.0
2017,4,13,6,30,95.0,25.0,2.5,18.0,32.0,94.58,54.95
2017,4,13,6,45,178.0,44.0,2.85,18.5,71.0,187.27,147.71
2017,4,13,7,0,261.0,63.0,3.2,19.0,110.0,269.44,219.36
2017,4,13,7,15,321.0,77.5,3.35,19.5,156.5,337.7,277.51
2017,4,13,7,30,381.0,92.0,3.5,20.0,203.0,410.7,337.27
2017,4,13,7,45,285.0,127.5,3.65,20.5,220.5,374.98,306.64
2017,4,13,8,0,189.0,163.0,3.8,21.0,238.0,329.91,267.8
2017,4,13,8,15,185.5,190.0,3.9,21.0,273.0,360.04,290.68
2017,4,13,8,30,182.0,217.0,4.0,21.0,308.0,388.8,311.82
2017,4,13,8,45,161.0,243.5,4.1,21.5,330.5,400.02,318.0
2017,4,13,9,0,140.0,270.0,4.2,22.0,353.0,409.17,322.53
2017,4,13,9,15,282.0,269.5,4.25,22.5,454.5,560.51,438.73
2017,4,13,9,30,424.0,269.0,4.3,23.0,556.0,715.49,552.07
2017,4,13,9,45,342.0,312.0,4.35,23.5,553.5,662.05,508.27
2017,4,13,10,0,260.0,355.0,4.4,24.0,551.0,625.54,477.45
2017,4,13,10,15,299.5,365.0,4.4,24.0,601.0,669.06,508.75
2017,4,13,10,30,339.0,375.0,4.4,24.0,651.0,710.85,538.12
2017,4,13,10,45,359.0,382.0,4.45,24.5,684.0,728.76,549.09
2017,4,13,11,0,379.0,389.0,4.5,25.0,717.0,744.34,558.55
2017,4,13,11,15,377.5,400.0,4.5,25.0,734.0,741.18,555.26
2017,4,13,11,30,376.0,411.0,4.5,25.0,751.0,735.78,550.59
2017,4,13,11,45,367.0,422.5,4.5,25.5,758.5,721.98,538.87
2017,4,13,12,0,358.0,434.0,4.5,26.0,766.0,706.34,525.99
2017,4,13,12,15,327.5,448.5,4.5,26.0,753.5,673.84,501.95
2017,4,13,12,30,297.0,463.0,4.5,26.0,741.0,641.14,477.78
2017,4,13,12,45,239.0,471.5,4.5,26.0,694.5,574.44,429.05
2017,4,13,13,0,181.0,480.0,4.5,26.0,648.0,521.6,389.91
2017,4,13,13,15,211.0,469.5,4.45,26.0,663.5,516.58,386.43
2017,4,13,13,30,241.0,459.0,4.4,26.0,679.0,508.5,380.24
