Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,4,13,13,45,325.0,418.5,4.4,26.0,707.5,507.87,379.58
2017,4,13,14,0,409.0,378.0,4.4,26.0,736.0,496.15,369.73
2017,4,13,14,15,320.0,393.0,4.35,25.5,667.0,434.41,323.56
2017,4,13,14,30,231.0,408.0,4.3,25.0,598.0,383.59,285.91
2017,4,13,14,45,308.5,370.0,4.25,25.0,612.5,360.64,265.63
2017,4,13,15,0,386.0,332.0,4.2,25.0,627.0,331.68,239.27
2017,4,13,15,15,378.5,312.5,4.15,24.5,589.0,286.5,203.55
2017,4,13,15,30,371.0,293.0,4.1,24.0,551.0,242.46,170.17
2017,4,13,15,45,311.0,282.5,4.05,24.0,488.0,199.78,143.03
2017,4,13,16,0,251.0,272.0,4.0,24.0,425.0,165.67,132.94
2017,4,13,16,15,291.0,239.5,3.8,23.5,401.5,151.12,121.65
2017,4,13,16,30,331.0,207.0,3.6,23.0,378.0,135.42,109.24
2017,4,13,16,45,287.0,187.5,3.45,23.0,324.0,124.12,100.17
2017,4,13,17,0,243.0,168.0,3.3,23.0,270.0,112.45,90.69
2017,4,13,17,15,207.5,150.0,3.15,22.5,228.0,103.51,83.56
2017,4,13,17,30,172.0,132.0,3.0,22.0,186.0,91.22,73.37
2017,4,13,17,45,139.5,107.0,2.85,22.0,145.0,74.91,59.3
2017,4,13,18,0,107.0,82.0,2.7,22.0,104.0,58.26,44.65
2017,4,13,18,15,66.5,57.0,2.75,21.5,69.0,41.24,29.5
2017,4,13,18,30,26.0,32.0,2.8,21.0,34.0,23.92,13.43
2017,4,13,18,45,13.0,16.0,2.85,21.0,17.0,12.59,0.0
2017,4,13,19,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,4,13,19,15,0.0,0.0,2.95,20.5,0.0,0.0,0.0
2017,4,13,19,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,4,13,19,45,0.0,0.0,3.15,20.0,0.0,0.0,0.0
2017,4,13,20,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,4,13,20,15,0.0,0.0,3.15,19.5,0.0,0.0,0.0
2017,4,13,20,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,4,13,20,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,4,13,21,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,4,13,21,15,0.0,0.0,2.75,18.5,0.0,0.0,0.0
2017,4,13,21,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,4,13,21,45,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,4,13,22,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,4,13,22,15,0.0,0.0,2.7,17.5,0.0,0.0,0.0
2017,4,13,22,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,4,13,22,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,4,13,23,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,4,13,23,15,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2017,4,13,23,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,4,13,23,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2017,4,14,0,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,4,14,0,15,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,4,14,0,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,4,14,0,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,4,14,1,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,4,14,1,15,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,4,14,1,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,4,14,1,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2017,4,14,2,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,4,14,2,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2017,4,14,2,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,4,14,2,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2017,4,14,3,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,4,14,3,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2017,4,14,3,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,4,14,3,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2017,4,14,4,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,4,14,4,15,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,4,14,4,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,4,14,4,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2017,4,14,5,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,4,14,5,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2017,4,14,5,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,4,14,5,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,4,14,6,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,4,14,6,15,54.0,14.5,2.2,16.5,18.5,37.22,0.0
2017,4,14,6,30,108.0,29.0,2.5,17.0,37.0,109.18,69.03
2017,4,14,6,45,209.0,48.0,2.8,17.5,81.0,209.96,167.07
2017,4,14,7,0,310.0,67.0,3.1,18.0,125.0,304.62,249.09
2017,4,14,7,15,386.0,80.5,3.2,18.5,178.0,384.64,316.68
2017,4,14,7,30,462.0,94.0,3.3,19.0,231.0,470.67,386.38
2017,4,14,7,45,231.0,105.0,3.45,19.5,173.5,304.41,250.38
2017,4,14,8,0,0.0,116.0,3.6,20.0,116.0,95.43,73.65
2017,4,14,8,15,186.0,153.0,3.65,20.5,246.5,334.15,271.7
2017,4,14,8,30,372.0,190.0,3.7,21.0,377.0,540.27,432.63
2017,4,14,8,45,266.0,231.0,3.75,21.5,372.0,498.74,395.04
2017,4,14,9,0,160.0,272.0,3.8,22.0,367.0,428.59,337.03
2017,4,14,9,15,177.0,296.5,3.8,22.0,410.0,469.35,367.34
2017,4,14,9,30,194.0,321.0,3.8,22.0,453.0,509.5,396.37
2017,4,14,9,45,213.5,341.5,3.85,22.5,495.5,546.85,422.42
2017,4,14,10,0,233.0,362.0,3.9,23.0,538.0,583.21,447.4
2017,4,14,10,15,154.5,373.5,3.9,23.5,493.0,514.74,393.18
2017,4,14,10,30,76.0,385.0,3.9,24.0,448.0,423.81,322.65
2017,4,14,10,45,197.5,399.5,3.9,24.5,569.5,569.75,431.81
2017,4,14,11,0,319.0,414.0,3.9,25.0,691.0,710.26,531.77
2017,4,14,11,15,365.5,404.0,3.9,25.0,729.0,732.01,546.62
2017,4,14,11,30,412.0,394.0,3.9,25.0,767.0,764.76,569.36
2017,4,14,11,45,622.0,286.0,3.9,25.5,858.5,839.68,624.23
2017,4,14,12,0,832.0,178.0,3.9,26.0,950.0,891.94,661.2
2017,4,14,12,15,833.5,178.5,3.85,26.0,955.0,862.49,640.44
2017,4,14,12,30,835.0,179.0,3.8,26.0,960.0,829.85,617.14
2017,4,14,12,45,508.0,330.0,3.8,26.0,805.0,676.93,504.29
2017,4,14,13,0,181.0,481.0,3.8,26.0,650.0,521.0,387.71
2017,4,14,13,15,502.0,329.5,3.75,26.0,788.5,611.03,456.98
2017,4,14,13,30,823.0,178.0,3.7,26.0,927.0,657.43,490.89
2017,4,14,13,45,818.5,175.5,3.65,26.5,906.5,606.73,450.51
2017,4,14,14,0,814.0,173.0,3.6,27.0,886.0,554.6,408.72
2017,4,14,14,15,805.5,171.0,3.55,27.0,857.0,499.79,364.75
2017,4,14,14,30,797.0,169.0,3.5,27.0,828.0,444.43,319.21
2017,4,14,14,45,786.5,165.5,3.45,27.0,792.0,387.02,271.22
2017,4,14,15,0,776.0,162.0,3.4,27.0,756.0,329.8,222.95
2017,4,14,15,15,760.5,158.0,3.35,26.5,713.5,265.91,170.98
2017,4,14,15,30,745.0,154.0,3.3,26.0,671.0,207.89,126.58
2017,4,14,15,45,723.5,150.0,3.25,26.0,623.0,150.91,90.91
2017,4,14,16,0,702.0,146.0,3.2,26.0,575.0,100.63,78.47
2017,4,14,16,15,675.0,140.0,3.05,25.5,523.0,98.37,77.08
2017,4,14,16,30,648.0,134.0,2.9,25.0,471.0,95.99,75.53
2017,4,14,16,45,607.5,128.0,2.75,25.0,415.5,93.21,73.49
2017,4,14,17,0,567.0,122.0,2.6,25.0,360.0,90.4,71.39
2017,4,14,17,15,517.5,111.5,2.35,24.5,304.5,80.91,63.72
2017,4,14,17,30,468.0,101.0,2.1,24.0,249.0,73.76,57.89
2017,4,14,17,45,398.5,87.5,1.85,23.5,195.5,64.24,49.81
2017,4,14,18,0,329.0,74.0,1.6,23.0,142.0,54.58,41.34
2017,4,14,18,15,234.0,55.5,1.7,22.5,96.0,41.16,29.34
2017,4,14,18,30,139.0,37.0,1.8,22.0,50.0,27.5,16.37
2017,4,14,18,45,69.5,18.5,1.9,21.5,25.0,13.92,0.0
2017,4,14,19,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,4,14,19,15,0.0,0.0,2.2,20.5,0.0,0.0,0.0
2017,4,14,19,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,4,14,19,45,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,4,14,20,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,4,14,20,15,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,4,14,20,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,4,14,20,45,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,4,14,21,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,4,14,21,15,0.0,0.0,3.65,19.5,0.0,0.0,0.0
2017,4,14,21,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,4,14,21,45,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,4,14,22,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,4,14,22,15,0.0,0.0,3.75,18.5,0.0,0.0,0.0
2017,4,14,22,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,4,14,22,45,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,4,14,23,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,4,14,23,15,0.0,0.0,3.4,17.5,0.0,0.0,0.0
2017,4,14,23,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,4,14,23,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,4,15,0,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,4,15,0,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,4,15,0,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,4,15,0,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,4,15,1,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,4,15,1,15,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2017,4,15,1,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,4,15,1,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,4,15,2,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,4,15,2,15,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2017,4,15,2,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,4,15,2,45,0.0,0.0,3.15,17.5,0.0,0.0,0.0
2017,4,15,3,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,4,15,3,15,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2017,4,15,3,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,4,15,3,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2017,4,15,4,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,4,15,4,15,0.0,0.0,2.85,17.5,0.0,0.0,0.0
2017,4,15,4,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,4,15,4,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,4,15,5,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,4,15,5,15,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,4,15,5,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,4,15,5,45,0.0,0.0,2.85,17.5,0.0,0.0,0.0
2017,4,15,6,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,4,15,6,15,55.0,15.0,3.1,18.0,19.5,38.03,0.0
2017,4,15,6,30,110.0,30.0,3.3,18.0,39.0,112.0,74.19
2017,4,15,6,45,220.0,48.0,3.55,18.5,84.0,215.3,171.45
2017,4,15,7,0,330.0,66.0,3.8,19.0,129.0,314.96,257.33
2017,4,15,7,15,404.0,78.5,3.95,19.5,181.5,393.27,323.47
2017,4,15,7,30,478.0,91.0,4.1,20.0,234.0,477.37,391.65
2017,4,15,7,45,541.5,97.0,4.3,20.5,291.0,558.65,455.02
2017,4,15,8,0,605.0,103.0,4.5,21.0,348.0,636.65,513.61
2017,4,15,8,15,551.5,133.0,4.55,21.5,381.0,635.98,509.91
2017,4,15,8,30,498.0,163.0,4.6,22.0,414.0,638.64,508.06
2017,4,15,8,45,370.0,215.0,4.7,22.5,413.0,571.75,452.72
2017,4,15,9,0,242.0,267.0,4.8,23.0,412.0,496.51,390.81
2017,4,15,9,15,217.5,294.5,4.8,23.5,433.5,503.57,393.44
2017,4,15,9,30,193.0,322.0,4.8,24.0,455.0,508.4,394.12
2017,4,15,9,45,501.0,230.0,4.85,24.5,603.0,747.46,575.12
2017,4,15,10,0,809.0,138.0,4.9,25.0,751.0,948.55,715.33
2017,4,15,10,15,574.0,258.0,4.85,25.0,703.5,842.88,636.8
2017,4,15,10,30,339.0,378.0,4.8,25.0,656.0,710.45,536.27
2017,4,15,10,45,178.0,334.0,4.8,25.5,480.5,485.79,370.12
2017,4,15,11,0,17.0,290.0,4.8,26.0,305.0,251.2,189.69
2017,4,15,11,15,146.0,370.5,4.75,26.0,503.0,477.63,362.48
2017,4,15,11,30,275.0,451.0,4.7,26.0,701.0,677.72,506.86
2017,4,15,11,45,291.5,442.5,4.7,26.5,710.5,669.84,499.31
2017,4,15,12,0,308.0,434.0,4.7,27.0,720.0,659.93,491.33
2017,4,15,12,15,314.0,434.0,4.65,27.0,727.0,646.56,481.37
2017,4,15,12,30,320.0,434.0,4.6,27.0,734.0,631.33,470.07
2017,4,15,12,45,299.5,450.5,4.6,27.0,730.5,607.87,452.39
2017,4,15,13,0,279.0,467.0,4.6,27.0,727.0,584.02,434.45
2017,4,15,13,15,344.5,433.0,4.55,27.0,750.0,578.59,430.9
2017,4,15,13,30,410.0,399.0,4.5,27.0,773.0,569.46,423.94
2017,4,15,13,45,385.0,402.5,4.45,27.0,747.5,526.45,391.35
2017,4,15,14,0,360.0,406.0,4.4,27.0,722.0,486.84,361.07
2017,4,15,14,15,319.5,403.0,4.35,27.0,677.0,437.51,323.6
2017,4,15,14,30,279.0,400.0,4.3,27.0,632.0,392.08,288.95
2017,4,15,14,45,303.0,375.0,4.25,27.0,617.0,358.84,262.0
2017,4,15,15,0,327.0,350.0,4.2,27.0,602.0,323.14,232.57
2017,4,15,15,15,270.0,339.5,4.1,26.5,539.5,276.11,198.14
2017,4,15,15,30,213.0,329.0,4.0,26.0,477.0,242.58,175.47
2017,4,15,15,45,405.5,251.5,3.95,26.0,509.0,182.38,125.88
2017,4,15,16,0,598.0,174.0,3.9,26.0,541.0,115.32,90.59
2017,4,15,16,15,628.0,147.0,3.75,25.5,502.0,101.64,79.8
2017,4,15,16,30,658.0,120.0,3.6,25.0,463.0,86.91,67.94
2017,4,15,16,45,547.0,129.5,3.5,25.0,393.0,92.95,73.29
2017,4,15,17,0,436.0,139.0,3.4,25.0,323.0,96.06,76.19
2017,4,15,17,15,465.5,116.5,3.35,24.5,287.0,83.25,65.73
2017,4,15,17,30,495.0,94.0,3.3,24.0,251.0,69.55,54.3
2017,4,15,17,45,428.5,81.5,3.25,23.5,198.0,60.57,46.68
2017,4,15,18,0,362.0,69.0,3.2,23.0,145.0,51.47,38.69
2017,4,15,18,15,263.5,52.5,3.3,22.5,98.5,39.26,27.76
2017,4,15,18,30,165.0,36.0,3.4,22.0,52.0,26.99,16.09
2017,4,15,18,45,82.5,18.0,3.5,22.0,26.0,13.61,0.0
2017,4,15,19,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2017,4,15,19,15,0.0,0.0,3.55,21.5,0.0,0.0,0.0
2017,4,15,19,30,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2017,4,15,19,45,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2017,4,15,20,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2017,4,15,20,15,0.0,0.0,3.45,20.5,0.0,0.0,0.0
2017,4,15,20,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,4,15,20,45,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,4,15,21,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,4,15,21,15,0.0,0.0,3.4,19.5,0.0,0.0,0.0
2017,4,15,21,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,4,15,21,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2017,4,15,22,0,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,4,15,22,15,0.0,0.0,3.55,19.0,0.0,0.0,0.0
2017,4,15,22,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,4,15,22,45,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2017,4,15,23,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,4,15,23,15,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,4,15,23,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,4,15,23,45,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2017,4,16,0,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,4,16,0,15,0.0,0.0,3.7,18.5,0.0,0.0,0.0
2017,4,16,0,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,4,16,0,45,0.0,0.0,3.55,18.0,0.0,0.0,0.0
2017,4,16,1,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,4,16,1,15,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,4,16,1,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,4,16,1,45,0.0,0.0,3.5,18.5,0.0,0.0,0.0
2017,4,16,2,0,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,4,16,2,15,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2017,4,16,2,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,4,16,2,45,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2017,4,16,3,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,4,16,3,15,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2017,4,16,3,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,4,16,3,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2017,4,16,4,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,4,16,4,15,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2017,4,16,4,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,4,16,4,45,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,4,16,5,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,4,16,5,15,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2017,4,16,5,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,4,16,5,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2017,4,16,6,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,4,16,6,15,0.0,11.0,3.15,19.0,11.0,8.65,0.0
2017,4,16,6,30,0.0,22.0,3.3,19.0,22.0,16.8,6.61
2017,4,16,6,45,5.0,44.5,3.5,19.5,45.5,42.08,28.89
2017,4,16,7,0,10.0,67.0,3.7,20.0,69.0,66.13,49.57
2017,4,16,7,15,23.5,90.0,3.8,20.5,97.0,105.97,83.29
2017,4,16,7,30,37.0,113.0,3.9,21.0,125.0,138.42,110.39
2017,4,16,7,45,18.5,101.5,4.0,21.5,107.5,97.43,75.87
2017,4,16,8,0,0.0,90.0,4.1,22.0,90.0,70.71,52.94
2017,4,16,8,15,30.5,151.0,4.0,22.0,166.5,165.25,130.77
2017,4,16,8,30,61.0,212.0,3.9,22.0,243.0,256.41,203.64
2017,4,16,8,45,31.5,190.5,3.85,22.5,207.0,203.33,159.52
2017,4,16,9,0,2.0,169.0,3.8,23.0,171.0,139.28,106.86
2017,4,16,9,15,20.0,225.0,3.75,23.0,239.5,206.0,159.94
2017,4,16,9,30,38.0,281.0,3.7,23.0,308.0,295.73,229.41
2017,4,16,9,45,29.0,278.0,3.65,23.5,299.0,280.73,216.3
2017,4,16,10,0,20.0,275.0,3.6,24.0,290.0,246.73,189.05
2017,4,16,10,15,25.0,302.0,3.55,24.0,322.0,274.15,209.8
2017,4,16,10,30,30.0,329.0,3.5,24.0,354.0,322.76,246.16
2017,4,16,10,45,23.5,311.5,3.5,24.5,331.5,277.42,210.84
2017,4,16,11,0,17.0,294.0,3.5,25.0,309.0,254.43,192.67
2017,4,16,11,15,58.5,374.0,3.5,25.0,427.5,380.39,287.91
2017,4,16,11,30,100.0,454.0,3.5,25.0,546.0,486.7,365.58
2017,4,16,11,45,56.5,356.0,3.5,25.0,408.5,352.59,266.05
2017,4,16,12,0,13.0,258.0,3.5,25.0,271.0,215.61,162.31
2017,4,16,12,15,118.5,370.5,3.5,25.0,482.5,418.59,316.8
2017,4,16,12,30,224.0,483.0,3.5,25.0,694.0,585.1,437.05
2017,4,16,12,45,198.5,483.5,3.55,25.0,669.5,549.47,410.07
2017,4,16,13,0,173.0,484.0,3.6,25.0,645.0,514.99,384.8
2017,4,16,13,15,171.5,477.0,3.65,25.0,635.0,492.07,368.14
2017,4,16,13,30,170.0,470.0,3.7,25.0,625.0,468.95,351.12
2017,4,16,13,45,233.5,448.5,3.75,25.0,657.0,471.73,353.13
2017,4,16,14,0,297.0,427.0,3.8,25.0,689.0,467.65,349.17
2017,4,16,14,15,300.5,411.0,3.8,25.0,668.0,432.61,321.95
2017,4,16,14,30,304.0,395.0,3.8,25.0,647.0,397.15,294.0
2017,4,16,14,45,185.5,373.5,3.8,25.0,525.5,321.68,238.67
2017,4,16,15,0,67.0,352.0,3.8,25.0,404.0,262.7,197.09
2017,4,16,15,15,190.0,331.5,3.75,25.0,467.0,259.82,190.04
2017,4,16,15,30,313.0,311.0,3.7,25.0,530.0,239.73,169.76
2017,4,16,15,45,310.0,288.0,3.65,25.0,491.5,198.96,142.42
2017,4,16,16,0,307.0,265.0,3.6,25.0,453.0,163.5,130.53
2017,4,16,16,15,431.0,208.5,3.45,24.5,447.5,132.24,105.48
2017,4,16,16,30,555.0,152.0,3.3,24.0,442.0,104.16,82.65
2017,4,16,16,45,341.0,165.0,3.2,24.0,337.0,112.55,90.05
2017,4,16,17,0,127.0,178.0,3.1,24.0,232.0,118.94,95.75
2017,4,16,17,15,114.0,153.5,2.9,23.5,197.0,104.12,83.69
2017,4,16,17,30,101.0,129.0,2.7,23.0,162.0,88.85,71.03
2017,4,16,17,45,240.0,98.0,2.55,22.5,154.5,70.0,54.98
2017,4,16,18,0,379.0,67.0,2.4,22.0,147.0,50.26,37.83
2017,4,16,18,15,280.0,51.5,2.35,21.5,100.5,38.68,27.42
2017,4,16,18,30,181.0,36.0,2.3,21.0,54.0,27.07,16.36
2017,4,16,18,45,90.5,18.0,2.25,21.0,27.0,13.64,0.0
2017,4,16,19,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,4,16,19,15,0.0,0.0,2.15,20.5,0.0,0.0,0.0
2017,4,16,19,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,4,16,19,45,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,4,16,20,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,4,16,20,15,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,4,16,20,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,4,16,20,45,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2017,4,16,21,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,4,16,21,15,0.0,0.0,2.25,19.5,0.0,0.0,0.0
2017,4,16,21,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,4,16,21,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2017,4,16,22,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,4,16,22,15,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,4,16,22,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,4,16,22,45,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2017,4,16,23,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,4,16,23,15,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,4,16,23,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,4,16,23,45,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2017,4,17,0,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,4,17,0,15,0.0,0.0,2.55,18.5,0.0,0.0,0.0
2017,4,17,0,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,4,17,0,45,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,4,17,1,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,4,17,1,15,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,4,17,1,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,4,17,1,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2017,4,17,2,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,4,17,2,15,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,4,17,2,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,4,17,2,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,4,17,3,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,4,17,3,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2017,4,17,3,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,4,17,3,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2017,4,17,4,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,4,17,4,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,4,17,4,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,4,17,4,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2017,4,17,5,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,4,17,5,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,4,17,5,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,4,17,5,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,4,17,6,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,4,17,6,15,6.0,14.5,1.5,18.0,15.0,14.26,0.0
2017,4,17,6,30,12.0,29.0,1.7,18.0,30.0,37.13,22.35
2017,4,17,6,45,48.5,54.0,1.9,18.5,62.5,87.35,66.79
2017,4,17,7,0,85.0,79.0,2.1,19.0,95.0,149.74,120.07
2017,4,17,7,15,129.5,99.0,2.1,19.0,133.5,202.11,164.91
2017,4,17,7,30,174.0,119.0,2.1,19.0,172.0,258.27,211.79
2017,4,17,7,45,197.5,143.0,2.1,19.5,215.0,306.74,250.27
2017,4,17,8,0,221.0,167.0,2.1,20.0,258.0,373.72,301.78
2017,4,17,8,15,139.5,189.5,2.15,20.0,250.0,316.93,254.32
2017,4,17,8,30,58.0,212.0,2.2,20.0,242.0,253.04,201.03
2017,4,17,8,45,187.5,234.0,2.25,20.5,345.0,408.33,324.25
2017,4,17,9,0,317.0,256.0,2.3,21.0,448.0,571.03,445.92
2017,4,17,9,15,292.5,285.5,2.3,21.5,474.0,582.27,449.79
2017,4,17,9,30,268.0,315.0,2.3,22.0,500.0,590.72,452.66
2017,4,17,9,45,302.5,329.5,2.35,22.5,550.5,636.78,484.32
2017,4,17,10,0,337.0,344.0,2.4,23.0,601.0,681.67,514.37
2017,4,17,10,15,281.0,375.5,2.45,23.0,597.0,655.69,493.2
2017,4,17,10,30,225.0,407.0,2.5,23.0,593.0,606.38,456.41
2017,4,17,10,45,138.5,401.5,2.6,23.5,517.5,512.16,385.99
2017,4,17,11,0,52.0,396.0,2.7,24.0,442.0,399.32,300.95
2017,4,17,11,15,145.5,428.5,2.75,24.0,561.0,529.49,398.07
2017,4,17,11,30,239.0,461.0,2.8,24.0,680.0,634.35,473.29
2017,4,17,11,45,170.0,465.5,2.85,24.5,622.5,565.54,421.29
2017,4,17,12,0,101.0,470.0,2.9,25.0,565.0,484.91,361.52
2017,4,17,12,15,73.5,446.5,2.9,25.0,516.0,433.17,323.78
2017,4,17,12,30,46.0,423.0,2.9,25.0,467.0,383.93,287.39
2017,4,17,12,45,28.5,324.5,2.95,25.0,352.0,283.59,213.26
2017,4,17,13,0,11.0,226.0,3.0,25.0,237.0,183.63,137.71
2017,4,17,13,15,16.0,280.0,2.95,25.0,295.5,227.35,171.23
2017,4,17,13,30,21.0,334.0,2.9,25.0,354.0,269.35,202.8
2017,4,17,13,45,38.0,368.5,2.9,25.0,402.5,302.26,227.41
2017,4,17,14,0,55.0,403.0,2.9,25.0,451.0,328.58,246.79
2017,4,17,14,15,27.5,264.5,2.85,24.5,288.5,210.89,158.8
2017,4,17,14,30,0.0,126.0,2.8,24.0,126.0,96.92,71.39
2017,4,17,14,45,0.0,112.0,2.8,24.0,112.0,86.25,63.22
2017,4,17,15,0,0.0,98.0,2.8,24.0,98.0,75.66,54.96
2017,4,17,15,15,0.0,73.0,2.75,23.5,73.0,56.32,39.76
2017,4,17,15,30,0.0,48.0,2.7,23.0,48.0,36.92,24.32
2017,4,17,15,45,0.0,61.0,2.65,23.0,61.0,46.92,32.51
2017,4,17,16,0,0.0,74.0,2.6,23.0,74.0,56.94,42.77
2017,4,17,16,15,11.5,134.5,2.5,22.5,141.0,100.82,80.08
2017,4,17,16,30,23.0,195.0,2.4,22.0,208.0,138.81,112.38
2017,4,17,16,45,168.5,178.5,2.35,22.0,252.0,121.32,98.03
2017,4,17,17,0,314.0,162.0,2.3,22.0,296.0,110.34,89.14
2017,4,17,17,15,274.0,146.0,2.1,21.5,250.5,100.23,81.0
2017,4,17,17,30,234.0,130.0,1.9,21.0,205.0,89.83,72.42
2017,4,17,17,45,201.0,106.5,1.7,20.5,162.0,74.76,59.54
2017,4,17,18,0,168.0,83.0,1.5,20.0,119.0,59.22,45.92
2017,4,17,18,15,116.0,60.0,1.4,19.5,81.0,43.67,31.99
2017,4,17,18,30,64.0,37.0,1.3,19.0,43.0,27.46,16.98
2017,4,17,18,45,32.0,18.5,1.25,19.0,21.5,14.04,0.0
2017,4,17,19,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,4,17,19,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2017,4,17,19,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,4,17,19,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,4,17,20,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,4,17,20,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2017,4,17,20,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,4,17,20,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,4,17,21,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,4,17,21,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2017,4,17,21,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,4,17,21,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,4,17,22,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,4,17,22,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,4,17,22,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,4,17,22,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,4,17,23,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,4,17,23,15,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2017,4,17,23,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,4,17,23,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2017,4,18,0,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,4,18,0,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,4,18,0,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,4,18,0,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,4,18,1,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,4,18,1,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2017,4,18,1,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,4,18,1,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,4,18,2,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,4,18,2,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,4,18,2,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,4,18,2,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,4,18,3,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,4,18,3,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,4,18,3,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,4,18,3,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,4,18,4,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,4,18,4,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2017,4,18,4,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,4,18,4,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,4,18,5,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,4,18,5,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,4,18,5,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,4,18,5,45,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2017,4,18,6,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,4,18,6,15,0.0,13.5,1.65,16.0,13.5,10.62,0.0
2017,4,18,6,30,0.0,27.0,1.8,16.0,27.0,22.5,11.7
2017,4,18,6,45,15.0,50.5,1.95,16.5,53.5,61.11,45.34
2017,4,18,7,0,30.0,74.0,2.1,17.0,80.0,94.91,74.69
2017,4,18,7,15,49.5,97.0,2.1,17.5,111.0,131.31,105.91
2017,4,18,7,30,69.0,120.0,2.1,18.0,142.0,168.82,137.33
2017,4,18,7,45,149.5,144.0,2.1,18.5,203.0,270.53,221.37
2017,4,18,8,0,230.0,168.0,2.1,19.0,264.0,380.97,308.88
2017,4,18,8,15,374.5,163.5,2.1,19.5,345.5,519.26,415.69
2017,4,18,8,30,519.0,159.0,2.1,20.0,427.0,647.87,510.52
2017,4,18,8,45,394.5,213.0,2.1,20.5,429.0,587.03,459.74
2017,4,18,9,0,270.0,267.0,2.1,21.0,431.0,539.24,419.2
2017,4,18,9,15,201.0,297.0,2.1,21.5,425.0,487.38,377.58
2017,4,18,9,30,132.0,327.0,2.1,22.0,419.0,452.97,348.45
2017,4,18,9,45,459.5,241.5,2.1,22.5,589.0,714.82,543.8
2017,4,18,10,0,787.0,156.0,2.1,23.0,759.0,938.99,694.96
2017,4,18,10,15,798.0,159.0,2.1,23.5,795.0,950.44,697.42
2017,4,18,10,30,809.0,162.0,2.1,24.0,831.0,958.08,699.73
2017,4,18,10,45,828.0,157.0,2.15,24.5,863.0,961.61,700.08
2017,4,18,11,0,847.0,152.0,2.2,25.0,895.0,961.05,697.97
2017,4,18,11,15,852.0,153.0,2.2,25.0,916.5,949.29,689.64
2017,4,18,11,30,857.0,154.0,2.2,25.0,938.0,933.64,679.03
2017,4,18,11,45,864.5,151.5,2.25,25.5,952.0,898.54,655.02
2017,4,18,12,0,872.0,149.0,2.3,26.0,966.0,875.2,638.88
2017,4,18,12,15,873.0,149.0,2.3,26.0,970.5,845.03,618.97
2017,4,18,12,30,874.0,149.0,2.3,26.0,975.0,811.79,597.03
2017,4,18,12,45,876.5,146.0,2.35,26.0,971.5,774.53,571.23
2017,4,18,13,0,879.0,143.0,2.4,26.0,968.0,734.49,542.91
2017,4,18,13,15,876.0,142.5,2.45,26.0,955.5,689.99,510.71
2017,4,18,13,30,873.0,142.0,2.5,26.0,943.0,643.38,476.12
2017,4,18,13,45,869.5,139.5,2.55,26.5,922.0,593.16,437.08
2017,4,18,14,0,866.0,137.0,2.6,27.0,901.0,541.25,395.74
2017,4,18,14,15,858.5,135.0,2.6,26.5,872.0,486.38,352.39
2017,4,18,14,30,851.0,133.0,2.6,26.0,843.0,430.62,306.92
2017,4,18,14,45,833.5,134.5,2.65,26.0,805.0,371.01,257.18
2017,4,18,15,0,816.0,136.0,2.7,26.0,767.0,313.18,208.42
2017,4,18,15,15,801.5,133.0,2.7,25.5,724.5,254.0,159.99
2017,4,18,15,30,787.0,130.0,2.7,25.0,682.0,195.9,116.27
2017,4,18,15,45,767.5,126.5,2.75,25.0,633.5,138.41,82.43
2017,4,18,16,0,748.0,123.0,2.8,25.0,585.0,87.6,67.92
2017,4,18,16,15,723.0,118.0,2.75,24.5,533.0,85.41,66.52
2017,4,18,16,30,698.0,113.0,2.7,24.0,481.0,83.09,64.96
2017,4,18,16,45,664.0,107.5,2.7,24.0,426.0,80.14,62.73
2017,4,18,17,0,630.0,102.0,2.7,24.0,371.0,77.11,60.41
2017,4,18,17,15,583.5,94.0,2.45,23.5,315.5,72.02,56.39
2017,4,18,17,30,537.0,86.0,2.2,23.0,260.0,66.81,52.17
2017,4,18,17,45,467.0,76.0,1.95,22.5,206.0,59.69,46.14
2017,4,18,18,0,397.0,66.0,1.7,22.0,152.0,49.75,37.43
2017,4,18,18,15,299.5,51.5,1.6,21.0,105.0,38.82,27.67
2017,4,18,18,30,202.0,37.0,1.5,20.0,58.0,27.88,17.34
2017,4,18,18,45,101.0,18.5,1.45,19.5,29.0,14.03,0.0
2017,4,18,19,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,4,18,19,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2017,4,18,19,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,4,18,19,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2017,4,18,20,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,4,18,20,15,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2017,4,18,20,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,4,18,20,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2017,4,18,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,4,18,21,15,0.0,0.0,1.35,18.5,0.0,0.0,0.0
2017,4,18,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,4,18,21,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,4,18,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,4,18,22,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,4,18,22,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,4,18,22,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,4,18,23,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,4,18,23,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,4,18,23,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,4,18,23,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2017,4,19,0,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,4,19,0,15,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2017,4,19,0,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,4,19,0,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2017,4,19,1,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,4,19,1,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2017,4,19,1,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,4,19,1,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2017,4,19,2,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,4,19,2,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,4,19,2,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,4,19,2,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,4,19,3,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,4,19,3,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,4,19,3,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,4,19,3,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2017,4,19,4,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,4,19,4,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2017,4,19,4,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,4,19,4,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2017,4,19,5,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,4,19,5,15,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2017,4,19,5,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,4,19,5,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,4,19,6,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,4,19,6,15,98.0,16.5,1.8,17.5,25.5,59.24,0.0
2017,4,19,6,30,196.0,33.0,2.0,18.0,51.0,172.24,127.79
2017,4,19,6,45,297.5,48.0,2.25,18.5,98.0,255.97,205.28
2017,4,19,7,0,399.0,63.0,2.5,19.0,145.0,350.16,285.6
2017,4,19,7,15,468.0,73.5,2.55,19.5,198.5,432.01,352.85
2017,4,19,7,30,537.0,84.0,2.6,20.0,252.0,514.26,417.63
2017,4,19,7,45,278.5,118.5,2.65,20.5,207.0,352.44,286.9
2017,4,19,8,0,20.0,153.0,2.7,21.0,162.0,147.15,115.87
2017,4,19,8,15,362.0,131.5,2.7,21.5,318.5,471.77,379.96
2017,4,19,8,30,704.0,110.0,2.7,22.0,475.0,760.37,592.36
2017,4,19,8,45,375.0,181.5,2.75,22.5,378.0,555.78,435.0
2017,4,19,9,0,46.0,253.0,2.8,23.0,281.0,278.68,216.22
2017,4,19,9,15,427.5,186.0,2.8,23.5,481.0,619.74,481.66
2017,4,19,9,30,809.0,119.0,2.8,24.0,681.0,912.11,684.29
2017,4,19,9,45,460.5,244.5,2.85,24.5,569.0,717.15,541.56
2017,4,19,10,0,112.0,370.0,2.9,25.0,457.0,448.26,339.21
2017,4,19,10,15,81.0,369.0,2.95,25.0,433.5,413.04,313.02
2017,4,19,10,30,50.0,368.0,3.0,25.0,410.0,378.12,285.89
2017,4,19,10,45,463.0,249.0,3.05,25.5,655.5,707.11,533.05
2017,4,19,11,0,876.0,130.0,3.1,26.0,901.0,949.73,697.76
2017,4,19,11,15,599.5,286.0,3.15,26.0,819.5,847.23,623.69
2017,4,19,11,30,323.0,442.0,3.2,26.0,738.0,705.44,520.05
2017,4,19,11,45,588.5,301.0,3.25,26.5,849.5,810.45,597.99
2017,4,19,12,0,854.0,160.0,3.3,27.0,961.0,880.69,647.66
2017,4,19,12,15,855.0,160.0,3.35,27.0,966.0,849.93,626.6
2017,4,19,12,30,856.0,160.0,3.4,27.0,971.0,816.0,603.3
2017,4,19,12,45,858.0,158.0,3.5,27.5,967.5,766.94,568.29
2017,4,19,13,0,860.0,156.0,3.6,28.0,964.0,727.89,539.29
2017,4,19,13,15,524.0,314.0,3.6,28.0,805.0,602.46,445.59
2017,4,19,13,30,188.0,472.0,3.6,28.0,646.0,477.44,352.39
2017,4,19,13,45,519.5,309.5,3.65,28.0,772.5,528.57,390.73
2017,4,19,14,0,851.0,147.0,3.7,28.0,899.0,540.64,396.35
2017,4,19,14,15,477.5,278.0,3.7,28.0,697.5,416.27,304.5
2017,4,19,14,30,104.0,409.0,3.7,28.0,496.0,331.81,245.45
2017,4,19,14,45,463.5,271.0,3.75,28.0,634.0,336.87,240.13
2017,4,19,15,0,823.0,133.0,3.8,28.0,772.0,310.63,205.2
2017,4,19,15,15,451.0,227.0,3.8,28.0,574.0,236.53,159.52
2017,4,19,15,30,79.0,321.0,3.8,28.0,376.0,223.7,165.26
2017,4,19,15,45,423.5,218.5,3.8,28.0,484.0,159.46,107.94
2017,4,19,16,0,768.0,116.0,3.8,28.0,592.0,90.97,69.86
2017,4,19,16,15,744.0,111.5,3.7,27.5,540.0,81.87,62.78
2017,4,19,16,30,720.0,107.0,3.6,27.0,488.0,79.69,61.34
2017,4,19,16,45,691.5,100.5,3.55,26.5,433.5,76.0,58.62
2017,4,19,17,0,663.0,94.0,3.5,26.0,379.0,72.15,55.73
2017,4,19,17,15,618.5,87.0,3.25,25.5,323.0,67.53,52.12
2017,4,19,17,30,574.0,80.0,3.0,25.0,267.0,62.82,48.34
2017,4,19,17,45,514.0,70.0,2.75,24.5,213.0,55.57,42.23
2017,4,19,18,0,454.0,60.0,2.5,24.0,159.0,48.19,35.78
2017,4,19,18,15,354.5,47.5,2.45,23.0,110.5,38.37,27.06
2017,4,19,18,30,255.0,35.0,2.4,22.0,62.0,26.71,16.29
2017,4,19,18,45,127.5,17.5,2.4,21.5,31.0,13.37,0.0
2017,4,19,19,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,4,19,19,15,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,4,19,19,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,4,19,19,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2017,4,19,20,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,4,19,20,15,0.0,0.0,2.95,20.5,0.0,0.0,0.0
2017,4,19,20,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,4,19,20,45,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2017,4,19,21,0,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,4,19,21,15,0.0,0.0,3.1,19.5,0.0,0.0,0.0
2017,4,19,21,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,4,19,21,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2017,4,19,22,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,19,22,15,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,19,22,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,19,22,45,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,19,23,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,19,23,15,0.0,0.0,3.15,18.5,0.0,0.0,0.0
2017,4,19,23,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,4,19,23,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2017,4,20,0,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,4,20,0,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,4,20,0,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,4,20,0,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2017,4,20,1,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,4,20,1,15,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,4,20,1,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,4,20,1,45,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2017,4,20,2,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,4,20,2,15,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,4,20,2,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,4,20,2,45,0.0,0.0,3.25,18.0,0.0,0.0,0.0
2017,4,20,3,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,4,20,3,15,0.0,0.0,3.25,18.0,0.0,0.0,0.0
2017,4,20,3,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,4,20,3,45,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2017,4,20,4,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,4,20,4,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,4,20,4,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,4,20,4,45,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,4,20,5,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,4,20,5,15,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,4,20,5,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,4,20,5,45,0.0,0.0,2.75,18.5,0.0,0.0,0.0
2017,4,20,6,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,4,20,6,15,103.0,17.0,3.0,19.5,27.5,83.58,0.0
2017,4,20,6,30,206.0,34.0,3.2,20.0,55.0,177.81,132.73
2017,4,20,6,45,310.5,48.5,3.45,20.5,102.5,263.08,210.37
2017,4,20,7,0,415.0,63.0,3.7,21.0,150.0,363.33,295.25
2017,4,20,7,15,207.5,83.0,3.8,21.5,126.5,244.39,199.32
2017,4,20,7,30,0.0,103.0,3.9,22.0,103.0,87.21,66.68
2017,4,20,7,45,11.5,129.5,4.05,22.5,134.5,119.45,93.29
2017,4,20,8,0,23.0,156.0,4.2,23.0,166.0,152.22,119.7
2017,4,20,8,15,24.0,175.5,4.2,23.5,187.5,169.65,132.99
2017,4,20,8,30,25.0,195.0,4.2,24.0,209.0,187.08,146.07
2017,4,20,8,45,76.5,238.0,4.2,24.5,284.0,292.34,229.18
2017,4,20,9,0,128.0,281.0,4.2,25.0,359.0,403.13,313.51
2017,4,20,9,15,64.5,221.0,4.15,25.0,261.0,258.82,200.78
2017,4,20,9,30,1.0,161.0,4.1,25.0,163.0,129.26,97.32
2017,4,20,9,45,44.5,262.0,4.05,25.5,297.0,277.27,213.08
2017,4,20,10,0,88.0,363.0,4.0,26.0,431.0,417.33,317.73
2017,4,20,10,15,74.0,372.0,3.95,26.0,431.0,408.6,309.59
2017,4,20,10,30,60.0,381.0,3.9,26.0,431.0,399.68,301.9
2017,4,20,10,45,198.0,398.5,3.85,26.5,572.0,561.66,422.27
2017,4,20,11,0,336.0,416.0,3.8,27.0,713.0,717.45,532.13
2017,4,20,11,15,182.0,390.0,3.75,27.0,551.5,523.41,391.06
2017,4,20,11,30,28.0,364.0,3.7,27.0,390.0,336.88,251.56
2017,4,20,11,45,59.5,416.5,3.7,27.5,472.5,406.61,303.18
2017,4,20,12,0,91.0,469.0,3.7,28.0,555.0,472.84,350.38
2017,4,20,12,15,208.0,465.5,3.65,28.0,663.0,567.6,419.71
2017,4,20,12,30,325.0,462.0,3.6,28.0,771.0,649.01,477.58
2017,4,20,12,45,601.5,303.5,3.6,28.5,871.0,708.88,522.44
2017,4,20,13,0,878.0,145.0,3.6,29.0,971.0,729.71,538.84
2017,4,20,13,15,874.5,144.0,3.6,29.0,958.5,684.62,505.28
2017,4,20,13,30,871.0,143.0,3.6,29.0,946.0,637.5,469.85
2017,4,20,13,45,864.5,142.5,3.6,29.0,924.5,587.2,431.19
2017,4,20,14,0,858.0,142.0,3.6,29.0,903.0,535.48,390.4
2017,4,20,14,15,850.5,140.5,3.6,29.0,874.0,481.46,346.76
2017,4,20,14,30,843.0,139.0,3.6,29.0,845.0,425.84,300.78
2017,4,20,14,45,556.0,254.0,3.65,29.0,711.5,354.09,248.96
2017,4,20,15,0,269.0,369.0,3.7,29.0,578.0,311.91,223.39
2017,4,20,15,15,529.5,249.5,3.7,29.0,632.5,264.14,176.35
2017,4,20,15,30,790.0,130.0,3.7,29.0,687.0,192.07,111.82
2017,4,20,15,45,772.5,126.0,3.7,29.0,639.0,134.45,79.25
2017,4,20,16,0,755.0,122.0,3.7,29.0,591.0,94.51,72.47
2017,4,20,16,15,730.5,117.0,3.65,28.5,539.0,84.87,64.98
2017,4,20,16,30,706.0,112.0,3.6,28.0,487.0,82.53,63.42
2017,4,20,16,45,673.5,106.5,3.6,28.0,432.0,79.57,61.22
2017,4,20,17,0,641.0,101.0,3.6,28.0,377.0,76.52,58.91
2017,4,20,17,15,595.5,93.5,3.3,27.0,321.0,71.76,55.35
2017,4,20,17,30,550.0,86.0,3.0,26.0,265.0,66.89,51.59
2017,4,20,17,45,485.0,75.5,2.75,25.5,211.0,59.41,45.32
2017,4,20,18,0,420.0,65.0,2.5,25.0,157.0,51.81,38.72
2017,4,20,18,15,322.5,51.0,2.4,24.5,109.5,38.64,27.12
2017,4,20,18,30,225.0,37.0,2.3,24.0,62.0,28.0,17.26
2017,4,20,18,45,112.5,18.5,2.25,23.5,31.0,14.07,0.0
2017,4,20,19,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,4,20,19,15,0.0,0.0,2.3,22.5,0.0,0.0,0.0
2017,4,20,19,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,4,20,19,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2017,4,20,20,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,4,20,20,15,0.0,0.0,2.75,21.5,0.0,0.0,0.0
2017,4,20,20,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,4,20,20,45,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,4,20,21,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,4,20,21,15,0.0,0.0,3.05,20.5,0.0,0.0,0.0
2017,4,20,21,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,4,20,21,45,0.0,0.0,3.15,20.0,0.0,0.0,0.0
2017,4,20,22,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,4,20,22,15,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,4,20,22,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,4,20,22,45,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2017,4,20,23,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,4,20,23,15,0.0,0.0,3.3,19.5,0.0,0.0,0.0
2017,4,20,23,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,4,20,23,45,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,4,21,0,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,4,21,0,15,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2017,4,21,0,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,21,0,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2017,4,21,1,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,4,21,1,15,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,4,21,1,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,4,21,1,45,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,4,21,2,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,4,21,2,15,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2017,4,21,2,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,4,21,2,45,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,4,21,3,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,4,21,3,15,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,4,21,3,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,4,21,3,45,0.0,0.0,3.85,19.0,0.0,0.0,0.0
2017,4,21,4,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,4,21,4,15,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,4,21,4,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,4,21,4,45,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,4,21,5,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,4,21,5,15,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,4,21,5,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,4,21,5,45,0.0,0.0,3.95,19.0,0.0,0.0,0.0
2017,4,21,6,0,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2017,4,21,6,15,88.0,18.5,4.15,19.5,27.5,79.22,0.0
2017,4,21,6,30,176.0,37.0,4.3,20.0,55.0,165.41,124.38
2017,4,21,6,45,280.0,52.5,4.45,20.5,102.5,249.9,200.29
2017,4,21,7,0,384.0,68.0,4.6,21.0,150.0,345.0,281.33
2017,4,21,7,15,192.0,67.0,4.65,21.5,108.0,212.43,173.8
2017,4,21,7,30,0.0,66.0,4.7,22.0,66.0,50.82,36.66
2017,4,21,7,45,87.0,121.5,4.8,22.5,159.0,193.56,156.03
2017,4,21,8,0,174.0,177.0,4.9,23.0,252.0,326.56,263.29
2017,4,21,8,15,87.0,140.5,4.95,23.5,178.0,214.62,171.1
2017,4,21,8,30,0.0,104.0,5.0,24.0,104.0,81.27,60.51
2017,4,21,8,45,0.0,110.0,5.05,24.5,110.0,86.0,64.03
2017,4,21,9,0,0.0,116.0,5.1,25.0,116.0,90.77,67.49
2017,4,21,9,15,388.5,125.5,5.15,25.0,397.5,525.95,416.17
2017,4,21,9,30,777.0,135.0,5.2,25.0,679.0,894.99,683.9
2017,4,21,9,45,421.0,243.5,5.3,25.5,540.5,675.64,518.66
2017,4,21,10,0,65.0,352.0,5.4,26.0,402.0,383.45,292.27
2017,4,21,10,15,53.0,355.5,5.45,26.5,398.0,371.42,282.42
2017,4,21,10,30,41.0,359.0,5.5,27.0,394.0,359.47,272.06
2017,4,21,10,45,173.0,393.0,5.6,27.5,546.0,531.75,402.01
2017,4,21,11,0,305.0,427.0,5.7,28.0,698.0,697.47,521.61
2017,4,21,11,15,330.0,429.0,5.7,28.0,728.5,710.2,529.78
2017,4,21,11,30,355.0,431.0,5.7,28.0,759.0,720.26,536.66
2017,4,21,11,45,207.0,437.0,5.75,28.5,629.5,567.07,423.34
2017,4,21,12,0,59.0,443.0,5.8,29.0,500.0,422.44,314.26
2017,4,21,12,15,466.0,296.0,5.75,29.0,739.0,653.07,490.42
2017,4,21,12,30,873.0,149.0,5.7,29.0,978.0,802.64,601.17
2017,4,21,12,45,646.5,282.0,5.7,29.5,894.5,723.12,537.5
2017,4,21,13,0,420.0,415.0,5.7,30.0,811.0,633.88,468.6
2017,4,21,13,15,646.0,278.5,5.65,30.0,879.0,648.11,481.01
2017,4,21,13,30,872.0,142.0,5.6,30.0,947.0,634.76,471.6
2017,4,21,13,45,870.0,139.0,5.55,30.0,926.5,585.24,432.52
2017,4,21,14,0,868.0,136.0,5.5,30.0,906.0,533.89,391.18
2017,4,21,14,15,860.5,134.5,5.45,30.0,877.5,479.47,346.49
2017,4,21,14,30,853.0,133.0,5.4,30.0,849.0,424.16,300.05
2017,4,21,14,45,841.5,131.0,5.35,30.0,812.5,363.95,249.3
2017,4,21,15,0,830.0,129.0,5.3,30.0,776.0,305.14,199.49
2017,4,21,15,15,816.5,126.5,5.2,29.5,733.5,246.01,151.35
2017,4,21,15,30,803.0,124.0,5.1,29.0,691.0,187.8,108.44
2017,4,21,15,45,785.0,120.5,5.05,29.0,643.0,129.79,76.09
2017,4,21,16,0,767.0,117.0,5.0,29.0,595.0,91.48,70.05
2017,4,21,16,15,743.5,112.5,4.85,28.5,543.0,82.38,62.94
2017,4,21,16,30,720.0,108.0,4.7,28.0,491.0,80.24,61.55
2017,4,21,16,45,687.5,102.5,4.55,28.0,436.0,77.16,59.22
2017,4,21,17,0,655.0,97.0,4.4,28.0,381.0,73.98,56.79
2017,4,21,17,15,610.5,90.0,3.95,27.5,325.0,69.45,53.3
2017,4,21,17,30,566.0,83.0,3.5,27.0,269.0,64.84,49.64
2017,4,21,17,45,500.5,73.5,3.05,26.5,214.5,58.01,43.94
2017,4,21,18,0,435.0,64.0,2.6,26.0,160.0,51.1,37.96
2017,4,21,18,15,337.5,50.5,2.4,25.0,112.0,38.41,26.89
2017,4,21,18,30,240.0,37.0,2.2,24.0,64.0,28.08,17.4
2017,4,21,18,45,120.0,18.5,2.05,23.5,32.0,14.1,0.0
2017,4,21,19,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,4,21,19,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2017,4,21,19,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,4,21,19,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2017,4,21,20,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,4,21,20,15,0.0,0.0,2.3,22.5,0.0,0.0,0.0
2017,4,21,20,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,4,21,20,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,4,21,21,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,4,21,21,15,0.0,0.0,3.1,21.5,0.0,0.0,0.0
2017,4,21,21,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,4,21,21,45,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2017,4,21,22,0,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2017,4,21,22,15,0.0,0.0,3.65,20.5,0.0,0.0,0.0
2017,4,21,22,30,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,4,21,22,45,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2017,4,21,23,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,4,21,23,15,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,4,21,23,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,4,21,23,45,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,4,22,0,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,4,22,0,15,0.0,0.0,2.3,19.5,0.0,0.0,0.0
2017,4,22,0,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,4,22,0,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,4,22,1,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,4,22,1,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,4,22,1,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,4,22,1,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2017,4,22,2,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,4,22,2,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2017,4,22,2,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,4,22,2,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,4,22,3,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,4,22,3,15,0.0,0.0,2.45,17.5,0.0,0.0,0.0
2017,4,22,3,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,4,22,3,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,4,22,4,0,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,4,22,4,15,0.0,0.0,4.1,16.5,0.0,0.0,0.0
2017,4,22,4,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2017,4,22,4,45,0.0,0.0,4.55,15.5,0.0,0.0,0.0
2017,4,22,5,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2017,4,22,5,15,0.0,0.0,4.9,14.5,0.0,0.0,0.0
2017,4,22,5,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2017,4,22,5,45,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2017,4,22,6,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2017,4,22,6,15,53.0,20.5,5.35,13.5,26.0,58.13,0.0
2017,4,22,6,30,106.0,41.0,5.4,13.0,52.0,121.92,93.66
2017,4,22,6,45,193.0,62.5,5.45,13.0,98.5,199.91,164.54
2017,4,22,7,0,280.0,84.0,5.5,13.0,145.0,285.66,240.44
2017,4,22,7,15,345.5,100.0,5.45,13.0,197.0,371.96,314.77
2017,4,22,7,30,411.0,116.0,5.4,13.0,249.0,450.37,380.66
2017,4,22,7,45,205.5,89.0,5.4,13.5,155.5,259.23,219.38
2017,4,22,8,0,0.0,62.0,5.4,14.0,62.0,47.52,34.88
2017,4,22,8,15,0.0,83.0,5.4,14.0,83.0,63.81,48.59
2017,4,22,8,30,0.0,104.0,5.4,14.0,104.0,81.24,63.05
2017,4,22,8,45,0.0,121.0,5.4,14.5,121.0,95.35,74.45
2017,4,22,9,0,0.0,138.0,5.4,15.0,138.0,109.47,85.72
2017,4,22,9,15,4.5,174.0,5.4,15.5,177.0,144.24,113.98
2017,4,22,9,30,9.0,210.0,5.4,16.0,216.0,179.3,142.04
2017,4,22,9,45,17.5,254.0,5.45,16.5,267.0,225.39,178.69
2017,4,22,10,0,26.0,298.0,5.5,17.0,318.0,291.82,230.76
2017,4,22,10,15,66.5,354.0,5.5,17.0,409.0,381.97,301.95
2017,4,22,10,30,107.0,410.0,5.5,17.0,500.0,471.0,370.72
2017,4,22,10,45,61.0,343.0,5.5,17.5,395.0,358.41,281.64
2017,4,22,11,0,15.0,276.0,5.5,18.0,290.0,236.08,184.13
2017,4,22,11,15,16.0,289.5,5.45,18.0,304.5,247.15,192.79
2017,4,22,11,30,17.0,303.0,5.4,18.0,319.0,257.94,201.03
2017,4,22,11,45,39.5,374.5,5.4,18.5,412.0,350.9,273.0
2017,4,22,12,0,62.0,446.0,5.4,19.0,505.0,426.83,330.27
2017,4,22,12,15,52.5,434.5,5.35,19.0,484.5,402.23,310.95
2017,4,22,12,30,43.0,423.0,5.3,19.0,464.0,378.41,292.5
2017,4,22,12,45,31.0,373.0,5.3,19.5,402.5,322.56,249.13
2017,4,22,13,0,19.0,323.0,5.3,20.0,341.0,264.05,203.55
2017,4,22,13,15,17.5,307.5,5.2,20.0,324.0,248.7,191.72
2017,4,22,13,30,16.0,292.0,5.1,20.0,307.0,233.7,180.08
2017,4,22,13,45,13.5,259.5,5.1,20.0,272.0,205.8,158.39
2017,4,22,14,0,11.0,227.0,5.1,20.0,237.0,178.59,137.17
2017,4,22,14,15,11.0,231.0,5.05,20.0,241.0,179.98,138.36
2017,4,22,14,30,11.0,235.0,5.0,20.0,245.0,181.17,139.38
2017,4,22,14,45,15.0,255.5,4.95,20.0,268.0,194.94,150.24
2017,4,22,15,0,19.0,276.0,4.9,20.0,291.0,207.15,159.82
2017,4,22,15,15,17.0,258.0,4.9,20.0,271.0,191.25,147.58
2017,4,22,15,30,15.0,240.0,4.9,20.0,251.0,175.77,135.79
2017,4,22,15,45,57.0,261.5,4.9,20.0,298.0,177.92,137.01
2017,4,22,16,0,99.0,283.0,4.9,20.0,345.0,183.05,149.6
2017,4,22,16,15,56.5,235.0,4.85,19.5,270.0,156.45,128.05
2017,4,22,16,30,14.0,187.0,4.8,19.0,195.0,134.04,109.79
2017,4,22,16,45,7.0,113.0,4.8,19.0,117.0,85.06,68.23
2017,4,22,17,0,0.0,39.0,4.8,19.0,39.0,29.81,20.48
2017,4,22,17,15,0.0,33.0,4.6,18.5,33.0,25.18,16.56
2017,4,22,17,30,0.0,27.0,4.4,18.0,27.0,20.57,12.57
2017,4,22,17,45,199.5,49.5,4.25,17.5,94.0,36.34,26.57
2017,4,22,18,0,399.0,72.0,4.1,17.0,161.0,53.86,41.91
2017,4,22,18,15,304.5,56.5,3.85,16.5,113.0,42.35,31.39
2017,4,22,18,30,210.0,41.0,3.6,16.0,65.0,30.79,20.44
2017,4,22,18,45,105.0,20.5,3.4,15.5,32.5,15.53,0.7
2017,4,22,19,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,4,22,19,15,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2017,4,22,19,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,4,22,19,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2017,4,22,20,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,4,22,20,15,0.0,0.0,3.25,13.5,0.0,0.0,0.0
2017,4,22,20,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,4,22,20,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,4,22,21,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,4,22,21,15,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2017,4,22,21,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,4,22,21,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,4,22,22,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,4,22,22,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,4,22,22,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,4,22,22,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,4,22,23,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,4,22,23,15,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2017,4,22,23,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,4,22,23,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2017,4,23,0,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,4,23,0,15,0.0,0.0,3.25,10.5,0.0,0.0,0.0
2017,4,23,0,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,4,23,0,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2017,4,23,1,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,4,23,1,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2017,4,23,1,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,4,23,1,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,4,23,2,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,4,23,2,15,0.0,0.0,2.95,9.5,0.0,0.0,0.0
2017,4,23,2,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,4,23,2,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,4,23,3,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,4,23,3,15,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2017,4,23,3,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,4,23,3,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2017,4,23,4,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,4,23,4,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,4,23,4,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,4,23,4,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,4,23,5,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,4,23,5,15,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,4,23,5,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,4,23,5,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2017,4,23,6,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2017,4,23,6,15,154.0,18.0,3.65,8.5,35.0,113.14,23.51
2017,4,23,6,30,308.0,36.0,3.8,9.0,70.0,232.29,185.98
2017,4,23,6,45,416.0,48.0,4.0,10.0,122.0,324.16,270.81
2017,4,23,7,0,524.0,60.0,4.2,11.0,174.0,425.84,359.41
2017,4,23,7,15,591.0,68.0,4.35,12.0,232.5,504.34,425.5
2017,4,23,7,30,658.0,76.0,4.5,13.0,291.0,586.61,491.61
2017,4,23,7,45,703.5,81.5,4.65,14.0,350.5,652.9,541.53
2017,4,23,8,0,749.0,87.0,4.8,15.0,410.0,719.97,589.84
2017,4,23,8,15,780.0,91.5,4.85,15.5,468.0,770.01,624.47
2017,4,23,8,30,811.0,96.0,4.9,16.0,526.0,823.26,660.79
2017,4,23,8,45,835.0,99.5,5.0,16.5,581.5,867.53,690.09
2017,4,23,9,0,859.0,103.0,5.1,17.0,637.0,909.34,717.28
2017,4,23,9,15,875.5,105.5,5.0,17.5,687.5,940.36,735.09
2017,4,23,9,30,892.0,108.0,4.9,18.0,738.0,956.3,742.05
2017,4,23,9,45,906.0,110.0,4.85,18.5,783.0,977.22,753.01
2017,4,23,10,0,920.0,112.0,4.8,19.0,828.0,994.4,761.32
2017,4,23,10,15,929.0,113.5,4.7,19.5,865.5,1002.42,762.96
2017,4,23,10,30,938.0,115.0,4.6,20.0,903.0,1006.37,761.97
2017,4,23,10,45,945.5,116.0,4.55,20.5,933.5,1004.27,757.48
2017,4,23,11,0,953.0,117.0,4.5,21.0,964.0,997.99,750.37
2017,4,23,11,15,957.5,118.0,4.4,21.0,986.0,984.78,739.94
2017,4,23,11,30,962.0,119.0,4.3,21.0,1008.0,967.46,727.1
2017,4,23,11,45,963.5,120.0,4.25,21.5,1021.0,943.53,708.81
2017,4,23,12,0,965.0,121.0,4.2,22.0,1034.0,915.81,688.12
2017,4,23,12,15,965.5,121.0,4.15,22.0,1038.5,882.85,665.25
2017,4,23,12,30,966.0,121.0,4.1,22.0,1043.0,846.56,640.07
2017,4,23,12,45,966.5,120.5,4.1,22.5,1039.0,806.74,610.21
