Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,4,23,13,0,967.0,120.0,4.1,23.0,1035.0,763.94,577.17
2017,4,23,13,15,964.0,119.0,4.05,23.0,1022.0,715.7,540.55
2017,4,23,13,30,961.0,118.0,4.0,23.0,1009.0,665.13,501.35
2017,4,23,13,45,957.5,116.5,3.95,23.5,987.0,611.76,458.17
2017,4,23,14,0,954.0,115.0,3.9,24.0,965.0,556.47,412.49
2017,4,23,14,15,947.5,113.5,3.85,24.0,935.5,498.16,364.16
2017,4,23,14,30,941.0,112.0,3.8,24.0,906.0,438.69,313.64
2017,4,23,14,45,929.5,112.0,3.75,24.0,867.5,377.7,261.09
2017,4,23,15,0,918.0,112.0,3.7,24.0,829.0,316.56,208.36
2017,4,23,15,15,906.0,109.5,3.6,23.5,785.0,253.88,156.57
2017,4,23,15,30,894.0,107.0,3.5,23.0,741.0,191.68,110.49
2017,4,23,15,45,878.5,104.0,3.45,23.0,691.0,129.69,76.9
2017,4,23,16,0,863.0,101.0,3.4,23.0,641.0,83.61,65.13
2017,4,23,16,15,841.5,97.0,3.3,22.5,586.5,81.28,63.57
2017,4,23,16,30,820.0,93.0,3.2,22.0,532.0,78.82,61.85
2017,4,23,16,45,791.0,88.5,3.1,22.0,474.5,75.74,59.46
2017,4,23,17,0,762.0,84.0,3.0,22.0,417.0,72.55,56.98
2017,4,23,17,15,720.0,78.5,2.6,21.0,357.5,63.08,49.24
2017,4,23,17,30,678.0,73.0,2.2,20.0,298.0,59.04,46.07
2017,4,23,17,45,614.5,65.5,1.8,19.5,240.0,53.22,41.11
2017,4,23,18,0,551.0,58.0,1.4,19.0,182.0,47.41,35.95
2017,4,23,18,15,448.0,47.5,1.3,18.0,129.0,38.9,28.25
2017,4,23,18,30,345.0,37.0,1.2,17.0,76.0,30.45,20.17
2017,4,23,18,45,172.5,18.5,1.2,16.0,38.0,14.99,1.45
2017,4,23,19,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,4,23,19,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2017,4,23,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,4,23,19,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,4,23,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,4,23,20,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2017,4,23,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,4,23,20,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,4,23,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,4,23,21,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2017,4,23,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,4,23,21,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,4,23,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,4,23,22,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2017,4,23,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,23,22,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,23,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,23,23,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,23,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,23,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,24,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,24,0,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2017,4,24,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,24,0,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,24,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,24,1,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,24,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,24,1,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,24,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,24,2,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2017,4,24,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,24,2,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,24,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,24,3,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,24,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,24,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,24,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,24,4,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2017,4,24,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,4,24,4,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,4,24,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,4,24,5,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2017,4,24,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,24,5,45,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2017,4,24,6,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,4,24,6,15,145.5,19.0,1.65,10.5,35.5,107.88,35.74
2017,4,24,6,30,291.0,38.0,1.9,11.0,71.0,224.49,178.49
2017,4,24,6,45,388.5,51.0,2.2,12.0,121.5,310.52,256.32
2017,4,24,7,0,486.0,64.0,2.5,13.0,172.0,405.33,337.56
2017,4,24,7,15,551.5,73.5,2.6,14.0,229.0,482.85,401.2
2017,4,24,7,30,617.0,83.0,2.7,15.0,286.0,564.09,464.74
2017,4,24,7,45,654.0,91.5,2.8,16.0,343.5,625.94,510.42
2017,4,24,8,0,691.0,100.0,2.9,17.0,401.0,688.07,553.65
2017,4,24,8,15,723.0,106.0,3.0,17.5,457.5,743.03,591.28
2017,4,24,8,30,755.0,112.0,3.1,18.0,514.0,796.98,627.33
2017,4,24,8,45,774.0,118.5,3.25,19.0,567.0,838.71,653.02
2017,4,24,9,0,793.0,125.0,3.4,20.0,620.0,872.06,672.47
2017,4,24,9,15,810.0,128.5,3.4,20.5,669.0,903.45,690.79
2017,4,24,9,30,827.0,132.0,3.4,21.0,718.0,931.66,706.77
2017,4,24,9,45,837.5,136.5,3.4,22.0,760.5,951.42,715.56
2017,4,24,10,0,848.0,141.0,3.4,23.0,803.0,967.45,721.9
2017,4,24,10,15,857.5,143.5,3.45,23.0,839.5,976.64,726.9
2017,4,24,10,30,867.0,146.0,3.5,23.0,876.0,981.87,729.47
2017,4,24,10,45,679.0,255.5,3.55,23.5,839.5,910.56,677.88
2017,4,24,11,0,491.0,365.0,3.6,24.0,803.0,820.76,610.22
2017,4,24,11,15,686.5,260.5,3.65,24.5,888.5,892.15,662.68
2017,4,24,11,30,882.0,156.0,3.7,25.0,974.0,925.86,685.26
2017,4,24,11,45,893.5,151.0,3.75,25.5,989.0,906.66,670.64
2017,4,24,12,0,905.0,146.0,3.8,26.0,1004.0,883.65,653.95
2017,4,24,12,15,905.0,146.0,3.85,26.0,1007.5,851.62,632.48
2017,4,24,12,30,905.0,146.0,3.9,26.0,1011.0,816.54,608.52
2017,4,24,12,45,900.5,147.5,4.0,26.5,1005.0,776.44,578.68
2017,4,24,13,0,896.0,149.0,4.1,27.0,999.0,733.96,546.67
2017,4,24,13,15,892.0,148.5,4.2,27.0,985.5,688.22,512.75
2017,4,24,13,30,888.0,148.0,4.3,27.0,972.0,640.46,476.47
2017,4,24,13,45,881.0,147.5,4.4,27.0,949.5,589.22,436.62
2017,4,24,14,0,874.0,147.0,4.5,27.0,927.0,536.59,394.6
2017,4,24,14,15,866.0,145.0,4.55,27.0,897.0,481.39,349.39
2017,4,24,14,30,858.0,143.0,4.6,27.0,867.0,424.63,301.82
2017,4,24,14,45,850.0,139.0,4.65,27.0,830.5,365.23,251.39
2017,4,24,15,0,842.0,135.0,4.7,27.0,794.0,305.62,200.68
2017,4,24,15,15,691.0,187.0,4.7,26.5,708.5,248.87,159.96
2017,4,24,15,30,540.0,239.0,4.7,26.0,623.0,212.69,139.94
2017,4,24,15,45,659.5,180.0,4.75,26.0,616.5,145.21,94.11
2017,4,24,16,0,779.0,121.0,4.8,26.0,610.0,94.24,73.17
2017,4,24,16,15,755.0,116.5,4.7,25.5,557.0,84.96,65.87
2017,4,24,16,30,731.0,112.0,4.6,25.0,504.0,82.9,64.53
2017,4,24,16,45,700.5,105.5,4.55,25.0,448.5,79.28,61.73
2017,4,24,17,0,670.0,99.0,4.5,25.0,393.0,75.51,58.78
2017,4,24,17,15,626.0,92.0,4.2,24.0,336.5,71.01,55.4
2017,4,24,17,30,582.0,85.0,3.9,23.0,280.0,66.42,51.84
2017,4,24,17,45,521.0,75.5,3.65,22.5,225.0,59.66,46.13
2017,4,24,18,0,460.0,66.0,3.4,22.0,170.0,52.79,40.12
2017,4,24,18,15,362.5,53.0,3.2,21.0,120.5,40.36,29.12
2017,4,24,18,30,265.0,40.0,3.0,20.0,71.0,30.37,19.84
2017,4,24,18,45,132.5,20.0,2.85,19.5,35.5,15.25,2.28
2017,4,24,19,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,4,24,19,15,0.0,0.0,2.7,18.5,0.0,0.0,0.0
2017,4,24,19,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,4,24,19,45,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2017,4,24,20,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,4,24,20,15,0.0,0.0,2.85,17.5,0.0,0.0,0.0
2017,4,24,20,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,4,24,20,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,4,24,21,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,4,24,21,15,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,4,24,21,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,4,24,21,45,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2017,4,24,22,0,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2017,4,24,22,15,0.0,0.0,4.0,16.5,0.0,0.0,0.0
2017,4,24,22,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,4,24,22,45,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,4,24,23,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,4,24,23,15,0.0,0.0,4.05,15.5,0.0,0.0,0.0
2017,4,24,23,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,4,24,23,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2017,4,25,0,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2017,4,25,0,15,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2017,4,25,0,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2017,4,25,0,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2017,4,25,1,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2017,4,25,1,15,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2017,4,25,1,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2017,4,25,1,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2017,4,25,2,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2017,4,25,2,15,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2017,4,25,2,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2017,4,25,2,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2017,4,25,3,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2017,4,25,3,15,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2017,4,25,3,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,4,25,3,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2017,4,25,4,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,4,25,4,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2017,4,25,4,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2017,4,25,4,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2017,4,25,5,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,4,25,5,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,4,25,5,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,4,25,5,45,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2017,4,25,6,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2017,4,25,6,15,91.0,22.0,4.15,16.5,32.5,78.07,31.03
2017,4,25,6,30,182.0,44.0,4.4,17.0,65.0,174.11,135.63
2017,4,25,6,45,279.0,60.0,4.7,17.5,113.0,255.04,207.62
2017,4,25,7,0,376.0,76.0,5.0,18.0,161.0,345.58,285.54
2017,4,25,7,15,441.5,88.0,5.25,18.5,215.0,418.67,347.05
2017,4,25,7,30,507.0,100.0,5.5,19.0,269.0,496.35,410.17
2017,4,25,7,45,257.5,124.5,5.8,20.0,211.0,337.99,278.28
2017,4,25,8,0,8.0,149.0,6.1,21.0,153.0,131.5,103.12
2017,4,25,8,15,11.5,168.5,6.1,21.5,175.0,150.7,118.39
2017,4,25,8,30,15.0,188.0,6.1,22.0,197.0,170.04,133.4
2017,4,25,8,45,48.5,234.0,6.15,23.0,264.5,260.03,204.93
2017,4,25,9,0,82.0,280.0,6.2,24.0,332.0,335.93,263.42
2017,4,25,9,15,223.0,292.5,6.2,24.5,447.5,494.52,387.23
2017,4,25,9,30,364.0,305.0,6.2,25.0,563.0,657.58,509.29
2017,4,25,9,45,415.0,304.0,6.2,26.0,615.5,722.85,553.7
2017,4,25,10,0,466.0,303.0,6.2,27.0,668.0,768.46,583.76
2017,4,25,10,15,650.0,226.0,6.1,27.0,760.0,869.91,658.45
2017,4,25,10,30,834.0,149.0,6.0,27.0,852.0,951.51,714.12
2017,4,25,10,45,843.5,149.5,5.95,27.5,881.5,950.85,710.52
2017,4,25,11,0,853.0,150.0,5.9,28.0,911.0,946.24,704.79
2017,4,25,11,15,858.5,151.0,5.8,28.5,932.5,919.42,683.79
2017,4,25,11,30,864.0,152.0,5.7,29.0,954.0,904.09,670.97
2017,4,25,11,45,860.0,157.5,5.6,29.5,965.0,880.53,652.63
2017,4,25,12,0,856.0,163.0,5.5,30.0,976.0,868.35,642.29
2017,4,25,12,15,673.0,292.5,5.45,30.0,933.5,805.96,594.32
2017,4,25,12,30,490.0,422.0,5.4,30.0,891.0,738.46,542.53
2017,4,25,12,45,468.0,422.0,5.35,30.5,868.0,693.23,509.05
2017,4,25,13,0,446.0,422.0,5.3,31.0,845.0,648.1,475.37
2017,4,25,13,15,408.0,424.5,5.3,31.0,808.0,594.27,436.27
2017,4,25,13,30,370.0,427.0,5.3,31.0,771.0,545.19,400.17
2017,4,25,13,45,607.5,291.5,5.3,31.5,841.0,547.87,400.92
2017,4,25,14,0,845.0,156.0,5.3,32.0,911.0,528.98,383.03
2017,4,25,14,15,837.0,154.0,5.3,32.0,882.0,473.73,338.24
2017,4,25,14,30,829.0,152.0,5.3,32.0,853.0,417.81,292.0
2017,4,25,14,45,817.0,150.0,5.3,32.0,816.5,360.22,243.88
2017,4,25,15,0,805.0,148.0,5.3,32.0,780.0,302.92,196.07
2017,4,25,15,15,791.0,145.0,5.2,31.5,737.5,245.11,150.02
2017,4,25,15,30,777.0,142.0,5.1,31.0,695.0,188.37,109.67
2017,4,25,15,45,760.0,137.0,5.1,31.0,647.5,123.83,74.14
2017,4,25,16,0,743.0,132.0,5.1,31.0,600.0,92.38,70.17
2017,4,25,16,15,718.5,127.0,4.95,30.5,548.0,90.46,69.0
2017,4,25,16,30,694.0,122.0,4.8,30.0,496.0,88.4,67.71
2017,4,25,16,45,547.0,138.0,4.7,30.0,413.0,96.33,74.51
2017,4,25,17,0,400.0,154.0,4.6,30.0,330.0,104.19,81.29
2017,4,25,17,15,368.0,138.0,4.3,29.0,282.5,94.93,74.19
2017,4,25,17,30,336.0,122.0,4.0,28.0,235.0,86.69,67.78
2017,4,25,17,45,301.0,102.0,3.75,27.5,189.0,73.42,56.78
2017,4,25,18,0,266.0,82.0,3.5,27.0,143.0,59.79,45.18
2017,4,25,18,15,206.0,62.0,3.55,26.0,101.5,45.63,32.93
2017,4,25,18,30,146.0,42.0,3.6,25.0,60.0,31.27,20.16
2017,4,25,18,45,73.0,21.0,3.65,24.5,30.0,15.97,3.2
2017,4,25,19,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,4,25,19,15,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,4,25,19,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2017,4,25,19,45,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2017,4,25,20,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2017,4,25,20,15,0.0,0.0,4.55,23.5,0.0,0.0,0.0
2017,4,25,20,30,0.0,0.0,4.6,23.0,0.0,0.0,0.0
2017,4,25,20,45,0.0,0.0,4.65,22.5,0.0,0.0,0.0
2017,4,25,21,0,0.0,0.0,4.7,22.0,0.0,0.0,0.0
2017,4,25,21,15,0.0,0.0,4.65,22.0,0.0,0.0,0.0
2017,4,25,21,30,0.0,0.0,4.6,22.0,0.0,0.0,0.0
2017,4,25,21,45,0.0,0.0,4.6,22.0,0.0,0.0,0.0
2017,4,25,22,0,0.0,0.0,4.6,22.0,0.0,0.0,0.0
2017,4,25,22,15,0.0,0.0,4.6,21.5,0.0,0.0,0.0
2017,4,25,22,30,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2017,4,25,22,45,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2017,4,25,23,0,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2017,4,25,23,15,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2017,4,25,23,30,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2017,4,25,23,45,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2017,4,26,0,0,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2017,4,26,0,15,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2017,4,26,0,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,4,26,0,45,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,4,26,1,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2017,4,26,1,15,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2017,4,26,1,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,4,26,1,45,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2017,4,26,2,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,4,26,2,15,0.0,0.0,2.2,20.5,0.0,0.0,0.0
2017,4,26,2,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,4,26,2,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,4,26,3,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,4,26,3,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2017,4,26,3,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,4,26,3,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,4,26,4,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,4,26,4,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2017,4,26,4,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,4,26,4,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2017,4,26,5,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,4,26,5,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2017,4,26,5,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,4,26,5,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,4,26,6,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,4,26,6,15,47.5,24.0,2.7,20.5,30.0,53.59,23.0
2017,4,26,6,30,95.0,48.0,3.0,21.0,60.0,112.81,85.12
2017,4,26,6,45,192.5,68.0,3.3,21.5,107.0,203.01,161.86
2017,4,26,7,0,290.0,88.0,3.6,22.0,154.0,292.49,237.09
2017,4,26,7,15,356.5,102.5,3.9,22.5,206.5,377.93,306.76
2017,4,26,7,30,423.0,117.0,4.2,23.0,259.0,455.28,368.14
2017,4,26,7,45,390.5,139.5,4.55,24.0,289.0,471.61,378.64
2017,4,26,8,0,358.0,162.0,4.9,25.0,319.0,465.42,371.76
2017,4,26,8,15,361.5,189.0,5.2,25.5,366.0,507.4,402.24
2017,4,26,8,30,365.0,216.0,5.5,26.0,413.0,547.68,430.7
2017,4,26,8,45,562.5,171.0,5.85,26.5,509.0,697.96,544.92
2017,4,26,9,0,760.0,126.0,6.2,27.0,605.0,845.52,650.61
2017,4,26,9,15,781.0,130.0,6.35,27.0,655.0,874.42,669.27
2017,4,26,9,30,802.0,134.0,6.5,27.0,705.0,906.23,690.55
2017,4,26,9,45,833.0,129.5,6.65,27.5,754.0,935.26,708.44
2017,4,26,10,0,864.0,125.0,6.8,28.0,803.0,947.74,714.79
2017,4,26,10,15,875.5,127.0,6.85,28.0,841.5,958.09,720.84
2017,4,26,10,30,887.0,129.0,6.9,28.0,880.0,964.55,724.34
2017,4,26,10,45,902.5,126.5,7.0,28.5,913.0,966.51,723.64
2017,4,26,11,0,918.0,124.0,7.1,29.0,946.0,964.42,720.32
2017,4,26,11,15,924.0,125.0,7.15,29.0,968.5,952.81,711.83
2017,4,26,11,30,930.0,126.0,7.2,29.0,991.0,937.19,700.71
2017,4,26,11,45,934.5,126.5,7.25,29.5,1006.0,915.9,684.36
2017,4,26,12,0,939.0,127.0,7.3,30.0,1021.0,890.82,665.52
2017,4,26,12,15,941.0,127.5,7.3,30.0,1027.0,860.12,644.0
2017,4,26,12,30,943.0,128.0,7.3,30.0,1033.0,826.09,620.15
2017,4,26,12,45,943.5,128.0,7.35,30.0,1029.5,787.45,591.36
2017,4,26,13,0,944.0,128.0,7.4,30.0,1026.0,745.94,559.96
2017,4,26,13,15,942.0,127.5,7.3,30.0,1014.0,699.76,524.17
2017,4,26,13,30,940.0,127.0,7.2,30.0,1002.0,651.23,485.89
2017,4,26,13,45,933.5,128.0,7.15,30.0,980.5,599.12,444.18
2017,4,26,14,0,927.0,129.0,7.1,30.0,959.0,545.4,400.21
2017,4,26,14,15,919.5,127.5,7.05,29.5,928.5,488.22,353.3
2017,4,26,14,30,912.0,126.0,7.0,29.0,898.0,430.04,304.36
2017,4,26,14,45,903.0,123.0,7.0,29.0,860.5,369.69,252.44
2017,4,26,15,0,894.0,120.0,7.0,29.0,823.0,309.02,200.46
2017,4,26,15,15,879.5,117.5,6.9,28.5,777.5,247.54,150.48
2017,4,26,15,30,865.0,115.0,6.8,28.0,732.0,179.89,101.44
2017,4,26,15,45,843.5,113.0,6.75,27.5,681.0,119.36,70.74
2017,4,26,16,0,822.0,111.0,6.7,27.0,630.0,88.81,68.43
2017,4,26,16,15,798.0,107.0,6.55,26.5,576.0,86.75,67.11
2017,4,26,16,30,774.0,103.0,6.4,26.0,522.0,84.59,65.69
2017,4,26,16,45,738.5,99.0,6.3,25.5,464.0,75.74,58.63
2017,4,26,17,0,703.0,95.0,6.2,25.0,406.0,73.32,56.94
2017,4,26,17,15,659.0,89.0,5.9,24.0,348.5,69.36,53.99
2017,4,26,17,30,615.0,83.0,5.6,23.0,291.0,65.35,50.92
2017,4,26,17,45,553.0,74.0,5.3,22.5,234.5,58.82,45.42
2017,4,26,18,0,491.0,65.0,5.0,22.0,178.0,52.22,39.65
2017,4,26,18,15,390.0,53.0,4.5,21.0,127.0,42.83,31.28
2017,4,26,18,30,289.0,41.0,4.0,20.0,76.0,31.22,20.66
2017,4,26,18,45,144.5,20.5,3.55,19.5,38.0,15.66,3.82
2017,4,26,19,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,4,26,19,15,0.0,0.0,2.95,18.5,0.0,0.0,0.0
2017,4,26,19,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,4,26,19,45,0.0,0.0,2.65,17.5,0.0,0.0,0.0
2017,4,26,20,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,4,26,20,15,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2017,4,26,20,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,4,26,20,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,4,26,21,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,4,26,21,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2017,4,26,21,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,4,26,21,45,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2017,4,26,22,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,4,26,22,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2017,4,26,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,4,26,22,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,4,26,23,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,4,26,23,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2017,4,26,23,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,4,26,23,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,4,27,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,4,27,0,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2017,4,27,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,4,27,0,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,4,27,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,4,27,1,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2017,4,27,1,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,27,1,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,27,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,27,2,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2017,4,27,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,27,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,27,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,27,3,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2017,4,27,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,27,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,27,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,27,4,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,27,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,27,4,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2017,4,27,5,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,4,27,5,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2017,4,27,5,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,4,27,5,45,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2017,4,27,6,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,4,27,6,15,146.5,20.5,2.2,10.5,38.5,111.37,62.38
2017,4,27,6,30,293.0,41.0,2.4,11.0,77.0,225.41,181.32
2017,4,27,6,45,388.5,53.5,2.6,12.0,127.5,310.75,257.49
2017,4,27,7,0,484.0,66.0,2.8,13.0,178.0,403.26,336.55
2017,4,27,7,15,548.0,74.5,2.85,14.0,234.0,478.11,397.89
2017,4,27,7,30,612.0,83.0,2.9,15.0,290.0,556.47,459.12
2017,4,27,7,45,649.0,91.0,2.95,16.0,346.5,617.12,503.87
2017,4,27,8,0,686.0,99.0,3.0,17.0,403.0,678.06,546.32
2017,4,27,8,15,717.5,104.5,3.0,17.5,459.0,731.46,582.47
2017,4,27,8,30,749.0,110.0,3.0,18.0,515.0,783.83,616.99
2017,4,27,8,45,766.0,116.5,3.05,18.5,566.5,818.07,638.1
2017,4,27,9,0,783.0,123.0,3.1,19.0,618.0,854.96,660.97
2017,4,27,9,15,800.5,127.0,3.15,19.5,666.5,886.82,680.05
2017,4,27,9,30,818.0,131.0,3.2,20.0,715.0,915.58,696.88
2017,4,27,9,45,828.0,135.5,3.25,21.0,757.0,934.55,705.63
2017,4,27,10,0,838.0,140.0,3.3,22.0,799.0,949.85,711.97
2017,4,27,10,15,848.0,142.0,3.5,22.5,835.5,958.78,716.54
2017,4,27,10,30,858.0,144.0,3.7,23.0,872.0,963.82,718.61
2017,4,27,10,45,866.0,145.5,3.9,23.5,901.0,947.67,706.52
2017,4,27,11,0,874.0,147.0,4.1,24.0,930.0,942.36,701.96
2017,4,27,11,15,879.0,148.0,4.25,24.5,951.5,929.99,692.37
2017,4,27,11,30,884.0,149.0,4.4,25.0,973.0,913.81,680.33
2017,4,27,11,45,892.5,146.5,4.55,25.5,987.5,894.02,666.0
2017,4,27,12,0,901.0,144.0,4.7,26.0,1002.0,870.54,649.49
2017,4,27,12,15,901.5,144.0,4.85,26.5,1006.5,839.06,627.44
2017,4,27,12,30,902.0,144.0,5.0,27.0,1011.0,804.56,602.59
2017,4,27,12,45,738.0,259.0,5.15,27.5,966.5,756.04,563.09
2017,4,27,13,0,574.0,374.0,5.3,28.0,922.0,695.56,515.83
2017,4,27,13,15,735.0,258.0,5.4,28.0,949.5,674.54,502.34
2017,4,27,13,30,896.0,142.0,5.5,28.0,977.0,633.42,472.67
2017,4,27,13,45,891.0,140.5,5.6,28.5,955.5,582.49,431.61
2017,4,27,14,0,886.0,139.0,5.7,29.0,934.0,529.97,388.38
2017,4,27,14,15,878.5,137.0,5.75,29.0,904.0,474.68,342.7
2017,4,27,14,30,871.0,135.0,5.8,29.0,874.0,418.49,295.22
2017,4,27,14,45,680.5,216.0,5.85,29.0,778.5,353.57,245.47
2017,4,27,15,0,490.0,297.0,5.9,29.0,683.0,310.63,215.28
2017,4,27,15,15,646.0,216.0,5.85,28.5,696.0,253.16,163.94
2017,4,27,15,30,802.0,135.0,5.8,28.0,709.0,183.21,106.56
2017,4,27,15,45,758.0,138.0,5.75,28.0,651.0,120.82,74.19
2017,4,27,16,0,714.0,141.0,5.7,28.0,593.0,96.83,74.72
2017,4,27,16,15,705.5,127.5,5.45,27.5,542.5,90.32,69.75
2017,4,27,16,30,697.0,114.0,5.2,27.0,492.0,83.25,64.27
2017,4,27,16,45,678.0,109.0,4.95,27.0,444.0,80.99,62.63
2017,4,27,17,0,659.0,104.0,4.7,27.0,396.0,78.6,60.86
2017,4,27,17,15,614.5,96.5,4.25,26.0,339.5,73.89,57.35
2017,4,27,17,30,570.0,89.0,3.8,25.0,283.0,69.07,53.65
2017,4,27,17,45,506.0,79.5,3.35,24.5,228.0,62.4,48.09
2017,4,27,18,0,442.0,70.0,2.9,24.0,173.0,55.65,42.26
2017,4,27,18,15,347.5,56.5,2.8,23.0,123.5,42.7,30.92
2017,4,27,18,30,253.0,43.0,2.7,22.0,74.0,32.46,21.56
2017,4,27,18,45,126.5,21.5,2.65,21.5,37.0,16.34,4.7
2017,4,27,19,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,4,27,19,15,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,4,27,19,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,4,27,19,45,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2017,4,27,20,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2017,4,27,20,15,0.0,0.0,4.0,20.5,0.0,0.0,0.0
2017,4,27,20,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,4,27,20,45,0.0,0.0,4.25,20.0,0.0,0.0,0.0
2017,4,27,21,0,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2017,4,27,21,15,0.0,0.0,4.4,19.5,0.0,0.0,0.0
2017,4,27,21,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2017,4,27,21,45,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2017,4,27,22,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2017,4,27,22,15,0.0,0.0,4.4,18.5,0.0,0.0,0.0
2017,4,27,22,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2017,4,27,22,45,0.0,0.0,4.25,18.0,0.0,0.0,0.0
2017,4,27,23,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2017,4,27,23,15,0.0,0.0,4.1,17.5,0.0,0.0,0.0
2017,4,27,23,30,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2017,4,27,23,45,0.0,0.0,3.95,17.0,0.0,0.0,0.0
2017,4,28,0,0,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,4,28,0,15,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,4,28,0,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,4,28,0,45,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2017,4,28,1,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,4,28,1,15,0.0,0.0,3.55,17.0,0.0,0.0,0.0
2017,4,28,1,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,4,28,1,45,0.0,0.0,3.45,17.5,0.0,0.0,0.0
2017,4,28,2,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,4,28,2,15,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,4,28,2,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,4,28,2,45,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,4,28,3,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,4,28,3,15,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,4,28,3,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,4,28,3,45,0.0,0.0,2.85,18.0,0.0,0.0,0.0
2017,4,28,4,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,4,28,4,15,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2017,4,28,4,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,4,28,4,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,4,28,5,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,4,28,5,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,4,28,5,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,4,28,5,45,0.0,0.0,2.15,18.5,0.0,0.0,0.0
2017,4,28,6,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,4,28,6,15,55.5,25.0,2.6,19.5,32.0,58.21,31.31
2017,4,28,6,30,111.0,50.0,2.9,20.0,64.0,131.92,101.25
2017,4,28,6,45,182.5,73.0,3.2,20.5,110.0,202.28,161.93
2017,4,28,7,0,254.0,96.0,3.5,21.0,156.0,278.7,226.42
2017,4,28,7,15,313.0,114.0,3.75,21.5,207.5,346.21,282.08
2017,4,28,7,30,372.0,132.0,4.0,22.0,259.0,433.4,351.16
2017,4,28,7,45,326.5,154.5,4.25,23.0,280.5,421.7,339.72
2017,4,28,8,0,281.0,177.0,4.5,24.0,302.0,420.36,335.96
2017,4,28,8,15,246.5,207.5,4.6,24.5,328.0,432.55,342.73
2017,4,28,8,30,212.0,238.0,4.7,25.0,354.0,421.97,332.14
2017,4,28,8,45,411.5,213.0,4.85,26.0,465.0,608.52,473.85
2017,4,28,9,0,611.0,188.0,5.0,27.0,576.0,774.27,593.67
2017,4,28,9,15,632.0,194.0,5.0,27.5,622.0,808.55,614.41
2017,4,28,9,30,653.0,200.0,5.0,28.0,668.0,840.25,633.74
2017,4,28,9,45,390.5,293.0,5.0,28.5,577.5,684.78,515.71
2017,4,28,10,0,128.0,386.0,5.0,29.0,487.0,491.73,368.7
2017,4,28,10,15,431.0,294.0,4.95,29.0,656.5,718.48,538.6
2017,4,28,10,30,734.0,202.0,4.9,29.0,826.0,911.84,675.43
2017,4,28,10,45,751.5,199.0,4.9,29.5,856.5,914.96,674.03
2017,4,28,11,0,769.0,196.0,4.9,30.0,887.0,904.47,664.79
2017,4,28,11,15,774.5,197.5,4.9,30.5,907.5,893.71,655.6
2017,4,28,11,30,780.0,199.0,4.9,31.0,928.0,879.28,644.11
2017,4,28,11,45,778.0,203.5,4.9,31.5,938.5,857.34,627.41
2017,4,28,12,0,776.0,208.0,4.9,32.0,949.0,832.17,608.2
2017,4,28,12,15,777.0,208.0,4.85,32.0,953.0,802.84,587.18
2017,4,28,12,30,778.0,208.0,4.8,32.0,957.0,770.69,564.03
2017,4,28,12,45,775.0,209.0,4.8,32.0,952.0,733.84,537.51
2017,4,28,13,0,772.0,210.0,4.8,32.0,947.0,694.88,509.08
2017,4,28,13,15,768.5,208.5,4.7,32.0,934.0,651.91,476.96
2017,4,28,13,30,765.0,207.0,4.6,32.0,921.0,607.31,443.04
2017,4,28,13,45,576.5,303.5,4.6,32.5,834.5,536.22,388.64
2017,4,28,14,0,388.0,400.0,4.6,33.0,748.0,474.28,341.91
2017,4,28,14,15,271.5,413.5,4.5,33.0,653.5,403.97,290.95
2017,4,28,14,30,155.0,427.0,4.4,33.0,559.0,350.45,252.99
2017,4,28,14,45,231.5,397.0,4.35,33.0,584.5,338.49,241.45
2017,4,28,15,0,308.0,367.0,4.3,33.0,610.0,310.82,217.25
2017,4,28,15,15,481.5,280.0,4.2,33.0,636.5,260.03,171.96
2017,4,28,15,30,655.0,193.0,4.1,33.0,663.0,192.62,116.92
2017,4,28,15,45,427.0,242.5,4.1,33.0,541.0,161.36,110.41
2017,4,28,16,0,199.0,292.0,4.1,33.0,419.0,181.74,140.73
2017,4,28,16,15,374.5,230.0,3.95,32.5,443.0,147.8,114.4
2017,4,28,16,30,550.0,168.0,3.8,32.0,467.0,112.87,86.9
2017,4,28,16,45,453.0,166.0,3.7,32.0,395.0,110.95,85.7
2017,4,28,17,0,356.0,164.0,3.6,32.0,323.0,112.3,87.13
2017,4,28,17,15,368.0,144.0,3.3,31.0,288.5,98.56,76.49
2017,4,28,17,30,380.0,124.0,3.0,30.0,254.0,87.1,67.5
2017,4,28,17,45,319.0,107.0,2.75,29.5,202.5,76.78,59.09
2017,4,28,18,0,258.0,90.0,2.5,29.0,151.0,64.79,49.0
2017,4,28,18,15,189.0,68.0,2.75,28.0,106.0,49.44,35.88
2017,4,28,18,30,120.0,46.0,3.0,27.0,61.0,33.87,22.25
2017,4,28,18,45,60.0,23.0,3.3,26.5,30.5,17.39,5.62
2017,4,28,19,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2017,4,28,19,15,0.0,0.0,3.95,25.5,0.0,0.0,0.0
2017,4,28,19,30,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2017,4,28,19,45,0.0,0.0,4.65,25.0,0.0,0.0,0.0
2017,4,28,20,0,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2017,4,28,20,15,0.0,0.0,5.1,24.5,0.0,0.0,0.0
2017,4,28,20,30,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2017,4,28,20,45,0.0,0.0,5.35,23.5,0.0,0.0,0.0
2017,4,28,21,0,0.0,0.0,5.5,23.0,0.0,0.0,0.0
2017,4,28,21,15,0.0,0.0,5.5,23.0,0.0,0.0,0.0
2017,4,28,21,30,0.0,0.0,5.5,23.0,0.0,0.0,0.0
2017,4,28,21,45,0.0,0.0,5.5,23.0,0.0,0.0,0.0
2017,4,28,22,0,0.0,0.0,5.5,23.0,0.0,0.0,0.0
2017,4,28,22,15,0.0,0.0,5.5,23.0,0.0,0.0,0.0
2017,4,28,22,30,0.0,0.0,5.5,23.0,0.0,0.0,0.0
2017,4,28,22,45,0.0,0.0,5.5,23.0,0.0,0.0,0.0
2017,4,28,23,0,0.0,0.0,5.5,23.0,0.0,0.0,0.0
2017,4,28,23,15,0.0,0.0,5.6,23.0,0.0,0.0,0.0
2017,4,28,23,30,0.0,0.0,5.7,23.0,0.0,0.0,0.0
2017,4,28,23,45,0.0,0.0,5.8,23.0,0.0,0.0,0.0
2017,4,29,0,0,0.0,0.0,5.9,23.0,0.0,0.0,0.0
2017,4,29,0,15,0.0,0.0,5.95,22.5,0.0,0.0,0.0
2017,4,29,0,30,0.0,0.0,6.0,22.0,0.0,0.0,0.0
2017,4,29,0,45,0.0,0.0,6.1,22.0,0.0,0.0,0.0
2017,4,29,1,0,0.0,0.0,6.2,22.0,0.0,0.0,0.0
2017,4,29,1,15,0.0,0.0,6.2,22.0,0.0,0.0,0.0
2017,4,29,1,30,0.0,0.0,6.2,22.0,0.0,0.0,0.0
2017,4,29,1,45,0.0,0.0,6.25,22.0,0.0,0.0,0.0
2017,4,29,2,0,0.0,0.0,6.3,22.0,0.0,0.0,0.0
2017,4,29,2,15,0.0,0.0,6.3,22.0,0.0,0.0,0.0
2017,4,29,2,30,0.0,0.0,6.3,22.0,0.0,0.0,0.0
2017,4,29,2,45,0.0,0.0,6.35,22.0,0.0,0.0,0.0
2017,4,29,3,0,0.0,0.0,6.4,22.0,0.0,0.0,0.0
2017,4,29,3,15,0.0,0.0,6.3,22.0,0.0,0.0,0.0
2017,4,29,3,30,0.0,0.0,6.2,22.0,0.0,0.0,0.0
2017,4,29,3,45,0.0,0.0,6.1,22.0,0.0,0.0,0.0
2017,4,29,4,0,0.0,0.0,6.0,22.0,0.0,0.0,0.0
2017,4,29,4,15,0.0,0.0,5.85,22.0,0.0,0.0,0.0
2017,4,29,4,30,0.0,0.0,5.7,22.0,0.0,0.0,0.0
2017,4,29,4,45,0.0,0.0,5.6,22.0,0.0,0.0,0.0
2017,4,29,5,0,0.0,0.0,5.5,22.0,0.0,0.0,0.0
2017,4,29,5,15,0.0,0.0,5.45,22.0,0.0,0.0,0.0
2017,4,29,5,30,0.0,0.0,5.4,22.0,0.0,0.0,0.0
2017,4,29,5,45,0.0,1.5,5.35,22.0,1.5,0.0,0.0
2017,4,29,6,0,0.0,3.0,5.3,22.0,3.0,2.36,0.0
2017,4,29,6,15,30.5,27.0,5.4,22.0,31.0,49.79,27.28
2017,4,29,6,30,61.0,51.0,5.5,22.0,59.0,96.6,72.41
2017,4,29,6,45,123.0,79.0,5.6,22.5,105.0,165.42,131.01
2017,4,29,7,0,185.0,107.0,5.7,23.0,151.0,249.9,201.65
2017,4,29,7,15,238.5,129.0,5.9,23.5,201.5,314.92,255.36
2017,4,29,7,30,292.0,151.0,6.1,24.0,252.0,383.98,310.86
2017,4,29,7,45,152.0,153.5,6.3,24.5,206.5,273.95,220.19
2017,4,29,8,0,12.0,156.0,6.5,25.0,161.0,140.42,108.79
2017,4,29,8,15,129.0,196.0,6.6,25.5,265.5,305.28,242.49
2017,4,29,8,30,246.0,236.0,6.7,26.0,370.0,466.13,367.91
2017,4,29,8,45,234.5,270.5,6.8,26.5,408.5,476.7,373.39
2017,4,29,9,0,223.0,305.0,6.9,27.0,447.0,504.12,391.6
2017,4,29,9,15,391.0,276.5,6.8,27.5,549.0,645.02,498.33
2017,4,29,9,30,559.0,248.0,6.7,28.0,651.0,792.31,605.35
2017,4,29,9,45,569.0,259.5,6.65,28.5,690.0,815.14,618.19
2017,4,29,10,0,579.0,271.0,6.6,29.0,729.0,835.15,629.4
2017,4,29,10,15,531.0,305.5,6.45,29.0,740.5,820.28,615.57
2017,4,29,10,30,483.0,340.0,6.3,29.0,752.0,801.5,599.32
2017,4,29,10,45,500.5,338.0,6.2,29.5,777.0,806.86,600.97
2017,4,29,11,0,518.0,336.0,6.1,30.0,802.0,809.23,600.46
2017,4,29,11,15,327.5,408.0,5.95,30.0,705.0,675.11,500.96
2017,4,29,11,30,137.0,480.0,5.8,30.0,608.0,545.84,403.63
2017,4,29,11,45,146.5,488.5,5.65,30.5,627.0,550.84,406.26
2017,4,29,12,0,156.0,497.0,5.5,31.0,646.0,554.1,407.22
2017,4,29,12,15,157.0,499.0,5.35,31.0,650.0,543.5,399.05
2017,4,29,12,30,158.0,501.0,5.2,31.0,654.0,531.85,390.2
2017,4,29,12,45,143.0,497.0,5.1,31.5,635.0,503.23,368.42
2017,4,29,13,0,128.0,493.0,5.0,32.0,616.0,475.35,347.28
2017,4,29,13,15,109.5,479.0,4.85,32.0,583.5,436.86,319.27
2017,4,29,13,30,91.0,465.0,4.7,32.0,551.0,404.09,295.34
2017,4,29,13,45,131.0,462.5,4.6,32.0,582.5,410.81,299.94
2017,4,29,14,0,171.0,460.0,4.5,32.0,614.0,412.48,300.26
2017,4,29,14,15,212.0,439.0,4.3,32.0,624.0,398.21,288.51
2017,4,29,14,30,253.0,418.0,4.1,32.0,634.0,374.16,268.98
2017,4,29,14,45,242.0,401.0,3.9,32.0,600.5,343.05,244.98
2017,4,29,15,0,231.0,384.0,3.7,32.0,567.0,307.78,218.22
2017,4,29,15,15,166.5,360.5,3.55,31.5,489.0,260.8,186.06
2017,4,29,15,30,102.0,337.0,3.4,31.0,411.0,231.09,167.75
2017,4,29,15,45,179.5,311.0,3.25,31.0,430.0,198.93,144.57
2017,4,29,16,0,257.0,285.0,3.1,31.0,449.0,171.47,133.44
2017,4,29,16,15,371.0,233.5,3.35,30.5,448.0,149.52,116.65
2017,4,29,16,30,485.0,182.0,3.6,30.0,447.0,119.41,92.93
2017,4,29,16,45,415.5,186.5,3.85,29.5,396.5,122.22,95.84
2017,4,29,17,0,346.0,191.0,4.1,29.0,346.0,127.19,100.52
2017,4,29,17,15,315.5,171.5,4.95,27.5,298.0,115.57,91.89
2017,4,29,17,30,285.0,152.0,5.8,26.0,250.0,103.53,82.61
2017,4,29,17,45,234.0,129.0,6.7,25.0,200.0,88.81,70.54
2017,4,29,18,0,183.0,106.0,7.6,24.0,150.0,73.81,57.82
2017,4,29,18,15,126.5,78.0,7.65,22.5,104.5,55.23,41.72
2017,4,29,18,30,70.0,50.0,7.7,21.0,59.0,36.32,24.98
2017,4,29,18,45,35.0,27.0,7.8,20.0,31.5,20.21,8.26
2017,4,29,19,0,0.0,4.0,7.9,19.0,4.0,3.15,0.0
2017,4,29,19,15,0.0,2.0,7.5,18.5,2.0,0.0,0.0
2017,4,29,19,30,0.0,0.0,7.1,18.0,0.0,0.0,0.0
2017,4,29,19,45,0.0,0.0,6.75,17.5,0.0,0.0,0.0
2017,4,29,20,0,0.0,0.0,6.4,17.0,0.0,0.0,0.0
2017,4,29,20,15,0.0,0.0,6.4,16.5,0.0,0.0,0.0
2017,4,29,20,30,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2017,4,29,20,45,0.0,0.0,6.45,16.0,0.0,0.0,0.0
2017,4,29,21,0,0.0,0.0,6.5,16.0,0.0,0.0,0.0
2017,4,29,21,15,0.0,0.0,6.3,15.5,0.0,0.0,0.0
2017,4,29,21,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2017,4,29,21,45,0.0,0.0,5.95,15.0,0.0,0.0,0.0
2017,4,29,22,0,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2017,4,29,22,15,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2017,4,29,22,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2017,4,29,22,45,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2017,4,29,23,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2017,4,29,23,15,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2017,4,29,23,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2017,4,29,23,45,0.0,0.0,4.75,15.0,0.0,0.0,0.0
2017,4,30,0,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2017,4,30,0,15,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2017,4,30,0,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2017,4,30,0,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2017,4,30,1,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2017,4,30,1,15,0.0,0.0,4.3,14.5,0.0,0.0,0.0
2017,4,30,1,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,4,30,1,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2017,4,30,2,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,4,30,2,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,4,30,2,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,4,30,2,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2017,4,30,3,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,4,30,3,15,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2017,4,30,3,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2017,4,30,3,45,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2017,4,30,4,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2017,4,30,4,15,0.0,0.0,5.35,12.5,0.0,0.0,0.0
2017,4,30,4,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2017,4,30,4,45,0.0,0.0,5.65,12.0,0.0,0.0,0.0
2017,4,30,5,0,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2017,4,30,5,15,0.0,0.0,5.85,11.5,0.0,0.0,0.0
2017,4,30,5,30,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2017,4,30,5,45,0.0,5.0,6.0,11.0,5.0,0.0,0.0
2017,4,30,6,0,0.0,10.0,6.1,11.0,10.0,7.87,0.0
2017,4,30,6,15,117.0,30.5,6.2,11.0,46.0,104.24,68.81
2017,4,30,6,30,234.0,51.0,6.3,11.0,82.0,205.2,166.74
2017,4,30,6,45,361.0,61.0,6.4,11.0,135.5,297.71,250.43
2017,4,30,7,0,488.0,71.0,6.5,11.0,189.0,407.68,347.29
2017,4,30,7,15,552.5,80.0,6.7,11.5,246.0,483.31,412.31
2017,4,30,7,30,617.0,89.0,6.9,12.0,303.0,562.39,477.96
2017,4,30,7,45,687.5,88.0,7.1,12.5,366.0,637.48,538.67
2017,4,30,8,0,758.0,87.0,7.3,13.0,429.0,710.72,594.65
2017,4,30,8,15,789.0,91.5,7.4,13.5,487.5,764.61,633.86
2017,4,30,8,30,820.0,96.0,7.5,14.0,546.0,817.16,671.34
2017,4,30,8,45,853.0,95.5,7.65,15.0,604.0,864.0,702.69
2017,4,30,9,0,886.0,95.0,7.8,16.0,662.0,898.58,724.3
2017,4,30,9,15,902.0,97.5,7.8,16.5,712.5,928.6,743.18
2017,4,30,9,30,918.0,100.0,7.8,17.0,763.0,955.29,759.5
2017,4,30,9,45,932.0,101.5,7.85,17.5,808.0,975.5,771.24
2017,4,30,10,0,946.0,103.0,7.9,18.0,853.0,991.9,780.27
2017,4,30,10,15,954.0,104.5,7.8,18.5,890.5,998.75,781.82
2017,4,30,10,30,962.0,106.0,7.7,19.0,928.0,1001.47,780.55
2017,4,30,10,45,967.0,108.0,7.65,19.5,957.5,997.7,775.02
2017,4,30,11,0,972.0,110.0,7.6,20.0,987.0,989.7,766.66
2017,4,30,11,15,975.5,111.0,7.5,20.5,1008.0,975.21,753.64
2017,4,30,11,30,979.0,112.0,7.4,21.0,1029.0,956.61,737.9
2017,4,30,11,45,974.5,117.0,7.3,21.5,1040.0,930.68,717.12
2017,4,30,12,0,970.0,122.0,7.2,22.0,1051.0,901.05,693.88
2017,4,30,12,15,970.5,122.0,7.1,22.0,1055.0,867.91,669.6
2017,4,30,12,30,971.0,122.0,7.0,22.0,1059.0,831.51,642.78
2017,4,30,12,45,969.5,122.0,6.95,22.5,1054.0,790.61,609.89
2017,4,30,13,0,968.0,122.0,6.9,23.0,1049.0,746.95,574.55
2017,4,30,13,15,965.0,121.5,6.8,23.0,1035.5,699.4,536.73
2017,4,30,13,30,962.0,121.0,6.7,23.0,1022.0,649.54,496.36
2017,4,30,13,45,956.0,121.0,6.6,23.5,999.0,596.3,451.6
2017,4,30,14,0,950.0,121.0,6.5,24.0,976.0,541.38,404.65
2017,4,30,14,15,943.0,119.5,6.35,24.0,946.0,483.6,355.23
2017,4,30,14,30,936.0,118.0,6.2,24.0,916.0,424.73,303.93
2017,4,30,14,45,925.0,117.0,6.1,24.0,878.0,364.13,250.83
2017,4,30,15,0,914.0,116.0,6.0,24.0,840.0,303.37,198.03
2017,4,30,15,15,902.0,113.5,5.8,24.0,795.5,241.62,147.08
2017,4,30,15,30,890.0,111.0,5.6,24.0,751.0,180.37,103.3
2017,4,30,15,45,874.0,108.0,5.45,24.0,701.5,110.97,67.62
2017,4,30,16,0,858.0,105.0,5.3,24.0,652.0,85.79,66.69
2017,4,30,16,15,836.5,101.0,5.05,23.5,597.5,83.59,65.22
2017,4,30,16,30,815.0,97.0,4.8,23.0,543.0,81.26,63.63
2017,4,30,16,45,784.5,93.0,4.55,23.0,485.5,78.63,61.64
2017,4,30,17,0,754.0,89.0,4.3,23.0,428.0,75.92,59.57
2017,4,30,17,15,713.0,83.5,3.65,22.0,369.0,66.3,51.77
2017,4,30,17,30,672.0,78.0,3.0,21.0,310.0,62.42,48.78
2017,4,30,17,45,606.5,71.0,2.4,20.5,251.5,57.09,44.3
2017,4,30,18,0,541.0,64.0,1.8,20.0,193.0,51.79,39.67
2017,4,30,18,15,444.5,53.0,1.65,19.0,140.0,43.09,31.89
2017,4,30,18,30,348.0,42.0,1.5,18.0,87.0,34.39,23.78
2017,4,30,18,45,196.5,26.0,1.35,17.5,49.0,19.86,8.61
2017,4,30,19,0,45.0,10.0,1.2,17.0,11.0,7.87,0.0
2017,4,30,19,15,22.5,5.0,1.2,16.5,5.5,0.0,0.0
2017,4,30,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,4,30,19,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,4,30,20,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,4,30,20,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2017,4,30,20,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,4,30,20,45,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2017,4,30,21,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,4,30,21,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,4,30,21,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,4,30,21,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2017,4,30,22,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,4,30,22,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,4,30,22,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,4,30,22,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2017,4,30,23,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2017,4,30,23,15,0.0,0.0,0.35,16.5,0.0,0.0,0.0
2017,4,30,23,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2017,4,30,23,45,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2017,5,1,0,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2017,5,1,0,15,0.0,0.0,0.45,15.5,0.0,0.0,0.0
2017,5,1,0,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,5,1,0,45,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2017,5,1,1,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,5,1,1,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2017,5,1,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,5,1,1,45,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2017,5,1,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,5,1,2,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2017,5,1,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,5,1,2,45,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2017,5,1,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,5,1,3,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,5,1,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,5,1,3,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2017,5,1,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,5,1,4,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2017,5,1,4,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,5,1,4,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2017,5,1,5,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,5,1,5,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2017,5,1,5,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,5,1,5,45,36.0,6.0,4.0,10.5,7.0,0.0,0.0
2017,5,1,6,0,72.0,12.0,4.4,11.0,14.0,38.57,0.0
2017,5,1,6,15,226.0,27.0,4.55,11.5,53.5,161.39,112.18
2017,5,1,6,30,380.0,42.0,4.7,12.0,93.0,270.0,219.39
2017,5,1,6,45,475.0,51.5,4.9,13.0,146.5,354.28,294.95
2017,5,1,7,0,570.0,61.0,5.1,14.0,200.0,446.35,374.1
2017,5,1,7,15,628.5,68.0,5.2,15.0,258.0,518.64,433.9
2017,5,1,7,30,687.0,75.0,5.3,16.0,316.0,593.87,493.4
2017,5,1,7,45,726.5,80.5,5.4,17.5,374.5,655.64,538.36
2017,5,1,8,0,766.0,86.0,5.5,19.0,433.0,714.07,578.28
2017,5,1,8,15,794.0,90.0,5.65,20.0,490.5,765.09,612.7
2017,5,1,8,30,822.0,94.0,5.8,21.0,548.0,814.58,645.22
2017,5,1,8,45,843.0,97.5,5.95,22.0,601.5,855.59,670.93
2017,5,1,9,0,864.0,101.0,6.1,23.0,655.0,894.0,694.41
2017,5,1,9,15,879.0,103.5,6.05,23.5,704.0,912.2,703.59
2017,5,1,9,30,894.0,106.0,6.0,24.0,753.0,937.49,717.9
2017,5,1,9,45,905.0,108.5,6.0,25.0,796.5,955.59,725.9
2017,5,1,10,0,916.0,111.0,6.0,26.0,840.0,969.91,731.31
2017,5,1,10,15,924.5,113.0,5.9,26.5,876.5,977.48,733.05
2017,5,1,10,30,933.0,115.0,5.8,27.0,913.0,981.01,732.16
2017,5,1,10,45,938.0,116.5,5.75,27.5,942.0,976.75,726.45
2017,5,1,11,0,943.0,118.0,5.7,28.0,971.0,968.38,718.16
2017,5,1,11,15,947.0,119.0,5.65,28.5,991.5,954.57,706.4
2017,5,1,11,30,951.0,120.0,5.6,29.0,1012.0,936.76,692.12
2017,5,1,11,45,956.0,119.0,5.55,29.5,1025.5,914.15,674.79
2017,5,1,12,0,961.0,118.0,5.5,30.0,1039.0,887.76,655.06
2017,5,1,12,15,961.0,118.0,5.4,30.0,1043.0,854.62,631.9
2017,5,1,12,30,961.0,118.0,5.3,30.0,1047.0,818.28,606.36
2017,5,1,12,45,959.0,118.5,5.25,30.5,1041.5,777.91,575.41
2017,5,1,13,0,957.0,119.0,5.2,31.0,1036.0,734.85,542.16
2017,5,1,13,15,954.0,118.0,5.1,31.0,1022.0,687.54,506.28
2017,5,1,13,30,951.0,117.0,5.0,31.0,1008.0,637.96,467.99
2017,5,1,13,45,944.5,117.0,4.95,31.0,986.0,585.15,426.55
2017,5,1,14,0,938.0,117.0,4.9,31.0,964.0,530.75,382.84
2017,5,1,14,15,931.5,115.5,4.8,31.0,934.0,473.97,336.13
2017,5,1,14,30,925.0,114.0,4.7,31.0,904.0,416.08,287.53
2017,5,1,14,45,913.0,113.5,4.65,31.0,866.0,356.3,237.08
2017,5,1,15,0,901.0,113.0,4.6,31.0,828.0,296.5,186.98
2017,5,1,15,15,889.0,111.0,4.5,31.0,784.5,236.0,138.82
2017,5,1,15,30,877.0,109.0,4.4,31.0,741.0,176.0,97.6
2017,5,1,15,45,857.0,107.5,4.3,31.0,691.0,108.12,64.48
2017,5,1,16,0,837.0,106.0,4.2,31.0,641.0,85.81,64.75
2017,5,1,16,15,815.5,102.0,4.0,30.5,587.5,83.69,63.39
2017,5,1,16,30,794.0,98.0,3.8,30.0,534.0,81.43,61.9
2017,5,1,16,45,762.0,94.5,3.6,29.5,477.0,79.19,60.42
2017,5,1,17,0,730.0,91.0,3.4,29.0,420.0,70.99,53.96
2017,5,1,17,15,689.0,85.0,3.05,28.0,362.0,66.91,50.98
2017,5,1,17,30,648.0,79.0,2.7,27.0,304.0,62.76,47.84
2017,5,1,17,45,586.0,71.5,2.35,26.0,247.0,57.18,43.35
2017,5,1,18,0,524.0,64.0,2.0,25.0,190.0,51.59,38.65
2017,5,1,18,15,430.5,53.0,2.05,24.0,138.5,42.94,31.08
2017,5,1,18,30,337.0,42.0,2.1,23.0,87.0,34.29,23.17
2017,5,1,18,45,195.0,26.0,2.2,22.0,49.5,19.86,8.7
2017,5,1,19,0,53.0,10.0,2.3,21.0,12.0,7.87,0.0
2017,5,1,19,15,26.5,5.0,2.4,21.0,6.0,0.0,0.0
2017,5,1,19,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,5,1,19,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,5,1,20,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,5,1,20,15,0.0,0.0,3.1,20.5,0.0,0.0,0.0
2017,5,1,20,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,5,1,20,45,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2017,5,1,21,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2017,5,1,21,15,0.0,0.0,3.95,19.5,0.0,0.0,0.0
2017,5,1,21,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2017,5,1,21,45,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2017,5,1,22,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2017,5,1,22,15,0.0,0.0,4.4,18.5,0.0,0.0,0.0
2017,5,1,22,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2017,5,1,22,45,0.0,0.0,4.25,17.5,0.0,0.0,0.0
2017,5,1,23,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2017,5,1,23,15,0.0,0.0,4.05,16.5,0.0,0.0,0.0
2017,5,1,23,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2017,5,1,23,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2017,5,2,0,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,5,2,0,15,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2017,5,2,0,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,5,2,0,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,5,2,1,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,5,2,1,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2017,5,2,1,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,5,2,1,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2017,5,2,2,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,5,2,2,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2017,5,2,2,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,5,2,2,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,5,2,3,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,5,2,3,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2017,5,2,3,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,5,2,3,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,5,2,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,5,2,4,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,5,2,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,5,2,4,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2017,5,2,5,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,5,2,5,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2017,5,2,5,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,5,2,5,45,35.5,6.0,2.3,14.5,7.0,0.0,0.0
2017,5,2,6,0,71.0,12.0,2.5,15.0,14.0,38.06,0.0
2017,5,2,6,15,213.0,27.5,2.65,15.5,53.0,154.2,107.7
2017,5,2,6,30,355.0,43.0,2.8,16.0,92.0,257.42,205.46
2017,5,2,6,45,443.5,54.0,2.95,17.0,144.0,338.22,275.86
2017,5,2,7,0,532.0,65.0,3.1,18.0,196.0,426.38,349.4
2017,5,2,7,15,590.0,72.5,3.3,19.0,252.5,497.26,406.32
2017,5,2,7,30,648.0,80.0,3.5,20.0,309.0,571.06,463.04
2017,5,2,7,45,686.0,86.5,3.75,21.0,366.0,631.36,507.32
2017,5,2,8,0,724.0,93.0,4.0,22.0,423.0,691.93,549.28
2017,5,2,8,15,752.0,97.5,4.05,22.5,478.5,737.77,579.71
2017,5,2,8,30,780.0,102.0,4.1,23.0,534.0,786.57,611.7
2017,5,2,8,45,798.5,107.0,4.2,24.0,586.0,825.98,635.38
2017,5,2,9,0,817.0,112.0,4.3,25.0,638.0,862.81,656.9
2017,5,2,9,15,833.0,115.0,4.35,25.5,686.0,892.36,674.18
2017,5,2,9,30,849.0,118.0,4.4,26.0,734.0,918.71,689.22
2017,5,2,9,45,858.0,122.0,4.5,27.0,775.5,936.3,697.15
2017,5,2,10,0,867.0,126.0,4.6,28.0,817.0,937.29,693.99
2017,5,2,10,15,876.0,128.0,4.6,28.5,853.0,944.94,696.44
2017,5,2,10,30,885.0,130.0,4.6,29.0,889.0,948.73,696.46
2017,5,2,10,45,888.0,134.0,4.65,29.5,916.5,944.91,691.83
2017,5,2,11,0,891.0,138.0,4.7,30.0,944.0,937.1,684.81
2017,5,2,11,15,895.5,139.0,4.7,30.0,965.0,924.07,675.53
2017,5,2,11,30,900.0,140.0,4.7,30.0,986.0,907.2,663.84
2017,5,2,11,45,904.5,139.0,4.75,30.5,999.0,884.95,647.64
2017,5,2,12,0,909.0,138.0,4.8,31.0,1012.0,859.14,629.16
2017,5,2,12,15,909.5,138.0,4.8,31.0,1015.5,827.57,607.82
2017,5,2,12,30,910.0,138.0,4.8,31.0,1019.0,792.99,583.44
2017,5,2,12,45,906.0,140.0,4.85,31.5,1013.5,753.88,554.11
2017,5,2,13,0,902.0,142.0,4.9,32.0,1008.0,712.39,522.65
2017,5,2,13,15,898.5,141.0,4.95,32.0,994.5,666.96,488.89
2017,5,2,13,30,895.0,140.0,5.0,32.0,981.0,619.49,452.8
2017,5,2,13,45,887.0,140.5,5.05,32.5,958.0,568.78,412.52
2017,5,2,14,0,879.0,141.0,5.1,33.0,935.0,516.76,370.34
2017,5,2,14,15,871.5,139.5,5.1,33.0,905.5,462.59,326.25
2017,5,2,14,30,864.0,138.0,5.1,33.0,876.0,407.53,280.48
2017,5,2,14,45,849.0,138.0,5.1,33.0,838.5,347.5,230.69
2017,5,2,15,0,834.0,138.0,5.1,33.0,801.0,289.72,182.96
2017,5,2,15,15,820.5,135.0,5.05,32.5,758.0,231.06,137.19
2017,5,2,15,30,807.0,132.0,5.0,32.0,715.0,173.35,98.1
2017,5,2,15,45,789.0,128.5,5.0,32.0,667.0,116.29,72.37
2017,5,2,16,0,771.0,125.0,5.0,32.0,619.0,96.16,72.87
2017,5,2,16,15,748.0,120.5,4.95,31.5,567.0,86.83,65.69
2017,5,2,16,30,725.0,116.0,4.9,31.0,515.0,84.93,64.52
2017,5,2,16,45,694.5,110.0,4.85,30.5,460.0,81.76,62.3
2017,5,2,17,0,664.0,104.0,4.8,30.0,405.0,78.47,59.95
2017,5,2,17,15,621.5,97.0,4.5,29.0,349.0,74.14,56.81
2017,5,2,17,30,579.0,90.0,4.2,28.0,293.0,69.71,53.49
2017,5,2,17,45,520.0,80.5,3.9,27.5,238.0,63.1,48.08
2017,5,2,18,0,461.0,71.0,3.6,27.0,183.0,56.38,42.38
2017,5,2,18,15,371.0,58.5,3.45,26.0,133.5,44.3,31.95
2017,5,2,18,30,281.0,46.0,3.3,25.0,84.0,34.77,23.38
2017,5,2,18,45,160.5,28.0,3.15,24.5,48.0,21.19,9.83
2017,5,2,19,0,40.0,10.0,3.0,24.0,12.0,7.87,0.0
2017,5,2,19,15,20.0,5.0,3.15,23.5,6.0,0.0,0.0
2017,5,2,19,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,5,2,19,45,0.0,0.0,3.5,22.5,0.0,0.0,0.0
2017,5,2,20,0,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2017,5,2,20,15,0.0,0.0,3.65,21.5,0.0,0.0,0.0
2017,5,2,20,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,5,2,20,45,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,5,2,21,0,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,5,2,21,15,0.0,0.0,3.65,20.5,0.0,0.0,0.0
2017,5,2,21,30,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2017,5,2,21,45,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2017,5,2,22,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,5,2,22,15,0.0,0.0,3.85,20.0,0.0,0.0,0.0
2017,5,2,22,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2017,5,2,22,45,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2017,5,2,23,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2017,5,2,23,15,0.0,0.0,3.75,20.0,0.0,0.0,0.0
2017,5,2,23,30,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2017,5,2,23,45,0.0,0.0,3.65,20.0,0.0,0.0,0.0
2017,5,3,0,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,5,3,0,15,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2017,5,3,0,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,5,3,0,45,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,5,3,1,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,5,3,1,15,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,5,3,1,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,5,3,1,45,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,5,3,2,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,5,3,2,15,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,5,3,2,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,5,3,2,45,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,5,3,3,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,5,3,3,15,0.0,0.0,3.45,20.0,0.0,0.0,0.0
2017,5,3,3,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,5,3,3,45,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,5,3,4,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,5,3,4,15,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,5,3,4,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,5,3,4,45,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,5,3,5,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,5,3,5,15,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,5,3,5,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,5,3,5,45,6.0,4.5,3.0,20.5,4.5,0.0,0.0
2017,5,3,6,0,12.0,9.0,3.0,21.0,9.0,11.9,0.0
2017,5,3,6,15,74.0,32.5,3.1,21.5,42.0,86.95,58.42
2017,5,3,6,30,136.0,56.0,3.2,22.0,75.0,148.5,114.7
2017,5,3,6,45,172.5,78.5,3.3,22.5,114.0,199.04,158.37
2017,5,3,7,0,209.0,101.0,3.4,23.0,153.0,252.34,203.1
2017,5,3,7,15,276.0,112.0,3.5,23.5,199.0,313.93,253.68
2017,5,3,7,30,343.0,123.0,3.6,24.0,245.0,397.97,320.02
2017,5,3,7,45,171.5,127.0,3.75,24.5,188.0,270.46,216.43
2017,5,3,8,0,0.0,131.0,3.9,25.0,131.0,106.4,80.73
2017,5,3,8,15,19.0,175.5,3.9,25.5,186.5,161.41,124.85
2017,5,3,8,30,38.0,220.0,3.9,26.0,242.0,234.9,182.13
2017,5,3,8,45,115.0,259.0,3.95,26.5,332.0,357.77,277.25
2017,5,3,9,0,192.0,298.0,4.0,27.0,422.0,464.88,357.32
2017,5,3,9,15,128.0,311.0,3.95,27.5,397.0,420.4,320.47
2017,5,3,9,30,64.0,324.0,3.9,28.0,372.0,353.25,267.46
2017,5,3,9,45,376.0,264.5,3.85,28.5,563.0,636.27,480.19
2017,5,3,10,0,688.0,205.0,3.8,29.0,754.0,870.65,644.36
2017,5,3,10,15,460.0,315.0,3.7,29.0,689.5,756.21,557.75
2017,5,3,10,30,232.0,425.0,3.6,29.0,625.0,609.27,449.62
2017,5,3,10,45,123.5,350.5,3.55,29.5,457.0,434.27,322.8
2017,5,3,11,0,15.0,276.0,3.5,30.0,289.0,234.42,173.24
2017,5,3,11,15,125.5,377.0,3.45,30.0,494.5,448.29,332.48
2017,5,3,11,30,236.0,478.0,3.4,30.0,700.0,624.6,456.53
2017,5,3,11,45,485.5,355.5,3.4,30.5,820.0,739.01,538.06
2017,5,3,12,0,735.0,233.0,3.4,31.0,940.0,816.96,592.93
