Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,5,3,12,15,509.5,359.0,3.4,31.0,850.0,714.83,518.21
2017,5,3,12,30,284.0,485.0,3.4,31.0,760.0,613.95,444.64
2017,5,3,12,45,509.5,358.5,3.4,31.5,849.5,658.9,478.48
2017,5,3,13,0,735.0,232.0,3.4,32.0,939.0,680.61,494.02
2017,5,3,13,15,731.5,231.0,3.55,32.0,926.5,638.18,463.19
2017,5,3,13,30,728.0,230.0,3.7,32.0,914.0,594.21,430.78
2017,5,3,13,45,494.0,339.5,3.85,32.0,799.5,508.32,367.73
2017,5,3,14,0,260.0,449.0,4.0,32.0,685.0,439.09,317.65
2017,5,3,14,15,483.0,332.0,4.35,31.5,752.5,429.33,307.83
2017,5,3,14,30,706.0,215.0,4.7,31.0,820.0,396.2,277.05
2017,5,3,14,45,701.0,207.0,5.05,31.0,787.0,342.75,233.07
2017,5,3,15,0,696.0,199.0,5.4,31.0,754.0,289.17,189.08
2017,5,3,15,15,382.5,262.5,5.7,30.5,565.0,226.08,152.68
2017,5,3,15,30,69.0,326.0,6.0,30.0,376.0,220.35,162.47
2017,5,3,15,45,68.0,303.0,6.35,30.0,350.0,197.28,146.92
2017,5,3,16,0,67.0,280.0,6.7,30.0,324.0,181.39,142.57
2017,5,3,16,15,63.5,257.5,6.8,29.0,296.5,168.64,133.3
2017,5,3,16,30,60.0,235.0,6.9,28.0,269.0,155.51,123.58
2017,5,3,16,45,309.0,183.0,7.0,27.5,326.5,121.88,96.5
2017,5,3,17,0,558.0,131.0,7.1,27.0,384.0,92.88,72.83
2017,5,3,17,15,515.5,121.0,6.9,26.0,331.0,86.55,68.06
2017,5,3,17,30,473.0,111.0,6.7,25.0,278.0,80.04,63.0
2017,5,3,17,45,439.5,94.5,6.55,24.5,228.0,69.21,53.95
2017,5,3,18,0,406.0,78.0,6.4,24.0,178.0,57.99,44.32
2017,5,3,18,15,322.0,63.5,6.05,23.5,130.0,47.35,34.93
2017,5,3,18,30,238.0,49.0,5.7,23.0,82.0,36.63,25.19
2017,5,3,18,45,138.5,30.0,5.35,22.5,47.0,22.56,11.24
2017,5,3,19,0,39.0,11.0,5.0,22.0,12.0,8.65,0.0
2017,5,3,19,15,19.5,5.5,4.8,21.5,6.0,0.0,0.0
2017,5,3,19,30,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2017,5,3,19,45,0.0,0.0,4.45,20.5,0.0,0.0,0.0
2017,5,3,20,0,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2017,5,3,20,15,0.0,0.0,4.3,19.5,0.0,0.0,0.0
2017,5,3,20,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2017,5,3,20,45,0.0,0.0,4.35,18.5,0.0,0.0,0.0
2017,5,3,21,0,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2017,5,3,21,15,0.0,0.0,4.35,17.5,0.0,0.0,0.0
2017,5,3,21,30,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2017,5,3,21,45,0.0,0.0,4.25,16.5,0.0,0.0,0.0
2017,5,3,22,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2017,5,3,22,15,0.0,0.0,4.1,15.5,0.0,0.0,0.0
2017,5,3,22,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,5,3,22,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2017,5,3,23,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,5,3,23,15,0.0,0.0,3.75,14.5,0.0,0.0,0.0
2017,5,3,23,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,5,3,23,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2017,5,4,0,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,5,4,0,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2017,5,4,0,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,5,4,0,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,5,4,1,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,5,4,1,15,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2017,5,4,1,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,5,4,1,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,5,4,2,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,5,4,2,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2017,5,4,2,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,5,4,2,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,5,4,3,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,5,4,3,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2017,5,4,3,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,5,4,3,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2017,5,4,4,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,5,4,4,15,0.0,0.0,4.0,12.5,0.0,0.0,0.0
2017,5,4,4,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,5,4,4,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2017,5,4,5,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,5,4,5,15,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2017,5,4,5,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,5,4,5,45,40.5,7.0,4.3,12.0,8.5,0.0,0.0
2017,5,4,6,0,81.0,14.0,4.4,12.0,17.0,43.43,0.0
2017,5,4,6,15,220.0,29.5,4.7,12.5,57.0,158.95,116.46
2017,5,4,6,30,359.0,45.0,5.0,13.0,97.0,259.89,211.3
2017,5,4,6,45,449.0,56.0,5.35,13.5,149.5,341.47,284.45
2017,5,4,7,0,539.0,67.0,5.7,14.0,202.0,430.47,361.67
2017,5,4,7,15,597.5,74.5,5.7,14.5,259.5,501.74,421.41
2017,5,4,7,30,656.0,82.0,5.7,15.0,317.0,575.92,481.17
2017,5,4,7,45,694.5,88.5,5.7,16.0,375.0,636.66,527.09
2017,5,4,8,0,733.0,95.0,5.7,17.0,433.0,697.66,570.6
2017,5,4,8,15,762.0,99.5,5.65,17.5,489.5,744.31,602.64
2017,5,4,8,30,791.0,104.0,5.6,18.0,546.0,794.0,636.3
2017,5,4,8,45,810.0,109.0,5.55,18.5,598.5,833.92,662.03
2017,5,4,9,0,829.0,114.0,5.5,19.0,651.0,871.22,685.48
2017,5,4,9,15,580.0,217.5,5.45,19.5,607.0,766.19,603.02
2017,5,4,9,30,331.0,321.0,5.4,20.0,563.0,630.65,494.14
2017,5,4,9,45,607.0,223.5,5.35,20.5,698.0,812.02,632.1
2017,5,4,10,0,883.0,126.0,5.3,21.0,833.0,947.26,726.34
2017,5,4,10,15,892.0,128.5,5.25,21.5,869.5,955.29,728.07
2017,5,4,10,30,901.0,131.0,5.2,22.0,906.0,959.38,727.93
2017,5,4,10,45,909.5,131.0,5.2,22.5,935.5,956.71,723.64
2017,5,4,11,0,918.0,131.0,5.2,23.0,965.0,950.04,716.79
2017,5,4,11,15,922.5,132.0,5.2,23.0,986.0,936.7,706.94
2017,5,4,11,30,927.0,133.0,5.2,23.0,1007.0,919.43,694.53
2017,5,4,11,45,931.5,132.0,5.25,23.5,1020.0,896.67,677.38
2017,5,4,12,0,936.0,131.0,5.3,24.0,1033.0,870.25,657.79
2017,5,4,12,15,936.5,131.0,5.35,24.0,1036.5,838.03,635.47
2017,5,4,12,30,937.0,131.0,5.4,24.0,1040.0,802.71,609.94
2017,5,4,12,45,938.5,129.0,5.5,24.5,1036.0,763.74,579.83
2017,5,4,13,0,940.0,127.0,5.6,25.0,1032.0,722.01,547.17
2017,5,4,13,15,937.0,126.5,5.6,25.0,1018.5,675.9,511.31
2017,5,4,13,30,934.0,126.0,5.6,25.0,1005.0,627.58,472.96
2017,5,4,13,45,930.5,124.0,5.7,25.0,983.5,575.94,431.35
2017,5,4,14,0,927.0,122.0,5.8,25.0,962.0,522.49,387.13
2017,5,4,14,15,920.5,120.5,5.85,25.0,932.5,466.52,339.7
2017,5,4,14,30,914.0,119.0,5.9,25.0,903.0,409.47,290.33
2017,5,4,14,45,897.5,121.0,5.95,25.0,864.0,350.8,239.41
2017,5,4,15,0,881.0,123.0,6.0,25.0,825.0,292.56,189.44
2017,5,4,15,15,868.5,120.5,5.95,25.0,782.0,233.07,141.16
2017,5,4,15,30,856.0,118.0,5.9,25.0,739.0,166.81,94.59
2017,5,4,15,45,842.5,114.0,5.9,25.0,691.0,106.93,67.8
2017,5,4,16,0,829.0,110.0,5.9,25.0,643.0,88.02,68.27
2017,5,4,16,15,808.0,106.0,5.8,24.5,590.0,86.03,66.98
2017,5,4,16,30,787.0,102.0,5.7,24.0,537.0,83.91,65.58
2017,5,4,16,45,760.0,96.5,5.6,23.5,481.5,80.47,63.06
2017,5,4,17,0,733.0,91.0,5.5,23.0,426.0,70.97,55.33
2017,5,4,17,15,693.5,85.5,5.2,22.5,368.5,67.26,52.47
2017,5,4,17,30,654.0,80.0,4.9,22.0,311.0,63.49,49.5
2017,5,4,17,45,596.0,72.0,4.65,21.5,254.0,57.59,44.56
2017,5,4,18,0,538.0,64.0,4.4,21.0,197.0,51.64,39.39
2017,5,4,18,15,447.0,53.5,3.95,20.0,145.0,43.37,32.05
2017,5,4,18,30,356.0,43.0,3.5,19.0,93.0,35.11,24.41
2017,5,4,18,45,214.5,28.0,3.05,18.5,54.0,21.41,10.88
2017,5,4,19,0,73.0,13.0,2.6,18.0,15.0,10.23,0.0
2017,5,4,19,15,36.5,6.5,2.5,17.5,7.5,0.0,0.0
2017,5,4,19,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,5,4,19,45,0.0,0.0,2.35,16.5,0.0,0.0,0.0
2017,5,4,20,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,5,4,20,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2017,5,4,20,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,5,4,20,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2017,5,4,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,5,4,21,15,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2017,5,4,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,5,4,21,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2017,5,4,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,5,4,22,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2017,5,4,22,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,5,4,22,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,5,4,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,5,4,23,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2017,5,4,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,5,4,23,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2017,5,5,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,5,5,0,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2017,5,5,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,5,5,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,5,5,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,5,5,1,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2017,5,5,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,5,5,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,5,5,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,5,5,2,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,5,5,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,5,5,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,5,5,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,5,5,3,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,5,5,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,5,5,3,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,5,5,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,5,5,4,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2017,5,5,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,5,5,4,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2017,5,5,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,5,5,5,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2017,5,5,5,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,5,5,5,45,37.5,7.5,1.6,11.5,9.0,0.0,0.0
2017,5,5,6,0,75.0,15.0,1.7,12.0,18.0,41.71,0.0
2017,5,5,6,15,212.5,31.5,2.05,13.0,58.5,157.53,116.24
2017,5,5,6,30,350.0,48.0,2.4,14.0,99.0,257.16,207.23
2017,5,5,6,45,441.0,59.0,2.75,15.0,152.0,339.02,278.55
2017,5,5,7,0,532.0,70.0,3.1,16.0,205.0,428.19,353.33
2017,5,5,7,15,591.0,78.0,3.1,17.0,262.5,500.03,410.75
2017,5,5,7,30,650.0,86.0,3.1,18.0,320.0,574.78,467.78
2017,5,5,7,45,689.5,92.5,3.15,19.0,378.5,635.98,512.16
2017,5,5,8,0,729.0,99.0,3.2,20.0,437.0,697.47,554.45
2017,5,5,8,15,758.0,104.0,3.3,20.5,493.5,748.67,588.83
2017,5,5,8,30,787.0,109.0,3.4,21.0,550.0,794.09,618.42
2017,5,5,8,45,807.5,113.5,3.5,21.5,603.0,834.57,644.06
2017,5,5,9,0,828.0,118.0,3.6,22.0,656.0,872.49,667.62
2017,5,5,9,15,844.5,121.5,3.6,22.5,705.0,902.95,685.23
2017,5,5,9,30,861.0,125.0,3.6,23.0,754.0,930.15,700.54
2017,5,5,9,45,872.0,128.0,3.6,23.5,797.0,948.35,709.69
2017,5,5,10,0,883.0,131.0,3.6,24.0,840.0,949.72,707.65
2017,5,5,10,15,892.5,133.0,3.6,24.0,876.5,957.59,711.65
2017,5,5,10,30,902.0,135.0,3.6,24.0,913.0,961.53,713.11
2017,5,5,10,45,907.5,137.5,3.6,24.5,941.5,958.28,708.56
2017,5,5,11,0,913.0,140.0,3.6,25.0,970.0,950.97,701.53
2017,5,5,11,15,917.5,141.0,3.55,25.5,991.0,937.48,690.26
2017,5,5,11,30,922.0,142.0,3.5,26.0,1012.0,920.07,676.6
2017,5,5,11,45,926.0,141.5,3.45,26.5,1025.0,897.21,659.48
2017,5,5,12,0,930.0,141.0,3.4,27.0,1038.0,870.73,640.11
2017,5,5,12,15,930.5,141.0,3.35,27.0,1042.0,838.47,618.2
2017,5,5,12,30,931.0,141.0,3.3,27.0,1046.0,803.18,592.95
2017,5,5,12,45,930.0,141.0,3.3,27.5,1041.0,764.0,563.53
2017,5,5,13,0,929.0,141.0,3.3,28.0,1036.0,722.26,531.84
2017,5,5,13,15,926.0,140.0,3.25,28.0,1022.5,676.16,497.33
2017,5,5,13,30,923.0,139.0,3.2,28.0,1009.0,627.92,460.44
2017,5,5,13,45,919.0,137.5,3.15,28.0,987.5,576.83,420.51
2017,5,5,14,0,915.0,136.0,3.1,28.0,966.0,524.01,378.17
2017,5,5,14,15,908.0,134.5,3.05,28.0,936.0,468.42,332.65
2017,5,5,14,30,901.0,133.0,3.0,28.0,906.0,411.82,285.28
2017,5,5,14,45,890.0,131.5,3.0,28.0,869.0,353.25,235.99
2017,5,5,15,0,879.0,130.0,3.0,28.0,832.0,294.58,187.04
2017,5,5,15,15,866.0,127.0,2.95,28.0,788.5,228.84,135.42
2017,5,5,15,30,853.0,124.0,2.9,28.0,745.0,168.76,94.89
2017,5,5,15,45,842.0,118.5,2.85,28.0,697.0,108.3,68.64
2017,5,5,16,0,831.0,113.0,2.8,28.0,649.0,89.94,68.89
2017,5,5,16,15,809.0,109.0,2.7,27.5,595.5,88.0,67.69
2017,5,5,16,30,787.0,105.0,2.6,27.0,542.0,85.93,66.36
2017,5,5,16,45,765.0,98.0,2.55,27.0,486.5,81.61,63.02
2017,5,5,17,0,743.0,91.0,2.5,27.0,431.0,71.14,54.51
2017,5,5,17,15,702.5,85.5,2.15,26.0,373.0,67.39,51.78
2017,5,5,17,30,662.0,80.0,1.8,25.0,315.0,63.59,48.93
2017,5,5,17,45,608.5,71.5,1.45,24.0,258.0,57.36,43.87
2017,5,5,18,0,555.0,63.0,1.1,23.0,201.0,51.02,38.53
2017,5,5,18,15,464.0,53.0,1.1,22.0,148.5,43.08,31.57
2017,5,5,18,30,373.0,43.0,1.1,21.0,96.0,35.17,24.31
2017,5,5,18,45,230.5,28.0,1.15,20.0,56.0,22.83,12.13
2017,5,5,19,0,88.0,13.0,1.2,19.0,16.0,10.23,0.0
2017,5,5,19,15,44.0,6.5,1.2,18.5,8.0,0.0,0.0
2017,5,5,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,5,5,19,45,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2017,5,5,20,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,5,5,20,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2017,5,5,20,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,5,5,20,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2017,5,5,21,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,5,5,21,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2017,5,5,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,5,5,21,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,5,5,22,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,5,5,22,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,5,5,22,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,5,5,22,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,5,5,23,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,5,5,23,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2017,5,5,23,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,5,5,23,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,5,6,0,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,5,6,0,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2017,5,6,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,5,6,0,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,5,6,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,5,6,1,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,5,6,1,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,5,6,1,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,5,6,2,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,5,6,2,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2017,5,6,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,5,6,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,5,6,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,5,6,3,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,5,6,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,5,6,3,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2017,5,6,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,5,6,4,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2017,5,6,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,5,6,4,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,5,6,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,5,6,5,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2017,5,6,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,5,6,5,45,51.5,7.5,1.75,12.5,10.0,5.9,0.0
2017,5,6,6,0,103.0,15.0,1.9,13.0,20.0,69.36,0.0
2017,5,6,6,15,235.5,30.5,2.1,14.0,60.0,165.4,122.87
2017,5,6,6,30,368.0,46.0,2.3,15.0,100.0,263.97,212.06
2017,5,6,6,45,454.0,56.0,2.55,16.0,152.5,342.38,280.12
2017,5,6,7,0,540.0,66.0,2.8,17.0,205.0,427.67,351.2
2017,5,6,7,15,596.0,73.5,2.85,18.0,261.5,496.95,406.32
2017,5,6,7,30,652.0,81.0,2.9,19.0,318.0,568.98,461.06
2017,5,6,7,45,691.5,86.5,3.0,20.0,375.0,628.84,504.45
2017,5,6,8,0,731.0,92.0,3.1,21.0,432.0,689.04,545.67
2017,5,6,8,15,759.0,97.0,3.15,22.0,488.0,735.61,575.29
2017,5,6,8,30,787.0,102.0,3.2,23.0,544.0,784.68,605.99
2017,5,6,8,45,808.0,105.5,3.3,24.0,596.5,824.36,629.65
2017,5,6,9,0,829.0,109.0,3.4,25.0,649.0,861.55,651.24
2017,5,6,9,15,844.5,112.0,3.25,25.5,697.0,890.55,666.75
2017,5,6,9,30,860.0,115.0,3.1,26.0,745.0,904.82,672.16
2017,5,6,9,45,872.0,117.5,3.0,26.5,787.5,923.06,680.67
2017,5,6,10,0,884.0,120.0,2.9,27.0,830.0,937.68,686.7
2017,5,6,10,15,892.5,121.5,2.75,27.5,865.5,944.34,687.17
2017,5,6,10,30,901.0,123.0,2.6,28.0,901.0,947.12,685.24
2017,5,6,10,45,907.0,124.5,2.5,28.5,929.5,943.67,679.84
2017,5,6,11,0,913.0,126.0,2.4,29.0,958.0,936.24,672.08
2017,5,6,11,15,917.5,127.5,2.25,29.0,979.0,923.5,661.97
2017,5,6,11,30,922.0,129.0,2.1,29.0,1000.0,906.83,649.48
2017,5,6,11,45,931.5,124.5,2.0,29.5,1014.5,885.54,633.37
2017,5,6,12,0,941.0,120.0,1.9,30.0,1029.0,860.48,615.02
2017,5,6,12,15,941.5,120.0,1.8,30.0,1032.5,828.39,593.48
2017,5,6,12,30,942.0,120.0,1.7,30.0,1036.0,793.19,569.13
2017,5,6,12,45,940.5,120.0,1.65,30.5,1031.5,753.71,540.3
2017,5,6,13,0,939.0,120.0,1.6,31.0,1027.0,711.63,509.3
2017,5,6,13,15,936.5,119.5,1.6,31.0,1013.5,666.11,476.73
2017,5,6,13,30,934.0,119.0,1.6,31.0,1000.0,618.35,441.69
2017,5,6,13,45,929.5,118.0,1.6,31.5,978.5,567.12,402.35
2017,5,6,14,0,925.0,117.0,1.6,32.0,957.0,514.17,360.71
2017,5,6,14,15,918.5,115.5,1.65,32.0,928.0,458.56,316.88
2017,5,6,14,30,912.0,114.0,1.7,32.0,899.0,401.87,270.98
2017,5,6,14,45,895.5,116.5,1.75,32.0,860.5,343.94,223.63
2017,5,6,15,0,879.0,119.0,1.8,32.0,822.0,286.43,176.98
2017,5,6,15,15,867.0,116.5,1.85,31.5,779.5,227.42,131.91
2017,5,6,15,30,855.0,114.0,1.9,31.0,737.0,161.22,87.94
2017,5,6,15,45,839.5,111.0,2.0,31.0,689.0,102.19,63.83
2017,5,6,16,0,824.0,108.0,2.1,31.0,641.0,86.54,65.23
2017,5,6,16,15,803.5,104.5,2.15,30.5,588.5,84.86,64.24
2017,5,6,16,30,783.0,101.0,2.2,30.0,536.0,83.06,63.15
2017,5,6,16,45,755.5,96.0,2.25,30.0,480.5,79.96,60.84
2017,5,6,17,0,728.0,91.0,2.3,30.0,425.0,70.82,53.53
2017,5,6,17,15,689.0,85.0,2.05,29.0,368.0,66.79,50.6
2017,5,6,17,30,650.0,79.0,1.8,28.0,311.0,62.66,47.52
2017,5,6,17,45,595.0,71.5,1.55,27.0,255.0,57.16,43.14
2017,5,6,18,0,540.0,64.0,1.3,26.0,199.0,51.6,38.53
2017,5,6,18,15,453.0,53.5,1.3,25.0,147.5,43.36,31.39
2017,5,6,18,30,366.0,43.0,1.3,24.0,96.0,35.09,23.93
2017,5,6,18,45,231.5,28.5,1.35,23.0,56.5,23.22,12.42
2017,5,6,19,0,97.0,14.0,1.4,22.0,17.0,11.02,0.0
2017,5,6,19,15,48.5,7.0,1.45,21.5,8.5,0.0,0.0
2017,5,6,19,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,5,6,19,45,0.0,0.0,1.6,20.5,0.0,0.0,0.0
2017,5,6,20,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,5,6,20,15,0.0,0.0,1.7,19.5,0.0,0.0,0.0
2017,5,6,20,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,5,6,20,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2017,5,6,21,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,5,6,21,15,0.0,0.0,1.8,18.5,0.0,0.0,0.0
2017,5,6,21,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,5,6,21,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,5,6,22,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,5,6,22,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2017,5,6,22,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,5,6,22,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,5,6,23,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,5,6,23,15,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2017,5,6,23,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,5,6,23,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2017,5,7,0,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,5,7,0,15,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2017,5,7,0,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,5,7,0,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2017,5,7,1,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,5,7,1,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2017,5,7,1,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,5,7,1,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2017,5,7,2,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,5,7,2,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,5,7,2,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,5,7,2,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2017,5,7,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,5,7,3,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2017,5,7,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,5,7,3,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,5,7,4,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,5,7,4,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2017,5,7,4,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,5,7,4,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,5,7,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,5,7,5,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2017,5,7,5,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,5,7,5,45,59.0,8.5,2.2,14.5,11.0,6.69,0.0
2017,5,7,6,0,118.0,17.0,2.4,15.0,22.0,78.39,0.0
2017,5,7,6,15,251.0,31.5,2.4,15.5,63.0,175.23,130.68
2017,5,7,6,30,384.0,46.0,2.4,16.0,104.0,271.31,217.36
2017,5,7,6,45,472.5,55.5,2.45,16.5,157.5,351.13,286.55
2017,5,7,7,0,561.0,65.0,2.5,17.0,211.0,438.02,358.85
2017,5,7,7,15,616.0,72.5,2.8,18.0,267.5,507.37,414.31
2017,5,7,7,30,671.0,80.0,3.1,19.0,324.0,579.37,469.57
2017,5,7,7,45,711.0,84.5,3.4,20.5,382.0,638.98,512.47
2017,5,7,8,0,751.0,89.0,3.7,22.0,440.0,695.4,550.38
2017,5,7,8,15,778.0,93.5,3.8,22.5,496.0,745.04,583.6
2017,5,7,8,30,805.0,98.0,3.9,23.0,552.0,793.14,615.09
2017,5,7,8,45,825.0,101.5,4.0,24.0,604.5,832.31,638.49
2017,5,7,9,0,845.0,105.0,4.1,25.0,657.0,868.9,659.76
2017,5,7,9,15,859.5,108.0,4.1,25.5,705.0,897.22,675.89
2017,5,7,9,30,874.0,111.0,4.1,26.0,753.0,911.08,682.11
2017,5,7,9,45,884.5,113.5,4.1,26.5,795.0,928.11,690.66
2017,5,7,10,0,895.0,116.0,4.1,27.0,837.0,941.45,696.76
2017,5,7,10,15,903.5,118.0,4.05,27.5,873.0,948.64,698.58
2017,5,7,10,30,912.0,120.0,4.0,28.0,909.0,951.89,697.94
2017,5,7,10,45,917.0,122.0,4.0,28.5,937.0,947.96,692.99
2017,5,7,11,0,922.0,124.0,4.0,29.0,965.0,940.01,685.6
2017,5,7,11,15,925.5,124.5,4.0,29.0,985.0,925.43,675.36
2017,5,7,11,30,929.0,125.0,4.0,29.0,1005.0,906.98,662.71
2017,5,7,11,45,919.5,133.5,4.05,29.5,1013.5,880.52,643.76
2017,5,7,12,0,910.0,142.0,4.1,30.0,1022.0,850.61,622.6
2017,5,7,12,15,910.0,142.0,4.1,30.0,1025.5,818.61,600.99
2017,5,7,12,30,910.0,142.0,4.1,30.0,1029.0,783.71,575.97
2017,5,7,12,45,907.5,142.5,4.1,30.5,1023.5,744.72,546.59
2017,5,7,13,0,905.0,143.0,4.1,31.0,1018.0,703.37,515.11
2017,5,7,13,15,901.5,142.5,4.1,31.0,1004.0,658.49,481.58
2017,5,7,13,30,898.0,142.0,4.1,31.0,990.0,611.59,445.75
2017,5,7,13,45,892.0,141.0,4.2,31.0,968.0,561.18,406.65
2017,5,7,14,0,886.0,140.0,4.3,31.0,946.0,509.31,365.3
2017,5,7,14,15,878.5,138.5,4.3,31.0,916.5,455.24,321.07
2017,5,7,14,30,871.0,137.0,4.3,31.0,887.0,400.26,275.17
2017,5,7,14,45,858.5,136.0,4.3,31.0,850.0,343.45,227.54
2017,5,7,15,0,846.0,135.0,4.3,31.0,813.0,282.15,177.16
2017,5,7,15,15,760.0,164.5,4.3,30.5,749.5,225.27,136.06
2017,5,7,15,30,674.0,194.0,4.3,30.0,686.0,182.24,111.46
2017,5,7,15,45,678.5,175.0,4.35,30.0,642.0,124.25,83.86
2017,5,7,16,0,683.0,156.0,4.4,30.0,598.0,104.19,79.94
2017,5,7,16,15,729.0,124.5,4.4,29.5,562.0,88.52,67.57
2017,5,7,16,30,775.0,93.0,4.4,29.0,526.0,77.41,58.81
2017,5,7,16,45,750.5,86.5,4.4,29.0,470.0,73.14,55.5
2017,5,7,17,0,726.0,80.0,4.4,29.0,414.0,68.64,51.98
2017,5,7,17,15,660.5,85.5,4.1,28.0,359.0,66.61,50.7
2017,5,7,17,30,595.0,91.0,3.8,27.0,304.0,70.46,54.33
2017,5,7,17,45,536.0,82.0,3.55,26.5,249.0,64.22,49.23
2017,5,7,18,0,477.0,73.0,3.3,26.0,194.0,57.88,43.87
2017,5,7,18,15,393.0,60.5,3.15,25.0,143.5,45.89,33.54
2017,5,7,18,30,309.0,48.0,3.0,24.0,93.0,36.38,25.03
2017,5,7,18,45,154.5,32.5,2.85,23.5,55.0,24.43,13.49
2017,5,7,19,0,0.0,17.0,2.7,23.0,17.0,13.38,0.0
2017,5,7,19,15,0.0,8.5,2.9,22.5,8.5,0.0,0.0
2017,5,7,19,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,5,7,19,45,0.0,0.0,3.35,21.5,0.0,0.0,0.0
2017,5,7,20,0,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,5,7,20,15,0.0,0.0,3.6,20.5,0.0,0.0,0.0
2017,5,7,20,30,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,5,7,20,45,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,5,7,21,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,5,7,21,15,0.0,0.0,3.55,19.5,0.0,0.0,0.0
2017,5,7,21,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,5,7,21,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2017,5,7,22,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,5,7,22,15,0.0,0.0,3.3,18.5,0.0,0.0,0.0
2017,5,7,22,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,5,7,22,45,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2017,5,7,23,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,5,7,23,15,0.0,0.0,3.0,17.5,0.0,0.0,0.0
2017,5,7,23,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,5,7,23,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2017,5,8,0,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,5,8,0,15,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,5,8,0,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,5,8,0,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2017,5,8,1,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,5,8,1,15,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2017,5,8,1,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,5,8,1,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,5,8,2,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,5,8,2,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,5,8,2,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,5,8,2,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,5,8,3,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,5,8,3,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2017,5,8,3,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,5,8,3,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,5,8,4,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,5,8,4,15,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,5,8,4,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,5,8,4,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,5,8,5,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,5,8,5,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2017,5,8,5,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,5,8,5,45,0.0,8.5,2.95,16.5,8.5,6.69,0.0
2017,5,8,6,0,0.0,17.0,3.0,17.0,17.0,13.79,0.0
2017,5,8,6,15,98.5,38.5,3.15,17.5,54.0,103.05,75.21
2017,5,8,6,30,197.0,60.0,3.3,18.0,91.0,180.14,142.98
2017,5,8,6,45,272.0,78.5,3.5,18.5,139.0,261.09,212.18
2017,5,8,7,0,347.0,97.0,3.7,19.0,187.0,338.48,277.13
2017,5,8,7,15,403.0,110.5,3.9,19.5,239.5,404.11,330.75
2017,5,8,7,30,459.0,124.0,4.1,20.0,292.0,473.31,385.46
2017,5,8,7,45,461.5,137.5,4.3,20.5,330.5,506.67,410.24
2017,5,8,8,0,464.0,151.0,4.5,21.0,369.0,538.46,433.33
2017,5,8,8,15,387.0,192.0,4.55,21.5,389.0,515.9,412.56
2017,5,8,8,30,310.0,233.0,4.6,22.0,409.0,505.26,400.56
2017,5,8,8,45,241.0,268.0,4.7,22.5,412.5,488.73,384.35
2017,5,8,9,0,172.0,303.0,4.8,23.0,416.0,447.84,349.97
2017,5,8,9,15,200.0,325.0,4.8,23.5,465.5,493.93,383.63
2017,5,8,9,30,228.0,347.0,4.8,24.0,515.0,539.63,416.14
2017,5,8,9,45,208.5,371.0,4.85,24.5,531.5,543.73,416.55
2017,5,8,10,0,189.0,395.0,4.9,25.0,548.0,546.11,415.93
2017,5,8,10,15,108.0,365.5,4.9,25.0,454.0,439.82,335.07
2017,5,8,10,30,27.0,336.0,4.9,25.0,360.0,316.21,240.06
2017,5,8,10,45,69.5,396.5,4.95,25.5,460.0,406.71,308.3
2017,5,8,11,0,112.0,457.0,5.0,26.0,560.0,494.9,372.64
2017,5,8,11,15,163.0,470.5,5.0,26.0,623.5,559.92,420.07
2017,5,8,11,30,214.0,484.0,5.0,26.0,687.0,605.04,452.77
2017,5,8,11,45,156.0,485.0,5.05,26.5,634.0,546.07,407.82
2017,5,8,12,0,98.0,486.0,5.1,27.0,581.0,478.67,357.07
2017,5,8,12,15,107.5,492.0,5.1,27.0,596.5,481.89,359.51
2017,5,8,12,30,117.0,498.0,5.1,27.0,612.0,489.87,365.11
2017,5,8,12,45,181.5,494.5,5.1,27.5,670.5,518.61,385.85
2017,5,8,13,0,246.0,491.0,5.1,28.0,729.0,541.66,401.79
2017,5,8,13,15,189.0,486.5,5.05,28.0,668.5,484.35,359.26
2017,5,8,13,30,132.0,482.0,5.0,28.0,608.0,431.82,320.4
2017,5,8,13,45,148.5,472.5,5.0,28.0,610.5,418.57,310.42
2017,5,8,14,0,165.0,463.0,5.0,28.0,613.0,403.52,298.69
2017,5,8,14,15,161.5,447.0,4.95,28.0,590.5,374.59,276.62
2017,5,8,14,30,158.0,431.0,4.9,28.0,568.0,346.16,254.8
2017,5,8,14,45,142.0,410.5,4.9,28.0,530.0,312.13,229.19
2017,5,8,15,0,126.0,390.0,4.9,28.0,492.0,280.3,205.45
2017,5,8,15,15,95.5,358.0,4.85,27.5,433.0,251.57,185.53
2017,5,8,15,30,65.0,326.0,4.8,27.0,374.0,218.72,162.98
2017,5,8,15,45,61.0,302.0,4.8,27.0,344.5,195.52,147.32
2017,5,8,16,0,57.0,278.0,4.8,27.0,315.0,180.37,143.05
2017,5,8,16,15,28.5,162.5,4.7,26.5,181.0,115.28,90.5
2017,5,8,16,30,0.0,47.0,4.6,26.0,47.0,36.03,24.81
2017,5,8,16,45,33.0,118.0,4.55,26.0,133.5,86.76,67.66
2017,5,8,17,0,66.0,189.0,4.5,26.0,220.0,128.3,102.64
2017,5,8,17,15,53.5,166.5,4.3,25.5,189.5,114.01,91.18
2017,5,8,17,30,41.0,144.0,4.1,25.0,159.0,99.46,79.36
2017,5,8,17,45,30.5,119.0,3.9,25.0,129.0,83.3,65.79
2017,5,8,18,0,20.0,94.0,3.7,25.0,99.0,67.94,52.64
2017,5,8,18,15,10.0,69.5,3.5,24.5,72.0,50.82,37.82
2017,5,8,18,30,0.0,45.0,3.3,24.0,45.0,33.53,22.65
2017,5,8,18,45,0.0,25.5,3.1,23.5,25.5,19.39,9.67
2017,5,8,19,0,0.0,6.0,2.9,23.0,6.0,4.72,0.0
2017,5,8,19,15,0.0,3.0,2.95,22.5,3.0,2.36,0.0
2017,5,8,19,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,5,8,19,45,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2017,5,8,20,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,5,8,20,15,0.0,0.0,3.35,21.5,0.0,0.0,0.0
2017,5,8,20,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2017,5,8,20,45,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2017,5,8,21,0,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,5,8,21,15,0.0,0.0,3.55,20.5,0.0,0.0,0.0
2017,5,8,21,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,5,8,21,45,0.0,0.0,3.45,20.0,0.0,0.0,0.0
2017,5,8,22,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,5,8,22,15,0.0,0.0,3.3,19.5,0.0,0.0,0.0
2017,5,8,22,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,5,8,22,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2017,5,8,23,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,5,8,23,15,0.0,0.0,3.05,18.5,0.0,0.0,0.0
2017,5,8,23,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,5,8,23,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2017,5,9,0,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,5,9,0,15,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,5,9,0,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,5,9,0,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2017,5,9,1,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,5,9,1,15,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,5,9,1,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,5,9,1,45,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,5,9,2,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,5,9,2,15,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,5,9,2,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,5,9,2,45,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2017,5,9,3,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,5,9,3,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,5,9,3,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,5,9,3,45,0.0,0.0,2.85,18.0,0.0,0.0,0.0
2017,5,9,4,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,5,9,4,15,0.0,0.0,2.85,18.0,0.0,0.0,0.0
2017,5,9,4,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,5,9,4,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2017,5,9,5,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,5,9,5,15,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2017,5,9,5,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,5,9,5,45,9.5,5.5,3.15,18.0,6.0,7.57,0.0
2017,5,9,6,0,19.0,11.0,3.2,18.0,12.0,18.9,0.0
2017,5,9,6,15,70.0,35.5,3.3,18.5,45.5,75.42,53.79
2017,5,9,6,30,121.0,60.0,3.4,19.0,79.0,141.13,110.76
2017,5,9,6,45,168.5,85.5,3.5,19.5,123.5,200.59,161.75
2017,5,9,7,0,216.0,111.0,3.6,20.0,168.0,263.39,214.43
2017,5,9,7,15,108.0,101.0,3.75,20.5,129.5,173.83,140.6
2017,5,9,7,30,0.0,91.0,3.9,21.0,91.0,72.16,54.44
2017,5,9,7,45,0.0,103.0,4.05,21.5,103.0,81.73,62.09
2017,5,9,8,0,0.0,115.0,4.2,22.0,115.0,91.35,69.57
2017,5,9,8,15,0.0,130.5,4.25,22.5,130.5,104.07,79.46
2017,5,9,8,30,0.0,146.0,4.3,23.0,146.0,116.78,89.2
2017,5,9,8,45,2.0,164.0,4.4,23.5,165.0,133.34,101.98
2017,5,9,9,0,4.0,182.0,4.5,24.0,184.0,149.95,114.65
2017,5,9,9,15,6.0,194.5,4.5,24.5,199.0,161.78,123.43
2017,5,9,9,30,8.0,207.0,4.5,25.0,214.0,173.63,132.16
2017,5,9,9,45,4.5,176.5,4.55,25.5,180.5,144.13,108.52
2017,5,9,10,0,1.0,146.0,4.6,26.0,147.0,115.62,85.75
2017,5,9,10,15,3.5,160.0,4.6,26.0,163.0,129.22,96.31
2017,5,9,10,30,6.0,174.0,4.6,26.0,179.0,142.74,106.73
2017,5,9,10,45,8.5,199.5,4.65,26.5,207.0,165.54,124.0
2017,5,9,11,0,11.0,225.0,4.7,27.0,235.0,188.14,140.95
2017,5,9,11,15,12.0,229.0,4.75,27.0,240.5,191.66,143.49
2017,5,9,11,30,13.0,233.0,4.8,27.0,246.0,195.04,145.98
2017,5,9,11,45,21.5,314.0,4.85,27.5,335.5,277.05,207.55
2017,5,9,12,0,30.0,395.0,4.9,28.0,425.0,347.9,259.44
2017,5,9,12,15,28.5,389.0,5.0,28.0,417.0,336.82,251.04
2017,5,9,12,30,27.0,383.0,5.1,28.0,409.0,325.76,242.86
2017,5,9,12,45,17.0,277.5,5.2,28.0,294.0,227.18,169.27
2017,5,9,13,0,7.0,172.0,5.3,28.0,179.0,137.88,101.45
2017,5,9,13,15,18.5,277.0,5.35,28.0,295.0,225.05,167.97
2017,5,9,13,30,30.0,382.0,5.4,28.0,411.0,304.63,227.48
2017,5,9,13,45,17.5,272.0,5.5,28.0,289.0,215.46,160.55
2017,5,9,14,0,5.0,162.0,5.6,28.0,167.0,126.49,92.86
2017,5,9,14,15,5.5,168.5,5.6,28.0,174.0,130.87,96.37
2017,5,9,14,30,6.0,175.0,5.6,28.0,181.0,135.06,99.67
2017,5,9,14,45,12.0,226.0,5.7,28.0,236.0,172.19,128.18
2017,5,9,15,0,18.0,277.0,5.8,28.0,291.0,206.01,153.98
2017,5,9,15,15,14.5,251.5,5.8,27.5,263.0,185.35,138.8
2017,5,9,15,30,11.0,226.0,5.8,27.0,235.0,165.42,124.22
2017,5,9,15,45,24.5,244.0,5.85,27.0,261.0,174.18,131.54
2017,5,9,16,0,38.0,262.0,5.9,27.0,287.0,171.87,136.37
2017,5,9,16,15,70.0,254.0,5.85,26.5,295.5,167.36,133.4
2017,5,9,16,30,102.0,246.0,5.8,26.0,304.0,162.39,130.04
2017,5,9,16,45,51.0,182.0,5.8,26.0,211.0,125.84,100.23
2017,5,9,17,0,0.0,118.0,5.8,26.0,118.0,88.02,68.95
2017,5,9,17,15,0.0,101.5,5.65,25.5,101.5,76.16,59.34
2017,5,9,17,30,0.0,85.0,5.5,25.0,85.0,64.21,49.46
2017,5,9,17,45,100.0,97.5,5.35,25.0,123.0,70.34,54.79
2017,5,9,18,0,200.0,110.0,5.2,25.0,161.0,76.66,60.1
2017,5,9,18,15,148.0,83.5,5.0,24.5,116.5,59.42,45.15
2017,5,9,18,30,96.0,57.0,4.8,24.0,72.0,41.44,29.32
2017,5,9,18,45,48.0,32.5,4.6,23.5,40.0,24.34,13.7
2017,5,9,19,0,0.0,8.0,4.4,23.0,8.0,6.07,0.0
2017,5,9,19,15,0.0,4.0,4.4,22.5,4.0,3.15,0.0
2017,5,9,19,30,0.0,0.0,4.4,22.0,0.0,0.0,0.0
2017,5,9,19,45,0.0,0.0,4.45,22.0,0.0,0.0,0.0
2017,5,9,20,0,0.0,0.0,4.5,22.0,0.0,0.0,0.0
2017,5,9,20,15,0.0,0.0,4.5,22.0,0.0,0.0,0.0
2017,5,9,20,30,0.0,0.0,4.5,22.0,0.0,0.0,0.0
2017,5,9,20,45,0.0,0.0,4.55,22.0,0.0,0.0,0.0
2017,5,9,21,0,0.0,0.0,4.6,22.0,0.0,0.0,0.0
2017,5,9,21,15,0.0,0.0,4.6,21.5,0.0,0.0,0.0
2017,5,9,21,30,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2017,5,9,21,45,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2017,5,9,22,0,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2017,5,9,22,15,0.0,0.0,4.55,20.5,0.0,0.0,0.0
2017,5,9,22,30,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2017,5,9,22,45,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2017,5,9,23,0,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2017,5,9,23,15,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2017,5,9,23,30,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2017,5,9,23,45,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2017,5,10,0,0,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2017,5,10,0,15,0.0,0.0,4.45,20.0,0.0,0.0,0.0
2017,5,10,0,30,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2017,5,10,0,45,0.0,0.0,4.35,20.0,0.0,0.0,0.0
2017,5,10,1,0,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2017,5,10,1,15,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2017,5,10,1,30,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2017,5,10,1,45,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2017,5,10,2,0,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2017,5,10,2,15,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2017,5,10,2,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,5,10,2,45,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,5,10,3,0,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,5,10,3,15,0.0,0.0,4.05,20.0,0.0,0.0,0.0
2017,5,10,3,30,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2017,5,10,3,45,0.0,0.0,3.95,20.0,0.0,0.0,0.0
2017,5,10,4,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,5,10,4,15,0.0,0.0,3.75,20.0,0.0,0.0,0.0
2017,5,10,4,30,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,5,10,4,45,0.0,0.0,3.45,20.0,0.0,0.0,0.0
2017,5,10,5,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,5,10,5,15,0.0,0.0,3.35,20.0,0.0,0.0,0.0
2017,5,10,5,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,5,10,5,45,0.0,2.0,3.5,20.0,2.0,1.57,0.0
2017,5,10,6,0,0.0,4.0,3.6,20.0,4.0,3.02,0.0
2017,5,10,6,15,0.0,15.5,3.7,20.0,15.5,11.78,3.66
2017,5,10,6,30,0.0,27.0,3.8,20.0,27.0,20.58,11.35
2017,5,10,6,45,0.0,41.5,3.95,20.5,41.5,31.72,20.85
2017,5,10,7,0,0.0,56.0,4.1,21.0,56.0,42.91,30.28
2017,5,10,7,15,0.0,72.0,4.35,21.5,72.0,56.16,41.26
2017,5,10,7,30,0.0,88.0,4.6,22.0,88.0,69.38,52.0
2017,5,10,7,45,0.0,105.0,4.9,22.5,105.0,83.46,63.26
2017,5,10,8,0,0.0,122.0,5.2,23.0,122.0,97.51,74.32
2017,5,10,8,15,0.0,109.5,5.35,23.5,109.5,85.8,64.39
2017,5,10,8,30,0.0,97.0,5.5,24.0,97.0,75.03,55.33
2017,5,10,8,45,3.0,143.5,5.65,25.0,145.5,116.35,88.04
2017,5,10,9,0,6.0,190.0,5.8,26.0,194.0,158.59,120.75
2017,5,10,9,15,14.0,231.5,5.8,26.0,242.0,201.2,153.88
2017,5,10,9,30,22.0,273.0,5.8,26.0,290.0,244.0,186.74
2017,5,10,9,45,16.5,255.0,5.85,26.5,268.0,221.88,168.73
2017,5,10,10,0,11.0,237.0,5.9,27.0,246.0,200.51,151.5
2017,5,10,10,15,5.5,186.5,5.85,27.0,191.5,152.73,114.24
2017,5,10,10,30,0.0,136.0,5.8,27.0,137.0,106.55,78.07
2017,5,10,10,45,1.0,139.5,5.8,27.5,141.5,110.24,80.73
2017,5,10,11,0,2.0,143.0,5.8,28.0,146.0,113.89,83.32
2017,5,10,11,15,10.0,229.5,5.75,28.0,239.5,190.27,142.07
2017,5,10,11,30,18.0,316.0,5.7,28.0,333.0,266.6,199.72
2017,5,10,11,45,44.0,392.0,5.7,28.5,435.0,361.15,269.93
2017,5,10,12,0,70.0,468.0,5.7,29.0,537.0,440.09,327.06
2017,5,10,12,15,117.0,487.0,5.65,29.0,601.5,491.78,364.89
2017,5,10,12,30,164.0,506.0,5.6,29.0,666.0,528.33,391.37
2017,5,10,12,45,145.0,501.0,5.6,29.5,642.5,496.46,366.98
2017,5,10,13,0,126.0,496.0,5.6,30.0,619.0,465.72,343.65
2017,5,10,13,15,133.5,490.5,5.55,30.0,619.0,451.93,333.47
2017,5,10,13,30,141.0,485.0,5.5,30.0,619.0,437.23,322.43
2017,5,10,13,45,207.0,467.0,5.5,30.0,659.0,442.88,325.99
2017,5,10,14,0,273.0,449.0,5.5,30.0,699.0,436.95,320.18
2017,5,10,14,15,251.5,438.0,5.5,30.0,662.5,397.36,290.08
2017,5,10,14,30,230.0,427.0,5.5,30.0,626.0,367.13,266.87
2017,5,10,14,45,252.0,404.0,5.55,30.0,613.5,330.56,237.86
2017,5,10,15,0,274.0,381.0,5.6,30.0,601.0,298.92,212.3
2017,5,10,15,15,360.0,331.0,5.6,29.5,604.5,261.19,180.6
2017,5,10,15,30,446.0,281.0,5.6,29.0,608.0,205.58,138.53
2017,5,10,15,45,495.5,243.0,5.65,29.0,584.0,152.7,109.63
2017,5,10,16,0,545.0,205.0,5.7,29.0,560.0,129.34,100.81
2017,5,10,16,15,498.0,208.5,5.7,28.5,512.5,132.11,103.63
2017,5,10,16,30,451.0,212.0,5.7,28.0,465.0,135.06,106.63
2017,5,10,16,45,375.0,197.0,5.75,28.0,393.5,130.98,103.66
2017,5,10,17,0,299.0,182.0,5.8,28.0,322.0,121.32,96.06
2017,5,10,17,15,252.0,170.0,5.7,27.5,277.5,113.74,90.29
2017,5,10,17,30,205.0,158.0,5.6,27.0,233.0,107.62,85.63
2017,5,10,17,45,169.0,134.5,5.5,26.5,189.5,92.45,73.16
2017,5,10,18,0,133.0,111.0,5.4,26.0,146.0,77.01,60.14
2017,5,10,18,15,94.5,85.0,5.2,25.5,107.0,59.89,45.37
2017,5,10,18,30,56.0,59.0,5.0,25.0,68.0,42.45,30.07
2017,5,10,18,45,28.0,34.0,4.8,24.5,38.5,25.32,14.53
2017,5,10,19,0,0.0,9.0,4.6,24.0,9.0,6.83,0.0
2017,5,10,19,15,0.0,4.5,4.5,23.5,4.5,3.54,0.0
2017,5,10,19,30,0.0,0.0,4.4,23.0,0.0,0.0,0.0
2017,5,10,19,45,0.0,0.0,4.35,23.0,0.0,0.0,0.0
2017,5,10,20,0,0.0,0.0,4.3,23.0,0.0,0.0,0.0
2017,5,10,20,15,0.0,0.0,4.2,22.5,0.0,0.0,0.0
2017,5,10,20,30,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2017,5,10,20,45,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2017,5,10,21,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2017,5,10,21,15,0.0,0.0,3.8,21.5,0.0,0.0,0.0
2017,5,10,21,30,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2017,5,10,21,45,0.0,0.0,3.65,21.0,0.0,0.0,0.0
2017,5,10,22,0,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,5,10,22,15,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,5,10,22,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,5,10,22,45,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,5,10,23,0,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,5,10,23,15,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,5,10,23,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,5,10,23,45,0.0,0.0,3.65,21.0,0.0,0.0,0.0
2017,5,11,0,0,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2017,5,11,0,15,0.0,0.0,3.6,20.5,0.0,0.0,0.0
2017,5,11,0,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,5,11,0,45,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,5,11,1,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,5,11,1,15,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,5,11,1,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,5,11,1,45,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2017,5,11,2,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,5,11,2,15,0.0,0.0,2.75,20.0,0.0,0.0,0.0
2017,5,11,2,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,5,11,2,45,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2017,5,11,3,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,5,11,3,15,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2017,5,11,3,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,5,11,3,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,5,11,4,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,5,11,4,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,5,11,4,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,5,11,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,5,11,5,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,11,5,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,11,5,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,11,5,45,10.5,7.5,0.7,20.5,8.0,9.45,0.0
2017,5,11,6,0,21.0,15.0,0.7,21.0,16.0,24.71,0.1
2017,5,11,6,15,78.0,40.5,0.7,21.5,52.0,85.54,61.45
2017,5,11,6,30,135.0,66.0,0.7,22.0,88.0,154.93,120.02
2017,5,11,6,45,67.5,52.5,0.75,22.5,63.5,91.24,70.16
2017,5,11,7,0,0.0,39.0,0.8,23.0,39.0,29.77,19.13
2017,5,11,7,15,0.0,50.0,0.75,23.0,50.0,38.24,26.22
2017,5,11,7,30,0.0,61.0,0.7,23.0,61.0,46.74,33.16
2017,5,11,7,45,0.0,87.5,0.7,23.5,87.5,68.01,50.35
2017,5,11,8,0,0.0,114.0,0.7,24.0,114.0,90.35,68.02
2017,5,11,8,15,0.0,135.0,0.75,24.0,135.0,107.92,81.74
2017,5,11,8,30,0.0,156.0,0.8,24.0,156.0,125.46,95.27
2017,5,11,8,45,2.0,168.5,0.85,24.0,170.0,137.13,104.15
2017,5,11,9,0,4.0,181.0,0.9,24.0,184.0,148.91,113.06
2017,5,11,9,15,2.0,163.5,1.05,24.5,165.0,131.58,98.99
2017,5,11,9,30,0.0,146.0,1.2,25.0,146.0,114.91,85.55
2017,5,11,9,45,0.0,117.5,1.35,25.5,117.5,91.59,67.02
2017,5,11,10,0,0.0,89.0,1.5,26.0,89.0,68.89,49.0
2017,5,11,10,15,2.0,122.5,1.6,26.5,124.5,97.48,71.23
2017,5,11,10,30,4.0,156.0,1.7,27.0,160.0,126.25,93.22
2017,5,11,10,45,4.5,158.0,1.85,27.5,162.5,128.21,94.38
2017,5,11,11,0,5.0,160.0,2.0,28.0,165.0,130.12,95.57
2017,5,11,11,15,5.5,164.5,2.1,28.0,170.5,133.97,98.44
2017,5,11,11,30,6.0,169.0,2.2,28.0,176.0,137.73,101.24
2017,5,11,11,45,10.5,222.0,2.3,28.5,233.0,183.26,135.51
2017,5,11,12,0,15.0,275.0,2.4,29.0,290.0,228.17,168.68
2017,5,11,12,15,8.0,205.5,2.4,29.0,214.0,166.76,122.49
2017,5,11,12,30,1.0,136.0,2.4,29.0,138.0,106.71,76.89
2017,5,11,12,45,6.0,172.0,2.4,29.5,178.5,137.81,100.54
2017,5,11,13,0,11.0,208.0,2.4,30.0,219.0,168.07,123.14
2017,5,11,13,15,5.5,158.0,2.3,30.0,163.5,125.49,90.92
2017,5,11,13,30,0.0,108.0,2.2,30.0,108.0,83.66,59.08
2017,5,11,13,45,7.0,188.0,2.15,30.5,195.0,147.63,107.62
2017,5,11,14,0,14.0,268.0,2.1,31.0,282.0,208.61,152.74
2017,5,11,14,15,54.0,344.0,2.0,30.5,391.5,269.55,197.12
2017,5,11,14,30,94.0,420.0,1.9,30.0,501.0,323.03,234.89
2017,5,11,14,45,167.5,404.0,1.85,30.0,541.5,314.04,225.43
2017,5,11,15,0,241.0,388.0,1.8,30.0,582.0,303.45,214.19
2017,5,11,15,15,160.5,362.0,1.75,29.5,489.0,253.91,181.32
2017,5,11,15,30,80.0,336.0,1.7,29.0,396.0,224.75,164.41
2017,5,11,15,45,181.0,312.0,1.65,29.0,434.0,194.09,143.16
2017,5,11,16,0,282.0,288.0,1.6,29.0,472.0,173.07,135.17
2017,5,11,16,15,262.0,272.0,1.5,28.5,432.0,165.95,130.2
2017,5,11,16,30,242.0,256.0,1.4,28.0,392.0,164.41,129.66
2017,5,11,16,45,357.5,202.0,1.35,28.0,381.0,133.31,104.92
2017,5,11,17,0,473.0,148.0,1.3,28.0,370.0,101.31,79.11
2017,5,11,17,15,407.0,146.0,1.15,27.5,319.5,99.97,78.5
2017,5,11,17,30,341.0,144.0,1.0,27.0,269.0,100.05,78.97
2017,5,11,17,45,308.5,124.0,0.9,27.0,222.5,87.21,68.35
2017,5,11,18,0,276.0,104.0,0.8,27.0,176.0,73.98,57.21
2017,5,11,18,15,209.5,83.0,0.7,26.5,130.0,59.49,44.82
2017,5,11,18,30,143.0,62.0,0.6,26.0,84.0,44.79,31.95
2017,5,11,18,45,85.0,38.0,0.55,25.5,50.0,28.0,16.75
2017,5,11,19,0,27.0,14.0,0.5,25.0,16.0,10.94,0.0
2017,5,11,19,15,13.5,7.0,0.5,25.0,8.0,5.51,0.0
2017,5,11,19,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2017,5,11,19,45,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2017,5,11,20,0,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2017,5,11,20,15,0.0,0.0,0.5,24.5,0.0,0.0,0.0
2017,5,11,20,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2017,5,11,20,45,0.0,0.0,0.5,23.5,0.0,0.0,0.0
2017,5,11,21,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2017,5,11,21,15,0.0,0.0,0.55,22.5,0.0,0.0,0.0
2017,5,11,21,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2017,5,11,21,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2017,5,11,22,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,5,11,22,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2017,5,11,22,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,5,11,22,45,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2017,5,11,23,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,5,11,23,15,0.0,0.0,1.25,19.5,0.0,0.0,0.0
2017,5,11,23,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,5,11,23,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2017,5,12,0,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,5,12,0,15,0.0,0.0,1.85,18.5,0.0,0.0,0.0
2017,5,12,0,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,5,12,0,45,0.0,0.0,2.15,17.5,0.0,0.0,0.0
2017,5,12,1,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,5,12,1,15,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2017,5,12,1,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,5,12,1,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,5,12,2,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,5,12,2,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2017,5,12,2,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,5,12,2,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2017,5,12,3,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,5,12,3,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2017,5,12,3,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,5,12,3,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,5,12,4,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,5,12,4,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,5,12,4,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,5,12,4,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2017,5,12,5,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,5,12,5,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,5,12,5,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,5,12,5,45,68.5,10.0,3.5,15.5,14.0,30.93,0.0
2017,5,12,6,0,137.0,20.0,3.7,16.0,28.0,90.36,23.49
2017,5,12,6,15,259.0,34.5,4.05,16.5,69.5,175.98,134.13
2017,5,12,6,30,381.0,49.0,4.4,17.0,111.0,268.76,216.16
2017,5,12,6,45,462.5,58.5,4.75,17.5,163.0,343.76,281.85
2017,5,12,7,0,544.0,68.0,5.1,18.0,215.0,425.1,350.85
2017,5,12,7,15,597.0,75.5,5.15,18.5,271.0,491.75,405.4
2017,5,12,7,30,650.0,83.0,5.2,19.0,327.0,560.89,459.91
2017,5,12,7,45,689.0,88.5,5.3,19.5,383.5,619.6,504.64
2017,5,12,8,0,728.0,94.0,5.4,20.0,440.0,678.61,547.93
2017,5,12,8,15,755.0,98.5,5.35,20.5,495.0,723.34,578.2
2017,5,12,8,30,782.0,103.0,5.3,21.0,550.0,770.32,609.53
2017,5,12,8,45,803.0,106.0,5.3,22.0,602.0,808.82,633.04
2017,5,12,9,0,824.0,109.0,5.3,23.0,654.0,844.87,654.37
2017,5,12,9,15,838.5,112.0,5.25,23.5,701.0,872.51,670.45
2017,5,12,9,30,853.0,115.0,5.2,24.0,748.0,885.78,676.35
2017,5,12,9,45,864.0,118.0,5.2,24.5,789.5,903.28,685.64
2017,5,12,10,0,875.0,121.0,5.2,25.0,831.0,917.17,692.44
2017,5,12,10,15,883.5,122.5,5.2,25.5,866.0,923.63,694.21
2017,5,12,10,30,892.0,124.0,5.2,26.0,901.0,926.26,693.52
2017,5,12,10,45,897.5,125.5,5.2,26.5,928.5,922.32,688.5
2017,5,12,11,0,903.0,127.0,5.2,27.0,956.0,914.46,681.0
2017,5,12,11,15,907.0,128.0,5.2,27.0,976.5,900.96,671.19
2017,5,12,11,30,911.0,129.0,5.2,27.0,997.0,883.64,658.9
2017,5,12,11,45,918.0,126.5,5.2,27.5,1010.0,862.2,642.57
2017,5,12,12,0,925.0,124.0,5.2,28.0,1023.0,837.14,623.89
2017,5,12,12,15,925.5,124.5,5.2,28.5,1027.0,805.98,601.05
2017,5,12,12,30,926.0,125.0,5.2,29.0,1031.0,771.83,574.67
2017,5,12,12,45,924.5,125.0,5.2,29.5,1026.5,733.18,544.81
2017,5,12,13,0,923.0,125.0,5.2,30.0,1022.0,692.07,512.74
2017,5,12,13,15,921.0,124.5,5.2,30.0,1009.0,647.94,478.93
2017,5,12,13,30,919.0,124.0,5.2,30.0,996.0,601.59,442.65
2017,5,12,13,45,914.0,123.5,5.25,30.0,975.0,551.65,402.9
2017,5,12,14,0,909.0,123.0,5.3,30.0,954.0,500.07,360.81
2017,5,12,14,15,903.0,121.5,5.25,30.0,925.5,446.01,315.64
2017,5,12,14,30,897.0,120.0,5.2,30.0,897.0,390.85,268.74
2017,5,12,14,45,890.0,117.5,5.2,30.0,862.0,333.92,220.19
2017,5,12,15,0,883.0,115.0,5.2,30.0,827.0,276.45,172.04
2017,5,12,15,15,872.0,112.5,5.15,29.5,785.5,218.05,126.8
2017,5,12,15,30,861.0,110.0,5.1,29.0,744.0,160.05,89.53
2017,5,12,15,45,846.0,107.5,5.05,29.0,696.5,93.43,71.24
2017,5,12,16,0,831.0,105.0,5.0,29.0,649.0,84.64,64.3
2017,5,12,16,15,811.0,101.5,4.85,28.5,597.0,82.89,63.21
2017,5,12,16,30,791.0,98.0,4.7,28.0,545.0,81.03,62.03
2017,5,12,16,45,763.5,94.0,4.6,28.0,490.0,78.54,60.2
2017,5,12,17,0,736.0,90.0,4.5,28.0,435.0,75.97,58.3
2017,5,12,17,15,699.0,84.5,4.05,27.5,378.5,66.48,50.66
2017,5,12,17,30,662.0,79.0,3.6,27.0,322.0,62.71,47.75
2017,5,12,17,45,607.0,72.0,3.2,26.5,266.0,57.53,43.55
2017,5,12,18,0,552.0,65.0,2.8,26.0,210.0,52.33,39.18
2017,5,12,18,15,468.5,55.5,2.5,24.5,158.0,44.9,32.84
2017,5,12,18,30,385.0,46.0,2.2,23.0,106.0,37.47,26.22
2017,5,12,18,45,254.0,32.0,1.9,22.0,65.0,26.05,15.56
2017,5,12,19,0,123.0,18.0,1.6,21.0,24.0,13.72,0.0
2017,5,12,19,15,61.5,9.0,1.6,20.5,12.0,7.08,0.0
2017,5,12,19,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,5,12,19,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,5,12,20,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,5,12,20,15,0.0,0.0,1.55,19.5,0.0,0.0,0.0
2017,5,12,20,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,5,12,20,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,5,12,21,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,5,12,21,15,0.0,0.0,1.5,18.5,0.0,0.0,0.0
2017,5,12,21,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,5,12,21,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,5,12,22,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,5,12,22,15,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2017,5,12,22,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,5,12,22,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,5,12,23,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,5,12,23,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2017,5,12,23,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,5,12,23,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,5,13,0,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,5,13,0,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2017,5,13,0,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,5,13,0,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,5,13,1,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,5,13,1,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2017,5,13,1,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,5,13,1,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,5,13,2,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,5,13,2,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2017,5,13,2,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,5,13,2,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,5,13,3,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,5,13,3,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2017,5,13,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,5,13,3,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,5,13,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,5,13,4,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2017,5,13,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,5,13,4,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,5,13,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,5,13,5,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2017,5,13,5,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,5,13,5,45,70.0,10.5,1.1,15.5,14.5,31.72,0.0
2017,5,13,6,0,140.0,21.0,1.2,16.0,29.0,92.97,30.79
2017,5,13,6,15,264.5,35.5,1.3,16.5,71.5,178.92,136.14
2017,5,13,6,30,389.0,50.0,1.4,17.0,114.0,272.86,217.49
2017,5,13,6,45,469.0,60.0,1.5,18.0,166.5,347.83,280.79
2017,5,13,7,0,549.0,70.0,1.6,19.0,219.0,429.0,346.42
2017,5,13,7,15,602.0,77.5,1.6,19.5,275.5,495.82,398.5
2017,5,13,7,30,655.0,85.0,1.6,20.0,332.0,565.05,450.18
2017,5,13,7,45,693.0,90.5,1.6,21.0,388.5,623.16,490.62
2017,5,13,8,0,731.0,96.0,1.6,22.0,445.0,681.46,529.33
2017,5,13,8,15,758.5,100.5,1.6,22.5,500.5,726.45,557.62
2017,5,13,8,30,786.0,105.0,1.6,23.0,556.0,773.85,587.0
2017,5,13,8,45,806.5,108.5,1.65,24.0,608.0,812.51,609.11
2017,5,13,9,0,827.0,112.0,1.7,25.0,660.0,848.67,629.22
2017,5,13,9,15,842.0,115.0,1.75,25.5,707.5,876.73,644.95
2017,5,13,9,30,857.0,118.0,1.8,26.0,755.0,901.57,658.58
2017,5,13,9,45,869.0,120.0,1.9,26.5,797.0,907.61,660.56
2017,5,13,10,0,881.0,122.0,2.0,27.0,839.0,921.38,667.86
2017,5,13,10,15,890.0,124.0,2.0,27.5,874.5,928.72,669.96
2017,5,13,10,30,899.0,126.0,2.0,28.0,910.0,932.18,669.76
2017,5,13,10,45,906.0,127.0,2.05,28.5,938.5,929.0,666.01
2017,5,13,11,0,913.0,128.0,2.1,29.0,967.0,921.87,659.92
2017,5,13,11,15,917.0,129.0,2.1,29.0,987.5,908.19,650.62
2017,5,13,11,30,921.0,130.0,2.1,29.0,1008.0,890.66,639.0
2017,5,13,11,45,927.0,128.5,2.1,29.5,1021.5,868.96,623.55
2017,5,13,12,0,933.0,127.0,2.1,30.0,1035.0,843.62,605.86
2017,5,13,12,15,934.0,127.0,2.05,30.0,1038.5,812.17,584.9
2017,5,13,12,30,935.0,127.0,2.0,30.0,1042.0,777.7,560.59
2017,5,13,12,45,935.0,126.0,2.0,30.5,1038.0,739.04,532.36
2017,5,13,13,0,935.0,125.0,2.0,31.0,1034.0,697.81,501.88
2017,5,13,13,15,932.5,124.5,2.0,31.0,1021.0,652.93,469.21
