Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,5,13,13,30,930.0,124.0,2.0,31.0,1008.0,605.86,434.09
2017,5,13,13,45,926.5,122.0,2.0,31.5,987.0,555.21,394.63
2017,5,13,14,0,923.0,120.0,2.0,32.0,966.0,502.78,352.85
2017,5,13,14,15,917.0,118.5,2.0,32.0,937.0,448.1,309.03
2017,5,13,14,30,911.0,117.0,2.0,32.0,908.0,392.29,263.31
2017,5,13,14,45,893.5,120.0,2.05,32.0,869.5,335.11,216.42
2017,5,13,15,0,876.0,123.0,2.1,32.0,831.0,278.45,170.64
2017,5,13,15,15,864.0,120.5,2.1,31.5,788.5,220.29,126.86
2017,5,13,15,30,852.0,118.0,2.1,31.0,746.0,154.81,84.85
2017,5,13,15,45,838.0,114.5,2.15,31.0,699.0,96.41,72.88
2017,5,13,16,0,824.0,111.0,2.2,31.0,652.0,88.16,66.51
2017,5,13,16,15,804.0,107.0,2.25,30.5,599.5,86.26,65.33
2017,5,13,16,30,784.0,103.0,2.3,30.0,547.0,84.21,64.04
2017,5,13,16,45,758.0,98.0,2.4,30.0,492.5,81.2,61.82
2017,5,13,17,0,732.0,93.0,2.5,30.0,438.0,72.05,54.5
2017,5,13,17,15,694.5,87.5,2.3,29.0,381.0,68.43,51.94
2017,5,13,17,30,657.0,82.0,2.1,28.0,324.0,64.73,49.23
2017,5,13,17,45,604.5,74.5,1.9,27.0,268.0,59.32,44.96
2017,5,13,18,0,552.0,67.0,1.7,26.0,212.0,53.83,40.46
2017,5,13,18,15,470.5,57.0,1.65,25.0,160.0,46.07,33.79
2017,5,13,18,30,389.0,47.0,1.6,24.0,108.0,38.28,26.81
2017,5,13,18,45,262.0,32.5,1.6,23.0,66.5,26.47,15.91
2017,5,13,19,0,135.0,18.0,1.6,22.0,25.0,13.75,0.0
2017,5,13,19,15,67.5,9.0,1.7,21.5,12.5,7.08,0.0
2017,5,13,19,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,5,13,19,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2017,5,13,20,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,5,13,20,15,0.0,0.0,2.15,20.5,0.0,0.0,0.0
2017,5,13,20,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,5,13,20,45,0.0,0.0,2.25,19.5,0.0,0.0,0.0
2017,5,13,21,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,5,13,21,15,0.0,0.0,2.3,18.5,0.0,0.0,0.0
2017,5,13,21,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,5,13,21,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,5,13,22,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,5,13,22,15,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,5,13,22,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,5,13,22,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2017,5,13,23,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,5,13,23,15,0.0,0.0,1.95,17.5,0.0,0.0,0.0
2017,5,13,23,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,5,13,23,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2017,5,14,0,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,5,14,0,15,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2017,5,14,0,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,5,14,0,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,5,14,1,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,5,14,1,15,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,5,14,1,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,5,14,1,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,5,14,2,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,5,14,2,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2017,5,14,2,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,5,14,2,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,5,14,3,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,5,14,3,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2017,5,14,3,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,5,14,3,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2017,5,14,4,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,5,14,4,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2017,5,14,4,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,5,14,4,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,5,14,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,5,14,5,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2017,5,14,5,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,5,14,5,45,62.0,11.0,1.75,15.5,14.5,29.34,0.0
2017,5,14,6,0,124.0,22.0,1.9,16.0,29.0,88.17,34.01
2017,5,14,6,15,237.5,37.5,1.9,16.5,70.5,168.88,128.9
2017,5,14,6,30,351.0,53.0,1.9,17.0,112.0,253.37,202.61
2017,5,14,6,45,430.5,64.0,1.9,18.0,163.5,329.9,267.26
2017,5,14,7,0,510.0,75.0,1.9,19.0,215.0,410.01,332.23
2017,5,14,7,15,563.0,83.0,2.35,20.0,270.0,475.73,384.51
2017,5,14,7,30,616.0,91.0,2.8,21.0,325.0,543.9,436.84
2017,5,14,7,45,656.0,97.0,3.25,22.5,381.0,602.54,479.33
2017,5,14,8,0,696.0,103.0,3.7,24.0,437.0,661.57,520.71
2017,5,14,8,15,724.0,108.0,3.75,24.5,491.0,710.06,553.3
2017,5,14,8,30,752.0,113.0,3.8,25.0,545.0,757.31,584.12
2017,5,14,8,45,773.5,116.5,3.85,26.0,596.5,791.64,604.09
2017,5,14,9,0,795.0,120.0,3.9,27.0,648.0,827.92,625.15
2017,5,14,9,15,810.5,123.5,3.85,27.5,695.0,856.34,641.27
2017,5,14,9,30,826.0,127.0,3.8,28.0,742.0,881.64,655.17
2017,5,14,9,45,838.5,129.5,3.75,28.5,783.5,899.92,664.27
2017,5,14,10,0,851.0,132.0,3.7,29.0,825.0,914.63,671.05
2017,5,14,10,15,859.5,134.0,3.65,29.5,859.5,908.64,664.18
2017,5,14,10,30,868.0,136.0,3.6,30.0,894.0,911.54,663.52
2017,5,14,10,45,875.0,137.5,3.55,30.5,922.0,908.83,659.23
2017,5,14,11,0,882.0,139.0,3.5,31.0,950.0,902.25,652.58
2017,5,14,11,15,886.0,140.0,3.45,31.5,970.0,888.8,641.62
2017,5,14,11,30,890.0,141.0,3.4,32.0,990.0,871.61,628.39
2017,5,14,11,45,891.5,142.5,3.4,32.5,1001.5,849.11,612.11
2017,5,14,12,0,893.0,144.0,3.4,33.0,1013.0,823.18,593.7
2017,5,14,12,15,893.5,144.0,3.35,33.0,1017.0,792.22,572.22
2017,5,14,12,30,894.0,144.0,3.3,33.0,1021.0,758.46,548.15
2017,5,14,12,45,892.5,144.0,3.3,33.0,1016.0,720.78,521.2
2017,5,14,13,0,891.0,144.0,3.3,33.0,1011.0,680.81,492.12
2017,5,14,13,15,888.0,143.5,3.3,33.0,998.0,637.39,459.96
2017,5,14,13,30,885.0,143.0,3.3,33.0,985.0,591.96,425.55
2017,5,14,13,45,880.5,141.5,3.3,33.5,964.0,543.26,387.08
2017,5,14,14,0,876.0,140.0,3.3,34.0,943.0,492.97,346.56
2017,5,14,14,15,869.0,138.5,3.3,34.0,914.5,440.3,304.07
2017,5,14,14,30,862.0,137.0,3.3,34.0,886.0,386.69,259.97
2017,5,14,14,45,857.0,132.5,3.3,34.0,851.5,331.15,214.01
2017,5,14,15,0,852.0,128.0,3.3,34.0,817.0,274.93,168.24
2017,5,14,15,15,840.0,125.0,3.3,33.5,775.5,211.34,120.55
2017,5,14,15,30,828.0,122.0,3.3,33.0,734.0,153.92,84.68
2017,5,14,15,45,813.0,118.5,3.35,33.0,687.0,97.03,72.84
2017,5,14,16,0,798.0,115.0,3.4,33.0,640.0,89.91,67.39
2017,5,14,16,15,777.5,111.0,3.35,32.5,588.5,88.14,66.34
2017,5,14,16,30,757.0,107.0,3.3,32.0,537.0,86.24,65.17
2017,5,14,16,45,731.0,102.0,3.3,32.0,483.5,76.93,57.81
2017,5,14,17,0,705.0,97.0,3.3,32.0,430.0,74.12,55.75
2017,5,14,17,15,667.5,91.0,3.05,31.0,374.5,70.32,53.06
2017,5,14,17,30,630.0,85.0,2.8,30.0,319.0,66.42,50.21
2017,5,14,17,45,578.5,77.0,2.55,29.5,264.0,60.78,45.7
2017,5,14,18,0,527.0,69.0,2.3,29.0,209.0,55.05,40.96
2017,5,14,18,15,447.5,59.0,2.15,28.0,158.0,47.41,34.47
2017,5,14,18,30,368.0,49.0,2.0,27.0,107.0,39.75,27.68
2017,5,14,18,45,248.5,34.0,1.9,26.0,66.5,25.96,15.34
2017,5,14,19,0,129.0,19.0,1.8,25.0,26.0,14.48,0.0
2017,5,14,19,15,64.5,9.5,1.9,24.5,13.0,7.47,0.0
2017,5,14,19,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,5,14,19,45,0.0,0.0,2.1,23.5,0.0,0.0,0.0
2017,5,14,20,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,5,14,20,15,0.0,0.0,2.25,22.5,0.0,0.0,0.0
2017,5,14,20,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,5,14,20,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,5,14,21,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,5,14,21,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,5,14,21,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,5,14,21,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2017,5,14,22,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,5,14,22,15,0.0,0.0,3.05,21.5,0.0,0.0,0.0
2017,5,14,22,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,5,14,22,45,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,5,14,23,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,5,14,23,15,0.0,0.0,3.3,20.5,0.0,0.0,0.0
2017,5,14,23,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,5,14,23,45,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,5,15,0,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,5,15,0,15,0.0,0.0,3.3,19.5,0.0,0.0,0.0
2017,5,15,0,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,5,15,0,45,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,5,15,1,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,5,15,1,15,0.0,0.0,3.25,18.5,0.0,0.0,0.0
2017,5,15,1,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,5,15,1,45,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2017,5,15,2,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,5,15,2,15,0.0,0.0,3.0,17.5,0.0,0.0,0.0
2017,5,15,2,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,5,15,2,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,5,15,3,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,5,15,3,15,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2017,5,15,3,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,5,15,3,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,5,15,4,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,5,15,4,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2017,5,15,4,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,5,15,4,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2017,5,15,5,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,5,15,5,15,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2017,5,15,5,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,5,15,5,45,68.5,12.0,2.4,17.5,16.0,32.18,0.0
2017,5,15,6,0,137.0,24.0,2.7,18.0,32.0,96.01,41.58
2017,5,15,6,15,253.0,39.0,2.95,18.5,74.0,176.88,134.59
2017,5,15,6,30,369.0,54.0,3.2,19.0,116.0,262.51,209.16
2017,5,15,6,45,263.0,79.0,3.45,20.0,131.5,238.57,192.79
2017,5,15,7,0,157.0,104.0,3.7,21.0,147.0,202.75,163.89
2017,5,15,7,15,399.0,95.5,3.8,21.5,238.5,377.22,307.2
2017,5,15,7,30,641.0,87.0,3.9,22.0,330.0,554.9,446.85
2017,5,15,7,45,680.0,91.5,4.0,23.0,386.0,611.86,487.59
2017,5,15,8,0,719.0,96.0,4.1,24.0,442.0,669.09,527.61
2017,5,15,8,15,745.0,100.5,4.1,24.5,495.5,712.47,556.12
2017,5,15,8,30,771.0,105.0,4.1,25.0,549.0,758.11,585.74
2017,5,15,8,45,790.0,108.5,4.15,25.5,599.5,795.02,608.81
2017,5,15,9,0,809.0,112.0,4.2,26.0,650.0,829.44,629.89
2017,5,15,9,15,823.0,115.0,4.2,26.5,696.0,856.23,645.29
2017,5,15,9,30,837.0,118.0,4.2,27.0,742.0,879.87,658.46
2017,5,15,9,45,846.5,121.0,4.25,28.0,782.0,884.53,657.65
2017,5,15,10,0,856.0,124.0,4.3,29.0,822.0,896.86,662.26
2017,5,15,10,15,864.0,126.0,4.25,29.5,856.0,903.22,663.75
2017,5,15,10,30,872.0,128.0,4.2,30.0,890.0,905.82,662.87
2017,5,15,10,45,877.0,130.0,4.2,30.5,917.0,901.94,658.07
2017,5,15,11,0,882.0,132.0,4.2,31.0,944.0,894.21,650.91
2017,5,15,11,15,885.5,133.0,4.2,31.0,963.0,880.52,641.26
2017,5,15,11,30,889.0,134.0,4.2,31.0,982.0,863.11,629.26
2017,5,15,11,45,899.5,128.5,4.2,31.5,995.5,842.58,614.03
2017,5,15,12,0,910.0,123.0,4.2,32.0,1009.0,818.43,596.5
2017,5,15,12,15,910.0,123.0,4.2,32.0,1012.0,787.1,575.09
2017,5,15,12,30,910.0,123.0,4.2,32.0,1015.0,752.91,550.49
2017,5,15,12,45,707.5,271.0,4.2,32.5,962.5,703.38,510.11
2017,5,15,13,0,505.0,419.0,4.2,33.0,910.0,647.24,466.2
2017,5,15,13,15,450.0,420.0,4.25,33.0,853.5,583.0,420.64
2017,5,15,13,30,395.0,421.0,4.3,33.0,797.0,525.76,379.42
2017,5,15,13,45,443.5,401.0,4.35,33.5,815.0,504.85,362.43
2017,5,15,14,0,492.0,381.0,4.4,34.0,833.0,481.87,342.87
2017,5,15,14,15,425.0,387.5,4.4,34.0,769.5,424.22,300.15
2017,5,15,14,30,358.0,394.0,4.4,34.0,706.0,379.59,267.09
2017,5,15,14,45,571.0,274.0,4.45,34.0,747.5,333.28,224.95
2017,5,15,15,0,784.0,154.0,4.5,34.0,789.0,270.11,167.64
2017,5,15,15,15,771.0,150.5,4.55,33.5,748.5,215.44,126.71
2017,5,15,15,30,758.0,147.0,4.6,33.0,708.0,161.73,93.26
2017,5,15,15,45,738.5,144.0,4.65,33.0,661.5,100.87,75.96
2017,5,15,16,0,719.0,141.0,4.7,33.0,615.0,95.75,72.12
2017,5,15,16,15,591.0,169.0,4.7,32.5,538.0,111.82,85.5
2017,5,15,16,30,463.0,197.0,4.7,32.0,461.0,126.52,97.86
2017,5,15,16,45,479.0,171.5,4.75,32.0,421.0,113.94,88.0
2017,5,15,17,0,495.0,146.0,4.8,32.0,381.0,100.4,77.3
2017,5,15,17,15,460.5,134.0,4.65,31.5,331.0,93.38,71.98
2017,5,15,17,30,426.0,122.0,4.5,31.0,281.0,86.09,66.33
2017,5,15,17,45,380.5,107.0,4.4,30.5,231.5,76.43,58.57
2017,5,15,18,0,335.0,92.0,4.3,30.0,182.0,66.48,50.35
2017,5,15,18,15,274.0,75.0,4.15,29.0,137.0,54.74,40.47
2017,5,15,18,30,213.0,58.0,4.0,28.0,92.0,42.87,30.17
2017,5,15,18,45,128.5,38.5,3.85,27.5,56.5,28.67,17.45
2017,5,15,19,0,44.0,19.0,3.7,27.0,21.0,14.4,0.0
2017,5,15,19,15,22.0,9.5,3.9,26.5,10.5,7.47,0.0
2017,5,15,19,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,5,15,19,45,0.0,0.0,4.35,26.0,0.0,0.0,0.0
2017,5,15,20,0,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2017,5,15,20,15,0.0,0.0,4.7,25.5,0.0,0.0,0.0
2017,5,15,20,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2017,5,15,20,45,0.0,0.0,4.95,24.5,0.0,0.0,0.0
2017,5,15,21,0,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2017,5,15,21,15,0.0,0.0,5.1,23.5,0.0,0.0,0.0
2017,5,15,21,30,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2017,5,15,21,45,0.0,0.0,5.1,22.5,0.0,0.0,0.0
2017,5,15,22,0,0.0,0.0,5.1,22.0,0.0,0.0,0.0
2017,5,15,22,15,0.0,0.0,5.05,21.5,0.0,0.0,0.0
2017,5,15,22,30,0.0,0.0,5.0,21.0,0.0,0.0,0.0
2017,5,15,22,45,0.0,0.0,4.95,21.0,0.0,0.0,0.0
2017,5,15,23,0,0.0,0.0,4.9,21.0,0.0,0.0,0.0
2017,5,15,23,15,0.0,0.0,4.85,21.0,0.0,0.0,0.0
2017,5,15,23,30,0.0,0.0,4.8,21.0,0.0,0.0,0.0
2017,5,15,23,45,0.0,0.0,4.75,21.0,0.0,0.0,0.0
2017,5,16,0,0,0.0,0.0,4.7,21.0,0.0,0.0,0.0
2017,5,16,0,15,0.0,0.0,4.65,20.5,0.0,0.0,0.0
2017,5,16,0,30,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2017,5,16,0,45,0.0,0.0,4.55,20.0,0.0,0.0,0.0
2017,5,16,1,0,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2017,5,16,1,15,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2017,5,16,1,30,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2017,5,16,1,45,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2017,5,16,2,0,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2017,5,16,2,15,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2017,5,16,2,30,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2017,5,16,2,45,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2017,5,16,3,0,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,5,16,3,15,0.0,0.0,4.05,20.0,0.0,0.0,0.0
2017,5,16,3,30,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2017,5,16,3,45,0.0,0.0,3.95,20.0,0.0,0.0,0.0
2017,5,16,4,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,5,16,4,15,0.0,0.0,3.85,20.0,0.0,0.0,0.0
2017,5,16,4,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2017,5,16,4,45,0.0,0.0,3.75,20.0,0.0,0.0,0.0
2017,5,16,5,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2017,5,16,5,15,0.0,0.0,3.75,20.0,0.0,0.0,0.0
2017,5,16,5,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2017,5,16,5,45,0.0,10.5,3.9,20.0,10.5,8.26,0.0
2017,5,16,6,0,0.0,21.0,4.0,20.0,21.0,17.05,3.52
2017,5,16,6,15,66.5,46.5,4.25,20.5,58.0,86.2,63.16
2017,5,16,6,30,133.0,72.0,4.5,21.0,95.0,148.86,116.67
2017,5,16,6,45,66.5,45.0,4.75,21.5,56.5,80.81,62.2
2017,5,16,7,0,0.0,18.0,5.0,22.0,18.0,13.68,5.78
2017,5,16,7,15,62.5,86.5,5.15,22.5,110.5,125.83,99.85
2017,5,16,7,30,125.0,155.0,5.3,23.0,203.0,243.76,196.07
2017,5,16,7,45,62.5,113.0,5.45,23.5,137.0,142.64,112.72
2017,5,16,8,0,0.0,71.0,5.6,24.0,71.0,54.51,39.0
2017,5,16,8,15,0.0,87.5,5.65,24.0,87.5,67.33,49.28
2017,5,16,8,30,0.0,104.0,5.7,24.0,104.0,80.76,59.93
2017,5,16,8,45,1.5,139.5,5.8,24.5,140.5,111.44,84.19
2017,5,16,9,0,3.0,175.0,5.9,25.0,177.0,142.51,108.39
2017,5,16,9,15,6.0,194.5,5.9,25.5,199.0,161.21,122.61
2017,5,16,9,30,9.0,214.0,5.9,26.0,221.0,179.9,136.7
2017,5,16,9,45,12.0,239.0,5.9,26.5,249.0,203.26,154.24
2017,5,16,10,0,15.0,264.0,5.9,27.0,277.0,226.49,171.49
2017,5,16,10,15,10.5,218.0,5.9,27.0,227.5,182.95,137.66
2017,5,16,10,30,6.0,172.0,5.9,27.0,178.0,140.86,104.89
2017,5,16,10,45,7.5,176.0,5.95,27.5,183.5,145.23,107.99
2017,5,16,11,0,9.0,180.0,6.0,28.0,189.0,149.51,110.98
2017,5,16,11,15,10.0,199.0,6.0,28.0,209.0,165.29,122.98
2017,5,16,11,30,11.0,218.0,6.0,28.0,229.0,180.86,134.76
2017,5,16,11,45,12.5,239.0,6.0,28.5,251.5,198.15,147.53
2017,5,16,12,0,14.0,260.0,6.0,29.0,274.0,215.05,159.92
2017,5,16,12,15,15.5,259.5,6.05,29.0,275.0,214.57,159.51
2017,5,16,12,30,17.0,259.0,6.1,29.0,276.0,218.24,162.28
2017,5,16,12,45,13.0,226.0,6.15,29.5,239.0,184.14,136.13
2017,5,16,13,0,9.0,193.0,6.2,30.0,202.0,155.07,113.8
2017,5,16,13,15,19.0,287.5,6.25,30.0,306.5,231.51,171.6
2017,5,16,13,30,29.0,382.0,6.3,30.0,411.0,301.98,224.02
2017,5,16,13,45,27.0,367.0,6.35,30.0,393.0,284.63,211.05
2017,5,16,14,0,25.0,352.0,6.4,30.0,375.0,267.84,198.61
2017,5,16,14,15,17.5,284.0,6.5,30.0,300.0,218.9,162.13
2017,5,16,14,30,10.0,216.0,6.6,30.0,225.0,165.86,122.26
2017,5,16,14,45,11.0,226.0,6.7,30.5,235.5,171.64,126.53
2017,5,16,15,0,12.0,236.0,6.8,31.0,246.0,176.82,130.34
2017,5,16,15,15,10.5,224.0,6.8,30.5,232.5,166.26,122.84
2017,5,16,15,30,9.0,212.0,6.8,30.0,219.0,155.95,115.6
2017,5,16,15,45,10.0,211.0,6.85,30.0,218.0,152.99,119.21
2017,5,16,16,0,11.0,210.0,6.9,30.0,217.0,151.42,118.3
2017,5,16,16,15,8.5,193.0,6.85,29.5,198.0,139.74,109.42
2017,5,16,16,30,6.0,176.0,6.8,29.0,179.0,127.94,100.36
2017,5,16,16,45,3.0,118.5,6.8,29.0,120.0,89.18,68.76
2017,5,16,17,0,0.0,61.0,6.8,29.0,61.0,46.77,33.66
2017,5,16,17,15,0.0,53.0,6.65,28.5,53.0,40.57,28.66
2017,5,16,17,30,0.0,45.0,6.5,28.0,45.0,34.4,23.6
2017,5,16,17,45,151.0,75.0,6.4,27.5,115.5,54.58,40.87
2017,5,16,18,0,302.0,105.0,6.3,27.0,186.0,75.05,58.3
2017,5,16,18,15,234.0,85.5,6.1,26.5,139.5,61.44,46.6
2017,5,16,18,30,166.0,66.0,5.9,26.0,93.0,47.67,34.49
2017,5,16,18,45,97.5,42.5,5.75,25.5,56.5,31.19,19.74
2017,5,16,19,0,29.0,19.0,5.6,25.0,20.0,14.56,0.0
2017,5,16,19,15,14.5,9.5,5.6,24.5,10.0,7.47,0.0
2017,5,16,19,30,0.0,0.0,5.6,24.0,0.0,0.0,0.0
2017,5,16,19,45,0.0,0.0,5.6,23.5,0.0,0.0,0.0
2017,5,16,20,0,0.0,0.0,5.6,23.0,0.0,0.0,0.0
2017,5,16,20,15,0.0,0.0,5.65,23.0,0.0,0.0,0.0
2017,5,16,20,30,0.0,0.0,5.7,23.0,0.0,0.0,0.0
2017,5,16,20,45,0.0,0.0,5.8,23.0,0.0,0.0,0.0
2017,5,16,21,0,0.0,0.0,5.9,23.0,0.0,0.0,0.0
2017,5,16,21,15,0.0,0.0,5.9,22.5,0.0,0.0,0.0
2017,5,16,21,30,0.0,0.0,5.9,22.0,0.0,0.0,0.0
2017,5,16,21,45,0.0,0.0,5.9,22.0,0.0,0.0,0.0
2017,5,16,22,0,0.0,0.0,5.9,22.0,0.0,0.0,0.0
2017,5,16,22,15,0.0,0.0,5.85,21.5,0.0,0.0,0.0
2017,5,16,22,30,0.0,0.0,5.8,21.0,0.0,0.0,0.0
2017,5,16,22,45,0.0,0.0,5.8,21.0,0.0,0.0,0.0
2017,5,16,23,0,0.0,0.0,5.8,21.0,0.0,0.0,0.0
2017,5,16,23,15,0.0,0.0,5.7,21.0,0.0,0.0,0.0
2017,5,16,23,30,0.0,0.0,5.6,21.0,0.0,0.0,0.0
2017,5,16,23,45,0.0,0.0,5.55,21.0,0.0,0.0,0.0
2017,5,17,0,0,0.0,0.0,5.5,21.0,0.0,0.0,0.0
2017,5,17,0,15,0.0,0.0,5.3,21.0,0.0,0.0,0.0
2017,5,17,0,30,0.0,0.0,5.1,21.0,0.0,0.0,0.0
2017,5,17,0,45,0.0,0.0,4.9,21.0,0.0,0.0,0.0
2017,5,17,1,0,0.0,0.0,4.7,21.0,0.0,0.0,0.0
2017,5,17,1,15,0.0,0.0,4.35,21.0,0.0,0.0,0.0
2017,5,17,1,30,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2017,5,17,1,45,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2017,5,17,2,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2017,5,17,2,15,0.0,0.0,2.95,20.5,0.0,0.0,0.0
2017,5,17,2,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,5,17,2,45,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,5,17,3,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,5,17,3,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,5,17,3,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,5,17,3,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2017,5,17,4,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,5,17,4,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,5,17,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,5,17,4,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,17,5,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,5,17,5,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2017,5,17,5,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,17,5,45,13.0,10.0,0.8,20.5,11.0,12.14,0.0
2017,5,17,6,0,26.0,20.0,0.9,21.0,22.0,32.81,12.86
2017,5,17,6,15,84.0,46.0,0.9,21.0,59.0,92.36,67.9
2017,5,17,6,30,142.0,72.0,0.9,21.0,96.0,161.82,126.39
2017,5,17,6,45,71.0,39.5,0.95,21.5,51.5,85.13,65.59
2017,5,17,7,0,0.0,7.0,1.0,22.0,7.0,5.31,0.0
2017,5,17,7,15,0.0,53.5,1.0,22.5,53.5,40.94,28.52
2017,5,17,7,30,0.0,100.0,1.0,23.0,100.0,79.81,60.26
2017,5,17,7,45,0.0,110.5,1.05,23.5,110.5,87.97,66.47
2017,5,17,8,0,0.0,121.0,1.1,24.0,121.0,96.21,72.69
2017,5,17,8,15,113.5,187.5,1.25,24.5,253.0,272.27,213.34
2017,5,17,8,30,227.0,254.0,1.4,25.0,385.0,433.19,334.31
2017,5,17,8,45,145.0,272.0,1.55,26.0,358.5,386.13,294.87
2017,5,17,9,0,63.0,290.0,1.7,27.0,332.0,316.28,239.62
2017,5,17,9,15,42.0,280.0,1.65,27.5,308.5,285.82,215.54
2017,5,17,9,30,21.0,270.0,1.6,28.0,285.0,239.13,179.22
2017,5,17,9,45,35.5,314.0,1.6,28.5,342.0,308.15,230.01
2017,5,17,10,0,50.0,358.0,1.6,29.0,399.0,360.08,266.73
2017,5,17,10,15,179.0,386.5,1.45,29.5,542.0,516.26,378.52
2017,5,17,10,30,308.0,415.0,1.3,30.0,685.0,668.73,480.38
2017,5,17,10,45,391.5,402.0,1.2,30.5,756.0,721.74,512.87
2017,5,17,11,0,475.0,389.0,1.1,31.0,827.0,784.33,550.95
2017,5,17,11,15,466.5,404.5,0.95,31.5,842.5,775.36,540.57
2017,5,17,11,30,458.0,420.0,0.8,32.0,858.0,763.63,529.23
2017,5,17,11,45,447.5,428.5,0.65,32.5,861.0,742.2,511.95
2017,5,17,12,0,437.0,437.0,0.5,33.0,864.0,718.63,493.48
2017,5,17,12,15,666.0,290.0,0.5,33.0,943.5,750.02,517.18
2017,5,17,12,30,895.0,143.0,0.5,33.0,1023.0,752.85,521.64
2017,5,17,12,45,898.0,140.5,0.55,33.5,1019.5,716.66,496.84
2017,5,17,13,0,901.0,138.0,0.6,34.0,1016.0,677.92,470.2
2017,5,17,13,15,898.0,137.0,0.7,34.0,1003.5,634.07,440.9
2017,5,17,13,30,895.0,136.0,0.8,34.0,991.0,588.19,409.05
2017,5,17,13,45,892.5,134.0,0.95,34.0,970.5,540.0,374.64
2017,5,17,14,0,890.0,132.0,1.1,34.0,950.0,490.01,337.35
2017,5,17,14,15,883.0,130.5,1.25,34.0,921.0,436.95,296.41
2017,5,17,14,30,876.0,129.0,1.4,34.0,892.0,382.93,253.44
2017,5,17,14,45,866.0,127.0,1.55,34.0,856.0,327.05,208.47
2017,5,17,15,0,856.0,125.0,1.7,34.0,820.0,270.99,163.88
2017,5,17,15,15,843.0,122.5,1.85,33.5,777.5,207.34,116.99
2017,5,17,15,30,830.0,120.0,2.0,33.0,735.0,150.25,82.19
2017,5,17,15,45,810.5,118.0,2.15,33.0,687.0,94.31,70.56
2017,5,17,16,0,791.0,116.0,2.3,33.0,639.0,90.21,67.57
2017,5,17,16,15,769.0,112.0,2.4,32.5,587.5,88.45,66.52
2017,5,17,16,30,747.0,108.0,2.5,32.0,536.0,86.56,65.38
2017,5,17,16,45,714.0,104.5,2.7,32.0,481.0,78.04,58.69
2017,5,17,17,0,681.0,101.0,2.9,32.0,426.0,76.19,57.42
2017,5,17,17,15,642.0,95.0,2.95,31.0,371.0,72.51,54.85
2017,5,17,17,30,603.0,89.0,3.0,30.0,316.0,68.75,52.14
2017,5,17,17,45,539.5,82.5,3.15,29.5,260.5,64.21,48.58
2017,5,17,18,0,476.0,76.0,3.3,29.0,205.0,59.74,44.92
2017,5,17,18,15,397.0,65.0,3.35,28.0,155.5,49.07,35.9
2017,5,17,18,30,318.0,54.0,3.4,27.0,106.0,40.71,28.55
2017,5,17,18,45,196.5,38.0,3.45,26.5,66.0,28.59,17.62
2017,5,17,19,0,75.0,22.0,3.5,26.0,26.0,16.6,1.45
2017,5,17,19,15,37.5,11.0,3.65,25.5,13.0,8.65,0.0
2017,5,17,19,30,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,5,17,19,45,0.0,0.0,3.95,24.5,0.0,0.0,0.0
2017,5,17,20,0,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2017,5,17,20,15,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2017,5,17,20,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2017,5,17,20,45,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2017,5,17,21,0,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2017,5,17,21,15,0.0,0.0,4.05,23.5,0.0,0.0,0.0
2017,5,17,21,30,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2017,5,17,21,45,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2017,5,17,22,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2017,5,17,22,15,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2017,5,17,22,30,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2017,5,17,22,45,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2017,5,17,23,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2017,5,17,23,15,0.0,0.0,3.95,23.0,0.0,0.0,0.0
2017,5,17,23,30,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2017,5,17,23,45,0.0,0.0,3.85,23.0,0.0,0.0,0.0
2017,5,18,0,0,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2017,5,18,0,15,0.0,0.0,3.75,22.5,0.0,0.0,0.0
2017,5,18,0,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2017,5,18,0,45,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2017,5,18,1,0,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2017,5,18,1,15,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2017,5,18,1,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2017,5,18,1,45,0.0,0.0,3.75,22.0,0.0,0.0,0.0
2017,5,18,2,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2017,5,18,2,15,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2017,5,18,2,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2017,5,18,2,45,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2017,5,18,3,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2017,5,18,3,15,0.0,0.0,3.75,22.0,0.0,0.0,0.0
2017,5,18,3,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2017,5,18,3,45,0.0,0.0,3.65,22.0,0.0,0.0,0.0
2017,5,18,4,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2017,5,18,4,15,0.0,0.0,3.55,22.0,0.0,0.0,0.0
2017,5,18,4,30,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,5,18,4,45,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,5,18,5,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,5,18,5,15,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,5,18,5,30,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,5,18,5,45,33.0,12.5,3.5,22.5,15.0,20.63,0.0
2017,5,18,6,0,66.0,25.0,3.5,23.0,30.0,61.96,30.4
2017,5,18,6,15,154.0,45.5,3.7,23.0,69.5,129.97,96.82
2017,5,18,6,30,242.0,66.0,3.9,23.0,109.0,212.02,166.32
2017,5,18,6,45,303.5,83.5,4.15,23.5,156.5,275.26,219.82
2017,5,18,7,0,365.0,101.0,4.4,24.0,204.0,343.69,276.14
2017,5,18,7,15,417.5,113.5,4.6,24.5,255.5,405.63,325.79
2017,5,18,7,30,470.0,126.0,4.8,25.0,307.0,470.72,376.44
2017,5,18,7,45,235.0,134.0,5.0,25.5,224.5,313.01,250.01
2017,5,18,8,0,0.0,142.0,5.2,26.0,142.0,114.95,87.14
2017,5,18,8,15,13.5,180.5,5.3,26.5,188.5,158.91,122.08
2017,5,18,8,30,27.0,219.0,5.4,27.0,235.0,203.66,156.83
2017,5,18,8,45,13.5,173.5,5.5,27.5,181.5,150.48,114.13
2017,5,18,9,0,0.0,128.0,5.6,28.0,128.0,100.25,73.82
2017,5,18,9,15,163.5,230.0,5.6,28.5,352.0,358.92,277.34
2017,5,18,9,30,327.0,332.0,5.6,29.0,576.0,620.12,470.17
2017,5,18,9,45,247.5,367.0,5.7,29.5,557.5,583.23,438.72
2017,5,18,10,0,168.0,402.0,5.8,30.0,539.0,524.82,393.03
2017,5,18,10,15,133.0,414.5,5.85,30.0,526.0,501.18,374.42
2017,5,18,10,30,98.0,427.0,5.9,30.0,513.0,459.28,342.61
2017,5,18,10,45,164.0,445.5,5.95,30.5,595.0,545.41,405.22
2017,5,18,11,0,230.0,464.0,6.0,31.0,677.0,611.35,451.97
2017,5,18,11,15,137.0,444.0,6.0,31.0,571.5,505.75,374.01
2017,5,18,11,30,44.0,424.0,6.0,31.0,466.0,390.25,288.15
2017,5,18,11,45,388.5,329.5,6.05,31.5,709.0,614.52,456.81
2017,5,18,12,0,733.0,235.0,6.1,32.0,952.0,785.6,579.82
2017,5,18,12,15,734.0,235.5,6.1,32.0,955.0,756.98,558.15
2017,5,18,12,30,735.0,236.0,6.1,32.0,958.0,725.7,535.17
2017,5,18,12,45,544.5,345.5,6.15,32.5,879.5,647.73,475.34
2017,5,18,13,0,354.0,455.0,6.2,33.0,801.0,573.98,418.96
2017,5,18,13,15,528.5,351.5,6.2,33.0,860.0,579.2,423.35
2017,5,18,13,30,703.0,248.0,6.2,33.0,919.0,565.97,412.66
2017,5,18,13,45,687.0,252.5,6.2,33.0,896.5,520.22,376.74
2017,5,18,14,0,671.0,257.0,6.2,33.0,874.0,474.47,340.23
2017,5,18,14,15,662.5,254.0,6.2,33.0,847.5,427.16,301.87
2017,5,18,14,30,654.0,251.0,6.2,33.0,821.0,379.73,262.86
2017,5,18,14,45,501.0,308.0,6.2,33.0,734.5,331.26,227.53
2017,5,18,15,0,348.0,365.0,6.2,33.0,648.0,300.92,208.31
2017,5,18,15,15,325.5,350.0,6.25,32.5,604.0,260.51,179.47
2017,5,18,15,30,303.0,335.0,6.3,32.0,560.0,222.79,155.42
2017,5,18,15,45,305.0,311.0,6.35,32.0,525.5,184.43,143.13
2017,5,18,16,0,307.0,287.0,6.4,32.0,491.0,172.97,134.46
2017,5,18,16,15,399.5,246.5,6.4,31.5,490.0,156.46,121.91
2017,5,18,16,30,492.0,206.0,6.4,31.0,489.0,132.14,102.9
2017,5,18,16,45,457.5,195.0,6.4,31.0,438.0,126.99,99.1
2017,5,18,17,0,423.0,184.0,6.4,31.0,387.0,121.57,95.04
2017,5,18,17,15,382.0,169.5,6.3,30.5,335.5,115.84,90.87
2017,5,18,17,30,341.0,155.0,6.2,30.0,284.0,106.51,83.62
2017,5,18,17,45,289.5,136.5,6.15,29.5,233.5,94.45,73.92
2017,5,18,18,0,238.0,118.0,6.1,29.0,183.0,82.13,63.74
2017,5,18,18,15,178.5,94.5,5.95,28.5,137.0,66.48,50.46
2017,5,18,18,30,119.0,71.0,5.8,28.0,91.0,50.5,36.6
2017,5,18,18,45,65.5,44.0,5.65,27.5,54.5,32.18,20.49
2017,5,18,19,0,12.0,17.0,5.5,27.0,18.0,13.23,0.69
2017,5,18,19,15,6.0,8.5,5.4,26.5,9.0,6.69,0.0
2017,5,18,19,30,0.0,0.0,5.3,26.0,0.0,0.0,0.0
2017,5,18,19,45,0.0,0.0,5.2,26.0,0.0,0.0,0.0
2017,5,18,20,0,0.0,0.0,5.1,26.0,0.0,0.0,0.0
2017,5,18,20,15,0.0,0.0,5.1,25.5,0.0,0.0,0.0
2017,5,18,20,30,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2017,5,18,20,45,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2017,5,18,21,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2017,5,18,21,15,0.0,0.0,5.05,24.5,0.0,0.0,0.0
2017,5,18,21,30,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2017,5,18,21,45,0.0,0.0,4.95,24.0,0.0,0.0,0.0
2017,5,18,22,0,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2017,5,18,22,15,0.0,0.0,4.8,23.5,0.0,0.0,0.0
2017,5,18,22,30,0.0,0.0,4.7,23.0,0.0,0.0,0.0
2017,5,18,22,45,0.0,0.0,4.65,23.0,0.0,0.0,0.0
2017,5,18,23,0,0.0,0.0,4.6,23.0,0.0,0.0,0.0
2017,5,18,23,15,0.0,0.0,4.55,23.0,0.0,0.0,0.0
2017,5,18,23,30,0.0,0.0,4.5,23.0,0.0,0.0,0.0
2017,5,18,23,45,0.0,0.0,4.5,23.0,0.0,0.0,0.0
2017,5,19,0,0,0.0,0.0,4.5,23.0,0.0,0.0,0.0
2017,5,19,0,15,0.0,0.0,4.5,23.0,0.0,0.0,0.0
2017,5,19,0,30,0.0,0.0,4.5,23.0,0.0,0.0,0.0
2017,5,19,0,45,0.0,0.0,4.5,23.0,0.0,0.0,0.0
2017,5,19,1,0,0.0,0.0,4.5,23.0,0.0,0.0,0.0
2017,5,19,1,15,0.0,0.0,4.55,23.0,0.0,0.0,0.0
2017,5,19,1,30,0.0,0.0,4.6,23.0,0.0,0.0,0.0
2017,5,19,1,45,0.0,0.0,4.7,23.0,0.0,0.0,0.0
2017,5,19,2,0,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2017,5,19,2,15,0.0,0.0,4.8,22.5,0.0,0.0,0.0
2017,5,19,2,30,0.0,0.0,4.8,22.0,0.0,0.0,0.0
2017,5,19,2,45,0.0,0.0,4.85,22.0,0.0,0.0,0.0
2017,5,19,3,0,0.0,0.0,4.9,22.0,0.0,0.0,0.0
2017,5,19,3,15,0.0,0.0,4.9,22.0,0.0,0.0,0.0
2017,5,19,3,30,0.0,0.0,4.9,22.0,0.0,0.0,0.0
2017,5,19,3,45,0.0,0.0,4.9,22.0,0.0,0.0,0.0
2017,5,19,4,0,0.0,0.0,4.9,22.0,0.0,0.0,0.0
2017,5,19,4,15,0.0,0.0,4.85,22.0,0.0,0.0,0.0
2017,5,19,4,30,0.0,0.0,4.8,22.0,0.0,0.0,0.0
2017,5,19,4,45,0.0,0.0,4.75,22.0,0.0,0.0,0.0
2017,5,19,5,0,0.0,0.0,4.7,22.0,0.0,0.0,0.0
2017,5,19,5,15,0.0,0.0,4.65,22.0,0.0,0.0,0.0
2017,5,19,5,30,0.0,0.0,4.6,22.0,0.0,0.0,0.0
2017,5,19,5,45,13.5,11.0,4.6,22.5,12.0,13.05,0.0
2017,5,19,6,0,27.0,22.0,4.6,23.0,24.0,35.79,16.1
2017,5,19,6,15,85.0,48.5,4.75,23.0,62.0,95.31,69.96
2017,5,19,6,30,143.0,75.0,4.9,23.0,100.0,155.69,121.39
2017,5,19,6,45,71.5,56.0,5.1,23.5,68.5,95.03,73.37
2017,5,19,7,0,0.0,37.0,5.3,24.0,37.0,28.23,17.75
2017,5,19,7,15,0.0,59.5,5.45,24.5,59.5,45.58,32.01
2017,5,19,7,30,0.0,82.0,5.6,25.0,82.0,63.72,46.69
2017,5,19,7,45,0.0,94.5,5.8,25.5,94.5,73.83,54.63
2017,5,19,8,0,0.0,107.0,6.0,26.0,107.0,83.96,62.46
2017,5,19,8,15,63.0,183.0,6.05,26.5,220.0,212.04,165.68
2017,5,19,8,30,126.0,259.0,6.1,27.0,333.0,356.31,277.75
2017,5,19,8,45,121.0,283.5,6.15,27.5,359.5,377.01,291.61
2017,5,19,9,0,116.0,308.0,6.2,28.0,386.0,396.64,304.72
2017,5,19,9,15,219.5,320.5,6.25,28.5,480.5,496.15,380.27
2017,5,19,9,30,323.0,333.0,6.3,29.0,575.0,616.5,468.5
2017,5,19,9,45,323.0,354.0,6.35,29.5,607.5,635.88,479.97
2017,5,19,10,0,323.0,375.0,6.4,30.0,640.0,653.22,490.23
2017,5,19,10,15,522.5,294.5,6.4,30.5,743.5,767.15,573.85
2017,5,19,10,30,722.0,214.0,6.4,31.0,847.0,867.67,645.6
2017,5,19,10,45,734.5,213.5,6.45,31.5,875.0,867.97,643.41
2017,5,19,11,0,747.0,213.0,6.5,32.0,903.0,864.64,639.18
2017,5,19,11,15,488.5,349.5,6.5,32.0,805.0,745.48,549.82
2017,5,19,11,30,230.0,486.0,6.5,32.0,707.0,608.86,447.44
2017,5,19,11,45,133.0,451.5,6.5,32.5,580.0,490.24,360.43
2017,5,19,12,0,36.0,417.0,6.5,33.0,453.0,367.18,268.96
2017,5,19,12,15,46.5,438.0,6.45,33.0,484.5,386.31,283.03
2017,5,19,12,30,57.0,459.0,6.4,33.0,516.0,403.57,295.41
2017,5,19,12,45,64.5,465.5,6.4,33.5,529.5,405.73,296.29
2017,5,19,13,0,72.0,472.0,6.4,34.0,543.0,406.69,296.28
2017,5,19,13,15,42.0,349.0,6.35,34.0,390.0,290.39,211.89
2017,5,19,13,30,12.0,226.0,6.3,34.0,237.0,179.52,130.11
2017,5,19,13,45,75.0,346.0,6.25,34.0,415.0,292.9,213.78
2017,5,19,14,0,138.0,466.0,6.2,34.0,593.0,386.2,280.23
2017,5,19,14,15,152.0,452.0,6.15,34.0,588.0,367.21,265.36
2017,5,19,14,30,166.0,438.0,6.1,34.0,583.0,346.72,249.3
2017,5,19,14,45,137.5,415.5,6.1,34.0,532.5,308.39,221.38
2017,5,19,15,0,109.0,393.0,6.1,34.0,482.0,283.45,203.78
2017,5,19,15,15,67.0,336.5,6.05,33.5,390.5,233.09,168.83
2017,5,19,15,30,25.0,280.0,6.0,33.0,299.0,200.55,147.17
2017,5,19,15,45,15.0,230.5,6.0,33.0,241.5,165.39,127.44
2017,5,19,16,0,5.0,181.0,6.0,33.0,184.0,132.78,101.84
2017,5,19,16,15,43.5,215.0,5.9,32.5,240.0,146.39,113.32
2017,5,19,16,30,82.0,249.0,5.8,32.0,296.0,163.99,128.08
2017,5,19,16,45,136.5,226.0,5.7,31.5,295.5,146.44,114.58
2017,5,19,17,0,191.0,203.0,5.6,31.0,295.0,134.75,105.73
2017,5,19,17,15,166.5,183.0,5.45,30.5,256.0,122.45,96.24
2017,5,19,17,30,142.0,163.0,5.3,30.0,217.0,109.84,86.33
2017,5,19,17,45,123.5,138.0,5.15,29.5,179.5,94.36,73.8
2017,5,19,18,0,105.0,113.0,5.0,29.0,142.0,78.47,60.66
2017,5,19,18,15,77.5,88.5,4.8,28.5,107.0,62.4,47.04
2017,5,19,18,30,50.0,64.0,4.6,28.0,72.0,46.23,33.06
2017,5,19,18,45,25.0,41.0,4.45,27.5,45.0,30.25,18.99
2017,5,19,19,0,0.0,18.0,4.3,27.0,18.0,13.74,1.56
2017,5,19,19,15,0.0,9.0,4.15,26.5,9.0,7.08,0.0
2017,5,19,19,30,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2017,5,19,19,45,0.0,0.0,3.9,25.5,0.0,0.0,0.0
2017,5,19,20,0,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,5,19,20,15,0.0,0.0,3.75,24.5,0.0,0.0,0.0
2017,5,19,20,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,5,19,20,45,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,5,19,21,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,5,19,21,15,0.0,0.0,3.75,23.5,0.0,0.0,0.0
2017,5,19,21,30,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2017,5,19,21,45,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2017,5,19,22,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2017,5,19,22,15,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2017,5,19,22,30,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2017,5,19,22,45,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2017,5,19,23,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2017,5,19,23,15,0.0,0.0,3.95,23.0,0.0,0.0,0.0
2017,5,19,23,30,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2017,5,19,23,45,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2017,5,20,0,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2017,5,20,0,15,0.0,0.0,3.85,23.0,0.0,0.0,0.0
2017,5,20,0,30,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2017,5,20,0,45,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2017,5,20,1,0,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2017,5,20,1,15,0.0,0.0,3.7,22.5,0.0,0.0,0.0
2017,5,20,1,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2017,5,20,1,45,0.0,0.0,3.55,22.0,0.0,0.0,0.0
2017,5,20,2,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,5,20,2,15,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2017,5,20,2,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,5,20,2,45,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,5,20,3,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,5,20,3,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,5,20,3,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,5,20,3,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,5,20,4,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,5,20,4,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,5,20,4,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,5,20,4,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2017,5,20,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,5,20,5,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2017,5,20,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,5,20,5,45,0.0,2.5,1.65,22.0,2.5,1.97,0.0
2017,5,20,6,0,0.0,5.0,1.7,22.0,5.0,3.78,0.0
2017,5,20,6,15,0.0,12.0,1.75,22.0,12.0,9.1,1.68
2017,5,20,6,30,0.0,19.0,1.8,22.0,19.0,14.44,6.28
2017,5,20,6,45,0.0,28.0,1.9,22.5,28.0,21.33,12.11
2017,5,20,7,0,0.0,37.0,2.0,23.0,37.0,28.23,17.88
2017,5,20,7,15,0.0,21.5,2.1,23.0,21.5,16.37,8.0
2017,5,20,7,30,0.0,6.0,2.2,23.0,6.0,4.56,0.0
2017,5,20,7,45,0.0,7.0,2.3,23.5,7.0,5.33,0.0
2017,5,20,8,0,0.0,8.0,2.4,24.0,8.0,6.1,0.0
2017,5,20,8,15,0.0,10.5,2.6,24.0,10.5,8.01,0.92
2017,5,20,8,30,0.0,13.0,2.8,24.0,13.0,9.94,2.47
2017,5,20,8,45,0.0,25.0,3.0,24.5,25.0,19.16,9.92
2017,5,20,9,0,0.0,37.0,3.2,25.0,37.0,28.41,17.31
2017,5,20,9,15,0.0,85.0,3.3,25.0,85.0,65.59,47.0
2017,5,20,9,30,0.0,133.0,3.4,25.0,133.0,104.11,77.33
2017,5,20,9,45,0.0,121.0,3.5,25.5,121.0,94.37,69.31
2017,5,20,10,0,0.0,109.0,3.6,26.0,109.0,84.8,61.53
2017,5,20,10,15,1.5,129.0,3.1,26.0,130.5,102.17,75.04
2017,5,20,10,30,3.0,149.0,2.6,26.0,152.0,119.54,88.42
2017,5,20,10,45,3.0,149.5,2.1,26.5,152.5,119.88,88.3
2017,5,20,11,0,3.0,150.0,1.6,27.0,153.0,120.2,88.18
2017,5,20,11,15,8.0,199.5,1.55,27.0,207.5,163.84,121.51
2017,5,20,11,30,13.0,249.0,1.5,27.0,262.0,207.15,153.98
2017,5,20,11,45,29.0,342.5,1.45,27.5,371.0,304.17,225.14
2017,5,20,12,0,45.0,436.0,1.4,28.0,480.0,389.42,285.19
2017,5,20,12,15,135.5,470.0,1.4,27.5,603.5,484.71,353.69
2017,5,20,12,30,226.0,504.0,1.4,27.0,727.0,562.19,407.94
2017,5,20,12,45,291.5,478.5,1.4,27.0,764.5,571.22,413.93
2017,5,20,13,0,357.0,453.0,1.4,27.0,802.0,572.36,414.58
2017,5,20,13,15,284.0,470.5,1.4,27.0,746.0,516.81,374.82
2017,5,20,13,30,211.0,488.0,1.4,27.0,690.0,470.09,341.47
2017,5,20,13,45,128.0,446.5,1.4,27.0,568.5,383.72,280.4
2017,5,20,14,0,45.0,405.0,1.4,27.0,447.0,311.2,228.95
2017,5,20,14,15,93.0,420.5,1.7,26.5,503.5,331.57,244.17
2017,5,20,14,30,141.0,436.0,2.0,26.0,560.0,336.92,247.26
2017,5,20,14,45,253.5,398.0,2.4,26.0,609.0,320.87,231.51
2017,5,20,15,0,366.0,360.0,2.8,26.0,658.0,300.95,211.52
2017,5,20,15,15,216.5,346.5,3.35,25.5,520.5,251.57,181.15
2017,5,20,15,30,67.0,333.0,3.9,25.0,383.0,220.66,165.45
2017,5,20,15,45,60.0,307.5,4.5,24.5,350.0,196.85,157.18
2017,5,20,16,0,53.0,282.0,5.1,24.0,317.0,182.71,146.59
2017,5,20,16,15,200.5,255.5,5.2,23.0,373.5,164.27,132.44
2017,5,20,16,30,348.0,229.0,5.3,22.0,430.0,146.84,118.9
2017,5,20,16,45,207.0,213.0,5.45,21.5,329.5,141.48,115.08
2017,5,20,17,0,66.0,197.0,5.6,21.0,229.0,133.27,108.81
2017,5,20,17,15,184.5,180.0,5.35,20.5,254.0,121.27,99.18
2017,5,20,17,30,303.0,163.0,5.1,20.0,279.0,110.46,90.41
2017,5,20,17,45,284.0,137.5,4.85,19.5,232.5,95.0,77.42
2017,5,20,18,0,265.0,112.0,4.6,19.0,186.0,78.95,63.63
2017,5,20,18,15,206.5,90.0,4.2,18.5,140.0,64.09,50.55
2017,5,20,18,30,148.0,68.0,3.8,18.0,94.0,48.96,36.94
2017,5,20,18,45,96.5,44.0,3.45,18.0,58.5,32.31,21.69
2017,5,20,19,0,45.0,20.0,3.1,18.0,23.0,15.43,3.37
2017,5,20,19,15,22.5,10.0,2.9,18.0,11.5,7.87,0.0
2017,5,20,19,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,5,20,19,45,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2017,5,20,20,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,5,20,20,15,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2017,5,20,20,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,5,20,20,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,5,20,21,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,5,20,21,15,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2017,5,20,21,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,5,20,21,45,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2017,5,20,22,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,5,20,22,15,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,5,20,22,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,5,20,22,45,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,5,20,23,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,5,20,23,15,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,5,20,23,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,5,20,23,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2017,5,21,0,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,5,21,0,15,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2017,5,21,0,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,5,21,0,45,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,5,21,1,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,5,21,1,15,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,5,21,1,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,5,21,1,45,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2017,5,21,2,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,5,21,2,15,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2017,5,21,2,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,5,21,2,45,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,5,21,3,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,5,21,3,15,0.0,0.0,3.25,18.0,0.0,0.0,0.0
2017,5,21,3,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,5,21,3,45,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2017,5,21,4,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,5,21,4,15,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2017,5,21,4,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,5,21,4,45,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,5,21,5,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,5,21,5,15,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,5,21,5,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,5,21,5,45,0.0,0.5,3.45,17.5,0.5,0.39,0.0
2017,5,21,6,0,0.0,1.0,3.6,18.0,1.0,0.75,0.0
2017,5,21,6,15,0.0,3.0,3.7,18.0,3.0,2.27,0.0
2017,5,21,6,30,0.0,5.0,3.8,18.0,5.0,3.78,0.0
2017,5,21,6,45,0.0,8.0,3.9,18.0,8.0,6.06,0.0
2017,5,21,7,0,0.0,11.0,4.0,18.0,11.0,8.35,1.44
2017,5,21,7,15,0.0,14.5,4.2,18.0,14.5,11.02,3.71
2017,5,21,7,30,0.0,18.0,4.4,18.0,18.0,13.71,5.95
2017,5,21,7,45,0.0,65.5,4.6,18.5,65.5,50.23,36.55
2017,5,21,8,0,0.0,113.0,4.8,19.0,113.0,89.07,68.48
2017,5,21,8,15,0.0,128.0,4.9,19.0,128.0,101.33,78.25
2017,5,21,8,30,0.0,143.0,5.0,19.0,143.0,113.58,87.96
2017,5,21,8,45,0.5,149.5,5.15,19.5,150.0,118.95,91.86
2017,5,21,9,0,1.0,156.0,5.3,20.0,157.0,124.41,95.81
2017,5,21,9,15,2.0,159.5,5.25,20.0,161.0,127.85,98.33
2017,5,21,9,30,3.0,163.0,5.2,20.0,165.0,131.37,100.93
2017,5,21,9,45,4.5,171.5,5.2,20.5,175.0,139.49,107.03
2017,5,21,10,0,6.0,180.0,5.2,21.0,185.0,147.61,113.08
2017,5,21,10,15,21.0,272.5,5.1,21.0,291.0,251.58,194.82
2017,5,21,10,30,36.0,365.0,5.0,21.0,397.0,346.24,267.28
2017,5,21,10,45,42.5,389.5,4.95,21.5,428.5,370.62,284.72
2017,5,21,11,0,49.0,414.0,4.9,22.0,460.0,394.06,301.42
2017,5,21,11,15,48.5,422.5,4.8,22.0,469.0,396.51,302.69
2017,5,21,11,30,48.0,431.0,4.7,22.0,478.0,398.43,303.65
2017,5,21,11,45,64.0,454.5,4.65,22.0,517.5,425.52,323.83
2017,5,21,12,0,80.0,478.0,4.6,22.0,557.0,450.53,342.21
2017,5,21,12,15,137.0,493.0,4.6,22.0,628.0,503.22,381.71
2017,5,21,12,30,194.0,508.0,4.6,22.0,699.0,541.87,410.23
2017,5,21,12,45,126.5,483.0,4.7,22.0,607.5,462.36,350.75
2017,5,21,13,0,59.0,458.0,4.8,22.0,516.0,387.42,294.4
2017,5,21,13,15,53.0,443.0,4.85,21.5,494.5,364.69,278.02
2017,5,21,13,30,47.0,428.0,4.9,21.0,473.0,342.86,262.06
2017,5,21,13,45,97.0,447.0,4.95,21.0,537.5,372.31,284.16
2017,5,21,14,0,147.0,466.0,5.0,21.0,602.0,389.19,295.91
2017,5,21,14,15,87.0,403.0,4.9,20.5,483.5,317.96,242.61
2017,5,21,14,30,27.0,340.0,4.8,20.0,365.0,248.61,190.91
2017,5,21,14,45,19.0,285.5,4.75,20.0,302.5,214.53,164.86
2017,5,21,15,0,11.0,231.0,4.7,20.0,240.0,173.08,132.83
2017,5,21,15,15,15.0,247.0,4.65,20.0,259.0,182.11,140.09
2017,5,21,15,30,19.0,263.0,4.6,20.0,278.0,189.48,146.2
2017,5,21,15,45,9.5,192.0,4.6,20.0,199.5,140.75,113.49
2017,5,21,16,0,0.0,121.0,4.6,20.0,121.0,91.91,72.78
2017,5,21,16,15,0.0,103.5,4.6,19.5,103.5,79.27,62.44
2017,5,21,16,30,0.0,86.0,4.6,19.0,86.0,66.2,51.59
2017,5,21,16,45,0.0,72.0,4.6,19.0,72.0,55.31,42.39
2017,5,21,17,0,0.0,58.0,4.6,19.0,58.0,44.46,33.15
2017,5,21,17,15,0.0,50.0,4.3,18.5,50.0,38.27,27.95
2017,5,21,17,30,0.0,42.0,4.0,18.0,42.0,32.09,22.69
2017,5,21,17,45,0.0,34.0,3.75,18.0,34.0,25.93,17.32
2017,5,21,18,0,0.0,26.0,3.5,18.0,26.0,19.8,11.9
2017,5,21,18,15,0.0,18.5,3.5,17.5,18.5,14.06,6.79
2017,5,21,18,30,0.0,11.0,3.5,17.0,11.0,8.34,1.66
2017,5,21,18,45,0.0,6.5,3.5,17.0,6.5,4.92,0.0
2017,5,21,19,0,0.0,2.0,3.5,17.0,2.0,1.51,0.0
2017,5,21,19,15,0.0,1.0,3.45,16.5,1.0,0.79,0.0
2017,5,21,19,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,5,21,19,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,5,21,20,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,5,21,20,15,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,5,21,20,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,5,21,20,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2017,5,21,21,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,5,21,21,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2017,5,21,21,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,5,21,21,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,5,21,22,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,5,21,22,15,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2017,5,21,22,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,5,21,22,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,5,21,23,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,5,21,23,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,5,21,23,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,5,21,23,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,5,22,0,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,5,22,0,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,5,22,0,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,5,22,0,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,5,22,1,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,5,22,1,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2017,5,22,1,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,5,22,1,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,5,22,2,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,5,22,2,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,5,22,2,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,5,22,2,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2017,5,22,3,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,5,22,3,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2017,5,22,3,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,5,22,3,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2017,5,22,4,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,5,22,4,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2017,5,22,4,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,5,22,4,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,5,22,5,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,5,22,5,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2017,5,22,5,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,5,22,5,45,19.0,12.0,3.2,15.0,13.5,15.54,0.0
2017,5,22,6,0,38.0,24.0,3.1,15.0,27.0,42.39,22.98
2017,5,22,6,15,96.0,49.0,3.1,15.0,64.5,98.95,75.36
2017,5,22,6,30,154.0,74.0,3.1,15.0,102.0,166.78,134.2
2017,5,22,6,45,228.5,92.5,3.1,15.5,150.0,231.43,189.9
2017,5,22,7,0,303.0,111.0,3.1,16.0,198.0,302.79,249.97
2017,5,22,7,15,151.5,79.5,3.1,16.0,123.0,183.09,151.01
2017,5,22,7,30,0.0,48.0,3.1,16.0,48.0,36.71,25.56
2017,5,22,7,45,0.0,69.0,3.15,16.5,69.0,52.94,39.14
2017,5,22,8,0,0.0,90.0,3.2,17.0,90.0,69.53,52.74
2017,5,22,8,15,0.0,93.0,3.35,17.0,93.0,71.8,54.4
2017,5,22,8,30,0.0,96.0,3.5,17.0,96.0,74.15,56.13
2017,5,22,8,45,0.0,117.5,3.65,17.5,117.5,91.69,70.22
2017,5,22,9,0,0.0,139.0,3.8,18.0,139.0,109.31,84.19
2017,5,22,9,15,25.5,231.5,3.95,18.5,251.0,223.61,176.14
2017,5,22,9,30,51.0,324.0,4.1,19.0,363.0,332.32,260.58
2017,5,22,9,45,124.5,362.5,4.35,19.5,463.0,449.27,350.63
2017,5,22,10,0,198.0,401.0,4.6,20.0,563.0,547.1,424.13
2017,5,22,10,15,106.5,340.0,4.6,20.0,428.0,405.55,315.08
2017,5,22,10,30,15.0,279.0,4.6,20.0,293.0,236.67,182.75
2017,5,22,10,45,15.5,287.5,4.7,20.5,302.5,243.23,187.57
2017,5,22,11,0,16.0,296.0,4.8,21.0,312.0,249.64,191.97
2017,5,22,11,15,21.5,335.0,4.9,21.0,356.0,285.05,219.15
2017,5,22,11,30,27.0,374.0,5.0,21.0,400.0,332.29,255.06
2017,5,22,11,45,20.0,307.5,5.1,21.5,327.0,258.45,197.95
2017,5,22,12,0,13.0,241.0,5.2,22.0,254.0,198.87,151.56
2017,5,22,12,15,13.5,256.0,5.0,22.5,270.0,209.96,159.78
2017,5,22,12,30,14.0,271.0,4.8,23.0,286.0,220.68,167.57
2017,5,22,12,45,12.5,242.0,4.6,23.5,255.0,195.85,148.07
2017,5,22,13,0,11.0,213.0,4.4,24.0,224.0,171.43,128.96
2017,5,22,13,15,10.0,204.5,4.05,24.0,214.5,163.28,122.63
2017,5,22,13,30,9.0,196.0,3.7,24.0,205.0,155.28,116.43
2017,5,22,13,45,9.0,197.0,3.4,24.5,206.0,155.03,116.0
2017,5,22,14,0,9.0,198.0,3.1,25.0,207.0,154.72,115.53
2017,5,22,14,15,11.5,229.0,3.0,25.0,240.0,177.06,132.71
2017,5,22,14,30,14.0,260.0,2.9,25.0,273.0,198.11,148.76
2017,5,22,14,45,15.5,267.5,2.85,25.0,281.0,201.34,151.23
2017,5,22,15,0,17.0,275.0,2.8,25.0,289.0,203.87,153.24
2017,5,22,15,15,9.5,217.0,2.8,25.0,225.5,161.32,121.1
2017,5,22,15,30,2.0,159.0,2.8,25.0,162.0,119.42,89.14
2017,5,22,15,45,4.5,177.5,2.8,25.0,181.5,131.05,103.22
2017,5,22,16,0,7.0,196.0,2.8,25.0,201.0,142.59,112.95
2017,5,22,16,15,4.0,178.0,2.8,24.5,181.0,130.19,103.3
2017,5,22,16,30,1.0,160.0,2.8,24.0,161.0,117.65,93.49
2017,5,22,16,45,15.5,171.0,2.8,24.0,179.0,124.11,99.23
2017,5,22,17,0,30.0,182.0,2.8,24.0,197.0,124.57,99.99
2017,5,22,17,15,25.5,160.5,2.65,23.5,172.0,114.95,92.46
2017,5,22,17,30,21.0,139.0,2.5,23.0,147.0,100.05,80.33
2017,5,22,17,45,258.0,107.0,2.4,23.0,180.5,76.42,60.37
2017,5,22,18,0,495.0,75.0,2.3,23.0,214.0,58.98,45.44
2017,5,22,18,15,422.5,64.5,2.0,22.0,164.5,51.22,38.78
2017,5,22,18,30,350.0,54.0,1.7,21.0,115.0,40.97,29.69
2017,5,22,18,45,243.5,39.0,1.45,20.5,74.5,29.57,19.26
2017,5,22,19,0,137.0,24.0,1.2,20.0,34.0,18.19,6.06
2017,5,22,19,15,68.5,12.0,1.2,19.5,17.0,9.44,0.0
2017,5,22,19,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,5,22,19,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2017,5,22,20,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,5,22,20,15,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2017,5,22,20,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,5,22,20,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,5,22,21,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,5,22,21,15,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2017,5,22,21,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,5,22,21,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2017,5,22,22,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,5,22,22,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,5,22,22,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,5,22,22,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2017,5,22,23,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,5,22,23,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,5,22,23,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,5,22,23,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,5,23,0,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,5,23,0,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2017,5,23,0,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,5,23,0,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2017,5,23,1,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,5,23,1,15,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2017,5,23,1,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2017,5,23,1,45,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2017,5,23,2,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2017,5,23,2,15,0.0,0.0,0.4,16.5,0.0,0.0,0.0
2017,5,23,2,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,5,23,2,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,5,23,3,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,5,23,3,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,5,23,3,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,5,23,3,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,5,23,4,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,5,23,4,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2017,5,23,4,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,5,23,4,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2017,5,23,5,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,5,23,5,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,5,23,5,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,5,23,5,45,54.5,13.5,0.5,16.5,17.5,28.04,0.0
2017,5,23,6,0,109.0,27.0,0.5,17.0,35.0,80.33,48.56
2017,5,23,6,15,199.5,45.0,0.65,17.5,75.5,155.47,118.93
2017,5,23,6,30,290.0,63.0,0.8,18.0,116.0,228.07,180.8
2017,5,23,6,45,355.0,77.5,1.0,18.5,164.0,291.76,234.54
2017,5,23,7,0,420.0,92.0,1.2,19.0,212.0,360.86,291.02
2017,5,23,7,15,471.0,102.5,1.3,19.5,264.0,421.58,338.87
2017,5,23,7,30,522.0,113.0,1.4,20.0,316.0,485.18,387.31
2017,5,23,7,45,263.0,134.5,1.55,21.0,237.0,329.62,263.78
2017,5,23,8,0,4.0,156.0,1.7,22.0,158.0,130.28,100.43
2017,5,23,8,15,2.0,146.5,1.7,22.5,147.5,118.91,91.11
2017,5,23,8,30,0.0,137.0,1.7,23.0,137.0,108.37,82.14
2017,5,23,8,45,3.5,166.0,1.75,23.5,168.0,135.46,103.29
2017,5,23,9,0,7.0,195.0,1.8,24.0,199.0,162.72,124.17
2017,5,23,9,15,9.0,212.5,1.8,24.0,219.0,178.78,136.29
2017,5,23,9,30,11.0,230.0,1.8,24.0,239.0,194.8,148.32
2017,5,23,9,45,11.5,234.5,1.8,24.5,244.0,198.34,150.38
2017,5,23,10,0,12.0,239.0,1.8,25.0,249.0,201.91,152.5
2017,5,23,10,15,124.0,336.0,1.85,25.0,445.0,416.65,315.15
2017,5,23,10,30,236.0,433.0,1.9,25.0,641.0,599.43,445.11
2017,5,23,10,45,511.5,308.0,1.95,25.5,776.5,749.27,551.59
2017,5,23,11,0,787.0,183.0,2.0,26.0,912.0,856.76,625.89
2017,5,23,11,15,792.0,184.5,2.1,26.0,931.5,845.25,617.58
2017,5,23,11,30,797.0,186.0,2.2,26.0,951.0,830.12,607.6
2017,5,23,11,45,804.0,183.5,2.3,26.5,963.5,809.78,592.9
2017,5,23,12,0,811.0,181.0,2.4,27.0,976.0,786.04,575.73
2017,5,23,12,15,614.0,310.5,2.45,27.0,913.5,717.42,524.68
2017,5,23,12,30,417.0,440.0,2.5,27.0,851.0,648.44,473.53
