Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,5,23,12,45,240.5,452.0,2.65,27.0,689.0,515.17,379.03
2017,5,23,13,0,64.0,464.0,2.8,27.0,527.0,394.31,291.17
2017,5,23,13,15,54.5,444.5,3.0,27.0,498.0,366.05,271.25
2017,5,23,13,30,45.0,425.0,3.2,27.0,469.0,339.18,251.82
2017,5,23,13,45,30.0,354.0,3.4,27.0,383.5,275.66,205.22
2017,5,23,14,0,15.0,283.0,3.6,27.0,298.0,219.16,163.32
2017,5,23,14,15,24.5,321.5,4.05,26.5,344.0,240.86,180.15
2017,5,23,14,30,34.0,360.0,4.5,26.0,390.0,263.18,197.26
2017,5,23,14,45,28.5,331.5,5.0,25.5,356.0,237.54,178.59
2017,5,23,15,0,23.0,303.0,5.5,25.0,322.0,223.42,168.71
2017,5,23,15,15,60.5,326.0,5.95,24.0,372.5,225.93,170.15
2017,5,23,15,30,98.0,349.0,6.4,23.0,423.0,231.24,174.76
2017,5,23,15,45,50.5,259.5,6.85,22.5,297.5,172.2,138.6
2017,5,23,16,0,3.0,170.0,7.3,22.0,172.0,125.56,100.49
2017,5,23,16,15,1.5,91.0,7.2,21.0,92.0,70.18,54.35
2017,5,23,16,30,0.0,12.0,7.1,20.0,12.0,9.17,2.27
2017,5,23,16,45,93.5,108.5,7.05,19.5,154.5,78.58,62.36
2017,5,23,17,0,187.0,205.0,7.0,19.0,297.0,135.85,111.98
2017,5,23,17,15,176.0,181.5,6.6,18.5,259.5,122.04,100.66
2017,5,23,17,30,165.0,158.0,6.2,18.0,222.0,107.79,88.83
2017,5,23,17,45,154.5,134.0,5.8,18.0,186.0,92.86,76.03
2017,5,23,18,0,144.0,110.0,5.4,18.0,150.0,77.51,62.65
2017,5,23,18,15,233.0,84.0,5.15,17.5,132.5,60.73,47.86
2017,5,23,18,30,322.0,58.0,4.9,17.0,115.0,43.54,32.44
2017,5,23,18,45,225.0,42.0,4.7,17.0,75.0,31.6,21.33
2017,5,23,19,0,128.0,26.0,4.5,17.0,35.0,19.62,7.59
2017,5,23,19,15,64.0,13.0,4.3,16.5,17.5,10.23,0.0
2017,5,23,19,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,5,23,19,45,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2017,5,23,20,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,5,23,20,15,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2017,5,23,20,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,5,23,20,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,5,23,21,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,5,23,21,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2017,5,23,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,5,23,21,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,5,23,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,5,23,22,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2017,5,23,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,5,23,22,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2017,5,23,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,5,23,23,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2017,5,23,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,5,23,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,5,24,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,5,24,0,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,5,24,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,5,24,0,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,5,24,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,5,24,1,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2017,5,24,1,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,5,24,1,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,5,24,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,5,24,2,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,5,24,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,5,24,2,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2017,5,24,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,5,24,3,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2017,5,24,3,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,5,24,3,45,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2017,5,24,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,5,24,4,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2017,5,24,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,5,24,4,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,5,24,5,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,5,24,5,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,5,24,5,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,5,24,5,45,84.0,14.0,3.7,12.5,20.5,37.74,0.0
2017,5,24,6,0,168.0,28.0,3.9,13.0,41.0,112.43,72.11
2017,5,24,6,15,282.0,42.0,3.85,13.5,85.0,186.22,146.01
2017,5,24,6,30,396.0,56.0,3.8,14.0,129.0,273.06,222.08
2017,5,24,6,45,469.5,66.5,3.75,15.0,181.0,343.81,283.13
2017,5,24,7,0,543.0,77.0,3.7,16.0,233.0,420.04,346.34
2017,5,24,7,15,594.5,84.5,3.8,17.0,288.5,484.45,397.85
2017,5,24,7,30,646.0,92.0,3.9,18.0,344.0,551.09,449.09
2017,5,24,7,45,685.5,96.5,4.05,19.5,401.0,607.81,490.08
2017,5,24,8,0,725.0,101.0,4.2,21.0,458.0,664.79,529.77
2017,5,24,8,15,751.5,105.5,4.25,21.5,512.0,711.7,562.14
2017,5,24,8,30,778.0,110.0,4.3,22.0,566.0,753.66,589.67
2017,5,24,8,45,800.0,113.0,4.4,23.0,618.0,792.19,613.34
2017,5,24,9,0,822.0,116.0,4.5,24.0,670.0,828.35,635.03
2017,5,24,9,15,837.0,119.0,4.45,24.5,716.5,855.88,650.87
2017,5,24,9,30,852.0,122.0,4.4,25.0,763.0,880.26,664.54
2017,5,24,9,45,865.5,123.5,4.4,25.5,805.0,887.05,666.3
2017,5,24,10,0,879.0,125.0,4.4,26.0,847.0,901.41,673.48
2017,5,24,10,15,887.5,126.5,4.35,26.0,882.0,907.72,676.29
2017,5,24,10,30,896.0,128.0,4.3,26.0,917.0,910.22,676.7
2017,5,24,10,45,905.5,127.5,4.3,26.5,945.5,907.94,672.95
2017,5,24,11,0,915.0,127.0,4.3,27.0,974.0,901.77,666.74
2017,5,24,11,15,919.0,127.5,4.25,27.0,994.0,887.88,656.56
2017,5,24,11,30,923.0,128.0,4.2,27.0,1014.0,870.18,643.96
2017,5,24,11,45,933.0,123.0,4.2,27.5,1028.5,849.16,628.2
2017,5,24,12,0,943.0,118.0,4.2,28.0,1043.0,824.45,610.05
2017,5,24,12,15,943.5,118.0,4.15,28.0,1046.5,792.96,587.62
2017,5,24,12,30,944.0,118.0,4.1,28.0,1050.0,758.54,562.22
2017,5,24,12,45,945.5,116.0,4.05,28.5,1046.0,720.7,532.95
2017,5,24,13,0,947.0,114.0,4.0,29.0,1042.0,680.26,501.37
2017,5,24,13,15,944.5,113.5,3.9,29.0,1029.0,635.93,467.23
2017,5,24,13,30,942.0,113.0,3.8,29.0,1016.0,589.36,430.65
2017,5,24,13,45,939.5,111.0,3.75,29.0,996.0,539.7,390.99
2017,5,24,14,0,937.0,109.0,3.7,29.0,976.0,488.12,348.81
2017,5,24,14,15,931.0,107.5,3.6,29.0,947.0,433.81,303.51
2017,5,24,14,30,925.0,106.0,3.5,29.0,918.0,378.35,256.49
2017,5,24,14,45,916.0,105.0,3.45,29.0,882.5,321.46,208.28
2017,5,24,15,0,907.0,104.0,3.4,29.0,847.0,264.22,160.91
2017,5,24,15,15,896.5,102.0,3.2,29.0,805.0,206.02,116.6
2017,5,24,15,30,886.0,100.0,3.0,29.0,763.0,148.14,81.29
2017,5,24,15,45,874.0,96.5,2.9,29.0,716.5,89.91,68.21
2017,5,24,16,0,862.0,93.0,2.8,29.0,670.0,87.17,66.23
2017,5,24,16,15,844.0,90.0,2.6,28.5,619.0,84.87,64.69
2017,5,24,16,30,826.0,87.0,2.4,28.0,568.0,74.31,56.34
2017,5,24,16,45,802.5,83.5,2.2,28.0,513.5,71.92,54.58
2017,5,24,17,0,779.0,80.0,2.0,28.0,459.0,69.45,52.73
2017,5,24,17,15,746.5,75.5,1.7,27.5,403.5,65.99,50.15
2017,5,24,17,30,714.0,71.0,1.4,27.0,348.0,62.46,47.47
2017,5,24,17,45,666.0,65.5,1.1,26.5,292.0,53.46,40.06
2017,5,24,18,0,618.0,60.0,0.8,26.0,236.0,49.13,36.5
2017,5,24,18,15,547.0,52.5,0.7,25.5,183.0,43.05,31.27
2017,5,24,18,30,476.0,45.0,0.6,25.0,130.0,37.01,25.87
2017,5,24,18,45,356.0,34.5,0.55,24.5,85.5,28.28,17.93
2017,5,24,19,0,236.0,24.0,0.5,24.0,41.0,19.66,7.72
2017,5,24,19,15,118.0,12.0,0.65,23.0,20.5,9.44,0.0
2017,5,24,19,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,5,24,19,45,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2017,5,24,20,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,5,24,20,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2017,5,24,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,5,24,20,45,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2017,5,24,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,5,24,21,15,0.0,0.0,1.5,18.5,0.0,0.0,0.0
2017,5,24,21,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,5,24,21,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,5,24,22,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,5,24,22,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,5,24,22,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,5,24,22,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,5,24,23,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,5,24,23,15,0.0,0.0,2.25,17.5,0.0,0.0,0.0
2017,5,24,23,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,5,24,23,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,5,25,0,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,5,25,0,15,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,5,25,0,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,5,25,0,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,5,25,1,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,5,25,1,15,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,5,25,1,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,5,25,1,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2017,5,25,2,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,5,25,2,15,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,5,25,2,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,5,25,2,45,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,5,25,3,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,5,25,3,15,0.0,0.0,3.9,16.5,0.0,0.0,0.0
2017,5,25,3,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,5,25,3,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,5,25,4,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2017,5,25,4,15,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2017,5,25,4,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2017,5,25,4,45,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2017,5,25,5,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2017,5,25,5,15,0.0,0.0,4.75,16.0,0.0,0.0,0.0
2017,5,25,5,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2017,5,25,5,45,124.5,13.0,4.9,16.5,22.5,49.64,0.0
2017,5,25,6,0,249.0,26.0,5.0,17.0,45.0,141.73,91.48
2017,5,25,6,15,363.0,36.5,5.1,17.5,90.0,217.02,168.2
2017,5,25,6,30,477.0,47.0,5.2,18.0,135.0,301.93,242.65
2017,5,25,6,45,546.0,54.5,5.35,18.5,187.5,370.28,302.38
2017,5,25,7,0,615.0,62.0,5.5,19.0,240.0,443.67,364.21
2017,5,25,7,15,660.5,68.0,5.85,20.0,295.5,505.24,414.09
2017,5,25,7,30,706.0,74.0,6.2,21.0,351.0,566.17,461.77
2017,5,25,7,45,735.0,79.0,6.6,22.0,405.5,618.28,501.09
2017,5,25,8,0,764.0,84.0,7.0,23.0,460.0,669.79,538.66
2017,5,25,8,15,787.0,87.5,7.05,23.5,513.0,714.1,569.28
2017,5,25,8,30,810.0,91.0,7.1,24.0,566.0,756.71,598.13
2017,5,25,8,45,821.5,96.5,7.2,25.0,614.5,790.2,618.77
2017,5,25,9,0,833.0,102.0,7.3,26.0,663.0,820.82,637.06
2017,5,25,9,15,846.5,104.5,7.25,26.5,708.5,837.16,645.63
2017,5,25,9,30,860.0,107.0,7.2,27.0,754.0,859.63,658.68
2017,5,25,9,45,865.0,112.0,7.2,27.5,793.0,873.86,665.98
2017,5,25,10,0,870.0,117.0,7.2,28.0,832.0,884.35,670.73
2017,5,25,10,15,878.0,118.5,7.15,28.5,866.5,890.39,672.25
2017,5,25,10,30,886.0,120.0,7.1,29.0,901.0,892.69,671.28
2017,5,25,10,45,890.0,123.0,7.05,29.5,927.5,889.04,666.3
2017,5,25,11,0,894.0,126.0,7.0,30.0,954.0,881.5,658.79
2017,5,25,11,15,898.0,126.5,6.9,30.5,974.0,867.99,647.11
2017,5,25,11,30,902.0,127.0,6.8,31.0,994.0,850.76,633.03
2017,5,25,11,45,904.0,128.0,6.75,31.5,1005.5,828.67,615.93
2017,5,25,12,0,906.0,129.0,6.7,32.0,1017.0,803.12,596.58
2017,5,25,12,15,906.5,129.0,6.6,32.0,1021.0,772.53,573.73
2017,5,25,12,30,907.0,129.0,6.5,32.0,1025.0,739.17,548.48
2017,5,25,12,45,905.0,129.0,6.4,32.5,1020.0,701.65,518.84
2017,5,25,13,0,903.0,129.0,6.3,33.0,1015.0,661.93,487.24
2017,5,25,13,15,900.0,128.5,6.2,33.0,1002.0,619.11,453.89
2017,5,25,13,30,897.0,128.0,6.1,33.0,989.0,574.23,418.31
2017,5,25,13,45,891.5,127.5,6.0,33.5,968.0,526.21,378.85
2017,5,25,14,0,886.0,127.0,5.9,34.0,947.0,476.66,337.51
2017,5,25,14,15,879.5,125.5,5.8,34.0,919.0,424.77,294.37
2017,5,25,14,30,873.0,124.0,5.7,34.0,891.0,371.86,249.8
2017,5,25,14,45,858.5,125.0,5.6,34.0,855.0,317.48,204.29
2017,5,25,15,0,844.0,126.0,5.5,34.0,819.0,263.37,160.23
2017,5,25,15,15,832.5,123.5,5.4,34.0,778.0,201.15,113.6
2017,5,25,15,30,821.0,121.0,5.3,34.0,737.0,145.51,79.94
2017,5,25,15,45,806.0,117.5,5.25,34.0,691.0,90.03,66.96
2017,5,25,16,0,791.0,114.0,5.2,34.0,645.0,88.64,66.08
2017,5,25,16,15,771.0,110.5,5.05,33.5,595.0,87.22,65.29
2017,5,25,16,30,751.0,107.0,4.9,33.0,545.0,85.68,64.41
2017,5,25,16,45,725.0,102.5,4.8,33.0,492.0,76.77,57.39
2017,5,25,17,0,699.0,98.0,4.7,33.0,439.0,74.33,55.63
2017,5,25,17,15,664.0,92.5,4.45,32.0,385.0,70.95,53.3
2017,5,25,17,30,629.0,87.0,4.2,31.0,331.0,67.49,50.85
2017,5,25,17,45,579.5,79.5,4.0,30.5,277.5,62.29,46.75
2017,5,25,18,0,530.0,72.0,3.8,30.0,224.0,57.01,42.46
2017,5,25,18,15,458.5,62.5,3.65,29.0,173.5,49.89,36.51
2017,5,25,18,30,387.0,53.0,3.5,28.0,123.0,42.72,30.27
2017,5,25,18,45,277.5,39.5,3.35,27.0,81.0,30.13,19.21
2017,5,25,19,0,168.0,26.0,3.2,26.0,39.0,19.76,8.0
2017,5,25,19,15,84.0,13.0,3.45,25.5,19.5,10.23,0.0
2017,5,25,19,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2017,5,25,19,45,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,5,25,20,0,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2017,5,25,20,15,0.0,0.0,4.3,24.5,0.0,0.0,0.0
2017,5,25,20,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2017,5,25,20,45,0.0,0.0,4.35,23.5,0.0,0.0,0.0
2017,5,25,21,0,0.0,0.0,4.4,23.0,0.0,0.0,0.0
2017,5,25,21,15,0.0,0.0,4.35,22.5,0.0,0.0,0.0
2017,5,25,21,30,0.0,0.0,4.3,22.0,0.0,0.0,0.0
2017,5,25,21,45,0.0,0.0,4.3,22.0,0.0,0.0,0.0
2017,5,25,22,0,0.0,0.0,4.3,22.0,0.0,0.0,0.0
2017,5,25,22,15,0.0,0.0,4.3,21.5,0.0,0.0,0.0
2017,5,25,22,30,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2017,5,25,22,45,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2017,5,25,23,0,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2017,5,25,23,15,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2017,5,25,23,30,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2017,5,25,23,45,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2017,5,26,0,0,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2017,5,26,0,15,0.0,0.0,4.05,21.0,0.0,0.0,0.0
2017,5,26,0,30,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2017,5,26,0,45,0.0,0.0,3.95,21.0,0.0,0.0,0.0
2017,5,26,1,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2017,5,26,1,15,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,5,26,1,30,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2017,5,26,1,45,0.0,0.0,3.65,21.0,0.0,0.0,0.0
2017,5,26,2,0,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,5,26,2,15,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2017,5,26,2,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,5,26,2,45,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,5,26,3,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,5,26,3,15,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2017,5,26,3,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,5,26,3,45,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2017,5,26,4,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,5,26,4,15,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,5,26,4,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,5,26,4,45,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2017,5,26,5,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,5,26,5,15,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,5,26,5,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,5,26,5,45,0.0,2.0,3.25,21.5,2.0,1.57,0.0
2017,5,26,6,0,0.0,4.0,3.5,22.0,4.0,3.02,0.0
2017,5,26,6,15,0.0,9.5,3.7,22.5,9.5,7.2,0.16
2017,5,26,6,30,0.0,15.0,3.9,23.0,15.0,11.39,3.73
2017,5,26,6,45,0.0,21.5,4.15,23.5,21.5,16.35,7.91
2017,5,26,7,0,0.0,28.0,4.4,24.0,28.0,21.33,12.05
2017,5,26,7,15,0.0,34.5,4.5,24.5,34.5,26.32,16.13
2017,5,26,7,30,0.0,41.0,4.6,25.0,41.0,31.33,20.15
2017,5,26,7,45,13.5,112.5,4.7,26.0,119.0,98.69,74.93
2017,5,26,8,0,27.0,184.0,4.8,27.0,197.0,185.94,143.84
2017,5,26,8,15,24.5,199.0,4.8,27.0,212.0,183.38,141.13
2017,5,26,8,30,22.0,214.0,4.8,27.0,227.0,193.74,148.65
2017,5,26,8,45,31.0,244.0,4.8,27.5,264.0,242.93,186.08
2017,5,26,9,0,40.0,274.0,4.8,28.0,301.0,277.77,211.86
2017,5,26,9,15,50.0,303.5,4.75,28.0,340.0,312.77,237.86
2017,5,26,9,30,60.0,333.0,4.7,28.0,379.0,347.45,263.33
2017,5,26,9,45,63.5,349.5,4.7,28.5,400.0,363.5,274.09
2017,5,26,10,0,67.0,366.0,4.7,29.0,421.0,379.13,284.51
2017,5,26,10,15,40.0,310.0,4.6,29.5,343.5,301.05,225.12
2017,5,26,10,30,13.0,254.0,4.5,30.0,266.0,213.78,158.58
2017,5,26,10,45,6.5,174.0,4.45,30.5,180.0,142.46,104.23
2017,5,26,11,0,0.0,94.0,4.4,31.0,94.0,73.23,50.97
2017,5,26,11,15,9.0,204.5,4.3,31.0,213.5,168.47,123.63
2017,5,26,11,30,18.0,315.0,4.2,31.0,333.0,263.98,194.63
2017,5,26,11,45,20.5,318.5,4.15,31.5,338.5,267.31,196.39
2017,5,26,12,0,23.0,322.0,4.1,32.0,344.0,277.91,203.65
2017,5,26,12,15,58.0,407.5,4.0,32.5,464.5,368.23,268.93
2017,5,26,12,30,93.0,493.0,3.9,33.0,585.0,452.76,328.05
2017,5,26,12,45,56.0,414.0,3.8,33.5,469.5,358.66,259.95
2017,5,26,13,0,19.0,335.0,3.7,34.0,354.0,268.79,194.62
2017,5,26,13,15,47.0,399.0,3.6,34.0,444.5,328.22,237.72
2017,5,26,13,30,75.0,463.0,3.5,34.0,535.0,380.82,274.74
2017,5,26,13,45,234.5,433.5,3.45,34.0,652.0,418.79,300.69
2017,5,26,14,0,394.0,404.0,3.4,34.0,769.0,448.9,318.78
2017,5,26,14,15,234.0,409.0,3.35,34.0,624.0,362.17,257.62
2017,5,26,14,30,74.0,414.0,3.3,34.0,479.0,308.76,222.05
2017,5,26,14,45,62.5,387.0,3.3,34.0,440.5,279.36,201.1
2017,5,26,15,0,51.0,360.0,3.3,34.0,402.0,251.89,181.59
2017,5,26,15,15,182.5,348.0,3.3,34.0,487.0,245.87,172.25
2017,5,26,15,30,314.0,336.0,3.3,34.0,572.0,221.77,152.44
2017,5,26,15,45,280.0,319.5,3.3,34.0,520.5,185.59,142.12
2017,5,26,16,0,246.0,303.0,3.3,34.0,469.0,178.59,137.1
2017,5,26,16,15,219.0,281.0,3.3,33.5,420.5,177.09,136.65
2017,5,26,16,30,192.0,259.0,3.3,33.0,372.0,165.12,127.91
2017,5,26,16,45,309.0,213.5,3.3,33.0,374.5,138.22,106.9
2017,5,26,17,0,426.0,168.0,3.3,33.0,377.0,111.74,85.96
2017,5,26,17,15,401.0,151.5,3.1,32.5,329.5,102.68,79.1
2017,5,26,17,30,376.0,135.0,2.9,32.0,282.0,93.16,71.74
2017,5,26,17,45,333.0,119.5,2.75,31.5,234.5,83.58,64.17
2017,5,26,18,0,290.0,104.0,2.6,31.0,187.0,74.57,56.87
2017,5,26,18,15,240.5,85.0,2.5,30.0,144.0,61.51,46.05
2017,5,26,18,30,191.0,66.0,2.4,29.0,101.0,48.22,34.72
2017,5,26,18,45,123.0,45.5,2.3,28.5,65.5,33.62,21.96
2017,5,26,19,0,55.0,25.0,2.2,28.0,30.0,19.05,7.71
2017,5,26,19,15,27.5,12.5,2.4,27.5,15.0,9.83,0.0
2017,5,26,19,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2017,5,26,19,45,0.0,0.0,2.85,27.0,0.0,0.0,0.0
2017,5,26,20,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2017,5,26,20,15,0.0,0.0,3.2,26.5,0.0,0.0,0.0
2017,5,26,20,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,5,26,20,45,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,5,26,21,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2017,5,26,21,15,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2017,5,26,21,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,5,26,21,45,0.0,0.0,3.55,25.0,0.0,0.0,0.0
2017,5,26,22,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,5,26,22,15,0.0,0.0,3.65,24.5,0.0,0.0,0.0
2017,5,26,22,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,5,26,22,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,5,26,23,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,5,26,23,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2017,5,26,23,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,5,26,23,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,5,27,0,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,5,27,0,15,0.0,0.0,3.75,23.5,0.0,0.0,0.0
2017,5,27,0,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2017,5,27,0,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2017,5,27,1,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2017,5,27,1,15,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2017,5,27,1,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,5,27,1,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,5,27,2,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,5,27,2,15,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,5,27,2,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,5,27,2,45,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2017,5,27,3,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,5,27,3,15,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,5,27,3,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,5,27,3,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,5,27,4,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,5,27,4,15,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,5,27,4,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,5,27,4,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,5,27,5,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,5,27,5,15,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2017,5,27,5,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,5,27,5,45,38.5,14.0,3.6,23.5,17.0,23.09,0.0
2017,5,27,6,0,77.0,28.0,3.7,24.0,34.0,69.11,42.14
2017,5,27,6,15,152.5,49.0,3.9,24.0,73.5,128.61,96.01
2017,5,27,6,30,228.0,70.0,4.1,24.0,113.0,193.64,151.2
2017,5,27,6,45,114.0,59.0,4.35,24.5,80.5,128.11,100.15
2017,5,27,7,0,0.0,48.0,4.6,25.0,48.0,36.7,24.63
2017,5,27,7,15,0.0,71.0,4.7,25.5,71.0,54.78,39.39
2017,5,27,7,30,0.0,94.0,4.8,26.0,94.0,74.02,54.83
2017,5,27,7,45,0.0,109.5,4.95,26.5,109.5,86.68,64.71
2017,5,27,8,0,0.0,125.0,5.1,27.0,125.0,99.34,74.44
2017,5,27,8,15,0.0,132.0,5.1,27.5,132.0,104.61,78.18
2017,5,27,8,30,0.0,139.0,5.1,28.0,139.0,109.98,81.96
2017,5,27,8,45,1.0,151.0,5.2,28.5,152.0,120.46,89.76
2017,5,27,9,0,2.0,163.0,5.3,29.0,165.0,130.98,97.52
2017,5,27,9,15,37.0,252.0,5.25,29.5,280.0,251.77,190.75
2017,5,27,9,30,72.0,341.0,5.2,30.0,395.0,365.19,275.29
2017,5,27,9,45,77.5,363.5,5.2,30.5,425.0,388.72,291.24
2017,5,27,10,0,83.0,386.0,5.2,31.0,455.0,411.64,306.79
2017,5,27,10,15,89.5,397.5,5.15,31.0,474.5,424.39,315.53
2017,5,27,10,30,96.0,409.0,5.1,31.0,494.0,436.6,323.88
2017,5,27,10,45,79.0,409.0,5.05,31.5,480.5,417.59,308.47
2017,5,27,11,0,62.0,409.0,5.0,32.0,467.0,398.67,293.32
2017,5,27,11,15,56.5,423.0,4.95,32.0,477.0,401.65,294.89
2017,5,27,11,30,51.0,437.0,4.9,32.0,487.0,404.06,296.05
2017,5,27,11,45,56.0,435.0,4.85,32.5,490.5,400.84,292.97
2017,5,27,12,0,61.0,433.0,4.8,33.0,494.0,397.04,289.51
2017,5,27,12,15,81.0,449.5,4.75,33.0,530.0,418.27,304.76
2017,5,27,12,30,101.0,466.0,4.7,33.0,566.0,437.06,318.02
2017,5,27,12,45,91.5,474.0,4.7,33.5,564.0,427.3,309.94
2017,5,27,13,0,82.0,482.0,4.7,34.0,562.0,417.52,302.01
2017,5,27,13,15,56.0,434.5,4.65,34.0,489.0,358.76,259.89
2017,5,27,13,30,30.0,387.0,4.6,34.0,416.0,303.73,220.31
2017,5,27,13,45,73.5,425.5,4.6,34.0,494.0,344.88,249.87
2017,5,27,14,0,117.0,464.0,4.6,34.0,572.0,372.68,268.9
2017,5,27,14,15,410.5,340.0,4.55,34.0,704.0,380.95,269.32
2017,5,27,14,30,704.0,216.0,4.5,34.0,836.0,367.16,249.32
2017,5,27,14,45,719.0,197.0,4.5,34.0,809.0,314.57,205.81
2017,5,27,15,0,734.0,178.0,4.5,34.0,782.0,259.78,161.31
2017,5,27,15,15,539.5,253.0,4.4,34.0,684.5,228.53,145.49
2017,5,27,15,30,345.0,328.0,4.3,34.0,587.0,220.47,150.84
2017,5,27,15,45,330.0,309.0,4.25,34.0,544.5,182.12,139.61
2017,5,27,16,0,315.0,290.0,4.2,34.0,502.0,174.28,133.89
2017,5,27,16,15,322.0,264.0,4.1,33.5,466.5,163.0,125.66
2017,5,27,16,30,329.0,238.0,4.0,33.0,431.0,150.91,116.72
2017,5,27,16,45,418.0,196.5,3.95,33.0,417.5,126.45,97.52
2017,5,27,17,0,507.0,155.0,3.9,33.0,404.0,105.65,81.07
2017,5,27,17,15,468.5,144.5,3.6,32.5,353.5,99.64,76.65
2017,5,27,17,30,430.0,134.0,3.3,32.0,303.0,93.41,71.95
2017,5,27,17,45,336.0,128.5,3.05,31.5,248.0,90.61,69.99
2017,5,27,18,0,242.0,123.0,2.8,31.0,193.0,85.38,65.84
2017,5,27,18,15,191.0,99.5,2.75,30.0,147.5,69.93,53.08
2017,5,27,18,30,140.0,76.0,2.7,29.0,102.0,54.26,39.76
2017,5,27,18,45,70.0,49.0,2.7,28.5,62.0,35.83,23.81
2017,5,27,19,0,0.0,22.0,2.7,28.0,22.0,16.77,6.33
2017,5,27,19,15,0.0,11.0,3.05,28.0,11.0,8.65,0.0
2017,5,27,19,30,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2017,5,27,19,45,0.0,0.0,3.75,28.0,0.0,0.0,0.0
2017,5,27,20,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2017,5,27,20,15,0.0,0.0,4.1,27.5,0.0,0.0,0.0
2017,5,27,20,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2017,5,27,20,45,0.0,0.0,4.1,26.5,0.0,0.0,0.0
2017,5,27,21,0,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,5,27,21,15,0.0,0.0,4.05,25.5,0.0,0.0,0.0
2017,5,27,21,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,5,27,21,45,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2017,5,27,22,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,5,27,22,15,0.0,0.0,3.9,24.5,0.0,0.0,0.0
2017,5,27,22,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,5,27,22,45,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,5,27,23,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,5,27,23,15,0.0,0.0,3.85,23.5,0.0,0.0,0.0
2017,5,27,23,30,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2017,5,27,23,45,0.0,0.0,3.75,23.0,0.0,0.0,0.0
2017,5,28,0,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2017,5,28,0,15,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2017,5,28,0,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2017,5,28,0,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2017,5,28,1,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,5,28,1,15,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2017,5,28,1,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,5,28,1,45,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2017,5,28,2,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,5,28,2,15,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2017,5,28,2,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,5,28,2,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2017,5,28,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,5,28,3,15,0.0,0.0,2.7,22.5,0.0,0.0,0.0
2017,5,28,3,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,5,28,3,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2017,5,28,4,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,5,28,4,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,5,28,4,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,5,28,4,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,5,28,5,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,5,28,5,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,5,28,5,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,5,28,5,45,27.0,13.5,1.4,22.5,15.5,19.05,0.0
2017,5,28,6,0,54.0,27.0,1.4,23.0,31.0,51.74,30.66
2017,5,28,6,15,116.0,50.5,1.35,23.0,69.0,114.83,85.56
2017,5,28,6,30,178.0,74.0,1.3,23.0,107.0,174.57,135.81
2017,5,28,6,45,227.5,95.5,1.3,23.5,152.5,230.49,182.11
2017,5,28,7,0,277.0,117.0,1.3,24.0,198.0,290.35,230.19
2017,5,28,7,15,321.0,126.0,1.4,24.5,238.5,336.24,266.35
2017,5,28,7,30,365.0,135.0,1.5,25.0,279.0,400.9,315.5
2017,5,28,7,45,413.0,148.0,1.6,25.5,334.0,460.85,359.76
2017,5,28,8,0,461.0,161.0,1.7,26.0,389.0,522.68,404.21
2017,5,28,8,15,428.0,192.0,1.65,26.0,422.0,542.91,416.31
2017,5,28,8,30,395.0,223.0,1.6,26.0,455.0,541.31,413.09
2017,5,28,8,45,379.5,250.5,1.55,26.5,489.5,564.08,426.48
2017,5,28,9,0,364.0,278.0,1.5,27.0,524.0,584.09,437.46
2017,5,28,9,15,390.5,289.5,1.4,27.0,570.0,620.91,461.48
2017,5,28,9,30,417.0,301.0,1.3,27.0,616.0,673.85,495.42
2017,5,28,9,45,371.0,338.0,1.2,27.5,629.5,652.98,476.92
2017,5,28,10,0,325.0,375.0,1.1,28.0,643.0,645.98,468.26
2017,5,28,10,15,328.5,392.0,1.05,28.0,672.0,660.47,476.54
2017,5,28,10,30,332.0,409.0,1.0,28.0,701.0,672.86,483.17
2017,5,28,10,45,356.0,410.0,0.95,28.5,732.5,686.25,490.09
2017,5,28,11,0,380.0,411.0,0.9,29.0,764.0,697.38,495.42
2017,5,28,11,15,257.5,450.5,0.9,29.0,692.0,617.55,439.67
2017,5,28,11,30,135.0,490.0,0.9,29.0,620.0,528.46,377.69
2017,5,28,11,45,146.5,482.0,0.9,29.5,625.0,520.91,372.57
2017,5,28,12,0,158.0,474.0,0.9,30.0,630.0,512.17,365.95
2017,5,28,12,15,223.5,482.0,0.9,30.0,703.0,554.0,394.74
2017,5,28,12,30,289.0,490.0,0.9,30.0,776.0,592.32,420.05
2017,5,28,12,45,239.0,497.5,0.95,30.0,734.0,543.66,386.45
2017,5,28,13,0,189.0,505.0,1.0,30.0,692.0,499.8,356.5
2017,5,28,13,15,211.5,495.5,1.05,30.0,701.5,489.4,349.63
2017,5,28,13,30,234.0,486.0,1.1,30.0,711.0,476.79,340.63
2017,5,28,13,45,186.5,477.0,1.2,30.5,654.5,428.32,306.36
2017,5,28,14,0,139.0,468.0,1.3,31.0,598.0,384.33,275.35
2017,5,28,14,15,137.5,453.0,1.35,31.0,578.5,359.04,257.27
2017,5,28,14,30,136.0,438.0,1.4,31.0,559.0,334.01,239.06
2017,5,28,14,45,162.5,420.0,1.5,31.0,558.5,315.11,224.3
2017,5,28,15,0,189.0,402.0,1.6,31.0,558.0,293.31,207.22
2017,5,28,15,15,98.5,304.0,1.6,31.0,385.0,209.87,150.06
2017,5,28,15,30,8.0,206.0,1.6,31.0,212.0,151.87,111.05
2017,5,28,15,45,4.0,180.0,1.65,31.0,183.0,132.75,101.75
2017,5,28,16,0,0.0,154.0,1.7,31.0,154.0,114.8,87.75
2017,5,28,16,15,14.5,188.5,1.7,30.5,197.5,137.35,106.35
2017,5,28,16,30,29.0,223.0,1.7,30.0,241.0,149.65,116.76
2017,5,28,16,45,14.5,116.0,1.7,30.0,125.0,87.89,67.07
2017,5,28,17,0,0.0,9.0,1.7,30.0,9.0,6.86,0.1
2017,5,28,17,15,0.0,8.0,1.55,29.5,8.0,6.09,0.0
2017,5,28,17,30,0.0,7.0,1.4,29.0,7.0,5.32,0.0
2017,5,28,17,45,0.0,5.5,1.25,29.0,5.5,4.18,0.0
2017,5,28,18,0,0.0,4.0,1.1,29.0,4.0,3.03,0.0
2017,5,28,18,15,0.0,3.0,1.0,28.5,3.0,2.27,0.0
2017,5,28,18,30,0.0,2.0,0.9,28.0,2.0,1.51,0.0
2017,5,28,18,45,0.0,1.0,0.85,27.5,1.0,0.76,0.0
2017,5,28,19,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2017,5,28,19,15,0.0,0.0,0.85,26.5,0.0,0.0,0.0
2017,5,28,19,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2017,5,28,19,45,0.0,0.0,1.0,25.5,0.0,0.0,0.0
2017,5,28,20,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,5,28,20,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2017,5,28,20,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,5,28,20,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2017,5,28,21,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,5,28,21,15,0.0,0.0,1.25,24.5,0.0,0.0,0.0
2017,5,28,21,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,5,28,21,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,5,28,22,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,5,28,22,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2017,5,28,22,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,5,28,22,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2017,5,28,23,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,5,28,23,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2017,5,28,23,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,5,28,23,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,5,29,0,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,5,29,0,15,0.0,0.0,2.3,22.5,0.0,0.0,0.0
2017,5,29,0,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,5,29,0,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2017,5,29,1,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,5,29,1,15,0.0,0.0,3.45,21.5,0.0,0.0,0.0
2017,5,29,1,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,5,29,1,45,0.0,0.0,3.75,21.0,0.0,0.0,0.0
2017,5,29,2,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2017,5,29,2,15,0.0,0.0,3.8,20.5,0.0,0.0,0.0
2017,5,29,2,30,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2017,5,29,2,45,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,5,29,3,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,5,29,3,15,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,5,29,3,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,5,29,3,45,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2017,5,29,4,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,5,29,4,15,0.0,0.0,3.2,19.5,0.0,0.0,0.0
2017,5,29,4,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,5,29,4,45,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2017,5,29,5,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,5,29,5,15,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,5,29,5,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,5,29,5,45,0.0,5.5,3.35,19.0,5.5,4.33,0.0
2017,5,29,6,0,0.0,11.0,3.4,19.0,11.0,8.35,0.44
2017,5,29,6,15,0.0,25.0,3.45,19.0,25.0,19.06,9.97
2017,5,29,6,30,0.0,39.0,3.5,19.0,39.0,29.81,19.27
2017,5,29,6,45,0.0,56.0,3.6,19.0,56.0,43.5,30.99
2017,5,29,7,0,0.0,73.0,3.7,19.0,73.0,57.59,42.9
2017,5,29,7,15,2.5,102.0,3.75,19.0,103.5,84.25,65.17
2017,5,29,7,30,5.0,131.0,3.8,19.0,134.0,111.12,87.28
2017,5,29,7,45,14.0,155.5,3.85,19.0,163.0,138.22,109.45
2017,5,29,8,0,23.0,180.0,3.9,19.0,192.0,165.8,131.72
2017,5,29,8,15,34.0,209.0,3.8,19.0,228.0,213.82,170.15
2017,5,29,8,30,45.0,238.0,3.7,19.0,264.0,249.55,198.16
2017,5,29,8,45,40.5,253.5,3.65,19.5,278.5,259.36,204.62
2017,5,29,9,0,36.0,269.0,3.6,20.0,293.0,268.81,210.79
2017,5,29,9,15,60.5,308.0,3.35,20.5,352.5,325.15,253.84
2017,5,29,9,30,85.0,347.0,3.1,21.0,412.0,381.46,295.67
2017,5,29,9,45,92.5,370.5,2.9,22.0,444.0,407.68,313.1
2017,5,29,10,0,100.0,394.0,2.7,23.0,476.0,433.22,329.76
2017,5,29,10,15,108.0,414.0,2.45,23.5,506.5,455.1,343.97
2017,5,29,10,30,116.0,434.0,2.2,24.0,537.0,492.53,368.9
2017,5,29,10,45,131.5,451.5,2.0,24.5,571.5,515.66,383.51
2017,5,29,11,0,147.0,469.0,1.8,25.0,606.0,537.21,396.75
2017,5,29,11,15,203.0,474.5,1.75,25.0,667.5,580.16,427.01
2017,5,29,11,30,259.0,480.0,1.7,25.0,729.0,630.22,461.26
2017,5,29,11,45,185.0,488.0,1.7,25.5,667.5,555.6,406.84
2017,5,29,12,0,111.0,496.0,1.7,26.0,606.0,485.8,356.12
2017,5,29,12,15,153.5,502.5,1.7,26.0,654.5,518.31,379.68
2017,5,29,12,30,196.0,509.0,1.7,26.0,703.0,539.18,394.17
2017,5,29,12,45,333.0,472.0,1.7,26.0,800.0,586.67,428.11
2017,5,29,13,0,470.0,435.0,1.7,26.0,897.0,620.04,450.85
2017,5,29,13,15,609.5,326.5,1.55,26.0,918.0,591.21,429.91
2017,5,29,13,30,749.0,218.0,1.4,26.0,939.0,558.43,404.93
2017,5,29,13,45,550.5,322.0,1.3,26.0,846.0,493.99,356.71
2017,5,29,14,0,352.0,426.0,1.2,26.0,753.0,443.01,319.54
2017,5,29,14,15,336.0,419.0,1.05,26.0,723.5,405.68,291.0
2017,5,29,14,30,320.0,412.0,0.9,26.0,694.0,369.58,263.16
2017,5,29,14,45,509.5,307.5,0.8,26.5,736.0,326.99,223.8
2017,5,29,15,0,699.0,203.0,0.7,27.0,778.0,266.68,169.49
2017,5,29,15,15,684.5,198.5,0.6,27.0,738.5,215.74,131.99
2017,5,29,15,30,670.0,194.0,0.5,27.0,699.0,166.07,101.9
2017,5,29,15,45,660.0,184.5,0.45,27.0,656.5,115.39,88.96
2017,5,29,16,0,650.0,175.0,0.4,27.0,614.0,112.76,87.23
2017,5,29,16,15,626.5,168.5,0.5,27.0,565.5,111.22,86.32
2017,5,29,16,30,603.0,162.0,0.6,27.0,517.0,109.49,85.25
2017,5,29,16,45,578.0,152.5,0.7,27.0,467.0,105.54,82.37
2017,5,29,17,0,553.0,143.0,0.8,27.0,417.0,99.38,77.65
2017,5,29,17,15,514.0,134.0,0.8,26.5,365.0,94.01,73.66
2017,5,29,17,30,475.0,125.0,0.8,26.0,313.0,88.47,69.46
2017,5,29,17,45,423.5,113.5,0.85,25.5,261.5,80.99,63.51
2017,5,29,18,0,372.0,102.0,0.9,25.0,210.0,73.33,57.23
2017,5,29,18,15,304.0,86.5,0.95,24.5,162.5,62.66,48.15
2017,5,29,18,30,236.0,71.0,1.0,24.0,115.0,51.84,38.64
2017,5,29,18,45,150.5,50.5,1.05,23.5,75.5,37.13,25.56
2017,5,29,19,0,65.0,30.0,1.1,23.0,36.0,22.48,11.25
2017,5,29,19,15,32.5,15.0,1.25,22.5,18.0,11.8,0.0
2017,5,29,19,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,5,29,19,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2017,5,29,20,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,5,29,20,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2017,5,29,20,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,5,29,20,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2017,5,29,21,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,5,29,21,15,0.0,0.0,2.3,21.5,0.0,0.0,0.0
2017,5,29,21,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,5,29,21,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,5,29,22,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,5,29,22,15,0.0,0.0,2.1,20.5,0.0,0.0,0.0
2017,5,29,22,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,5,29,22,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2017,5,29,23,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,5,29,23,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2017,5,29,23,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,5,29,23,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,5,30,0,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,5,30,0,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2017,5,30,0,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,5,30,0,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2017,5,30,1,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,5,30,1,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2017,5,30,1,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,5,30,1,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,5,30,2,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,5,30,2,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,5,30,2,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,5,30,2,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,5,30,3,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,5,30,3,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,5,30,3,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,5,30,3,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,5,30,4,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,5,30,4,15,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2017,5,30,4,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,5,30,4,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,5,30,5,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,5,30,5,15,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,5,30,5,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,5,30,5,45,22.0,15.5,0.6,19.5,17.0,19.0,0.0
2017,5,30,6,0,44.0,31.0,0.6,20.0,34.0,53.93,33.26
2017,5,30,6,15,113.0,54.5,0.55,20.5,73.5,118.2,89.0
2017,5,30,6,30,182.0,78.0,0.5,21.0,113.0,180.46,140.93
2017,5,30,6,45,253.5,95.5,0.45,21.5,160.5,242.71,191.88
2017,5,30,7,0,325.0,113.0,0.4,22.0,208.0,311.36,246.15
2017,5,30,7,15,377.5,127.0,0.65,22.5,259.5,383.75,302.37
2017,5,30,7,30,430.0,141.0,0.9,23.0,311.0,447.49,350.75
2017,5,30,7,45,504.5,134.0,1.15,23.5,362.5,507.05,395.58
2017,5,30,8,0,579.0,127.0,1.4,24.0,414.0,578.89,448.15
2017,5,30,8,15,580.5,151.5,1.5,24.5,466.5,622.44,476.99
2017,5,30,8,30,582.0,176.0,1.6,25.0,519.0,655.53,498.25
2017,5,30,8,45,614.0,179.0,1.75,25.5,569.0,705.37,531.66
2017,5,30,9,0,646.0,182.0,1.9,26.0,619.0,746.16,558.37
2017,5,30,9,15,490.0,256.5,1.95,26.0,601.0,688.65,514.15
2017,5,30,9,30,334.0,331.0,2.0,26.0,583.0,613.43,457.95
2017,5,30,9,45,528.5,262.5,2.15,26.5,686.5,732.91,544.14
2017,5,30,10,0,723.0,194.0,2.3,27.0,790.0,842.59,619.68
2017,5,30,10,15,734.0,197.0,2.35,27.0,824.0,851.96,624.28
2017,5,30,10,30,745.0,200.0,2.4,27.0,858.0,857.87,627.51
2017,5,30,10,45,756.0,201.0,2.5,27.5,886.0,858.34,626.39
2017,5,30,11,0,767.0,202.0,2.6,28.0,914.0,846.27,617.27
2017,5,30,11,15,772.5,203.5,2.65,28.0,934.0,835.38,609.57
2017,5,30,11,30,778.0,205.0,2.7,28.0,954.0,820.89,599.41
2017,5,30,11,45,574.5,325.5,2.75,28.0,882.0,745.65,543.84
2017,5,30,12,0,371.0,446.0,2.8,28.0,810.0,656.88,479.17
2017,5,30,12,15,279.5,477.5,2.8,28.0,753.0,594.46,434.44
2017,5,30,12,30,188.0,509.0,2.8,28.0,696.0,533.15,390.0
2017,5,30,12,45,141.5,499.0,2.85,28.0,639.5,479.63,351.8
2017,5,30,13,0,95.0,489.0,2.9,28.0,583.0,429.87,315.94
2017,5,30,13,15,64.0,442.5,2.9,28.0,505.5,368.48,271.68
2017,5,30,13,30,33.0,396.0,2.9,28.0,428.0,311.21,230.05
2017,5,30,13,45,22.0,311.5,2.9,28.0,332.5,241.31,178.72
2017,5,30,14,0,11.0,227.0,2.9,28.0,237.0,176.71,130.57
2017,5,30,14,15,5.5,158.5,2.85,28.0,163.5,123.16,90.04
2017,5,30,14,30,0.0,90.0,2.8,28.0,90.0,69.64,48.96
2017,5,30,14,45,2.0,127.5,2.8,28.0,129.5,98.19,71.19
2017,5,30,15,0,4.0,165.0,2.8,28.0,169.0,125.45,92.26
2017,5,30,15,15,2.0,121.5,2.75,28.0,123.5,93.2,67.52
2017,5,30,15,30,0.0,78.0,2.7,28.0,78.0,60.23,41.99
2017,5,30,15,45,0.0,80.5,2.7,28.0,80.5,62.11,45.77
2017,5,30,16,0,0.0,83.0,2.7,28.0,83.0,63.99,47.46
2017,5,30,16,15,0.0,107.0,2.6,27.5,107.0,81.82,62.45
2017,5,30,16,30,0.0,131.0,2.5,27.0,131.0,98.34,76.43
2017,5,30,16,45,0.0,135.5,2.4,27.0,135.5,100.87,78.78
2017,5,30,17,0,0.0,140.0,2.3,27.0,140.0,103.11,80.92
2017,5,30,17,15,0.0,122.5,1.95,26.5,122.5,90.73,71.05
2017,5,30,17,30,0.0,105.0,1.6,26.0,105.0,78.25,60.95
2017,5,30,17,45,0.0,88.0,1.3,25.5,88.0,66.01,50.88
2017,5,30,18,0,0.0,71.0,1.0,25.0,71.0,53.67,40.53
2017,5,30,18,15,0.0,55.0,0.95,24.5,55.0,41.91,30.47
2017,5,30,18,30,0.0,39.0,0.9,24.0,39.0,29.81,19.93
2017,5,30,18,45,0.0,25.5,0.85,23.5,25.5,19.44,10.76
2017,5,30,19,0,0.0,12.0,0.8,23.0,12.0,9.11,1.29
2017,5,30,19,15,0.0,6.0,0.8,22.5,6.0,4.72,0.0
2017,5,30,19,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,5,30,19,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,5,30,20,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,5,30,20,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,5,30,20,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,5,30,20,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,5,30,21,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,5,30,21,15,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2017,5,30,21,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,5,30,21,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2017,5,30,22,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,5,30,22,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,5,30,22,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,5,30,22,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2017,5,30,23,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,5,30,23,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2017,5,30,23,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,5,30,23,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,5,31,0,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,5,31,0,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2017,5,31,0,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,5,31,0,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,5,31,1,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,5,31,1,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2017,5,31,1,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,5,31,1,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,5,31,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,5,31,2,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2017,5,31,2,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,5,31,2,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,5,31,3,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,5,31,3,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2017,5,31,3,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,31,3,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,31,4,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,31,4,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2017,5,31,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,5,31,4,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,5,31,5,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,5,31,5,15,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2017,5,31,5,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2017,5,31,5,45,0.0,12.5,0.45,20.5,12.5,9.83,0.0
2017,5,31,6,0,0.0,25.0,0.4,21.0,25.0,20.05,9.1
2017,5,31,6,15,21.0,47.5,0.45,21.5,51.5,54.41,38.42
2017,5,31,6,30,42.0,70.0,0.5,22.0,78.0,86.74,65.67
2017,5,31,6,45,71.5,91.0,0.6,22.5,110.0,122.89,95.85
2017,5,31,7,0,101.0,112.0,0.7,23.0,142.0,172.16,136.01
2017,5,31,7,15,60.0,126.5,0.85,23.5,145.5,152.26,119.44
2017,5,31,7,30,19.0,141.0,1.0,24.0,149.0,129.61,100.27
2017,5,31,7,45,56.5,175.0,1.15,24.5,202.5,198.46,155.13
2017,5,31,8,0,94.0,209.0,1.3,25.0,256.0,259.24,202.09
2017,5,31,8,15,94.5,233.5,1.45,25.0,285.5,284.06,220.29
2017,5,31,8,30,95.0,258.0,1.6,25.0,315.0,308.38,238.06
2017,5,31,8,45,170.5,281.5,1.75,25.5,393.0,408.26,313.1
2017,5,31,9,0,246.0,305.0,1.9,26.0,471.0,511.76,387.92
2017,5,31,9,15,236.0,330.0,1.95,26.0,498.5,510.97,385.66
2017,5,31,9,30,226.0,355.0,2.0,26.0,526.0,526.26,395.36
2017,5,31,9,45,138.5,357.5,2.1,26.5,464.5,451.86,338.72
2017,5,31,10,0,51.0,360.0,2.2,27.0,403.0,358.17,267.74
2017,5,31,10,15,43.0,361.5,2.15,27.0,398.5,349.59,261.07
2017,5,31,10,30,35.0,363.0,2.1,27.0,394.0,340.98,254.08
2017,5,31,10,45,44.0,392.0,2.1,27.0,432.5,371.33,275.99
2017,5,31,11,0,53.0,421.0,2.1,27.0,471.0,400.57,296.73
2017,5,31,11,15,40.5,399.5,2.05,27.0,438.0,367.11,271.82
2017,5,31,11,30,28.0,378.0,2.0,27.0,405.0,334.6,247.81
2017,5,31,11,45,125.0,439.5,2.0,27.0,562.5,467.93,345.41
2017,5,31,12,0,222.0,501.0,2.0,27.0,720.0,580.79,424.33
2017,5,31,12,15,285.0,481.5,1.95,27.0,763.5,600.94,437.79
2017,5,31,12,30,348.0,462.0,1.9,27.0,807.0,610.51,444.3
2017,5,31,12,45,303.5,477.5,1.85,27.0,777.5,570.05,414.84
2017,5,31,13,0,259.0,493.0,1.8,27.0,748.0,531.41,386.9
2017,5,31,13,15,144.5,440.5,1.8,27.0,582.5,412.09,302.25
2017,5,31,13,30,30.0,388.0,1.8,27.0,417.0,303.89,224.23
2017,5,31,13,45,24.0,348.5,1.85,27.0,371.0,267.94,198.4
2017,5,31,14,0,18.0,309.0,1.9,27.0,325.0,238.72,177.03
2017,5,31,14,15,16.5,291.5,1.9,27.0,306.5,223.17,165.62
2017,5,31,14,30,15.0,274.0,1.9,27.0,288.0,207.98,154.4
2017,5,31,14,45,19.0,289.0,1.95,27.0,305.5,216.65,160.96
2017,5,31,15,0,23.0,304.0,2.0,27.0,323.0,223.95,166.44
2017,5,31,15,15,45.5,321.5,2.0,26.5,357.0,220.8,163.71
2017,5,31,15,30,68.0,339.0,2.0,26.0,391.0,223.33,166.03
2017,5,31,15,45,43.0,288.0,2.0,26.0,320.0,186.68,147.21
2017,5,31,16,0,18.0,237.0,2.0,26.0,249.0,168.68,133.24
2017,5,31,16,15,163.0,240.5,1.9,25.5,337.5,155.87,123.54
2017,5,31,16,30,308.0,244.0,1.8,25.0,426.0,153.39,122.18
2017,5,31,16,45,173.5,218.5,1.7,25.0,319.5,143.83,114.75
2017,5,31,17,0,39.0,193.0,1.6,25.0,213.0,131.14,104.7
2017,5,31,17,15,32.0,171.0,1.4,24.5,186.0,117.4,93.86
2017,5,31,17,30,25.0,149.0,1.2,24.0,159.0,106.67,85.37
2017,5,31,17,45,18.5,126.5,1.05,24.0,133.5,91.09,72.45
2017,5,31,18,0,12.0,104.0,0.9,24.0,108.0,75.4,59.22
2017,5,31,18,15,6.0,81.5,0.85,23.5,83.5,59.63,45.77
2017,5,31,18,30,0.0,59.0,0.8,23.0,59.0,43.72,31.93
2017,5,31,18,45,0.0,38.5,0.8,23.0,38.5,29.02,18.88
2017,5,31,19,0,0.0,18.0,0.8,23.0,18.0,13.71,4.9
2017,5,31,19,15,0.0,9.0,0.9,22.5,9.0,7.08,0.0
2017,5,31,19,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,5,31,19,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,5,31,20,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,5,31,20,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,5,31,20,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,5,31,20,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2017,5,31,21,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,5,31,21,15,0.0,0.0,1.75,21.5,0.0,0.0,0.0
2017,5,31,21,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,5,31,21,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2017,5,31,22,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,5,31,22,15,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,5,31,22,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,5,31,22,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,5,31,23,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,5,31,23,15,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2017,5,31,23,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,5,31,23,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,6,1,0,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,6,1,0,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2017,6,1,0,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,6,1,0,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,6,1,1,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,6,1,1,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2017,6,1,1,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,6,1,1,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2017,6,1,2,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,6,1,2,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2017,6,1,2,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,6,1,2,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2017,6,1,3,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,6,1,3,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2017,6,1,3,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,6,1,3,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,6,1,4,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,6,1,4,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,6,1,4,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,6,1,4,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,6,1,5,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,6,1,5,15,0.0,0.0,0.85,19.5,0.0,0.0,0.0
2017,6,1,5,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,6,1,5,45,76.5,15.5,1.15,20.5,22.0,35.63,0.0
2017,6,1,6,0,153.0,31.0,1.3,21.0,44.0,109.25,72.13
2017,6,1,6,15,255.0,45.5,1.4,21.0,85.5,174.04,132.02
2017,6,1,6,30,357.0,60.0,1.5,21.0,127.0,249.62,196.11
2017,6,1,6,45,434.0,69.0,1.65,21.5,177.5,320.81,255.38
2017,6,1,7,0,511.0,78.0,1.8,22.0,228.0,394.81,315.15
2017,6,1,7,15,277.5,115.0,1.85,22.5,198.5,294.83,235.98
2017,6,1,7,30,44.0,152.0,1.9,23.0,169.0,167.59,131.61
2017,6,1,7,45,30.0,163.0,1.95,23.5,176.0,167.52,130.94
2017,6,1,8,0,16.0,174.0,2.0,24.0,183.0,154.84,119.83
2017,6,1,8,15,79.5,218.5,2.0,24.5,265.5,256.98,200.62
2017,6,1,8,30,143.0,263.0,2.0,25.0,348.0,366.89,283.95
2017,6,1,8,45,196.0,283.5,2.0,25.5,410.5,430.18,330.08
2017,6,1,9,0,249.0,304.0,2.0,26.0,473.0,512.57,388.77
2017,6,1,9,15,277.5,321.5,2.0,26.5,521.5,554.62,416.88
2017,6,1,9,30,306.0,339.0,2.0,27.0,570.0,595.92,444.19
2017,6,1,9,45,287.0,364.5,2.05,27.5,590.5,603.02,446.52
2017,6,1,10,0,268.0,390.0,2.1,28.0,611.0,607.84,447.56
2017,6,1,10,15,142.5,342.0,2.15,28.0,460.0,434.27,322.94
2017,6,1,10,30,17.0,294.0,2.2,28.0,309.0,250.13,185.78
2017,6,1,10,45,12.5,240.0,2.25,28.5,251.5,200.89,148.96
2017,6,1,11,0,8.0,186.0,2.3,29.0,194.0,153.0,112.48
2017,6,1,11,15,109.5,337.5,2.35,29.0,443.5,383.93,285.55
2017,6,1,11,30,211.0,489.0,2.4,29.0,693.0,587.06,428.16
2017,6,1,11,45,200.0,497.0,2.45,29.5,692.0,573.27,416.0
2017,6,1,12,0,189.0,505.0,2.5,30.0,691.0,558.54,404.57
2017,6,1,12,15,117.5,474.0,2.5,30.0,589.5,468.91,341.01
2017,6,1,12,30,46.0,443.0,2.5,30.0,488.0,379.78,277.06
2017,6,1,12,45,471.5,280.5,2.55,30.5,744.0,537.86,394.47
2017,6,1,13,0,897.0,118.0,2.6,31.0,1000.0,644.46,468.54
2017,6,1,13,15,894.5,117.5,2.6,31.0,988.0,602.86,436.35
2017,6,1,13,30,892.0,117.0,2.6,31.0,976.0,559.18,402.76
2017,6,1,13,45,888.0,115.5,2.65,31.0,956.5,512.14,365.99
2017,6,1,14,0,884.0,114.0,2.7,31.0,937.0,463.45,326.9
2017,6,1,14,15,465.5,250.5,2.7,31.0,683.0,344.7,243.59
2017,6,1,14,30,47.0,387.0,2.7,31.0,429.0,283.11,206.33
2017,6,1,14,45,436.0,257.0,2.75,31.0,618.5,277.28,189.38
2017,6,1,15,0,825.0,127.0,2.8,31.0,808.0,257.94,157.73
2017,6,1,15,15,813.5,124.5,2.8,30.5,768.5,197.24,112.53
2017,6,1,15,30,802.0,122.0,2.8,30.0,729.0,143.2,80.06
2017,6,1,15,45,786.0,119.5,2.8,30.0,684.0,90.07,68.01
2017,6,1,16,0,770.0,117.0,2.8,30.0,639.0,89.62,67.9
2017,6,1,16,15,750.5,113.0,2.8,29.5,590.5,88.02,66.96
2017,6,1,16,30,731.0,109.0,2.8,29.0,542.0,86.28,65.9
2017,6,1,16,45,702.5,105.5,2.8,29.0,490.0,77.92,59.25
2017,6,1,17,0,674.0,102.0,2.8,29.0,438.0,76.2,58.07
2017,6,1,17,15,639.5,96.5,2.7,28.5,385.0,72.99,55.74
2017,6,1,17,30,605.0,91.0,2.6,28.0,332.0,69.69,53.3
2017,6,1,17,45,551.5,85.0,2.55,28.0,279.5,65.67,50.08
2017,6,1,18,0,498.0,79.0,2.5,28.0,227.0,61.68,46.77
2017,6,1,18,15,429.5,69.0,2.35,27.0,177.5,54.44,40.74
2017,6,1,18,30,361.0,59.0,2.2,26.0,128.0,44.57,32.22
2017,6,1,18,45,258.5,45.0,2.05,25.5,86.5,33.95,22.75
2017,6,1,19,0,156.0,31.0,1.9,25.0,45.0,23.36,12.31
2017,6,1,19,15,78.0,15.5,2.05,24.5,22.5,12.2,0.0
2017,6,1,19,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,6,1,19,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2017,6,1,20,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,6,1,20,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,6,1,20,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,6,1,20,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2017,6,1,21,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,6,1,21,15,0.0,0.0,2.55,23.5,0.0,0.0,0.0
2017,6,1,21,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,6,1,21,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2017,6,1,22,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,6,1,22,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2017,6,1,22,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,6,1,22,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,6,1,23,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,6,1,23,15,0.0,0.0,2.25,22.5,0.0,0.0,0.0
2017,6,1,23,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,6,1,23,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,6,2,0,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,6,2,0,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,6,2,0,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,6,2,0,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,6,2,1,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,6,2,1,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2017,6,2,1,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,6,2,1,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,6,2,2,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,6,2,2,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2017,6,2,2,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,6,2,2,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,6,2,3,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,6,2,3,15,0.0,0.0,1.9,21.5,0.0,0.0,0.0
2017,6,2,3,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,6,2,3,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,6,2,4,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,6,2,4,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,6,2,4,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,6,2,4,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,6,2,5,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,6,2,5,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2017,6,2,5,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,6,2,5,45,0.0,13.5,1.65,21.5,13.5,10.62,0.0
2017,6,2,6,0,0.0,27.0,1.8,22.0,27.0,22.33,10.79
2017,6,2,6,15,27.0,48.5,1.85,22.0,53.5,57.87,41.06
2017,6,2,6,30,54.0,70.0,1.9,22.0,80.0,91.89,69.96
2017,6,2,6,45,81.5,91.5,2.0,22.5,112.5,137.69,108.2
2017,6,2,7,0,109.0,113.0,2.1,23.0,145.0,177.15,140.72
2017,6,2,7,15,59.5,124.5,2.15,23.0,142.5,149.37,117.82
2017,6,2,7,30,10.0,136.0,2.2,23.0,140.0,118.83,92.05
2017,6,2,7,45,90.0,173.5,2.25,23.5,217.5,219.22,173.55
2017,6,2,8,0,170.0,211.0,2.3,24.0,295.0,329.98,260.02
2017,6,2,8,15,166.5,237.0,2.3,24.0,327.5,356.54,278.87
2017,6,2,8,30,163.0,263.0,2.3,24.0,360.0,381.94,296.89
2017,6,2,8,45,125.5,283.5,2.35,24.5,362.0,373.48,288.05
2017,6,2,9,0,88.0,304.0,2.4,25.0,364.0,345.17,264.63
2017,6,2,9,15,207.0,318.5,2.4,25.5,472.0,474.33,361.7
2017,6,2,9,30,326.0,333.0,2.4,26.0,580.0,606.35,456.0
2017,6,2,9,45,244.5,368.0,2.4,26.5,559.0,569.35,425.07
2017,6,2,10,0,163.0,403.0,2.4,27.0,538.0,511.92,380.96
2017,6,2,10,15,113.5,404.5,2.35,27.5,500.5,466.58,346.25
2017,6,2,10,30,64.0,406.0,2.3,28.0,463.0,404.45,299.44
2017,6,2,10,45,37.5,317.0,2.25,28.5,351.0,299.14,221.96
2017,6,2,11,0,11.0,228.0,2.2,29.0,239.0,189.29,139.63
2017,6,2,11,15,142.0,352.5,2.1,29.0,489.0,423.34,313.97
2017,6,2,11,30,273.0,477.0,2.0,29.0,739.0,636.54,461.29
2017,6,2,11,45,538.5,327.5,1.95,29.5,854.0,716.66,517.54
