Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,6,2,12,0,804.0,178.0,1.9,30.0,969.0,766.88,553.09
2017,6,2,12,15,621.5,313.0,1.85,30.0,925.5,714.35,512.51
2017,6,2,12,30,439.0,448.0,1.8,30.0,882.0,661.85,473.09
2017,6,2,12,45,621.0,313.5,1.75,30.0,925.5,653.5,469.64
2017,6,2,13,0,803.0,179.0,1.7,30.0,969.0,634.96,457.61
2017,6,2,13,15,800.0,178.0,1.7,30.0,957.0,594.29,427.56
2017,6,2,13,30,797.0,177.0,1.7,30.0,945.0,551.91,395.67
2017,6,2,13,45,635.0,284.5,1.75,30.0,888.5,503.02,358.81
2017,6,2,14,0,473.0,392.0,1.8,30.0,832.0,466.53,331.55
2017,6,2,14,15,394.0,403.5,1.8,30.0,763.0,417.13,295.47
2017,6,2,14,30,315.0,415.0,1.8,30.0,694.0,368.7,260.68
2017,6,2,14,45,281.0,405.5,1.85,30.0,647.0,328.14,231.01
2017,6,2,15,0,247.0,396.0,1.9,30.0,600.0,291.17,204.48
2017,6,2,15,15,302.5,361.0,1.95,30.0,599.0,258.56,178.64
2017,6,2,15,30,358.0,326.0,2.0,30.0,598.0,220.12,151.74
2017,6,2,15,45,256.5,320.5,2.1,30.0,509.5,184.95,143.51
2017,6,2,16,0,155.0,315.0,2.2,30.0,421.0,191.51,149.22
2017,6,2,16,15,403.0,227.5,2.2,29.5,473.5,138.43,107.58
2017,6,2,16,30,651.0,140.0,2.2,29.0,526.0,96.51,74.18
2017,6,2,16,45,620.5,135.0,2.2,29.0,475.5,94.77,73.08
2017,6,2,17,0,590.0,130.0,2.2,29.0,425.0,92.94,71.86
2017,6,2,17,15,553.5,122.0,2.1,28.5,373.0,88.84,68.88
2017,6,2,17,30,517.0,114.0,2.0,28.0,321.0,82.21,63.74
2017,6,2,17,45,466.0,104.5,1.9,27.5,270.0,75.77,58.66
2017,6,2,18,0,415.0,95.0,1.8,27.0,219.0,69.23,53.34
2017,6,2,18,15,349.5,81.5,1.8,26.5,171.0,59.75,45.32
2017,6,2,18,30,284.0,68.0,1.8,26.0,123.0,50.12,36.92
2017,6,2,18,45,199.5,50.5,1.85,25.5,83.0,37.45,25.7
2017,6,2,19,0,115.0,33.0,1.9,25.0,43.0,24.64,13.45
2017,6,2,19,15,57.5,16.5,2.0,24.5,21.5,12.98,0.0
2017,6,2,19,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,6,2,19,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2017,6,2,20,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,6,2,20,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2017,6,2,20,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,6,2,20,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,6,2,21,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,6,2,21,15,0.0,0.0,2.65,23.5,0.0,0.0,0.0
2017,6,2,21,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,6,2,21,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,6,2,22,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,6,2,22,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,6,2,22,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,6,2,22,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2017,6,2,23,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,6,2,23,15,0.0,0.0,2.2,22.5,0.0,0.0,0.0
2017,6,2,23,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,6,2,23,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2017,6,3,0,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,6,3,0,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2017,6,3,0,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,6,3,0,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,6,3,1,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,6,3,1,15,0.0,0.0,1.85,21.5,0.0,0.0,0.0
2017,6,3,1,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,6,3,1,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,6,3,2,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,6,3,2,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,6,3,2,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,6,3,2,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,6,3,3,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,6,3,3,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,6,3,3,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,6,3,3,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,6,3,4,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,6,3,4,15,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2017,6,3,4,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,6,3,4,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2017,6,3,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,6,3,5,15,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2017,6,3,5,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,6,3,5,45,24.5,14.5,1.25,21.5,17.0,18.85,0.0
2017,6,3,6,0,49.0,29.0,1.4,22.0,34.0,51.78,31.87
2017,6,3,6,15,98.0,49.5,1.45,22.0,66.0,95.54,70.77
2017,6,3,6,30,147.0,70.0,1.5,22.0,98.0,152.27,118.61
2017,6,3,6,45,191.0,88.0,1.6,22.5,137.0,199.53,158.25
2017,6,3,7,0,235.0,106.0,1.7,23.0,176.0,250.47,199.96
2017,6,3,7,15,347.5,112.5,1.75,23.5,238.5,347.57,277.02
2017,6,3,7,30,460.0,119.0,1.8,24.0,301.0,440.33,348.26
2017,6,3,7,45,241.0,149.5,1.85,25.0,246.0,324.1,255.24
2017,6,3,8,0,22.0,180.0,1.9,26.0,191.0,164.57,126.28
2017,6,3,8,15,69.5,221.0,1.9,26.0,261.0,251.62,194.9
2017,6,3,8,30,117.0,262.0,1.9,26.0,331.0,344.98,265.62
2017,6,3,8,45,80.5,270.0,1.95,26.5,319.5,306.68,234.47
2017,6,3,9,0,44.0,278.0,2.0,27.0,308.0,283.2,214.88
2017,6,3,9,15,49.0,303.0,2.0,27.5,338.5,309.46,233.59
2017,6,3,9,30,54.0,328.0,2.0,28.0,369.0,335.34,251.58
2017,6,3,9,45,41.5,325.0,2.0,28.5,357.5,319.29,238.31
2017,6,3,10,0,29.0,322.0,2.0,29.0,346.0,303.34,225.36
2017,6,3,10,15,102.0,381.0,1.95,29.0,470.5,417.62,309.51
2017,6,3,10,30,175.0,440.0,1.9,29.0,595.0,546.42,399.92
2017,6,3,10,45,236.0,444.0,1.85,29.5,660.0,595.55,432.47
2017,6,3,11,0,297.0,448.0,1.8,30.0,725.0,655.65,471.88
2017,6,3,11,15,232.5,470.0,1.75,30.0,689.5,598.15,430.56
2017,6,3,11,30,168.0,492.0,1.7,30.0,654.0,554.13,398.84
2017,6,3,11,45,220.5,491.0,1.65,30.5,706.5,583.59,418.65
2017,6,3,12,0,273.0,490.0,1.6,31.0,759.0,615.25,438.86
2017,6,3,12,15,217.0,500.5,1.55,31.0,715.0,560.9,400.5
2017,6,3,12,30,161.0,511.0,1.5,31.0,671.0,514.44,367.84
2017,6,3,12,45,129.5,501.5,1.45,31.0,630.0,472.28,338.42
2017,6,3,13,0,98.0,492.0,1.4,31.0,589.0,433.07,310.88
2017,6,3,13,15,90.0,481.0,1.3,31.0,569.5,410.03,294.53
2017,6,3,13,30,82.0,470.0,1.2,31.0,550.0,387.8,278.63
2017,6,3,13,45,175.0,463.5,1.2,31.0,628.5,412.67,295.45
2017,6,3,14,0,268.0,457.0,1.2,31.0,707.0,424.27,301.5
2017,6,3,14,15,170.5,436.5,1.15,30.5,593.5,360.71,257.59
2017,6,3,14,30,73.0,416.0,1.1,30.0,480.0,308.84,222.94
2017,6,3,14,45,209.5,393.0,1.1,30.0,568.5,312.25,220.92
2017,6,3,15,0,346.0,370.0,1.1,30.0,657.0,298.08,204.54
2017,6,3,15,15,372.0,340.5,1.1,30.0,635.5,258.47,174.83
2017,6,3,15,30,398.0,311.0,1.1,30.0,614.0,216.3,146.95
2017,6,3,15,45,271.0,313.5,1.1,30.0,514.0,182.13,140.72
2017,6,3,16,0,144.0,316.0,1.1,30.0,414.0,191.65,148.69
2017,6,3,16,15,236.0,279.0,1.05,29.5,425.5,176.76,137.64
2017,6,3,16,30,328.0,242.0,1.0,29.0,437.0,152.8,119.31
2017,6,3,16,45,222.5,228.0,0.95,29.0,354.5,149.86,117.42
2017,6,3,17,0,117.0,214.0,0.9,29.0,272.0,139.34,109.36
2017,6,3,17,15,106.0,190.5,0.85,28.5,238.5,125.85,99.02
2017,6,3,17,30,95.0,167.0,0.8,28.0,205.0,114.55,90.32
2017,6,3,17,45,83.5,142.5,0.75,28.0,172.5,98.88,77.63
2017,6,3,18,0,72.0,118.0,0.7,28.0,140.0,82.93,64.48
2017,6,3,18,15,54.5,94.5,0.65,27.5,109.0,67.22,51.36
2017,6,3,18,30,37.0,71.0,0.6,27.0,78.0,51.3,37.75
2017,6,3,18,45,18.5,49.0,0.55,26.5,52.5,36.04,24.45
2017,6,3,19,0,0.0,27.0,0.5,26.0,27.0,20.39,10.23
2017,6,3,19,15,0.0,13.5,0.5,25.5,13.5,10.3,0.0
2017,6,3,19,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2017,6,3,19,45,0.0,0.0,0.55,25.0,0.0,0.0,0.0
2017,6,3,20,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2017,6,3,20,15,0.0,0.0,0.6,24.5,0.0,0.0,0.0
2017,6,3,20,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,6,3,20,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,6,3,21,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,6,3,21,15,0.0,0.0,0.6,23.5,0.0,0.0,0.0
2017,6,3,21,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,6,3,21,45,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2017,6,3,22,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,6,3,22,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,6,3,22,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,6,3,22,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,6,3,23,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,6,3,23,15,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2017,6,3,23,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,6,3,23,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2017,6,4,0,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,6,4,0,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2017,6,4,0,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,4,0,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2017,6,4,1,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,4,1,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,4,1,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,4,1,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,4,2,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,4,2,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,4,2,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,4,2,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,4,3,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,4,3,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2017,6,4,3,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,6,4,3,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,6,4,4,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,6,4,4,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2017,6,4,4,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,6,4,4,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2017,6,4,5,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,6,4,5,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,6,4,5,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,6,4,5,45,48.5,15.5,1.75,20.5,19.5,26.86,0.0
2017,6,4,6,0,97.0,31.0,2.0,21.0,39.0,79.0,51.46
2017,6,4,6,15,175.5,50.5,2.1,21.0,78.5,136.5,103.17
2017,6,4,6,30,254.0,70.0,2.2,21.0,118.0,211.37,166.39
2017,6,4,6,45,211.5,90.5,2.35,21.5,139.5,212.52,169.55
2017,6,4,7,0,169.0,111.0,2.5,22.0,161.0,207.6,166.36
2017,6,4,7,15,333.5,111.5,2.6,22.5,235.0,337.46,271.4
2017,6,4,7,30,498.0,112.0,2.7,23.0,309.0,456.28,364.38
2017,6,4,7,45,515.5,126.5,2.8,24.0,357.5,501.82,396.89
2017,6,4,8,0,533.0,141.0,2.9,25.0,406.0,546.71,428.2
2017,6,4,8,15,448.5,186.0,2.95,25.5,426.0,545.99,423.95
2017,6,4,8,30,364.0,231.0,3.0,26.0,446.0,519.97,401.47
2017,6,4,8,45,400.0,242.5,3.1,26.5,497.5,584.0,446.75
2017,6,4,9,0,436.0,254.0,3.2,27.0,549.0,631.17,478.91
2017,6,4,9,15,573.5,210.5,3.15,27.0,626.5,716.21,540.14
2017,6,4,9,30,711.0,167.0,3.1,27.0,704.0,795.97,596.08
2017,6,4,9,45,730.0,167.0,3.1,27.5,744.5,815.86,606.66
2017,6,4,10,0,749.0,167.0,3.1,28.0,785.0,826.24,611.17
2017,6,4,10,15,595.0,263.5,3.05,28.0,767.5,786.82,579.57
2017,6,4,10,30,441.0,360.0,3.0,28.0,750.0,730.79,536.56
2017,6,4,10,45,621.5,262.5,2.95,28.0,830.0,793.41,582.73
2017,6,4,11,0,802.0,165.0,2.9,28.0,910.0,838.96,615.3
2017,6,4,11,15,609.0,292.0,2.8,28.0,865.0,779.38,569.25
2017,6,4,11,30,416.0,419.0,2.7,28.0,820.0,709.8,516.68
2017,6,4,11,45,636.0,280.0,2.65,28.5,901.5,751.39,548.3
2017,6,4,12,0,856.0,141.0,2.6,29.0,983.0,763.74,558.86
2017,6,4,12,15,581.0,313.0,2.55,29.0,886.0,683.68,497.67
2017,6,4,12,30,306.0,485.0,2.5,29.0,789.0,596.57,432.5
2017,6,4,12,45,373.0,464.0,2.45,29.0,832.5,604.0,438.02
2017,6,4,13,0,440.0,443.0,2.4,29.0,876.0,603.24,436.82
2017,6,4,13,15,366.0,458.0,2.3,29.0,815.0,546.46,395.57
2017,6,4,13,30,292.0,473.0,2.2,29.0,754.0,491.55,355.92
2017,6,4,13,45,153.5,378.0,2.15,29.0,526.0,346.81,253.18
2017,6,4,14,0,15.0,283.0,2.1,29.0,298.0,218.83,160.85
2017,6,4,14,15,7.5,202.0,2.0,28.5,209.5,155.81,114.4
2017,6,4,14,30,0.0,121.0,1.9,28.0,121.0,92.97,66.94
2017,6,4,14,45,0.0,103.0,1.85,28.0,103.0,79.41,56.62
2017,6,4,15,0,0.0,85.0,1.8,28.0,85.0,65.82,46.15
2017,6,4,15,15,0.0,62.5,1.75,28.0,62.5,48.27,32.5
2017,6,4,15,30,0.0,40.0,1.7,28.0,40.0,30.8,18.81
2017,6,4,15,45,3.0,115.0,1.65,28.0,117.0,87.92,66.9
2017,6,4,16,0,6.0,190.0,1.6,28.0,194.0,138.93,108.38
2017,6,4,16,15,19.5,210.0,1.5,28.0,222.0,151.19,118.44
2017,6,4,16,30,33.0,230.0,1.4,28.0,250.0,153.68,120.77
2017,6,4,16,45,121.0,220.5,1.35,28.0,283.0,143.71,113.11
2017,6,4,17,0,209.0,211.0,1.3,28.0,316.0,139.82,110.37
2017,6,4,17,15,202.0,186.5,1.2,27.5,278.5,125.66,99.39
2017,6,4,17,30,195.0,162.0,1.1,27.0,241.0,111.02,87.85
2017,6,4,17,45,181.5,138.5,1.0,27.0,203.5,96.36,75.91
2017,6,4,18,0,168.0,115.0,0.9,27.0,166.0,81.3,63.42
2017,6,4,18,15,144.0,93.5,0.85,26.5,130.5,66.91,51.34
2017,6,4,18,30,120.0,72.0,0.8,26.0,95.0,52.25,38.74
2017,6,4,18,45,83.5,51.5,0.75,25.5,65.0,37.87,26.12
2017,6,4,19,0,47.0,31.0,0.7,25.0,35.0,23.31,12.68
2017,6,4,19,15,23.5,15.5,0.7,24.5,17.5,11.91,0.0
2017,6,4,19,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,6,4,19,45,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2017,6,4,20,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,6,4,20,15,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2017,6,4,20,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,6,4,20,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,6,4,21,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,6,4,21,15,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2017,6,4,21,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,6,4,21,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,6,4,22,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,6,4,22,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,6,4,22,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,6,4,22,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,6,4,23,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,6,4,23,15,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2017,6,4,23,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,6,4,23,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,6,5,0,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,6,5,0,15,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2017,6,5,0,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,6,5,0,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2017,6,5,1,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,6,5,1,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2017,6,5,1,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,6,5,1,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2017,6,5,2,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,6,5,2,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,6,5,2,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,6,5,2,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2017,6,5,3,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,6,5,3,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,6,5,3,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,6,5,3,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2017,6,5,4,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,6,5,4,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2017,6,5,4,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,6,5,4,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,6,5,5,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,6,5,5,15,0.0,0.0,1.7,18.5,0.0,0.0,0.0
2017,6,5,5,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,6,5,5,45,97.0,14.5,2.35,19.5,22.5,40.6,0.0
2017,6,5,6,0,194.0,29.0,2.7,20.0,45.0,119.45,80.16
2017,6,5,6,15,292.5,41.5,2.75,20.5,86.5,182.3,138.84
2017,6,5,6,30,391.0,54.0,2.8,21.0,128.0,260.15,205.08
2017,6,5,6,45,464.0,62.0,2.85,21.5,178.0,326.04,260.76
2017,6,5,7,0,537.0,70.0,2.9,22.0,228.0,397.35,319.01
2017,6,5,7,15,583.0,76.5,3.05,23.0,280.5,455.72,364.7
2017,6,5,7,30,629.0,83.0,3.2,24.0,333.0,516.03,410.17
2017,6,5,7,45,667.0,86.5,3.35,25.0,386.5,568.96,448.57
2017,6,5,8,0,705.0,90.0,3.5,26.0,440.0,619.84,484.32
2017,6,5,8,15,729.0,94.0,3.5,26.5,491.0,663.3,513.96
2017,6,5,8,30,753.0,98.0,3.5,27.0,542.0,705.32,541.11
2017,6,5,8,45,772.5,101.0,3.55,27.5,591.0,740.94,563.45
2017,6,5,9,0,792.0,104.0,3.6,28.0,640.0,774.28,583.97
2017,6,5,9,15,806.0,106.5,3.55,28.0,684.0,799.97,599.75
2017,6,5,9,30,820.0,109.0,3.5,28.0,728.0,813.0,606.84
2017,6,5,9,45,829.5,112.0,3.5,28.5,767.0,828.93,615.08
2017,6,5,10,0,839.0,115.0,3.5,29.0,806.0,841.46,621.04
2017,6,5,10,15,846.5,116.5,3.45,29.5,839.5,847.36,622.36
2017,6,5,10,30,854.0,118.0,3.4,30.0,873.0,849.68,621.44
2017,6,5,10,45,455.0,271.0,3.4,30.5,674.5,655.67,482.44
2017,6,5,11,0,56.0,424.0,3.4,31.0,476.0,404.69,295.92
2017,6,5,11,15,228.5,423.0,3.4,31.0,642.5,565.69,414.07
2017,6,5,11,30,401.0,422.0,3.4,31.0,809.0,691.95,502.52
2017,6,5,11,45,419.5,432.5,3.45,31.0,841.5,704.08,509.49
2017,6,5,12,0,438.0,443.0,3.5,31.0,874.0,705.04,509.62
2017,6,5,12,15,647.5,292.0,3.5,31.0,932.0,716.13,520.77
2017,6,5,12,30,857.0,141.0,3.5,31.0,990.0,702.75,514.47
2017,6,5,12,45,511.0,324.0,3.5,31.0,830.5,593.95,433.02
2017,6,5,13,0,165.0,507.0,3.5,31.0,671.0,483.75,351.16
2017,6,5,13,15,505.0,324.5,3.5,31.0,814.0,533.15,388.44
2017,6,5,13,30,845.0,142.0,3.5,31.0,957.0,548.71,397.9
2017,6,5,13,45,836.5,143.5,3.5,31.0,937.0,503.65,361.9
2017,6,5,14,0,828.0,145.0,3.5,31.0,917.0,457.4,324.4
2017,6,5,14,15,821.0,143.5,3.45,30.5,890.5,409.0,284.97
2017,6,5,14,30,814.0,142.0,3.4,30.0,864.0,357.02,242.09
2017,6,5,14,45,594.0,251.0,3.4,30.0,767.0,311.72,210.37
2017,6,5,15,0,374.0,360.0,3.4,30.0,670.0,298.52,206.17
2017,6,5,15,15,187.0,191.0,3.35,29.5,346.0,148.13,101.39
2017,6,5,15,30,0.0,22.0,3.3,29.0,22.0,16.92,7.72
2017,6,5,15,45,0.0,19.5,3.3,29.0,19.5,14.98,6.76
2017,6,5,16,0,0.0,17.0,3.3,29.0,17.0,13.04,5.18
2017,6,5,16,15,0.0,17.0,3.2,28.5,17.0,13.02,5.22
2017,6,5,16,30,0.0,17.0,3.1,28.0,17.0,13.01,5.26
2017,6,5,16,45,0.0,16.5,3.05,28.0,16.5,12.61,4.96
2017,6,5,17,0,0.0,16.0,3.0,28.0,16.0,12.21,4.67
2017,6,5,17,15,0.0,14.0,2.8,27.5,14.0,10.67,3.42
2017,6,5,17,30,0.0,12.0,2.6,27.0,12.0,9.13,2.15
2017,6,5,17,45,0.0,10.0,2.45,26.5,10.0,7.6,0.87
2017,6,5,18,0,0.0,8.0,2.3,26.0,8.0,6.07,0.0
2017,6,5,18,15,0.0,6.0,2.05,25.5,6.0,4.55,0.0
2017,6,5,18,30,0.0,4.0,1.8,25.0,4.0,3.03,0.0
2017,6,5,18,45,0.0,2.5,1.6,24.5,2.5,1.89,0.0
2017,6,5,19,0,0.0,1.0,1.4,24.0,1.0,0.75,0.0
2017,6,5,19,15,0.0,0.5,1.45,23.5,0.5,0.38,0.0
2017,6,5,19,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,6,5,19,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,6,5,20,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,6,5,20,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2017,6,5,20,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,6,5,20,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,6,5,21,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,6,5,21,15,0.0,0.0,2.0,22.5,0.0,0.0,0.0
2017,6,5,21,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,6,5,21,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2017,6,5,22,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,6,5,22,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,6,5,22,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,6,5,22,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,6,5,23,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,6,5,23,15,0.0,0.0,2.1,21.5,0.0,0.0,0.0
2017,6,5,23,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,6,5,23,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,6,6,0,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,6,6,0,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2017,6,6,0,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,6,6,0,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,6,6,1,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,6,6,1,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2017,6,6,1,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,6,6,1,45,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2017,6,6,2,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,6,6,2,15,0.0,0.0,2.6,20.5,0.0,0.0,0.0
2017,6,6,2,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,6,6,2,45,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2017,6,6,3,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,6,6,3,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2017,6,6,3,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,6,6,3,45,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,6,6,4,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,6,6,4,15,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2017,6,6,4,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,6,6,4,45,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,6,6,5,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,6,6,5,15,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,6,6,5,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,6,6,5,45,91.0,15.0,2.85,20.5,23.0,39.07,0.0
2017,6,6,6,0,182.0,30.0,3.0,21.0,46.0,116.15,77.7
2017,6,6,6,15,278.5,44.0,3.1,21.5,87.5,179.19,135.99
2017,6,6,6,30,375.0,58.0,3.2,22.0,129.0,252.28,198.25
2017,6,6,6,45,445.0,67.0,3.35,22.5,178.5,320.73,255.88
2017,6,6,7,0,515.0,76.0,3.5,23.0,228.0,390.68,313.1
2017,6,6,7,15,562.5,83.5,3.6,23.5,281.0,450.21,360.34
2017,6,6,7,30,610.0,91.0,3.7,24.0,334.0,511.8,407.61
2017,6,6,7,45,645.5,96.5,3.85,24.5,387.0,564.69,446.95
2017,6,6,8,0,681.0,102.0,4.0,25.0,440.0,617.77,485.38
2017,6,6,8,15,361.0,168.5,4.05,25.5,349.5,462.0,362.38
2017,6,6,8,30,41.0,235.0,4.1,26.0,259.0,241.91,186.4
2017,6,6,8,45,176.5,263.0,4.2,26.5,381.0,391.84,303.64
2017,6,6,9,0,312.0,291.0,4.3,27.0,503.0,548.04,419.86
2017,6,6,9,15,557.5,208.5,4.35,27.5,617.5,699.39,531.55
2017,6,6,9,30,803.0,126.0,4.4,28.0,732.0,825.02,619.6
2017,6,6,9,45,412.5,214.0,4.45,28.5,526.5,581.32,440.28
2017,6,6,10,0,22.0,302.0,4.5,29.0,321.0,263.08,196.5
2017,6,6,10,15,432.0,219.0,4.55,29.0,600.5,599.3,453.68
2017,6,6,10,30,842.0,136.0,4.6,29.0,880.0,854.55,634.21
2017,6,6,10,45,849.5,137.0,4.7,29.5,907.5,852.5,629.77
2017,6,6,11,0,857.0,138.0,4.8,30.0,935.0,846.76,624.51
2017,6,6,11,15,861.5,139.0,4.85,30.0,955.0,834.84,616.15
2017,6,6,11,30,866.0,140.0,4.9,30.0,975.0,819.29,605.43
2017,6,6,11,45,864.5,144.0,5.0,30.5,986.5,797.71,589.68
2017,6,6,12,0,863.0,148.0,5.1,31.0,998.0,772.79,570.83
2017,6,6,12,15,864.0,148.0,5.1,31.0,1002.0,743.89,549.62
2017,6,6,12,30,865.0,148.0,5.1,31.0,1006.0,712.44,526.31
2017,6,6,12,45,602.5,306.0,5.2,31.0,902.5,634.19,466.33
2017,6,6,13,0,340.0,464.0,5.3,31.0,799.0,558.82,408.98
2017,6,6,13,15,605.0,300.5,5.3,31.0,888.5,567.48,416.42
2017,6,6,13,30,870.0,137.0,5.3,31.0,978.0,558.54,408.34
2017,6,6,13,45,870.5,132.5,5.35,31.5,959.5,513.04,370.83
2017,6,6,14,0,871.0,128.0,5.4,32.0,941.0,465.5,331.07
2017,6,6,14,15,864.5,126.5,5.35,31.5,914.0,415.26,289.66
2017,6,6,14,30,858.0,125.0,5.3,31.0,887.0,364.02,246.66
2017,6,6,14,45,852.5,121.5,5.3,31.0,854.0,311.08,201.73
2017,6,6,15,0,847.0,118.0,5.3,31.0,821.0,257.48,157.42
2017,6,6,15,15,836.5,115.5,5.2,31.0,781.5,203.24,116.38
2017,6,6,15,30,826.0,113.0,5.1,31.0,742.0,149.33,83.69
2017,6,6,15,45,814.5,109.5,5.1,31.0,698.5,85.71,64.27
2017,6,6,16,0,803.0,106.0,5.1,31.0,655.0,83.69,62.85
2017,6,6,16,15,785.5,102.5,5.0,30.5,606.5,82.14,61.92
2017,6,6,16,30,768.0,99.0,4.9,30.0,558.0,80.45,60.88
2017,6,6,16,45,745.0,95.0,4.85,30.0,506.5,78.17,59.23
2017,6,6,17,0,722.0,91.0,4.8,30.0,455.0,75.78,57.48
2017,6,6,17,15,691.0,86.0,4.5,29.5,402.0,66.84,50.39
2017,6,6,17,30,660.0,81.0,4.2,29.0,349.0,63.57,47.95
2017,6,6,17,45,615.0,75.5,3.95,28.5,296.0,59.65,44.91
2017,6,6,18,0,570.0,70.0,3.7,28.0,243.0,55.72,41.75
2017,6,6,18,15,506.0,62.0,3.25,27.5,192.5,49.68,36.65
2017,6,6,18,30,442.0,54.0,2.8,27.0,142.0,43.61,31.33
2017,6,6,18,45,342.0,42.5,2.35,26.5,98.0,34.45,23.17
2017,6,6,19,0,242.0,31.0,1.9,26.0,54.0,25.25,14.31
2017,6,6,19,15,121.0,15.5,1.8,25.5,27.0,11.86,0.0
2017,6,6,19,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,6,6,19,45,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2017,6,6,20,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,6,6,20,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2017,6,6,20,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,6,6,20,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2017,6,6,21,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,6,6,21,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2017,6,6,21,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,6,6,21,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,6,6,22,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,6,6,22,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2017,6,6,22,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,6,6,22,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,6,6,23,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,6,6,23,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2017,6,6,23,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,6,6,23,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,6,7,0,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,6,7,0,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2017,6,7,0,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,6,7,0,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,6,7,1,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,6,7,1,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,6,7,1,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,6,7,1,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,6,7,2,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,6,7,2,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2017,6,7,2,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,6,7,2,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,6,7,3,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,6,7,3,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2017,6,7,3,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,6,7,3,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,6,7,4,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,6,7,4,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2017,6,7,4,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,6,7,4,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,6,7,5,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,6,7,5,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2017,6,7,5,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,6,7,5,45,111.0,14.5,1.2,20.5,24.0,44.53,0.0
2017,6,7,6,0,222.0,29.0,1.3,21.0,48.0,128.55,86.09
2017,6,7,6,15,325.0,41.0,1.35,21.5,91.5,197.43,149.23
2017,6,7,6,30,428.0,53.0,1.4,22.0,135.0,274.82,214.31
2017,6,7,6,45,485.5,60.5,1.5,23.0,181.5,333.85,263.37
2017,6,7,7,0,543.0,68.0,1.6,24.0,228.0,396.81,313.53
2017,6,7,7,15,600.5,75.0,1.55,25.0,286.0,462.68,363.3
2017,6,7,7,30,658.0,82.0,1.5,26.0,344.0,531.45,412.9
2017,6,7,7,45,691.5,87.0,1.5,27.0,398.0,584.07,448.91
2017,6,7,8,0,725.0,92.0,1.5,28.0,452.0,634.12,481.87
2017,6,7,8,15,749.5,96.0,1.65,28.5,504.5,678.56,511.78
2017,6,7,8,30,774.0,100.0,1.8,29.0,557.0,721.52,539.27
2017,6,7,8,45,791.5,104.0,1.95,29.5,606.0,757.13,561.4
2017,6,7,9,0,809.0,108.0,2.1,30.0,655.0,790.3,581.72
2017,6,7,9,15,823.0,111.0,2.2,30.0,700.5,816.81,598.3
2017,6,7,9,30,837.0,114.0,2.3,30.0,746.0,830.27,606.31
2017,6,7,9,45,847.5,116.0,2.4,30.5,786.0,846.19,614.9
2017,6,7,10,0,858.0,118.0,2.5,31.0,826.0,858.7,621.28
2017,6,7,10,15,866.0,120.0,2.6,31.5,859.5,865.52,624.04
2017,6,7,10,30,874.0,122.0,2.7,32.0,893.0,868.65,624.54
2017,6,7,10,45,880.0,123.0,2.8,32.5,920.5,865.45,621.04
2017,6,7,11,0,886.0,124.0,2.9,33.0,948.0,858.51,615.26
2017,6,7,11,15,890.0,125.0,2.95,33.0,968.0,846.14,607.0
2017,6,7,11,30,894.0,126.0,3.0,33.0,988.0,830.07,596.42
2017,6,7,11,45,896.0,126.5,3.05,33.0,1000.0,808.41,582.22
2017,6,7,12,0,898.0,127.0,3.1,33.0,1012.0,783.32,565.51
2017,6,7,12,15,898.5,127.5,3.1,33.0,1015.5,753.97,544.72
2017,6,7,12,30,899.0,128.0,3.1,33.0,1019.0,721.91,521.77
2017,6,7,12,45,896.5,128.5,3.15,33.5,1014.5,685.53,494.6
2017,6,7,13,0,894.0,129.0,3.2,34.0,1010.0,647.11,465.53
2017,6,7,13,15,891.0,128.5,3.2,34.0,998.0,605.65,434.51
2017,6,7,13,30,888.0,128.0,3.2,34.0,986.0,562.16,401.25
2017,6,7,13,45,881.0,128.5,3.2,34.0,965.0,515.45,364.82
2017,6,7,14,0,874.0,129.0,3.2,34.0,944.0,467.34,326.4
2017,6,7,14,15,867.5,127.5,3.2,34.0,917.0,417.0,285.43
2017,6,7,14,30,861.0,126.0,3.2,34.0,890.0,365.64,242.96
2017,6,7,14,45,836.0,133.0,3.25,34.0,852.0,313.43,200.29
2017,6,7,15,0,811.0,140.0,3.3,34.0,814.0,257.19,155.89
2017,6,7,15,15,799.0,137.5,3.3,33.5,774.5,203.47,116.41
2017,6,7,15,30,787.0,135.0,3.3,33.0,735.0,150.43,84.74
2017,6,7,15,45,770.5,132.0,3.35,33.0,690.0,97.88,73.38
2017,6,7,16,0,754.0,129.0,3.4,33.0,645.0,96.36,72.43
2017,6,7,16,15,733.5,125.0,3.35,32.5,596.0,87.53,65.69
2017,6,7,16,30,713.0,121.0,3.3,32.0,547.0,86.18,64.96
2017,6,7,16,45,688.0,115.0,3.25,32.0,496.0,83.35,62.9
2017,6,7,17,0,663.0,109.0,3.2,32.0,445.0,80.34,60.68
2017,6,7,17,15,628.5,103.0,2.95,31.0,392.0,76.99,58.41
2017,6,7,17,30,594.0,97.0,2.7,30.0,339.0,73.52,56.0
2017,6,7,17,45,549.0,89.0,2.45,29.5,287.0,68.36,51.97
2017,6,7,18,0,504.0,81.0,2.2,29.0,235.0,63.06,47.72
2017,6,7,18,15,438.5,71.0,2.0,28.0,185.5,55.88,41.8
2017,6,7,18,30,373.0,61.0,1.8,27.0,136.0,46.07,33.42
2017,6,7,18,45,280.0,47.0,1.6,26.5,93.5,35.51,24.08
2017,6,7,19,0,187.0,33.0,1.4,26.0,51.0,24.94,14.15
2017,6,7,19,15,93.5,16.5,1.35,25.5,25.5,12.55,0.0
2017,6,7,19,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,6,7,19,45,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2017,6,7,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,6,7,20,15,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2017,6,7,20,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,6,7,20,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,6,7,21,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,6,7,21,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2017,6,7,21,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,6,7,21,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,6,7,22,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,6,7,22,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2017,6,7,22,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,6,7,22,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,6,7,23,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,6,7,23,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2017,6,7,23,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,6,7,23,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,6,8,0,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,6,8,0,15,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2017,6,8,0,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,8,0,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,8,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,8,1,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,8,1,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,8,1,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,8,2,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,8,2,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,8,2,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,8,2,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,8,3,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,8,3,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2017,6,8,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,6,8,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,6,8,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,6,8,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,6,8,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,6,8,4,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2017,6,8,5,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,6,8,5,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2017,6,8,5,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,6,8,5,45,61.5,16.0,1.95,21.5,21.0,30.86,0.0
2017,6,8,6,0,123.0,32.0,2.3,22.0,42.0,88.64,58.18
2017,6,8,6,15,207.0,49.5,2.4,22.5,82.0,155.86,117.51
2017,6,8,6,30,291.0,67.0,2.5,23.0,122.0,223.04,174.17
2017,6,8,6,45,358.0,79.5,2.65,23.5,170.0,283.97,225.2
2017,6,8,7,0,425.0,92.0,2.8,24.0,218.0,350.45,279.28
2017,6,8,7,15,473.5,102.5,2.75,24.5,269.0,408.62,324.98
2017,6,8,7,30,522.0,113.0,2.7,25.0,320.0,469.45,371.11
2017,6,8,7,45,557.5,121.0,2.65,26.0,372.0,529.1,413.77
2017,6,8,8,0,593.0,129.0,2.6,27.0,424.0,582.03,450.08
2017,6,8,8,15,621.0,135.5,2.4,27.5,474.5,627.82,480.37
2017,6,8,8,30,649.0,142.0,2.2,28.0,525.0,672.67,508.92
2017,6,8,8,45,667.0,149.5,2.0,28.5,572.5,709.33,530.68
2017,6,8,9,0,685.0,157.0,1.8,29.0,620.0,743.91,550.25
2017,6,8,9,15,702.0,161.5,1.65,29.0,664.5,772.26,566.58
2017,6,8,9,30,719.0,166.0,1.5,29.0,709.0,797.97,580.78
2017,6,8,9,45,728.0,172.0,1.4,29.5,747.5,815.52,588.54
2017,6,8,10,0,737.0,178.0,1.3,30.0,786.0,829.84,594.14
2017,6,8,10,15,747.5,181.0,1.25,30.0,819.5,831.7,593.55
2017,6,8,10,30,758.0,184.0,1.2,30.0,853.0,837.53,595.74
2017,6,8,10,45,767.5,185.0,1.2,30.5,880.5,837.21,593.51
2017,6,8,11,0,777.0,186.0,1.2,31.0,908.0,833.3,589.04
2017,6,8,11,15,782.5,187.5,1.2,31.0,928.0,822.87,581.58
2017,6,8,11,30,788.0,189.0,1.2,31.0,948.0,808.86,571.88
2017,6,8,11,45,789.5,191.0,1.2,31.5,960.0,788.58,556.97
2017,6,8,12,0,791.0,193.0,1.2,32.0,972.0,765.01,539.93
2017,6,8,12,15,597.0,316.5,1.2,32.0,906.0,695.86,490.83
2017,6,8,12,30,403.0,440.0,1.2,32.0,840.0,628.71,443.22
2017,6,8,12,45,601.0,313.5,1.25,32.5,907.5,637.6,451.13
2017,6,8,13,0,799.0,187.0,1.3,33.0,975.0,635.57,449.73
2017,6,8,13,15,553.0,327.5,1.35,33.0,870.0,561.95,396.85
2017,6,8,13,30,307.0,468.0,1.4,33.0,765.0,495.45,349.95
2017,6,8,13,45,546.5,324.0,1.5,33.0,839.5,490.16,345.27
2017,6,8,14,0,786.0,180.0,1.6,33.0,914.0,462.56,321.57
2017,6,8,14,15,779.0,177.5,1.65,33.0,887.5,413.9,283.06
2017,6,8,14,30,772.0,175.0,1.7,33.0,861.0,364.59,243.36
2017,6,8,14,45,773.0,166.0,1.8,33.0,830.5,312.9,201.44
2017,6,8,15,0,774.0,157.0,1.9,33.0,800.0,260.14,159.33
2017,6,8,15,15,761.5,154.0,1.95,32.5,761.0,208.11,121.39
2017,6,8,15,30,749.0,151.0,2.0,32.0,722.0,156.9,90.88
2017,6,8,15,45,736.5,145.5,2.05,32.0,679.0,96.76,72.69
2017,6,8,16,0,724.0,140.0,2.1,32.0,636.0,94.0,70.77
2017,6,8,16,15,704.0,135.5,2.1,31.5,588.0,92.82,70.19
2017,6,8,16,30,684.0,131.0,2.1,31.0,540.0,91.49,69.5
2017,6,8,16,45,633.0,130.5,2.15,31.0,482.5,91.86,70.05
2017,6,8,17,0,582.0,130.0,2.2,31.0,425.0,92.45,70.81
2017,6,8,17,15,543.5,124.0,2.1,30.5,374.5,89.72,68.99
2017,6,8,17,30,505.0,118.0,2.0,30.0,324.0,84.43,65.01
2017,6,8,17,45,471.0,104.5,1.9,29.5,275.0,75.79,58.15
2017,6,8,18,0,437.0,91.0,1.8,29.0,226.0,66.85,50.88
2017,6,8,18,15,380.0,78.5,1.7,28.0,178.5,58.04,43.62
2017,6,8,18,30,323.0,66.0,1.6,27.0,131.0,49.07,35.96
2017,6,8,18,45,242.5,50.0,1.5,26.5,91.0,37.38,25.66
2017,6,8,19,0,162.0,34.0,1.4,26.0,51.0,25.55,14.71
2017,6,8,19,15,81.0,17.0,1.5,25.5,25.5,12.89,0.0
2017,6,8,19,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,6,8,19,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2017,6,8,20,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,6,8,20,15,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2017,6,8,20,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,6,8,20,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2017,6,8,21,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,6,8,21,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2017,6,8,21,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,6,8,21,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2017,6,8,22,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,6,8,22,15,0.0,0.0,2.6,23.5,0.0,0.0,0.0
2017,6,8,22,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,6,8,22,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2017,6,8,23,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,6,8,23,15,0.0,0.0,2.7,22.5,0.0,0.0,0.0
2017,6,8,23,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,6,8,23,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,6,9,0,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,6,9,0,15,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,6,9,0,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,6,9,0,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,6,9,1,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,6,9,1,15,0.0,0.0,2.6,21.5,0.0,0.0,0.0
2017,6,9,1,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,6,9,1,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2017,6,9,2,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,6,9,2,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2017,6,9,2,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,6,9,2,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2017,6,9,3,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,6,9,3,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,6,9,3,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,6,9,3,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2017,6,9,4,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,6,9,4,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2017,6,9,4,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,6,9,4,45,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,6,9,5,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,6,9,5,15,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,6,9,5,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,6,9,5,45,4.5,14.0,3.25,21.5,14.5,12.35,0.0
2017,6,9,6,0,9.0,28.0,3.5,22.0,29.0,29.28,16.0
2017,6,9,6,15,45.0,51.5,3.7,22.5,60.0,68.29,49.21
2017,6,9,6,30,81.0,75.0,3.9,23.0,91.0,117.61,90.52
2017,6,9,6,45,133.5,92.5,4.1,23.5,128.0,163.51,129.05
2017,6,9,7,0,186.0,110.0,4.3,24.0,165.0,225.5,180.04
2017,6,9,7,15,295.0,126.5,4.35,24.0,234.5,313.96,252.01
2017,6,9,7,30,404.0,143.0,4.4,24.0,304.0,425.27,339.96
2017,6,9,7,45,210.5,158.5,4.5,24.5,243.5,310.63,247.22
2017,6,9,8,0,17.0,174.0,4.6,25.0,183.0,155.07,119.82
2017,6,9,8,15,20.5,196.0,4.55,25.0,207.5,176.35,136.51
2017,6,9,8,30,24.0,218.0,4.5,25.0,232.0,197.68,152.85
2017,6,9,8,45,29.5,242.5,4.5,25.5,261.5,238.03,183.52
2017,6,9,9,0,35.0,267.0,4.5,26.0,291.0,264.31,202.86
2017,6,9,9,15,17.5,201.0,4.45,26.0,213.0,175.16,133.16
2017,6,9,9,30,0.0,135.0,4.4,26.0,135.0,105.6,78.1
2017,6,9,9,45,99.5,268.0,4.4,26.5,350.0,331.34,254.02
2017,6,9,10,0,199.0,401.0,4.4,27.0,565.0,538.27,406.01
2017,6,9,10,15,209.5,418.0,4.35,27.0,597.5,558.93,419.27
2017,6,9,10,30,220.0,435.0,4.3,27.0,630.0,578.17,432.21
2017,6,9,10,45,231.5,448.0,4.25,27.5,658.5,593.07,441.22
2017,6,9,11,0,243.0,461.0,4.2,28.0,687.0,606.26,448.96
2017,6,9,11,15,276.0,466.0,4.15,28.0,728.0,639.83,472.17
2017,6,9,11,30,309.0,471.0,4.1,28.0,769.0,657.53,484.18
2017,6,9,11,45,360.0,453.0,4.05,28.0,804.5,667.37,491.26
2017,6,9,12,0,411.0,435.0,4.0,28.0,840.0,673.53,495.64
2017,6,9,12,15,327.5,468.5,3.9,28.0,792.5,618.22,454.61
2017,6,9,12,30,244.0,502.0,3.8,28.0,745.0,563.67,414.36
2017,6,9,12,45,167.5,495.5,3.75,28.5,662.0,491.67,361.4
2017,6,9,13,0,91.0,489.0,3.7,29.0,579.0,425.9,312.82
2017,6,9,13,15,430.0,342.5,3.55,29.0,759.0,501.67,369.24
2017,6,9,13,30,769.0,196.0,3.4,29.0,939.0,548.0,400.12
2017,6,9,13,45,769.0,190.5,3.25,29.0,921.5,504.07,364.68
2017,6,9,14,0,769.0,185.0,3.1,29.0,904.0,458.52,327.64
2017,6,9,14,15,548.0,299.0,2.95,29.0,804.0,405.08,287.72
2017,6,9,14,30,327.0,413.0,2.8,29.0,704.0,370.99,264.62
2017,6,9,14,45,299.5,403.0,2.7,29.0,661.5,331.49,234.76
2017,6,9,15,0,272.0,393.0,2.6,29.0,619.0,294.82,207.62
2017,6,9,15,15,266.5,373.5,2.55,29.0,586.5,259.66,181.98
2017,6,9,15,30,261.0,354.0,2.5,29.0,554.0,225.36,159.38
2017,6,9,15,45,449.5,266.5,2.5,29.0,586.0,155.16,120.51
2017,6,9,16,0,638.0,179.0,2.5,29.0,618.0,113.94,87.79
2017,6,9,16,15,616.5,170.5,2.4,28.5,568.5,111.37,86.2
2017,6,9,16,30,595.0,162.0,2.3,28.0,519.0,108.5,84.31
2017,6,9,16,45,375.0,190.0,2.2,28.0,408.0,121.06,94.9
2017,6,9,17,0,155.0,218.0,2.1,28.0,297.0,142.34,112.64
2017,6,9,17,15,143.0,195.0,1.95,27.5,261.5,129.09,102.34
2017,6,9,17,30,131.0,172.0,1.8,27.0,226.0,115.41,91.59
2017,6,9,17,45,118.0,148.0,1.65,26.5,191.0,100.78,79.83
2017,6,9,18,0,105.0,124.0,1.5,26.0,156.0,85.75,67.48
2017,6,9,18,15,84.5,100.5,1.45,25.5,123.0,70.53,54.68
2017,6,9,18,30,64.0,77.0,1.4,25.0,90.0,55.39,41.64
2017,6,9,18,45,38.0,54.5,1.4,25.0,62.0,39.82,27.91
2017,6,9,19,0,12.0,32.0,1.4,25.0,34.0,24.05,13.65
2017,6,9,19,15,6.0,16.0,1.45,24.5,17.0,12.34,0.0
2017,6,9,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,6,9,19,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,6,9,20,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,6,9,20,15,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2017,6,9,20,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,6,9,20,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2017,6,9,21,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,6,9,21,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2017,6,9,21,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,6,9,21,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2017,6,9,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,6,9,22,15,0.0,0.0,2.85,22.5,0.0,0.0,0.0
2017,6,9,22,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,6,9,22,45,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,6,9,23,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,6,9,23,15,0.0,0.0,3.1,21.5,0.0,0.0,0.0
2017,6,9,23,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,6,9,23,45,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,6,10,0,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,6,10,0,15,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2017,6,10,0,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,6,10,0,45,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2017,6,10,1,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,6,10,1,15,0.0,0.0,2.95,20.5,0.0,0.0,0.0
2017,6,10,1,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,6,10,1,45,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,6,10,2,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,6,10,2,15,0.0,0.0,3.15,20.0,0.0,0.0,0.0
2017,6,10,2,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,6,10,2,45,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,6,10,3,0,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,6,10,3,15,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,6,10,3,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,6,10,3,45,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,6,10,4,0,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,6,10,4,15,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,6,10,4,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,6,10,4,45,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,6,10,5,0,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,6,10,5,15,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,6,10,5,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,6,10,5,45,45.0,16.0,3.4,20.5,20.0,25.85,0.0
2017,6,10,6,0,90.0,32.0,3.5,21.0,40.0,76.62,50.04
2017,6,10,6,15,169.0,52.0,3.65,21.5,79.5,133.85,100.92
2017,6,10,6,30,248.0,72.0,3.8,22.0,119.0,198.36,155.64
2017,6,10,6,45,319.0,85.5,4.0,22.5,166.5,269.79,215.41
2017,6,10,7,0,390.0,99.0,4.2,23.0,214.0,337.55,271.09
2017,6,10,7,15,439.5,110.5,4.2,23.5,265.0,395.75,317.59
2017,6,10,7,30,489.0,122.0,4.2,24.0,316.0,456.76,364.85
2017,6,10,7,45,534.0,128.0,4.25,24.5,369.0,511.17,405.86
2017,6,10,8,0,579.0,134.0,4.3,25.0,422.0,575.49,452.99
2017,6,10,8,15,393.5,196.5,4.25,25.5,402.0,511.64,399.95
2017,6,10,8,30,208.0,259.0,4.2,26.0,382.0,409.42,318.05
2017,6,10,8,45,449.5,206.5,4.2,26.5,501.5,584.42,451.63
2017,6,10,9,0,691.0,154.0,4.2,27.0,621.0,744.11,567.68
2017,6,10,9,15,708.0,158.5,4.15,27.5,665.5,772.59,584.33
2017,6,10,9,30,725.0,163.0,4.1,28.0,710.0,798.44,599.6
2017,6,10,9,45,741.0,164.5,4.05,28.5,750.0,817.54,609.91
2017,6,10,10,0,757.0,166.0,4.0,29.0,790.0,827.25,613.82
2017,6,10,10,15,767.0,168.5,4.0,29.5,823.5,835.84,617.32
2017,6,10,10,30,777.0,171.0,4.0,30.0,857.0,840.96,618.57
2017,6,10,10,45,787.0,171.5,4.0,30.5,884.5,840.72,616.34
2017,6,10,11,0,797.0,172.0,4.0,31.0,912.0,836.86,611.83
2017,6,10,11,15,801.5,173.5,4.0,31.5,932.0,825.66,602.47
2017,6,10,11,30,806.0,175.0,4.0,32.0,952.0,810.87,590.44
2017,6,10,11,45,807.5,177.0,4.05,32.5,964.0,790.61,574.87
2017,6,10,12,0,809.0,179.0,4.1,33.0,976.0,767.0,556.98
2017,6,10,12,15,810.0,179.5,4.1,33.0,980.0,738.78,536.75
2017,6,10,12,30,811.0,180.0,4.1,33.0,984.0,707.92,514.43
2017,6,10,12,45,810.0,179.5,4.15,33.5,980.5,672.81,487.93
2017,6,10,13,0,809.0,179.0,4.2,34.0,977.0,635.8,459.68
2017,6,10,13,15,546.0,327.5,4.2,34.0,863.0,557.73,401.4
2017,6,10,13,30,283.0,476.0,4.2,34.0,749.0,487.85,350.05
2017,6,10,13,45,537.5,326.0,4.25,34.0,832.5,487.09,347.95
2017,6,10,14,0,792.0,176.0,4.3,34.0,916.0,462.65,325.5
2017,6,10,14,15,785.0,174.0,4.3,34.0,890.0,414.13,286.01
2017,6,10,14,30,778.0,172.0,4.3,34.0,864.0,364.93,245.43
2017,6,10,14,45,776.5,164.5,4.3,34.0,833.0,313.29,202.77
2017,6,10,15,0,775.0,157.0,4.3,34.0,802.0,260.84,160.35
2017,6,10,15,15,763.0,154.0,4.3,33.5,763.5,208.9,122.05
2017,6,10,15,30,751.0,151.0,4.3,33.0,725.0,157.7,91.2
2017,6,10,15,45,731.5,149.0,4.3,33.0,680.5,99.21,74.47
2017,6,10,16,0,712.0,147.0,4.3,33.0,636.0,97.53,73.39
2017,6,10,16,15,691.5,142.0,4.25,32.5,588.5,96.23,72.72
2017,6,10,16,30,671.0,137.0,4.2,32.0,541.0,94.76,71.93
2017,6,10,16,45,639.5,133.0,4.2,32.0,489.5,93.52,71.19
2017,6,10,17,0,608.0,129.0,4.2,32.0,438.0,92.25,70.42
2017,6,10,17,15,572.5,121.5,4.05,31.5,386.5,88.46,67.72
2017,6,10,17,30,537.0,114.0,3.9,31.0,335.0,84.51,64.85
2017,6,10,17,45,486.5,105.5,3.75,30.5,283.0,76.65,58.66
2017,6,10,18,0,436.0,97.0,3.6,30.0,231.0,70.75,53.96
2017,6,10,18,15,371.5,84.5,3.4,29.5,183.0,61.95,46.63
2017,6,10,18,30,307.0,72.0,3.2,29.0,135.0,53.03,38.96
2017,6,10,18,45,221.5,55.0,3.05,28.5,93.5,40.73,28.22
2017,6,10,19,0,136.0,38.0,2.9,28.0,52.0,28.26,16.82
2017,6,10,19,15,68.0,19.0,3.05,27.5,26.0,14.4,0.0
2017,6,10,19,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,6,10,19,45,0.0,0.0,3.4,26.5,0.0,0.0,0.0
2017,6,10,20,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2017,6,10,20,15,0.0,0.0,3.7,25.5,0.0,0.0,0.0
2017,6,10,20,30,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,6,10,20,45,0.0,0.0,3.9,24.5,0.0,0.0,0.0
2017,6,10,21,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2017,6,10,21,15,0.0,0.0,3.95,23.5,0.0,0.0,0.0
2017,6,10,21,30,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2017,6,10,21,45,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2017,6,10,22,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2017,6,10,22,15,0.0,0.0,3.85,22.5,0.0,0.0,0.0
2017,6,10,22,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2017,6,10,22,45,0.0,0.0,3.75,22.0,0.0,0.0,0.0
2017,6,10,23,0,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2017,6,10,23,15,0.0,0.0,3.65,21.5,0.0,0.0,0.0
2017,6,10,23,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,6,10,23,45,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,6,11,0,0,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,6,11,0,15,0.0,0.0,3.65,21.0,0.0,0.0,0.0
2017,6,11,0,30,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2017,6,11,0,45,0.0,0.0,3.75,21.0,0.0,0.0,0.0
2017,6,11,1,0,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,6,11,1,15,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,6,11,1,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,6,11,1,45,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,6,11,2,0,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,6,11,2,15,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,6,11,2,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,6,11,2,45,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,6,11,3,0,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,6,11,3,15,0.0,0.0,3.65,21.0,0.0,0.0,0.0
2017,6,11,3,30,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2017,6,11,3,45,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2017,6,11,4,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,6,11,4,15,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,6,11,4,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,6,11,4,45,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2017,6,11,5,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,6,11,5,15,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2017,6,11,5,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,6,11,5,45,65.5,16.5,3.35,21.5,22.5,32.21,0.0
2017,6,11,6,0,131.0,33.0,3.5,22.0,45.0,92.28,60.7
2017,6,11,6,15,227.5,49.0,3.7,22.5,86.0,162.46,122.6
2017,6,11,6,30,324.0,65.0,3.9,23.0,127.0,234.38,183.41
2017,6,11,6,45,402.0,75.0,4.15,23.5,177.0,299.43,238.23
2017,6,11,7,0,480.0,85.0,4.4,24.0,227.0,371.01,296.97
2017,6,11,7,15,530.0,93.5,4.45,24.5,279.5,437.27,349.51
2017,6,11,7,30,580.0,102.0,4.5,25.0,332.0,500.15,397.89
2017,6,11,7,45,300.5,140.5,4.6,25.5,260.5,350.98,279.19
2017,6,11,8,0,21.0,179.0,4.7,26.0,189.0,162.46,125.26
2017,6,11,8,15,57.5,218.0,4.65,26.5,251.0,238.43,185.22
2017,6,11,8,30,94.0,257.0,4.6,27.0,313.0,304.06,235.47
2017,6,11,8,45,439.0,186.5,4.55,27.5,479.5,555.64,430.24
2017,6,11,9,0,784.0,116.0,4.5,28.0,646.0,774.96,588.93
2017,6,11,9,15,799.0,119.0,4.45,28.5,691.0,801.92,603.59
2017,6,11,9,30,814.0,122.0,4.4,29.0,736.0,825.94,617.18
2017,6,11,9,45,827.5,123.0,4.35,29.5,776.5,843.52,626.29
2017,6,11,10,0,841.0,124.0,4.3,30.0,817.0,846.84,625.78
2017,6,11,10,15,849.5,126.0,4.25,30.5,851.0,854.1,628.13
2017,6,11,10,30,858.0,128.0,4.2,31.0,885.0,857.75,628.12
2017,6,11,10,45,865.5,128.5,4.2,31.5,912.5,855.55,624.55
2017,6,11,11,0,873.0,129.0,4.2,32.0,940.0,849.65,618.68
2017,6,11,11,15,877.5,130.0,4.15,32.0,960.0,837.97,610.12
2017,6,11,11,30,882.0,131.0,4.1,32.0,980.0,822.6,599.24
2017,6,11,11,45,885.5,130.5,4.1,32.5,993.0,801.68,583.75
2017,6,11,12,0,889.0,130.0,4.1,33.0,1006.0,777.35,565.64
2017,6,11,12,15,890.0,130.0,4.1,33.0,1010.5,748.37,544.8
2017,6,11,12,30,891.0,130.0,4.1,33.0,1015.0,716.71,521.79
2017,6,11,12,45,890.0,130.0,4.1,33.5,1011.0,681.43,494.84
2017,6,11,13,0,889.0,130.0,4.1,34.0,1007.0,644.07,465.99
2017,6,11,13,15,886.5,129.5,4.1,34.0,995.5,603.34,435.15
2017,6,11,13,30,884.0,129.0,4.1,34.0,984.0,560.55,402.07
2017,6,11,13,45,880.0,128.0,4.1,34.0,965.0,514.75,365.97
2017,6,11,14,0,876.0,127.0,4.1,34.0,946.0,467.28,327.69
2017,6,11,14,15,869.5,125.5,4.05,34.0,919.5,417.07,286.49
2017,6,11,14,30,863.0,124.0,4.0,34.0,893.0,365.83,243.82
2017,6,11,14,45,854.5,122.5,4.0,34.0,859.5,313.24,200.1
2017,6,11,15,0,846.0,121.0,4.0,34.0,826.0,260.27,157.14
2017,6,11,15,15,835.5,118.5,3.95,34.0,787.0,206.27,116.86
2017,6,11,15,30,825.0,116.0,3.9,34.0,748.0,152.58,84.48
2017,6,11,15,45,810.5,113.5,3.9,34.0,703.5,89.76,66.61
2017,6,11,16,0,796.0,111.0,3.9,34.0,659.0,86.38,64.15
2017,6,11,16,15,778.0,107.5,3.85,33.5,610.5,84.96,63.35
2017,6,11,16,30,760.0,104.0,3.8,33.0,562.0,83.41,62.45
2017,6,11,16,45,735.5,100.0,3.8,33.0,510.5,81.24,60.91
2017,6,11,17,0,711.0,96.0,3.8,33.0,459.0,72.88,54.33
2017,6,11,17,15,679.0,91.0,3.6,32.5,405.5,69.83,52.16
2017,6,11,17,30,647.0,86.0,3.4,32.0,352.0,66.69,49.88
2017,6,11,17,45,602.0,80.0,3.2,31.5,299.0,62.58,46.73
2017,6,11,18,0,557.0,74.0,3.0,31.0,246.0,58.42,43.44
2017,6,11,18,15,492.5,65.5,2.65,30.0,196.0,52.11,38.3
2017,6,11,18,30,428.0,57.0,2.3,29.0,146.0,45.76,32.89
2017,6,11,18,45,331.0,45.5,2.0,28.0,102.0,36.71,24.97
2017,6,11,19,0,234.0,34.0,1.7,27.0,58.0,25.88,15.08
2017,6,11,19,15,117.0,17.0,1.8,26.5,29.0,12.98,0.0
2017,6,11,19,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2017,6,11,19,45,0.0,0.0,2.05,26.0,0.0,0.0,0.0
2017,6,11,20,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,6,11,20,15,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,6,11,20,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,6,11,20,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2017,6,11,21,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,6,11,21,15,0.0,0.0,3.2,25.5,0.0,0.0,0.0
2017,6,11,21,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,6,11,21,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,6,11,22,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,6,11,22,15,0.0,0.0,3.35,24.5,0.0,0.0,0.0
2017,6,11,22,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,6,11,22,45,0.0,0.0,3.1,23.5,0.0,0.0,0.0
2017,6,11,23,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,6,11,23,15,0.0,0.0,2.9,22.5,0.0,0.0,0.0
2017,6,11,23,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,6,11,23,45,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2017,6,12,0,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,6,12,0,15,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2017,6,12,0,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,6,12,0,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2017,6,12,1,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,6,12,1,15,0.0,0.0,2.45,21.5,0.0,0.0,0.0
2017,6,12,1,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,6,12,1,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2017,6,12,2,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,6,12,2,15,0.0,0.0,2.15,20.5,0.0,0.0,0.0
2017,6,12,2,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,6,12,2,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2017,6,12,3,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,6,12,3,15,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,6,12,3,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,6,12,3,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2017,6,12,4,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,6,12,4,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2017,6,12,4,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,6,12,4,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,6,12,5,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,6,12,5,15,0.0,0.0,1.8,20.5,0.0,0.0,0.0
2017,6,12,5,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,6,12,5,45,98.5,15.5,2.4,21.5,24.0,41.01,0.0
2017,6,12,6,0,197.0,31.0,2.7,22.0,48.0,120.75,80.4
2017,6,12,6,15,301.0,44.0,2.85,22.5,91.0,185.58,139.89
2017,6,12,6,30,405.0,57.0,3.0,23.0,134.0,265.17,207.0
2017,6,12,6,45,481.5,64.5,3.15,23.5,185.0,332.62,263.64
2017,6,12,7,0,558.0,72.0,3.3,24.0,236.0,405.62,323.0
2017,6,12,7,15,604.5,78.0,3.3,24.5,289.5,464.38,369.23
2017,6,12,7,30,651.0,84.0,3.3,25.0,343.0,525.03,415.24
2017,6,12,7,45,693.5,86.0,3.3,25.5,398.0,579.89,455.47
2017,6,12,8,0,736.0,88.0,3.3,26.0,453.0,633.17,493.38
2017,6,12,8,15,480.0,172.5,3.25,26.5,421.0,550.24,426.24
2017,6,12,8,30,224.0,257.0,3.2,27.0,389.0,419.0,322.9
2017,6,12,8,45,526.0,177.5,3.2,28.0,523.5,614.38,469.88
2017,6,12,9,0,828.0,98.0,3.2,29.0,658.0,782.09,586.17
2017,6,12,9,15,841.5,100.5,3.15,29.5,703.5,807.82,599.57
2017,6,12,9,30,855.0,103.0,3.1,30.0,749.0,830.53,611.79
2017,6,12,9,45,867.0,104.5,3.1,30.5,789.5,847.76,620.58
2017,6,12,10,0,879.0,106.0,3.1,31.0,830.0,861.57,627.16
2017,6,12,10,15,887.0,107.5,3.1,31.0,864.0,868.4,630.5
2017,6,12,10,30,895.0,109.0,3.1,31.0,898.0,871.52,631.56
2017,6,12,10,45,901.5,109.5,3.15,31.5,925.5,868.69,627.88
2017,6,12,11,0,908.0,110.0,3.2,32.0,953.0,862.06,621.89
2017,6,12,11,15,911.5,110.5,3.2,32.5,973.0,849.16,611.65
2017,6,12,11,30,915.0,111.0,3.2,33.0,993.0,832.54,599.13
2017,6,12,11,45,910.0,116.5,3.25,33.5,1003.5,809.6,582.84
2017,6,12,12,0,905.0,122.0,3.3,34.0,1014.0,783.21,564.15
2017,6,12,12,15,906.0,122.5,3.35,34.0,1018.5,754.39,543.94
2017,6,12,12,30,907.0,123.0,3.4,34.0,1023.0,722.78,521.47
