Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,6,12,12,45,907.0,122.0,3.45,34.0,1019.5,687.08,495.77
2017,6,12,13,0,907.0,121.0,3.5,34.0,1016.0,649.16,467.93
2017,6,12,13,15,904.5,120.5,3.55,34.0,1004.5,607.83,436.99
2017,6,12,13,30,902.0,120.0,3.6,34.0,993.0,564.38,403.71
2017,6,12,13,45,898.5,119.0,3.65,34.5,974.0,518.11,366.73
2017,6,12,14,0,895.0,118.0,3.7,35.0,955.0,470.07,327.59
2017,6,12,14,15,889.5,116.5,3.7,35.0,928.5,419.38,286.27
2017,6,12,14,30,884.0,115.0,3.7,35.0,902.0,367.53,243.31
2017,6,12,14,45,651.0,227.0,3.7,35.0,795.0,313.34,205.7
2017,6,12,15,0,418.0,339.0,3.7,35.0,688.0,288.25,193.05
2017,6,12,15,15,616.0,232.5,3.7,34.5,718.5,226.14,139.94
2017,6,12,15,30,814.0,126.0,3.7,34.0,749.0,149.34,82.2
2017,6,12,15,45,801.0,122.0,3.75,34.0,705.0,94.9,70.7
2017,6,12,16,0,788.0,118.0,3.8,34.0,661.0,90.39,67.34
2017,6,12,16,15,769.0,114.5,3.8,33.5,612.5,89.13,66.69
2017,6,12,16,30,750.0,111.0,3.8,33.0,564.0,87.74,65.94
2017,6,12,16,45,727.0,106.0,3.85,33.0,512.5,78.52,58.69
2017,6,12,17,0,704.0,101.0,3.9,33.0,461.0,75.91,56.8
2017,6,12,17,15,671.5,96.0,3.7,32.5,407.5,72.99,54.75
2017,6,12,17,30,639.0,91.0,3.5,32.0,354.0,69.99,52.6
2017,6,12,17,45,595.5,84.0,3.35,31.5,301.5,65.32,49.0
2017,6,12,18,0,552.0,77.0,3.2,31.0,249.0,60.56,45.23
2017,6,12,18,15,488.0,68.0,2.95,30.0,198.0,53.96,39.85
2017,6,12,18,30,424.0,59.0,2.7,29.0,147.0,47.3,34.19
2017,6,12,18,45,330.0,47.0,2.5,28.5,103.0,35.86,24.22
2017,6,12,19,0,236.0,35.0,2.3,28.0,59.0,26.61,15.62
2017,6,12,19,15,118.0,17.5,2.5,27.5,29.5,13.35,0.0
2017,6,12,19,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2017,6,12,19,45,0.0,0.0,2.95,26.5,0.0,0.0,0.0
2017,6,12,20,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,6,12,20,15,0.0,0.0,3.35,25.5,0.0,0.0,0.0
2017,6,12,20,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,6,12,20,45,0.0,0.0,3.65,25.0,0.0,0.0,0.0
2017,6,12,21,0,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,6,12,21,15,0.0,0.0,3.8,24.5,0.0,0.0,0.0
2017,6,12,21,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,6,12,21,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,6,12,22,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,6,12,22,15,0.0,0.0,3.7,23.5,0.0,0.0,0.0
2017,6,12,22,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2017,6,12,22,45,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,6,12,23,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,6,12,23,15,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,6,12,23,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,6,12,23,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2017,6,13,0,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,6,13,0,15,0.0,0.0,3.1,22.5,0.0,0.0,0.0
2017,6,13,0,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,6,13,0,45,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,6,13,1,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,6,13,1,15,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2017,6,13,1,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,6,13,1,45,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,6,13,2,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,6,13,2,15,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2017,6,13,2,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,6,13,2,45,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,6,13,3,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,6,13,3,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,6,13,3,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,6,13,3,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,6,13,4,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,6,13,4,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2017,6,13,4,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,6,13,4,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2017,6,13,5,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,6,13,5,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2017,6,13,5,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,6,13,5,45,78.5,16.0,2.7,22.5,23.0,35.47,0.0
2017,6,13,6,0,157.0,32.0,3.0,23.0,46.0,107.92,71.26
2017,6,13,6,15,255.5,47.0,3.25,23.5,87.5,170.64,128.09
2017,6,13,6,30,354.0,62.0,3.5,24.0,129.0,243.63,189.64
2017,6,13,6,45,437.5,70.0,3.75,24.5,180.0,315.43,249.54
2017,6,13,7,0,521.0,78.0,4.0,25.0,231.0,390.99,310.98
2017,6,13,7,15,260.5,85.0,4.0,25.5,161.5,260.74,207.95
2017,6,13,7,30,0.0,92.0,4.0,26.0,92.0,72.1,53.12
2017,6,13,7,45,350.5,95.5,4.05,27.0,269.0,351.24,279.7
2017,6,13,8,0,701.0,99.0,4.1,28.0,446.0,622.52,484.47
2017,6,13,8,15,726.5,103.5,4.1,28.5,498.0,667.41,514.06
2017,6,13,8,30,752.0,108.0,4.1,29.0,550.0,708.04,540.82
2017,6,13,8,45,774.5,110.0,4.1,29.5,600.0,745.04,563.93
2017,6,13,9,0,797.0,112.0,4.1,30.0,650.0,779.87,585.22
2017,6,13,9,15,811.5,115.0,4.1,30.5,695.0,806.71,600.76
2017,6,13,9,30,826.0,118.0,4.1,31.0,740.0,830.58,614.2
2017,6,13,9,45,612.5,230.0,4.15,31.5,705.5,769.27,567.2
2017,6,13,10,0,399.0,342.0,4.2,32.0,671.0,668.98,491.78
2017,6,13,10,15,635.0,231.5,4.25,32.0,780.5,787.53,578.01
2017,6,13,10,30,871.0,121.0,4.3,32.0,890.0,861.62,629.04
2017,6,13,10,45,880.0,120.5,4.35,32.5,918.0,859.97,625.59
2017,6,13,11,0,889.0,120.0,4.4,33.0,946.0,854.59,620.26
2017,6,13,11,15,893.0,121.0,4.45,33.5,966.0,842.6,610.67
2017,6,13,11,30,897.0,122.0,4.5,34.0,986.0,826.89,598.76
2017,6,13,11,45,889.0,129.5,4.6,34.5,995.5,803.22,581.82
2017,6,13,12,0,881.0,137.0,4.7,35.0,1005.0,776.16,562.03
2017,6,13,12,15,881.5,137.5,4.75,35.0,1009.0,747.32,541.53
2017,6,13,12,30,882.0,138.0,4.8,35.0,1013.0,715.83,518.9
2017,6,13,12,45,883.5,135.5,4.85,35.5,1010.0,680.81,492.38
2017,6,13,13,0,885.0,133.0,4.9,36.0,1007.0,643.64,463.89
2017,6,13,13,15,600.5,300.5,4.95,36.0,890.5,564.19,404.47
2017,6,13,13,30,316.0,468.0,5.0,36.0,774.0,500.11,356.98
2017,6,13,13,45,597.5,295.5,5.05,36.0,860.0,490.69,348.7
2017,6,13,14,0,879.0,123.0,5.1,36.0,946.0,466.59,326.03
2017,6,13,14,15,872.5,122.0,5.1,36.0,919.5,416.66,285.03
2017,6,13,14,30,866.0,121.0,5.1,36.0,893.0,365.68,242.62
2017,6,13,14,45,866.0,114.0,5.15,36.0,861.5,312.05,197.97
2017,6,13,15,0,866.0,107.0,5.2,36.0,830.0,257.16,153.3
2017,6,13,15,15,649.0,202.5,5.2,35.5,730.0,213.99,129.5
2017,6,13,15,30,432.0,298.0,5.2,35.0,630.0,204.45,135.32
2017,6,13,15,45,276.5,308.0,5.2,35.0,516.0,181.14,138.35
2017,6,13,16,0,121.0,318.0,5.2,35.0,402.0,191.93,147.19
2017,6,13,16,15,456.0,204.0,5.2,34.5,484.5,126.54,96.25
2017,6,13,16,30,791.0,90.0,5.2,34.0,567.0,75.07,55.44
2017,6,13,16,45,768.5,86.5,5.2,34.0,515.5,72.88,53.9
2017,6,13,17,0,746.0,83.0,5.2,34.0,464.0,70.58,52.24
2017,6,13,17,15,716.0,79.0,5.1,33.5,411.5,67.7,50.2
2017,6,13,17,30,686.0,75.0,5.0,33.0,359.0,64.75,48.07
2017,6,13,17,45,636.5,71.5,4.95,32.5,305.0,57.06,41.96
2017,6,13,18,0,587.0,68.0,4.9,32.0,251.0,54.37,39.89
2017,6,13,18,15,524.5,60.5,4.75,31.5,200.5,48.62,35.14
2017,6,13,18,30,462.0,53.0,4.6,31.0,150.0,42.87,30.2
2017,6,13,18,45,351.0,44.0,4.45,30.5,105.0,35.58,23.76
2017,6,13,19,0,240.0,35.0,4.3,30.0,60.0,26.63,15.51
2017,6,13,19,15,120.0,17.5,4.3,29.5,30.0,13.36,0.0
2017,6,13,19,30,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2017,6,13,19,45,0.0,0.0,4.35,28.5,0.0,0.0,0.0
2017,6,13,20,0,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2017,6,13,20,15,0.0,0.0,4.45,27.5,0.0,0.0,0.0
2017,6,13,20,30,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2017,6,13,20,45,0.0,0.0,4.55,26.5,0.0,0.0,0.0
2017,6,13,21,0,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2017,6,13,21,15,0.0,0.0,4.6,25.5,0.0,0.0,0.0
2017,6,13,21,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2017,6,13,21,45,0.0,0.0,4.65,25.0,0.0,0.0,0.0
2017,6,13,22,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2017,6,13,22,15,0.0,0.0,4.65,25.0,0.0,0.0,0.0
2017,6,13,22,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2017,6,13,22,45,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2017,6,13,23,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2017,6,13,23,15,0.0,0.0,4.4,24.5,0.0,0.0,0.0
2017,6,13,23,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2017,6,13,23,45,0.0,0.0,4.25,24.0,0.0,0.0,0.0
2017,6,14,0,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2017,6,14,0,15,0.0,0.0,4.15,24.0,0.0,0.0,0.0
2017,6,14,0,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2017,6,14,0,45,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2017,6,14,1,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2017,6,14,1,15,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2017,6,14,1,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,6,14,1,45,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,6,14,2,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,6,14,2,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2017,6,14,2,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,6,14,2,45,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2017,6,14,3,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,6,14,3,15,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,6,14,3,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,6,14,3,45,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,6,14,4,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,6,14,4,15,0.0,0.0,3.65,23.5,0.0,0.0,0.0
2017,6,14,4,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2017,6,14,4,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2017,6,14,5,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,6,14,5,15,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2017,6,14,5,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2017,6,14,5,45,59.5,16.0,3.7,23.5,21.5,29.87,0.0
2017,6,14,6,0,119.0,32.0,3.8,24.0,43.0,86.14,55.64
2017,6,14,6,15,211.0,48.5,4.05,24.5,83.0,154.36,115.31
2017,6,14,6,30,303.0,65.0,4.3,25.0,123.0,223.68,173.56
2017,6,14,6,45,373.0,77.0,4.55,25.5,171.0,285.71,225.63
2017,6,14,7,0,443.0,89.0,4.8,26.0,219.0,353.57,281.15
2017,6,14,7,15,493.0,98.0,4.85,26.5,270.5,411.51,327.25
2017,6,14,7,30,543.0,107.0,4.9,27.0,322.0,479.87,379.77
2017,6,14,7,45,418.5,151.0,5.0,27.5,331.0,455.64,358.7
2017,6,14,8,0,294.0,195.0,5.1,28.0,340.0,411.46,322.05
2017,6,14,8,15,262.5,225.0,5.1,28.5,366.0,426.56,331.35
2017,6,14,8,30,231.0,255.0,5.1,29.0,392.0,421.8,325.53
2017,6,14,8,45,117.0,214.0,5.15,29.5,284.0,294.49,226.13
2017,6,14,9,0,3.0,173.0,5.2,30.0,176.0,139.94,103.91
2017,6,14,9,15,6.0,194.5,5.2,30.5,200.0,160.08,119.12
2017,6,14,9,30,9.0,216.0,5.2,31.0,224.0,180.23,134.0
2017,6,14,9,45,8.0,202.0,5.2,31.5,209.0,167.19,123.49
2017,6,14,10,0,7.0,188.0,5.2,32.0,194.0,154.5,113.37
2017,6,14,10,15,11.0,229.5,5.2,32.5,239.5,191.71,141.06
2017,6,14,10,30,15.0,271.0,5.2,33.0,285.0,228.8,168.22
2017,6,14,10,45,170.5,355.0,5.2,33.5,514.0,458.43,338.68
2017,6,14,11,0,326.0,439.0,5.2,34.0,743.0,668.23,485.8
2017,6,14,11,15,168.0,317.5,5.2,34.0,474.5,423.25,310.94
2017,6,14,11,30,10.0,196.0,5.2,34.0,206.0,161.73,116.75
2017,6,14,11,45,14.5,265.5,5.2,34.5,280.0,219.71,159.64
2017,6,14,12,0,19.0,335.0,5.2,35.0,354.0,276.77,200.78
2017,6,14,12,15,20.5,347.5,5.15,35.0,368.0,285.75,207.07
2017,6,14,12,30,22.0,360.0,5.1,35.0,382.0,294.2,213.06
2017,6,14,12,45,17.5,301.0,5.1,35.5,318.5,243.77,176.03
2017,6,14,13,0,13.0,242.0,5.1,36.0,255.0,194.38,139.66
2017,6,14,13,15,15.0,275.0,5.1,36.0,290.0,218.86,157.62
2017,6,14,13,30,17.0,308.0,5.1,36.0,325.0,242.35,174.68
2017,6,14,13,45,127.5,387.0,5.1,36.0,507.0,340.03,244.7
2017,6,14,14,0,238.0,466.0,5.1,36.0,689.0,424.22,302.28
2017,6,14,14,15,173.0,451.5,5.05,36.0,611.0,370.5,263.72
2017,6,14,14,30,108.0,437.0,5.0,36.0,533.0,332.86,237.54
2017,6,14,14,45,102.5,417.5,5.0,36.0,506.5,307.38,219.02
2017,6,14,15,0,97.0,398.0,5.0,36.0,480.0,282.73,201.22
2017,6,14,15,15,411.0,282.5,4.95,35.5,601.5,225.64,147.51
2017,6,14,15,30,725.0,167.0,4.9,35.0,723.0,158.39,91.35
2017,6,14,15,45,531.5,229.5,4.85,35.0,624.0,140.67,106.62
2017,6,14,16,0,338.0,292.0,4.8,35.0,525.0,175.26,134.1
2017,6,14,16,15,239.0,281.5,4.7,34.5,440.5,168.86,129.68
2017,6,14,16,30,140.0,271.0,4.6,34.0,356.0,169.9,131.18
2017,6,14,16,45,380.0,199.0,4.55,34.0,400.5,126.1,96.71
2017,6,14,17,0,620.0,127.0,4.5,34.0,445.0,91.01,68.78
2017,6,14,17,15,585.0,120.0,4.3,33.5,393.0,87.5,66.35
2017,6,14,17,30,550.0,113.0,4.1,33.0,341.0,83.85,63.75
2017,6,14,17,45,507.5,103.0,3.9,33.0,290.0,75.34,56.94
2017,6,14,18,0,465.0,93.0,3.7,33.0,239.0,68.5,51.39
2017,6,14,18,15,400.5,81.5,3.4,32.0,190.0,60.25,44.73
2017,6,14,18,30,336.0,70.0,3.1,31.0,141.0,51.92,37.73
2017,6,14,18,45,254.0,54.0,2.8,30.5,99.0,40.25,27.62
2017,6,14,19,0,172.0,38.0,2.5,30.0,57.0,28.46,17.02
2017,6,14,19,15,86.0,19.0,2.65,29.5,28.5,14.38,0.0
2017,6,14,19,30,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2017,6,14,19,45,0.0,0.0,3.0,28.5,0.0,0.0,0.0
2017,6,14,20,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2017,6,14,20,15,0.0,0.0,3.3,27.5,0.0,0.0,0.0
2017,6,14,20,30,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2017,6,14,20,45,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2017,6,14,21,0,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2017,6,14,21,15,0.0,0.0,3.6,26.5,0.0,0.0,0.0
2017,6,14,21,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2017,6,14,21,45,0.0,0.0,3.6,25.5,0.0,0.0,0.0
2017,6,14,22,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,6,14,22,15,0.0,0.0,3.55,24.5,0.0,0.0,0.0
2017,6,14,22,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,6,14,22,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2017,6,14,23,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,6,14,23,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2017,6,14,23,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,6,14,23,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,6,15,0,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,6,15,0,15,0.0,0.0,3.25,23.5,0.0,0.0,0.0
2017,6,15,0,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,6,15,0,45,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,6,15,1,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,6,15,1,15,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2017,6,15,1,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,6,15,1,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,6,15,2,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,6,15,2,15,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2017,6,15,2,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,6,15,2,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,6,15,3,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,6,15,3,15,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2017,6,15,3,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,6,15,3,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,6,15,4,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,6,15,4,15,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2017,6,15,4,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,6,15,4,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2017,6,15,5,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,6,15,5,15,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2017,6,15,5,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,6,15,5,45,23.0,15.5,3.55,23.5,17.5,18.85,0.0
2017,6,15,6,0,46.0,31.0,3.7,24.0,35.0,52.41,32.08
2017,6,15,6,15,103.0,53.0,3.9,24.5,70.5,100.14,73.51
2017,6,15,6,30,160.0,75.0,4.1,25.0,106.0,161.1,124.29
2017,6,15,6,45,246.5,85.0,4.3,25.5,149.5,219.76,173.16
2017,6,15,7,0,333.0,95.0,4.5,26.0,193.0,299.88,238.31
2017,6,15,7,15,298.5,122.5,4.6,26.5,223.5,309.34,245.86
2017,6,15,7,30,264.0,150.0,4.7,27.0,254.0,327.61,259.34
2017,6,15,7,45,265.0,174.5,4.8,27.5,292.5,362.27,285.25
2017,6,15,8,0,266.0,199.0,4.9,28.0,331.0,395.77,309.59
2017,6,15,8,15,453.0,173.0,4.95,28.5,427.0,529.54,411.9
2017,6,15,8,30,640.0,147.0,5.0,29.0,523.0,665.98,512.37
2017,6,15,8,45,671.5,148.0,5.05,29.5,573.0,706.54,539.26
2017,6,15,9,0,703.0,149.0,5.1,30.0,623.0,745.54,565.02
2017,6,15,9,15,720.0,153.0,5.0,30.5,667.5,773.85,581.98
2017,6,15,9,30,737.0,157.0,4.9,31.0,712.0,799.51,596.58
2017,6,15,9,45,755.0,157.5,4.85,32.0,752.5,813.82,602.24
2017,6,15,10,0,773.0,158.0,4.8,33.0,793.0,830.98,609.88
2017,6,15,10,15,782.5,160.0,4.7,33.0,827.0,838.98,613.56
2017,6,15,10,30,792.0,162.0,4.6,33.0,861.0,843.5,615.25
2017,6,15,10,45,802.5,162.0,4.55,33.5,889.0,843.47,612.96
2017,6,15,11,0,813.0,162.0,4.5,34.0,917.0,839.79,608.39
2017,6,15,11,15,818.0,163.0,4.4,34.5,937.0,828.77,598.89
2017,6,15,11,30,823.0,164.0,4.3,35.0,957.0,814.14,586.91
2017,6,15,11,45,824.0,166.0,4.25,35.5,969.0,793.63,570.91
2017,6,15,12,0,825.0,168.0,4.2,36.0,981.0,769.76,552.63
2017,6,15,12,15,826.0,168.5,4.15,36.0,985.5,741.56,532.47
2017,6,15,12,30,827.0,169.0,4.1,36.0,990.0,710.64,510.21
2017,6,15,12,45,829.5,166.5,4.1,36.0,987.5,676.22,485.38
2017,6,15,13,0,832.0,164.0,4.1,36.0,985.0,639.64,458.54
2017,6,15,13,15,829.0,163.5,4.1,36.0,974.0,599.07,428.28
2017,6,15,13,30,826.0,163.0,4.1,36.0,963.0,556.66,396.0
2017,6,15,13,45,824.0,160.0,4.1,36.5,945.0,511.32,360.11
2017,6,15,14,0,822.0,157.0,4.1,37.0,927.0,464.37,322.26
2017,6,15,14,15,815.5,155.5,4.1,37.0,901.5,415.21,282.75
2017,6,15,14,30,809.0,154.0,4.1,37.0,876.0,365.22,241.93
2017,6,15,14,45,818.5,141.0,4.1,37.0,848.0,311.71,197.89
2017,6,15,15,0,828.0,128.0,4.1,37.0,820.0,262.2,157.41
2017,6,15,15,15,817.5,125.5,4.1,36.5,781.5,202.09,113.18
2017,6,15,15,30,807.0,123.0,4.1,36.0,743.0,148.44,80.69
2017,6,15,15,45,616.5,193.5,4.1,36.0,650.5,122.14,91.56
2017,6,15,16,0,426.0,264.0,4.1,36.0,558.0,154.71,117.4
2017,6,15,16,15,585.0,186.5,4.05,35.5,559.0,119.94,90.54
2017,6,15,16,30,744.0,109.0,4.0,35.0,560.0,86.19,64.1
2017,6,15,16,45,721.0,104.5,4.0,35.0,509.0,83.88,62.49
2017,6,15,17,0,698.0,100.0,4.0,35.0,458.0,75.08,55.62
2017,6,15,17,15,666.0,95.0,3.8,34.5,405.5,72.15,53.58
2017,6,15,17,30,634.0,90.0,3.6,34.0,353.0,69.15,51.44
2017,6,15,17,45,590.0,83.0,3.45,34.0,300.5,64.46,47.75
2017,6,15,18,0,546.0,76.0,3.3,34.0,248.0,59.68,43.9
2017,6,15,18,15,483.0,67.5,2.95,33.0,198.0,53.46,38.91
2017,6,15,18,30,420.0,59.0,2.6,32.0,148.0,47.2,33.66
2017,6,15,18,45,325.5,47.5,2.3,31.0,104.0,36.2,24.24
2017,6,15,19,0,231.0,36.0,2.0,30.0,60.0,27.32,16.15
2017,6,15,19,15,115.5,18.0,2.15,29.5,30.0,13.72,0.0
2017,6,15,19,30,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2017,6,15,19,45,0.0,0.0,2.45,29.0,0.0,0.0,0.0
2017,6,15,20,0,0.0,0.0,2.6,29.0,0.0,0.0,0.0
2017,6,15,20,15,0.0,0.0,2.75,28.5,0.0,0.0,0.0
2017,6,15,20,30,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2017,6,15,20,45,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2017,6,15,21,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2017,6,15,21,15,0.0,0.0,3.35,27.5,0.0,0.0,0.0
2017,6,15,21,30,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2017,6,15,21,45,0.0,0.0,3.45,27.0,0.0,0.0,0.0
2017,6,15,22,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2017,6,15,22,15,0.0,0.0,3.5,26.5,0.0,0.0,0.0
2017,6,15,22,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2017,6,15,22,45,0.0,0.0,3.55,25.5,0.0,0.0,0.0
2017,6,15,23,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,6,15,23,15,0.0,0.0,3.6,24.5,0.0,0.0,0.0
2017,6,15,23,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,6,15,23,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,6,16,0,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,6,16,0,15,0.0,0.0,3.55,23.5,0.0,0.0,0.0
2017,6,16,0,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,6,16,0,45,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,6,16,1,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,6,16,1,15,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,6,16,1,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,6,16,1,45,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,6,16,2,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,6,16,2,15,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,6,16,2,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,6,16,2,45,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,6,16,3,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,6,16,3,15,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2017,6,16,3,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,6,16,3,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,6,16,4,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,6,16,4,15,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,6,16,4,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,6,16,4,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,6,16,5,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,6,16,5,15,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2017,6,16,5,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2017,6,16,5,45,63.5,16.0,3.9,23.0,21.5,30.9,0.0
2017,6,16,6,0,127.0,32.0,4.1,23.0,43.0,88.7,57.33
2017,6,16,6,15,221.5,48.0,4.2,23.5,83.5,157.44,117.99
2017,6,16,6,30,316.0,64.0,4.3,24.0,124.0,227.69,177.26
2017,6,16,6,45,394.0,73.5,4.4,24.5,173.0,291.42,230.87
2017,6,16,7,0,472.0,83.0,4.5,25.0,222.0,367.59,292.94
2017,6,16,7,15,521.5,91.5,4.5,25.5,273.5,427.3,340.31
2017,6,16,7,30,571.0,100.0,4.5,26.0,325.0,489.32,387.93
2017,6,16,7,45,616.5,103.5,4.5,27.0,379.0,545.28,428.75
2017,6,16,8,0,662.0,107.0,4.5,28.0,433.0,602.11,468.84
2017,6,16,8,15,688.5,111.5,4.45,28.5,484.5,646.6,499.44
2017,6,16,8,30,715.0,116.0,4.4,29.0,536.0,689.97,528.52
2017,6,16,8,45,736.5,119.5,4.4,29.5,585.0,723.27,549.66
2017,6,16,9,0,758.0,123.0,4.4,30.0,634.0,758.15,571.29
2017,6,16,9,15,774.0,126.5,4.35,30.5,679.0,786.13,587.67
2017,6,16,9,30,790.0,130.0,4.3,31.0,724.0,811.28,602.0
2017,6,16,9,45,803.5,131.5,4.3,31.5,764.5,829.28,611.57
2017,6,16,10,0,817.0,133.0,4.3,32.0,805.0,844.02,618.99
2017,6,16,10,15,826.5,135.0,4.2,32.5,839.5,840.57,613.86
2017,6,16,10,30,836.0,137.0,4.1,33.0,874.0,845.17,614.36
2017,6,16,10,45,844.0,138.0,4.1,33.5,902.0,844.02,611.52
2017,6,16,11,0,852.0,139.0,4.1,34.0,930.0,839.22,606.42
2017,6,16,11,15,857.0,140.0,4.1,34.5,950.5,828.26,597.38
2017,6,16,11,30,862.0,141.0,4.1,35.0,971.0,813.67,586.1
2017,6,16,11,45,877.5,132.5,4.1,35.5,987.5,796.48,573.23
2017,6,16,12,0,893.0,124.0,4.1,36.0,1004.0,775.63,557.75
2017,6,16,12,15,894.0,124.5,4.05,36.0,1009.0,747.29,537.38
2017,6,16,12,30,895.0,125.0,4.0,36.0,1014.0,716.19,514.87
2017,6,16,12,45,895.5,124.0,4.0,36.5,1011.0,681.39,488.6
2017,6,16,13,0,896.0,123.0,4.0,37.0,1008.0,644.4,460.39
2017,6,16,13,15,894.0,122.5,4.0,37.0,997.0,603.99,430.18
2017,6,16,13,30,892.0,122.0,4.0,37.0,986.0,561.45,397.7
2017,6,16,13,45,888.5,121.0,4.0,37.0,967.5,515.82,362.19
2017,6,16,14,0,885.0,120.0,4.0,37.0,949.0,468.44,324.46
2017,6,16,14,15,879.5,118.5,3.95,37.0,923.0,418.42,283.88
2017,6,16,14,30,874.0,117.0,3.9,37.0,897.0,367.24,241.73
2017,6,16,14,45,856.0,121.0,3.9,37.0,861.5,314.97,199.0
2017,6,16,15,0,838.0,125.0,3.9,37.0,826.0,263.2,157.71
2017,6,16,15,15,827.0,122.5,3.9,37.0,787.0,209.68,118.1
2017,6,16,15,30,816.0,120.0,3.9,37.0,748.0,148.12,79.64
2017,6,16,15,45,802.0,117.5,3.9,37.0,704.0,94.52,69.48
2017,6,16,16,0,788.0,115.0,3.9,37.0,660.0,88.45,64.92
2017,6,16,16,15,770.0,111.5,3.9,36.5,612.0,87.15,64.24
2017,6,16,16,30,752.0,108.0,3.9,36.0,564.0,85.72,63.46
2017,6,16,16,45,728.0,104.0,3.9,36.0,513.0,83.68,62.05
2017,6,16,17,0,704.0,100.0,3.9,36.0,462.0,75.19,55.46
2017,6,16,17,15,672.5,94.5,3.7,35.5,409.0,71.93,53.16
2017,6,16,17,30,641.0,89.0,3.5,35.0,356.0,68.56,50.73
2017,6,16,17,45,597.0,82.5,3.3,34.5,303.5,64.19,47.42
2017,6,16,18,0,553.0,76.0,3.1,34.0,251.0,59.75,43.96
2017,6,16,18,15,490.5,67.5,2.85,33.0,200.5,53.53,38.96
2017,6,16,18,30,428.0,59.0,2.6,32.0,150.0,47.25,33.71
2017,6,16,18,45,334.5,47.0,2.4,31.0,106.0,37.85,25.62
2017,6,16,19,0,241.0,35.0,2.2,30.0,62.0,26.65,15.65
2017,6,16,19,15,120.5,17.5,2.4,29.5,31.0,13.37,0.0
2017,6,16,19,30,0.0,0.0,2.6,29.0,0.0,0.0,0.0
2017,6,16,19,45,0.0,0.0,2.85,29.0,0.0,0.0,0.0
2017,6,16,20,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2017,6,16,20,15,0.0,0.0,3.25,28.5,0.0,0.0,0.0
2017,6,16,20,30,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2017,6,16,20,45,0.0,0.0,3.55,28.0,0.0,0.0,0.0
2017,6,16,21,0,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2017,6,16,21,15,0.0,0.0,3.75,27.5,0.0,0.0,0.0
2017,6,16,21,30,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2017,6,16,21,45,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,6,16,22,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2017,6,16,22,15,0.0,0.0,4.05,26.5,0.0,0.0,0.0
2017,6,16,22,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,6,16,22,45,0.0,0.0,4.15,26.0,0.0,0.0,0.0
2017,6,16,23,0,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2017,6,16,23,15,0.0,0.0,4.2,25.5,0.0,0.0,0.0
2017,6,16,23,30,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,6,16,23,45,0.0,0.0,4.25,25.0,0.0,0.0,0.0
2017,6,17,0,0,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2017,6,17,0,15,0.0,0.0,4.3,24.5,0.0,0.0,0.0
2017,6,17,0,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2017,6,17,0,45,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2017,6,17,1,0,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2017,6,17,1,15,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2017,6,17,1,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2017,6,17,1,45,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2017,6,17,2,0,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2017,6,17,2,15,0.0,0.0,4.25,24.0,0.0,0.0,0.0
2017,6,17,2,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2017,6,17,2,45,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2017,6,17,3,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2017,6,17,3,15,0.0,0.0,4.15,24.0,0.0,0.0,0.0
2017,6,17,3,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2017,6,17,3,45,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2017,6,17,4,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2017,6,17,4,15,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2017,6,17,4,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,6,17,4,45,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,6,17,5,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,6,17,5,15,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2017,6,17,5,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2017,6,17,5,45,44.5,16.5,4.25,24.0,20.0,25.77,0.0
2017,6,17,6,0,89.0,33.0,4.4,24.0,40.0,77.14,49.13
2017,6,17,6,15,173.0,52.0,4.55,24.5,80.0,134.07,99.6
2017,6,17,6,30,257.0,71.0,4.7,25.0,120.0,208.68,161.81
2017,6,17,6,45,340.0,82.5,4.85,25.5,169.0,274.19,216.5
2017,6,17,7,0,423.0,94.0,5.0,26.0,218.0,346.82,275.8
2017,6,17,7,15,473.5,104.0,5.05,26.5,269.5,405.17,322.28
2017,6,17,7,30,524.0,114.0,5.1,27.0,321.0,466.38,369.61
2017,6,17,7,45,577.0,116.5,5.15,27.5,375.0,531.88,418.84
2017,6,17,8,0,630.0,119.0,5.2,28.0,429.0,591.91,462.82
2017,6,17,8,15,657.5,124.5,5.2,28.5,480.5,637.33,494.56
2017,6,17,8,30,685.0,130.0,5.2,29.0,532.0,681.74,524.87
2017,6,17,8,45,714.0,130.5,5.2,29.5,582.0,720.67,550.79
2017,6,17,9,0,743.0,131.0,5.2,30.0,632.0,753.66,571.57
2017,6,17,9,15,759.0,134.5,5.15,30.5,676.5,781.4,587.98
2017,6,17,9,30,775.0,138.0,5.1,31.0,721.0,806.35,602.31
2017,6,17,9,45,789.5,139.5,5.1,31.5,761.5,825.06,612.51
2017,6,17,10,0,804.0,141.0,5.1,32.0,802.0,840.55,620.54
2017,6,17,10,15,813.0,143.0,5.05,32.0,835.5,848.44,624.49
2017,6,17,10,30,822.0,145.0,5.0,32.0,869.0,852.78,626.16
2017,6,17,10,45,830.0,145.5,5.0,32.5,896.5,838.43,614.33
2017,6,17,11,0,838.0,146.0,5.0,33.0,924.0,833.25,608.96
2017,6,17,11,15,842.5,147.5,5.0,33.5,944.0,822.36,599.81
2017,6,17,11,30,847.0,149.0,5.0,34.0,964.0,807.87,588.4
2017,6,17,11,45,828.0,164.5,5.0,34.5,970.0,795.64,577.73
2017,6,17,12,0,809.0,180.0,5.0,35.0,976.0,767.42,555.98
2017,6,17,12,15,619.0,315.0,4.95,35.0,926.0,710.03,511.92
2017,6,17,12,30,429.0,450.0,4.9,35.0,876.0,653.31,468.73
2017,6,17,12,45,433.5,448.0,4.9,35.0,877.5,628.68,451.23
2017,6,17,13,0,438.0,446.0,4.9,35.0,879.0,602.81,432.45
2017,6,17,13,15,438.0,437.0,4.85,35.0,866.5,568.69,407.56
2017,6,17,13,30,438.0,428.0,4.8,35.0,854.0,533.89,381.81
2017,6,17,13,45,436.5,414.0,4.8,35.5,831.0,494.67,351.9
2017,6,17,14,0,435.0,400.0,4.8,36.0,808.0,455.1,321.33
2017,6,17,14,15,426.0,386.5,4.75,36.0,776.5,412.69,289.01
2017,6,17,14,30,417.0,373.0,4.7,36.0,745.0,370.87,256.77
2017,6,17,14,45,401.0,365.0,4.7,36.0,712.0,330.89,226.06
2017,6,17,15,0,385.0,357.0,4.7,36.0,679.0,301.42,203.52
2017,6,17,15,15,307.0,360.0,4.65,35.5,609.0,260.78,177.23
2017,6,17,15,30,229.0,363.0,4.6,35.0,539.0,240.32,167.91
2017,6,17,15,45,329.5,313.0,4.6,35.0,550.0,186.61,142.39
2017,6,17,16,0,430.0,263.0,4.6,35.0,561.0,154.2,117.47
2017,6,17,16,15,521.5,211.0,4.5,34.5,546.0,131.98,100.51
2017,6,17,16,30,613.0,159.0,4.4,34.0,531.0,106.62,80.78
2017,6,17,16,45,528.5,166.5,4.3,34.0,467.0,110.95,84.57
2017,6,17,17,0,444.0,174.0,4.2,34.0,403.0,114.86,88.03
2017,6,17,17,15,364.0,166.0,4.0,33.5,340.0,113.59,87.51
2017,6,17,17,30,284.0,158.0,3.8,33.0,277.0,107.5,83.04
2017,6,17,17,45,265.5,137.5,3.6,33.0,236.0,95.09,73.14
2017,6,17,18,0,247.0,117.0,3.4,33.0,195.0,82.24,62.71
2017,6,17,18,15,216.5,97.0,3.3,32.0,155.5,69.12,52.08
2017,6,17,18,30,186.0,77.0,3.2,31.0,116.0,55.64,40.84
2017,6,17,18,45,140.0,57.5,3.1,30.5,82.0,42.04,29.14
2017,6,17,19,0,94.0,38.0,3.0,30.0,48.0,28.2,16.91
2017,6,17,19,15,47.0,19.0,3.15,29.5,24.0,14.44,0.08
2017,6,17,19,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2017,6,17,19,45,0.0,0.0,3.45,29.0,0.0,0.0,0.0
2017,6,17,20,0,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2017,6,17,20,15,0.0,0.0,3.65,28.5,0.0,0.0,0.0
2017,6,17,20,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2017,6,17,20,45,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2017,6,17,21,0,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2017,6,17,21,15,0.0,0.0,3.9,27.5,0.0,0.0,0.0
2017,6,17,21,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,6,17,21,45,0.0,0.0,3.95,27.0,0.0,0.0,0.0
2017,6,17,22,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2017,6,17,22,15,0.0,0.0,4.0,26.5,0.0,0.0,0.0
2017,6,17,22,30,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2017,6,17,22,45,0.0,0.0,4.05,25.5,0.0,0.0,0.0
2017,6,17,23,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,6,17,23,15,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2017,6,17,23,30,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,6,17,23,45,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2017,6,18,0,0,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2017,6,18,0,15,0.0,0.0,4.4,24.5,0.0,0.0,0.0
2017,6,18,0,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2017,6,18,0,45,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2017,6,18,1,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2017,6,18,1,15,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2017,6,18,1,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2017,6,18,1,45,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2017,6,18,2,0,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2017,6,18,2,15,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2017,6,18,2,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2017,6,18,2,45,0.0,0.0,4.25,24.0,0.0,0.0,0.0
2017,6,18,3,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2017,6,18,3,15,0.0,0.0,4.15,24.0,0.0,0.0,0.0
2017,6,18,3,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2017,6,18,3,45,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2017,6,18,4,0,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2017,6,18,4,15,0.0,0.0,4.05,23.5,0.0,0.0,0.0
2017,6,18,4,30,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2017,6,18,4,45,0.0,0.0,3.95,23.0,0.0,0.0,0.0
2017,6,18,5,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2017,6,18,5,15,0.0,0.0,4.05,23.0,0.0,0.0,0.0
2017,6,18,5,30,0.0,0.0,4.2,23.0,0.0,0.0,0.0
2017,6,18,5,45,54.5,16.0,4.35,23.5,21.0,28.21,0.0
2017,6,18,6,0,109.0,32.0,4.5,24.0,42.0,82.45,52.46
2017,6,18,6,15,200.0,49.5,4.65,24.5,82.0,150.26,112.02
2017,6,18,6,30,291.0,67.0,4.8,25.0,122.0,219.25,170.03
2017,6,18,6,45,299.0,82.5,4.95,25.5,154.5,253.62,200.15
2017,6,18,7,0,307.0,98.0,5.1,26.0,187.0,288.04,229.02
2017,6,18,7,15,433.5,97.5,5.15,26.5,252.0,374.36,298.43
2017,6,18,7,30,560.0,97.0,5.2,27.0,317.0,478.38,379.52
2017,6,18,7,45,596.5,103.5,5.3,27.5,369.5,531.04,418.93
2017,6,18,8,0,633.0,110.0,5.4,28.0,422.0,584.11,457.78
2017,6,18,8,15,674.5,114.5,5.35,28.5,480.5,638.68,496.47
2017,6,18,8,30,716.0,119.0,5.3,29.0,539.0,693.07,534.02
2017,6,18,8,45,742.5,120.5,5.25,29.5,589.0,728.11,556.53
2017,6,18,9,0,769.0,122.0,5.2,30.0,639.0,765.17,579.7
2017,6,18,9,15,784.0,125.0,5.1,30.5,684.0,792.09,595.18
2017,6,18,9,30,799.0,128.0,5.0,31.0,729.0,816.13,608.53
2017,6,18,9,45,812.0,129.5,4.9,32.0,769.0,833.89,616.18
2017,6,18,10,0,825.0,131.0,4.8,33.0,809.0,848.36,621.55
2017,6,18,10,15,833.0,133.5,4.7,33.5,843.0,844.4,615.86
2017,6,18,10,30,841.0,136.0,4.6,34.0,877.0,848.28,615.93
2017,6,18,10,45,847.0,137.5,4.5,34.5,904.0,845.97,611.93
2017,6,18,11,0,853.0,139.0,4.4,35.0,931.0,840.0,605.66
2017,6,18,11,15,652.0,280.5,4.3,35.0,893.5,800.78,574.66
2017,6,18,11,30,451.0,422.0,4.2,35.0,856.0,736.79,526.15
2017,6,18,11,45,663.0,279.0,4.15,35.5,927.0,768.17,550.29
2017,6,18,12,0,875.0,136.0,4.1,36.0,998.0,771.33,554.73
2017,6,18,12,15,655.5,293.0,4.1,36.0,940.5,720.85,514.99
2017,6,18,12,30,436.0,450.0,4.1,36.0,883.0,658.36,468.1
2017,6,18,12,45,443.5,447.5,4.15,36.5,887.0,635.14,451.03
2017,6,18,13,0,451.0,445.0,4.2,37.0,891.0,610.43,432.52
2017,6,18,13,15,492.5,419.5,4.25,37.0,901.5,589.07,417.11
2017,6,18,13,30,534.0,394.0,4.3,37.0,912.0,563.69,398.21
2017,6,18,13,45,499.5,396.5,4.35,37.0,874.0,514.68,362.49
2017,6,18,14,0,465.0,399.0,4.4,37.0,836.0,467.83,327.96
2017,6,18,14,15,456.0,382.0,4.4,37.0,800.5,421.86,293.36
2017,6,18,14,30,447.0,365.0,4.4,37.0,765.0,376.5,258.74
2017,6,18,14,45,439.0,350.5,4.45,37.0,730.5,333.55,225.68
2017,6,18,15,0,431.0,336.0,4.5,37.0,696.0,291.28,193.53
2017,6,18,15,15,470.5,304.0,4.5,36.5,680.5,247.97,160.6
2017,6,18,15,30,510.0,272.0,4.5,36.0,665.0,200.38,128.56
2017,6,18,15,45,561.0,234.5,4.5,36.0,643.0,146.2,110.38
2017,6,18,16,0,612.0,197.0,4.5,36.0,621.0,123.24,92.7
2017,6,18,16,15,623.5,174.5,4.5,35.5,579.5,113.47,85.45
2017,6,18,16,30,635.0,152.0,4.5,35.0,538.0,102.77,77.38
2017,6,18,16,45,643.5,132.0,4.55,35.0,493.5,92.67,69.56
2017,6,18,17,0,652.0,112.0,4.6,35.0,449.0,81.74,61.0
2017,6,18,17,15,645.5,99.0,4.55,34.5,401.0,74.35,55.37
2017,6,18,17,30,639.0,86.0,4.5,34.0,353.0,66.44,49.22
2017,6,18,17,45,582.0,83.5,4.45,33.5,300.5,64.64,48.01
2017,6,18,18,0,525.0,81.0,4.4,33.0,248.0,63.06,46.9
2017,6,18,18,15,462.0,72.0,4.15,32.5,198.0,56.63,41.64
2017,6,18,18,30,399.0,63.0,3.9,32.0,148.0,47.71,34.1
2017,6,18,18,45,301.5,51.0,3.7,31.5,104.5,38.49,26.1
2017,6,18,19,0,204.0,39.0,3.5,31.0,61.0,29.33,17.76
2017,6,18,19,15,102.0,19.5,3.45,30.5,30.5,14.79,0.57
2017,6,18,19,30,0.0,0.0,3.4,30.0,0.0,0.0,0.0
2017,6,18,19,45,0.0,0.0,3.4,29.5,0.0,0.0,0.0
2017,6,18,20,0,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2017,6,18,20,15,0.0,0.0,3.35,28.5,0.0,0.0,0.0
2017,6,18,20,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2017,6,18,20,45,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2017,6,18,21,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2017,6,18,21,15,0.0,0.0,3.3,27.5,0.0,0.0,0.0
2017,6,18,21,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2017,6,18,21,45,0.0,0.0,3.35,27.0,0.0,0.0,0.0
2017,6,18,22,0,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2017,6,18,22,15,0.0,0.0,3.4,26.5,0.0,0.0,0.0
2017,6,18,22,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,6,18,22,45,0.0,0.0,3.45,26.0,0.0,0.0,0.0
2017,6,18,23,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2017,6,18,23,15,0.0,0.0,3.55,25.5,0.0,0.0,0.0
2017,6,18,23,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,6,18,23,45,0.0,0.0,3.65,25.0,0.0,0.0,0.0
2017,6,19,0,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2017,6,19,0,15,0.0,0.0,3.7,24.5,0.0,0.0,0.0
2017,6,19,0,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,6,19,0,45,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,6,19,1,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,6,19,1,15,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2017,6,19,1,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,6,19,1,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,6,19,2,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,6,19,2,15,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,6,19,2,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,6,19,2,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2017,6,19,3,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,6,19,3,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2017,6,19,3,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,6,19,3,45,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,6,19,4,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,6,19,4,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,6,19,4,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,6,19,4,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,6,19,5,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,6,19,5,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,6,19,5,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,6,19,5,45,52.5,16.0,2.6,24.5,20.5,27.59,0.0
2017,6,19,6,0,105.0,32.0,2.8,25.0,41.0,81.02,51.03
2017,6,19,6,15,194.0,50.0,2.95,25.0,81.0,148.3,110.07
2017,6,19,6,30,283.0,68.0,3.1,25.0,121.0,216.53,167.36
2017,6,19,6,45,343.5,76.5,3.3,25.5,162.0,268.78,211.43
2017,6,19,7,0,404.0,85.0,3.5,26.0,203.0,326.04,258.37
2017,6,19,7,15,281.0,121.5,3.45,26.5,212.0,297.04,235.21
2017,6,19,7,30,158.0,158.0,3.4,27.0,221.0,256.1,201.37
2017,6,19,7,45,169.0,183.0,3.4,27.5,258.5,292.81,229.34
2017,6,19,8,0,180.0,208.0,3.4,28.0,296.0,329.48,256.43
2017,6,19,8,15,100.0,208.5,3.15,28.5,258.5,274.43,211.45
2017,6,19,8,30,20.0,209.0,2.9,29.0,221.0,186.27,140.99
2017,6,19,8,45,43.0,250.5,2.65,29.5,279.0,256.07,193.98
2017,6,19,9,0,66.0,292.0,2.4,30.0,337.0,313.24,235.76
2017,6,19,9,15,39.5,265.0,2.2,30.5,292.5,263.82,197.1
2017,6,19,9,30,13.0,238.0,2.0,31.0,248.0,202.27,149.69
2017,6,19,9,45,14.0,250.5,1.8,31.5,262.0,213.01,157.1
2017,6,19,10,0,15.0,263.0,1.6,32.0,276.0,223.66,164.17
2017,6,19,10,15,76.0,349.0,1.4,32.5,416.0,364.36,266.24
2017,6,19,10,30,137.0,435.0,1.2,33.0,556.0,506.65,363.02
2017,6,19,10,45,110.0,441.0,1.05,33.5,540.0,468.71,333.73
2017,6,19,11,0,83.0,447.0,0.9,34.0,524.0,446.4,316.33
2017,6,19,11,15,49.5,374.5,0.85,34.0,421.5,351.58,250.6
2017,6,19,11,30,16.0,302.0,0.8,34.0,319.0,251.11,179.63
2017,6,19,11,45,10.5,228.5,0.75,34.0,240.0,187.32,134.06
2017,6,19,12,0,5.0,155.0,0.7,34.0,161.0,124.81,88.37
2017,6,19,12,15,7.5,173.5,0.95,34.0,181.5,140.72,100.4
2017,6,19,12,30,10.0,192.0,1.2,34.0,202.0,156.23,111.89
2017,6,19,12,45,9.5,190.5,1.45,34.5,200.5,153.93,109.99
2017,6,19,13,0,9.0,189.0,1.7,35.0,199.0,151.61,108.12
2017,6,19,13,15,17.5,280.5,1.75,34.5,298.0,224.48,161.59
2017,6,19,13,30,26.0,372.0,1.8,34.0,397.0,290.16,208.85
2017,6,19,13,45,35.0,390.5,1.9,34.0,424.0,301.8,216.95
2017,6,19,14,0,44.0,409.0,2.0,34.0,451.0,311.47,223.74
2017,6,19,14,15,172.0,416.0,2.05,34.0,571.5,349.97,248.81
2017,6,19,14,30,300.0,423.0,2.1,34.0,692.0,369.84,258.54
2017,6,19,14,45,307.0,404.0,2.15,34.0,670.0,336.16,232.62
2017,6,19,15,0,314.0,385.0,2.2,34.0,648.0,301.79,206.53
2017,6,19,15,15,410.5,328.5,2.25,33.5,656.0,251.97,166.94
2017,6,19,15,30,507.0,272.0,2.3,33.0,664.0,200.58,129.73
2017,6,19,15,45,620.0,202.5,2.35,33.0,653.0,129.52,98.29
2017,6,19,16,0,733.0,133.0,2.4,33.0,642.0,97.78,73.42
2017,6,19,16,15,713.5,129.0,2.4,32.5,595.0,88.9,66.7
2017,6,19,16,30,694.0,125.0,2.4,32.0,548.0,87.73,66.13
2017,6,19,16,45,673.5,118.5,2.45,32.0,498.5,84.85,64.03
2017,6,19,17,0,653.0,112.0,2.5,32.0,449.0,81.74,61.74
2017,6,19,17,15,620.0,106.0,2.45,31.5,397.5,78.52,59.47
2017,6,19,17,30,587.0,100.0,2.4,31.0,346.0,75.17,57.07
2017,6,19,17,45,546.5,91.5,2.35,31.0,295.0,69.81,52.8
2017,6,19,18,0,506.0,83.0,2.3,31.0,244.0,64.27,48.3
2017,6,19,18,15,444.0,73.5,2.15,30.5,195.0,57.56,42.78
2017,6,19,18,30,382.0,64.0,2.0,30.0,146.0,48.24,34.86
2017,6,19,18,45,295.5,51.0,1.85,29.5,103.5,38.45,26.33
2017,6,19,19,0,209.0,38.0,1.7,29.0,61.0,28.65,17.43
2017,6,19,19,15,104.5,19.0,1.8,28.5,30.5,14.43,0.81
2017,6,19,19,30,0.0,0.0,1.9,28.0,0.0,0.0,0.0
2017,6,19,19,45,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2017,6,19,20,0,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2017,6,19,20,15,0.0,0.0,2.1,27.5,0.0,0.0,0.0
2017,6,19,20,30,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2017,6,19,20,45,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2017,6,19,21,0,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2017,6,19,21,15,0.0,0.0,2.05,26.5,0.0,0.0,0.0
2017,6,19,21,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2017,6,19,21,45,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2017,6,19,22,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2017,6,19,22,15,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2017,6,19,22,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2017,6,19,22,45,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2017,6,19,23,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2017,6,19,23,15,0.0,0.0,2.05,25.5,0.0,0.0,0.0
2017,6,19,23,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,6,19,23,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2017,6,20,0,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,6,20,0,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,6,20,0,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,6,20,0,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,6,20,1,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,6,20,1,15,0.0,0.0,2.15,24.5,0.0,0.0,0.0
2017,6,20,1,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,6,20,1,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,6,20,2,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,6,20,2,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,6,20,2,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,6,20,2,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,6,20,3,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,6,20,3,15,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2017,6,20,3,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,6,20,3,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,6,20,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,6,20,4,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2017,6,20,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,6,20,4,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,6,20,5,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,6,20,5,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,6,20,5,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,6,20,5,45,88.0,14.5,2.1,23.5,22.0,36.48,0.0
2017,6,20,6,0,176.0,29.0,2.3,24.0,44.0,109.14,69.86
2017,6,20,6,15,277.0,42.0,2.4,24.5,85.0,171.26,127.18
2017,6,20,6,30,378.0,55.0,2.5,25.0,126.0,247.76,191.12
2017,6,20,6,45,451.0,63.5,2.65,26.0,175.0,312.6,244.69
2017,6,20,7,0,524.0,72.0,2.8,27.0,224.0,382.92,300.8
2017,6,20,7,15,572.0,79.0,2.85,27.5,276.5,442.0,346.86
2017,6,20,7,30,620.0,86.0,2.9,28.0,329.0,503.26,392.96
2017,6,20,7,45,655.5,91.0,3.0,28.5,382.0,555.71,431.19
2017,6,20,8,0,691.0,96.0,3.1,29.0,435.0,608.41,468.51
2017,6,20,8,15,716.5,100.0,3.2,29.5,487.0,649.81,496.82
2017,6,20,8,30,742.0,104.0,3.3,30.0,539.0,692.79,525.38
2017,6,20,8,45,765.0,106.0,3.4,30.5,588.5,730.09,548.87
2017,6,20,9,0,788.0,108.0,3.5,31.0,638.0,765.33,570.68
2017,6,20,9,15,414.0,208.5,3.55,31.5,488.5,567.77,425.42
2017,6,20,9,30,40.0,309.0,3.6,32.0,339.0,304.04,225.22
2017,6,20,9,45,91.0,353.5,3.7,32.5,427.0,386.58,286.45
2017,6,20,10,0,142.0,398.0,3.8,33.0,515.0,485.76,356.83
2017,6,20,10,15,503.0,258.0,3.85,33.5,696.5,692.73,507.77
2017,6,20,10,30,864.0,118.0,3.9,34.0,878.0,851.82,616.4
2017,6,20,10,45,583.5,280.5,4.0,34.5,801.0,770.8,555.62
2017,6,20,11,0,303.0,443.0,4.1,35.0,724.0,652.63,468.21
2017,6,20,11,15,274.0,462.0,4.1,35.0,720.5,634.1,454.82
2017,6,20,11,30,245.0,481.0,4.1,35.0,717.0,604.47,433.57
2017,6,20,11,45,565.0,304.5,4.15,35.5,858.5,712.03,512.1
2017,6,20,12,0,885.0,128.0,4.2,36.0,1000.0,773.59,557.14
2017,6,20,12,15,886.0,128.5,4.2,36.0,1005.0,745.55,536.67
2017,6,20,12,30,887.0,129.0,4.2,36.0,1010.0,714.76,514.51
2017,6,20,12,45,593.0,306.0,4.2,36.5,894.5,628.2,449.07
2017,6,20,13,0,299.0,483.0,4.2,37.0,779.0,547.23,388.36
2017,6,20,13,15,252.5,488.0,4.2,37.0,735.5,501.72,356.3
2017,6,20,13,30,206.0,493.0,4.2,37.0,692.0,464.94,330.04
2017,6,20,13,45,164.5,481.5,4.25,37.0,638.5,419.49,297.95
2017,6,20,14,0,123.0,470.0,4.3,37.0,585.0,377.99,268.69
2017,6,20,14,15,184.0,453.5,4.35,37.0,621.0,376.99,266.55
2017,6,20,14,30,245.0,437.0,4.4,37.0,657.0,360.0,252.04
2017,6,20,14,45,235.5,421.0,4.45,37.0,626.0,336.62,234.34
2017,6,20,15,0,226.0,405.0,4.5,37.0,595.0,304.58,210.84
2017,6,20,15,15,525.0,260.0,4.5,36.5,672.5,233.78,148.03
2017,6,20,15,30,824.0,115.0,4.5,36.0,750.0,157.27,85.97
2017,6,20,15,45,560.0,209.5,4.5,36.0,630.0,131.7,90.18
2017,6,20,16,0,296.0,304.0,4.5,36.0,510.0,179.59,136.83
2017,6,20,16,15,329.0,272.5,4.45,35.5,486.0,166.78,127.41
2017,6,20,16,30,362.0,241.0,4.4,35.0,462.0,152.84,117.1
2017,6,20,16,45,538.5,168.0,4.35,35.0,463.5,111.99,84.99
2017,6,20,17,0,715.0,95.0,4.3,35.0,465.0,78.18,58.1
2017,6,20,17,15,684.5,90.5,4.15,34.5,412.5,69.47,51.38
2017,6,20,17,30,654.0,86.0,4.0,34.0,360.0,66.68,49.41
2017,6,20,17,45,612.0,79.5,3.9,33.5,307.5,62.24,46.02
2017,6,20,18,0,570.0,73.0,3.8,33.0,255.0,57.72,42.47
2017,6,20,18,15,509.5,65.0,3.4,32.0,204.5,51.78,37.69
2017,6,20,18,30,449.0,57.0,3.0,31.0,154.0,45.79,32.68
2017,6,20,18,45,359.0,46.0,2.7,30.5,109.5,37.14,25.13
2017,6,20,19,0,269.0,35.0,2.4,30.0,65.0,28.45,17.2
2017,6,20,19,15,134.5,17.5,2.4,29.5,32.5,13.42,0.58
2017,6,20,19,30,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2017,6,20,19,45,0.0,0.0,2.4,28.5,0.0,0.0,0.0
2017,6,20,20,0,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2017,6,20,20,15,0.0,0.0,2.4,27.5,0.0,0.0,0.0
2017,6,20,20,30,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2017,6,20,20,45,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2017,6,20,21,0,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2017,6,20,21,15,0.0,0.0,2.3,26.5,0.0,0.0,0.0
2017,6,20,21,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,6,20,21,45,0.0,0.0,2.15,26.0,0.0,0.0,0.0
2017,6,20,22,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2017,6,20,22,15,0.0,0.0,2.0,25.5,0.0,0.0,0.0
2017,6,20,22,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,6,20,22,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2017,6,20,23,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,6,20,23,15,0.0,0.0,1.65,24.5,0.0,0.0,0.0
2017,6,20,23,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,6,20,23,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2017,6,21,0,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,6,21,0,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2017,6,21,0,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,6,21,0,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2017,6,21,1,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,6,21,1,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2017,6,21,1,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,6,21,1,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2017,6,21,2,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,6,21,2,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2017,6,21,2,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,6,21,2,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2017,6,21,3,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,6,21,3,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2017,6,21,3,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,21,3,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,21,4,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,21,4,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,21,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,21,4,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2017,6,21,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,6,21,5,15,0.0,0.0,1.35,21.5,0.0,0.0,0.0
2017,6,21,5,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,6,21,5,45,106.5,14.0,2.05,22.5,22.5,41.28,0.0
2017,6,21,6,0,213.0,28.0,2.4,23.0,45.0,120.05,76.9
2017,6,21,6,15,317.0,40.0,2.45,23.5,87.5,187.65,139.94
2017,6,21,6,30,421.0,52.0,2.5,24.0,130.0,263.64,203.97
2017,6,21,6,45,493.0,59.5,2.55,25.0,180.5,328.77,258.02
2017,6,21,7,0,565.0,67.0,2.6,26.0,231.0,399.25,314.27
2017,6,21,7,15,611.0,73.5,2.75,26.5,284.5,458.27,360.53
2017,6,21,7,30,657.0,80.0,2.9,27.0,338.0,519.25,406.69
2017,6,21,7,45,693.0,84.0,3.05,28.0,392.0,572.22,444.64
2017,6,21,8,0,729.0,88.0,3.2,29.0,446.0,623.26,480.01
2017,6,21,8,15,753.0,92.0,3.25,29.5,498.0,667.57,510.06
2017,6,21,8,30,777.0,96.0,3.3,30.0,550.0,710.44,537.74
2017,6,21,8,45,797.0,98.5,3.4,30.5,600.0,746.79,560.41
2017,6,21,9,0,817.0,101.0,3.5,31.0,650.0,780.88,581.29
2017,6,21,9,15,831.0,104.0,3.6,31.5,695.5,799.09,591.18
2017,6,21,9,30,845.0,107.0,3.7,32.0,741.0,822.88,604.96
2017,6,21,9,45,856.5,108.5,3.8,32.5,782.0,839.92,614.15
2017,6,21,10,0,868.0,110.0,3.9,33.0,823.0,853.6,621.17
2017,6,21,10,15,876.5,112.0,4.0,33.5,857.5,861.67,624.56
2017,6,21,10,30,885.0,114.0,4.1,34.0,892.0,866.07,625.64
2017,6,21,10,45,892.0,114.5,4.25,34.5,920.5,864.09,622.85
2017,6,21,11,0,899.0,115.0,4.4,35.0,949.0,858.35,617.72
2017,6,21,11,15,903.5,116.0,4.45,35.0,970.0,847.18,609.99
2017,6,21,11,30,908.0,117.0,4.5,35.0,991.0,832.26,599.88
2017,6,21,11,45,910.5,118.0,4.6,35.5,1004.5,812.05,585.31
2017,6,21,12,0,913.0,119.0,4.7,36.0,1018.0,788.3,568.39
2017,6,21,12,15,914.5,119.0,4.75,36.0,1023.5,759.75,548.13
2017,6,21,12,30,916.0,119.0,4.8,36.0,1029.0,728.31,525.65
2017,6,21,12,45,917.5,117.5,4.85,36.0,1027.0,693.36,500.33
2017,6,21,13,0,919.0,116.0,4.9,36.0,1025.0,656.08,472.8
2017,6,21,13,15,917.0,115.5,4.9,36.0,1014.0,614.99,441.76
2017,6,21,13,30,915.0,115.0,4.9,36.0,1003.0,571.69,408.37
2017,6,21,13,45,913.0,113.5,4.9,36.5,985.0,525.62,371.35
2017,6,21,14,0,911.0,112.0,4.9,37.0,967.0,477.6,332.1
2017,6,21,14,15,906.0,111.0,4.85,36.5,941.5,426.96,291.36
2017,6,21,14,30,901.0,110.0,4.8,36.0,916.0,375.04,248.75
2017,6,21,14,45,892.0,109.5,4.8,36.0,883.0,321.25,204.09
2017,6,21,15,0,883.0,109.0,4.8,36.0,850.0,267.04,160.03
2017,6,21,15,15,874.0,107.0,4.75,36.0,811.5,211.77,118.33
2017,6,21,15,30,865.0,105.0,4.7,36.0,773.0,156.58,83.95
2017,6,21,15,45,853.5,102.5,4.7,36.0,729.0,101.29,64.58
2017,6,21,16,0,842.0,100.0,4.7,36.0,685.0,90.5,66.85
2017,6,21,16,15,806.5,102.5,4.7,35.5,630.5,82.42,60.75
2017,6,21,16,30,771.0,105.0,4.7,35.0,576.0,84.15,62.48
2017,6,21,16,45,756.5,96.5,4.7,34.5,524.0,79.19,58.84
2017,6,21,17,0,742.0,88.0,4.7,34.0,472.0,73.88,54.88
2017,6,21,17,15,612.0,106.0,4.6,33.5,399.0,78.31,58.85
2017,6,21,17,30,482.0,124.0,4.5,33.0,326.0,87.61,66.82
2017,6,21,17,45,450.0,111.5,4.4,32.5,279.0,79.82,60.75
2017,6,21,18,0,418.0,99.0,4.3,32.0,232.0,71.75,54.32
2017,6,21,18,15,378.5,83.5,4.0,31.0,186.5,61.32,45.83
2017,6,21,18,30,339.0,68.0,3.7,30.0,141.0,50.58,36.82
2017,6,21,18,45,275.0,52.5,3.45,29.5,101.0,39.36,27.09
2017,6,21,19,0,211.0,37.0,3.2,29.0,61.0,27.95,16.91
2017,6,21,19,15,105.5,18.5,3.15,28.5,30.5,14.07,1.15
2017,6,21,19,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2017,6,21,19,45,0.0,0.0,3.05,27.5,0.0,0.0,0.0
2017,6,21,20,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2017,6,21,20,15,0.0,0.0,2.95,26.5,0.0,0.0,0.0
2017,6,21,20,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,6,21,20,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2017,6,21,21,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,6,21,21,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2017,6,21,21,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,6,21,21,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,6,21,22,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,6,21,22,15,0.0,0.0,2.2,24.5,0.0,0.0,0.0
2017,6,21,22,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,6,21,22,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2017,6,21,23,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,6,21,23,15,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2017,6,21,23,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,6,21,23,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,6,22,0,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,6,22,0,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,6,22,0,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,6,22,0,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,6,22,1,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,6,22,1,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,6,22,1,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,6,22,1,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2017,6,22,2,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,6,22,2,15,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2017,6,22,2,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,6,22,2,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2017,6,22,3,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,6,22,3,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2017,6,22,3,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,6,22,3,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2017,6,22,4,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,6,22,4,15,0.0,0.0,2.45,21.5,0.0,0.0,0.0
2017,6,22,4,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,6,22,4,45,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2017,6,22,5,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,6,22,5,15,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,6,22,5,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,6,22,5,45,0.0,5.5,2.95,21.5,5.5,4.33,0.0
2017,6,22,6,0,0.0,11.0,3.1,22.0,11.0,8.35,0.36
2017,6,22,6,15,0.0,22.0,3.05,22.5,22.0,16.75,7.9
2017,6,22,6,30,0.0,33.0,3.0,23.0,33.0,25.18,15.09
2017,6,22,6,45,0.0,46.0,3.0,24.0,46.0,35.18,23.45
2017,6,22,7,0,0.0,59.0,3.0,25.0,59.0,45.21,31.66
2017,6,22,7,15,36.0,107.0,2.95,25.5,121.0,115.66,89.45
2017,6,22,7,30,72.0,155.0,2.9,26.0,183.0,186.77,146.39
2017,6,22,7,45,399.5,119.5,2.9,27.0,311.5,407.7,321.58
2017,6,22,8,0,727.0,84.0,2.9,28.0,440.0,617.23,477.7
2017,6,22,8,15,750.5,87.5,2.85,28.5,491.5,660.57,505.77
2017,6,22,8,30,774.0,91.0,2.8,29.0,543.0,702.48,532.23
2017,6,22,8,45,647.5,154.0,2.75,29.5,555.0,691.59,519.83
2017,6,22,9,0,521.0,217.0,2.7,30.0,567.0,656.31,490.28
2017,6,22,9,15,679.0,160.0,2.7,30.5,649.0,745.61,552.96
2017,6,22,9,30,837.0,103.0,2.7,31.0,731.0,812.19,595.35
