Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,6,22,9,45,594.0,233.0,2.7,31.5,691.0,754.54,550.74
2017,6,22,10,0,351.0,363.0,2.7,32.0,651.0,647.12,470.74
2017,6,22,10,15,399.5,359.0,2.75,32.5,700.0,681.07,493.79
2017,6,22,10,30,448.0,355.0,2.8,33.0,749.0,727.59,523.73
2017,6,22,10,45,672.0,231.0,2.85,33.5,843.0,803.45,577.26
2017,6,22,11,0,896.0,107.0,2.9,34.0,937.0,849.13,607.21
2017,6,22,11,15,900.0,108.0,2.95,34.5,957.5,837.86,598.03
2017,6,22,11,30,904.0,109.0,3.0,35.0,978.0,822.87,586.96
2017,6,22,11,45,891.5,120.0,3.05,35.5,987.5,799.28,570.39
2017,6,22,12,0,879.0,131.0,3.1,36.0,997.0,772.17,551.19
2017,6,22,12,15,880.5,131.5,3.05,36.0,1002.5,744.67,531.67
2017,6,22,12,30,882.0,132.0,3.0,36.0,1008.0,714.4,510.0
2017,6,22,12,45,883.5,130.5,3.0,36.5,1005.5,680.47,484.71
2017,6,22,13,0,885.0,129.0,3.0,37.0,1003.0,644.37,457.52
2017,6,22,13,15,883.0,128.5,2.9,37.0,993.0,604.58,427.84
2017,6,22,13,30,881.0,128.0,2.8,37.0,983.0,562.68,396.02
2017,6,22,13,45,878.5,126.5,2.7,37.5,965.0,517.88,360.64
2017,6,22,14,0,876.0,125.0,2.6,38.0,947.0,471.26,323.22
2017,6,22,14,15,870.5,123.5,2.5,38.0,921.5,421.82,283.73
2017,6,22,14,30,865.0,122.0,2.4,38.0,896.0,371.22,242.66
2017,6,22,14,45,858.0,120.0,2.3,38.0,864.0,318.95,200.19
2017,6,22,15,0,851.0,118.0,2.2,38.0,832.0,266.11,158.08
2017,6,22,15,15,841.0,116.0,2.05,37.5,793.5,212.43,118.59
2017,6,22,15,30,831.0,114.0,1.9,37.0,755.0,158.95,85.88
2017,6,22,15,45,817.5,111.0,1.75,37.0,711.5,95.63,59.63
2017,6,22,16,0,804.0,108.0,1.6,37.0,668.0,84.57,61.72
2017,6,22,16,15,786.5,105.0,1.45,37.0,619.5,83.41,60.99
2017,6,22,16,30,769.0,102.0,1.3,37.0,571.0,82.13,60.18
2017,6,22,16,45,745.5,98.0,1.2,37.0,520.0,79.93,58.64
2017,6,22,17,0,722.0,94.0,1.1,37.0,469.0,77.61,57.0
2017,6,22,17,15,691.0,89.5,1.0,36.5,416.0,68.92,50.37
2017,6,22,17,30,660.0,85.0,0.9,36.0,363.0,66.08,48.39
2017,6,22,17,45,616.5,79.0,0.8,35.5,310.0,61.94,45.29
2017,6,22,18,0,573.0,73.0,0.7,35.0,257.0,57.74,42.05
2017,6,22,18,15,512.0,65.0,0.7,34.0,206.0,51.78,37.33
2017,6,22,18,30,451.0,57.0,0.7,33.0,155.0,45.79,32.37
2017,6,22,18,45,359.0,46.5,0.75,32.0,110.5,37.53,25.29
2017,6,22,19,0,267.0,36.0,0.8,31.0,66.0,27.51,16.43
2017,6,22,19,15,133.5,18.0,0.85,30.5,33.0,13.78,1.17
2017,6,22,19,30,0.0,0.0,0.9,30.0,0.0,0.0,0.0
2017,6,22,19,45,0.0,0.0,1.0,29.5,0.0,0.0,0.0
2017,6,22,20,0,0.0,0.0,1.1,29.0,0.0,0.0,0.0
2017,6,22,20,15,0.0,0.0,1.15,28.5,0.0,0.0,0.0
2017,6,22,20,30,0.0,0.0,1.2,28.0,0.0,0.0,0.0
2017,6,22,20,45,0.0,0.0,1.3,28.0,0.0,0.0,0.0
2017,6,22,21,0,0.0,0.0,1.4,28.0,0.0,0.0,0.0
2017,6,22,21,15,0.0,0.0,1.45,27.5,0.0,0.0,0.0
2017,6,22,21,30,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2017,6,22,21,45,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2017,6,22,22,0,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2017,6,22,22,15,0.0,0.0,1.75,27.0,0.0,0.0,0.0
2017,6,22,22,30,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2017,6,22,22,45,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2017,6,22,23,0,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2017,6,22,23,15,0.0,0.0,2.05,26.5,0.0,0.0,0.0
2017,6,22,23,30,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2017,6,22,23,45,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,6,23,0,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2017,6,23,0,15,0.0,0.0,2.35,25.5,0.0,0.0,0.0
2017,6,23,0,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,6,23,0,45,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,6,23,1,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,6,23,1,15,0.0,0.0,2.65,24.5,0.0,0.0,0.0
2017,6,23,1,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,6,23,1,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,6,23,2,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,6,23,2,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,6,23,2,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,6,23,2,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2017,6,23,3,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,6,23,3,15,0.0,0.0,2.9,23.5,0.0,0.0,0.0
2017,6,23,3,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,6,23,3,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2017,6,23,4,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,6,23,4,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,6,23,4,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,6,23,4,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2017,6,23,5,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,6,23,5,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2017,6,23,5,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,6,23,5,45,34.5,15.5,3.55,24.5,18.0,21.95,0.0
2017,6,23,6,0,69.0,31.0,3.8,25.0,36.0,66.84,40.43
2017,6,23,6,15,150.5,50.5,3.95,25.5,74.5,122.98,90.31
2017,6,23,6,30,232.0,70.0,4.1,26.0,113.0,186.06,142.99
2017,6,23,6,45,321.5,81.0,4.3,26.5,161.5,262.01,205.55
2017,6,23,7,0,411.0,92.0,4.5,27.0,210.0,336.47,265.99
2017,6,23,7,15,462.5,101.5,4.55,27.5,261.0,394.24,311.82
2017,6,23,7,30,514.0,111.0,4.6,28.0,312.0,455.02,358.6
2017,6,23,7,45,564.5,115.0,4.65,29.0,365.5,520.06,406.35
2017,6,23,8,0,615.0,119.0,4.7,30.0,419.0,579.47,448.53
2017,6,23,8,15,643.0,124.5,4.65,30.5,470.0,624.93,479.79
2017,6,23,8,30,671.0,130.0,4.6,31.0,521.0,669.47,509.63
2017,6,23,8,45,696.5,132.5,4.6,32.0,570.0,707.63,533.49
2017,6,23,9,0,722.0,135.0,4.6,33.0,619.0,744.05,555.48
2017,6,23,9,15,738.0,138.5,4.45,33.5,663.5,767.05,568.06
2017,6,23,9,30,754.0,142.0,4.3,34.0,708.0,791.97,581.86
2017,6,23,9,45,767.5,144.5,4.2,35.0,747.5,810.87,590.42
2017,6,23,10,0,781.0,147.0,4.1,36.0,787.0,826.61,596.8
2017,6,23,10,15,790.5,149.5,3.9,36.5,821.0,835.6,599.53
2017,6,23,10,30,800.0,152.0,3.7,37.0,855.0,841.1,600.02
2017,6,23,10,45,806.5,154.0,3.55,37.5,882.5,840.01,596.52
2017,6,23,11,0,813.0,156.0,3.4,38.0,910.0,835.3,590.82
2017,6,23,11,15,818.0,157.0,3.2,38.5,929.5,824.81,581.28
2017,6,23,11,30,823.0,158.0,3.0,39.0,949.0,810.72,569.52
2017,6,23,11,45,806.0,172.5,2.9,39.5,956.0,787.03,551.26
2017,6,23,12,0,789.0,187.0,2.8,40.0,963.0,760.04,530.95
2017,6,23,12,15,790.0,187.5,2.75,40.0,968.0,732.77,512.11
2017,6,23,12,30,791.0,188.0,2.7,40.0,973.0,702.86,491.28
2017,6,23,12,45,788.0,189.0,2.65,40.0,969.5,668.51,467.17
2017,6,23,13,0,785.0,190.0,2.6,40.0,966.0,632.5,441.52
2017,6,23,13,15,782.0,189.0,2.6,40.0,955.0,593.42,413.48
2017,6,23,13,30,779.0,188.0,2.6,40.0,944.0,552.68,383.62
2017,6,23,13,45,770.5,189.0,2.65,40.5,925.0,509.0,350.36
2017,6,23,14,0,762.0,190.0,2.7,41.0,906.0,464.36,315.72
2017,6,23,14,15,754.5,188.0,2.75,40.5,880.5,417.45,280.01
2017,6,23,14,30,747.0,186.0,2.8,40.0,855.0,369.94,243.0
2017,6,23,14,45,716.0,196.0,2.9,40.0,818.0,318.08,202.79
2017,6,23,15,0,685.0,206.0,3.0,40.0,781.0,271.84,167.41
2017,6,23,15,15,671.0,202.0,3.05,40.0,743.5,222.74,131.73
2017,6,23,15,30,657.0,198.0,3.1,40.0,706.0,174.77,102.1
2017,6,23,15,45,629.0,198.5,3.2,40.0,661.5,130.1,85.69
2017,6,23,16,0,601.0,199.0,3.3,40.0,617.0,123.83,91.46
2017,6,23,16,15,498.0,216.5,3.35,39.5,546.0,134.09,99.91
2017,6,23,16,30,395.0,234.0,3.4,39.0,475.0,150.03,112.84
2017,6,23,16,45,439.5,204.0,3.45,38.5,450.0,130.08,97.85
2017,6,23,17,0,484.0,174.0,3.5,38.0,425.0,115.61,87.03
2017,6,23,17,15,448.5,162.5,3.5,37.5,375.5,109.46,82.67
2017,6,23,17,30,413.0,151.0,3.5,37.0,326.0,103.04,78.02
2017,6,23,17,45,367.0,137.0,3.55,37.0,276.0,94.63,71.5
2017,6,23,18,0,321.0,123.0,3.6,37.0,226.0,86.89,65.39
2017,6,23,18,15,266.0,105.0,3.45,36.0,179.5,74.63,55.67
2017,6,23,18,30,211.0,87.0,3.3,35.0,133.0,62.17,45.47
2017,6,23,18,45,150.0,64.5,3.2,34.5,93.0,46.67,32.4
2017,6,23,19,0,89.0,42.0,3.1,34.0,53.0,30.89,18.82
2017,6,23,19,15,44.5,21.0,3.1,33.5,26.5,16.05,2.37
2017,6,23,19,30,0.0,0.0,3.1,33.0,0.0,0.0,0.0
2017,6,23,19,45,0.0,0.0,3.1,33.0,0.0,0.0,0.0
2017,6,23,20,0,0.0,0.0,3.1,33.0,0.0,0.0,0.0
2017,6,23,20,15,0.0,0.0,3.15,32.5,0.0,0.0,0.0
2017,6,23,20,30,0.0,0.0,3.2,32.0,0.0,0.0,0.0
2017,6,23,20,45,0.0,0.0,3.25,31.5,0.0,0.0,0.0
2017,6,23,21,0,0.0,0.0,3.3,31.0,0.0,0.0,0.0
2017,6,23,21,15,0.0,0.0,3.45,30.5,0.0,0.0,0.0
2017,6,23,21,30,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2017,6,23,21,45,0.0,0.0,3.75,30.0,0.0,0.0,0.0
2017,6,23,22,0,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2017,6,23,22,15,0.0,0.0,3.85,29.5,0.0,0.0,0.0
2017,6,23,22,30,0.0,0.0,3.8,29.0,0.0,0.0,0.0
2017,6,23,22,45,0.0,0.0,3.8,28.5,0.0,0.0,0.0
2017,6,23,23,0,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2017,6,23,23,15,0.0,0.0,3.65,27.5,0.0,0.0,0.0
2017,6,23,23,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2017,6,23,23,45,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2017,6,24,0,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2017,6,24,0,15,0.0,0.0,3.15,26.5,0.0,0.0,0.0
2017,6,24,0,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,6,24,0,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2017,6,24,1,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,6,24,1,15,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2017,6,24,1,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,6,24,1,45,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,6,24,2,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,6,24,2,15,0.0,0.0,2.25,25.5,0.0,0.0,0.0
2017,6,24,2,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,6,24,2,45,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,6,24,3,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,6,24,3,15,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2017,6,24,3,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,6,24,3,45,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2017,6,24,4,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,6,24,4,15,0.0,0.0,1.55,24.5,0.0,0.0,0.0
2017,6,24,4,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,6,24,4,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,6,24,5,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,6,24,5,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2017,6,24,5,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,6,24,5,45,1.0,13.0,1.7,24.5,13.0,10.51,0.0
2017,6,24,6,0,2.0,26.0,1.8,25.0,26.0,22.13,9.87
2017,6,24,6,15,41.0,49.0,1.85,25.0,56.0,63.75,44.8
2017,6,24,6,30,80.0,72.0,1.9,25.0,86.0,112.85,85.53
2017,6,24,6,45,141.0,88.5,1.95,25.5,124.5,161.02,125.38
2017,6,24,7,0,202.0,105.0,2.0,26.0,163.0,225.92,177.94
2017,6,24,7,15,101.0,78.5,2.25,26.5,107.5,134.3,104.72
2017,6,24,7,30,0.0,52.0,2.5,27.0,52.0,39.79,26.82
2017,6,24,7,45,0.0,63.0,2.8,28.0,63.0,48.3,33.5
2017,6,24,8,0,0.0,74.0,3.1,29.0,74.0,56.83,40.02
2017,6,24,8,15,0.0,67.5,3.15,29.5,67.5,51.83,35.8
2017,6,24,8,30,0.0,61.0,3.2,30.0,61.0,46.85,31.63
2017,6,24,8,45,0.0,101.5,3.25,30.5,101.5,78.55,56.32
2017,6,24,9,0,0.0,142.0,3.3,31.0,142.0,111.61,81.63
2017,6,24,9,15,6.5,189.5,2.95,31.0,195.0,156.3,115.77
2017,6,24,9,30,13.0,237.0,2.6,31.0,248.0,201.49,149.65
2017,6,24,9,45,11.0,225.0,2.3,31.5,234.5,188.98,139.38
2017,6,24,10,0,9.0,213.0,2.0,32.0,221.0,176.82,129.59
2017,6,24,10,15,14.5,261.5,1.75,32.5,274.5,221.29,162.02
2017,6,24,10,30,20.0,310.0,1.5,33.0,328.0,265.61,193.39
2017,6,24,10,45,62.5,383.0,1.25,33.5,440.5,377.45,272.38
2017,6,24,11,0,105.0,456.0,1.0,34.0,553.0,473.09,336.06
2017,6,24,11,15,94.5,461.5,1.2,34.0,550.5,463.5,329.12
2017,6,24,11,30,84.0,467.0,1.4,34.0,548.0,453.63,322.63
2017,6,24,11,45,69.5,460.0,1.65,34.0,528.0,430.04,306.76
2017,6,24,12,0,55.0,453.0,1.9,34.0,508.0,406.92,291.03
2017,6,24,12,15,36.0,381.0,2.15,33.5,417.0,329.61,237.6
2017,6,24,12,30,17.0,309.0,2.4,33.0,326.0,251.68,182.34
2017,6,24,12,45,17.0,310.5,2.7,33.0,328.0,250.93,182.14
2017,6,24,13,0,17.0,312.0,3.0,33.0,330.0,250.01,181.6
2017,6,24,13,15,38.0,381.0,3.25,32.5,419.0,309.21,225.14
2017,6,24,13,30,59.0,450.0,3.5,32.0,508.0,362.6,263.88
2017,6,24,13,45,126.5,461.5,3.8,31.5,582.0,389.41,283.37
2017,6,24,14,0,194.0,473.0,4.1,31.0,656.0,411.83,298.95
2017,6,24,14,15,258.5,447.5,4.15,30.5,683.5,394.66,285.06
2017,6,24,14,30,323.0,422.0,4.2,30.0,711.0,378.87,271.09
2017,6,24,14,45,304.5,407.5,4.3,29.5,672.0,339.38,241.4
2017,6,24,15,0,286.0,393.0,4.4,29.0,633.0,301.87,213.5
2017,6,24,15,15,194.0,377.5,4.3,28.5,537.5,265.56,190.41
2017,6,24,15,30,102.0,362.0,4.2,28.0,442.0,240.8,177.08
2017,6,24,15,45,87.0,334.5,4.15,28.0,399.5,213.46,159.46
2017,6,24,16,0,72.0,307.0,4.1,28.0,357.0,196.34,154.6
2017,6,24,16,15,91.0,289.5,4.05,27.5,348.0,187.12,147.97
2017,6,24,16,30,110.0,272.0,4.0,27.0,339.0,177.5,140.96
2017,6,24,16,45,77.0,238.5,3.95,27.0,283.0,158.26,125.78
2017,6,24,17,0,44.0,205.0,3.9,27.0,227.0,138.44,109.98
2017,6,24,17,15,47.0,184.5,3.9,27.0,206.5,125.87,100.03
2017,6,24,17,30,50.0,164.0,3.9,27.0,186.0,113.01,89.7
2017,6,24,17,45,43.5,141.5,3.9,27.0,158.5,98.59,77.93
2017,6,24,18,0,37.0,119.0,3.9,27.0,131.0,83.91,65.74
2017,6,24,18,15,198.0,93.5,3.85,26.5,138.5,66.8,51.38
2017,6,24,18,30,359.0,68.0,3.8,26.0,146.0,50.76,37.65
2017,6,24,18,45,275.5,54.0,3.75,26.0,104.0,40.41,28.44
2017,6,24,19,0,192.0,40.0,3.7,26.0,62.0,29.99,18.89
2017,6,24,19,15,96.0,20.0,3.65,25.5,31.0,15.15,2.35
2017,6,24,19,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,6,24,19,45,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,6,24,20,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,6,24,20,15,0.0,0.0,3.6,24.5,0.0,0.0,0.0
2017,6,24,20,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,6,24,20,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,6,24,21,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,6,24,21,15,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2017,6,24,21,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,6,24,21,45,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,6,24,22,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,6,24,22,15,0.0,0.0,3.45,23.5,0.0,0.0,0.0
2017,6,24,22,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,6,24,22,45,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2017,6,24,23,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,6,24,23,15,0.0,0.0,3.25,22.5,0.0,0.0,0.0
2017,6,24,23,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,6,24,23,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,6,25,0,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,6,25,0,15,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,6,25,0,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,6,25,0,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,6,25,1,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,6,25,1,15,0.0,0.0,3.15,21.5,0.0,0.0,0.0
2017,6,25,1,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,6,25,1,45,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,6,25,2,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,6,25,2,15,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,6,25,2,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,6,25,2,45,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,6,25,3,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,6,25,3,15,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2017,6,25,3,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,6,25,3,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2017,6,25,4,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,6,25,4,15,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,6,25,4,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,6,25,4,45,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2017,6,25,5,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2017,6,25,5,15,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2017,6,25,5,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2017,6,25,5,45,56.0,14.5,3.45,21.0,19.0,27.18,0.0
2017,6,25,6,0,112.0,29.0,3.5,21.0,38.0,78.17,47.66
2017,6,25,6,15,202.0,45.5,3.5,21.0,76.5,145.66,109.25
2017,6,25,6,30,292.0,62.0,3.5,21.0,115.0,212.92,166.87
2017,6,25,6,45,375.0,71.5,3.5,21.5,163.5,277.5,221.62
2017,6,25,7,0,458.0,81.0,3.5,22.0,212.0,349.26,280.83
2017,6,25,7,15,232.0,105.5,3.4,22.5,172.0,250.29,201.29
2017,6,25,7,30,6.0,130.0,3.3,23.0,132.0,110.51,85.24
2017,6,25,7,45,10.0,149.0,3.25,24.0,153.5,128.89,99.68
2017,6,25,8,0,14.0,168.0,3.2,25.0,175.0,147.5,113.82
2017,6,25,8,15,7.0,130.0,3.2,25.5,133.5,107.86,81.53
2017,6,25,8,30,0.0,92.0,3.2,26.0,92.0,70.89,51.46
2017,6,25,8,45,186.0,180.5,3.2,26.5,305.0,330.14,257.79
2017,6,25,9,0,372.0,269.0,3.2,27.0,518.0,570.0,435.47
2017,6,25,9,15,575.5,197.5,3.2,27.0,613.5,697.32,527.84
2017,6,25,9,30,779.0,126.0,3.2,27.0,709.0,797.16,597.87
2017,6,25,9,45,560.0,244.5,3.25,27.5,676.0,731.0,545.75
2017,6,25,10,0,341.0,363.0,3.3,28.0,643.0,639.12,474.99
2017,6,25,10,15,583.0,248.0,3.25,28.5,750.0,757.46,560.96
2017,6,25,10,30,825.0,133.0,3.2,29.0,857.0,833.24,612.64
2017,6,25,10,45,545.5,292.0,3.2,29.5,777.0,748.02,547.72
2017,6,25,11,0,266.0,451.0,3.2,30.0,697.0,629.93,458.86
2017,6,25,11,15,559.0,293.5,3.15,30.0,826.0,737.2,538.97
2017,6,25,11,30,852.0,136.0,3.1,30.0,955.0,804.52,588.07
2017,6,25,11,45,827.0,157.0,3.05,30.5,961.0,778.55,568.12
2017,6,25,12,0,802.0,178.0,3.0,31.0,967.0,764.05,555.11
2017,6,25,12,15,803.0,178.0,2.95,31.0,972.0,736.31,535.12
2017,6,25,12,30,804.0,178.0,2.9,31.0,977.0,705.9,513.1
2017,6,25,12,45,438.5,326.5,2.85,31.0,762.0,550.48,400.68
2017,6,25,13,0,73.0,475.0,2.8,31.0,547.0,405.91,294.54
2017,6,25,13,15,103.0,483.0,2.75,31.0,584.0,419.84,304.89
2017,6,25,13,30,133.0,491.0,2.7,31.0,621.0,426.19,308.93
2017,6,25,13,45,81.5,433.5,2.7,31.0,513.0,354.18,257.52
2017,6,25,14,0,30.0,376.0,2.7,31.0,405.0,284.3,207.55
2017,6,25,14,15,34.5,376.5,2.7,31.0,409.0,280.32,204.76
2017,6,25,14,30,39.0,377.0,2.7,31.0,413.0,275.48,201.1
2017,6,25,14,45,371.0,288.0,2.7,31.0,601.5,282.54,195.75
2017,6,25,15,0,703.0,199.0,2.7,31.0,790.0,273.2,174.17
2017,6,25,15,15,690.0,195.0,2.7,31.0,752.0,223.27,136.28
2017,6,25,15,30,677.0,191.0,2.7,31.0,714.0,174.31,104.66
2017,6,25,15,45,602.5,208.5,2.7,31.0,654.0,136.06,93.02
2017,6,25,16,0,528.0,226.0,2.7,31.0,594.0,137.52,105.91
2017,6,25,16,15,570.5,194.5,2.65,30.5,566.0,124.19,95.74
2017,6,25,16,30,613.0,163.0,2.6,30.0,538.0,108.81,83.8
2017,6,25,16,45,589.0,154.5,2.6,29.5,489.0,105.61,81.68
2017,6,25,17,0,565.0,146.0,2.6,29.0,440.0,102.13,79.31
2017,6,25,17,15,530.0,137.5,2.45,28.5,389.0,96.0,74.7
2017,6,25,17,30,495.0,129.0,2.3,28.0,338.0,90.92,70.91
2017,6,25,17,45,444.5,119.0,2.15,28.0,287.0,84.47,65.75
2017,6,25,18,0,394.0,109.0,2.0,28.0,236.0,77.9,60.37
2017,6,25,18,15,336.0,94.5,1.8,27.5,188.5,68.13,52.26
2017,6,25,18,30,278.0,80.0,1.6,27.0,141.0,58.15,43.72
2017,6,25,18,45,204.0,61.5,1.4,26.5,99.5,45.16,32.37
2017,6,25,19,0,130.0,43.0,1.2,26.0,58.0,31.77,20.37
2017,6,25,19,15,65.0,21.5,1.2,25.5,29.0,16.29,3.11
2017,6,25,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,6,25,19,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2017,6,25,20,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,6,25,20,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2017,6,25,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,6,25,20,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2017,6,25,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,6,25,21,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,6,25,21,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,6,25,21,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2017,6,25,22,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,6,25,22,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2017,6,25,22,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,6,25,22,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2017,6,25,23,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,6,25,23,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2017,6,25,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,6,25,23,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2017,6,26,0,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,6,26,0,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,6,26,0,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,6,26,0,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2017,6,26,1,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,6,26,1,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2017,6,26,1,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,6,26,1,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,6,26,2,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,6,26,2,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,6,26,2,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,6,26,2,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,6,26,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,6,26,3,15,0.0,0.0,0.75,22.5,0.0,0.0,0.0
2017,6,26,3,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,6,26,3,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2017,6,26,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,6,26,4,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2017,6,26,4,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,6,26,4,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2017,6,26,5,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,6,26,5,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,6,26,5,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,6,26,5,45,21.5,13.0,1.7,22.5,14.5,16.27,0.0
2017,6,26,6,0,43.0,26.0,1.9,23.0,29.0,44.11,24.33
2017,6,26,6,15,86.5,45.0,1.95,23.0,58.5,83.23,60.15
2017,6,26,6,30,130.0,64.0,2.0,23.0,88.0,133.73,102.79
2017,6,26,6,45,160.0,84.5,2.1,23.5,124.0,175.52,138.01
2017,6,26,7,0,190.0,105.0,2.2,24.0,160.0,219.51,174.23
2017,6,26,7,15,204.5,127.5,2.15,24.5,197.5,258.75,205.48
2017,6,26,7,30,219.0,150.0,2.1,25.0,235.0,298.35,236.02
2017,6,26,7,45,297.0,162.5,2.1,25.5,296.0,369.34,290.75
2017,6,26,8,0,375.0,175.0,2.1,26.0,357.0,461.16,359.03
2017,6,26,8,15,220.5,209.5,2.05,26.5,319.5,378.83,293.09
2017,6,26,8,30,66.0,244.0,2.0,27.0,282.0,269.43,206.3
2017,6,26,8,45,78.5,271.5,2.0,28.0,321.0,305.05,232.22
2017,6,26,9,0,91.0,299.0,2.0,29.0,360.0,340.64,257.03
2017,6,26,9,15,109.5,325.5,2.0,29.0,404.0,379.96,285.32
2017,6,26,9,30,128.0,352.0,2.0,29.0,448.0,436.4,325.33
2017,6,26,9,45,140.5,374.5,2.05,29.5,485.0,466.08,345.06
2017,6,26,10,0,153.0,397.0,2.1,30.0,522.0,494.83,364.03
2017,6,26,10,15,129.5,411.5,2.15,30.0,520.5,484.46,355.38
2017,6,26,10,30,106.0,426.0,2.2,30.0,519.0,457.17,335.21
2017,6,26,10,45,188.0,438.0,2.3,30.5,610.0,547.61,399.3
2017,6,26,11,0,270.0,450.0,2.4,31.0,701.0,632.72,457.33
2017,6,26,11,15,310.5,445.0,2.45,31.0,739.5,651.12,469.66
2017,6,26,11,30,351.0,440.0,2.5,31.0,778.0,666.75,480.44
2017,6,26,11,45,327.5,459.0,2.6,31.5,777.0,648.78,466.47
2017,6,26,12,0,304.0,478.0,2.7,32.0,776.0,629.32,451.73
2017,6,26,12,15,303.0,481.0,2.75,32.0,780.0,612.72,440.15
2017,6,26,12,30,302.0,484.0,2.8,32.0,784.0,594.58,427.41
2017,6,26,12,45,335.0,465.5,2.85,32.0,797.5,582.22,419.03
2017,6,26,13,0,368.0,447.0,2.9,32.0,811.0,567.33,408.52
2017,6,26,13,15,595.0,301.5,2.95,32.0,882.5,567.25,409.57
2017,6,26,13,30,822.0,156.0,3.0,32.0,954.0,556.33,400.73
2017,6,26,13,45,812.5,158.5,3.05,32.0,934.5,511.61,365.88
2017,6,26,14,0,803.0,161.0,3.1,32.0,915.0,465.84,329.52
2017,6,26,14,15,435.5,288.5,3.1,31.5,696.0,361.82,256.76
2017,6,26,14,30,68.0,416.0,3.1,31.0,477.0,309.08,224.9
2017,6,26,14,45,56.5,388.0,3.15,31.0,438.0,279.62,203.75
2017,6,26,15,0,45.0,360.0,3.2,31.0,399.0,252.07,183.99
2017,6,26,15,15,45.5,344.0,3.25,30.5,381.5,235.04,172.0
2017,6,26,15,30,46.0,328.0,3.3,30.0,364.0,218.07,160.33
2017,6,26,15,45,155.0,320.0,3.35,30.0,430.5,198.24,145.59
2017,6,26,16,0,264.0,312.0,3.4,30.0,497.0,182.29,142.07
2017,6,26,16,15,237.5,291.5,3.35,29.5,449.0,182.91,143.29
2017,6,26,16,30,211.0,271.0,3.3,29.0,401.0,171.89,135.18
2017,6,26,16,45,217.0,245.0,3.3,29.0,368.0,158.6,124.93
2017,6,26,17,0,223.0,219.0,3.3,29.0,335.0,144.68,114.1
2017,6,26,17,15,314.0,179.5,3.1,28.5,323.0,120.2,94.67
2017,6,26,17,30,405.0,140.0,2.9,28.0,311.0,96.09,75.21
2017,6,26,17,45,361.5,127.5,2.75,27.5,264.5,88.53,69.31
2017,6,26,18,0,318.0,115.0,2.6,27.0,218.0,82.06,64.16
2017,6,26,18,15,273.0,98.0,2.45,26.5,174.5,70.46,54.47
2017,6,26,18,30,228.0,81.0,2.3,26.0,131.0,58.64,44.33
2017,6,26,18,45,166.0,61.5,2.2,26.0,92.5,44.9,32.23
2017,6,26,19,0,104.0,42.0,2.1,26.0,54.0,30.99,19.74
2017,6,26,19,15,52.0,21.0,2.1,25.5,27.0,15.91,3.02
2017,6,26,19,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,6,26,19,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,6,26,20,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,6,26,20,15,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2017,6,26,20,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,6,26,20,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,6,26,21,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,6,26,21,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,6,26,21,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,6,26,21,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2017,6,26,22,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,6,26,22,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2017,6,26,22,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,6,26,22,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,6,26,23,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,6,26,23,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,6,26,23,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,6,26,23,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,6,27,0,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,6,27,0,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2017,6,27,0,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,6,27,0,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,6,27,1,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,6,27,1,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2017,6,27,1,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,6,27,1,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,6,27,2,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,6,27,2,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2017,6,27,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,6,27,2,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,6,27,3,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2017,6,27,3,15,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2017,6,27,3,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2017,6,27,3,45,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2017,6,27,4,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2017,6,27,4,15,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2017,6,27,4,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2017,6,27,4,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2017,6,27,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2017,6,27,5,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,6,27,5,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,6,27,5,45,0.0,10.5,1.2,22.5,10.5,8.26,0.0
2017,6,27,6,0,0.0,21.0,1.4,23.0,21.0,16.04,5.39
2017,6,27,6,15,7.0,41.0,1.4,23.0,42.0,36.86,23.93
2017,6,27,6,30,14.0,61.0,1.4,23.0,63.0,57.53,41.52
2017,6,27,6,45,26.0,82.0,1.45,23.5,88.5,88.36,67.21
2017,6,27,7,0,38.0,103.0,1.5,24.0,114.0,114.86,89.04
2017,6,27,7,15,60.5,128.0,1.55,24.5,150.0,152.61,119.59
2017,6,27,7,30,83.0,153.0,1.6,25.0,186.0,191.81,150.65
2017,6,27,7,45,145.5,177.0,1.65,25.5,244.5,270.99,212.74
2017,6,27,8,0,208.0,201.0,1.7,26.0,303.0,341.67,266.55
2017,6,27,8,15,203.5,227.5,1.8,26.5,336.0,369.53,285.85
2017,6,27,8,30,199.0,254.0,1.9,27.0,369.0,396.04,303.97
2017,6,27,8,45,143.0,275.5,2.0,27.5,362.5,375.99,286.43
2017,6,27,9,0,87.0,297.0,2.1,28.0,356.0,335.57,254.08
2017,6,27,9,15,211.0,310.5,2.2,28.0,465.0,465.76,351.79
2017,6,27,9,30,335.0,324.0,2.3,28.0,574.0,599.35,447.57
2017,6,27,9,45,270.5,359.0,2.45,28.5,568.5,578.33,428.99
2017,6,27,10,0,206.0,394.0,2.6,29.0,563.0,537.2,397.5
2017,6,27,10,15,223.5,397.0,2.7,29.0,587.5,551.27,407.59
2017,6,27,10,30,241.0,400.0,2.8,29.0,612.0,579.89,427.3
2017,6,27,10,45,143.5,403.0,2.9,29.5,530.5,479.26,353.24
2017,6,27,11,0,46.0,406.0,3.0,30.0,449.0,380.48,279.71
2017,6,27,11,15,188.5,429.5,3.05,30.0,610.0,526.52,386.91
2017,6,27,11,30,331.0,453.0,3.1,30.0,771.0,662.01,481.79
2017,6,27,11,45,585.0,301.0,3.2,30.5,872.0,728.3,530.48
2017,6,27,12,0,839.0,149.0,3.3,31.0,973.0,758.27,554.19
2017,6,27,12,15,621.5,294.0,3.35,31.0,906.5,701.68,509.98
2017,6,27,12,30,404.0,439.0,3.4,31.0,840.0,632.38,458.05
2017,6,27,12,45,406.0,437.5,3.5,31.5,839.5,609.28,441.03
2017,6,27,13,0,408.0,436.0,3.6,32.0,839.0,585.0,422.72
2017,6,27,13,15,621.5,292.5,3.65,32.0,899.0,577.49,418.48
2017,6,27,13,30,835.0,149.0,3.7,32.0,959.0,555.08,401.61
2017,6,27,13,45,562.0,301.5,3.75,32.0,843.0,483.98,348.29
2017,6,27,14,0,289.0,454.0,3.8,32.0,727.0,435.54,313.2
2017,6,27,14,15,190.0,443.0,3.85,31.5,620.5,375.34,270.93
2017,6,27,14,30,91.0,432.0,3.9,31.0,514.0,326.57,237.59
2017,6,27,14,45,171.0,417.0,3.95,31.0,563.5,318.9,229.25
2017,6,27,15,0,251.0,402.0,4.0,31.0,613.0,300.17,211.78
2017,6,27,15,15,338.0,353.0,4.0,31.0,623.0,266.35,183.07
2017,6,27,15,30,425.0,304.0,4.0,31.0,633.0,213.31,142.83
2017,6,27,15,45,415.5,289.5,4.0,31.0,596.0,173.03,122.74
2017,6,27,16,0,406.0,275.0,4.0,31.0,559.0,159.25,123.36
2017,6,27,16,15,562.0,195.5,4.0,30.5,558.0,124.46,96.05
2017,6,27,16,30,718.0,116.0,4.0,30.0,557.0,82.82,62.69
2017,6,27,16,45,692.0,112.5,4.0,29.5,507.0,81.42,61.93
2017,6,27,17,0,666.0,109.0,4.0,29.0,457.0,79.96,61.09
2017,6,27,17,15,341.5,129.0,3.9,28.5,307.0,87.02,67.33
2017,6,27,17,30,17.0,149.0,3.8,28.0,157.0,107.42,84.72
2017,6,27,17,45,12.0,129.0,3.7,28.0,134.0,93.41,73.27
2017,6,27,18,0,7.0,109.0,3.6,28.0,111.0,79.31,61.6
2017,6,27,18,15,3.5,88.0,3.3,27.5,89.0,64.52,49.24
2017,6,27,18,30,0.0,67.0,3.0,27.0,67.0,49.62,36.53
2017,6,27,18,45,0.0,48.0,2.75,26.5,48.0,35.95,24.66
2017,6,27,19,0,0.0,29.0,2.5,26.0,29.0,22.14,12.51
2017,6,27,19,15,0.0,14.5,2.45,25.5,14.5,11.04,0.43
2017,6,27,19,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,6,27,19,45,0.0,0.0,2.35,24.5,0.0,0.0,0.0
2017,6,27,20,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,6,27,20,15,0.0,0.0,2.25,23.5,0.0,0.0,0.0
2017,6,27,20,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,6,27,20,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2017,6,27,21,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,6,27,21,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,6,27,21,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,6,27,21,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2017,6,27,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,6,27,22,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2017,6,27,22,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,6,27,22,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,6,27,23,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,6,27,23,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,6,27,23,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,6,27,23,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,6,28,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,6,28,0,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2017,6,28,0,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,28,0,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2017,6,28,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,28,1,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2017,6,28,1,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,6,28,1,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2017,6,28,2,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2017,6,28,2,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2017,6,28,2,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2017,6,28,2,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2017,6,28,3,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2017,6,28,3,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2017,6,28,3,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2017,6,28,3,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2017,6,28,4,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2017,6,28,4,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2017,6,28,4,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2017,6,28,4,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2017,6,28,5,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2017,6,28,5,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2017,6,28,5,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,6,28,5,45,86.0,13.0,1.25,21.5,20.0,34.33,0.0
2017,6,28,6,0,172.0,26.0,1.5,22.0,40.0,101.61,60.52
2017,6,28,6,15,276.0,39.0,1.6,22.5,80.0,166.46,123.42
2017,6,28,6,30,380.0,52.0,1.7,23.0,120.0,244.02,188.59
2017,6,28,6,45,447.0,61.5,1.8,23.5,168.5,306.78,241.27
2017,6,28,7,0,514.0,71.0,1.9,24.0,217.0,374.65,296.33
2017,6,28,7,15,562.5,78.0,1.9,24.5,269.0,433.66,342.5
2017,6,28,7,30,611.0,85.0,1.9,25.0,321.0,494.96,388.65
2017,6,28,7,45,355.0,144.0,1.95,25.5,286.0,403.82,316.42
2017,6,28,8,0,99.0,203.0,2.0,26.0,251.0,253.9,197.3
2017,6,28,8,15,54.5,195.0,2.05,26.5,222.0,213.1,164.46
2017,6,28,8,30,10.0,187.0,2.1,27.0,193.0,159.23,120.81
2017,6,28,8,45,28.5,231.0,2.2,27.5,250.0,226.14,172.28
2017,6,28,9,0,47.0,275.0,2.3,28.0,307.0,281.9,213.83
2017,6,28,9,15,38.0,281.0,2.35,28.5,308.0,278.36,209.77
2017,6,28,9,30,29.0,287.0,2.4,29.0,309.0,274.61,205.79
2017,6,28,9,45,19.5,253.0,2.5,29.5,268.0,219.97,164.04
2017,6,28,10,0,10.0,219.0,2.6,30.0,227.0,182.72,135.3
2017,6,28,10,15,12.5,245.5,2.7,30.0,256.0,206.36,152.97
2017,6,28,10,30,15.0,272.0,2.8,30.0,285.0,229.82,170.26
2017,6,28,10,45,73.0,367.0,2.9,30.5,434.5,372.63,275.67
2017,6,28,11,0,131.0,462.0,3.0,31.0,584.0,514.8,375.89
2017,6,28,11,15,90.0,446.5,3.05,31.0,531.5,447.57,326.87
2017,6,28,11,30,49.0,431.0,3.1,31.0,479.0,395.76,289.13
2017,6,28,11,45,33.0,369.5,3.15,31.5,402.0,327.26,239.29
2017,6,28,12,0,17.0,308.0,3.2,32.0,325.0,254.31,185.68
2017,6,28,12,15,455.0,214.0,3.2,32.0,666.0,520.29,384.95
2017,6,28,12,30,893.0,120.0,3.2,32.0,1007.0,718.18,523.73
2017,6,28,12,45,495.0,306.0,3.25,32.5,797.5,574.62,416.69
2017,6,28,13,0,97.0,492.0,3.3,33.0,588.0,433.92,312.7
2017,6,28,13,15,493.0,305.0,3.3,33.0,784.5,518.26,375.3
2017,6,28,13,30,889.0,118.0,3.3,33.0,981.0,565.51,406.84
2017,6,28,13,45,488.0,287.5,3.35,33.5,760.0,445.22,318.85
2017,6,28,14,0,87.0,457.0,3.4,34.0,539.0,362.8,260.8
2017,6,28,14,15,479.5,285.0,3.35,34.0,717.0,378.04,265.7
2017,6,28,14,30,872.0,113.0,3.3,34.0,895.0,373.35,250.0
2017,6,28,14,45,814.5,141.5,3.3,34.0,851.0,320.6,207.54
2017,6,28,15,0,757.0,170.0,3.3,34.0,807.0,276.23,172.67
2017,6,28,15,15,745.0,167.0,3.25,33.5,769.0,225.38,134.4
2017,6,28,15,30,733.0,164.0,3.2,33.0,731.0,167.36,96.25
2017,6,28,15,45,716.0,160.0,3.2,33.0,688.0,116.23,74.58
2017,6,28,16,0,699.0,156.0,3.2,33.0,645.0,101.61,76.53
2017,6,28,16,15,679.0,151.0,3.15,32.5,598.0,100.58,76.11
2017,6,28,16,30,659.0,146.0,3.1,32.0,551.0,99.39,75.55
2017,6,28,16,45,633.0,140.0,3.1,32.0,501.0,97.26,74.1
2017,6,28,17,0,607.0,134.0,3.1,32.0,451.0,94.97,72.52
2017,6,28,17,15,573.5,126.5,2.95,31.5,399.5,91.36,69.99
2017,6,28,17,30,540.0,119.0,2.8,31.0,348.0,87.58,67.29
2017,6,28,17,45,491.0,110.5,2.7,31.0,296.0,79.8,61.07
2017,6,28,18,0,442.0,102.0,2.6,31.0,244.0,74.01,56.39
2017,6,28,18,15,382.0,89.0,2.35,30.0,195.5,65.01,49.11
2017,6,28,18,30,322.0,76.0,2.1,29.0,147.0,55.85,41.42
2017,6,28,18,45,244.5,59.5,1.85,28.5,104.5,44.0,31.13
2017,6,28,19,0,167.0,43.0,1.6,28.0,62.0,31.97,20.36
2017,6,28,19,15,83.5,21.5,1.75,27.5,31.0,16.35,3.35
2017,6,28,19,30,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2017,6,28,19,45,0.0,0.0,2.05,27.0,0.0,0.0,0.0
2017,6,28,20,0,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2017,6,28,20,15,0.0,0.0,2.3,26.5,0.0,0.0,0.0
2017,6,28,20,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,6,28,20,45,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2017,6,28,21,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,6,28,21,15,0.0,0.0,2.75,25.5,0.0,0.0,0.0
2017,6,28,21,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,6,28,21,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2017,6,28,22,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,6,28,22,15,0.0,0.0,2.85,24.5,0.0,0.0,0.0
2017,6,28,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,6,28,22,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,6,28,23,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,6,28,23,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,6,28,23,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,6,28,23,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2017,6,29,0,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,6,29,0,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2017,6,29,0,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,6,29,0,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2017,6,29,1,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,6,29,1,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2017,6,29,1,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,6,29,1,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,6,29,2,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,6,29,2,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2017,6,29,2,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,6,29,2,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2017,6,29,3,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,6,29,3,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,6,29,3,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,6,29,3,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,6,29,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,6,29,4,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2017,6,29,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,6,29,4,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2017,6,29,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,6,29,5,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2017,6,29,5,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,6,29,5,45,54.5,14.0,2.2,23.5,18.0,26.27,0.0
2017,6,29,6,0,109.0,28.0,2.5,24.0,36.0,75.38,42.81
2017,6,29,6,15,203.0,45.0,2.6,24.5,75.5,145.54,107.14
2017,6,29,6,30,297.0,62.0,2.7,25.0,115.0,214.99,165.37
2017,6,29,6,45,384.5,71.5,2.85,25.5,164.5,281.93,221.1
2017,6,29,7,0,472.0,81.0,3.0,26.0,214.0,362.06,285.79
2017,6,29,7,15,522.5,89.0,3.05,26.5,266.0,421.89,332.87
2017,6,29,7,30,573.0,97.0,3.1,27.0,318.0,484.14,380.24
2017,6,29,7,45,622.0,100.0,3.15,27.5,372.5,542.09,423.01
2017,6,29,8,0,671.0,103.0,3.2,28.0,427.0,601.21,465.37
2017,6,29,8,15,698.0,107.5,3.2,28.5,479.0,646.72,496.41
2017,6,29,8,30,725.0,112.0,3.2,29.0,531.0,691.18,525.97
2017,6,29,8,45,752.5,113.0,3.25,30.0,582.0,727.6,547.89
2017,6,29,9,0,780.0,114.0,3.3,31.0,633.0,765.6,570.26
2017,6,29,9,15,795.5,117.0,3.3,31.5,678.5,793.68,586.43
2017,6,29,9,30,811.0,120.0,3.3,32.0,724.0,818.9,600.59
2017,6,29,9,45,828.0,119.0,3.35,32.5,765.5,827.84,604.09
2017,6,29,10,0,845.0,118.0,3.4,33.0,807.0,843.92,612.54
2017,6,29,10,15,586.5,263.0,3.45,33.0,751.5,774.92,561.94
2017,6,29,10,30,328.0,408.0,3.5,33.0,696.0,661.75,478.96
2017,6,29,10,45,604.0,264.5,3.55,33.5,815.0,778.09,562.92
2017,6,29,11,0,880.0,121.0,3.6,34.0,934.0,851.67,612.94
2017,6,29,11,15,884.0,122.0,3.65,34.0,954.5,840.61,604.82
2017,6,29,11,30,888.0,123.0,3.7,34.0,975.0,825.87,594.92
2017,6,29,11,45,568.5,308.0,3.75,34.5,856.5,722.11,518.65
2017,6,29,12,0,249.0,493.0,3.8,35.0,738.0,601.07,429.11
2017,6,29,12,15,574.5,307.0,3.8,35.0,875.5,678.46,487.98
2017,6,29,12,30,900.0,121.0,3.8,35.0,1013.0,724.71,522.98
2017,6,29,12,45,899.0,120.5,3.85,35.5,1010.5,689.52,496.21
2017,6,29,13,0,898.0,120.0,3.9,36.0,1008.0,652.2,467.95
2017,6,29,13,15,895.5,119.5,3.9,36.0,997.0,611.81,437.8
2017,6,29,13,30,893.0,119.0,3.9,36.0,986.0,569.3,405.41
2017,6,29,13,45,888.0,119.0,3.95,36.0,967.5,523.86,370.18
2017,6,29,14,0,883.0,119.0,4.0,36.0,949.0,476.76,332.79
2017,6,29,14,15,877.5,117.5,4.0,36.0,923.5,427.07,292.51
2017,6,29,14,30,872.0,116.0,4.0,36.0,898.0,376.18,250.55
2017,6,29,14,45,864.5,114.0,4.05,36.0,865.5,323.44,206.95
2017,6,29,15,0,857.0,112.0,4.1,36.0,833.0,270.16,163.58
2017,6,29,15,15,847.0,110.0,4.1,36.0,794.5,216.14,122.37
2017,6,29,15,30,837.0,108.0,4.1,36.0,756.0,162.31,87.65
2017,6,29,15,45,822.5,106.0,4.1,36.0,712.0,108.66,66.15
2017,6,29,16,0,808.0,104.0,4.1,36.0,668.0,82.21,60.22
2017,6,29,16,15,496.5,189.5,4.1,35.5,528.5,119.35,90.09
2017,6,29,16,30,185.0,275.0,4.1,35.0,389.0,173.11,133.07
2017,6,29,16,45,456.5,183.0,4.1,35.0,430.0,118.43,90.07
2017,6,29,17,0,728.0,91.0,4.1,35.0,471.0,75.59,55.97
2017,6,29,17,15,698.5,86.5,4.0,34.5,418.5,72.6,53.91
2017,6,29,17,30,669.0,82.0,3.9,34.0,366.0,64.16,47.32
2017,6,29,17,45,627.0,76.5,3.8,33.5,313.0,60.3,44.41
2017,6,29,18,0,585.0,71.0,3.7,33.0,260.0,56.39,41.37
2017,6,29,18,15,525.5,63.5,3.4,32.0,209.5,50.76,36.86
2017,6,29,18,30,466.0,56.0,3.1,31.0,159.0,45.1,32.12
2017,6,29,18,45,373.0,46.0,2.85,30.5,113.5,37.17,25.2
2017,6,29,19,0,280.0,36.0,2.6,30.0,68.0,29.27,17.98
2017,6,29,19,15,140.0,18.0,2.8,29.5,34.0,13.81,1.93
2017,6,29,19,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2017,6,29,19,45,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2017,6,29,20,0,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2017,6,29,20,15,0.0,0.0,3.5,28.5,0.0,0.0,0.0
2017,6,29,20,30,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2017,6,29,20,45,0.0,0.0,3.75,28.0,0.0,0.0,0.0
2017,6,29,21,0,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2017,6,29,21,15,0.0,0.0,4.0,27.5,0.0,0.0,0.0
2017,6,29,21,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2017,6,29,21,45,0.0,0.0,4.25,26.5,0.0,0.0,0.0
2017,6,29,22,0,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2017,6,29,22,15,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2017,6,29,22,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2017,6,29,22,45,0.0,0.0,4.75,26.0,0.0,0.0,0.0
2017,6,29,23,0,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2017,6,29,23,15,0.0,0.0,4.85,25.5,0.0,0.0,0.0
2017,6,29,23,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2017,6,29,23,45,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2017,6,30,0,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2017,6,30,0,15,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2017,6,30,0,30,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2017,6,30,0,45,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2017,6,30,1,0,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2017,6,30,1,15,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,6,30,1,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,6,30,1,45,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2017,6,30,2,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,6,30,2,15,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,6,30,2,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,6,30,2,45,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,6,30,3,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,6,30,3,15,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2017,6,30,3,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,6,30,3,45,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,6,30,4,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,6,30,4,15,0.0,0.0,3.85,24.5,0.0,0.0,0.0
2017,6,30,4,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,6,30,4,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,6,30,5,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,6,30,5,15,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2017,6,30,5,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2017,6,30,5,45,56.0,14.0,4.35,24.5,18.0,26.67,0.0
2017,6,30,6,0,112.0,28.0,4.6,25.0,36.0,76.33,42.43
2017,6,30,6,15,214.0,43.5,4.75,25.5,76.0,148.1,108.68
2017,6,30,6,30,316.0,59.0,4.9,26.0,116.0,219.98,169.14
2017,6,30,6,45,158.0,57.5,5.1,26.5,86.0,143.08,110.96
2017,6,30,7,0,0.0,56.0,5.3,27.0,56.0,42.89,29.44
2017,6,30,7,15,0.0,57.0,5.35,27.5,57.0,43.65,30.01
2017,6,30,7,30,0.0,58.0,5.4,28.0,58.0,44.42,30.49
2017,6,30,7,45,0.0,89.5,5.45,28.5,89.5,69.49,50.47
2017,6,30,8,0,0.0,121.0,5.5,29.0,121.0,95.85,71.15
2017,6,30,8,15,3.0,148.5,5.5,29.5,150.5,121.1,90.7
2017,6,30,8,30,6.0,176.0,5.5,30.0,180.0,146.54,110.09
2017,6,30,8,45,21.0,220.0,5.55,30.5,234.0,196.13,148.18
2017,6,30,9,0,36.0,264.0,5.6,31.0,288.0,262.57,198.29
2017,6,30,9,15,59.5,301.5,5.6,31.5,344.5,316.08,237.96
2017,6,30,9,30,83.0,339.0,5.6,32.0,401.0,369.63,276.95
2017,6,30,9,45,76.0,355.0,5.6,32.5,414.0,376.49,280.4
2017,6,30,10,0,69.0,371.0,5.6,33.0,427.0,382.75,283.53
2017,6,30,10,15,46.0,347.0,5.55,33.0,385.0,338.02,249.77
2017,6,30,10,30,23.0,323.0,5.5,33.0,343.0,279.38,205.76
2017,6,30,10,45,51.5,382.5,5.45,33.5,430.0,368.55,270.81
2017,6,30,11,0,80.0,442.0,5.4,34.0,517.0,441.06,322.14
2017,6,30,11,15,65.5,438.0,5.35,34.5,500.0,420.53,305.88
2017,6,30,11,30,51.0,434.0,5.3,35.0,483.0,400.28,290.17
2017,6,30,11,45,93.0,467.0,5.3,35.5,558.5,455.41,329.2
2017,6,30,12,0,135.0,500.0,5.3,36.0,634.0,514.52,369.98
2017,6,30,12,15,496.5,322.5,5.25,36.0,815.5,639.06,462.5
2017,6,30,12,30,858.0,145.0,5.2,36.0,997.0,712.94,517.11
2017,6,30,12,45,484.0,321.5,5.2,36.5,802.0,580.21,418.02
2017,6,30,13,0,110.0,498.0,5.2,37.0,607.0,447.0,319.32
2017,6,30,13,15,89.0,479.0,5.15,37.0,566.5,410.15,293.41
2017,6,30,13,30,68.0,460.0,5.1,37.0,526.0,375.55,268.78
2017,6,30,13,45,449.5,304.5,5.1,37.0,728.5,438.89,312.9
2017,6,30,14,0,831.0,149.0,5.1,37.0,931.0,472.95,331.07
2017,6,30,14,15,824.5,147.5,5.1,37.0,905.5,425.25,292.16
2017,6,30,14,30,818.0,146.0,5.1,37.0,880.0,374.52,250.59
2017,6,30,14,45,494.0,279.0,5.1,37.0,717.5,314.96,211.86
2017,6,30,15,0,170.0,412.0,5.1,37.0,555.0,299.23,209.63
2017,6,30,15,15,171.0,391.5,5.1,36.5,529.5,270.75,189.31
2017,6,30,15,30,172.0,371.0,5.1,36.0,504.0,242.38,170.23
2017,6,30,15,45,410.5,275.0,5.2,36.0,568.5,167.15,115.29
2017,6,30,16,0,649.0,179.0,5.3,36.0,633.0,113.28,84.85
2017,6,30,16,15,626.5,173.5,5.3,35.5,586.0,112.52,84.73
2017,6,30,16,30,604.0,168.0,5.3,35.0,539.0,111.6,84.45
2017,6,30,16,45,571.5,162.5,5.35,34.5,488.5,110.3,83.89
2017,6,30,17,0,539.0,157.0,5.4,34.0,438.0,106.77,81.53
2017,6,30,17,15,501.5,148.0,5.35,33.5,387.0,101.73,77.92
2017,6,30,17,30,464.0,139.0,5.3,33.0,336.0,96.51,74.11
2017,6,30,17,45,416.0,127.5,5.3,32.5,285.5,89.37,68.64
2017,6,30,18,0,368.0,116.0,5.3,32.0,235.0,82.05,62.87
2017,6,30,18,15,304.0,101.5,5.1,31.5,187.5,72.98,55.45
2017,6,30,18,30,240.0,87.0,4.9,31.0,140.0,62.49,46.59
2017,6,30,18,45,170.5,66.5,4.75,30.5,99.0,48.12,34.24
2017,6,30,19,0,101.0,46.0,4.6,30.0,58.0,33.6,21.46
2017,6,30,19,15,50.5,23.0,4.45,29.5,29.0,17.45,3.94
2017,6,30,19,30,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2017,6,30,19,45,0.0,0.0,4.2,28.5,0.0,0.0,0.0
2017,6,30,20,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2017,6,30,20,15,0.0,0.0,4.05,27.5,0.0,0.0,0.0
2017,6,30,20,30,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2017,6,30,20,45,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2017,6,30,21,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2017,6,30,21,15,0.0,0.0,4.0,26.5,0.0,0.0,0.0
2017,6,30,21,30,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2017,6,30,21,45,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2017,6,30,22,0,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2017,6,30,22,15,0.0,0.0,3.95,25.5,0.0,0.0,0.0
2017,6,30,22,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,6,30,22,45,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,6,30,23,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,6,30,23,15,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,6,30,23,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,6,30,23,45,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,7,1,0,0,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2017,7,1,0,15,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2017,7,1,0,30,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2017,7,1,0,45,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2017,7,1,1,0,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2017,7,1,1,15,0.0,0.0,4.2,24.5,0.0,0.0,0.0
2017,7,1,1,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2017,7,1,1,45,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2017,7,1,2,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,7,1,2,15,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,7,1,2,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,7,1,2,45,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2017,7,1,3,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,7,1,3,15,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,7,1,3,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,7,1,3,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2017,7,1,4,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,7,1,4,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,1,4,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,7,1,4,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,7,1,5,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,7,1,5,15,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,7,1,5,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,7,1,5,45,11.0,13.0,2.8,24.5,14.0,13.3,0.0
2017,7,1,6,0,22.0,26.0,2.9,25.0,28.0,32.17,14.67
2017,7,1,6,15,87.5,50.5,2.9,25.0,64.5,92.25,66.42
2017,7,1,6,30,153.0,75.0,2.9,25.0,101.0,158.32,121.28
2017,7,1,6,45,114.0,90.0,2.95,25.5,113.5,150.46,116.83
2017,7,1,7,0,75.0,105.0,3.0,26.0,126.0,137.45,106.9
2017,7,1,7,15,104.5,129.0,3.0,26.5,165.0,191.02,150.07
2017,7,1,7,30,134.0,153.0,3.0,27.0,204.0,236.37,185.76
2017,7,1,7,45,67.0,143.5,3.0,27.5,169.0,171.44,133.04
2017,7,1,8,0,0.0,134.0,3.0,28.0,134.0,107.28,80.33
2017,7,1,8,15,164.5,182.0,3.05,28.5,277.0,294.99,229.6
2017,7,1,8,30,329.0,230.0,3.1,29.0,420.0,486.81,373.57
2017,7,1,8,45,209.5,263.0,3.2,29.5,388.0,416.03,316.9
2017,7,1,9,0,90.0,296.0,3.3,30.0,356.0,337.64,254.96
2017,7,1,9,15,93.0,317.0,3.4,30.5,383.0,358.91,269.78
2017,7,1,9,30,96.0,338.0,3.5,31.0,410.0,379.71,283.79
2017,7,1,9,45,223.0,348.0,3.65,31.5,527.0,511.63,380.63
2017,7,1,10,0,350.0,358.0,3.8,32.0,644.0,644.1,473.9
2017,7,1,10,15,186.5,340.5,3.9,32.0,494.0,468.87,346.73
2017,7,1,10,30,23.0,323.0,4.0,32.0,344.0,279.45,205.56
2017,7,1,10,45,36.5,366.5,4.1,32.5,400.5,341.83,251.03
2017,7,1,11,0,50.0,410.0,4.2,33.0,457.0,388.01,283.52
2017,7,1,11,15,83.0,445.0,4.25,33.0,524.5,441.21,321.7
2017,7,1,11,30,116.0,480.0,4.3,33.0,592.0,503.32,365.47
2017,7,1,11,45,255.5,456.0,4.4,33.5,706.5,592.61,429.27
2017,7,1,12,0,395.0,432.0,4.5,34.0,821.0,664.58,479.4
2017,7,1,12,15,414.0,438.0,4.55,34.0,847.5,663.46,477.84
2017,7,1,12,30,433.0,444.0,4.6,34.0,874.0,659.48,474.52
2017,7,1,12,45,589.0,335.5,4.65,34.5,918.5,660.94,476.23
2017,7,1,13,0,745.0,227.0,4.7,35.0,963.0,645.61,465.48
2017,7,1,13,15,742.0,226.5,4.7,35.0,953.0,606.63,436.44
2017,7,1,13,30,739.0,226.0,4.7,35.0,943.0,566.08,405.74
2017,7,1,13,45,733.0,225.0,4.7,35.5,925.5,522.24,371.24
2017,7,1,14,0,727.0,224.0,4.7,36.0,908.0,477.35,335.34
2017,7,1,14,15,719.0,221.5,4.7,36.0,883.0,429.85,297.62
2017,7,1,14,30,711.0,219.0,4.7,36.0,858.0,381.92,258.91
2017,7,1,14,45,701.5,215.5,4.7,36.0,826.5,332.72,219.04
2017,7,1,15,0,692.0,212.0,4.7,36.0,795.0,283.67,179.8
2017,7,1,15,15,678.0,208.0,4.65,35.5,757.0,233.93,142.6
2017,7,1,15,30,664.0,204.0,4.6,35.0,719.0,185.31,111.02
2017,7,1,15,45,646.5,199.0,4.6,35.0,676.0,137.25,89.59
2017,7,1,16,0,629.0,194.0,4.6,35.0,633.0,121.44,91.65
2017,7,1,16,15,606.0,187.5,4.5,34.5,586.0,120.46,91.34
2017,7,1,16,30,583.0,181.0,4.4,34.0,539.0,119.28,90.88
2017,7,1,16,45,558.5,171.5,4.3,34.0,490.0,114.32,87.22
2017,7,1,17,0,534.0,162.0,4.2,34.0,441.0,109.59,83.73
2017,7,1,17,15,495.5,153.0,3.9,33.5,389.5,104.62,80.18
2017,7,1,17,30,457.0,144.0,3.6,33.0,338.0,99.46,76.44
2017,7,1,17,45,416.5,130.0,3.3,32.5,288.0,90.96,69.86
2017,7,1,18,0,376.0,116.0,3.0,32.0,238.0,82.15,62.89
2017,7,1,18,15,310.5,101.5,2.75,31.0,189.5,73.06,55.59
2017,7,1,18,30,245.0,87.0,2.5,30.0,141.0,62.54,46.82
2017,7,1,18,45,174.0,67.0,2.25,29.5,100.0,48.46,34.68
2017,7,1,19,0,103.0,47.0,2.0,29.0,59.0,34.26,22.11
2017,7,1,19,15,51.5,23.5,2.2,28.5,29.5,17.78,4.18
2017,7,1,19,30,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2017,7,1,19,45,0.0,0.0,2.6,27.5,0.0,0.0,0.0
2017,7,1,20,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2017,7,1,20,15,0.0,0.0,2.9,26.5,0.0,0.0,0.0
2017,7,1,20,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,7,1,20,45,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,7,1,21,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,7,1,21,15,0.0,0.0,3.25,25.5,0.0,0.0,0.0
2017,7,1,21,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,7,1,21,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2017,7,1,22,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,7,1,22,15,0.0,0.0,3.4,24.5,0.0,0.0,0.0
2017,7,1,22,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,7,1,22,45,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,7,1,23,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,7,1,23,15,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,7,1,23,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,7,1,23,45,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,7,2,0,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,7,2,0,15,0.0,0.0,3.4,23.5,0.0,0.0,0.0
2017,7,2,0,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,7,2,0,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2017,7,2,1,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,7,2,1,15,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2017,7,2,1,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,7,2,1,45,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2017,7,2,2,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,7,2,2,15,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2017,7,2,2,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,7,2,2,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2017,7,2,3,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,7,2,3,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,7,2,3,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,7,2,3,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,7,2,4,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,7,2,4,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2017,7,2,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,7,2,4,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2017,7,2,5,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,7,2,5,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,7,2,5,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,7,2,5,45,24.5,13.5,2.45,23.5,15.5,17.46,0.0
2017,7,2,6,0,49.0,27.0,2.6,24.0,31.0,47.89,23.83
2017,7,2,6,15,133.0,47.5,2.8,24.0,68.5,113.39,82.71
2017,7,2,6,30,217.0,68.0,3.0,24.0,106.0,177.7,136.88
2017,7,2,6,45,296.0,81.5,3.2,24.5,152.5,249.9,196.83
2017,7,2,7,0,375.0,95.0,3.4,25.0,199.0,320.15,254.24
2017,7,2,7,15,187.5,102.0,3.55,25.5,154.0,221.11,175.55
2017,7,2,7,30,0.0,109.0,3.7,26.0,109.0,87.63,65.75
