Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,7,2,7,45,29.0,151.0,3.85,27.0,165.0,154.17,119.16
2017,7,2,8,0,58.0,193.0,4.0,28.0,221.0,215.52,166.92
2017,7,2,8,15,356.0,163.5,4.0,28.0,365.5,448.22,350.15
2017,7,2,8,30,654.0,134.0,4.0,28.0,510.0,661.98,509.79
2017,7,2,8,45,440.0,216.0,4.05,28.5,479.0,583.86,446.14
2017,7,2,9,0,226.0,298.0,4.1,29.0,448.0,466.07,354.36
2017,7,2,9,15,337.5,287.5,4.1,29.5,529.5,565.7,427.68
2017,7,2,9,30,449.0,277.0,4.1,30.0,611.0,668.33,500.01
2017,7,2,9,45,391.0,320.0,4.1,30.5,622.5,644.59,479.43
2017,7,2,10,0,333.0,363.0,4.1,31.0,634.0,634.81,469.05
2017,7,2,10,15,352.5,372.0,4.1,31.0,670.5,656.42,483.55
2017,7,2,10,30,372.0,381.0,4.1,31.0,707.0,676.15,496.51
2017,7,2,10,45,296.5,419.5,4.15,31.5,684.5,639.66,467.63
2017,7,2,11,0,221.0,458.0,4.2,32.0,662.0,587.95,428.68
2017,7,2,11,15,305.5,438.5,4.15,32.0,728.0,644.44,469.05
2017,7,2,11,30,390.0,419.0,4.1,32.0,794.0,683.82,496.72
2017,7,2,11,45,627.5,276.5,4.1,32.5,889.0,746.68,542.76
2017,7,2,12,0,865.0,134.0,4.1,33.0,984.0,771.68,562.39
2017,7,2,12,15,866.0,134.0,4.05,33.0,989.5,744.14,542.14
2017,7,2,12,30,867.0,134.0,4.0,33.0,995.0,713.87,520.03
2017,7,2,12,45,866.0,135.0,4.0,33.0,992.5,680.62,495.61
2017,7,2,13,0,865.0,136.0,4.0,33.0,990.0,645.34,469.29
2017,7,2,13,15,862.5,135.0,3.95,33.0,980.0,605.8,439.3
2017,7,2,13,30,860.0,134.0,3.9,33.0,970.0,564.27,407.2
2017,7,2,13,45,855.0,134.0,3.85,33.5,952.0,520.2,371.72
2017,7,2,14,0,850.0,134.0,3.8,34.0,934.0,474.54,334.36
2017,7,2,14,15,844.0,133.0,3.7,34.0,909.0,426.48,295.09
2017,7,2,14,30,838.0,132.0,3.6,34.0,884.0,377.31,254.26
2017,7,2,14,45,816.0,138.5,3.55,34.0,848.5,323.13,209.97
2017,7,2,15,0,794.0,145.0,3.5,34.0,813.0,272.92,169.3
2017,7,2,15,15,783.0,142.5,3.4,34.0,775.5,220.45,128.98
2017,7,2,15,30,772.0,140.0,3.3,34.0,738.0,168.49,94.72
2017,7,2,15,45,760.5,135.0,3.25,34.0,696.0,115.74,71.49
2017,7,2,16,0,749.0,130.0,3.2,34.0,654.0,96.15,71.85
2017,7,2,16,15,730.0,126.0,3.05,33.5,606.5,94.96,71.28
2017,7,2,16,30,711.0,122.0,2.9,33.0,559.0,86.17,64.57
2017,7,2,16,45,686.5,117.5,2.75,33.0,509.0,84.34,63.33
2017,7,2,17,0,662.0,113.0,2.6,33.0,459.0,82.41,61.99
2017,7,2,17,15,629.5,107.0,2.3,32.5,407.0,79.21,59.74
2017,7,2,17,30,597.0,101.0,2.0,32.0,355.0,75.89,57.37
2017,7,2,17,45,552.5,93.5,1.75,31.5,303.0,71.19,53.8
2017,7,2,18,0,508.0,86.0,1.5,31.0,251.0,66.39,50.04
2017,7,2,18,15,445.0,76.5,1.55,30.5,201.0,57.41,42.65
2017,7,2,18,30,382.0,67.0,1.6,30.0,151.0,50.3,36.61
2017,7,2,18,45,291.5,54.0,1.65,29.5,107.5,40.52,28.11
2017,7,2,19,0,201.0,41.0,1.7,29.0,64.0,30.75,19.28
2017,7,2,19,15,100.5,20.5,2.0,28.5,32.0,15.53,2.92
2017,7,2,19,30,0.0,0.0,2.3,28.0,0.0,0.0,0.0
2017,7,2,19,45,0.0,0.0,2.65,28.0,0.0,0.0,0.0
2017,7,2,20,0,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2017,7,2,20,15,0.0,0.0,3.2,27.5,0.0,0.0,0.0
2017,7,2,20,30,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2017,7,2,20,45,0.0,0.0,3.65,27.0,0.0,0.0,0.0
2017,7,2,21,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,7,2,21,15,0.0,0.0,3.9,26.5,0.0,0.0,0.0
2017,7,2,21,30,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,7,2,21,45,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,7,2,22,0,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,7,2,22,15,0.0,0.0,3.85,25.5,0.0,0.0,0.0
2017,7,2,22,30,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,7,2,22,45,0.0,0.0,3.75,25.0,0.0,0.0,0.0
2017,7,2,23,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2017,7,2,23,15,0.0,0.0,3.65,25.0,0.0,0.0,0.0
2017,7,2,23,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,7,2,23,45,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,7,3,0,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,7,3,0,15,0.0,0.0,3.6,24.5,0.0,0.0,0.0
2017,7,3,0,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,7,3,0,45,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2017,7,3,1,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,7,3,1,15,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2017,7,3,1,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,7,3,1,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,7,3,2,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,7,3,2,15,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2017,7,3,2,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,7,3,2,45,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,7,3,3,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,7,3,3,15,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2017,7,3,3,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,7,3,3,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2017,7,3,4,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,7,3,4,15,0.0,0.0,3.25,23.5,0.0,0.0,0.0
2017,7,3,4,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,7,3,4,45,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,7,3,5,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,7,3,5,15,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2017,7,3,5,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,7,3,5,45,48.5,13.5,3.7,23.5,17.0,24.16,0.0
2017,7,3,6,0,97.0,27.0,3.9,24.0,34.0,69.76,35.78
2017,7,3,6,15,198.5,43.0,4.0,24.5,72.5,141.89,104.0
2017,7,3,6,30,300.0,59.0,4.1,25.0,111.0,213.25,164.15
2017,7,3,6,45,397.0,67.0,4.25,25.5,161.5,283.23,222.78
2017,7,3,7,0,494.0,75.0,4.4,26.0,212.0,368.13,291.87
2017,7,3,7,15,545.5,82.5,4.45,26.5,264.5,428.91,340.29
2017,7,3,7,30,597.0,90.0,4.5,27.0,317.0,492.23,389.09
2017,7,3,7,45,648.0,91.0,4.6,27.5,372.5,550.16,432.6
2017,7,3,8,0,699.0,92.0,4.7,28.0,428.0,609.33,475.86
2017,7,3,8,15,725.5,96.5,4.7,28.5,480.5,652.93,506.09
2017,7,3,8,30,752.0,101.0,4.7,29.0,533.0,698.04,536.25
2017,7,3,8,45,779.5,101.0,4.7,29.5,584.0,737.59,561.39
2017,7,3,9,0,807.0,101.0,4.7,30.0,635.0,775.26,584.83
2017,7,3,9,15,821.5,103.5,4.7,30.5,681.0,793.74,594.66
2017,7,3,9,30,836.0,106.0,4.7,31.0,727.0,817.97,608.54
2017,7,3,9,45,851.5,106.0,4.7,31.5,769.0,837.5,619.1
2017,7,3,10,0,867.0,106.0,4.7,32.0,811.0,853.8,627.5
2017,7,3,10,15,875.0,107.5,4.65,32.5,845.5,861.71,630.08
2017,7,3,10,30,883.0,109.0,4.6,33.0,880.0,865.96,630.43
2017,7,3,10,45,890.5,109.0,4.55,33.5,909.0,864.7,627.22
2017,7,3,11,0,898.0,109.0,4.5,34.0,938.0,859.69,621.7
2017,7,3,11,15,902.0,110.0,4.45,34.5,958.5,848.87,612.49
2017,7,3,11,30,906.0,111.0,4.4,35.0,979.0,834.31,600.96
2017,7,3,11,45,890.0,123.5,4.35,35.5,987.0,809.46,582.77
2017,7,3,12,0,874.0,136.0,4.3,36.0,995.0,781.09,562.17
2017,7,3,12,15,874.5,136.5,4.2,36.0,1000.0,753.26,542.09
2017,7,3,12,30,875.0,137.0,4.1,36.0,1005.0,722.67,519.88
2017,7,3,12,45,873.0,137.0,4.0,36.0,1001.5,687.75,494.38
2017,7,3,13,0,871.0,137.0,3.9,36.0,998.0,650.89,467.09
2017,7,3,13,15,868.0,136.5,3.85,36.0,987.0,611.11,437.36
2017,7,3,13,30,865.0,136.0,3.8,36.0,976.0,569.36,405.56
2017,7,3,13,45,859.0,136.0,3.75,36.5,957.0,524.53,370.03
2017,7,3,14,0,853.0,136.0,3.7,37.0,938.0,478.19,332.7
2017,7,3,14,15,846.5,134.5,3.65,37.0,912.5,429.44,293.54
2017,7,3,14,30,840.0,133.0,3.6,37.0,887.0,379.65,252.85
2017,7,3,14,45,830.5,131.5,3.6,37.0,854.5,328.14,210.68
2017,7,3,15,0,821.0,130.0,3.6,37.0,822.0,276.33,168.81
2017,7,3,15,15,810.0,128.0,3.6,36.5,783.5,217.19,124.22
2017,7,3,15,30,799.0,126.0,3.6,36.0,745.0,164.02,89.51
2017,7,3,15,45,537.5,218.5,3.65,36.0,624.5,146.58,97.08
2017,7,3,16,0,276.0,311.0,3.7,36.0,504.0,182.1,138.57
2017,7,3,16,15,502.5,213.0,3.7,35.5,533.5,132.16,100.07
2017,7,3,16,30,729.0,115.0,3.7,35.0,563.0,89.47,66.66
2017,7,3,16,45,702.5,111.5,3.75,35.0,512.0,81.02,60.13
2017,7,3,17,0,676.0,108.0,3.8,35.0,461.0,79.5,59.14
2017,7,3,17,15,643.5,102.5,3.75,34.5,408.5,76.48,57.06
2017,7,3,17,30,611.0,97.0,3.7,34.0,356.0,73.36,54.85
2017,7,3,17,45,564.0,90.5,3.65,33.5,303.5,69.22,51.75
2017,7,3,18,0,517.0,84.0,3.6,33.0,251.0,65.02,48.51
2017,7,3,18,15,455.0,75.0,3.5,32.5,201.5,58.7,43.37
2017,7,3,18,30,393.0,66.0,3.4,32.0,152.0,49.72,35.81
2017,7,3,18,45,299.5,53.0,3.3,31.5,108.0,39.88,27.31
2017,7,3,19,0,206.0,40.0,3.2,31.0,64.0,30.07,18.52
2017,7,3,19,15,103.0,20.0,3.4,30.5,32.0,15.17,2.6
2017,7,3,19,30,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2017,7,3,19,45,0.0,0.0,3.85,29.5,0.0,0.0,0.0
2017,7,3,20,0,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2017,7,3,20,15,0.0,0.0,4.1,28.5,0.0,0.0,0.0
2017,7,3,20,30,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2017,7,3,20,45,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2017,7,3,21,0,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2017,7,3,21,15,0.0,0.0,4.3,27.5,0.0,0.0,0.0
2017,7,3,21,30,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2017,7,3,21,45,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2017,7,3,22,0,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2017,7,3,22,15,0.0,0.0,4.3,26.5,0.0,0.0,0.0
2017,7,3,22,30,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2017,7,3,22,45,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2017,7,3,23,0,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2017,7,3,23,15,0.0,0.0,4.25,25.5,0.0,0.0,0.0
2017,7,3,23,30,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,7,3,23,45,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,7,4,0,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,7,4,0,15,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2017,7,4,0,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,7,4,0,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,7,4,1,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,7,4,1,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2017,7,4,1,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,7,4,1,45,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2017,7,4,2,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,7,4,2,15,0.0,0.0,3.8,24.5,0.0,0.0,0.0
2017,7,4,2,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,7,4,2,45,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2017,7,4,3,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,7,4,3,15,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2017,7,4,3,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,7,4,3,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2017,7,4,4,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,7,4,4,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2017,7,4,4,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,7,4,4,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2017,7,4,5,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,7,4,5,15,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,7,4,5,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,7,4,5,45,52.0,12.5,3.5,24.0,16.0,24.34,0.0
2017,7,4,6,0,104.0,25.0,3.6,24.0,32.0,69.13,34.13
2017,7,4,6,15,204.0,40.5,3.75,24.5,70.5,141.15,103.22
2017,7,4,6,30,304.0,56.0,3.9,25.0,109.0,211.71,162.83
2017,7,4,6,45,389.0,65.0,4.1,25.5,157.0,277.19,217.96
2017,7,4,7,0,474.0,74.0,4.3,26.0,205.0,356.58,282.77
2017,7,4,7,15,524.5,82.0,4.35,26.5,256.5,416.42,330.51
2017,7,4,7,30,575.0,90.0,4.4,27.0,308.0,478.82,378.66
2017,7,4,7,45,443.5,136.5,4.5,27.5,320.0,455.46,358.48
2017,7,4,8,0,312.0,183.0,4.6,28.0,332.0,411.25,321.95
2017,7,4,8,15,373.0,193.0,4.6,28.5,392.0,474.13,368.98
2017,7,4,8,30,434.0,203.0,4.6,29.0,452.0,557.04,428.92
2017,7,4,8,45,594.0,159.5,4.65,30.0,533.5,657.62,501.61
2017,7,4,9,0,754.0,116.0,4.7,31.0,615.0,749.14,564.64
2017,7,4,9,15,770.0,119.0,4.65,31.5,660.5,777.45,580.87
2017,7,4,9,30,786.0,122.0,4.6,32.0,706.0,803.01,595.47
2017,7,4,9,45,798.5,125.0,4.55,32.5,746.5,822.63,605.97
2017,7,4,10,0,811.0,128.0,4.5,33.0,787.0,838.99,614.28
2017,7,4,10,15,820.0,130.0,4.45,33.5,821.5,836.41,609.91
2017,7,4,10,30,829.0,132.0,4.4,34.0,856.0,841.63,611.03
2017,7,4,10,45,835.5,134.0,4.4,34.5,884.0,841.14,608.58
2017,7,4,11,0,842.0,136.0,4.4,35.0,912.0,837.0,603.88
2017,7,4,11,15,847.0,137.5,4.35,35.0,933.5,827.53,596.84
2017,7,4,11,30,852.0,139.0,4.3,35.0,955.0,814.44,587.52
2017,7,4,11,45,855.5,139.0,4.3,35.5,969.0,795.41,573.36
2017,7,4,12,0,859.0,139.0,4.3,36.0,983.0,773.0,556.77
2017,7,4,12,15,860.5,139.5,4.3,36.0,988.5,746.28,537.73
2017,7,4,12,30,862.0,140.0,4.3,36.0,994.0,716.78,516.52
2017,7,4,12,45,861.5,139.5,4.3,36.5,992.0,682.93,490.97
2017,7,4,13,0,861.0,139.0,4.3,37.0,990.0,647.08,463.66
2017,7,4,13,15,859.0,138.5,4.3,37.0,980.0,608.27,434.72
2017,7,4,13,30,857.0,138.0,4.3,37.0,970.0,567.42,403.65
2017,7,4,13,45,853.5,137.0,4.3,37.0,952.5,523.55,369.66
2017,7,4,14,0,850.0,136.0,4.3,37.0,935.0,477.98,333.54
2017,7,4,14,15,844.0,134.5,4.3,37.0,909.5,429.56,294.52
2017,7,4,14,30,838.0,133.0,4.3,37.0,884.0,380.04,253.91
2017,7,4,14,45,830.0,131.0,4.3,37.0,852.0,328.76,211.69
2017,7,4,15,0,822.0,129.0,4.3,37.0,820.0,277.02,169.65
2017,7,4,15,15,811.0,126.5,4.3,36.5,782.0,217.46,124.54
2017,7,4,15,30,800.0,124.0,4.3,36.0,744.0,163.91,89.32
2017,7,4,15,45,580.5,207.0,4.35,36.0,643.5,140.78,91.79
2017,7,4,16,0,361.0,290.0,4.4,36.0,543.0,174.62,132.88
2017,7,4,16,15,362.0,266.5,4.4,35.5,504.5,164.56,125.63
2017,7,4,16,30,363.0,243.0,4.4,35.0,466.0,153.79,117.81
2017,7,4,16,45,524.0,173.0,4.4,35.0,463.5,114.33,86.83
2017,7,4,17,0,685.0,103.0,4.4,35.0,461.0,76.5,56.71
2017,7,4,17,15,653.0,98.0,4.35,34.5,409.0,73.68,54.79
2017,7,4,17,30,621.0,93.0,4.3,34.0,357.0,70.79,52.75
2017,7,4,17,45,578.0,86.0,4.25,33.5,304.5,66.22,49.29
2017,7,4,18,0,535.0,79.0,4.2,33.0,252.0,61.56,45.66
2017,7,4,18,15,473.5,70.5,4.05,32.0,202.5,55.46,40.77
2017,7,4,18,30,412.0,62.0,3.9,31.0,153.0,49.31,35.63
2017,7,4,18,45,325.0,50.0,3.75,30.5,109.5,37.98,25.86
2017,7,4,19,0,238.0,38.0,3.6,30.0,66.0,28.81,17.6
2017,7,4,19,15,119.0,19.0,3.55,29.5,33.0,14.48,2.2
2017,7,4,19,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2017,7,4,19,45,0.0,0.0,3.45,29.0,0.0,0.0,0.0
2017,7,4,20,0,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2017,7,4,20,15,0.0,0.0,3.4,28.5,0.0,0.0,0.0
2017,7,4,20,30,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2017,7,4,20,45,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2017,7,4,21,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2017,7,4,21,15,0.0,0.0,3.5,27.5,0.0,0.0,0.0
2017,7,4,21,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2017,7,4,21,45,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2017,7,4,22,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2017,7,4,22,15,0.0,0.0,3.85,26.5,0.0,0.0,0.0
2017,7,4,22,30,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,7,4,22,45,0.0,0.0,3.95,26.0,0.0,0.0,0.0
2017,7,4,23,0,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2017,7,4,23,15,0.0,0.0,4.0,25.5,0.0,0.0,0.0
2017,7,4,23,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,7,4,23,45,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2017,7,5,0,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,7,5,0,15,0.0,0.0,4.05,24.5,0.0,0.0,0.0
2017,7,5,0,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2017,7,5,0,45,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2017,7,5,1,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2017,7,5,1,15,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2017,7,5,1,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,7,5,1,45,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2017,7,5,2,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,7,5,2,15,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2017,7,5,2,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,7,5,2,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2017,7,5,3,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,7,5,3,15,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,7,5,3,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,7,5,3,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2017,7,5,4,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,7,5,4,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2017,7,5,4,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,5,4,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,5,5,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,5,5,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2017,7,5,5,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,7,5,5,45,48.5,12.5,3.0,24.0,15.5,23.37,0.0
2017,7,5,6,0,97.0,25.0,3.1,24.0,31.0,66.79,31.55
2017,7,5,6,15,197.0,41.0,3.2,24.5,69.5,139.27,101.64
2017,7,5,6,30,297.0,57.0,3.3,25.0,108.0,209.99,161.28
2017,7,5,6,45,382.0,67.0,3.45,25.5,156.5,276.28,216.89
2017,7,5,7,0,467.0,77.0,3.6,26.0,205.0,355.95,281.67
2017,7,5,7,15,306.5,114.0,3.6,26.5,205.5,304.05,241.04
2017,7,5,7,30,146.0,151.0,3.6,27.0,206.0,242.48,190.8
2017,7,5,7,45,407.5,125.0,3.65,27.5,312.0,419.89,331.18
2017,7,5,8,0,669.0,99.0,3.7,28.0,418.0,597.14,464.79
2017,7,5,8,15,696.5,103.5,3.7,28.5,470.0,643.25,495.93
2017,7,5,8,30,724.0,108.0,3.7,29.0,522.0,688.39,526.22
2017,7,5,8,45,505.5,197.0,3.7,29.5,498.5,617.68,469.11
2017,7,5,9,0,287.0,286.0,3.7,30.0,475.0,521.62,393.72
2017,7,5,9,15,254.5,315.5,3.6,30.5,492.0,526.36,394.58
2017,7,5,9,30,222.0,345.0,3.5,31.0,509.0,510.59,380.6
2017,7,5,9,45,264.0,357.5,3.45,31.5,563.5,574.52,424.68
2017,7,5,10,0,306.0,370.0,3.4,32.0,618.0,619.97,454.85
2017,7,5,10,15,416.0,349.5,3.2,32.0,703.0,706.53,514.49
2017,7,5,10,30,526.0,329.0,3.0,32.0,788.0,777.89,562.16
2017,7,5,10,45,700.0,225.0,2.8,32.5,857.0,829.86,597.1
2017,7,5,11,0,874.0,121.0,2.6,33.0,926.0,852.13,609.68
2017,7,5,11,15,878.5,122.0,2.45,33.5,947.0,841.83,599.94
2017,7,5,11,30,883.0,123.0,2.3,34.0,968.0,827.83,588.21
2017,7,5,11,45,866.0,137.5,2.15,34.5,976.5,803.69,570.1
2017,7,5,12,0,849.0,152.0,2.0,35.0,985.0,775.96,549.3
2017,7,5,12,15,850.0,152.0,1.95,35.0,990.5,748.49,530.16
2017,7,5,12,30,851.0,152.0,1.9,35.0,996.0,718.35,508.99
2017,7,5,12,45,851.5,151.0,1.85,35.5,994.0,685.0,484.36
2017,7,5,13,0,852.0,150.0,1.8,36.0,992.0,649.67,458.05
2017,7,5,13,15,849.5,149.5,1.85,36.0,981.5,610.78,430.31
2017,7,5,13,30,847.0,149.0,1.9,36.0,971.0,569.95,400.43
2017,7,5,13,45,843.5,147.5,2.0,36.0,953.5,526.13,367.77
2017,7,5,14,0,840.0,146.0,2.1,36.0,936.0,480.63,332.85
2017,7,5,14,15,834.0,144.5,2.15,36.0,910.5,432.61,294.98
2017,7,5,14,30,828.0,143.0,2.2,36.0,885.0,383.5,255.42
2017,7,5,14,45,817.5,142.0,2.3,36.0,852.5,329.01,211.69
2017,7,5,15,0,807.0,141.0,2.4,36.0,820.0,276.55,169.68
2017,7,5,15,15,796.0,138.5,2.4,36.0,782.0,223.25,129.09
2017,7,5,15,30,785.0,136.0,2.4,36.0,744.0,170.43,94.24
2017,7,5,15,45,770.0,133.0,2.45,36.0,700.5,117.81,70.86
2017,7,5,16,0,755.0,130.0,2.5,36.0,657.0,96.32,71.31
2017,7,5,16,15,736.0,126.0,2.5,35.5,609.5,95.12,70.75
2017,7,5,16,30,717.0,122.0,2.5,35.0,562.0,86.32,64.11
2017,7,5,16,45,690.5,117.5,2.55,35.0,511.0,84.44,62.84
2017,7,5,17,0,664.0,113.0,2.6,35.0,460.0,82.45,61.49
2017,7,5,17,15,631.5,107.0,2.45,34.5,408.0,79.24,59.26
2017,7,5,17,30,599.0,101.0,2.3,34.0,356.0,75.92,56.9
2017,7,5,17,45,552.5,94.0,2.15,33.5,303.5,71.55,53.63
2017,7,5,18,0,506.0,87.0,2.0,33.0,251.0,67.12,50.21
2017,7,5,18,15,444.0,77.0,1.8,32.0,201.0,57.73,42.64
2017,7,5,18,30,382.0,67.0,1.6,31.0,151.0,50.3,36.44
2017,7,5,18,45,293.5,53.5,1.4,30.5,107.5,40.19,27.7
2017,7,5,19,0,205.0,40.0,1.2,30.0,64.0,30.06,18.62
2017,7,5,19,15,102.5,20.0,1.35,29.5,32.0,15.17,2.5
2017,7,5,19,30,0.0,0.0,1.5,29.0,0.0,0.0,0.0
2017,7,5,19,45,0.0,0.0,1.65,29.0,0.0,0.0,0.0
2017,7,5,20,0,0.0,0.0,1.8,29.0,0.0,0.0,0.0
2017,7,5,20,15,0.0,0.0,2.0,28.5,0.0,0.0,0.0
2017,7,5,20,30,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2017,7,5,20,45,0.0,0.0,2.45,28.0,0.0,0.0,0.0
2017,7,5,21,0,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2017,7,5,21,15,0.0,0.0,2.8,27.5,0.0,0.0,0.0
2017,7,5,21,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2017,7,5,21,45,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2017,7,5,22,0,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,7,5,22,15,0.0,0.0,3.2,26.5,0.0,0.0,0.0
2017,7,5,22,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,7,5,22,45,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2017,7,5,23,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,7,5,23,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2017,7,5,23,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,7,5,23,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,7,6,0,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,7,6,0,15,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,7,6,0,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,7,6,0,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2017,7,6,1,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,7,6,1,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2017,7,6,1,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,6,1,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,7,6,2,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,7,6,2,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,7,6,2,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,7,6,2,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,7,6,3,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,7,6,3,15,0.0,0.0,1.55,23.5,0.0,0.0,0.0
2017,7,6,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,7,6,3,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,7,6,4,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,7,6,4,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,7,6,4,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,7,6,4,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2017,7,6,5,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,7,6,5,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2017,7,6,5,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,7,6,5,45,56.5,12.0,1.65,23.5,16.0,25.21,0.0
2017,7,6,6,0,113.0,24.0,1.9,24.0,32.0,77.69,35.86
2017,7,6,6,15,216.0,39.0,1.95,24.5,70.5,144.37,105.05
2017,7,6,6,30,319.0,54.0,2.0,25.0,109.0,216.36,165.61
2017,7,6,6,45,405.0,63.0,2.05,25.5,157.5,288.06,225.02
2017,7,6,7,0,491.0,72.0,2.1,26.0,206.0,364.04,286.24
2017,7,6,7,15,541.5,79.5,2.0,26.5,258.0,424.16,333.0
2017,7,6,7,30,592.0,87.0,1.9,27.0,310.0,486.8,379.75
2017,7,6,7,45,329.5,140.0,1.85,27.5,267.5,368.41,287.42
2017,7,6,8,0,67.0,193.0,1.8,28.0,225.0,222.57,171.13
2017,7,6,8,15,85.0,220.5,1.65,28.5,266.0,262.67,201.52
2017,7,6,8,30,103.0,248.0,1.5,29.0,307.0,303.31,230.95
2017,7,6,8,45,224.5,259.5,1.4,29.5,403.0,425.76,321.63
2017,7,6,9,0,346.0,271.0,1.3,30.0,499.0,554.58,411.81
2017,7,6,9,15,237.5,309.0,1.1,30.5,471.0,506.43,371.93
2017,7,6,9,30,129.0,347.0,0.9,31.0,443.0,435.05,317.43
2017,7,6,9,45,481.0,232.0,0.7,31.5,618.0,657.35,473.76
2017,7,6,10,0,833.0,117.0,0.5,32.0,793.0,837.95,585.33
2017,7,6,10,15,510.5,273.5,0.5,32.5,693.5,720.18,502.83
2017,7,6,10,30,188.0,430.0,0.5,33.0,594.0,549.97,385.35
2017,7,6,10,45,527.5,276.0,0.55,33.5,757.0,725.33,506.78
2017,7,6,11,0,867.0,122.0,0.6,34.0,920.0,848.22,584.18
2017,7,6,11,15,463.0,281.5,0.75,34.0,709.0,654.92,457.85
2017,7,6,11,30,59.0,441.0,0.9,34.0,498.0,414.14,292.09
2017,7,6,11,45,459.0,290.5,1.1,34.5,740.5,629.8,446.54
2017,7,6,12,0,859.0,140.0,1.3,35.0,983.0,776.14,545.37
2017,7,6,12,15,860.0,140.5,1.4,35.0,988.5,749.07,526.42
2017,7,6,12,30,861.0,141.0,1.5,35.0,994.0,719.25,506.91
2017,7,6,12,45,859.5,141.0,1.65,35.5,991.5,685.07,483.35
2017,7,6,13,0,858.0,141.0,1.8,36.0,989.0,648.95,457.81
2017,7,6,13,15,612.0,289.5,1.85,36.0,891.0,578.77,407.07
2017,7,6,13,30,366.0,438.0,1.9,36.0,793.0,518.15,363.57
2017,7,6,13,45,386.0,420.0,2.0,36.0,788.5,490.79,344.22
2017,7,6,14,0,406.0,402.0,2.1,36.0,784.0,455.43,318.52
2017,7,6,14,15,296.5,424.0,2.15,35.5,699.0,402.25,281.87
2017,7,6,14,30,187.0,446.0,2.2,35.0,614.0,361.78,254.91
2017,7,6,14,45,386.0,365.0,2.3,35.0,695.0,345.71,237.03
2017,7,6,15,0,585.0,284.0,2.4,35.0,776.0,309.24,201.87
2017,7,6,15,15,688.5,206.0,2.45,35.0,759.0,239.28,145.61
2017,7,6,15,30,792.0,128.0,2.5,35.0,742.0,167.38,91.98
2017,7,6,15,45,776.5,125.5,2.55,35.0,699.0,114.63,68.23
2017,7,6,16,0,761.0,123.0,2.6,35.0,656.0,92.22,68.38
2017,7,6,16,15,716.0,131.5,2.65,34.5,604.5,90.18,67.14
2017,7,6,16,30,671.0,140.0,2.7,34.0,553.0,95.97,72.15
2017,7,6,16,45,488.5,173.5,2.75,34.0,460.0,113.76,86.68
2017,7,6,17,0,306.0,207.0,2.8,34.0,367.0,134.82,103.87
2017,7,6,17,15,342.5,176.0,2.75,33.5,336.5,118.81,91.55
2017,7,6,17,30,379.0,145.0,2.7,33.0,306.0,98.67,75.72
2017,7,6,17,45,353.0,128.0,2.65,32.5,261.0,88.68,67.97
2017,7,6,18,0,327.0,111.0,2.6,32.0,216.0,78.25,59.65
2017,7,6,18,15,288.5,93.5,2.3,31.5,173.5,67.86,51.15
2017,7,6,18,30,250.0,76.0,2.0,31.0,131.0,55.7,40.93
2017,7,6,18,45,193.5,58.0,1.75,30.5,93.5,42.84,29.88
2017,7,6,19,0,137.0,40.0,1.5,30.0,56.0,29.83,18.42
2017,7,6,19,15,68.5,20.0,1.5,29.5,28.0,15.25,2.43
2017,7,6,19,30,0.0,0.0,1.5,29.0,0.0,0.0,0.0
2017,7,6,19,45,0.0,0.0,1.55,29.0,0.0,0.0,0.0
2017,7,6,20,0,0.0,0.0,1.6,29.0,0.0,0.0,0.0
2017,7,6,20,15,0.0,0.0,1.6,28.5,0.0,0.0,0.0
2017,7,6,20,30,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2017,7,6,20,45,0.0,0.0,1.65,28.0,0.0,0.0,0.0
2017,7,6,21,0,0.0,0.0,1.7,28.0,0.0,0.0,0.0
2017,7,6,21,15,0.0,0.0,1.75,27.5,0.0,0.0,0.0
2017,7,6,21,30,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2017,7,6,21,45,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2017,7,6,22,0,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2017,7,6,22,15,0.0,0.0,2.05,26.5,0.0,0.0,0.0
2017,7,6,22,30,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2017,7,6,22,45,0.0,0.0,2.15,26.0,0.0,0.0,0.0
2017,7,6,23,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,7,6,23,15,0.0,0.0,2.25,25.5,0.0,0.0,0.0
2017,7,6,23,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,7,6,23,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2017,7,7,0,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,7,7,0,15,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2017,7,7,0,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,7,7,0,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,7,7,1,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,7,7,1,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2017,7,7,1,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,7,7,1,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2017,7,7,2,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,7,7,2,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,7,7,2,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,7,7,2,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,7,7,3,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,7,7,3,15,0.0,0.0,1.55,23.5,0.0,0.0,0.0
2017,7,7,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,7,7,3,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,7,7,4,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,7,7,4,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,7,7,4,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,7,7,4,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2017,7,7,5,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,7,7,5,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,7,7,5,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,7,7,5,45,57.0,11.5,1.5,23.5,15.0,24.97,0.0
2017,7,7,6,0,114.0,23.0,1.7,24.0,30.0,76.54,33.29
2017,7,7,6,15,217.0,38.0,1.75,24.5,68.0,143.75,104.36
2017,7,7,6,30,320.0,53.0,1.8,25.0,106.0,215.86,165.05
2017,7,7,6,45,316.5,70.5,1.85,25.5,140.0,248.79,194.22
2017,7,7,7,0,313.0,88.0,1.9,26.0,174.0,280.49,220.87
2017,7,7,7,15,378.0,100.0,1.75,26.5,226.0,344.71,271.38
2017,7,7,7,30,443.0,112.0,1.6,27.0,278.0,413.44,323.29
2017,7,7,7,45,384.0,145.5,1.5,27.5,305.5,426.49,330.61
2017,7,7,8,0,325.0,179.0,1.4,28.0,333.0,417.14,321.25
2017,7,7,8,15,521.5,142.0,1.15,28.5,423.5,548.23,416.47
2017,7,7,8,30,718.0,105.0,0.9,29.0,514.0,678.72,504.29
2017,7,7,8,45,740.0,108.0,0.7,29.5,563.5,716.59,523.08
2017,7,7,9,0,762.0,111.0,0.5,30.0,613.0,752.47,540.51
2017,7,7,9,15,777.5,114.5,0.65,30.5,658.5,781.23,558.18
2017,7,7,9,30,793.0,118.0,0.8,31.0,704.0,807.2,574.07
2017,7,7,9,45,804.5,120.5,1.0,31.5,744.5,825.74,585.89
2017,7,7,10,0,816.0,123.0,1.2,32.0,785.0,830.04,588.65
2017,7,7,10,15,825.0,125.0,1.4,32.0,819.5,839.0,595.62
2017,7,7,10,30,834.0,127.0,1.6,32.0,854.0,844.46,600.25
2017,7,7,10,45,840.5,129.0,1.8,32.5,882.0,844.18,599.96
2017,7,7,11,0,847.0,131.0,2.0,33.0,910.0,840.25,597.32
2017,7,7,11,15,851.5,132.0,2.1,33.0,931.5,830.13,591.08
2017,7,7,11,30,856.0,133.0,2.2,33.0,953.0,816.4,582.6
2017,7,7,11,45,856.0,136.0,2.35,33.5,965.5,797.08,569.68
2017,7,7,12,0,856.0,139.0,2.5,34.0,978.0,774.37,554.32
2017,7,7,12,15,857.0,139.5,2.55,34.0,984.0,747.44,535.81
2017,7,7,12,30,858.0,140.0,2.6,34.0,990.0,717.75,515.13
2017,7,7,12,45,857.5,139.5,2.65,34.0,988.0,684.03,491.32
2017,7,7,13,0,857.0,139.0,2.7,34.0,986.0,648.3,465.59
2017,7,7,13,15,855.0,138.5,2.7,34.0,976.0,609.6,436.99
2017,7,7,13,30,853.0,138.0,2.7,34.0,966.0,568.89,406.25
2017,7,7,13,45,850.0,136.5,2.75,34.0,948.5,525.08,372.65
2017,7,7,14,0,847.0,135.0,2.8,34.0,931.0,479.54,336.82
2017,7,7,14,15,841.5,133.5,2.8,34.0,906.0,431.41,298.06
2017,7,7,14,30,836.0,132.0,2.8,34.0,881.0,382.13,257.6
2017,7,7,14,45,817.5,136.5,2.8,34.0,847.0,331.55,216.06
2017,7,7,15,0,799.0,141.0,2.8,34.0,813.0,276.84,172.05
2017,7,7,15,15,788.0,138.0,2.8,34.0,775.5,223.6,130.96
2017,7,7,15,30,777.0,135.0,2.8,34.0,738.0,170.87,95.46
2017,7,7,15,45,765.5,130.5,2.8,34.0,695.5,117.93,70.82
2017,7,7,16,0,754.0,126.0,2.8,34.0,653.0,93.84,69.98
2017,7,7,16,15,735.5,122.0,2.8,33.5,606.0,92.56,69.35
2017,7,7,16,30,717.0,118.0,2.8,33.0,559.0,83.94,62.77
2017,7,7,16,45,696.0,112.5,2.8,33.0,509.5,81.48,61.01
2017,7,7,17,0,675.0,107.0,2.8,33.0,460.0,78.84,59.1
2017,7,7,17,15,644.0,101.0,2.65,32.5,408.0,75.5,56.73
2017,7,7,17,30,613.0,95.0,2.5,32.0,356.0,72.03,54.21
2017,7,7,17,45,575.0,87.0,2.4,32.0,304.5,66.9,50.15
2017,7,7,18,0,537.0,79.0,2.3,32.0,253.0,61.6,45.87
2017,7,7,18,15,477.0,70.0,2.1,31.0,203.0,55.14,40.67
2017,7,7,18,30,417.0,61.0,1.9,30.0,153.0,48.58,35.18
2017,7,7,18,45,335.0,48.5,1.7,29.5,109.5,37.0,25.18
2017,7,7,19,0,253.0,36.0,1.5,29.0,66.0,27.45,16.58
2017,7,7,19,15,126.5,18.0,1.6,28.5,33.0,13.77,1.55
2017,7,7,19,30,0.0,0.0,1.7,28.0,0.0,0.0,0.0
2017,7,7,19,45,0.0,0.0,1.8,28.0,0.0,0.0,0.0
2017,7,7,20,0,0.0,0.0,1.9,28.0,0.0,0.0,0.0
2017,7,7,20,15,0.0,0.0,1.95,27.5,0.0,0.0,0.0
2017,7,7,20,30,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2017,7,7,20,45,0.0,0.0,2.15,27.0,0.0,0.0,0.0
2017,7,7,21,0,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2017,7,7,21,15,0.0,0.0,2.35,26.5,0.0,0.0,0.0
2017,7,7,21,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,7,7,21,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2017,7,7,22,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,7,7,22,15,0.0,0.0,2.45,25.5,0.0,0.0,0.0
2017,7,7,22,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,7,7,22,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,7,7,23,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,7,7,23,15,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2017,7,7,23,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,7,7,23,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2017,7,8,0,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,7,8,0,15,0.0,0.0,2.15,24.5,0.0,0.0,0.0
2017,7,8,0,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,7,8,0,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2017,7,8,1,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,7,8,1,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2017,7,8,1,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,7,8,1,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2017,7,8,2,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,7,8,2,15,0.0,0.0,1.75,23.5,0.0,0.0,0.0
2017,7,8,2,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,7,8,2,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2017,7,8,3,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,7,8,3,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,7,8,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,7,8,3,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2017,7,8,4,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,7,8,4,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2017,7,8,4,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,7,8,4,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,7,8,5,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,7,8,5,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2017,7,8,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,7,8,5,45,64.0,11.0,1.95,23.5,15.0,26.54,0.0
2017,7,8,6,0,128.0,22.0,2.2,24.0,30.0,79.74,32.5
2017,7,8,6,15,233.5,36.0,2.3,24.5,68.5,147.85,107.24
2017,7,8,6,30,339.0,50.0,2.4,25.0,107.0,220.88,169.11
2017,7,8,6,45,414.0,60.0,2.55,26.0,154.5,289.94,226.43
2017,7,8,7,0,489.0,70.0,2.7,27.0,202.0,361.48,284.03
2017,7,8,7,15,539.5,77.5,2.65,27.5,253.5,421.57,331.17
2017,7,8,7,30,590.0,85.0,2.6,28.0,305.0,484.23,378.45
2017,7,8,7,45,628.5,90.0,2.55,28.5,358.0,538.24,417.62
2017,7,8,8,0,667.0,95.0,2.5,29.0,411.0,592.87,455.9
2017,7,8,8,15,693.5,99.5,2.35,29.5,462.5,638.35,485.91
2017,7,8,8,30,720.0,104.0,2.2,30.0,514.0,679.87,512.06
2017,7,8,8,45,741.0,107.5,2.1,30.5,563.0,717.6,534.44
2017,7,8,9,0,762.0,111.0,2.0,31.0,612.0,753.29,554.94
2017,7,8,9,15,777.5,114.0,1.85,31.0,657.0,781.58,570.82
2017,7,8,9,30,793.0,117.0,1.7,31.0,702.0,807.1,584.61
2017,7,8,9,45,804.0,120.0,1.55,31.5,742.5,825.79,592.52
2017,7,8,10,0,815.0,123.0,1.4,32.0,783.0,830.2,591.15
2017,7,8,10,15,824.0,125.0,1.3,32.0,817.5,839.21,594.61
2017,7,8,10,30,833.0,127.0,1.2,32.0,852.0,844.71,595.81
2017,7,8,10,45,838.5,129.5,1.15,32.5,880.0,844.07,592.67
2017,7,8,11,0,844.0,132.0,1.1,33.0,908.0,839.76,587.43
2017,7,8,11,15,849.0,133.0,1.1,33.0,929.0,830.11,580.86
2017,7,8,11,30,854.0,134.0,1.1,33.0,950.0,816.83,572.18
2017,7,8,11,45,860.5,131.5,1.15,33.5,965.0,798.45,559.85
2017,7,8,12,0,867.0,129.0,1.2,34.0,980.0,776.65,545.43
2017,7,8,12,15,868.0,129.5,1.2,34.0,985.5,749.7,527.38
2017,7,8,12,30,869.0,130.0,1.2,34.0,991.0,719.92,507.12
2017,7,8,12,45,564.0,311.0,1.2,34.5,870.0,627.56,440.33
2017,7,8,13,0,259.0,492.0,1.2,35.0,749.0,539.05,376.73
2017,7,8,13,15,298.0,473.0,1.15,35.0,765.0,528.46,369.69
2017,7,8,13,30,337.0,454.0,1.1,35.0,781.0,514.62,359.44
2017,7,8,13,45,242.5,464.0,1.1,35.0,697.0,448.83,314.26
2017,7,8,14,0,148.0,474.0,1.1,35.0,613.0,398.0,279.63
2017,7,8,14,15,113.0,449.0,1.1,35.0,554.0,352.95,248.74
2017,7,8,14,30,78.0,424.0,1.1,35.0,495.0,320.18,226.4
2017,7,8,14,45,47.0,350.0,1.15,35.0,392.5,256.38,182.29
2017,7,8,15,0,16.0,276.0,1.2,35.0,290.0,205.58,147.2
2017,7,8,15,15,15.0,262.0,1.2,34.5,274.5,193.24,138.92
2017,7,8,15,30,14.0,248.0,1.2,34.0,259.0,181.1,130.71
2017,7,8,15,45,46.5,280.0,1.25,34.0,313.0,186.48,134.67
2017,7,8,16,0,79.0,312.0,1.3,34.0,367.0,199.0,151.85
2017,7,8,16,15,263.0,265.5,1.3,34.0,430.0,161.29,123.01
2017,7,8,16,30,447.0,219.0,1.3,34.0,493.0,136.26,103.86
2017,7,8,16,45,577.0,156.5,1.35,34.0,478.0,106.5,80.64
2017,7,8,17,0,707.0,94.0,1.4,34.0,463.0,77.2,57.42
2017,7,8,17,15,676.5,89.5,1.3,33.5,411.0,68.57,50.78
2017,7,8,17,30,646.0,85.0,1.2,33.0,359.0,65.78,48.81
2017,7,8,17,45,607.5,78.5,1.2,33.0,307.0,61.4,45.37
2017,7,8,18,0,569.0,72.0,1.2,33.0,255.0,56.91,41.77
2017,7,8,18,15,510.0,64.0,1.05,32.0,205.0,50.97,37.02
2017,7,8,18,30,451.0,56.0,0.9,31.0,155.0,44.97,32.01
2017,7,8,18,45,365.5,45.5,0.8,30.5,111.0,36.74,24.85
2017,7,8,19,0,280.0,35.0,0.7,30.0,67.0,28.46,17.31
2017,7,8,19,15,140.0,17.5,0.75,29.5,33.5,13.44,1.2
2017,7,8,19,30,0.0,0.0,0.8,29.0,0.0,0.0,0.0
2017,7,8,19,45,0.0,0.0,0.85,29.0,0.0,0.0,0.0
2017,7,8,20,0,0.0,0.0,0.9,29.0,0.0,0.0,0.0
2017,7,8,20,15,0.0,0.0,0.95,28.5,0.0,0.0,0.0
2017,7,8,20,30,0.0,0.0,1.0,28.0,0.0,0.0,0.0
2017,7,8,20,45,0.0,0.0,1.05,28.0,0.0,0.0,0.0
2017,7,8,21,0,0.0,0.0,1.1,28.0,0.0,0.0,0.0
2017,7,8,21,15,0.0,0.0,1.15,27.5,0.0,0.0,0.0
2017,7,8,21,30,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2017,7,8,21,45,0.0,0.0,1.25,27.0,0.0,0.0,0.0
2017,7,8,22,0,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2017,7,8,22,15,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2017,7,8,22,30,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2017,7,8,22,45,0.0,0.0,1.65,27.0,0.0,0.0,0.0
2017,7,8,23,0,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2017,7,8,23,15,0.0,0.0,1.95,26.5,0.0,0.0,0.0
2017,7,8,23,30,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2017,7,8,23,45,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2017,7,9,0,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,7,9,0,15,0.0,0.0,2.45,25.5,0.0,0.0,0.0
2017,7,9,0,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,7,9,0,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2017,7,9,1,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,7,9,1,15,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,7,9,1,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,7,9,1,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2017,7,9,2,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,7,9,2,15,0.0,0.0,2.8,24.5,0.0,0.0,0.0
2017,7,9,2,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,7,9,2,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2017,7,9,3,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,7,9,3,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,7,9,3,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,7,9,3,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2017,7,9,4,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,9,4,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,9,4,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,9,4,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2017,7,9,5,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,7,9,5,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2017,7,9,5,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,7,9,5,45,55.5,11.0,2.65,24.5,14.0,24.18,0.0
2017,7,9,6,0,111.0,22.0,2.8,25.0,28.0,73.93,27.25
2017,7,9,6,15,212.0,37.0,2.8,25.0,65.5,141.15,101.98
2017,7,9,6,30,313.0,52.0,2.8,25.0,103.0,212.19,162.54
2017,7,9,6,45,383.5,63.0,2.8,25.5,150.0,273.52,214.28
2017,7,9,7,0,454.0,74.0,2.8,26.0,197.0,347.08,274.07
2017,7,9,7,15,505.5,82.5,2.8,26.5,248.0,407.48,321.83
2017,7,9,7,30,557.0,91.0,2.8,27.0,299.0,470.59,369.96
2017,7,9,7,45,596.5,97.0,2.8,27.5,351.0,525.29,410.16
2017,7,9,8,0,636.0,103.0,2.8,28.0,403.0,580.74,449.63
2017,7,9,8,15,664.0,108.0,2.65,28.5,454.5,626.99,480.69
2017,7,9,8,30,692.0,113.0,2.5,29.0,506.0,672.39,510.14
2017,7,9,8,45,716.0,115.5,2.4,29.5,555.0,710.65,533.64
2017,7,9,9,0,740.0,118.0,2.3,30.0,604.0,743.67,552.73
2017,7,9,9,15,756.0,121.5,2.15,30.5,649.5,772.54,568.32
2017,7,9,9,30,772.0,125.0,2.0,31.0,695.0,798.69,581.76
2017,7,9,9,45,787.0,126.5,1.95,31.5,736.0,819.02,591.97
2017,7,9,10,0,802.0,128.0,1.9,32.0,777.0,836.21,600.11
2017,7,9,10,15,811.5,130.0,1.85,32.0,811.5,834.14,597.08
2017,7,9,10,30,821.0,132.0,1.8,32.0,846.0,840.04,599.48
2017,7,9,10,45,828.5,133.5,1.8,32.5,874.5,840.22,597.5
2017,7,9,11,0,836.0,135.0,1.8,33.0,903.0,836.78,593.39
2017,7,9,11,15,513.5,309.5,1.8,33.0,785.0,724.01,514.32
2017,7,9,11,30,191.0,484.0,1.8,33.0,667.0,571.34,405.99
2017,7,9,11,45,287.0,459.5,1.85,33.5,739.0,625.9,444.3
2017,7,9,12,0,383.0,435.0,1.9,34.0,811.0,664.45,469.9
2017,7,9,12,15,398.5,436.0,1.9,34.0,829.0,657.44,464.5
2017,7,9,12,30,414.0,437.0,1.9,34.0,847.0,647.68,457.51
2017,7,9,12,45,408.0,435.5,1.95,34.0,839.0,618.96,437.91
2017,7,9,13,0,402.0,434.0,2.0,34.0,831.0,589.52,417.67
2017,7,9,13,15,304.0,463.0,1.95,34.0,761.5,526.0,372.99
2017,7,9,13,30,206.0,492.0,1.9,34.0,692.0,472.99,335.63
2017,7,9,13,45,130.5,459.5,1.9,34.0,585.5,395.87,282.18
2017,7,9,14,0,55.0,427.0,1.9,34.0,479.0,331.86,237.69
2017,7,9,14,15,443.0,280.5,1.85,34.0,679.0,369.36,259.14
2017,7,9,14,30,831.0,134.0,1.8,34.0,879.0,383.89,257.95
2017,7,9,14,45,501.5,273.0,1.75,34.0,718.0,320.88,216.53
2017,7,9,15,0,172.0,412.0,1.7,34.0,557.0,303.39,212.81
2017,7,9,15,15,91.5,320.0,1.6,33.5,396.5,231.94,164.68
2017,7,9,15,30,11.0,228.0,1.5,33.0,236.0,167.76,121.56
2017,7,9,15,45,186.5,258.5,1.45,33.0,389.0,161.32,113.9
2017,7,9,16,0,362.0,289.0,1.4,33.0,542.0,174.18,133.38
2017,7,9,16,15,218.0,276.5,1.3,33.0,426.0,175.31,134.56
2017,7,9,16,30,74.0,264.0,1.2,33.0,310.0,172.73,132.9
2017,7,9,16,45,210.5,231.0,1.2,33.0,345.0,151.51,116.67
2017,7,9,17,0,347.0,198.0,1.2,33.0,380.0,130.85,100.72
2017,7,9,17,15,282.0,183.5,1.15,32.5,320.5,121.78,94.07
2017,7,9,17,30,217.0,169.0,1.1,32.0,261.0,112.55,87.15
2017,7,9,17,45,202.0,146.5,1.05,31.5,222.5,99.37,76.86
2017,7,9,18,0,187.0,124.0,1.0,31.0,184.0,85.66,65.92
2017,7,9,18,15,163.5,102.0,1.05,30.5,147.5,72.78,55.4
2017,7,9,18,30,140.0,80.0,1.1,30.0,111.0,57.91,42.92
2017,7,9,18,45,105.0,59.5,1.15,29.5,79.0,43.58,30.62
2017,7,9,19,0,70.0,39.0,1.2,29.0,47.0,29.08,17.87
2017,7,9,19,15,35.0,19.5,1.3,28.5,23.5,15.0,1.83
2017,7,9,19,30,0.0,0.0,1.4,28.0,0.0,0.0,0.0
2017,7,9,19,45,0.0,0.0,1.5,28.0,0.0,0.0,0.0
2017,7,9,20,0,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2017,7,9,20,15,0.0,0.0,1.65,27.5,0.0,0.0,0.0
2017,7,9,20,30,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2017,7,9,20,45,0.0,0.0,1.75,27.0,0.0,0.0,0.0
2017,7,9,21,0,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2017,7,9,21,15,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2017,7,9,21,30,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2017,7,9,21,45,0.0,0.0,1.85,27.0,0.0,0.0,0.0
2017,7,9,22,0,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2017,7,9,22,15,0.0,0.0,1.9,26.5,0.0,0.0,0.0
2017,7,9,22,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2017,7,9,22,45,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2017,7,9,23,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2017,7,9,23,15,0.0,0.0,1.95,25.5,0.0,0.0,0.0
2017,7,9,23,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,7,9,23,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,7,10,0,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,7,10,0,15,0.0,0.0,2.2,24.5,0.0,0.0,0.0
2017,7,10,0,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,7,10,0,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2017,7,10,1,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,10,1,15,0.0,0.0,2.25,23.5,0.0,0.0,0.0
2017,7,10,1,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,7,10,1,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2017,7,10,2,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,7,10,2,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,7,10,2,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,7,10,2,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,7,10,3,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,7,10,3,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2017,7,10,3,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,7,10,3,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2017,7,10,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,7,10,4,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,7,10,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,7,10,4,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,7,10,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,7,10,5,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2017,7,10,5,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,7,10,5,45,72.5,10.5,2.3,22.5,14.5,28.57,0.0
2017,7,10,6,0,145.0,21.0,2.6,23.0,29.0,83.84,28.56
2017,7,10,6,15,253.5,34.0,2.8,23.5,67.5,153.65,111.55
2017,7,10,6,30,362.0,47.0,3.0,24.0,106.0,232.13,178.56
2017,7,10,6,45,438.0,56.0,3.25,25.0,154.0,298.18,234.22
2017,7,10,7,0,514.0,65.0,3.5,26.0,202.0,370.35,293.02
2017,7,10,7,15,564.0,71.5,3.6,26.5,254.0,430.13,340.74
2017,7,10,7,30,614.0,78.0,3.7,27.0,306.0,492.42,388.71
2017,7,10,7,45,652.0,83.0,3.8,28.0,359.5,547.05,428.5
2017,7,10,8,0,690.0,88.0,3.9,29.0,413.0,602.26,467.34
2017,7,10,8,15,716.0,92.0,3.9,29.5,465.0,645.25,496.85
2017,7,10,8,30,742.0,96.0,3.9,30.0,517.0,689.63,525.92
2017,7,10,8,45,763.5,99.0,3.95,31.0,566.5,727.88,548.95
2017,7,10,9,0,785.0,102.0,4.0,32.0,616.0,764.07,570.14
2017,7,10,9,15,800.0,104.5,3.95,32.5,662.0,792.0,586.13
2017,7,10,9,30,815.0,107.0,3.9,33.0,708.0,807.48,593.58
2017,7,10,9,45,827.5,109.0,3.9,33.5,749.0,826.58,603.76
2017,7,10,10,0,840.0,111.0,3.9,34.0,790.0,842.43,611.74
2017,7,10,10,15,849.0,113.0,3.85,34.5,825.0,851.84,615.29
2017,7,10,10,30,858.0,115.0,3.8,35.0,860.0,857.67,616.58
2017,7,10,10,45,865.0,116.0,3.75,35.5,889.0,857.19,613.87
2017,7,10,11,0,872.0,117.0,3.7,36.0,918.0,853.01,608.92
2017,7,10,11,15,876.5,118.0,3.7,36.0,939.0,843.0,601.8
2017,7,10,11,30,881.0,119.0,3.7,36.0,960.0,829.3,592.41
2017,7,10,11,45,877.5,124.0,3.7,36.5,972.5,808.77,577.44
2017,7,10,12,0,874.0,129.0,3.7,37.0,985.0,784.79,560.34
2017,7,10,12,15,875.0,129.5,3.7,37.0,991.0,757.68,541.57
2017,7,10,12,30,876.0,130.0,3.7,37.0,997.0,727.7,520.35
2017,7,10,12,45,876.5,129.5,3.7,37.0,995.5,694.2,496.4
2017,7,10,13,0,877.0,129.0,3.7,37.0,994.0,658.48,470.44
2017,7,10,13,15,875.0,128.5,3.7,37.0,984.0,619.0,441.31
2017,7,10,13,30,873.0,128.0,3.7,37.0,974.0,577.44,410.01
2017,7,10,13,45,869.5,126.5,3.75,37.5,956.5,532.45,374.82
2017,7,10,14,0,866.0,125.0,3.8,38.0,939.0,485.72,337.56
2017,7,10,14,15,860.5,124.0,3.8,37.5,914.0,436.91,299.18
2017,7,10,14,30,855.0,123.0,3.8,37.0,889.0,386.9,258.9
2017,7,10,14,45,847.0,121.5,3.8,37.0,857.5,334.85,216.09
2017,7,10,15,0,839.0,120.0,3.8,37.0,826.0,282.3,173.26
2017,7,10,15,15,829.0,117.5,3.8,37.0,788.0,228.53,131.67
2017,7,10,15,30,819.0,115.0,3.8,37.0,750.0,174.95,95.5
2017,7,10,15,45,806.0,112.0,3.8,37.0,706.5,112.17,63.62
2017,7,10,16,0,793.0,109.0,3.8,37.0,663.0,84.74,61.95
2017,7,10,16,15,775.5,106.0,3.75,36.5,615.5,83.63,61.41
2017,7,10,16,30,758.0,103.0,3.7,36.0,568.0,82.41,60.78
2017,7,10,16,45,735.5,99.0,3.7,36.0,517.5,80.29,59.3
2017,7,10,17,0,713.0,95.0,3.7,36.0,467.0,78.05,57.72
2017,7,10,17,15,682.5,90.0,3.55,35.5,414.5,69.03,50.77
2017,7,10,17,30,652.0,85.0,3.4,35.0,362.0,65.9,48.53
2017,7,10,17,45,609.5,79.0,3.25,34.5,309.0,61.79,45.43
2017,7,10,18,0,567.0,73.0,3.1,34.0,256.0,57.62,42.2
2017,7,10,18,15,507.5,65.0,2.75,33.0,205.5,51.71,37.47
2017,7,10,18,30,448.0,57.0,2.4,32.0,155.0,45.75,32.5
2017,7,10,18,45,357.0,46.0,2.1,31.5,110.5,37.1,25.0
2017,7,10,19,0,266.0,35.0,1.8,31.0,66.0,28.41,17.13
2017,7,10,19,15,133.0,17.5,1.85,30.5,33.0,13.41,0.76
2017,7,10,19,30,0.0,0.0,1.9,30.0,0.0,0.0,0.0
2017,7,10,19,45,0.0,0.0,2.0,29.5,0.0,0.0,0.0
2017,7,10,20,0,0.0,0.0,2.1,29.0,0.0,0.0,0.0
2017,7,10,20,15,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2017,7,10,20,30,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2017,7,10,20,45,0.0,0.0,2.45,29.0,0.0,0.0,0.0
2017,7,10,21,0,0.0,0.0,2.6,29.0,0.0,0.0,0.0
2017,7,10,21,15,0.0,0.0,2.7,28.5,0.0,0.0,0.0
2017,7,10,21,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2017,7,10,21,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2017,7,10,22,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2017,7,10,22,15,0.0,0.0,3.15,27.5,0.0,0.0,0.0
2017,7,10,22,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,7,10,22,45,0.0,0.0,3.25,27.0,0.0,0.0,0.0
2017,7,10,23,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2017,7,10,23,15,0.0,0.0,3.3,26.5,0.0,0.0,0.0
2017,7,10,23,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,7,10,23,45,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2017,7,11,0,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,7,11,0,15,0.0,0.0,3.35,25.5,0.0,0.0,0.0
2017,7,11,0,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,7,11,0,45,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2017,7,11,1,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,7,11,1,15,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2017,7,11,1,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,7,11,1,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,7,11,2,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,7,11,2,15,0.0,0.0,3.05,24.5,0.0,0.0,0.0
2017,7,11,2,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,7,11,2,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,7,11,3,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,7,11,3,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2017,7,11,3,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,7,11,3,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2017,7,11,4,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,7,11,4,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2017,7,11,4,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,7,11,4,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,7,11,5,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,7,11,5,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,7,11,5,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,7,11,5,45,45.5,10.5,3.45,24.0,13.0,21.03,0.0
2017,7,11,6,0,91.0,21.0,3.6,24.0,26.0,59.13,15.93
2017,7,11,6,15,191.5,37.5,3.65,24.5,63.5,134.56,96.99
2017,7,11,6,30,292.0,54.0,3.7,25.0,101.0,206.04,157.92
2017,7,11,6,45,389.5,62.0,3.8,25.5,150.5,276.06,216.79
2017,7,11,7,0,487.0,70.0,3.9,26.0,200.0,361.55,286.49
2017,7,11,7,15,539.0,78.0,3.9,26.5,252.0,423.19,335.62
2017,7,11,7,30,591.0,86.0,3.9,27.0,304.0,487.56,385.12
2017,7,11,7,45,641.0,88.0,3.95,27.5,359.0,546.14,428.84
2017,7,11,8,0,691.0,90.0,4.0,28.0,414.0,606.03,472.23
2017,7,11,8,15,717.5,94.0,4.0,28.5,466.5,649.29,502.05
2017,7,11,8,30,744.0,98.0,4.0,29.0,519.0,694.18,531.62
2017,7,11,8,45,770.0,99.0,4.0,30.0,570.0,733.94,555.62
2017,7,11,9,0,796.0,100.0,4.0,31.0,621.0,771.81,577.82
2017,7,11,9,15,810.5,103.0,4.0,31.5,666.5,800.14,594.27
2017,7,11,9,30,825.0,106.0,4.0,32.0,712.0,816.0,602.18
2017,7,11,9,45,838.0,107.0,4.0,32.5,753.5,834.71,612.11
2017,7,11,10,0,851.0,108.0,4.0,33.0,795.0,850.18,619.85
2017,7,11,10,15,859.5,110.0,4.0,33.5,830.0,859.29,623.42
2017,7,11,10,30,868.0,112.0,4.0,34.0,865.0,864.79,624.73
2017,7,11,10,45,873.5,113.5,4.05,34.5,893.5,863.53,621.95
2017,7,11,11,0,879.0,115.0,4.1,35.0,922.0,858.54,616.87
2017,7,11,11,15,883.0,116.0,4.1,35.0,943.0,848.1,609.41
2017,7,11,11,30,887.0,117.0,4.1,35.0,964.0,833.96,599.65
2017,7,11,11,45,894.5,114.0,4.15,35.5,979.0,815.71,586.25
2017,7,11,12,0,902.0,111.0,4.2,36.0,994.0,793.9,570.61
2017,7,11,12,15,902.5,111.0,4.2,36.0,999.5,765.75,551.52
2017,7,11,12,30,903.0,111.0,4.2,36.0,1005.0,734.65,529.33
2017,7,11,12,45,901.0,112.0,4.2,36.0,1002.5,699.96,504.28
2017,7,11,13,0,899.0,113.0,4.2,36.0,1000.0,663.01,477.18
2017,7,11,13,15,896.5,112.5,4.2,36.0,989.5,622.5,447.04
2017,7,11,13,30,894.0,112.0,4.2,36.0,979.0,579.86,414.67
2017,7,11,13,45,888.5,112.0,4.2,36.0,960.5,533.98,379.17
2017,7,11,14,0,883.0,112.0,4.2,36.0,942.0,486.47,341.55
2017,7,11,14,15,877.5,111.0,4.2,36.0,916.5,436.87,301.45
2017,7,11,14,30,872.0,110.0,4.2,36.0,891.0,386.05,259.56
2017,7,11,14,45,855.0,114.0,4.25,36.0,857.0,333.86,216.5
2017,7,11,15,0,838.0,118.0,4.3,36.0,823.0,282.01,174.13
2017,7,11,15,15,828.0,116.0,4.3,36.0,785.0,228.55,132.43
2017,7,11,15,30,818.0,114.0,4.3,36.0,747.0,175.27,96.12
2017,7,11,15,45,801.0,112.5,4.35,36.0,703.0,113.13,64.34
2017,7,11,16,0,784.0,111.0,4.4,36.0,659.0,85.68,62.99
2017,7,11,16,15,766.0,108.0,4.4,35.5,611.5,84.63,62.49
2017,7,11,16,30,748.0,105.0,4.4,35.0,564.0,83.46,61.9
2017,7,11,16,45,720.5,102.5,4.4,35.0,512.5,82.3,61.19
2017,7,11,17,0,693.0,100.0,4.4,35.0,461.0,74.8,55.36
2017,7,11,17,15,661.5,95.0,4.35,34.5,408.5,71.91,53.35
2017,7,11,17,30,630.0,90.0,4.3,34.0,356.0,68.93,51.24
2017,7,11,17,45,584.0,84.0,4.25,33.5,303.5,64.94,48.24
2017,7,11,18,0,538.0,78.0,4.2,33.0,251.0,60.91,45.12
2017,7,11,18,15,476.5,69.5,4.0,32.5,201.0,54.79,40.12
2017,7,11,18,30,415.0,61.0,3.8,32.0,151.0,48.61,34.87
2017,7,11,18,45,322.0,49.0,3.6,31.5,107.0,37.25,25.11
2017,7,11,19,0,229.0,37.0,3.4,31.0,63.0,28.04,16.79
2017,7,11,19,15,114.5,18.5,3.35,30.5,31.5,14.09,0.82
2017,7,11,19,30,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2017,7,11,19,45,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2017,7,11,20,0,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2017,7,11,20,15,0.0,0.0,3.35,29.5,0.0,0.0,0.0
2017,7,11,20,30,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2017,7,11,20,45,0.0,0.0,3.45,29.0,0.0,0.0,0.0
2017,7,11,21,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2017,7,11,21,15,0.0,0.0,3.5,28.5,0.0,0.0,0.0
2017,7,11,21,30,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2017,7,11,21,45,0.0,0.0,3.55,28.0,0.0,0.0,0.0
2017,7,11,22,0,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2017,7,11,22,15,0.0,0.0,3.65,27.5,0.0,0.0,0.0
2017,7,11,22,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2017,7,11,22,45,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2017,7,11,23,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,7,11,23,15,0.0,0.0,3.85,26.5,0.0,0.0,0.0
2017,7,11,23,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,7,11,23,45,0.0,0.0,3.75,26.0,0.0,0.0,0.0
2017,7,12,0,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2017,7,12,0,15,0.0,0.0,3.6,25.5,0.0,0.0,0.0
2017,7,12,0,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,7,12,0,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2017,7,12,1,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,7,12,1,15,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,7,12,1,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,7,12,1,45,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2017,7,12,2,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,7,12,2,15,0.0,0.0,3.05,24.5,0.0,0.0,0.0
2017,7,12,2,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,7,12,2,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2017,7,12,3,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,7,12,3,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2017,7,12,3,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,12,3,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2017,7,12,4,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,7,12,4,15,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2017,7,12,4,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,7,12,4,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2017,7,12,5,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,7,12,5,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,7,12,5,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,7,12,5,45,47.0,10.5,3.15,24.5,13.0,21.47,0.0
2017,7,12,6,0,94.0,21.0,3.4,25.0,26.0,66.56,15.2
2017,7,12,6,15,203.5,36.0,3.5,25.5,64.0,137.68,98.6
2017,7,12,6,30,313.0,51.0,3.6,26.0,102.0,212.12,161.86
2017,7,12,6,45,245.5,75.0,3.75,26.5,124.0,209.47,163.39
2017,7,12,7,0,178.0,99.0,3.9,27.0,146.0,209.68,164.86
2017,7,12,7,15,198.5,120.0,3.95,27.5,184.0,250.55,197.81
2017,7,12,7,30,219.0,141.0,4.0,28.0,222.0,292.43,230.54
