Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,7,12,7,45,350.0,142.0,4.05,28.5,295.5,402.71,316.38
2017,7,12,8,0,481.0,143.0,4.1,29.0,369.0,507.77,395.68
2017,7,12,8,15,407.5,183.0,4.1,29.5,390.5,510.07,393.77
2017,7,12,8,30,334.0,223.0,4.1,30.0,412.0,488.41,374.65
2017,7,12,8,45,262.5,259.5,4.2,30.5,417.0,475.74,362.07
2017,7,12,9,0,191.0,296.0,4.3,31.0,422.0,440.08,332.77
2017,7,12,9,15,506.5,200.0,4.3,31.5,565.0,643.83,484.95
2017,7,12,9,30,822.0,104.0,4.3,32.0,708.0,812.61,602.03
2017,7,12,9,45,552.5,238.5,4.3,32.5,654.5,729.64,538.42
2017,7,12,10,0,283.0,373.0,4.3,33.0,601.0,607.85,445.79
2017,7,12,10,15,299.0,387.5,4.3,33.0,638.0,631.7,462.21
2017,7,12,10,30,315.0,402.0,4.3,33.0,675.0,653.71,476.63
2017,7,12,10,45,595.0,258.0,4.3,33.5,796.0,777.0,565.51
2017,7,12,11,0,875.0,114.0,4.3,34.0,917.0,855.67,618.91
2017,7,12,11,15,570.0,292.0,4.3,34.0,820.0,760.01,549.19
2017,7,12,11,30,265.0,470.0,4.3,34.0,723.0,633.26,455.68
2017,7,12,11,45,250.5,481.0,4.35,34.5,723.5,617.12,443.5
2017,7,12,12,0,236.0,492.0,4.4,35.0,724.0,592.31,425.04
2017,7,12,12,15,263.0,488.5,4.35,35.0,748.5,600.72,430.72
2017,7,12,12,30,290.0,485.0,4.3,35.0,773.0,598.95,429.23
2017,7,12,12,45,582.0,307.0,4.3,35.0,882.0,642.07,462.96
2017,7,12,13,0,874.0,129.0,4.3,35.0,991.0,659.46,477.07
2017,7,12,13,15,872.0,128.5,4.25,35.0,981.0,620.04,447.22
2017,7,12,13,30,870.0,128.0,4.2,35.0,971.0,578.55,415.47
2017,7,12,13,45,867.5,126.0,4.2,35.0,953.5,533.81,380.74
2017,7,12,14,0,865.0,124.0,4.2,35.0,936.0,487.25,343.75
2017,7,12,14,15,581.0,274.0,4.1,35.0,813.5,419.5,294.09
2017,7,12,14,30,297.0,424.0,4.0,35.0,691.0,382.34,269.39
2017,7,12,14,45,553.0,280.0,3.95,35.0,754.0,343.06,232.38
2017,7,12,15,0,809.0,136.0,3.9,35.0,817.0,281.66,175.55
2017,7,12,15,15,703.0,189.0,3.85,34.5,761.0,237.92,145.06
2017,7,12,15,30,597.0,242.0,3.8,34.0,705.0,209.64,130.66
2017,7,12,15,45,402.5,281.5,3.75,34.0,586.0,177.67,121.35
2017,7,12,16,0,208.0,321.0,3.7,34.0,467.0,195.9,150.47
2017,7,12,16,15,180.5,298.0,3.6,33.5,418.5,184.31,142.08
2017,7,12,16,30,153.0,275.0,3.5,33.0,370.0,172.26,133.31
2017,7,12,16,45,108.5,244.5,3.45,33.0,309.0,162.1,125.7
2017,7,12,17,0,64.0,214.0,3.4,33.0,248.0,143.65,111.41
2017,7,12,17,15,76.5,192.5,3.2,32.5,228.5,130.76,101.66
2017,7,12,17,30,89.0,171.0,3.0,32.0,209.0,117.51,91.46
2017,7,12,17,45,80.0,147.5,2.9,32.0,178.0,102.49,79.46
2017,7,12,18,0,71.0,124.0,2.8,32.0,147.0,87.18,67.03
2017,7,12,18,15,58.0,101.0,2.5,31.5,117.5,71.86,54.46
2017,7,12,18,30,45.0,78.0,2.2,31.0,88.0,56.3,41.4
2017,7,12,18,45,24.5,56.5,1.95,30.5,62.0,41.36,28.62
2017,7,12,19,0,4.0,35.0,1.7,30.0,36.0,26.16,15.37
2017,7,12,19,15,2.0,17.5,1.75,29.5,18.0,13.37,0.22
2017,7,12,19,30,0.0,0.0,1.8,29.0,0.0,0.0,0.0
2017,7,12,19,45,0.0,0.0,1.9,29.0,0.0,0.0,0.0
2017,7,12,20,0,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2017,7,12,20,15,0.0,0.0,2.1,28.5,0.0,0.0,0.0
2017,7,12,20,30,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2017,7,12,20,45,0.0,0.0,2.35,28.0,0.0,0.0,0.0
2017,7,12,21,0,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2017,7,12,21,15,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2017,7,12,21,30,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2017,7,12,21,45,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2017,7,12,22,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2017,7,12,22,15,0.0,0.0,2.95,27.5,0.0,0.0,0.0
2017,7,12,22,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2017,7,12,22,45,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2017,7,12,23,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2017,7,12,23,15,0.0,0.0,3.15,26.5,0.0,0.0,0.0
2017,7,12,23,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,7,12,23,45,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,7,13,0,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,7,13,0,15,0.0,0.0,3.3,25.5,0.0,0.0,0.0
2017,7,13,0,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,7,13,0,45,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2017,7,13,1,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,7,13,1,15,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2017,7,13,1,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,7,13,1,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,7,13,2,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,7,13,2,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2017,7,13,2,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,13,2,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,7,13,3,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,7,13,3,15,0.0,0.0,2.0,23.5,0.0,0.0,0.0
2017,7,13,3,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,7,13,3,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,7,13,4,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,7,13,4,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,7,13,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,7,13,4,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2017,7,13,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,7,13,5,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2017,7,13,5,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,7,13,5,45,55.5,10.0,2.15,23.5,13.0,23.5,0.0
2017,7,13,6,0,111.0,20.0,2.4,24.0,26.0,70.82,12.39
2017,7,13,6,15,225.5,34.0,2.45,24.5,64.0,144.02,103.22
2017,7,13,6,30,340.0,48.0,2.5,25.0,102.0,224.18,171.35
2017,7,13,6,45,430.5,56.0,2.55,25.5,151.5,295.66,231.23
2017,7,13,7,0,521.0,64.0,2.6,26.0,201.0,374.5,295.28
2017,7,13,7,15,572.0,70.5,2.65,26.5,253.5,435.39,343.44
2017,7,13,7,30,623.0,77.0,2.7,27.0,306.0,498.88,391.79
2017,7,13,7,45,664.5,80.5,2.75,28.0,360.0,554.66,431.9
2017,7,13,8,0,706.0,84.0,2.8,29.0,414.0,608.95,469.53
2017,7,13,8,15,731.5,88.0,2.85,29.5,466.5,654.83,500.62
2017,7,13,8,30,757.0,92.0,2.9,30.0,519.0,699.48,529.29
2017,7,13,8,45,776.5,95.5,2.95,30.5,568.5,737.29,552.69
2017,7,13,9,0,796.0,99.0,3.0,31.0,618.0,772.92,574.3
2017,7,13,9,15,470.5,222.0,3.0,31.5,534.5,636.77,473.46
2017,7,13,9,30,145.0,345.0,3.0,32.0,451.0,449.75,332.7
2017,7,13,9,45,494.5,227.5,3.0,32.5,620.5,670.3,494.93
2017,7,13,10,0,844.0,110.0,3.0,33.0,790.0,848.66,615.01
2017,7,13,10,15,852.5,112.0,3.0,33.5,825.0,857.8,617.27
2017,7,13,10,30,861.0,114.0,3.0,34.0,860.0,863.34,618.56
2017,7,13,10,45,866.0,116.0,3.0,34.5,888.0,862.16,615.63
2017,7,13,11,0,871.0,118.0,3.0,35.0,916.0,857.26,610.46
2017,7,13,11,15,572.5,292.5,3.0,35.0,822.5,763.77,544.25
2017,7,13,11,30,274.0,467.0,3.0,35.0,729.0,639.01,454.2
2017,7,13,11,45,576.5,296.0,3.05,35.5,857.0,734.14,523.74
2017,7,13,12,0,879.0,125.0,3.1,36.0,985.0,790.07,563.97
2017,7,13,12,15,631.0,282.5,3.1,36.0,902.0,718.1,510.34
2017,7,13,12,30,383.0,440.0,3.1,36.0,819.0,632.08,447.89
2017,7,13,12,45,298.5,470.5,3.15,36.5,765.5,574.68,407.04
2017,7,13,13,0,214.0,501.0,3.2,37.0,712.0,521.77,369.01
2017,7,13,13,15,264.0,483.0,3.25,37.0,740.5,519.38,367.57
2017,7,13,13,30,314.0,465.0,3.3,37.0,769.0,513.7,363.13
2017,7,13,13,45,587.0,296.5,3.35,37.0,852.0,509.55,359.55
2017,7,13,14,0,860.0,128.0,3.4,37.0,935.0,488.8,341.04
2017,7,13,14,15,854.0,126.5,3.4,37.0,910.0,439.63,301.75
2017,7,13,14,30,848.0,125.0,3.4,37.0,885.0,389.32,260.84
2017,7,13,14,45,838.5,124.5,3.45,37.0,853.0,337.63,218.51
2017,7,13,15,0,829.0,124.0,3.5,37.0,821.0,285.59,176.17
2017,7,13,15,15,457.0,240.5,3.55,36.5,622.0,227.23,145.76
2017,7,13,15,30,85.0,357.0,3.6,36.0,423.0,240.71,171.46
2017,7,13,15,45,429.0,237.5,3.65,36.0,540.0,157.1,104.24
2017,7,13,16,0,773.0,118.0,3.7,36.0,657.0,89.6,66.04
2017,7,13,16,15,598.0,172.0,3.7,35.5,571.0,110.89,83.36
2017,7,13,16,30,423.0,226.0,3.7,35.0,485.0,139.58,106.58
2017,7,13,16,45,304.0,224.0,3.7,35.0,402.0,143.28,109.85
2017,7,13,17,0,185.0,222.0,3.7,35.0,319.0,145.34,111.89
2017,7,13,17,15,399.0,158.5,3.65,34.5,336.5,106.04,80.96
2017,7,13,17,30,613.0,95.0,3.6,34.0,354.0,72.09,53.8
2017,7,13,17,45,564.5,89.0,3.55,34.0,301.0,68.23,50.83
2017,7,13,18,0,516.0,83.0,3.5,34.0,248.0,64.35,47.75
2017,7,13,18,15,453.0,73.5,3.2,33.0,198.0,57.62,42.36
2017,7,13,18,30,390.0,64.0,2.9,32.0,148.0,48.32,34.61
2017,7,13,18,45,299.0,51.0,2.6,31.5,104.5,38.48,26.1
2017,7,13,19,0,208.0,38.0,2.3,31.0,61.0,28.64,17.23
2017,7,13,19,15,104.0,19.0,2.25,30.5,30.5,14.43,0.29
2017,7,13,19,30,0.0,0.0,2.2,30.0,0.0,0.0,0.0
2017,7,13,19,45,0.0,0.0,2.2,30.0,0.0,0.0,0.0
2017,7,13,20,0,0.0,0.0,2.2,30.0,0.0,0.0,0.0
2017,7,13,20,15,0.0,0.0,2.1,29.5,0.0,0.0,0.0
2017,7,13,20,30,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2017,7,13,20,45,0.0,0.0,1.95,29.0,0.0,0.0,0.0
2017,7,13,21,0,0.0,0.0,1.9,29.0,0.0,0.0,0.0
2017,7,13,21,15,0.0,0.0,1.85,28.5,0.0,0.0,0.0
2017,7,13,21,30,0.0,0.0,1.8,28.0,0.0,0.0,0.0
2017,7,13,21,45,0.0,0.0,1.75,28.0,0.0,0.0,0.0
2017,7,13,22,0,0.0,0.0,1.7,28.0,0.0,0.0,0.0
2017,7,13,22,15,0.0,0.0,1.7,27.5,0.0,0.0,0.0
2017,7,13,22,30,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2017,7,13,22,45,0.0,0.0,1.75,27.0,0.0,0.0,0.0
2017,7,13,23,0,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2017,7,13,23,15,0.0,0.0,1.85,27.0,0.0,0.0,0.0
2017,7,13,23,30,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2017,7,13,23,45,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2017,7,14,0,0,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2017,7,14,0,15,0.0,0.0,2.1,26.5,0.0,0.0,0.0
2017,7,14,0,30,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2017,7,14,0,45,0.0,0.0,2.15,26.0,0.0,0.0,0.0
2017,7,14,1,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,7,14,1,15,0.0,0.0,2.2,25.5,0.0,0.0,0.0
2017,7,14,1,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,7,14,1,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,7,14,2,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,7,14,2,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,7,14,2,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,7,14,2,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2017,7,14,3,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,7,14,3,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2017,7,14,3,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,7,14,3,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,7,14,4,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,7,14,4,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,7,14,4,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,7,14,4,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,7,14,5,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,7,14,5,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,7,14,5,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,7,14,5,45,48.0,10.0,1.7,24.5,12.5,21.41,0.0
2017,7,14,6,0,96.0,20.0,1.9,25.0,25.0,65.69,6.54
2017,7,14,6,15,207.5,34.5,1.95,25.0,62.0,138.15,98.38
2017,7,14,6,30,319.0,49.0,2.0,25.0,99.0,213.24,162.65
2017,7,14,6,45,408.5,57.5,2.1,25.5,147.5,286.81,223.97
2017,7,14,7,0,498.0,66.0,2.2,26.0,196.0,364.81,287.22
2017,7,14,7,15,550.0,73.0,2.15,26.5,248.0,425.98,335.23
2017,7,14,7,30,602.0,80.0,2.1,27.0,300.0,489.88,383.37
2017,7,14,7,45,648.0,83.0,2.1,27.5,354.5,547.42,425.22
2017,7,14,8,0,694.0,86.0,2.1,28.0,409.0,606.09,466.45
2017,7,14,8,15,720.0,90.0,2.0,28.5,461.5,649.53,494.95
2017,7,14,8,30,746.0,94.0,1.9,29.0,514.0,694.31,522.55
2017,7,14,8,45,768.0,96.5,1.8,29.5,564.0,732.78,545.04
2017,7,14,9,0,790.0,99.0,1.7,30.0,614.0,769.22,565.64
2017,7,14,9,15,805.0,102.0,1.55,30.5,660.0,798.04,580.24
2017,7,14,9,30,820.0,105.0,1.4,31.0,706.0,814.4,586.39
2017,7,14,9,45,831.5,107.0,1.3,32.0,747.0,832.93,593.25
2017,7,14,10,0,843.0,109.0,1.2,33.0,788.0,848.18,597.84
2017,7,14,10,15,851.5,111.0,1.1,33.0,823.0,857.38,601.0
2017,7,14,10,30,860.0,113.0,1.0,33.0,858.0,862.98,601.99
2017,7,14,10,45,866.5,114.5,0.95,33.5,886.5,862.7,598.95
2017,7,14,11,0,873.0,116.0,0.9,34.0,915.0,858.69,593.79
2017,7,14,11,15,877.5,117.0,0.9,34.5,937.0,848.8,585.96
2017,7,14,11,30,882.0,118.0,0.9,35.0,959.0,835.2,576.05
2017,7,14,11,45,881.5,121.0,0.9,35.5,972.0,815.54,562.56
2017,7,14,12,0,881.0,124.0,0.9,36.0,985.0,792.41,547.07
2017,7,14,12,15,882.0,124.0,0.9,36.0,991.0,764.9,529.61
2017,7,14,12,30,883.0,124.0,0.9,36.0,997.0,734.49,509.45
2017,7,14,12,45,634.0,280.5,0.9,36.5,907.0,661.58,456.97
2017,7,14,13,0,385.0,437.0,0.9,37.0,817.0,585.95,403.49
2017,7,14,13,15,630.5,280.5,0.9,37.0,895.0,593.91,410.77
2017,7,14,13,30,876.0,124.0,0.9,37.0,973.0,582.13,402.41
2017,7,14,13,45,614.0,276.0,0.95,37.0,865.5,511.34,352.48
2017,7,14,14,0,352.0,428.0,1.0,37.0,758.0,460.02,317.18
2017,7,14,14,15,446.5,383.0,1.05,37.0,790.0,438.4,300.19
2017,7,14,14,30,541.0,338.0,1.1,37.0,822.0,413.09,278.7
2017,7,14,14,45,508.0,330.0,1.2,37.0,771.5,360.82,240.58
2017,7,14,15,0,475.0,322.0,1.3,37.0,721.0,311.73,204.9
2017,7,14,15,15,629.5,227.5,1.4,37.0,730.5,249.32,153.33
2017,7,14,15,30,784.0,133.0,1.5,37.0,740.0,177.55,97.6
2017,7,14,15,45,765.5,132.0,1.65,37.0,696.0,125.45,72.58
2017,7,14,16,0,747.0,131.0,1.8,37.0,652.0,96.79,71.3
2017,7,14,16,15,728.0,127.0,1.95,36.5,604.5,88.01,64.8
2017,7,14,16,30,709.0,123.0,2.1,36.0,557.0,86.79,64.2
2017,7,14,16,45,679.5,119.5,2.25,36.0,505.5,85.5,63.42
2017,7,14,17,0,650.0,116.0,2.4,36.0,454.0,84.17,62.6
2017,7,14,17,15,617.0,109.5,2.45,35.5,402.0,80.73,60.21
2017,7,14,17,30,584.0,103.0,2.5,35.0,350.0,77.15,57.67
2017,7,14,17,45,535.0,96.0,2.6,35.0,297.0,72.83,54.35
2017,7,14,18,0,486.0,89.0,2.7,35.0,244.0,68.47,50.89
2017,7,14,18,15,423.5,78.5,2.5,34.0,194.5,58.5,42.88
2017,7,14,18,30,361.0,68.0,2.3,33.0,145.0,50.78,36.48
2017,7,14,18,45,271.5,53.5,2.15,32.5,102.0,40.03,27.23
2017,7,14,19,0,182.0,39.0,2.0,32.0,59.0,29.23,17.57
2017,7,14,19,15,91.0,19.5,2.1,31.5,29.5,14.76,0.0
2017,7,14,19,30,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2017,7,14,19,45,0.0,0.0,2.35,31.0,0.0,0.0,0.0
2017,7,14,20,0,0.0,0.0,2.5,31.0,0.0,0.0,0.0
2017,7,14,20,15,0.0,0.0,2.5,30.5,0.0,0.0,0.0
2017,7,14,20,30,0.0,0.0,2.5,30.0,0.0,0.0,0.0
2017,7,14,20,45,0.0,0.0,2.5,30.0,0.0,0.0,0.0
2017,7,14,21,0,0.0,0.0,2.5,30.0,0.0,0.0,0.0
2017,7,14,21,15,0.0,0.0,2.4,29.5,0.0,0.0,0.0
2017,7,14,21,30,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2017,7,14,21,45,0.0,0.0,2.25,29.0,0.0,0.0,0.0
2017,7,14,22,0,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2017,7,14,22,15,0.0,0.0,2.15,28.5,0.0,0.0,0.0
2017,7,14,22,30,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2017,7,14,22,45,0.0,0.0,2.05,28.0,0.0,0.0,0.0
2017,7,14,23,0,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2017,7,14,23,15,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2017,7,14,23,30,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2017,7,14,23,45,0.0,0.0,2.05,28.0,0.0,0.0,0.0
2017,7,15,0,0,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2017,7,15,0,15,0.0,0.0,2.15,27.5,0.0,0.0,0.0
2017,7,15,0,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2017,7,15,0,45,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2017,7,15,1,0,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2017,7,15,1,15,0.0,0.0,2.4,26.5,0.0,0.0,0.0
2017,7,15,1,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,7,15,1,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2017,7,15,2,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,7,15,2,15,0.0,0.0,2.45,25.5,0.0,0.0,0.0
2017,7,15,2,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,7,15,2,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,7,15,3,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,7,15,3,15,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2017,7,15,3,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,7,15,3,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2017,7,15,4,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,7,15,4,15,0.0,0.0,2.15,24.5,0.0,0.0,0.0
2017,7,15,4,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,7,15,4,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2017,7,15,5,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,7,15,5,15,0.0,0.0,2.2,24.5,0.0,0.0,0.0
2017,7,15,5,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,7,15,5,45,48.0,9.5,2.65,25.5,11.5,21.05,0.0
2017,7,15,6,0,96.0,19.0,2.9,26.0,23.0,64.26,1.07
2017,7,15,6,15,204.0,34.0,2.9,26.5,60.0,136.6,96.43
2017,7,15,6,30,312.0,49.0,2.9,27.0,97.0,210.65,159.67
2017,7,15,6,45,390.0,59.5,2.95,27.5,144.0,280.1,217.64
2017,7,15,7,0,468.0,70.0,3.0,28.0,191.0,353.32,277.09
2017,7,15,7,15,520.5,77.5,2.65,29.0,242.5,414.26,323.96
2017,7,15,7,30,573.0,85.0,2.3,30.0,294.0,477.98,370.47
2017,7,15,7,45,611.5,91.0,1.95,31.0,347.0,533.0,408.05
2017,7,15,8,0,650.0,97.0,1.6,32.0,400.0,588.72,443.87
2017,7,15,8,15,678.0,102.0,1.4,32.5,451.5,635.81,473.36
2017,7,15,8,30,706.0,107.0,1.2,33.0,503.0,682.05,500.78
2017,7,15,8,45,725.0,112.0,1.0,33.5,552.0,716.44,518.47
2017,7,15,9,0,744.0,117.0,0.8,34.0,601.0,752.19,536.22
2017,7,15,9,15,513.0,222.5,1.0,34.5,568.0,674.57,481.92
2017,7,15,9,30,282.0,328.0,1.2,35.0,535.0,568.57,406.84
2017,7,15,9,45,537.0,231.0,1.4,35.5,653.0,712.29,507.94
2017,7,15,10,0,792.0,134.0,1.6,36.0,771.0,841.26,591.95
2017,7,15,10,15,801.5,136.5,1.7,36.0,805.5,851.54,597.07
2017,7,15,10,30,811.0,139.0,1.8,36.0,840.0,858.29,601.23
2017,7,15,10,45,813.0,143.5,1.95,36.5,867.5,856.83,599.55
2017,7,15,11,0,815.0,148.0,2.1,37.0,895.0,851.67,595.64
2017,7,15,11,15,820.0,149.5,2.15,37.0,916.0,829.11,581.2
2017,7,15,11,30,825.0,151.0,2.2,37.0,937.0,816.49,573.26
2017,7,15,11,45,825.5,153.5,2.3,37.5,950.0,797.46,560.36
2017,7,15,12,0,826.0,156.0,2.4,38.0,963.0,775.15,545.1
2017,7,15,12,15,827.0,156.0,2.45,38.0,968.5,748.38,527.14
2017,7,15,12,30,828.0,156.0,2.5,38.0,974.0,718.95,507.13
2017,7,15,12,45,633.5,297.0,2.55,38.0,923.0,674.43,473.2
2017,7,15,13,0,439.0,438.0,2.6,38.0,872.0,621.21,434.25
2017,7,15,13,15,283.5,463.5,2.65,37.5,742.5,519.47,365.38
2017,7,15,13,30,128.0,489.0,2.7,37.0,613.0,431.43,304.99
2017,7,15,13,45,458.5,329.0,2.75,37.0,761.0,473.2,334.14
2017,7,15,14,0,789.0,169.0,2.8,37.0,909.0,486.76,339.3
2017,7,15,14,15,409.5,261.5,2.85,36.5,645.0,348.84,243.97
2017,7,15,14,30,30.0,354.0,2.9,36.0,381.0,261.35,187.16
2017,7,15,14,45,122.5,380.5,3.0,36.0,484.5,291.24,206.3
2017,7,15,15,0,215.0,407.0,3.1,36.0,588.0,313.98,218.72
2017,7,15,15,15,323.0,354.0,3.15,35.5,611.0,274.95,186.23
2017,7,15,15,30,431.0,301.0,3.2,35.0,634.0,224.89,147.15
2017,7,15,15,45,218.5,246.5,3.25,35.0,415.5,159.39,110.63
2017,7,15,16,0,6.0,192.0,3.3,35.0,197.0,140.46,106.51
2017,7,15,16,15,5.5,185.0,3.3,34.5,189.0,135.27,102.98
2017,7,15,16,30,5.0,178.0,3.3,34.0,181.0,130.0,99.34
2017,7,15,16,45,2.5,146.5,3.3,34.0,148.0,108.59,82.57
2017,7,15,17,0,0.0,115.0,3.3,34.0,115.0,86.66,65.19
2017,7,15,17,15,0.0,100.0,3.2,33.5,100.0,75.8,56.75
2017,7,15,17,30,0.0,85.0,3.1,33.0,85.0,64.84,48.1
2017,7,15,17,45,0.0,72.0,3.05,32.5,72.0,55.21,40.4
2017,7,15,18,0,0.0,59.0,3.0,32.0,59.0,45.2,32.24
2017,7,15,18,15,0.0,46.5,2.85,31.5,46.5,35.55,24.23
2017,7,15,18,30,0.0,34.0,2.7,31.0,34.0,25.94,16.1
2017,7,15,18,45,0.0,23.5,2.6,30.5,23.5,17.89,9.19
2017,7,15,19,0,0.0,13.0,2.5,30.0,13.0,9.87,2.25
2017,7,15,19,15,0.0,6.5,2.45,29.5,6.5,4.92,0.0
2017,7,15,19,30,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2017,7,15,19,45,0.0,0.0,2.35,28.5,0.0,0.0,0.0
2017,7,15,20,0,0.0,0.0,2.3,28.0,0.0,0.0,0.0
2017,7,15,20,15,0.0,0.0,2.25,27.5,0.0,0.0,0.0
2017,7,15,20,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2017,7,15,20,45,0.0,0.0,2.15,27.0,0.0,0.0,0.0
2017,7,15,21,0,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2017,7,15,21,15,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2017,7,15,21,30,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2017,7,15,21,45,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2017,7,15,22,0,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2017,7,15,22,15,0.0,0.0,1.6,26.5,0.0,0.0,0.0
2017,7,15,22,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2017,7,15,22,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2017,7,15,23,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2017,7,15,23,15,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2017,7,15,23,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2017,7,15,23,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2017,7,16,0,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2017,7,16,0,15,0.0,0.0,1.0,25.5,0.0,0.0,0.0
2017,7,16,0,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,7,16,0,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2017,7,16,1,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2017,7,16,1,15,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2017,7,16,1,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2017,7,16,1,45,0.0,0.0,0.65,25.0,0.0,0.0,0.0
2017,7,16,2,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2017,7,16,2,15,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2017,7,16,2,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2017,7,16,2,45,0.0,0.0,0.35,25.0,0.0,0.0,0.0
2017,7,16,3,0,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2017,7,16,3,15,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2017,7,16,3,30,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2017,7,16,3,45,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2017,7,16,4,0,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2017,7,16,4,15,0.0,0.0,0.35,25.0,0.0,0.0,0.0
2017,7,16,4,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2017,7,16,4,45,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2017,7,16,5,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2017,7,16,5,15,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2017,7,16,5,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,7,16,5,45,45.0,9.0,1.1,25.0,11.0,19.85,0.0
2017,7,16,6,0,90.0,18.0,1.3,25.0,22.0,60.8,0.0
2017,7,16,6,15,194.0,33.0,1.45,25.0,58.0,131.86,93.02
2017,7,16,6,30,298.0,48.0,1.6,25.0,94.0,203.74,155.03
2017,7,16,6,45,375.5,59.0,1.75,25.0,140.5,268.14,209.58
2017,7,16,7,0,453.0,70.0,1.9,25.0,187.0,345.79,273.16
2017,7,16,7,15,506.0,78.0,2.0,25.5,238.0,406.98,321.67
2017,7,16,7,30,559.0,86.0,2.1,26.0,289.0,471.06,370.66
2017,7,16,7,45,596.0,93.0,2.25,26.5,341.0,525.74,411.12
2017,7,16,8,0,633.0,100.0,2.4,27.0,393.0,581.06,450.88
2017,7,16,8,15,661.5,105.5,2.45,27.0,445.0,628.62,484.52
2017,7,16,8,30,690.0,111.0,2.5,27.0,497.0,675.4,516.92
2017,7,16,8,45,708.5,116.5,2.65,27.5,545.5,713.07,541.18
2017,7,16,9,0,727.0,122.0,2.8,28.0,594.0,744.68,560.94
2017,7,16,9,15,744.0,125.5,2.8,28.5,639.5,774.57,578.57
2017,7,16,9,30,761.0,129.0,2.8,29.0,685.0,801.8,594.22
2017,7,16,9,45,772.0,133.0,2.85,29.5,725.5,821.46,604.99
2017,7,16,10,0,783.0,137.0,2.9,30.0,766.0,837.89,613.65
2017,7,16,10,15,793.5,139.5,2.85,30.0,801.5,849.02,619.48
2017,7,16,10,30,804.0,142.0,2.8,30.0,837.0,856.64,623.11
2017,7,16,10,45,810.0,144.5,2.8,30.5,865.5,856.74,620.99
2017,7,16,11,0,816.0,147.0,2.8,31.0,894.0,853.17,616.65
2017,7,16,11,15,821.5,148.5,2.75,31.0,916.0,831.12,601.23
2017,7,16,11,30,827.0,150.0,2.7,31.0,938.0,818.93,592.55
2017,7,16,11,45,825.0,154.5,2.7,31.5,951.0,799.4,578.17
2017,7,16,12,0,823.0,159.0,2.7,32.0,964.0,790.08,570.01
2017,7,16,12,15,824.5,159.5,2.7,32.0,970.0,763.44,551.26
2017,7,16,12,30,826.0,160.0,2.7,32.0,976.0,733.85,530.38
2017,7,16,12,45,824.5,161.0,2.7,32.5,974.0,699.94,505.19
2017,7,16,13,0,823.0,162.0,2.7,33.0,972.0,663.81,478.12
2017,7,16,13,15,821.0,161.5,2.7,33.0,962.5,624.21,449.14
2017,7,16,13,30,819.0,161.0,2.7,33.0,953.0,582.67,418.09
2017,7,16,13,45,812.5,161.5,2.7,33.0,935.0,537.64,383.79
2017,7,16,14,0,806.0,162.0,2.7,33.0,917.0,491.31,347.64
2017,7,16,14,15,799.5,160.0,2.7,33.0,892.0,442.2,308.57
2017,7,16,14,30,793.0,158.0,2.7,33.0,867.0,392.23,267.96
2017,7,16,14,45,764.0,168.0,2.75,33.0,831.0,342.46,227.52
2017,7,16,15,0,735.0,178.0,2.8,33.0,795.0,289.23,184.98
2017,7,16,15,15,722.5,174.5,2.8,33.0,757.5,237.14,144.35
2017,7,16,15,30,710.0,171.0,2.8,33.0,720.0,185.86,108.53
2017,7,16,15,45,692.0,167.5,2.8,33.0,676.5,135.23,82.36
2017,7,16,16,0,674.0,164.0,2.8,33.0,633.0,105.54,79.63
2017,7,16,16,15,448.5,216.5,2.8,32.5,519.5,132.71,101.8
2017,7,16,16,30,223.0,269.0,2.8,32.0,406.0,171.22,133.0
2017,7,16,16,45,237.5,241.5,2.8,32.0,375.5,150.85,117.14
2017,7,16,17,0,252.0,214.0,2.8,32.0,345.0,137.43,106.82
2017,7,16,17,15,377.5,169.5,2.6,31.5,340.5,112.27,87.02
2017,7,16,17,30,503.0,125.0,2.4,31.0,336.0,88.62,68.12
2017,7,16,17,45,451.5,115.5,2.25,31.0,284.5,82.4,63.22
2017,7,16,18,0,400.0,106.0,2.1,31.0,233.0,76.07,58.1
2017,7,16,18,15,340.5,91.5,1.9,30.0,185.0,66.23,50.1
2017,7,16,18,30,281.0,77.0,1.7,29.0,137.0,56.17,41.64
2017,7,16,18,45,205.5,58.0,1.55,28.5,95.0,42.8,30.03
2017,7,16,19,0,130.0,39.0,1.4,28.0,53.0,29.01,17.69
2017,7,16,19,15,65.0,19.5,1.45,28.0,26.5,14.8,0.0
2017,7,16,19,30,0.0,0.0,1.5,28.0,0.0,0.0,0.0
2017,7,16,19,45,0.0,0.0,1.55,28.0,0.0,0.0,0.0
2017,7,16,20,0,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2017,7,16,20,15,0.0,0.0,1.6,27.5,0.0,0.0,0.0
2017,7,16,20,30,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2017,7,16,20,45,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2017,7,16,21,0,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2017,7,16,21,15,0.0,0.0,1.6,26.5,0.0,0.0,0.0
2017,7,16,21,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2017,7,16,21,45,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2017,7,16,22,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2017,7,16,22,15,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2017,7,16,22,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2017,7,16,22,45,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2017,7,16,23,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2017,7,16,23,15,0.0,0.0,1.45,25.5,0.0,0.0,0.0
2017,7,16,23,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2017,7,16,23,45,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2017,7,17,0,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2017,7,17,0,15,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2017,7,17,0,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,7,17,0,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,7,17,1,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,7,17,1,15,0.0,0.0,1.25,24.5,0.0,0.0,0.0
2017,7,17,1,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,7,17,1,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,7,17,2,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,7,17,2,15,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2017,7,17,2,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,7,17,2,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,7,17,3,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,7,17,3,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2017,7,17,3,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,7,17,3,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2017,7,17,4,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,7,17,4,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2017,7,17,4,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,7,17,4,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2017,7,17,5,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,7,17,5,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,7,17,5,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,7,17,5,45,14.0,7.0,1.0,24.0,7.5,9.49,0.0
2017,7,17,6,0,28.0,14.0,1.1,24.0,15.0,24.2,0.0
2017,7,17,6,15,92.0,36.5,1.1,24.5,48.5,87.81,60.65
2017,7,17,6,30,156.0,59.0,1.1,25.0,82.0,145.03,109.57
2017,7,17,6,45,78.0,67.0,1.1,25.5,78.5,109.36,83.31
2017,7,17,7,0,0.0,75.0,1.1,26.0,75.0,60.92,44.21
2017,7,17,7,15,0.5,96.0,1.05,26.5,96.0,79.01,58.88
2017,7,17,7,30,1.0,117.0,1.0,27.0,117.0,96.97,73.04
2017,7,17,7,45,0.5,100.5,1.0,27.5,100.5,79.74,58.87
2017,7,17,8,0,0.0,84.0,1.0,28.0,84.0,64.68,46.53
2017,7,17,8,15,68.5,164.5,1.05,28.0,202.5,196.18,151.27
2017,7,17,8,30,137.0,245.0,1.1,28.0,321.0,346.66,264.76
2017,7,17,8,45,382.0,206.0,1.2,28.5,447.0,537.9,405.71
2017,7,17,9,0,627.0,167.0,1.3,29.0,573.0,715.34,528.92
2017,7,17,9,15,646.0,172.5,1.45,29.5,618.0,747.16,547.61
2017,7,17,9,30,665.0,178.0,1.6,30.0,663.0,776.62,565.96
2017,7,17,9,45,687.0,178.0,1.75,30.5,705.0,800.61,580.74
2017,7,17,10,0,709.0,178.0,1.9,31.0,747.0,821.79,593.54
2017,7,17,10,15,461.0,300.5,2.0,31.0,677.0,713.23,515.78
2017,7,17,10,30,213.0,423.0,2.1,31.0,607.0,572.15,414.84
2017,7,17,10,45,133.5,417.5,2.25,31.5,534.5,492.52,358.06
2017,7,17,11,0,54.0,412.0,2.4,32.0,462.0,397.83,289.25
2017,7,17,11,15,92.0,446.0,2.45,32.0,533.0,455.43,330.78
2017,7,17,11,30,130.0,480.0,2.5,32.0,604.0,523.18,377.85
2017,7,17,11,45,171.5,487.5,2.6,32.5,654.0,553.62,398.34
2017,7,17,12,0,213.0,495.0,2.7,33.0,704.0,580.85,416.53
2017,7,17,12,15,314.5,465.5,2.75,33.0,775.0,626.27,448.71
2017,7,17,12,30,416.0,436.0,2.8,33.0,846.0,657.25,470.47
2017,7,17,12,45,472.5,380.0,2.85,33.0,845.5,633.24,454.63
2017,7,17,13,0,529.0,324.0,2.9,33.0,845.0,602.29,433.85
2017,7,17,13,15,321.5,405.0,2.95,33.0,720.5,503.21,362.66
2017,7,17,13,30,114.0,486.0,3.0,33.0,596.0,422.75,304.54
2017,7,17,13,45,195.5,471.5,3.05,33.5,656.5,441.43,317.05
2017,7,17,14,0,277.0,457.0,3.1,34.0,717.0,446.17,318.37
2017,7,17,14,15,517.5,317.5,3.1,33.5,786.0,430.83,304.05
2017,7,17,14,30,758.0,178.0,3.1,33.0,855.0,393.88,270.5
2017,7,17,14,45,752.0,173.0,3.15,33.0,824.5,343.19,228.89
2017,7,17,15,0,746.0,168.0,3.2,33.0,794.0,292.13,187.09
2017,7,17,15,15,622.5,222.0,3.2,33.0,727.5,247.7,156.34
2017,7,17,15,30,499.0,276.0,3.2,33.0,661.0,221.74,143.39
2017,7,17,15,45,543.0,241.0,3.2,33.0,638.0,169.4,111.32
2017,7,17,16,0,587.0,206.0,3.2,33.0,615.0,127.64,97.22
2017,7,17,16,15,397.5,238.5,3.2,32.5,506.5,143.13,110.12
2017,7,17,16,30,208.0,271.0,3.2,32.0,398.0,171.76,133.5
2017,7,17,16,45,352.0,215.5,3.2,32.0,407.5,139.96,108.49
2017,7,17,17,0,496.0,160.0,3.2,32.0,417.0,107.7,82.85
2017,7,17,17,15,426.0,153.5,2.95,31.5,356.5,103.65,80.06
2017,7,17,17,30,356.0,147.0,2.7,31.0,296.0,99.62,77.21
2017,7,17,17,45,320.5,131.0,2.5,31.0,251.0,92.12,71.26
2017,7,17,18,0,285.0,115.0,2.3,31.0,206.0,81.55,62.64
2017,7,17,18,15,244.0,96.5,2.15,30.5,163.5,69.12,52.4
2017,7,17,18,30,203.0,78.0,2.0,30.0,121.0,56.41,41.64
2017,7,17,18,45,148.0,58.0,1.85,29.5,84.5,42.39,29.53
2017,7,17,19,0,93.0,38.0,1.7,29.0,48.0,28.15,16.86
2017,7,17,19,15,46.5,19.0,1.8,28.5,24.0,14.4,0.0
2017,7,17,19,30,0.0,0.0,1.9,28.0,0.0,0.0,0.0
2017,7,17,19,45,0.0,0.0,2.05,28.0,0.0,0.0,0.0
2017,7,17,20,0,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2017,7,17,20,15,0.0,0.0,2.3,27.5,0.0,0.0,0.0
2017,7,17,20,30,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2017,7,17,20,45,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2017,7,17,21,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2017,7,17,21,15,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2017,7,17,21,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2017,7,17,21,45,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2017,7,17,22,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2017,7,17,22,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2017,7,17,22,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,7,17,22,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,7,17,23,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,7,17,23,15,0.0,0.0,2.45,25.5,0.0,0.0,0.0
2017,7,17,23,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,7,17,23,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,7,18,0,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,7,18,0,15,0.0,0.0,2.05,24.5,0.0,0.0,0.0
2017,7,18,0,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,7,18,0,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2017,7,18,1,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,7,18,1,15,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2017,7,18,1,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,7,18,1,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2017,7,18,2,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,7,18,2,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,7,18,2,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,7,18,2,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2017,7,18,3,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,7,18,3,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2017,7,18,3,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,7,18,3,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,7,18,4,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,7,18,4,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2017,7,18,4,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,7,18,4,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2017,7,18,5,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,7,18,5,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2017,7,18,5,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,7,18,5,45,48.5,8.5,1.6,23.5,10.5,20.53,0.0
2017,7,18,6,0,97.0,17.0,1.9,24.0,21.0,61.69,0.0
2017,7,18,6,15,213.5,31.0,1.95,24.5,58.0,137.85,96.74
2017,7,18,6,30,330.0,45.0,2.0,25.0,95.0,218.85,166.63
2017,7,18,6,45,417.5,53.5,2.05,25.5,143.0,289.24,225.74
2017,7,18,7,0,505.0,62.0,2.1,26.0,191.0,366.91,288.85
2017,7,18,7,15,558.0,69.0,2.1,26.5,243.5,429.24,337.93
2017,7,18,7,30,611.0,76.0,2.1,27.0,296.0,494.44,387.21
2017,7,18,7,45,654.0,79.5,2.1,28.0,350.0,551.17,427.58
2017,7,18,8,0,697.0,83.0,2.1,29.0,404.0,606.48,465.41
2017,7,18,8,15,451.5,161.5,2.15,29.5,380.0,525.41,401.23
2017,7,18,8,30,206.0,240.0,2.2,30.0,356.0,395.1,300.56
2017,7,18,8,45,265.0,255.0,2.3,30.5,418.0,477.28,360.51
2017,7,18,9,0,324.0,270.0,2.4,31.0,480.0,544.17,407.28
2017,7,18,9,15,572.5,186.5,2.45,31.5,590.5,700.49,518.92
2017,7,18,9,30,821.0,103.0,2.5,32.0,701.0,818.75,597.21
2017,7,18,9,45,833.0,104.5,2.6,32.5,742.0,837.45,606.64
2017,7,18,10,0,845.0,106.0,2.7,33.0,783.0,852.89,614.77
2017,7,18,10,15,579.5,252.5,2.75,33.5,727.0,778.44,560.53
2017,7,18,10,30,314.0,399.0,2.8,34.0,671.0,655.76,470.89
2017,7,18,10,45,594.5,255.5,2.9,34.5,791.0,782.43,561.4
2017,7,18,11,0,875.0,112.0,3.0,35.0,911.0,863.25,615.04
2017,7,18,11,15,556.0,293.5,3.05,35.0,805.5,757.53,540.36
2017,7,18,11,30,237.0,475.0,3.1,35.0,700.0,608.2,433.37
2017,7,18,11,45,562.0,295.5,3.2,35.5,841.0,729.12,521.33
2017,7,18,12,0,887.0,116.0,3.3,36.0,982.0,797.44,569.86
2017,7,18,12,15,888.0,116.5,3.4,36.0,988.0,770.35,551.84
2017,7,18,12,30,889.0,117.0,3.5,36.0,994.0,740.28,531.04
2017,7,18,12,45,886.5,118.0,3.6,36.0,991.5,705.47,506.58
2017,7,18,13,0,884.0,119.0,3.7,36.0,989.0,668.41,480.04
2017,7,18,13,15,626.5,276.5,3.75,36.0,890.5,594.49,424.87
2017,7,18,13,30,369.0,434.0,3.8,36.0,792.0,528.49,376.06
2017,7,18,13,45,618.0,277.0,3.9,36.5,862.5,519.33,368.51
2017,7,18,14,0,867.0,120.0,4.0,37.0,933.0,493.83,346.23
2017,7,18,14,15,861.5,119.0,4.05,36.5,908.0,444.61,307.45
2017,7,18,14,30,856.0,118.0,4.1,36.0,883.0,394.18,266.75
2017,7,18,14,45,563.0,257.0,4.2,36.0,753.0,334.75,226.02
2017,7,18,15,0,270.0,396.0,4.3,36.0,623.0,313.52,217.23
2017,7,18,15,15,529.5,262.0,4.3,35.5,680.0,257.02,165.6
2017,7,18,15,30,789.0,128.0,4.3,35.0,737.0,179.18,99.71
2017,7,18,15,45,773.0,125.5,4.35,35.0,693.5,125.77,72.16
2017,7,18,16,0,757.0,123.0,4.4,35.0,650.0,92.28,68.52
2017,7,18,16,15,738.5,119.5,4.35,34.5,602.5,91.23,68.07
2017,7,18,16,30,720.0,116.0,4.3,34.0,555.0,82.98,61.8
2017,7,18,16,45,696.0,111.0,4.3,34.0,504.5,80.7,60.19
2017,7,18,17,0,672.0,106.0,4.3,34.0,454.0,78.28,58.45
2017,7,18,17,15,639.5,100.5,4.15,33.5,401.5,75.22,56.32
2017,7,18,17,30,607.0,95.0,4.0,33.0,349.0,72.07,54.07
2017,7,18,17,45,562.5,88.0,3.9,33.0,296.5,67.57,50.53
2017,7,18,18,0,518.0,81.0,3.8,33.0,244.0,62.99,46.84
2017,7,18,18,15,454.0,71.5,3.4,32.0,194.0,56.2,41.37
2017,7,18,18,30,390.0,62.0,3.0,31.0,144.0,46.93,33.59
2017,7,18,18,45,296.0,49.0,2.6,30.5,100.5,37.04,24.98
2017,7,18,19,0,202.0,36.0,2.2,30.0,57.0,27.17,15.95
2017,7,18,19,15,101.0,18.0,2.15,29.5,28.5,13.68,0.0
2017,7,18,19,30,0.0,0.0,2.1,29.0,0.0,0.0,0.0
2017,7,18,19,45,0.0,0.0,2.1,29.0,0.0,0.0,0.0
2017,7,18,20,0,0.0,0.0,2.1,29.0,0.0,0.0,0.0
2017,7,18,20,15,0.0,0.0,2.15,28.5,0.0,0.0,0.0
2017,7,18,20,30,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2017,7,18,20,45,0.0,0.0,2.3,28.0,0.0,0.0,0.0
2017,7,18,21,0,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2017,7,18,21,15,0.0,0.0,2.5,27.5,0.0,0.0,0.0
2017,7,18,21,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2017,7,18,21,45,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2017,7,18,22,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2017,7,18,22,15,0.0,0.0,2.9,26.5,0.0,0.0,0.0
2017,7,18,22,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,7,18,22,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,7,18,23,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,7,18,23,15,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2017,7,18,23,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,7,18,23,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2017,7,19,0,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,7,19,0,15,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2017,7,19,0,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,7,19,0,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,7,19,1,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,7,19,1,15,0.0,0.0,2.2,24.5,0.0,0.0,0.0
2017,7,19,1,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,7,19,1,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2017,7,19,2,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,7,19,2,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,7,19,2,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,7,19,2,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,7,19,3,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,7,19,3,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,7,19,3,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,7,19,3,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2017,7,19,4,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,7,19,4,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2017,7,19,4,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,7,19,4,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2017,7,19,5,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,7,19,5,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2017,7,19,5,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,7,19,5,45,30.0,8.0,1.8,23.5,9.5,14.89,0.0
2017,7,19,6,0,60.0,16.0,2.1,24.0,19.0,42.05,0.0
2017,7,19,6,15,167.0,32.5,2.2,24.5,54.5,122.25,85.11
2017,7,19,6,30,274.0,49.0,2.3,25.0,90.0,196.01,149.19
2017,7,19,6,45,366.5,59.0,2.4,25.5,138.0,265.59,207.68
2017,7,19,7,0,459.0,69.0,2.5,26.0,186.0,349.98,276.29
2017,7,19,7,15,514.0,77.5,2.5,26.5,237.5,413.45,326.52
2017,7,19,7,30,569.0,86.0,2.5,27.0,289.0,480.0,377.2
2017,7,19,7,45,614.0,90.5,2.55,28.0,343.0,537.97,419.04
2017,7,19,8,0,659.0,95.0,2.6,29.0,397.0,597.05,460.15
2017,7,19,8,15,687.0,99.5,2.6,29.5,449.5,644.18,491.99
2017,7,19,8,30,715.0,104.0,2.6,30.0,502.0,690.43,521.93
2017,7,19,8,45,739.0,107.0,2.65,30.5,552.5,727.33,544.66
2017,7,19,9,0,763.0,110.0,2.7,31.0,603.0,765.66,568.09
2017,7,19,9,15,779.0,113.0,2.7,31.5,649.0,795.07,584.89
2017,7,19,9,30,795.0,116.0,2.7,32.0,695.0,821.69,599.72
2017,7,19,9,45,809.5,117.5,2.75,32.5,736.5,842.42,610.92
2017,7,19,10,0,824.0,119.0,2.8,33.0,778.0,848.84,612.77
2017,7,19,10,15,833.0,121.0,2.85,33.5,813.5,858.4,616.9
2017,7,19,10,30,842.0,123.0,2.9,34.0,849.0,864.41,618.78
2017,7,19,10,45,593.0,257.0,2.95,34.5,777.0,783.88,561.15
2017,7,19,11,0,344.0,391.0,3.0,35.0,705.0,660.12,472.0
2017,7,19,11,15,318.5,425.5,3.05,35.0,722.0,658.58,470.24
2017,7,19,11,30,293.0,460.0,3.1,35.0,739.0,654.76,466.31
2017,7,19,11,45,576.5,299.0,3.2,35.5,857.5,745.06,531.72
2017,7,19,12,0,860.0,138.0,3.3,36.0,976.0,795.05,568.2
2017,7,19,12,15,861.0,138.0,3.4,36.0,982.0,767.77,549.65
2017,7,19,12,30,862.0,138.0,3.5,36.0,988.0,737.66,528.88
2017,7,19,12,45,552.0,316.0,3.6,36.5,860.0,643.39,458.54
2017,7,19,13,0,242.0,494.0,3.7,37.0,732.0,539.65,382.44
2017,7,19,13,15,194.5,492.5,3.75,37.0,682.5,491.05,348.69
2017,7,19,13,30,147.0,491.0,3.8,37.0,633.0,445.98,316.99
2017,7,19,13,45,497.5,313.5,3.85,37.0,781.5,487.52,346.17
2017,7,19,14,0,848.0,136.0,3.9,37.0,930.0,496.49,348.25
2017,7,19,14,15,842.0,134.5,3.95,37.0,905.0,447.5,309.06
2017,7,19,14,30,836.0,133.0,4.0,37.0,880.0,397.39,268.34
2017,7,19,14,45,820.0,136.0,4.1,37.0,846.0,345.93,226.29
2017,7,19,15,0,804.0,139.0,4.2,37.0,812.0,290.41,181.52
2017,7,19,15,15,792.5,136.5,4.2,36.5,774.0,236.36,139.53
2017,7,19,15,30,781.0,134.0,4.2,36.0,736.0,182.85,102.23
2017,7,19,15,45,766.5,130.5,4.2,36.0,692.5,129.28,74.31
2017,7,19,16,0,752.0,127.0,4.2,36.0,649.0,94.61,70.07
2017,7,19,16,15,733.0,123.0,4.15,35.5,601.5,93.34,69.45
2017,7,19,16,30,714.0,119.0,4.1,35.0,554.0,84.64,62.86
2017,7,19,16,45,689.5,114.0,4.1,35.0,503.5,82.43,61.32
2017,7,19,17,0,665.0,109.0,4.1,35.0,453.0,80.08,59.66
2017,7,19,17,15,632.0,103.5,4.0,34.5,400.5,77.11,57.6
2017,7,19,17,30,599.0,98.0,3.9,34.0,348.0,74.04,55.44
2017,7,19,17,45,556.0,90.0,3.8,34.0,295.5,68.94,51.43
2017,7,19,18,0,513.0,82.0,3.7,34.0,243.0,63.7,47.22
2017,7,19,18,15,449.5,72.0,3.35,33.0,193.0,56.57,41.48
2017,7,19,18,30,386.0,62.0,3.0,32.0,143.0,46.9,33.4
2017,7,19,18,45,296.5,48.5,2.65,31.5,100.0,36.69,24.56
2017,7,19,19,0,207.0,35.0,2.3,31.0,57.0,26.48,15.26
2017,7,19,19,15,103.5,17.5,2.3,30.5,28.5,13.31,0.0
2017,7,19,19,30,0.0,0.0,2.3,30.0,0.0,0.0,0.0
2017,7,19,19,45,0.0,0.0,2.3,29.5,0.0,0.0,0.0
2017,7,19,20,0,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2017,7,19,20,15,0.0,0.0,2.35,29.0,0.0,0.0,0.0
2017,7,19,20,30,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2017,7,19,20,45,0.0,0.0,2.45,29.0,0.0,0.0,0.0
2017,7,19,21,0,0.0,0.0,2.5,29.0,0.0,0.0,0.0
2017,7,19,21,15,0.0,0.0,2.55,28.5,0.0,0.0,0.0
2017,7,19,21,30,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2017,7,19,21,45,0.0,0.0,2.65,28.0,0.0,0.0,0.0
2017,7,19,22,0,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2017,7,19,22,15,0.0,0.0,2.7,27.5,0.0,0.0,0.0
2017,7,19,22,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2017,7,19,22,45,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2017,7,19,23,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2017,7,19,23,15,0.0,0.0,2.8,26.5,0.0,0.0,0.0
2017,7,19,23,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,7,19,23,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,7,20,0,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,7,20,0,15,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2017,7,20,0,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,7,20,0,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,7,20,1,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,7,20,1,15,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2017,7,20,1,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,7,20,1,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2017,7,20,2,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,7,20,2,15,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2017,7,20,2,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,7,20,2,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2017,7,20,3,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,7,20,3,15,0.0,0.0,2.1,24.5,0.0,0.0,0.0
2017,7,20,3,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,7,20,3,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2017,7,20,4,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,7,20,4,15,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2017,7,20,4,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,7,20,4,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2017,7,20,5,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,7,20,5,15,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2017,7,20,5,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,7,20,5,45,25.5,8.0,2.2,24.5,9.0,6.29,0.0
2017,7,20,6,0,51.0,16.0,2.4,25.0,18.0,39.08,0.0
2017,7,20,6,15,155.0,33.0,2.5,25.5,53.0,118.81,81.83
2017,7,20,6,30,259.0,50.0,2.6,26.0,88.0,191.15,144.88
2017,7,20,6,45,349.0,60.5,2.75,26.5,135.0,259.39,202.22
2017,7,20,7,0,439.0,71.0,2.9,27.0,182.0,341.76,269.26
2017,7,20,7,15,495.0,79.5,2.8,27.5,233.5,405.15,319.37
2017,7,20,7,30,551.0,88.0,2.7,28.0,285.0,471.7,369.93
2017,7,20,7,45,597.5,92.5,2.65,28.5,339.0,530.15,412.71
2017,7,20,8,0,644.0,97.0,2.6,29.0,393.0,589.84,454.91
2017,7,20,8,15,673.0,102.0,2.5,29.5,445.0,637.88,487.04
2017,7,20,8,30,702.0,107.0,2.4,30.0,497.0,685.14,517.34
2017,7,20,8,45,727.0,110.0,2.35,31.0,547.5,722.28,538.55
2017,7,20,9,0,752.0,113.0,2.3,32.0,598.0,761.25,560.53
2017,7,20,9,15,768.5,116.5,2.15,32.5,644.0,791.45,576.59
2017,7,20,9,30,785.0,120.0,2.0,33.0,690.0,818.9,590.52
2017,7,20,9,45,799.0,121.5,1.95,33.5,732.0,839.12,600.36
2017,7,20,10,0,813.0,123.0,1.9,34.0,774.0,856.13,608.14
2017,7,20,10,15,823.0,125.0,1.9,34.0,809.5,855.04,606.16
2017,7,20,10,30,833.0,127.0,1.9,34.0,845.0,861.88,609.53
2017,7,20,10,45,841.5,128.0,1.95,34.5,874.5,862.88,608.45
2017,7,20,11,0,850.0,129.0,2.0,35.0,904.0,860.2,605.2
2017,7,20,11,15,855.0,130.0,2.05,35.5,926.0,850.82,597.85
2017,7,20,11,30,860.0,131.0,2.1,36.0,948.0,837.77,588.34
2017,7,20,11,45,876.5,122.0,2.2,36.5,966.0,822.38,577.84
2017,7,20,12,0,893.0,113.0,2.3,37.0,984.0,803.25,564.98
2017,7,20,12,15,894.5,113.5,2.35,37.0,990.0,776.44,548.04
2017,7,20,12,30,896.0,114.0,2.4,37.0,996.0,746.57,528.01
2017,7,20,12,45,896.5,113.5,2.5,37.5,994.5,712.51,503.78
2017,7,20,13,0,897.0,113.0,2.6,38.0,993.0,675.95,477.4
2017,7,20,13,15,895.0,112.5,2.65,38.0,983.5,635.42,448.5
2017,7,20,13,30,893.0,112.0,2.7,38.0,974.0,592.71,417.31
2017,7,20,13,45,889.5,111.0,2.8,38.0,956.5,546.78,383.12
2017,7,20,14,0,886.0,110.0,2.9,38.0,939.0,499.03,346.56
2017,7,20,14,15,518.5,277.0,2.95,38.0,759.0,408.87,283.34
2017,7,20,14,30,151.0,444.0,3.0,38.0,579.0,355.04,249.29
2017,7,20,14,45,504.5,275.0,3.05,38.0,702.0,333.18,224.08
2017,7,20,15,0,858.0,106.0,3.1,38.0,825.0,289.93,178.2
2017,7,20,15,15,434.0,162.5,3.15,38.0,526.0,178.84,110.54
2017,7,20,15,30,10.0,219.0,3.2,38.0,227.0,162.02,115.47
2017,7,20,15,45,5.0,170.5,3.25,38.0,174.5,127.23,90.27
2017,7,20,16,0,0.0,122.0,3.3,38.0,122.0,92.73,67.94
2017,7,20,16,15,56.0,196.0,3.35,37.5,230.0,136.37,102.62
2017,7,20,16,30,112.0,270.0,3.4,37.0,338.0,176.42,134.44
2017,7,20,16,45,157.0,244.0,3.45,37.0,330.0,156.55,119.3
2017,7,20,17,0,202.0,218.0,3.5,37.0,322.0,143.56,109.55
2017,7,20,17,15,334.0,171.5,3.45,36.5,320.5,116.12,88.35
2017,7,20,17,30,466.0,125.0,3.4,36.0,319.0,88.01,66.24
2017,7,20,17,45,523.0,96.5,3.4,35.5,284.0,73.18,54.54
2017,7,20,18,0,580.0,68.0,3.4,35.0,249.0,54.26,39.24
2017,7,20,18,15,517.0,60.5,3.1,34.0,198.0,48.54,34.66
2017,7,20,18,30,454.0,53.0,2.8,33.0,147.0,42.81,29.86
2017,7,20,18,45,355.0,42.5,2.5,32.5,102.5,34.42,22.56
2017,7,20,19,0,256.0,32.0,2.2,32.0,58.0,26.05,14.77
2017,7,20,19,15,128.0,16.0,2.35,31.5,29.0,12.26,0.0
2017,7,20,19,30,0.0,0.0,2.5,31.0,0.0,0.0,0.0
2017,7,20,19,45,0.0,0.0,2.7,31.0,0.0,0.0,0.0
2017,7,20,20,0,0.0,0.0,2.9,31.0,0.0,0.0,0.0
2017,7,20,20,15,0.0,0.0,2.95,30.5,0.0,0.0,0.0
2017,7,20,20,30,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2017,7,20,20,45,0.0,0.0,3.1,30.0,0.0,0.0,0.0
2017,7,20,21,0,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2017,7,20,21,15,0.0,0.0,3.15,29.5,0.0,0.0,0.0
2017,7,20,21,30,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2017,7,20,21,45,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2017,7,20,22,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2017,7,20,22,15,0.0,0.0,3.1,28.5,0.0,0.0,0.0
2017,7,20,22,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2017,7,20,22,45,0.0,0.0,3.15,28.0,0.0,0.0,0.0
2017,7,20,23,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2017,7,20,23,15,0.0,0.0,3.2,27.5,0.0,0.0,0.0
2017,7,20,23,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,7,20,23,45,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,7,21,0,0,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,7,21,0,15,0.0,0.0,3.15,26.5,0.0,0.0,0.0
2017,7,21,0,30,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,7,21,0,45,0.0,0.0,3.05,26.0,0.0,0.0,0.0
2017,7,21,1,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,7,21,1,15,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2017,7,21,1,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,7,21,1,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2017,7,21,2,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,7,21,2,15,0.0,0.0,2.75,25.5,0.0,0.0,0.0
2017,7,21,2,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,7,21,2,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,7,21,3,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,7,21,3,15,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,7,21,3,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,7,21,3,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,7,21,4,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,7,21,4,15,0.0,0.0,2.2,24.5,0.0,0.0,0.0
2017,7,21,4,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,7,21,4,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2017,7,21,5,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,7,21,5,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,7,21,5,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,7,21,5,45,17.5,7.5,2.3,24.5,8.0,5.9,0.0
2017,7,21,6,0,35.0,15.0,2.4,25.0,16.0,23.69,0.0
2017,7,21,6,15,137.0,33.0,2.45,25.5,50.5,112.31,76.66
2017,7,21,6,30,239.0,51.0,2.5,26.0,85.0,184.03,139.3
2017,7,21,6,45,333.5,61.5,2.65,26.5,132.5,253.57,197.59
2017,7,21,7,0,428.0,72.0,2.8,27.0,180.0,332.07,261.74
2017,7,21,7,15,485.0,81.0,2.75,27.5,231.0,401.61,316.62
2017,7,21,7,30,542.0,90.0,2.7,28.0,282.0,469.07,367.95
2017,7,21,7,45,587.5,95.0,2.7,29.0,335.5,527.23,409.85
2017,7,21,8,0,633.0,100.0,2.7,30.0,389.0,586.57,451.03
2017,7,21,8,15,662.5,105.0,2.55,30.5,441.0,634.73,483.02
2017,7,21,8,30,692.0,110.0,2.4,31.0,493.0,682.16,513.26
2017,7,21,8,45,716.5,113.5,2.25,32.0,543.5,722.77,536.21
2017,7,21,9,0,741.0,117.0,2.1,33.0,594.0,757.86,554.71
2017,7,21,9,15,757.5,120.5,2.0,33.5,640.0,787.91,570.87
2017,7,21,9,30,774.0,124.0,1.9,34.0,686.0,815.23,584.97
2017,7,21,9,45,788.0,126.0,1.85,34.5,727.5,835.88,595.01
2017,7,21,10,0,802.0,128.0,1.8,35.0,769.0,853.32,603.0
2017,7,21,10,15,812.0,130.0,1.85,35.5,804.5,863.87,607.61
2017,7,21,10,30,822.0,132.0,1.9,36.0,840.0,858.48,602.33
2017,7,21,10,45,830.0,133.0,1.95,36.5,869.0,859.02,601.07
2017,7,21,11,0,838.0,134.0,2.0,37.0,898.0,855.93,597.58
2017,7,21,11,15,843.0,135.5,2.1,37.0,920.0,847.01,592.22
2017,7,21,11,30,848.0,137.0,2.2,37.0,942.0,834.44,584.63
2017,7,21,11,45,851.0,137.5,2.35,37.5,956.0,815.84,572.39
2017,7,21,12,0,854.0,138.0,2.5,38.0,970.0,793.84,557.98
2017,7,21,12,15,855.5,138.5,2.6,38.0,976.5,767.47,541.13
2017,7,21,12,30,857.0,139.0,2.7,38.0,983.0,738.22,521.5
2017,7,21,12,45,856.5,139.0,2.8,38.5,981.5,704.64,497.53
2017,7,21,13,0,856.0,139.0,2.9,39.0,980.0,668.83,471.61
2017,7,21,13,15,854.0,138.5,2.95,39.0,970.0,629.58,443.59
2017,7,21,13,30,852.0,138.0,3.0,39.0,960.0,588.31,413.45
2017,7,21,13,45,847.5,137.5,3.1,39.0,942.5,543.76,380.32
2017,7,21,14,0,843.0,137.0,3.2,39.0,925.0,497.58,345.05
2017,7,21,14,15,837.5,135.5,3.2,39.0,900.0,448.91,306.84
2017,7,21,14,30,832.0,134.0,3.2,39.0,875.0,399.08,266.86
2017,7,21,14,45,818.5,135.0,3.25,39.0,842.5,347.27,225.06
2017,7,21,15,0,805.0,136.0,3.3,39.0,810.0,291.06,180.22
2017,7,21,15,15,794.0,133.5,3.35,38.5,772.0,236.92,138.55
2017,7,21,15,30,783.0,131.0,3.4,38.0,734.0,183.25,101.28
2017,7,21,15,45,765.0,129.5,3.45,38.0,689.5,130.39,73.84
2017,7,21,16,0,747.0,128.0,3.5,38.0,645.0,95.15,69.86
2017,7,21,16,15,541.0,187.0,3.5,37.5,547.5,119.51,89.43
2017,7,21,16,30,335.0,246.0,3.5,37.0,450.0,154.77,117.59
2017,7,21,16,45,492.5,179.5,3.55,37.0,448.5,117.57,88.65
2017,7,21,17,0,650.0,113.0,3.6,37.0,447.0,82.41,60.97
2017,7,21,17,15,616.5,107.0,3.6,36.5,394.5,79.22,58.8
2017,7,21,17,30,583.0,101.0,3.6,36.0,342.0,75.92,56.48
2017,7,21,17,45,533.0,93.5,3.6,35.5,289.5,71.19,52.93
2017,7,21,18,0,483.0,86.0,3.6,35.0,237.0,66.38,49.2
2017,7,21,18,15,418.5,75.5,3.5,34.5,187.5,56.44,41.08
2017,7,21,18,30,354.0,65.0,3.4,34.0,138.0,48.66,34.52
2017,7,21,18,45,262.5,50.5,3.3,33.5,95.5,37.86,25.23
2017,7,21,19,0,171.0,36.0,3.2,33.0,53.0,27.02,15.37
2017,7,21,19,15,85.5,18.0,3.3,32.5,26.5,13.63,0.0
2017,7,21,19,30,0.0,0.0,3.4,32.0,0.0,0.0,0.0
2017,7,21,19,45,0.0,0.0,3.5,32.0,0.0,0.0,0.0
2017,7,21,20,0,0.0,0.0,3.6,32.0,0.0,0.0,0.0
2017,7,21,20,15,0.0,0.0,3.75,31.5,0.0,0.0,0.0
2017,7,21,20,30,0.0,0.0,3.9,31.0,0.0,0.0,0.0
2017,7,21,20,45,0.0,0.0,4.1,31.0,0.0,0.0,0.0
2017,7,21,21,0,0.0,0.0,4.3,31.0,0.0,0.0,0.0
2017,7,21,21,15,0.0,0.0,4.3,30.5,0.0,0.0,0.0
2017,7,21,21,30,0.0,0.0,4.3,30.0,0.0,0.0,0.0
2017,7,21,21,45,0.0,0.0,4.3,29.5,0.0,0.0,0.0
2017,7,21,22,0,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2017,7,21,22,15,0.0,0.0,4.25,28.5,0.0,0.0,0.0
2017,7,21,22,30,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2017,7,21,22,45,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2017,7,21,23,0,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2017,7,21,23,15,0.0,0.0,4.05,27.5,0.0,0.0,0.0
2017,7,21,23,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,7,21,23,45,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2017,7,22,0,0,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2017,7,22,0,15,0.0,0.0,3.6,26.5,0.0,0.0,0.0
2017,7,22,0,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2017,7,22,0,45,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,7,22,1,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,7,22,1,15,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2017,7,22,1,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,7,22,1,45,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,7,22,2,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,7,22,2,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2017,7,22,2,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,7,22,2,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2017,7,22,3,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,7,22,3,15,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2017,7,22,3,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,7,22,3,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2017,7,22,4,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,7,22,4,15,0.0,0.0,2.8,24.5,0.0,0.0,0.0
2017,7,22,4,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
