Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,7,22,4,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,22,5,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,22,5,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,7,22,5,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,7,22,5,45,19.0,7.0,3.1,24.5,7.5,0.0,0.0
2017,7,22,6,0,38.0,14.0,3.2,25.0,15.0,23.97,0.0
2017,7,22,6,15,135.0,32.5,3.3,25.5,49.5,111.46,75.48
2017,7,22,6,30,232.0,51.0,3.4,26.0,84.0,181.52,137.47
2017,7,22,6,45,324.0,63.0,3.5,26.5,131.5,251.32,196.2
2017,7,22,7,0,416.0,75.0,3.6,27.0,179.0,329.85,260.63
2017,7,22,7,15,473.5,84.5,3.55,27.5,230.5,399.14,315.71
2017,7,22,7,30,531.0,94.0,3.5,28.0,282.0,467.19,367.95
2017,7,22,7,45,582.5,98.5,3.5,29.0,336.5,528.74,412.83
2017,7,22,8,0,634.0,103.0,3.5,30.0,391.0,591.83,457.2
2017,7,22,8,15,663.5,108.5,3.4,30.5,443.5,640.71,490.29
2017,7,22,8,30,693.0,114.0,3.3,31.0,496.0,688.83,521.82
2017,7,22,8,45,721.0,116.0,3.2,32.0,547.5,730.69,546.41
2017,7,22,9,0,749.0,118.0,3.1,33.0,599.0,767.03,566.6
2017,7,22,9,15,765.5,121.5,2.95,33.5,645.5,797.28,583.17
2017,7,22,9,30,782.0,125.0,2.8,34.0,692.0,824.77,597.61
2017,7,22,9,45,797.0,126.5,2.65,34.5,734.0,845.91,607.65
2017,7,22,10,0,812.0,128.0,2.5,35.0,776.0,863.83,615.5
2017,7,22,10,15,822.0,130.5,2.45,35.5,812.0,874.94,619.68
2017,7,22,10,30,832.0,133.0,2.4,36.0,848.0,869.92,613.71
2017,7,22,10,45,840.0,134.0,2.4,36.5,877.5,870.41,611.92
2017,7,22,11,0,848.0,135.0,2.4,37.0,907.0,867.22,607.87
2017,7,22,11,15,853.0,136.0,2.45,37.0,929.0,857.74,601.63
2017,7,22,11,30,858.0,137.0,2.5,37.0,951.0,844.58,593.2
2017,7,22,11,45,869.5,132.0,2.65,37.5,967.5,828.34,582.3
2017,7,22,12,0,881.0,127.0,2.8,38.0,984.0,808.47,569.08
2017,7,22,12,15,882.0,127.0,2.9,38.0,990.5,780.85,551.74
2017,7,22,12,30,883.0,127.0,3.0,38.0,997.0,750.29,531.16
2017,7,22,12,45,884.0,126.0,3.15,38.5,995.5,716.34,507.03
2017,7,22,13,0,885.0,125.0,3.3,39.0,994.0,679.94,480.73
2017,7,22,13,15,650.0,272.0,3.35,39.0,906.5,611.81,430.61
2017,7,22,13,30,415.0,419.0,3.4,39.0,819.0,546.02,382.88
2017,7,22,13,45,426.5,407.0,3.5,39.0,812.0,515.07,360.81
2017,7,22,14,0,438.0,395.0,3.6,39.0,805.0,482.48,336.81
2017,7,22,14,15,461.5,376.0,3.6,39.0,797.5,449.04,311.25
2017,7,22,14,30,485.0,357.0,3.6,39.0,790.0,412.81,282.91
2017,7,22,14,45,511.0,330.0,3.65,39.0,771.0,369.83,249.1
2017,7,22,15,0,537.0,303.0,3.7,39.0,752.0,323.88,212.69
2017,7,22,15,15,553.0,277.5,3.7,39.0,720.5,273.85,174.25
2017,7,22,15,30,569.0,252.0,3.7,39.0,689.0,222.06,137.24
2017,7,22,15,45,579.5,228.0,3.75,39.0,650.5,169.0,106.33
2017,7,22,16,0,590.0,204.0,3.8,39.0,612.0,126.91,94.28
2017,7,22,16,15,649.0,165.0,3.8,38.5,583.5,108.52,80.44
2017,7,22,16,30,708.0,126.0,3.8,38.0,555.0,88.8,65.32
2017,7,22,16,45,714.5,108.5,3.8,37.5,508.0,79.7,58.47
2017,7,22,17,0,721.0,91.0,3.8,37.0,461.0,75.6,55.54
2017,7,22,17,15,690.0,86.5,3.75,36.5,407.5,67.03,48.97
2017,7,22,17,30,659.0,82.0,3.7,36.0,354.0,64.13,46.91
2017,7,22,17,45,613.0,76.5,3.7,36.0,300.5,60.23,43.88
2017,7,22,18,0,567.0,71.0,3.7,36.0,247.0,56.32,40.76
2017,7,22,18,15,503.0,63.0,3.55,35.5,196.0,50.32,35.88
2017,7,22,18,30,439.0,55.0,3.4,35.0,145.0,44.3,30.78
2017,7,22,18,45,340.0,43.5,3.25,34.5,100.5,35.18,22.92
2017,7,22,19,0,241.0,32.0,3.1,34.0,56.0,24.46,13.23
2017,7,22,19,15,120.5,16.0,3.2,33.5,28.0,12.24,0.0
2017,7,22,19,30,0.0,0.0,3.3,33.0,0.0,0.0,0.0
2017,7,22,19,45,0.0,0.0,3.45,32.5,0.0,0.0,0.0
2017,7,22,20,0,0.0,0.0,3.6,32.0,0.0,0.0,0.0
2017,7,22,20,15,0.0,0.0,3.65,31.5,0.0,0.0,0.0
2017,7,22,20,30,0.0,0.0,3.7,31.0,0.0,0.0,0.0
2017,7,22,20,45,0.0,0.0,3.8,30.5,0.0,0.0,0.0
2017,7,22,21,0,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2017,7,22,21,15,0.0,0.0,3.9,29.5,0.0,0.0,0.0
2017,7,22,21,30,0.0,0.0,3.9,29.0,0.0,0.0,0.0
2017,7,22,21,45,0.0,0.0,3.95,29.0,0.0,0.0,0.0
2017,7,22,22,0,0.0,0.0,4.0,29.0,0.0,0.0,0.0
2017,7,22,22,15,0.0,0.0,3.9,28.5,0.0,0.0,0.0
2017,7,22,22,30,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2017,7,22,22,45,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2017,7,22,23,0,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2017,7,22,23,15,0.0,0.0,3.6,27.5,0.0,0.0,0.0
2017,7,22,23,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2017,7,22,23,45,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2017,7,23,0,0,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2017,7,23,0,15,0.0,0.0,3.55,26.5,0.0,0.0,0.0
2017,7,23,0,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2017,7,23,0,45,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2017,7,23,1,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2017,7,23,1,15,0.0,0.0,3.45,26.0,0.0,0.0,0.0
2017,7,23,1,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,7,23,1,45,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2017,7,23,2,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,7,23,2,15,0.0,0.0,3.2,25.5,0.0,0.0,0.0
2017,7,23,2,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,7,23,2,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2017,7,23,3,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,7,23,3,15,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2017,7,23,3,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,7,23,3,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2017,7,23,4,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,7,23,4,15,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2017,7,23,4,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,7,23,4,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2017,7,23,5,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,7,23,5,15,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2017,7,23,5,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,7,23,5,45,15.5,6.5,3.05,25.0,7.5,0.0,0.0
2017,7,23,6,0,31.0,13.0,3.2,25.0,15.0,20.83,0.0
2017,7,23,6,15,130.5,31.5,3.3,25.0,48.5,99.03,65.97
2017,7,23,6,30,230.0,50.0,3.4,25.0,82.0,180.06,136.82
2017,7,23,6,45,314.0,63.0,3.5,25.5,128.0,247.06,193.59
2017,7,23,7,0,398.0,76.0,3.6,26.0,174.0,322.0,255.47
2017,7,23,7,15,456.0,85.5,3.55,26.5,225.0,384.43,305.67
2017,7,23,7,30,514.0,95.0,3.5,27.0,276.0,458.38,362.71
2017,7,23,7,45,556.0,102.5,3.5,27.5,328.5,516.14,405.69
2017,7,23,8,0,598.0,110.0,3.5,28.0,381.0,574.92,448.09
2017,7,23,8,15,629.0,116.0,3.4,28.5,433.0,624.45,482.14
2017,7,23,8,30,660.0,122.0,3.3,29.0,485.0,673.39,514.78
2017,7,23,8,45,681.5,127.5,3.2,29.5,534.5,713.15,539.78
2017,7,23,9,0,703.0,133.0,3.1,30.0,584.0,751.08,562.67
2017,7,23,9,15,721.0,137.0,2.95,30.5,630.0,782.28,580.26
2017,7,23,9,30,739.0,141.0,2.8,31.0,676.0,805.56,592.22
2017,7,23,9,45,751.0,145.5,2.65,31.5,717.0,826.59,602.53
2017,7,23,10,0,763.0,150.0,2.5,32.0,758.0,844.41,610.59
2017,7,23,10,15,774.0,152.5,2.35,32.5,793.5,856.05,614.53
2017,7,23,10,30,785.0,155.0,2.2,33.0,829.0,864.21,616.23
2017,7,23,10,45,793.0,157.0,2.05,33.5,858.0,865.65,613.66
2017,7,23,11,0,801.0,159.0,1.9,34.0,887.0,863.42,608.87
2017,7,23,11,15,806.5,160.5,1.85,34.0,909.5,854.88,602.38
2017,7,23,11,30,812.0,162.0,1.8,34.0,932.0,842.68,593.74
2017,7,23,11,45,807.5,168.5,1.8,34.5,944.0,822.93,579.7
2017,7,23,12,0,803.0,175.0,1.8,35.0,956.0,799.8,562.87
2017,7,23,12,15,517.5,336.5,1.85,35.5,841.0,692.51,486.57
2017,7,23,12,30,232.0,498.0,1.9,36.0,726.0,573.73,402.45
2017,7,23,12,45,520.5,336.0,2.0,36.5,846.5,642.37,452.55
2017,7,23,13,0,809.0,174.0,2.1,37.0,967.0,675.19,475.87
2017,7,23,13,15,459.5,328.5,2.2,37.0,778.0,540.73,381.51
2017,7,23,13,30,110.0,483.0,2.3,37.0,589.0,423.7,298.96
2017,7,23,13,45,62.0,372.5,2.4,37.0,432.5,309.92,220.42
2017,7,23,14,0,14.0,262.0,2.5,37.0,276.0,205.06,146.1
2017,7,23,14,15,32.5,328.5,2.5,37.0,358.5,252.83,180.53
2017,7,23,14,30,51.0,395.0,2.5,37.0,441.0,296.79,211.29
2017,7,23,14,45,25.5,236.0,2.5,37.0,259.0,179.04,127.1
2017,7,23,15,0,0.0,77.0,2.5,37.0,77.0,59.6,39.57
2017,7,23,15,15,0.0,90.5,2.5,36.5,90.5,70.02,47.7
2017,7,23,15,30,0.0,104.0,2.5,36.0,104.0,80.03,55.5
2017,7,23,15,45,0.0,98.5,2.5,36.0,98.5,75.92,52.51
2017,7,23,16,0,0.0,93.0,2.5,36.0,93.0,71.78,51.94
2017,7,23,16,15,2.5,136.0,2.5,35.5,138.0,102.35,76.57
2017,7,23,16,30,5.0,179.0,2.5,35.0,183.0,130.51,99.33
2017,7,23,16,45,34.5,194.5,2.5,35.0,213.0,133.55,102.05
2017,7,23,17,0,64.0,210.0,2.5,35.0,243.0,141.22,108.53
2017,7,23,17,15,47.5,181.5,2.4,34.5,204.5,123.94,95.31
2017,7,23,17,30,31.0,153.0,2.3,34.0,166.0,106.23,81.56
2017,7,23,17,45,24.0,131.0,2.2,34.0,140.5,91.96,70.22
2017,7,23,18,0,17.0,109.0,2.1,34.0,115.0,79.03,59.76
2017,7,23,18,15,8.5,87.0,1.85,33.0,90.0,63.53,47.18
2017,7,23,18,30,0.0,65.0,1.6,32.0,65.0,47.94,34.21
2017,7,23,18,45,0.0,44.5,1.35,31.5,44.5,33.27,21.69
2017,7,23,19,0,0.0,24.0,1.1,31.0,24.0,18.33,8.62
2017,7,23,19,15,0.0,12.0,1.1,30.5,12.0,9.14,0.0
2017,7,23,19,30,0.0,0.0,1.1,30.0,0.0,0.0,0.0
2017,7,23,19,45,0.0,0.0,1.15,30.0,0.0,0.0,0.0
2017,7,23,20,0,0.0,0.0,1.2,30.0,0.0,0.0,0.0
2017,7,23,20,15,0.0,0.0,1.25,29.5,0.0,0.0,0.0
2017,7,23,20,30,0.0,0.0,1.3,29.0,0.0,0.0,0.0
2017,7,23,20,45,0.0,0.0,1.4,29.0,0.0,0.0,0.0
2017,7,23,21,0,0.0,0.0,1.5,29.0,0.0,0.0,0.0
2017,7,23,21,15,0.0,0.0,1.6,28.5,0.0,0.0,0.0
2017,7,23,21,30,0.0,0.0,1.7,28.0,0.0,0.0,0.0
2017,7,23,21,45,0.0,0.0,1.8,28.0,0.0,0.0,0.0
2017,7,23,22,0,0.0,0.0,1.9,28.0,0.0,0.0,0.0
2017,7,23,22,15,0.0,0.0,1.95,27.5,0.0,0.0,0.0
2017,7,23,22,30,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2017,7,23,22,45,0.0,0.0,2.15,27.0,0.0,0.0,0.0
2017,7,23,23,0,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2017,7,23,23,15,0.0,0.0,2.35,27.0,0.0,0.0,0.0
2017,7,23,23,30,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2017,7,23,23,45,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2017,7,24,0,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2017,7,24,0,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2017,7,24,0,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,7,24,0,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2017,7,24,1,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,7,24,1,15,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2017,7,24,1,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,7,24,1,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,7,24,2,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,7,24,2,15,0.0,0.0,2.7,25.5,0.0,0.0,0.0
2017,7,24,2,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,7,24,2,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,7,24,3,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,7,24,3,15,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2017,7,24,3,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,7,24,3,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2017,7,24,4,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,7,24,4,15,0.0,0.0,2.5,24.5,0.0,0.0,0.0
2017,7,24,4,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,7,24,4,45,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,7,24,5,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,7,24,5,15,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,7,24,5,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,7,24,5,45,0.0,2.0,2.85,24.5,2.0,0.0,0.0
2017,7,24,6,0,0.0,4.0,3.0,25.0,4.0,3.15,0.0
2017,7,24,6,15,21.0,30.5,3.2,25.0,33.5,39.33,22.89
2017,7,24,6,30,42.0,57.0,3.4,25.0,63.0,78.79,57.35
2017,7,24,6,45,103.0,84.0,3.65,25.5,107.0,147.57,114.2
2017,7,24,7,0,164.0,111.0,3.9,26.0,151.0,212.95,168.11
2017,7,24,7,15,145.0,124.5,4.05,26.5,167.0,218.62,172.99
2017,7,24,7,30,126.0,138.0,4.2,27.0,183.0,223.21,176.27
2017,7,24,7,45,103.5,161.5,4.35,27.5,202.5,235.22,184.69
2017,7,24,8,0,81.0,185.0,4.5,28.0,222.0,230.01,179.32
2017,7,24,8,15,82.0,209.5,4.35,28.5,251.0,255.34,197.94
2017,7,24,8,30,83.0,234.0,4.2,29.0,280.0,280.25,215.83
2017,7,24,8,45,58.0,242.0,4.1,29.5,275.5,266.59,203.51
2017,7,24,9,0,33.0,250.0,4.0,30.0,271.0,251.93,190.57
2017,7,24,9,15,49.0,284.0,3.8,30.5,318.0,296.97,223.77
2017,7,24,9,30,65.0,318.0,3.6,31.0,365.0,341.93,256.09
2017,7,24,9,45,121.0,351.0,3.45,31.5,445.0,439.39,326.78
2017,7,24,10,0,177.0,384.0,3.3,32.0,525.0,517.79,381.68
2017,7,24,10,15,416.5,309.0,3.2,32.5,661.0,690.71,504.91
2017,7,24,10,30,656.0,234.0,3.1,33.0,797.0,834.23,602.34
2017,7,24,10,45,670.5,234.0,3.05,33.5,826.5,839.38,602.38
2017,7,24,11,0,685.0,234.0,3.0,34.0,856.0,841.08,601.18
2017,7,24,11,15,691.5,236.5,2.95,34.0,878.0,834.54,595.76
2017,7,24,11,30,698.0,239.0,2.9,34.0,900.0,824.52,588.15
2017,7,24,11,45,708.0,236.5,2.9,34.5,915.5,809.62,576.61
2017,7,24,12,0,718.0,234.0,2.9,35.0,931.0,791.26,562.81
2017,7,24,12,15,719.5,234.5,2.85,35.0,937.5,765.44,544.79
2017,7,24,12,30,721.0,235.0,2.8,35.0,944.0,736.77,524.75
2017,7,24,12,45,723.0,233.0,2.75,35.5,943.0,704.0,500.72
2017,7,24,13,0,725.0,231.0,2.7,36.0,942.0,669.0,474.93
2017,7,24,13,15,588.0,325.5,2.6,36.0,898.5,619.2,437.85
2017,7,24,13,30,451.0,420.0,2.5,36.0,855.0,569.81,401.56
2017,7,24,13,45,582.5,321.5,2.45,36.5,872.0,543.57,381.9
2017,7,24,14,0,714.0,223.0,2.4,37.0,889.0,500.19,348.69
2017,7,24,14,15,418.5,331.0,2.35,36.5,719.0,405.27,283.04
2017,7,24,14,30,123.0,439.0,2.3,36.0,549.0,343.91,243.4
2017,7,24,14,45,61.5,276.5,2.3,36.0,331.5,217.3,154.37
2017,7,24,15,0,0.0,114.0,2.3,36.0,114.0,87.62,60.82
2017,7,24,15,15,0.0,96.5,2.35,36.0,96.5,74.51,51.19
2017,7,24,15,30,0.0,79.0,2.4,36.0,79.0,61.03,41.08
2017,7,24,15,45,0.0,83.5,2.45,36.0,83.5,64.46,43.82
2017,7,24,16,0,0.0,88.0,2.5,36.0,88.0,67.89,48.86
2017,7,24,16,15,0.0,97.0,2.5,35.5,97.0,74.66,54.54
2017,7,24,16,30,0.0,106.0,2.5,35.0,106.0,80.97,59.9
2017,7,24,16,45,0.0,84.0,2.5,35.0,84.0,64.63,46.95
2017,7,24,17,0,0.0,62.0,2.5,35.0,62.0,47.56,33.28
2017,7,24,17,15,39.0,113.5,2.3,34.5,129.5,83.54,62.84
2017,7,24,17,30,78.0,165.0,2.1,34.0,197.0,113.6,87.57
2017,7,24,17,45,62.5,142.5,1.95,33.5,165.5,98.95,76.04
2017,7,24,18,0,47.0,120.0,1.8,33.0,134.0,84.07,64.15
2017,7,24,18,15,32.0,95.5,1.7,32.0,104.5,67.85,50.96
2017,7,24,18,30,17.0,71.0,1.6,31.0,75.0,51.35,37.18
2017,7,24,18,45,8.5,48.0,1.55,30.5,50.0,35.59,23.67
2017,7,24,19,0,0.0,25.0,1.5,30.0,25.0,19.08,9.18
2017,7,24,19,15,0.0,12.5,1.75,29.5,12.5,9.53,0.0
2017,7,24,19,30,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2017,7,24,19,45,0.0,0.0,2.25,29.0,0.0,0.0,0.0
2017,7,24,20,0,0.0,0.0,2.5,29.0,0.0,0.0,0.0
2017,7,24,20,15,0.0,0.0,2.7,28.5,0.0,0.0,0.0
2017,7,24,20,30,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2017,7,24,20,45,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2017,7,24,21,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2017,7,24,21,15,0.0,0.0,3.4,27.5,0.0,0.0,0.0
2017,7,24,21,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2017,7,24,21,45,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2017,7,24,22,0,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2017,7,24,22,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2017,7,24,22,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,7,24,22,45,0.0,0.0,3.85,26.0,0.0,0.0,0.0
2017,7,24,23,0,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,7,24,23,15,0.0,0.0,3.85,25.5,0.0,0.0,0.0
2017,7,24,23,30,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,7,24,23,45,0.0,0.0,3.75,25.0,0.0,0.0,0.0
2017,7,25,0,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2017,7,25,0,15,0.0,0.0,3.65,25.0,0.0,0.0,0.0
2017,7,25,0,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,7,25,0,45,0.0,0.0,3.55,25.0,0.0,0.0,0.0
2017,7,25,1,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,7,25,1,15,0.0,0.0,3.45,24.5,0.0,0.0,0.0
2017,7,25,1,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,7,25,1,45,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,7,25,2,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,7,25,2,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2017,7,25,2,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,7,25,2,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2017,7,25,3,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,7,25,3,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2017,7,25,3,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,7,25,3,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,7,25,4,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,7,25,4,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2017,7,25,4,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,7,25,4,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2017,7,25,5,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,7,25,5,15,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,7,25,5,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,7,25,5,45,0.5,4.0,3.25,24.0,4.0,0.0,0.0
2017,7,25,6,0,1.0,8.0,3.4,24.0,8.0,6.64,0.0
2017,7,25,6,15,48.5,32.5,3.6,24.5,39.0,61.27,38.21
2017,7,25,6,30,96.0,57.0,3.8,25.0,70.0,111.92,83.47
2017,7,25,6,45,183.0,76.0,4.0,25.5,115.5,187.45,146.3
2017,7,25,7,0,270.0,95.0,4.2,26.0,161.0,262.82,208.59
2017,7,25,7,15,135.0,97.5,4.2,26.5,130.5,181.19,143.24
2017,7,25,7,30,0.0,100.0,4.2,27.0,100.0,80.98,60.28
2017,7,25,7,45,123.5,139.5,4.25,28.0,195.5,224.8,177.03
2017,7,25,8,0,247.0,179.0,4.3,29.0,291.0,373.68,292.56
2017,7,25,8,15,417.0,164.0,4.25,29.5,381.0,509.42,395.54
2017,7,25,8,30,587.0,149.0,4.2,30.0,471.0,647.17,495.99
2017,7,25,8,45,422.0,214.5,4.2,30.5,457.5,586.71,446.14
2017,7,25,9,0,257.0,280.0,4.2,31.0,444.0,505.66,382.03
2017,7,25,9,15,472.5,223.5,4.1,31.5,553.5,653.43,490.65
2017,7,25,9,30,688.0,167.0,4.0,32.0,663.0,797.58,591.07
2017,7,25,9,45,415.0,274.5,3.95,32.5,579.0,660.61,487.64
2017,7,25,10,0,142.0,382.0,3.9,33.0,495.0,485.75,356.83
2017,7,25,10,15,153.0,402.0,3.85,33.5,529.0,510.81,373.78
2017,7,25,10,30,164.0,422.0,3.8,34.0,563.0,534.67,388.93
2017,7,25,10,45,465.5,300.5,3.8,34.5,719.5,716.43,519.47
2017,7,25,11,0,767.0,179.0,3.8,35.0,876.0,855.58,614.85
2017,7,25,11,15,773.0,181.0,3.8,35.0,898.0,848.03,608.34
2017,7,25,11,30,779.0,183.0,3.8,35.0,920.0,836.86,600.53
2017,7,25,11,45,795.5,174.5,3.8,35.5,937.0,821.91,589.05
2017,7,25,12,0,812.0,166.0,3.8,36.0,954.0,803.2,574.94
2017,7,25,12,15,813.0,166.5,3.8,36.0,960.5,776.26,556.15
2017,7,25,12,30,814.0,167.0,3.8,36.0,967.0,746.38,535.18
2017,7,25,12,45,560.0,324.0,3.85,36.5,873.5,663.85,473.3
2017,7,25,13,0,306.0,481.0,3.9,37.0,780.0,578.76,410.33
2017,7,25,13,15,557.0,323.5,3.9,37.0,861.5,600.07,427.38
2017,7,25,13,30,808.0,166.0,3.9,37.0,943.0,594.02,423.33
2017,7,25,13,45,804.5,164.0,3.9,37.0,925.5,548.67,388.97
2017,7,25,14,0,801.0,162.0,3.9,37.0,908.0,501.8,352.79
2017,7,25,14,15,528.0,297.0,3.9,37.0,783.0,431.25,301.68
2017,7,25,14,30,255.0,432.0,3.9,37.0,658.0,381.82,268.29
2017,7,25,14,45,478.5,313.5,3.9,37.0,719.0,352.95,240.75
2017,7,25,15,0,702.0,195.0,3.9,37.0,780.0,301.46,193.43
2017,7,25,15,15,688.5,191.0,3.9,36.5,742.5,249.86,153.66
2017,7,25,15,30,675.0,187.0,3.9,36.0,705.0,199.28,118.02
2017,7,25,15,45,513.5,237.0,3.95,36.0,617.5,171.12,110.46
2017,7,25,16,0,352.0,287.0,4.0,36.0,530.0,173.31,131.86
2017,7,25,16,15,469.5,228.0,3.95,35.5,526.5,139.95,106.32
2017,7,25,16,30,587.0,169.0,3.9,35.0,523.0,112.58,85.19
2017,7,25,16,45,552.5,163.5,3.9,35.0,472.0,109.95,83.42
2017,7,25,17,0,518.0,158.0,3.9,35.0,421.0,107.23,81.55
2017,7,25,17,15,478.5,148.0,3.75,34.5,369.5,101.58,77.47
2017,7,25,17,30,439.0,138.0,3.6,34.0,318.0,95.73,73.16
2017,7,25,17,45,380.5,127.0,3.5,34.0,266.5,88.76,67.69
2017,7,25,18,0,322.0,116.0,3.4,34.0,215.0,82.51,62.67
2017,7,25,18,15,256.0,99.0,3.2,33.5,167.5,70.61,52.92
2017,7,25,18,30,190.0,82.0,3.0,33.0,120.0,58.57,42.77
2017,7,25,18,45,116.0,59.0,2.9,32.5,80.0,42.67,29.16
2017,7,25,19,0,42.0,36.0,2.8,32.0,40.0,26.49,14.63
2017,7,25,19,15,21.0,18.0,3.0,31.5,20.0,13.56,0.0
2017,7,25,19,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2017,7,25,19,45,0.0,0.0,3.4,31.0,0.0,0.0,0.0
2017,7,25,20,0,0.0,0.0,3.6,31.0,0.0,0.0,0.0
2017,7,25,20,15,0.0,0.0,3.75,30.5,0.0,0.0,0.0
2017,7,25,20,30,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2017,7,25,20,45,0.0,0.0,4.05,30.0,0.0,0.0,0.0
2017,7,25,21,0,0.0,0.0,4.2,30.0,0.0,0.0,0.0
2017,7,25,21,15,0.0,0.0,4.3,29.5,0.0,0.0,0.0
2017,7,25,21,30,0.0,0.0,4.4,29.0,0.0,0.0,0.0
2017,7,25,21,45,0.0,0.0,4.55,28.5,0.0,0.0,0.0
2017,7,25,22,0,0.0,0.0,4.7,28.0,0.0,0.0,0.0
2017,7,25,22,15,0.0,0.0,4.55,27.5,0.0,0.0,0.0
2017,7,25,22,30,0.0,0.0,4.4,27.0,0.0,0.0,0.0
2017,7,25,22,45,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2017,7,25,23,0,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2017,7,25,23,15,0.0,0.0,4.05,26.5,0.0,0.0,0.0
2017,7,25,23,30,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,7,25,23,45,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,7,26,0,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2017,7,26,0,15,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2017,7,26,0,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,7,26,0,45,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,7,26,1,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,7,26,1,15,0.0,0.0,3.1,25.5,0.0,0.0,0.0
2017,7,26,1,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,7,26,1,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2017,7,26,2,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,7,26,2,15,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2017,7,26,2,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,7,26,2,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2017,7,26,3,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,7,26,3,15,0.0,0.0,2.6,24.5,0.0,0.0,0.0
2017,7,26,3,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,7,26,3,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2017,7,26,4,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,7,26,4,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2017,7,26,4,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,26,4,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,26,5,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,26,5,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,7,26,5,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,7,26,5,45,6.0,5.5,2.95,24.5,5.5,0.0,0.0
2017,7,26,6,0,12.0,11.0,3.2,25.0,11.0,12.81,0.0
2017,7,26,6,15,100.0,31.0,3.4,25.0,43.5,87.62,55.79
2017,7,26,6,30,188.0,51.0,3.6,25.0,76.0,154.36,116.59
2017,7,26,6,45,297.0,62.0,3.8,25.5,123.5,239.65,187.82
2017,7,26,7,0,406.0,73.0,4.0,26.0,171.0,325.66,258.78
2017,7,26,7,15,466.5,82.0,4.1,26.5,222.5,396.23,315.56
2017,7,26,7,30,527.0,91.0,4.2,27.0,274.0,465.89,369.84
2017,7,26,7,45,586.5,93.0,4.35,28.0,330.0,530.41,417.89
2017,7,26,8,0,646.0,95.0,4.5,29.0,386.0,596.94,465.8
2017,7,26,8,15,676.0,100.0,4.55,29.5,438.5,646.3,500.18
2017,7,26,8,30,706.0,105.0,4.6,30.0,491.0,694.94,532.55
2017,7,26,8,45,736.0,106.0,4.65,31.0,543.0,734.46,556.58
2017,7,26,9,0,766.0,107.0,4.7,32.0,595.0,776.09,581.63
2017,7,26,9,15,782.5,110.0,4.7,32.5,641.5,806.38,599.38
2017,7,26,9,30,799.0,113.0,4.7,33.0,688.0,833.88,615.13
2017,7,26,9,45,815.5,113.5,4.75,33.5,731.0,844.8,619.89
2017,7,26,10,0,832.0,114.0,4.8,34.0,774.0,863.24,629.9
2017,7,26,10,15,841.0,116.0,4.75,34.0,810.0,873.12,634.89
2017,7,26,10,30,850.0,118.0,4.7,34.0,846.0,879.4,637.71
2017,7,26,10,45,859.0,118.0,4.7,34.5,876.0,880.13,635.93
2017,7,26,11,0,868.0,118.0,4.7,35.0,906.0,877.15,631.87
2017,7,26,11,15,872.5,119.0,4.7,35.5,928.0,867.39,623.49
2017,7,26,11,30,877.0,120.0,4.7,36.0,950.0,853.91,612.84
2017,7,26,11,45,866.0,131.0,4.7,36.5,960.5,832.15,596.88
2017,7,26,12,0,855.0,142.0,4.7,37.0,971.0,806.85,578.72
2017,7,26,12,15,856.0,142.0,4.65,37.0,977.5,779.54,560.15
2017,7,26,12,30,857.0,142.0,4.6,37.0,984.0,749.36,538.64
2017,7,26,12,45,856.0,142.5,4.6,37.0,982.0,715.52,514.46
2017,7,26,13,0,855.0,143.0,4.6,37.0,980.0,679.41,488.27
2017,7,26,13,15,852.5,142.5,4.55,37.0,970.0,639.51,458.84
2017,7,26,13,30,850.0,142.0,4.5,37.0,960.0,597.61,427.36
2017,7,26,13,45,845.0,142.0,4.5,37.5,942.0,552.79,392.32
2017,7,26,14,0,840.0,142.0,4.5,38.0,924.0,506.38,355.39
2017,7,26,14,15,834.0,140.5,4.5,38.0,899.0,457.21,316.39
2017,7,26,14,30,828.0,139.0,4.5,38.0,874.0,406.93,275.66
2017,7,26,14,45,839.0,125.0,4.5,38.0,846.5,353.64,231.68
2017,7,26,15,0,850.0,111.0,4.5,38.0,819.0,297.72,185.48
2017,7,26,15,15,840.0,109.0,4.5,37.5,780.5,242.53,142.07
2017,7,26,15,30,830.0,107.0,4.5,37.0,742.0,187.51,102.89
2017,7,26,15,45,818.5,103.5,4.5,37.0,698.5,131.89,72.6
2017,7,26,16,0,807.0,100.0,4.5,37.0,655.0,80.07,58.31
2017,7,26,16,15,789.5,97.0,4.5,36.5,606.5,78.7,57.56
2017,7,26,16,30,772.0,94.0,4.5,36.0,558.0,77.21,56.69
2017,7,26,16,45,750.5,89.5,4.5,36.0,507.0,74.51,54.74
2017,7,26,17,0,729.0,85.0,4.5,36.0,456.0,71.66,52.65
2017,7,26,17,15,698.0,81.0,4.4,35.5,402.5,68.85,50.7
2017,7,26,17,30,667.0,77.0,4.3,35.0,349.0,60.92,44.53
2017,7,26,17,45,625.5,70.5,4.25,34.5,295.5,56.25,40.92
2017,7,26,18,0,584.0,64.0,4.2,34.0,242.0,51.48,37.14
2017,7,26,18,15,519.0,57.0,3.9,33.5,191.0,46.01,32.63
2017,7,26,18,30,454.0,50.0,3.6,33.0,140.0,40.57,27.95
2017,7,26,18,45,352.0,39.0,3.35,32.5,95.5,31.7,20.22
2017,7,26,19,0,250.0,28.0,3.1,32.0,51.0,22.83,11.7
2017,7,26,19,15,125.0,14.0,3.1,31.5,25.5,11.02,0.0
2017,7,26,19,30,0.0,0.0,3.1,31.0,0.0,0.0,0.0
2017,7,26,19,45,0.0,0.0,3.15,30.5,0.0,0.0,0.0
2017,7,26,20,0,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2017,7,26,20,15,0.0,0.0,3.25,29.5,0.0,0.0,0.0
2017,7,26,20,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2017,7,26,20,45,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2017,7,26,21,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2017,7,26,21,15,0.0,0.0,3.55,28.5,0.0,0.0,0.0
2017,7,26,21,30,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2017,7,26,21,45,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2017,7,26,22,0,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2017,7,26,22,15,0.0,0.0,3.9,27.5,0.0,0.0,0.0
2017,7,26,22,30,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2017,7,26,22,45,0.0,0.0,4.15,27.0,0.0,0.0,0.0
2017,7,26,23,0,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2017,7,26,23,15,0.0,0.0,4.25,26.5,0.0,0.0,0.0
2017,7,26,23,30,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2017,7,26,23,45,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2017,7,27,0,0,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2017,7,27,0,15,0.0,0.0,4.15,25.5,0.0,0.0,0.0
2017,7,27,0,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,7,27,0,45,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2017,7,27,1,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,7,27,1,15,0.0,0.0,3.9,24.5,0.0,0.0,0.0
2017,7,27,1,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,7,27,1,45,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2017,7,27,2,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,7,27,2,15,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2017,7,27,2,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,7,27,2,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,7,27,3,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,7,27,3,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2017,7,27,3,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,7,27,3,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,7,27,4,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,7,27,4,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,7,27,4,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,7,27,4,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2017,7,27,5,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,7,27,5,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,7,27,5,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,7,27,5,45,18.5,5.5,2.3,23.5,6.0,0.0,0.0
2017,7,27,6,0,37.0,11.0,2.4,24.0,12.0,21.52,0.0
2017,7,27,6,15,153.0,27.5,2.55,24.5,46.0,113.42,72.44
2017,7,27,6,30,269.0,44.0,2.7,25.0,80.0,193.19,146.35
2017,7,27,6,45,366.5,53.5,2.85,25.5,127.5,269.97,211.23
2017,7,27,7,0,464.0,63.0,3.0,26.0,175.0,353.38,279.83
2017,7,27,7,15,521.5,71.0,3.05,26.5,227.0,418.84,332.25
2017,7,27,7,30,579.0,79.0,3.1,27.0,279.0,487.66,385.24
2017,7,27,7,45,620.5,84.5,3.2,28.0,332.5,545.46,427.34
2017,7,27,8,0,662.0,90.0,3.3,29.0,386.0,604.21,468.59
2017,7,27,8,15,690.5,94.5,3.25,29.5,438.5,652.44,501.11
2017,7,27,8,30,719.0,99.0,3.2,30.0,491.0,696.6,529.22
2017,7,27,8,45,740.5,103.0,3.2,31.0,541.5,736.57,552.91
2017,7,27,9,0,762.0,107.0,3.2,32.0,592.0,774.52,574.7
2017,7,27,9,15,778.5,110.0,3.1,32.5,638.5,804.79,591.57
2017,7,27,9,30,795.0,113.0,3.0,33.0,685.0,832.28,606.38
2017,7,27,9,45,808.5,115.0,2.95,33.5,727.0,853.05,616.89
2017,7,27,10,0,822.0,117.0,2.9,34.0,769.0,859.21,617.87
2017,7,27,10,15,831.5,119.0,2.85,34.5,804.5,869.47,621.73
2017,7,27,10,30,841.0,121.0,2.8,35.0,840.0,876.15,623.32
2017,7,27,10,45,849.0,122.0,2.8,35.5,870.0,876.91,621.57
2017,7,27,11,0,857.0,123.0,2.8,36.0,900.0,873.96,617.62
2017,7,27,11,15,862.0,124.0,2.8,36.5,922.0,864.65,609.77
2017,7,27,11,30,867.0,125.0,2.8,37.0,944.0,851.63,599.74
2017,7,27,11,45,881.5,117.5,2.8,37.5,961.5,835.77,588.04
2017,7,27,12,0,896.0,110.0,2.8,38.0,979.0,816.18,574.08
2017,7,27,12,15,897.5,110.5,2.85,38.0,985.5,789.24,556.95
2017,7,27,12,30,899.0,111.0,2.9,38.0,992.0,759.19,537.29
2017,7,27,12,45,899.0,110.5,3.0,38.5,990.5,724.46,512.53
2017,7,27,13,0,899.0,110.0,3.1,39.0,989.0,687.15,485.59
2017,7,27,13,15,897.0,109.5,3.2,39.0,979.0,646.14,456.54
2017,7,27,13,30,895.0,109.0,3.3,39.0,969.0,602.9,425.13
2017,7,27,13,45,891.5,108.0,3.4,39.0,951.0,556.39,390.54
2017,7,27,14,0,888.0,107.0,3.5,39.0,933.0,508.05,353.58
2017,7,27,14,15,882.5,106.0,3.55,39.0,908.0,457.2,313.66
2017,7,27,14,30,877.0,105.0,3.6,39.0,883.0,405.1,271.77
2017,7,27,14,45,864.0,106.5,3.7,39.0,849.5,351.17,227.99
2017,7,27,15,0,851.0,108.0,3.8,39.0,816.0,297.21,184.12
2017,7,27,15,15,841.0,106.0,3.85,38.5,777.5,241.91,140.86
2017,7,27,15,30,831.0,104.0,3.9,38.0,739.0,186.78,101.73
2017,7,27,15,45,816.5,102.0,4.0,38.0,695.0,131.68,71.88
2017,7,27,16,0,802.0,100.0,4.1,38.0,651.0,79.96,57.95
2017,7,27,16,15,784.5,97.0,4.1,37.5,602.5,78.59,57.21
2017,7,27,16,30,767.0,94.0,4.1,37.0,554.0,77.11,56.36
2017,7,27,16,45,742.5,90.5,4.15,37.0,502.5,75.02,54.9
2017,7,27,17,0,718.0,87.0,4.2,37.0,451.0,72.84,53.37
2017,7,27,17,15,686.5,82.5,4.15,36.5,397.5,69.73,51.19
2017,7,27,17,30,655.0,78.0,4.1,36.0,344.0,61.41,44.73
2017,7,27,17,45,610.5,72.5,4.1,35.5,291.0,57.45,41.73
2017,7,27,18,0,566.0,67.0,4.1,35.0,238.0,53.47,38.61
2017,7,27,18,15,500.0,59.0,3.85,34.5,187.0,47.35,33.58
2017,7,27,18,30,434.0,51.0,3.6,34.0,136.0,41.22,28.34
2017,7,27,18,45,331.0,40.0,3.4,33.5,92.5,32.41,20.67
2017,7,27,19,0,228.0,29.0,3.2,33.0,49.0,23.62,12.08
2017,7,27,19,15,114.0,14.5,3.2,32.5,24.5,11.41,0.0
2017,7,27,19,30,0.0,0.0,3.2,32.0,0.0,0.0,0.0
2017,7,27,19,45,0.0,0.0,3.25,31.5,0.0,0.0,0.0
2017,7,27,20,0,0.0,0.0,3.3,31.0,0.0,0.0,0.0
2017,7,27,20,15,0.0,0.0,3.3,30.5,0.0,0.0,0.0
2017,7,27,20,30,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2017,7,27,20,45,0.0,0.0,3.35,30.0,0.0,0.0,0.0
2017,7,27,21,0,0.0,0.0,3.4,30.0,0.0,0.0,0.0
2017,7,27,21,15,0.0,0.0,3.45,29.5,0.0,0.0,0.0
2017,7,27,21,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2017,7,27,21,45,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2017,7,27,22,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2017,7,27,22,15,0.0,0.0,3.8,28.5,0.0,0.0,0.0
2017,7,27,22,30,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2017,7,27,22,45,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2017,7,27,23,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2017,7,27,23,15,0.0,0.0,4.05,27.5,0.0,0.0,0.0
2017,7,27,23,30,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2017,7,27,23,45,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2017,7,28,0,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2017,7,28,0,15,0.0,0.0,3.9,26.5,0.0,0.0,0.0
2017,7,28,0,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,7,28,0,45,0.0,0.0,3.75,26.0,0.0,0.0,0.0
2017,7,28,1,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2017,7,28,1,15,0.0,0.0,3.6,25.5,0.0,0.0,0.0
2017,7,28,1,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,7,28,1,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,7,28,2,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,7,28,2,15,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,7,28,2,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,7,28,2,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2017,7,28,3,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,7,28,3,15,0.0,0.0,2.9,24.5,0.0,0.0,0.0
2017,7,28,3,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,28,3,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,7,28,4,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,7,28,4,15,0.0,0.0,2.5,23.5,0.0,0.0,0.0
2017,7,28,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,7,28,4,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2017,7,28,5,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,7,28,5,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2017,7,28,5,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,7,28,5,45,24.5,5.5,2.8,23.5,6.0,0.0,0.0
2017,7,28,6,0,49.0,11.0,3.0,24.0,12.0,25.76,0.0
2017,7,28,6,15,176.0,26.5,3.2,24.5,46.5,121.3,76.29
2017,7,28,6,30,303.0,42.0,3.4,25.0,81.0,206.96,156.98
2017,7,28,6,45,403.0,50.5,3.6,26.0,130.0,286.32,223.98
2017,7,28,7,0,503.0,59.0,3.8,27.0,179.0,371.81,293.92
2017,7,28,7,15,560.5,66.5,3.85,28.0,232.5,438.46,346.66
2017,7,28,7,30,618.0,74.0,3.9,29.0,286.0,508.44,399.65
2017,7,28,7,45,664.0,77.5,4.0,30.0,342.0,568.52,443.28
2017,7,28,8,0,710.0,81.0,4.1,31.0,398.0,627.11,484.28
2017,7,28,8,15,738.0,85.0,4.05,31.5,452.0,676.21,516.5
2017,7,28,8,30,766.0,89.0,4.0,32.0,506.0,724.23,547.16
2017,7,28,8,45,790.5,90.5,3.95,32.5,558.0,765.1,572.17
2017,7,28,9,0,815.0,92.0,3.9,33.0,610.0,803.97,595.39
2017,7,28,9,15,830.5,94.5,3.8,33.5,657.5,824.58,605.7
2017,7,28,9,30,846.0,97.0,3.7,34.0,705.0,851.31,620.13
2017,7,28,9,45,860.0,98.0,3.65,35.0,748.0,872.02,629.35
2017,7,28,10,0,874.0,99.0,3.6,36.0,791.0,889.39,636.33
2017,7,28,10,15,882.5,100.5,3.55,36.5,827.5,898.81,639.51
2017,7,28,10,30,891.0,102.0,3.5,37.0,864.0,904.49,640.43
2017,7,28,10,45,899.5,102.5,3.45,37.5,894.5,905.38,638.41
2017,7,28,11,0,908.0,103.0,3.4,38.0,925.0,902.4,634.09
2017,7,28,11,15,912.0,104.0,3.35,38.0,947.0,892.04,626.56
2017,7,28,11,30,916.0,105.0,3.3,38.0,969.0,877.82,616.75
2017,7,28,11,45,905.5,115.0,3.25,38.5,980.0,855.44,600.57
2017,7,28,12,0,895.0,125.0,3.2,39.0,991.0,829.42,582.25
2017,7,28,12,15,896.0,125.0,3.15,39.0,997.5,801.33,563.9
2017,7,28,12,30,897.0,125.0,3.1,39.0,1004.0,770.2,542.85
2017,7,28,12,45,896.5,125.0,3.1,39.5,1002.0,735.21,517.56
2017,7,28,13,0,896.0,125.0,3.1,40.0,1000.0,697.71,490.24
2017,7,28,13,15,893.5,124.5,3.05,40.0,990.0,656.21,460.59
2017,7,28,13,30,891.0,124.0,3.0,40.0,980.0,612.56,428.79
2017,7,28,13,45,887.0,123.0,2.95,40.0,961.5,565.72,394.0
2017,7,28,14,0,883.0,122.0,2.9,40.0,943.0,517.11,357.04
2017,7,28,14,15,877.0,121.0,2.9,40.0,917.5,466.05,317.44
2017,7,28,14,30,871.0,120.0,2.9,40.0,892.0,413.79,275.95
2017,7,28,14,45,862.0,118.5,2.9,40.0,858.5,359.27,232.14
2017,7,28,15,0,853.0,117.0,2.9,40.0,825.0,304.34,187.89
2017,7,28,15,15,842.5,115.0,2.85,39.5,786.0,248.61,144.7
2017,7,28,15,30,832.0,113.0,2.8,39.0,747.0,193.09,105.58
2017,7,28,15,45,818.5,110.0,2.8,39.0,702.5,128.64,68.85
2017,7,28,16,0,805.0,107.0,2.8,39.0,658.0,84.3,61.06
2017,7,28,16,15,786.5,104.0,2.8,38.5,609.0,83.07,60.46
2017,7,28,16,30,768.0,101.0,2.8,38.0,560.0,81.73,59.74
2017,7,28,16,45,744.0,96.5,2.8,38.0,508.0,79.15,57.91
2017,7,28,17,0,720.0,92.0,2.8,38.0,456.0,76.43,55.97
2017,7,28,17,15,687.5,87.0,2.6,37.5,401.5,67.43,49.08
2017,7,28,17,30,655.0,82.0,2.4,37.0,347.0,64.18,46.75
2017,7,28,17,45,609.0,76.0,2.25,36.5,293.0,59.95,43.55
2017,7,28,18,0,563.0,70.0,2.1,36.0,239.0,55.68,40.22
2017,7,28,18,15,494.5,61.5,1.85,35.0,187.5,49.23,35.03
2017,7,28,18,30,426.0,53.0,1.6,34.0,136.0,42.77,29.6
2017,7,28,18,45,320.0,41.0,1.4,33.0,92.0,33.2,21.34
2017,7,28,19,0,214.0,29.0,1.2,32.0,48.0,22.14,10.88
2017,7,28,19,15,107.0,14.5,1.2,31.5,24.0,11.41,0.0
2017,7,28,19,30,0.0,0.0,1.2,31.0,0.0,0.0,0.0
2017,7,28,19,45,0.0,0.0,1.3,31.0,0.0,0.0,0.0
2017,7,28,20,0,0.0,0.0,1.4,31.0,0.0,0.0,0.0
2017,7,28,20,15,0.0,0.0,1.55,30.5,0.0,0.0,0.0
2017,7,28,20,30,0.0,0.0,1.7,30.0,0.0,0.0,0.0
2017,7,28,20,45,0.0,0.0,1.85,30.0,0.0,0.0,0.0
2017,7,28,21,0,0.0,0.0,2.0,30.0,0.0,0.0,0.0
2017,7,28,21,15,0.0,0.0,2.25,30.0,0.0,0.0,0.0
2017,7,28,21,30,0.0,0.0,2.5,30.0,0.0,0.0,0.0
2017,7,28,21,45,0.0,0.0,2.75,30.0,0.0,0.0,0.0
2017,7,28,22,0,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2017,7,28,22,15,0.0,0.0,3.05,29.5,0.0,0.0,0.0
2017,7,28,22,30,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2017,7,28,22,45,0.0,0.0,3.2,28.5,0.0,0.0,0.0
2017,7,28,23,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2017,7,28,23,15,0.0,0.0,3.35,27.5,0.0,0.0,0.0
2017,7,28,23,30,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2017,7,28,23,45,0.0,0.0,3.45,27.0,0.0,0.0,0.0
2017,7,29,0,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2017,7,29,0,15,0.0,0.0,3.45,26.5,0.0,0.0,0.0
2017,7,29,0,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,7,29,0,45,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,7,29,1,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,7,29,1,15,0.0,0.0,3.35,25.5,0.0,0.0,0.0
2017,7,29,1,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,7,29,1,45,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2017,7,29,2,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,7,29,2,15,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2017,7,29,2,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,7,29,2,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2017,7,29,3,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,7,29,3,15,0.0,0.0,2.95,24.5,0.0,0.0,0.0
2017,7,29,3,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,7,29,3,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2017,7,29,4,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,29,4,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,7,29,4,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,7,29,4,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2017,7,29,5,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,7,29,5,15,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2017,7,29,5,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,29,5,45,16.0,5.0,3.0,24.0,5.5,0.0,0.0
2017,7,29,6,0,32.0,10.0,3.2,24.0,11.0,19.09,0.0
2017,7,29,6,15,151.5,26.5,3.35,24.5,45.0,111.46,68.26
2017,7,29,6,30,271.0,43.0,3.5,25.0,79.0,194.51,147.3
2017,7,29,6,45,369.0,53.5,3.7,26.0,127.0,272.84,213.44
2017,7,29,7,0,467.0,64.0,3.9,27.0,175.0,358.15,283.28
2017,7,29,7,15,526.5,72.0,3.85,28.0,228.0,425.32,336.44
2017,7,29,7,30,586.0,80.0,3.8,29.0,281.0,495.98,389.91
2017,7,29,7,45,632.5,85.0,3.75,30.0,336.5,557.19,434.1
2017,7,29,8,0,679.0,90.0,3.7,31.0,392.0,619.66,477.44
2017,7,29,8,15,708.0,94.5,3.45,32.0,445.5,669.02,508.58
2017,7,29,8,30,737.0,99.0,3.2,33.0,499.0,714.18,535.1
2017,7,29,8,45,761.0,102.0,2.95,34.0,550.5,755.72,558.14
2017,7,29,9,0,785.0,105.0,2.7,35.0,602.0,795.28,578.96
2017,7,29,9,15,801.0,108.0,2.35,35.5,649.5,825.66,593.47
2017,7,29,9,30,817.0,111.0,2.0,36.0,697.0,853.17,605.36
2017,7,29,9,45,830.0,113.0,1.7,36.5,739.5,862.81,605.68
2017,7,29,10,0,843.0,115.0,1.4,37.0,782.0,879.83,610.3
2017,7,29,10,15,852.0,117.0,1.2,37.5,818.0,889.78,611.22
2017,7,29,10,30,861.0,119.0,1.0,38.0,854.0,896.07,609.74
2017,7,29,10,45,867.5,121.0,0.8,38.5,883.5,896.37,604.49
2017,7,29,11,0,874.0,123.0,0.6,39.0,913.0,892.85,596.91
2017,7,29,11,15,878.5,124.0,0.7,39.5,935.0,882.87,590.95
2017,7,29,11,30,883.0,125.0,0.8,40.0,957.0,869.13,582.85
2017,7,29,11,45,884.0,127.0,0.9,40.5,971.0,849.59,571.28
2017,7,29,12,0,885.0,129.0,1.0,41.0,985.0,826.53,557.55
2017,7,29,12,15,886.0,129.0,1.15,41.0,991.5,798.6,542.51
2017,7,29,12,30,887.0,129.0,1.3,41.0,998.0,767.66,524.51
2017,7,29,12,45,885.0,130.0,1.5,41.0,995.5,732.55,503.15
2017,7,29,13,0,883.0,131.0,1.7,41.0,993.0,695.05,479.33
2017,7,29,13,15,880.5,130.5,1.85,41.0,982.5,653.92,451.9
2017,7,29,13,30,878.0,130.0,2.0,41.0,972.0,610.69,422.07
2017,7,29,13,45,871.0,131.0,2.15,41.5,953.0,564.03,388.01
2017,7,29,14,0,864.0,132.0,2.3,42.0,934.0,515.88,351.89
2017,7,29,14,15,858.0,130.5,2.4,41.5,908.5,465.29,314.26
2017,7,29,14,30,852.0,129.0,2.5,41.0,883.0,413.56,274.49
2017,7,29,14,45,694.5,214.5,2.7,41.0,814.0,361.7,236.77
2017,7,29,15,0,537.0,300.0,2.9,41.0,745.0,328.91,214.45
2017,7,29,15,15,672.0,211.5,2.95,41.0,741.5,263.03,160.52
2017,7,29,15,30,807.0,123.0,3.0,41.0,738.0,189.18,102.75
2017,7,29,15,45,634.5,184.5,3.15,41.0,650.0,151.95,90.11
2017,7,29,16,0,462.0,246.0,3.3,41.0,562.0,146.92,108.85
2017,7,29,16,15,598.0,178.5,3.35,40.5,555.5,115.98,85.52
2017,7,29,16,30,734.0,111.0,3.4,40.0,549.0,87.52,63.76
2017,7,29,16,45,705.5,107.5,3.45,39.5,496.5,79.11,57.51
2017,7,29,17,0,677.0,104.0,3.5,39.0,444.0,77.45,56.56
2017,7,29,17,15,642.0,98.0,3.4,38.5,390.5,73.94,54.1
2017,7,29,17,30,607.0,92.0,3.3,38.0,337.0,70.33,51.52
2017,7,29,17,45,556.5,85.0,3.25,38.0,283.0,65.68,47.91
2017,7,29,18,0,506.0,78.0,3.2,38.0,229.0,60.97,44.16
2017,7,29,18,15,435.5,68.0,2.85,37.0,178.5,53.69,38.33
2017,7,29,18,30,365.0,58.0,2.5,36.0,128.0,43.92,30.22
2017,7,29,18,45,262.0,44.0,2.15,35.0,85.5,33.26,21.14
2017,7,29,19,0,159.0,30.0,1.8,34.0,43.0,22.64,10.9
2017,7,29,19,15,79.5,15.0,1.85,33.5,21.5,11.8,0.0
2017,7,29,19,30,0.0,0.0,1.9,33.0,0.0,0.0,0.0
2017,7,29,19,45,0.0,0.0,1.95,33.0,0.0,0.0,0.0
2017,7,29,20,0,0.0,0.0,2.0,33.0,0.0,0.0,0.0
2017,7,29,20,15,0.0,0.0,1.95,32.5,0.0,0.0,0.0
2017,7,29,20,30,0.0,0.0,1.9,32.0,0.0,0.0,0.0
2017,7,29,20,45,0.0,0.0,1.9,31.5,0.0,0.0,0.0
2017,7,29,21,0,0.0,0.0,1.9,31.0,0.0,0.0,0.0
2017,7,29,21,15,0.0,0.0,1.8,30.5,0.0,0.0,0.0
2017,7,29,21,30,0.0,0.0,1.7,30.0,0.0,0.0,0.0
2017,7,29,21,45,0.0,0.0,1.65,30.0,0.0,0.0,0.0
2017,7,29,22,0,0.0,0.0,1.6,30.0,0.0,0.0,0.0
2017,7,29,22,15,0.0,0.0,1.55,29.5,0.0,0.0,0.0
2017,7,29,22,30,0.0,0.0,1.5,29.0,0.0,0.0,0.0
2017,7,29,22,45,0.0,0.0,1.5,29.0,0.0,0.0,0.0
2017,7,29,23,0,0.0,0.0,1.5,29.0,0.0,0.0,0.0
2017,7,29,23,15,0.0,0.0,1.5,29.0,0.0,0.0,0.0
2017,7,29,23,30,0.0,0.0,1.5,29.0,0.0,0.0,0.0
2017,7,29,23,45,0.0,0.0,1.5,29.0,0.0,0.0,0.0
2017,7,30,0,0,0.0,0.0,1.5,29.0,0.0,0.0,0.0
2017,7,30,0,15,0.0,0.0,1.5,28.5,0.0,0.0,0.0
2017,7,30,0,30,0.0,0.0,1.5,28.0,0.0,0.0,0.0
2017,7,30,0,45,0.0,0.0,1.55,28.0,0.0,0.0,0.0
2017,7,30,1,0,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2017,7,30,1,15,0.0,0.0,1.6,27.5,0.0,0.0,0.0
2017,7,30,1,30,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2017,7,30,1,45,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2017,7,30,2,0,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2017,7,30,2,15,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2017,7,30,2,30,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2017,7,30,2,45,0.0,0.0,1.65,27.0,0.0,0.0,0.0
2017,7,30,3,0,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2017,7,30,3,15,0.0,0.0,1.55,26.5,0.0,0.0,0.0
2017,7,30,3,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2017,7,30,3,45,0.0,0.0,1.25,26.0,0.0,0.0,0.0
2017,7,30,4,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2017,7,30,4,15,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2017,7,30,4,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2017,7,30,4,45,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2017,7,30,5,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2017,7,30,5,15,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2017,7,30,5,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2017,7,30,5,45,7.5,4.0,0.75,26.0,4.0,0.0,0.0
2017,7,30,6,0,15.0,8.0,0.8,26.0,8.0,11.58,0.0
2017,7,30,6,15,104.5,27.0,0.85,26.5,39.5,83.8,48.32
2017,7,30,6,30,194.0,46.0,0.9,27.0,71.0,163.81,121.81
2017,7,30,6,45,276.0,61.0,1.0,27.5,116.0,231.15,177.88
2017,7,30,7,0,358.0,76.0,1.1,28.0,161.0,306.43,238.61
2017,7,30,7,15,418.0,87.5,1.15,28.5,211.5,371.29,289.32
2017,7,30,7,30,478.0,99.0,1.2,29.0,262.0,440.39,341.26
2017,7,30,7,45,522.0,107.0,1.25,30.0,314.5,506.12,387.75
2017,7,30,8,0,566.0,115.0,1.3,31.0,367.0,566.59,428.81
2017,7,30,8,15,598.0,122.0,1.25,31.5,418.5,617.65,462.04
2017,7,30,8,30,630.0,129.0,1.2,32.0,470.0,668.22,493.85
2017,7,30,8,45,652.0,135.5,1.2,33.0,519.5,709.21,517.61
2017,7,30,9,0,674.0,142.0,1.2,34.0,569.0,748.44,539.21
2017,7,30,9,15,692.5,146.5,1.2,34.5,615.0,780.46,556.81
2017,7,30,9,30,711.0,151.0,1.2,35.0,661.0,809.99,572.68
2017,7,30,9,45,722.0,156.5,1.25,35.5,701.5,831.17,583.76
2017,7,30,10,0,733.0,162.0,1.3,36.0,742.0,849.22,592.95
2017,7,30,10,15,744.0,165.0,1.35,36.0,777.0,854.27,595.37
2017,7,30,10,30,755.0,168.0,1.4,36.0,812.0,862.96,600.31
2017,7,30,10,45,762.5,171.0,1.5,36.5,841.0,864.96,600.48
2017,7,30,11,0,770.0,174.0,1.6,37.0,870.0,863.33,598.54
2017,7,30,11,15,775.5,175.5,1.7,37.0,892.0,854.95,593.74
2017,7,30,11,30,781.0,177.0,1.8,37.0,914.0,842.97,586.78
2017,7,30,11,45,788.0,176.0,1.9,37.5,929.0,826.53,575.84
2017,7,30,12,0,795.0,175.0,2.0,38.0,944.0,806.59,562.25
2017,7,30,12,15,796.5,175.0,2.15,38.0,950.0,779.81,545.47
2017,7,30,12,30,798.0,175.0,2.3,38.0,956.0,750.09,526.41
2017,7,30,12,45,588.0,306.0,2.45,38.5,880.5,673.49,471.59
2017,7,30,13,0,378.0,437.0,2.6,39.0,805.0,600.27,419.07
2017,7,30,13,15,420.0,426.5,2.75,39.0,832.0,593.34,414.75
2017,7,30,13,30,462.0,416.0,2.9,39.0,859.0,581.67,406.34
2017,7,30,13,45,610.0,302.0,3.05,39.0,875.0,548.56,383.66
2017,7,30,14,0,758.0,188.0,3.2,39.0,891.0,505.97,352.31
2017,7,30,14,15,750.5,186.0,3.35,38.5,866.0,457.57,315.88
2017,7,30,14,30,743.0,184.0,3.5,38.0,841.0,408.54,277.85
2017,7,30,14,45,678.5,214.5,3.7,38.0,797.5,357.74,238.54
2017,7,30,15,0,614.0,245.0,3.9,38.0,754.0,314.9,205.61
2017,7,30,15,15,492.5,284.5,4.0,38.0,680.5,272.75,177.04
2017,7,30,15,30,371.0,324.0,4.1,38.0,607.0,247.96,164.2
2017,7,30,15,45,456.5,273.0,4.25,38.0,599.5,189.27,123.7
2017,7,30,16,0,542.0,222.0,4.4,38.0,592.0,136.71,102.44
2017,7,30,16,15,518.5,213.0,4.4,37.5,545.5,133.54,100.54
2017,7,30,16,30,495.0,204.0,4.4,37.0,499.0,130.11,98.39
2017,7,30,16,45,467.0,192.5,4.45,36.5,450.0,124.88,94.82
2017,7,30,17,0,439.0,181.0,4.5,36.0,401.0,119.33,90.96
2017,7,30,17,15,402.0,167.5,4.4,35.5,350.5,112.1,85.69
2017,7,30,17,30,365.0,154.0,4.3,35.0,300.0,106.54,81.68
2017,7,30,17,45,322.5,136.0,4.2,35.0,250.5,94.93,72.47
2017,7,30,18,0,280.0,118.0,4.1,35.0,201.0,83.03,62.84
2017,7,30,18,15,225.0,97.0,3.9,34.5,154.5,68.9,51.26
2017,7,30,18,30,170.0,76.0,3.7,34.0,108.0,54.49,39.15
2017,7,30,18,45,113.5,51.5,3.5,33.5,70.0,37.59,24.75
2017,7,30,19,0,57.0,27.0,3.3,33.0,32.0,20.5,9.17
2017,7,30,19,15,28.5,13.5,3.25,32.5,16.0,10.62,0.0
2017,7,30,19,30,0.0,0.0,3.2,32.0,0.0,0.0,0.0
2017,7,30,19,45,0.0,0.0,3.15,32.0,0.0,0.0,0.0
2017,7,30,20,0,0.0,0.0,3.1,32.0,0.0,0.0,0.0
2017,7,30,20,15,0.0,0.0,3.1,31.5,0.0,0.0,0.0
2017,7,30,20,30,0.0,0.0,3.1,31.0,0.0,0.0,0.0
2017,7,30,20,45,0.0,0.0,3.1,31.0,0.0,0.0,0.0
2017,7,30,21,0,0.0,0.0,3.1,31.0,0.0,0.0,0.0
2017,7,30,21,15,0.0,0.0,3.15,30.5,0.0,0.0,0.0
2017,7,30,21,30,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2017,7,30,21,45,0.0,0.0,3.25,29.5,0.0,0.0,0.0
2017,7,30,22,0,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2017,7,30,22,15,0.0,0.0,3.3,28.5,0.0,0.0,0.0
2017,7,30,22,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2017,7,30,22,45,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2017,7,30,23,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2017,7,30,23,15,0.0,0.0,3.25,27.5,0.0,0.0,0.0
2017,7,30,23,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,7,30,23,45,0.0,0.0,3.15,27.0,0.0,0.0,0.0
2017,7,31,0,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2017,7,31,0,15,0.0,0.0,3.0,26.5,0.0,0.0,0.0
2017,7,31,0,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,7,31,0,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,7,31,1,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,7,31,1,15,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2017,7,31,1,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,7,31,1,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,7,31,2,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,7,31,2,15,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2017,7,31,2,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,7,31,2,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,7,31,3,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,7,31,3,15,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2017,7,31,3,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,7,31,3,45,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,7,31,4,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,7,31,4,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2017,7,31,4,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,7,31,4,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2017,7,31,5,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,31,5,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2017,7,31,5,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,7,31,5,45,0.0,1.0,2.5,24.5,1.0,0.0,0.0
2017,7,31,6,0,0.0,2.0,2.6,25.0,2.0,1.57,0.0
2017,7,31,6,15,0.0,14.0,2.65,25.0,14.0,10.65,1.15
2017,7,31,6,30,0.0,26.0,2.7,25.0,26.0,19.84,10.15
2017,7,31,6,45,0.0,44.0,2.75,25.5,44.0,34.33,22.3
2017,7,31,7,0,0.0,62.0,2.8,26.0,62.0,49.64,35.02
2017,7,31,7,15,0.0,82.0,2.65,26.5,82.0,66.69,48.94
2017,7,31,7,30,0.0,102.0,2.5,27.0,102.0,83.56,62.43
2017,7,31,7,45,40.0,141.0,2.4,28.0,158.5,158.03,122.26
2017,7,31,8,0,80.0,180.0,2.3,29.0,215.0,227.21,176.0
2017,7,31,8,15,221.0,192.5,2.15,29.5,308.0,379.48,293.07
2017,7,31,8,30,362.0,205.0,2.0,30.0,401.0,508.87,387.66
2017,7,31,8,45,429.0,206.5,1.95,31.0,461.5,592.15,443.73
2017,7,31,9,0,496.0,208.0,1.9,32.0,522.0,658.72,486.82
2017,7,31,9,15,517.5,220.0,2.05,32.5,570.0,697.2,511.12
2017,7,31,9,30,539.0,232.0,2.2,33.0,618.0,733.9,534.12
2017,7,31,9,45,519.0,258.5,2.35,33.5,648.5,745.8,539.5
2017,7,31,10,0,499.0,285.0,2.5,34.0,679.0,754.09,542.7
2017,7,31,10,15,477.0,310.0,2.65,34.5,701.0,755.76,541.58
2017,7,31,10,30,455.0,335.0,2.8,35.0,723.0,754.21,538.44
2017,7,31,10,45,620.5,250.5,3.0,35.5,799.0,822.45,586.22
2017,7,31,11,0,786.0,166.0,3.2,36.0,875.0,872.17,619.47
2017,7,31,11,15,629.5,282.0,3.35,36.0,859.5,832.76,590.41
2017,7,31,11,30,473.0,398.0,3.5,36.0,844.0,779.74,551.7
2017,7,31,11,45,478.0,406.5,3.65,36.5,863.0,772.79,546.18
2017,7,31,12,0,483.0,415.0,3.8,37.0,882.0,762.8,538.36
2017,7,31,12,15,489.5,417.0,3.9,37.0,892.5,746.02,527.07
2017,7,31,12,30,496.0,419.0,4.0,37.0,903.0,726.51,513.86
2017,7,31,12,45,664.0,287.0,4.1,37.5,934.5,715.34,508.39
2017,7,31,13,0,832.0,155.0,4.2,38.0,966.0,680.82,486.48
2017,7,31,13,15,830.0,154.5,4.25,38.0,956.0,641.64,458.1
2017,7,31,13,30,828.0,154.0,4.3,38.0,946.0,600.47,427.67
2017,7,31,13,45,619.5,274.5,4.35,38.0,861.0,536.83,380.15
2017,7,31,14,0,411.0,395.0,4.4,38.0,776.0,479.98,338.5
2017,7,31,14,15,614.0,268.5,4.4,38.0,819.5,453.2,316.2
2017,7,31,14,30,817.0,142.0,4.4,38.0,863.0,409.68,278.56
2017,7,31,14,45,813.0,137.0,4.45,38.0,832.0,355.51,234.41
2017,7,31,15,0,809.0,132.0,4.5,38.0,801.0,300.61,189.53
2017,7,31,15,15,798.0,129.5,4.45,37.5,762.5,245.38,146.06
2017,7,31,15,30,787.0,127.0,4.4,37.0,724.0,190.63,106.6
2017,7,31,15,45,777.0,121.5,4.4,37.0,681.0,134.8,74.69
2017,7,31,16,0,767.0,116.0,4.4,37.0,638.0,88.83,65.27
2017,7,31,16,15,748.0,112.5,4.3,36.5,590.0,87.55,64.63
2017,7,31,16,30,729.0,109.0,4.2,36.0,542.0,86.16,63.88
2017,7,31,16,45,707.0,103.0,4.15,35.5,491.0,76.42,56.42
2017,7,31,17,0,685.0,97.0,4.1,35.0,440.0,73.16,54.13
2017,7,31,17,15,651.5,91.5,4.0,34.5,386.5,69.83,51.75
2017,7,31,17,30,618.0,86.0,3.9,34.0,333.0,66.41,49.25
2017,7,31,17,45,574.0,78.5,3.8,34.0,280.0,61.31,45.2
2017,7,31,18,0,530.0,71.0,3.7,34.0,227.0,56.1,40.95
2017,7,31,18,15,462.0,62.0,3.3,33.0,177.0,49.38,35.47
2017,7,31,18,30,394.0,53.0,2.9,32.0,127.0,42.63,29.7
2017,7,31,18,45,294.5,39.5,2.55,31.5,84.5,31.93,20.36
2017,7,31,19,0,195.0,26.0,2.2,31.0,42.0,19.87,8.57
2017,7,31,19,15,97.5,13.0,2.15,30.5,21.0,10.23,0.0
2017,7,31,19,30,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2017,7,31,19,45,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2017,7,31,20,0,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2017,7,31,20,15,0.0,0.0,2.1,29.5,0.0,0.0,0.0
2017,7,31,20,30,0.0,0.0,2.1,29.0,0.0,0.0,0.0
2017,7,31,20,45,0.0,0.0,2.1,29.0,0.0,0.0,0.0
2017,7,31,21,0,0.0,0.0,2.1,29.0,0.0,0.0,0.0
2017,7,31,21,15,0.0,0.0,2.05,28.5,0.0,0.0,0.0
2017,7,31,21,30,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2017,7,31,21,45,0.0,0.0,1.95,28.0,0.0,0.0,0.0
2017,7,31,22,0,0.0,0.0,1.9,28.0,0.0,0.0,0.0
2017,7,31,22,15,0.0,0.0,1.85,27.5,0.0,0.0,0.0
2017,7,31,22,30,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2017,7,31,22,45,0.0,0.0,1.75,27.0,0.0,0.0,0.0
2017,7,31,23,0,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2017,7,31,23,15,0.0,0.0,1.65,26.5,0.0,0.0,0.0
2017,7,31,23,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2017,7,31,23,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2017,8,1,0,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2017,8,1,0,15,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2017,8,1,0,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2017,8,1,0,45,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2017,8,1,1,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2017,8,1,1,15,0.0,0.0,1.25,25.5,0.0,0.0,0.0
2017,8,1,1,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,8,1,1,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2017,8,1,2,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
