Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,8,1,2,15,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2017,8,1,2,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,8,1,2,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2017,8,1,3,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,8,1,3,15,0.0,0.0,0.85,24.5,0.0,0.0,0.0
2017,8,1,3,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,8,1,3,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,8,1,4,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,8,1,4,15,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2017,8,1,4,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,1,4,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,1,5,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,1,5,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2017,8,1,5,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,8,1,5,45,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2017,8,1,6,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,8,1,6,15,90.5,21.5,1.75,25.5,32.5,69.56,36.65
2017,8,1,6,30,181.0,43.0,1.8,26.0,65.0,155.55,116.05
2017,8,1,6,45,248.0,60.0,1.85,26.5,107.5,217.33,168.48
2017,8,1,7,0,315.0,77.0,1.9,27.0,150.0,285.43,224.44
2017,8,1,7,15,370.0,89.0,1.75,27.5,197.0,346.06,272.56
2017,8,1,7,30,425.0,101.0,1.6,28.0,244.0,410.63,321.61
2017,8,1,7,45,512.0,103.5,1.45,29.0,307.0,498.35,385.03
2017,8,1,8,0,599.0,106.0,1.3,30.0,370.0,584.22,443.83
2017,8,1,8,15,630.0,112.0,1.25,30.5,422.0,634.59,476.27
2017,8,1,8,30,661.0,118.0,1.2,31.0,474.0,684.36,507.26
2017,8,1,8,45,685.0,123.0,1.15,31.5,524.5,726.27,531.59
2017,8,1,9,0,709.0,128.0,1.1,32.0,575.0,766.45,554.24
2017,8,1,9,15,727.0,132.0,1.1,32.5,621.0,798.27,571.61
2017,8,1,9,30,745.0,136.0,1.1,33.0,667.0,822.18,583.8
2017,8,1,9,45,759.5,138.5,1.15,33.5,709.0,843.87,595.28
2017,8,1,10,0,774.0,141.0,1.2,34.0,751.0,862.38,604.78
2017,8,1,10,15,784.0,144.0,1.3,34.5,786.5,873.97,610.67
2017,8,1,10,30,794.0,147.0,1.4,35.0,822.0,881.99,614.49
2017,8,1,10,45,800.5,150.0,1.55,35.5,851.0,883.21,614.76
2017,8,1,11,0,807.0,153.0,1.7,36.0,880.0,880.7,612.79
2017,8,1,11,15,812.5,154.5,1.8,36.0,902.0,872.16,607.86
2017,8,1,11,30,818.0,156.0,1.9,36.0,924.0,859.92,600.69
2017,8,1,11,45,795.5,175.0,2.05,36.5,932.5,835.83,585.28
2017,8,1,12,0,773.0,194.0,2.2,37.0,941.0,808.26,566.65
2017,8,1,12,15,774.5,194.5,2.3,37.0,947.0,782.06,549.79
2017,8,1,12,30,776.0,195.0,2.4,37.0,953.0,752.96,530.68
2017,8,1,12,45,776.0,194.5,2.5,37.5,951.5,719.42,507.2
2017,8,1,13,0,776.0,194.0,2.6,38.0,950.0,683.62,481.79
2017,8,1,13,15,609.5,304.0,2.6,38.0,894.5,624.64,438.89
2017,8,1,13,30,443.0,414.0,2.6,38.0,839.0,571.97,400.62
2017,8,1,13,45,483.5,391.5,2.65,38.0,846.5,547.98,383.42
2017,8,1,14,0,524.0,369.0,2.7,38.0,854.0,519.61,362.18
2017,8,1,14,15,636.0,277.0,2.7,37.5,849.5,469.5,325.27
2017,8,1,14,30,748.0,185.0,2.7,37.0,845.0,413.52,281.58
2017,8,1,14,45,585.0,259.0,2.75,37.0,763.5,358.02,241.32
2017,8,1,15,0,422.0,333.0,2.8,37.0,682.0,320.51,216.05
2017,8,1,15,15,343.0,341.0,2.8,37.0,616.0,282.86,190.25
2017,8,1,15,30,264.0,349.0,2.8,37.0,550.0,246.85,167.69
2017,8,1,15,45,352.0,301.0,2.8,37.0,551.0,205.15,138.29
2017,8,1,16,0,440.0,253.0,2.8,37.0,552.0,150.27,113.22
2017,8,1,16,15,350.0,253.5,2.8,36.5,480.0,158.28,120.16
2017,8,1,16,30,260.0,254.0,2.8,36.0,408.0,157.26,120.0
2017,8,1,16,45,370.0,206.0,2.8,35.5,402.5,135.51,103.5
2017,8,1,17,0,480.0,158.0,2.8,35.0,397.0,106.7,81.1
2017,8,1,17,15,431.0,152.0,2.75,34.5,347.0,103.36,78.92
2017,8,1,17,30,382.0,146.0,2.7,34.0,297.0,99.98,76.63
2017,8,1,17,45,334.0,130.0,2.65,34.0,247.5,91.53,69.95
2017,8,1,18,0,286.0,114.0,2.6,34.0,198.0,80.65,61.12
2017,8,1,18,15,232.5,93.5,2.4,33.5,152.0,66.76,49.68
2017,8,1,18,30,179.0,73.0,2.2,33.0,106.0,52.61,37.72
2017,8,1,18,45,116.0,49.5,2.0,32.5,68.0,36.23,23.68
2017,8,1,19,0,53.0,26.0,1.8,32.0,30.0,19.72,8.09
2017,8,1,19,15,26.5,13.0,1.8,31.5,15.0,10.23,0.0
2017,8,1,19,30,0.0,0.0,1.8,31.0,0.0,0.0,0.0
2017,8,1,19,45,0.0,0.0,1.85,31.0,0.0,0.0,0.0
2017,8,1,20,0,0.0,0.0,1.9,31.0,0.0,0.0,0.0
2017,8,1,20,15,0.0,0.0,1.95,30.5,0.0,0.0,0.0
2017,8,1,20,30,0.0,0.0,2.0,30.0,0.0,0.0,0.0
2017,8,1,20,45,0.0,0.0,2.05,30.0,0.0,0.0,0.0
2017,8,1,21,0,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2017,8,1,21,15,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2017,8,1,21,30,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2017,8,1,21,45,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2017,8,1,22,0,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2017,8,1,22,15,0.0,0.0,2.1,29.5,0.0,0.0,0.0
2017,8,1,22,30,0.0,0.0,2.1,29.0,0.0,0.0,0.0
2017,8,1,22,45,0.0,0.0,2.15,29.0,0.0,0.0,0.0
2017,8,1,23,0,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2017,8,1,23,15,0.0,0.0,2.15,28.5,0.0,0.0,0.0
2017,8,1,23,30,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2017,8,1,23,45,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2017,8,2,0,0,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2017,8,2,0,15,0.0,0.0,2.05,27.5,0.0,0.0,0.0
2017,8,2,0,30,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2017,8,2,0,45,0.0,0.0,1.95,27.0,0.0,0.0,0.0
2017,8,2,1,0,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2017,8,2,1,15,0.0,0.0,1.8,26.5,0.0,0.0,0.0
2017,8,2,1,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2017,8,2,1,45,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2017,8,2,2,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2017,8,2,2,15,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2017,8,2,2,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2017,8,2,2,45,0.0,0.0,1.25,26.0,0.0,0.0,0.0
2017,8,2,3,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2017,8,2,3,15,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2017,8,2,3,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2017,8,2,3,45,0.0,0.0,1.05,26.0,0.0,0.0,0.0
2017,8,2,4,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2017,8,2,4,15,0.0,0.0,0.95,25.5,0.0,0.0,0.0
2017,8,2,4,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,8,2,4,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,8,2,5,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,8,2,5,15,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2017,8,2,5,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,8,2,5,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,8,2,6,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,8,2,6,15,0.0,7.5,1.35,25.0,7.5,5.68,0.0
2017,8,2,6,30,0.0,15.0,1.5,25.0,15.0,11.39,3.41
2017,8,2,6,45,0.0,26.0,1.65,25.5,26.0,19.8,10.49
2017,8,2,7,0,0.0,37.0,1.8,26.0,37.0,28.24,17.54
2017,8,2,7,15,0.0,49.0,1.85,26.5,49.0,37.48,25.14
2017,8,2,7,30,0.0,61.0,1.9,27.0,61.0,46.74,32.61
2017,8,2,7,45,14.0,112.0,1.95,27.5,118.0,100.76,76.33
2017,8,2,8,0,28.0,163.0,2.0,28.0,175.0,171.24,131.83
2017,8,2,8,15,17.0,166.5,2.0,28.0,174.5,151.13,115.18
2017,8,2,8,30,6.0,170.0,2.0,28.0,174.0,143.99,108.86
2017,8,2,8,45,6.0,178.5,2.0,28.5,182.5,150.25,113.11
2017,8,2,9,0,6.0,187.0,2.0,29.0,191.0,156.66,117.42
2017,8,2,9,15,3.0,167.5,2.05,29.0,170.0,136.26,101.26
2017,8,2,9,30,0.0,148.0,2.1,29.0,149.0,116.75,85.87
2017,8,2,9,45,29.5,248.0,2.15,29.5,272.0,243.79,182.92
2017,8,2,10,0,59.0,348.0,2.2,30.0,395.0,364.4,270.97
2017,8,2,10,15,40.0,326.5,2.2,30.0,359.0,323.37,239.65
2017,8,2,10,30,21.0,305.0,2.2,30.0,323.0,266.61,197.28
2017,8,2,10,45,22.5,322.0,2.2,30.5,342.0,281.11,207.39
2017,8,2,11,0,24.0,339.0,2.2,31.0,361.0,295.33,216.99
2017,8,2,11,15,21.5,331.5,2.15,31.0,352.0,285.14,209.17
2017,8,2,11,30,19.0,324.0,2.1,31.0,343.0,275.15,201.62
2017,8,2,11,45,58.0,401.0,2.1,31.5,457.5,384.14,280.13
2017,8,2,12,0,97.0,478.0,2.1,32.0,572.0,475.81,343.46
2017,8,2,12,15,61.0,426.0,2.05,32.0,485.5,396.09,286.49
2017,8,2,12,30,25.0,374.0,2.0,32.0,399.0,320.27,232.22
2017,8,2,12,45,15.5,267.5,2.0,32.5,283.0,219.45,159.22
2017,8,2,13,0,6.0,161.0,2.0,33.0,167.0,129.13,92.37
2017,8,2,13,15,16.5,267.5,1.95,33.0,284.0,216.76,157.38
2017,8,2,13,30,27.0,374.0,1.9,33.0,401.0,300.88,217.86
2017,8,2,13,45,100.0,420.0,1.85,33.0,514.0,367.26,264.78
2017,8,2,14,0,173.0,466.0,1.8,33.0,627.0,419.93,300.48
2017,8,2,14,15,101.0,406.0,1.75,33.0,499.0,336.83,241.78
2017,8,2,14,30,29.0,346.0,1.7,33.0,371.0,259.44,187.47
2017,8,2,14,45,44.0,357.0,1.65,33.0,394.0,264.97,191.32
2017,8,2,15,0,59.0,368.0,1.6,33.0,417.0,267.53,192.56
2017,8,2,15,15,93.0,363.0,1.55,32.5,436.0,261.82,187.43
2017,8,2,15,30,127.0,358.0,1.5,32.0,455.0,241.73,172.07
2017,8,2,15,45,152.0,335.5,1.45,32.0,444.0,216.4,154.57
2017,8,2,16,0,177.0,313.0,1.4,32.0,433.0,191.24,147.29
2017,8,2,16,15,88.5,212.0,1.3,31.5,272.0,138.93,106.84
2017,8,2,16,30,0.0,111.0,1.2,31.0,111.0,84.44,63.68
2017,8,2,16,45,31.5,156.5,1.2,31.0,172.0,111.12,85.66
2017,8,2,17,0,63.0,202.0,1.2,31.0,233.0,136.4,106.36
2017,8,2,17,15,54.5,179.0,1.1,30.5,203.5,122.11,95.3
2017,8,2,17,30,46.0,156.0,1.0,30.0,174.0,107.52,83.91
2017,8,2,17,45,37.0,132.0,0.95,29.5,145.0,92.08,71.6
2017,8,2,18,0,28.0,108.0,0.9,29.0,116.0,76.35,58.75
2017,8,2,18,15,16.0,84.5,0.85,28.5,89.0,61.42,46.26
2017,8,2,18,30,4.0,61.0,0.8,28.0,62.0,44.85,32.08
2017,8,2,18,45,2.0,39.0,0.8,28.0,39.5,29.18,18.4
2017,8,2,19,0,0.0,17.0,0.8,28.0,17.0,12.95,3.28
2017,8,2,19,15,0.0,8.5,0.85,27.5,8.5,6.69,0.0
2017,8,2,19,30,0.0,0.0,0.9,27.0,0.0,0.0,0.0
2017,8,2,19,45,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2017,8,2,20,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2017,8,2,20,15,0.0,0.0,1.1,26.5,0.0,0.0,0.0
2017,8,2,20,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2017,8,2,20,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2017,8,2,21,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2017,8,2,21,15,0.0,0.0,1.05,25.5,0.0,0.0,0.0
2017,8,2,21,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,8,2,21,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,8,2,22,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,8,2,22,15,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2017,8,2,22,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,8,2,22,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2017,8,2,23,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2017,8,2,23,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2017,8,2,23,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,2,23,45,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2017,8,3,0,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2017,8,3,0,15,0.0,0.0,0.45,24.0,0.0,0.0,0.0
2017,8,3,0,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2017,8,3,0,45,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2017,8,3,1,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2017,8,3,1,15,0.0,0.0,0.35,24.0,0.0,0.0,0.0
2017,8,3,1,30,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2017,8,3,1,45,0.0,0.0,0.25,24.0,0.0,0.0,0.0
2017,8,3,2,0,0.0,0.0,0.2,24.0,0.0,0.0,0.0
2017,8,3,2,15,0.0,0.0,0.2,23.5,0.0,0.0,0.0
2017,8,3,2,30,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2017,8,3,2,45,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2017,8,3,3,0,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2017,8,3,3,15,0.0,0.0,0.25,23.0,0.0,0.0,0.0
2017,8,3,3,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2017,8,3,3,45,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2017,8,3,4,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2017,8,3,4,15,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2017,8,3,4,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2017,8,3,4,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2017,8,3,5,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,8,3,5,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2017,8,3,5,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,8,3,5,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2017,8,3,6,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,8,3,6,15,76.5,22.5,1.3,23.0,31.5,65.88,31.33
2017,8,3,6,30,153.0,45.0,1.4,23.0,63.0,136.24,102.07
2017,8,3,6,45,245.5,61.0,1.55,23.5,108.5,219.03,171.61
2017,8,3,7,0,338.0,77.0,1.7,24.0,154.0,300.53,238.85
2017,8,3,7,15,187.5,100.5,1.8,24.5,145.0,235.01,187.09
2017,8,3,7,30,37.0,124.0,1.9,25.0,136.0,141.42,110.22
2017,8,3,7,45,22.5,135.0,2.05,25.5,143.0,129.25,99.93
2017,8,3,8,0,8.0,146.0,2.2,26.0,150.0,127.1,97.32
2017,8,3,8,15,4.0,108.5,2.3,26.5,110.5,88.46,65.92
2017,8,3,8,30,0.0,71.0,2.4,27.0,71.0,54.54,38.35
2017,8,3,8,45,4.5,133.5,2.5,28.0,136.5,109.41,81.63
2017,8,3,9,0,9.0,196.0,2.6,29.0,202.0,167.37,126.01
2017,8,3,9,15,4.5,114.0,2.65,29.0,117.0,92.7,67.62
2017,8,3,9,30,0.0,32.0,2.7,29.0,32.0,24.59,13.85
2017,8,3,9,45,11.5,160.0,2.75,29.5,169.5,136.83,101.62
2017,8,3,10,0,23.0,288.0,2.8,30.0,307.0,256.6,191.67
2017,8,3,10,15,150.5,345.0,2.85,30.5,472.5,460.93,342.98
2017,8,3,10,30,278.0,402.0,2.9,31.0,638.0,645.31,471.7
2017,8,3,10,45,181.0,416.5,2.95,31.5,572.5,546.87,399.11
2017,8,3,11,0,84.0,431.0,3.0,32.0,507.0,449.75,327.83
2017,8,3,11,15,180.5,445.0,3.0,32.0,613.0,557.92,405.66
2017,8,3,11,30,277.0,459.0,3.0,32.0,719.0,658.23,474.92
2017,8,3,11,45,298.0,461.5,3.05,32.5,745.5,664.08,477.32
2017,8,3,12,0,319.0,464.0,3.1,33.0,772.0,667.23,478.42
2017,8,3,12,15,194.0,464.0,3.1,33.0,652.0,542.47,390.91
2017,8,3,12,30,69.0,464.0,3.1,33.0,532.0,426.69,308.16
2017,8,3,12,45,177.0,471.0,3.15,33.0,643.5,507.33,366.7
2017,8,3,13,0,285.0,478.0,3.2,33.0,755.0,573.04,412.58
2017,8,3,13,15,283.0,473.0,3.2,33.0,746.0,545.9,392.88
2017,8,3,13,30,281.0,468.0,3.2,33.0,737.0,518.38,373.12
2017,8,3,13,45,566.0,299.5,3.25,33.5,826.5,528.94,380.25
2017,8,3,14,0,851.0,131.0,3.3,34.0,916.0,515.91,367.41
2017,8,3,14,15,845.0,129.5,3.3,34.0,891.0,465.53,327.19
2017,8,3,14,30,839.0,128.0,3.3,34.0,866.0,414.04,285.26
2017,8,3,14,45,804.0,142.5,3.35,34.0,827.5,359.65,241.13
2017,8,3,15,0,769.0,157.0,3.4,34.0,789.0,309.44,200.22
2017,8,3,15,15,474.5,258.0,3.4,33.5,642.0,256.96,169.47
2017,8,3,15,30,180.0,359.0,3.4,33.0,495.0,250.18,176.68
2017,8,3,15,45,157.0,335.5,3.45,33.0,449.0,217.06,155.23
2017,8,3,16,0,134.0,312.0,3.5,33.0,403.0,189.53,146.22
2017,8,3,16,15,407.0,220.0,3.45,32.5,465.5,134.68,103.5
2017,8,3,16,30,680.0,128.0,3.4,32.0,528.0,89.98,68.06
2017,8,3,16,45,657.5,120.5,3.35,32.0,477.5,86.48,65.5
2017,8,3,17,0,635.0,113.0,3.3,32.0,427.0,82.73,62.69
2017,8,3,17,15,599.5,106.0,3.15,31.5,374.0,78.84,59.88
2017,8,3,17,30,564.0,99.0,3.0,31.0,321.0,74.82,56.89
2017,8,3,17,45,516.5,90.0,2.9,31.0,268.5,69.02,52.23
2017,8,3,18,0,469.0,81.0,2.8,31.0,216.0,63.07,47.31
2017,8,3,18,15,399.5,69.0,2.4,30.5,166.5,51.84,37.9
2017,8,3,18,30,330.0,57.0,2.0,30.0,117.0,42.92,30.16
2017,8,3,18,45,232.0,41.0,1.7,29.5,76.0,30.94,19.62
2017,8,3,19,0,134.0,25.0,1.4,29.0,35.0,18.92,6.86
2017,8,3,19,15,67.0,12.5,1.3,28.5,17.5,9.83,0.0
2017,8,3,19,30,0.0,0.0,1.2,28.0,0.0,0.0,0.0
2017,8,3,19,45,0.0,0.0,1.2,28.0,0.0,0.0,0.0
2017,8,3,20,0,0.0,0.0,1.2,28.0,0.0,0.0,0.0
2017,8,3,20,15,0.0,0.0,1.15,27.5,0.0,0.0,0.0
2017,8,3,20,30,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2017,8,3,20,45,0.0,0.0,1.05,27.0,0.0,0.0,0.0
2017,8,3,21,0,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2017,8,3,21,15,0.0,0.0,0.95,26.5,0.0,0.0,0.0
2017,8,3,21,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2017,8,3,21,45,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2017,8,3,22,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2017,8,3,22,15,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2017,8,3,22,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2017,8,3,22,45,0.0,0.0,0.75,26.0,0.0,0.0,0.0
2017,8,3,23,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2017,8,3,23,15,0.0,0.0,0.65,25.5,0.0,0.0,0.0
2017,8,3,23,30,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2017,8,3,23,45,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2017,8,4,0,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2017,8,4,0,15,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2017,8,4,0,30,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2017,8,4,0,45,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2017,8,4,1,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2017,8,4,1,15,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2017,8,4,1,30,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2017,8,4,1,45,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2017,8,4,2,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2017,8,4,2,15,0.0,0.0,0.6,24.5,0.0,0.0,0.0
2017,8,4,2,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,4,2,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,4,3,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,4,3,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,4,3,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,4,3,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,4,4,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,4,4,15,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2017,8,4,4,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2017,8,4,4,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2017,8,4,5,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2017,8,4,5,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,4,5,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,4,5,45,0.0,0.0,0.85,24.5,0.0,0.0,0.0
2017,8,4,6,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,8,4,6,15,114.0,20.0,1.05,25.5,33.5,86.67,39.45
2017,8,4,6,30,228.0,40.0,1.1,26.0,67.0,176.14,130.95
2017,8,4,6,45,316.0,53.5,1.15,26.5,113.0,247.39,191.24
2017,8,4,7,0,404.0,67.0,1.2,27.0,159.0,327.3,256.13
2017,8,4,7,15,464.0,77.0,1.2,27.5,210.0,399.95,312.8
2017,8,4,7,30,524.0,87.0,1.2,28.0,261.0,471.55,366.34
2017,8,4,7,45,567.0,94.5,1.3,29.0,314.5,531.67,409.0
2017,8,4,8,0,610.0,102.0,1.4,30.0,368.0,592.91,450.86
2017,8,4,8,15,641.5,108.0,1.5,30.5,421.0,644.25,485.28
2017,8,4,8,30,673.0,114.0,1.6,31.0,474.0,695.02,517.89
2017,8,4,8,45,510.5,184.0,1.75,31.5,473.0,642.23,477.1
2017,8,4,9,0,348.0,254.0,1.9,32.0,472.0,566.51,420.13
2017,8,4,9,15,553.0,192.0,1.95,32.0,570.5,705.8,519.64
2017,8,4,9,30,758.0,130.0,2.0,32.0,669.0,833.61,603.99
2017,8,4,9,45,773.0,132.5,2.1,32.5,711.0,856.0,615.52
2017,8,4,10,0,788.0,135.0,2.2,33.0,753.0,875.18,625.94
2017,8,4,10,15,798.5,137.5,2.25,33.5,789.5,886.85,631.19
2017,8,4,10,30,809.0,140.0,2.3,34.0,826.0,894.93,634.29
2017,8,4,10,45,554.5,283.5,2.35,34.5,761.5,795.95,565.11
2017,8,4,11,0,300.0,427.0,2.4,35.0,697.0,673.84,477.7
2017,8,4,11,15,328.0,427.0,2.4,35.0,729.0,687.86,487.69
2017,8,4,11,30,356.0,427.0,2.4,35.0,761.0,699.29,495.03
2017,8,4,11,45,253.5,458.5,2.4,35.5,698.5,625.44,442.3
2017,8,4,12,0,151.0,490.0,2.4,36.0,636.0,542.93,383.97
2017,8,4,12,15,263.5,463.5,2.4,36.0,719.5,606.27,428.81
2017,8,4,12,30,376.0,437.0,2.4,36.0,803.0,651.82,460.08
2017,8,4,12,45,583.0,311.5,2.45,36.5,878.0,682.26,482.21
2017,8,4,13,0,790.0,186.0,2.5,37.0,953.0,692.4,489.88
2017,8,4,13,15,787.5,185.5,2.5,37.0,943.0,652.2,461.22
2017,8,4,13,30,785.0,185.0,2.5,37.0,933.0,610.14,430.95
2017,8,4,13,45,779.5,184.0,2.5,37.0,915.0,564.38,397.37
2017,8,4,14,0,774.0,183.0,2.5,37.0,897.0,517.34,362.0
2017,8,4,14,15,767.0,180.5,2.55,37.0,871.5,467.54,323.84
2017,8,4,14,30,760.0,178.0,2.6,37.0,846.0,417.04,284.14
2017,8,4,14,45,724.5,191.0,2.65,37.0,808.0,363.12,241.85
2017,8,4,15,0,689.0,204.0,2.7,37.0,770.0,314.2,203.24
2017,8,4,15,15,675.0,199.5,2.75,36.5,731.5,261.92,162.99
2017,8,4,15,30,661.0,195.0,2.8,36.0,693.0,210.78,126.44
2017,8,4,15,45,489.0,242.0,2.85,36.0,597.5,178.36,114.96
2017,8,4,16,0,317.0,289.0,2.9,36.0,502.0,173.8,132.14
2017,8,4,16,15,304.5,267.0,2.9,35.5,459.5,163.99,125.17
2017,8,4,16,30,292.0,245.0,2.9,35.0,417.0,153.58,117.67
2017,8,4,16,45,400.0,201.0,2.95,35.0,412.0,128.59,98.29
2017,8,4,17,0,508.0,157.0,3.0,35.0,407.0,106.85,81.28
2017,8,4,17,15,470.5,145.5,2.9,34.5,355.0,100.29,76.48
2017,8,4,17,30,433.0,134.0,2.8,34.0,303.0,93.47,71.37
2017,8,4,17,45,376.5,121.0,2.75,33.5,251.5,85.18,64.92
2017,8,4,18,0,320.0,108.0,2.7,33.0,200.0,77.35,58.66
2017,8,4,18,15,259.5,88.5,2.55,32.5,152.5,63.83,47.44
2017,8,4,18,30,199.0,69.0,2.4,32.0,105.0,50.11,35.76
2017,8,4,18,45,128.5,45.5,2.25,31.5,65.5,33.56,21.48
2017,8,4,19,0,58.0,22.0,2.1,31.0,26.0,16.68,4.78
2017,8,4,19,15,29.0,11.0,2.2,30.5,13.0,8.65,0.0
2017,8,4,19,30,0.0,0.0,2.3,30.0,0.0,0.0,0.0
2017,8,4,19,45,0.0,0.0,2.45,30.0,0.0,0.0,0.0
2017,8,4,20,0,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2017,8,4,20,15,0.0,0.0,2.65,29.5,0.0,0.0,0.0
2017,8,4,20,30,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2017,8,4,20,45,0.0,0.0,2.75,29.0,0.0,0.0,0.0
2017,8,4,21,0,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2017,8,4,21,15,0.0,0.0,2.75,28.5,0.0,0.0,0.0
2017,8,4,21,30,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2017,8,4,21,45,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2017,8,4,22,0,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2017,8,4,22,15,0.0,0.0,2.65,27.5,0.0,0.0,0.0
2017,8,4,22,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2017,8,4,22,45,0.0,0.0,2.55,27.0,0.0,0.0,0.0
2017,8,4,23,0,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2017,8,4,23,15,0.0,0.0,2.45,27.0,0.0,0.0,0.0
2017,8,4,23,30,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2017,8,4,23,45,0.0,0.0,2.35,27.0,0.0,0.0,0.0
2017,8,5,0,0,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2017,8,5,0,15,0.0,0.0,2.3,26.5,0.0,0.0,0.0
2017,8,5,0,30,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2017,8,5,0,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2017,8,5,1,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,8,5,1,15,0.0,0.0,2.35,25.5,0.0,0.0,0.0
2017,8,5,1,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,8,5,1,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,8,5,2,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,8,5,2,15,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2017,8,5,2,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,8,5,2,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2017,8,5,3,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,8,5,3,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2017,8,5,3,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,8,5,3,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,8,5,4,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,8,5,4,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,8,5,4,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,8,5,4,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,8,5,5,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,8,5,5,15,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2017,8,5,5,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,8,5,5,45,0.0,0.0,1.55,24.5,0.0,0.0,0.0
2017,8,5,6,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,8,5,6,15,69.5,21.5,1.85,25.0,29.5,61.79,24.3
2017,8,5,6,30,139.0,43.0,2.0,25.0,59.0,128.4,94.96
2017,8,5,6,45,222.5,61.5,2.15,25.5,104.0,197.68,153.8
2017,8,5,7,0,306.0,80.0,2.3,26.0,149.0,287.91,227.66
2017,8,5,7,15,365.0,94.0,2.3,27.0,198.5,353.32,279.6
2017,8,5,7,30,424.0,108.0,2.3,28.0,248.0,423.03,332.72
2017,8,5,7,45,475.5,117.0,2.3,29.0,301.5,485.5,378.29
2017,8,5,8,0,527.0,126.0,2.3,30.0,355.0,550.35,423.8
2017,8,5,8,15,560.5,134.0,2.25,30.5,407.0,610.82,464.8
2017,8,5,8,30,594.0,142.0,2.2,31.0,459.0,663.28,499.07
2017,8,5,8,45,619.5,148.5,2.2,32.0,509.0,706.78,525.44
2017,8,5,9,0,645.0,155.0,2.2,33.0,559.0,748.71,550.06
2017,8,5,9,15,664.5,160.5,2.3,33.5,605.0,782.45,570.15
2017,8,5,9,30,684.0,166.0,2.4,34.0,651.0,813.75,588.49
2017,8,5,9,45,695.5,172.5,2.5,34.5,692.0,836.16,600.93
2017,8,5,10,0,707.0,179.0,2.6,35.0,733.0,855.46,611.41
2017,8,5,10,15,718.5,182.5,2.7,35.0,768.5,868.43,619.14
2017,8,5,10,30,730.0,186.0,2.8,35.0,804.0,878.0,624.82
2017,8,5,10,45,737.5,189.5,2.9,35.5,832.5,880.4,624.75
2017,8,5,11,0,745.0,193.0,3.0,36.0,861.0,869.96,616.58
2017,8,5,11,15,751.0,194.5,3.1,36.0,883.0,862.01,611.49
2017,8,5,11,30,757.0,196.0,3.2,36.0,905.0,850.48,604.13
2017,8,5,11,45,518.5,334.5,3.3,36.5,824.0,755.42,535.08
2017,8,5,12,0,280.0,473.0,3.4,37.0,743.0,645.57,456.01
2017,8,5,12,15,197.0,481.5,3.45,37.0,672.0,560.99,397.95
2017,8,5,12,30,114.0,490.0,3.5,37.0,601.0,482.88,343.21
2017,8,5,12,45,437.5,346.0,3.6,37.0,770.5,609.88,435.97
2017,8,5,13,0,761.0,202.0,3.7,37.0,940.0,686.26,490.5
2017,8,5,13,15,406.0,316.0,3.75,37.0,709.0,514.4,368.24
2017,8,5,13,30,51.0,430.0,3.8,37.0,478.0,357.06,254.88
2017,8,5,13,45,52.5,423.5,3.9,37.0,472.5,345.22,246.97
2017,8,5,14,0,54.0,417.0,4.0,37.0,467.0,333.19,238.46
2017,8,5,14,15,92.5,425.5,4.05,36.5,508.0,347.08,248.42
2017,8,5,14,30,131.0,434.0,4.1,36.0,549.0,349.97,249.94
2017,8,5,14,45,428.5,305.5,4.2,36.0,660.5,342.22,236.71
2017,8,5,15,0,726.0,177.0,4.3,36.0,772.0,308.02,199.66
2017,8,5,15,15,712.5,173.5,4.35,36.0,733.5,254.5,157.23
2017,8,5,15,30,699.0,170.0,4.4,36.0,695.0,201.96,118.81
2017,8,5,15,45,690.0,161.0,4.45,36.0,652.5,147.74,86.37
2017,8,5,16,0,681.0,152.0,4.5,36.0,610.0,100.32,74.71
2017,8,5,16,15,659.0,147.0,4.5,35.5,562.0,99.13,74.2
2017,8,5,16,30,637.0,142.0,4.5,35.0,514.0,97.81,73.56
2017,8,5,16,45,560.0,148.0,4.5,35.0,452.0,102.36,77.49
2017,8,5,17,0,483.0,154.0,4.5,35.0,390.0,104.59,79.59
2017,8,5,17,15,458.5,138.5,4.35,34.5,340.5,95.82,72.95
2017,8,5,17,30,434.0,123.0,4.2,34.0,291.0,86.62,65.85
2017,8,5,17,45,402.0,107.0,4.1,33.5,243.0,76.57,57.9
2017,8,5,18,0,370.0,91.0,4.0,33.0,195.0,66.13,49.43
2017,8,5,18,15,310.0,75.5,3.75,32.5,149.5,55.37,40.45
2017,8,5,18,30,250.0,60.0,3.5,32.0,104.0,44.38,31.02
2017,8,5,18,45,171.0,41.5,3.3,31.5,67.0,30.96,19.32
2017,8,5,19,0,92.0,23.0,3.1,31.0,30.0,17.45,4.6
2017,8,5,19,15,46.0,11.5,3.15,30.5,15.0,9.05,0.0
2017,8,5,19,30,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2017,8,5,19,45,0.0,0.0,3.25,30.0,0.0,0.0,0.0
2017,8,5,20,0,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2017,8,5,20,15,0.0,0.0,3.4,29.5,0.0,0.0,0.0
2017,8,5,20,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2017,8,5,20,45,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2017,8,5,21,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2017,8,5,21,15,0.0,0.0,3.75,28.5,0.0,0.0,0.0
2017,8,5,21,30,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2017,8,5,21,45,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2017,8,5,22,0,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2017,8,5,22,15,0.0,0.0,4.05,27.5,0.0,0.0,0.0
2017,8,5,22,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2017,8,5,22,45,0.0,0.0,4.15,27.0,0.0,0.0,0.0
2017,8,5,23,0,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2017,8,5,23,15,0.0,0.0,4.15,27.0,0.0,0.0,0.0
2017,8,5,23,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2017,8,5,23,45,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2017,8,6,0,0,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2017,8,6,0,15,0.0,0.0,4.05,26.5,0.0,0.0,0.0
2017,8,6,0,30,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2017,8,6,0,45,0.0,0.0,3.95,26.0,0.0,0.0,0.0
2017,8,6,1,0,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,8,6,1,15,0.0,0.0,3.9,25.5,0.0,0.0,0.0
2017,8,6,1,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,8,6,1,45,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2017,8,6,2,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,8,6,2,15,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2017,8,6,2,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,8,6,2,45,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,8,6,3,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,8,6,3,15,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,8,6,3,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2017,8,6,3,45,0.0,0.0,3.65,25.0,0.0,0.0,0.0
2017,8,6,4,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,8,6,4,15,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,8,6,4,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,8,6,4,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2017,8,6,5,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,8,6,5,15,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,8,6,5,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,8,6,5,45,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,8,6,6,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2017,8,6,6,15,0.0,15.0,3.85,25.5,15.0,11.43,0.0
2017,8,6,6,30,0.0,30.0,4.0,26.0,30.0,23.49,12.77
2017,8,6,6,45,1.5,52.0,4.2,26.5,52.5,44.56,30.34
2017,8,6,7,0,3.0,74.0,4.4,27.0,75.0,64.93,47.24
2017,8,6,7,15,13.5,96.0,4.5,27.5,100.5,90.51,68.28
2017,8,6,7,30,24.0,118.0,4.6,28.0,126.0,127.03,97.74
2017,8,6,7,45,12.0,126.0,4.7,28.5,130.0,113.55,86.26
2017,8,6,8,0,0.0,134.0,4.8,29.0,134.0,110.12,82.72
2017,8,6,8,15,0.0,111.0,4.8,29.5,111.0,87.68,64.47
2017,8,6,8,30,0.0,88.0,4.8,30.0,88.0,67.72,48.32
2017,8,6,8,45,0.0,117.0,4.85,30.5,117.0,91.71,66.89
2017,8,6,9,0,0.0,146.0,4.9,31.0,146.0,115.98,85.38
2017,8,6,9,15,2.5,163.0,4.85,31.5,164.5,132.18,97.49
2017,8,6,9,30,5.0,180.0,4.8,32.0,183.0,148.43,109.51
2017,8,6,9,45,7.0,198.5,4.8,32.5,203.5,165.52,122.02
2017,8,6,10,0,9.0,217.0,4.8,33.0,224.0,182.54,134.36
2017,8,6,10,15,10.5,231.0,4.7,33.5,239.5,195.18,143.26
2017,8,6,10,30,12.0,245.0,4.6,34.0,255.0,207.7,152.01
2017,8,6,10,45,45.5,336.0,4.6,34.5,377.0,332.9,243.96
2017,8,6,11,0,79.0,427.0,4.6,35.0,499.0,443.4,322.19
2017,8,6,11,15,246.5,413.5,4.55,35.0,643.5,606.41,439.15
2017,8,6,11,30,414.0,400.0,4.5,35.0,788.0,740.27,531.91
2017,8,6,11,45,230.5,414.5,4.45,35.5,631.5,570.3,410.68
2017,8,6,12,0,47.0,429.0,4.4,36.0,475.0,395.37,284.02
2017,8,6,12,15,41.5,419.0,4.35,36.0,459.5,376.67,271.0
2017,8,6,12,30,36.0,409.0,4.3,36.0,444.0,358.35,257.81
2017,8,6,12,45,29.0,382.0,4.3,36.5,410.5,325.87,234.11
2017,8,6,13,0,22.0,355.0,4.3,37.0,377.0,290.12,208.09
2017,8,6,13,15,18.0,312.5,4.25,37.0,330.5,252.35,181.02
2017,8,6,13,30,14.0,270.0,4.2,37.0,284.0,215.6,154.49
2017,8,6,13,45,107.0,366.5,4.2,37.0,465.5,335.12,240.83
2017,8,6,14,0,200.0,463.0,4.2,37.0,647.0,433.95,309.17
2017,8,6,14,15,482.0,315.5,4.15,36.5,742.0,436.46,308.17
2017,8,6,14,30,764.0,168.0,4.1,36.0,837.0,414.2,285.61
2017,8,6,14,45,749.5,168.5,4.05,36.0,803.5,362.39,243.39
2017,8,6,15,0,735.0,169.0,4.0,36.0,770.0,311.11,201.54
2017,8,6,15,15,722.0,165.5,3.95,35.5,731.5,252.39,155.59
2017,8,6,15,30,709.0,162.0,3.9,35.0,693.0,199.36,116.87
2017,8,6,15,45,690.0,158.5,3.9,35.0,649.0,146.94,85.95
2017,8,6,16,0,671.0,155.0,3.9,35.0,605.0,101.9,76.27
2017,8,6,16,15,348.0,185.5,3.8,34.5,418.0,114.49,86.76
2017,8,6,16,30,25.0,216.0,3.7,34.0,231.0,153.39,118.25
2017,8,6,16,45,298.0,172.5,3.65,34.0,319.0,115.42,88.25
2017,8,6,17,0,571.0,129.0,3.6,34.0,407.0,92.4,70.02
2017,8,6,17,15,532.0,120.5,3.35,33.5,355.0,86.14,65.35
2017,8,6,17,30,493.0,112.0,3.1,33.0,303.0,80.68,61.24
2017,8,6,17,45,445.0,100.5,2.85,33.0,251.5,73.0,55.06
2017,8,6,18,0,397.0,89.0,2.6,33.0,200.0,65.14,48.59
2017,8,6,18,15,324.5,75.0,2.4,32.0,152.0,55.18,40.36
2017,8,6,18,30,252.0,61.0,2.2,31.0,104.0,45.09,31.72
2017,8,6,18,45,162.5,42.0,2.0,30.5,66.0,31.34,19.66
2017,8,6,19,0,73.0,23.0,1.8,30.0,28.0,17.35,3.77
2017,8,6,19,15,36.5,11.5,1.85,29.5,14.0,9.05,0.0
2017,8,6,19,30,0.0,0.0,1.9,29.0,0.0,0.0,0.0
2017,8,6,19,45,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2017,8,6,20,0,0.0,0.0,2.1,29.0,0.0,0.0,0.0
2017,8,6,20,15,0.0,0.0,2.15,28.5,0.0,0.0,0.0
2017,8,6,20,30,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2017,8,6,20,45,0.0,0.0,2.3,28.0,0.0,0.0,0.0
2017,8,6,21,0,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2017,8,6,21,15,0.0,0.0,2.45,27.5,0.0,0.0,0.0
2017,8,6,21,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2017,8,6,21,45,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2017,8,6,22,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2017,8,6,22,15,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2017,8,6,22,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2017,8,6,22,45,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2017,8,6,23,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2017,8,6,23,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2017,8,6,23,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,8,6,23,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,8,7,0,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,8,7,0,15,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,8,7,0,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,8,7,0,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,8,7,1,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,8,7,1,15,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2017,8,7,1,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,8,7,1,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2017,8,7,2,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,8,7,2,15,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2017,8,7,2,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,8,7,2,45,0.0,0.0,2.15,26.0,0.0,0.0,0.0
2017,8,7,3,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2017,8,7,3,15,0.0,0.0,1.95,25.5,0.0,0.0,0.0
2017,8,7,3,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2017,8,7,3,45,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,8,7,4,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,8,7,4,15,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,8,7,4,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,8,7,4,45,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2017,8,7,5,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,8,7,5,15,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2017,8,7,5,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,8,7,5,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,8,7,6,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,8,7,6,15,0.0,1.0,2.6,25.0,1.0,0.75,0.0
2017,8,7,6,30,0.0,2.0,2.8,25.0,2.0,1.51,0.0
2017,8,7,6,45,0.0,4.0,3.0,25.0,4.0,3.03,0.0
2017,8,7,7,0,0.0,6.0,3.2,25.0,6.0,4.54,0.0
2017,8,7,7,15,0.0,8.0,3.25,25.0,8.0,6.07,0.0
2017,8,7,7,30,0.0,10.0,3.3,25.0,10.0,7.6,0.63
2017,8,7,7,45,0.0,15.5,3.35,25.5,15.5,11.8,4.07
2017,8,7,8,0,0.0,21.0,3.4,26.0,21.0,16.01,7.47
2017,8,7,8,15,0.0,24.0,3.35,26.0,24.0,18.32,9.31
2017,8,7,8,30,0.0,27.0,3.3,26.0,27.0,20.64,11.14
2017,8,7,8,45,0.0,41.0,3.25,26.0,41.0,31.42,19.8
2017,8,7,9,0,0.0,55.0,3.2,26.0,55.0,42.25,28.42
2017,8,7,9,15,1.0,106.0,3.1,26.0,106.5,83.14,60.94
2017,8,7,9,30,2.0,157.0,3.0,26.0,158.0,126.24,94.65
2017,8,7,9,45,11.5,219.5,2.95,26.0,228.5,187.81,142.43
2017,8,7,10,0,21.0,282.0,2.9,26.0,299.0,250.25,189.88
2017,8,7,10,15,29.0,315.5,2.8,26.0,339.5,304.83,230.47
2017,8,7,10,30,37.0,349.0,2.7,26.0,380.0,340.96,256.77
2017,8,7,10,45,45.5,376.0,2.65,26.0,416.0,370.57,278.13
2017,8,7,11,0,54.0,403.0,2.6,26.0,452.0,399.22,298.6
2017,8,7,11,15,42.0,389.0,2.65,26.0,427.5,371.3,277.53
2017,8,7,11,30,30.0,375.0,2.7,26.0,403.0,344.15,257.21
2017,8,7,11,45,71.0,428.5,2.75,26.5,496.5,421.36,313.78
2017,8,7,12,0,112.0,482.0,2.8,27.0,590.0,494.66,365.72
2017,8,7,12,15,142.0,489.5,2.75,27.0,627.0,525.95,387.58
2017,8,7,12,30,172.0,497.0,2.7,27.0,664.0,542.01,398.77
2017,8,7,12,45,132.5,487.5,2.7,27.0,616.5,491.38,362.01
2017,8,7,13,0,93.0,478.0,2.7,27.0,569.0,439.04,324.16
2017,8,7,13,15,190.0,471.0,2.6,27.0,652.5,488.06,360.1
2017,8,7,13,30,287.0,464.0,2.5,27.0,736.0,523.37,384.62
2017,8,7,13,45,303.0,449.5,2.45,27.0,731.5,498.45,365.74
2017,8,7,14,0,319.0,435.0,2.4,27.0,727.0,471.82,345.47
2017,8,7,14,15,361.5,401.5,2.3,27.0,724.5,442.88,322.7
2017,8,7,14,30,404.0,368.0,2.2,27.0,722.0,405.35,292.73
2017,8,7,14,45,348.0,373.5,2.15,27.0,670.0,363.75,261.1
2017,8,7,15,0,292.0,379.0,2.1,27.0,618.0,323.04,230.85
2017,8,7,15,15,325.5,349.5,1.95,27.0,603.0,287.51,201.87
2017,8,7,15,30,359.0,320.0,1.8,27.0,588.0,248.48,171.46
2017,8,7,15,45,432.5,271.5,1.7,27.0,574.5,191.28,130.21
2017,8,7,16,0,506.0,223.0,1.6,27.0,561.0,137.01,107.14
2017,8,7,16,15,549.5,189.0,1.55,27.0,530.0,121.9,95.3
2017,8,7,16,30,593.0,155.0,1.5,27.0,499.0,105.21,81.99
2017,8,7,16,45,520.0,157.5,1.45,27.0,438.0,106.34,83.24
2017,8,7,17,0,447.0,160.0,1.4,27.0,377.0,107.55,84.56
2017,8,7,17,15,429.5,141.5,1.3,27.0,329.0,97.22,76.29
2017,8,7,17,30,412.0,123.0,1.2,27.0,281.0,86.33,67.47
2017,8,7,17,45,378.0,107.0,1.15,27.0,233.5,76.28,59.21
2017,8,7,18,0,344.0,91.0,1.1,27.0,186.0,65.85,50.44
2017,8,7,18,15,289.0,74.5,1.0,26.5,141.5,54.51,40.77
2017,8,7,18,30,234.0,58.0,0.9,26.0,97.0,42.88,30.58
2017,8,7,18,45,156.5,39.5,0.8,25.5,61.5,29.6,18.68
2017,8,7,19,0,79.0,21.0,0.7,25.0,26.0,15.95,2.23
2017,8,7,19,15,39.5,10.5,0.7,25.0,13.0,8.26,0.0
2017,8,7,19,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2017,8,7,19,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2017,8,7,20,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2017,8,7,20,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2017,8,7,20,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,7,20,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,7,21,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,7,21,15,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2017,8,7,21,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,7,21,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,7,22,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,7,22,15,0.0,0.0,0.6,23.5,0.0,0.0,0.0
2017,8,7,22,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,8,7,22,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,8,7,23,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,8,7,23,15,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2017,8,7,23,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2017,8,7,23,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2017,8,8,0,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2017,8,8,0,15,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2017,8,8,0,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2017,8,8,0,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2017,8,8,1,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,8,8,1,15,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2017,8,8,1,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,8,8,1,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,8,8,2,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,8,8,2,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,8,8,2,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,8,8,2,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,8,8,3,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,8,8,3,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,8,8,3,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,8,8,3,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,8,8,4,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,8,8,4,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,8,8,4,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,8,8,4,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2017,8,8,5,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,8,8,5,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2017,8,8,5,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,8,8,5,45,0.0,0.0,3.05,22.5,0.0,0.0,0.0
2017,8,8,6,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,8,8,6,15,115.5,18.0,3.55,23.0,31.0,84.64,22.03
2017,8,8,6,30,231.0,36.0,3.8,23.0,62.0,176.05,132.13
2017,8,8,6,45,318.5,49.5,4.1,23.5,107.0,247.98,195.69
2017,8,8,7,0,406.0,63.0,4.4,24.0,152.0,333.85,267.96
2017,8,8,7,15,468.0,72.5,4.55,24.5,203.0,403.13,325.06
2017,8,8,7,30,530.0,82.0,4.7,25.0,254.0,476.26,383.13
2017,8,8,7,45,295.0,126.5,4.9,25.5,225.5,355.04,285.08
2017,8,8,8,0,60.0,171.0,5.1,26.0,197.0,206.53,162.22
2017,8,8,8,15,41.5,182.0,5.1,26.5,201.5,201.4,156.99
2017,8,8,8,30,23.0,193.0,5.1,27.0,206.0,180.44,139.07
2017,8,8,8,45,26.0,213.0,5.2,27.5,228.5,199.93,153.65
2017,8,8,9,0,29.0,233.0,5.3,28.0,251.0,236.59,181.23
2017,8,8,9,15,27.5,250.0,5.3,28.5,268.5,249.99,190.42
2017,8,8,9,30,26.0,267.0,5.3,29.0,286.0,244.69,185.39
2017,8,8,9,45,121.5,319.5,5.35,29.5,413.5,419.44,318.27
2017,8,8,10,0,217.0,372.0,5.4,30.0,541.0,556.23,418.26
2017,8,8,10,15,173.0,392.0,5.35,30.0,531.5,531.69,397.81
2017,8,8,10,30,129.0,412.0,5.3,30.0,522.0,505.79,376.99
2017,8,8,10,45,213.0,419.0,5.3,30.5,607.0,583.14,433.19
2017,8,8,11,0,297.0,426.0,5.3,31.0,692.0,675.55,497.95
2017,8,8,11,15,328.5,408.5,5.2,31.0,709.5,676.9,498.48
2017,8,8,11,30,360.0,391.0,5.1,31.0,727.0,676.14,497.89
2017,8,8,11,45,187.0,331.5,5.05,31.5,506.5,462.48,342.7
2017,8,8,12,0,14.0,272.0,5.0,32.0,286.0,226.49,165.99
2017,8,8,12,15,11.0,227.5,4.9,32.0,238.5,187.4,137.09
2017,8,8,12,30,8.0,183.0,4.8,32.0,191.0,149.12,108.33
2017,8,8,12,45,31.5,313.0,4.75,32.0,343.5,273.17,200.99
2017,8,8,13,0,55.0,443.0,4.7,32.0,496.0,386.4,283.01
2017,8,8,13,15,36.5,381.0,4.6,32.0,416.5,319.52,234.07
2017,8,8,13,30,18.0,319.0,4.5,32.0,337.0,255.05,186.84
2017,8,8,13,45,416.0,235.5,4.45,32.0,617.5,411.67,303.05
2017,8,8,14,0,814.0,152.0,4.4,32.0,898.0,520.78,376.96
2017,8,8,14,15,444.0,280.0,4.35,32.0,685.5,398.39,287.31
2017,8,8,14,30,74.0,408.0,4.3,32.0,473.0,318.32,232.19
2017,8,8,14,45,94.5,400.0,4.25,32.0,479.5,309.5,225.14
2017,8,8,15,0,115.0,392.0,4.2,32.0,486.0,290.62,210.22
2017,8,8,15,15,409.5,279.5,4.1,31.5,589.5,259.39,175.76
2017,8,8,15,30,704.0,167.0,4.0,31.0,693.0,203.14,121.89
2017,8,8,15,45,689.5,161.5,3.95,31.0,649.0,149.97,89.51
2017,8,8,16,0,675.0,156.0,3.9,31.0,605.0,102.84,78.36
2017,8,8,16,15,652.5,150.0,3.8,30.5,557.0,101.12,77.42
2017,8,8,16,30,630.0,144.0,3.7,30.0,509.0,99.22,76.3
2017,8,8,16,45,608.5,134.5,3.6,30.0,458.5,94.88,73.02
2017,8,8,17,0,587.0,125.0,3.5,30.0,408.0,90.21,69.46
2017,8,8,17,15,549.0,116.5,3.2,29.5,355.5,85.63,66.07
2017,8,8,17,30,511.0,108.0,2.9,29.0,303.0,78.48,60.48
2017,8,8,17,45,468.5,95.5,2.6,29.0,251.5,70.12,53.62
2017,8,8,18,0,426.0,83.0,2.3,29.0,200.0,61.52,46.4
2017,8,8,18,15,354.5,69.5,2.0,28.0,151.5,51.74,38.17
2017,8,8,18,30,283.0,56.0,1.7,27.0,103.0,41.85,29.54
2017,8,8,18,45,192.0,38.0,1.45,26.5,64.5,28.57,17.65
2017,8,8,19,0,101.0,20.0,1.2,26.0,26.0,15.15,0.61
2017,8,8,19,15,50.5,10.0,1.15,26.0,13.0,7.87,0.0
2017,8,8,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2017,8,8,19,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2017,8,8,20,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2017,8,8,20,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2017,8,8,20,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,8,8,20,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2017,8,8,21,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,8,8,21,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2017,8,8,21,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,8,8,21,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,8,8,22,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,8,8,22,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2017,8,8,22,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,8,8,22,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2017,8,8,23,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,8,8,23,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2017,8,8,23,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,8,8,23,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2017,8,9,0,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,8,9,0,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,8,9,0,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,8,9,0,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2017,8,9,1,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,8,9,1,15,0.0,0.0,1.75,22.5,0.0,0.0,0.0
2017,8,9,1,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,8,9,1,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,8,9,2,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,8,9,2,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2017,8,9,2,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,8,9,2,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,8,9,3,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,8,9,3,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2017,8,9,3,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,8,9,3,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2017,8,9,4,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,8,9,4,15,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2017,8,9,4,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,8,9,4,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,8,9,5,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,8,9,5,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,8,9,5,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,8,9,5,45,0.0,0.0,2.0,21.5,0.0,0.0,0.0
2017,8,9,6,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,8,9,6,15,85.0,19.5,2.25,22.5,28.5,66.06,11.24
2017,8,9,6,30,170.0,39.0,2.3,23.0,57.0,152.1,113.12
2017,8,9,6,45,247.5,57.0,2.35,23.5,101.0,221.08,173.38
2017,8,9,7,0,325.0,75.0,2.4,24.0,145.0,297.6,237.33
2017,8,9,7,15,386.0,88.0,2.45,24.5,195.5,364.59,291.84
2017,8,9,7,30,447.0,101.0,2.5,25.0,246.0,436.09,347.76
2017,8,9,7,45,497.5,109.5,2.55,25.5,299.5,498.71,394.93
2017,8,9,8,0,548.0,118.0,2.6,26.0,353.0,572.23,448.33
2017,8,9,8,15,388.5,170.5,2.65,26.5,348.5,513.68,399.94
2017,8,9,8,30,229.0,223.0,2.7,27.0,344.0,413.8,321.09
2017,8,9,8,45,453.0,182.5,2.8,28.0,452.5,600.68,460.78
2017,8,9,9,0,677.0,142.0,2.9,29.0,561.0,770.51,579.08
2017,8,9,9,15,696.5,146.5,2.95,29.0,608.0,803.95,599.25
2017,8,9,9,30,716.0,151.0,3.0,29.0,655.0,834.88,618.61
2017,8,9,9,45,731.5,155.0,3.05,29.5,697.5,858.84,631.99
2017,8,9,10,0,747.0,159.0,3.1,30.0,740.0,872.33,638.44
2017,8,9,10,15,758.0,162.0,3.1,30.5,776.0,884.67,643.97
2017,8,9,10,30,769.0,165.0,3.1,31.0,812.0,893.46,647.25
2017,8,9,10,45,779.5,166.0,3.15,31.5,842.5,896.24,647.05
2017,8,9,11,0,790.0,167.0,3.2,32.0,873.0,895.31,644.6
2017,8,9,11,15,795.5,168.5,3.2,32.0,895.0,886.58,638.22
2017,8,9,11,30,801.0,170.0,3.2,32.0,917.0,874.16,629.61
2017,8,9,11,45,808.5,168.5,3.2,32.5,932.5,857.14,616.86
2017,8,9,12,0,816.0,167.0,3.2,33.0,948.0,836.52,601.89
2017,8,9,12,15,817.5,167.5,3.15,33.0,954.0,809.31,583.15
2017,8,9,12,30,819.0,168.0,3.1,33.0,960.0,779.01,561.85
2017,8,9,12,45,820.5,166.5,3.1,33.0,958.5,744.26,537.54
2017,8,9,13,0,822.0,165.0,3.1,33.0,957.0,706.9,511.03
2017,8,9,13,15,820.0,164.0,3.05,33.0,947.0,665.21,480.8
2017,8,9,13,30,818.0,163.0,3.0,33.0,937.0,621.49,448.49
2017,8,9,13,45,816.5,159.5,2.95,33.5,919.5,574.33,412.17
2017,8,9,14,0,815.0,156.0,2.9,34.0,902.0,525.46,373.82
2017,8,9,14,15,808.5,154.5,2.85,34.0,876.0,474.2,333.59
2017,8,9,14,30,802.0,153.0,2.8,34.0,850.0,422.06,291.67
2017,8,9,14,45,799.0,146.5,2.75,34.0,818.5,367.02,246.73
2017,8,9,15,0,796.0,140.0,2.7,34.0,787.0,311.21,200.82
2017,8,9,15,15,784.0,137.0,2.65,33.5,748.0,255.23,156.25
2017,8,9,15,30,772.0,134.0,2.6,33.0,709.0,199.91,115.4
2017,8,9,15,45,759.5,129.0,2.55,33.0,664.5,144.17,81.96
2017,8,9,16,0,747.0,124.0,2.5,33.0,620.0,93.89,70.45
2017,8,9,16,15,726.5,119.5,2.4,32.5,571.0,84.85,63.59
2017,8,9,16,30,706.0,115.0,2.3,32.0,522.0,83.06,62.51
2017,8,9,16,45,681.0,109.0,2.25,32.0,470.0,80.07,60.31
2017,8,9,17,0,656.0,103.0,2.2,32.0,418.0,76.92,57.97
2017,8,9,17,15,620.0,96.5,2.0,31.5,364.5,73.07,55.15
2017,8,9,17,30,584.0,90.0,1.8,31.0,311.0,69.09,52.17
2017,8,9,17,45,536.0,81.0,1.6,30.5,258.0,63.01,47.33
2017,8,9,18,0,488.0,72.0,1.4,30.0,205.0,56.77,42.22
2017,8,9,18,15,414.5,61.0,1.25,29.0,155.5,48.58,35.33
2017,8,9,18,30,341.0,50.0,1.1,28.0,106.0,38.08,26.23
2017,8,9,18,45,235.5,34.5,1.0,27.5,66.0,26.28,15.62
2017,8,9,19,0,130.0,19.0,0.9,27.0,26.0,14.49,0.0
2017,8,9,19,15,65.0,9.5,0.9,26.5,13.0,7.47,0.0
2017,8,9,19,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2017,8,9,19,45,0.0,0.0,0.95,26.0,0.0,0.0,0.0
2017,8,9,20,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2017,8,9,20,15,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2017,8,9,20,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2017,8,9,20,45,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2017,8,9,21,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2017,8,9,21,15,0.0,0.0,0.95,25.5,0.0,0.0,0.0
2017,8,9,21,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,8,9,21,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,8,9,22,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,8,9,22,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,8,9,22,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,8,9,22,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,8,9,23,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,8,9,23,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2017,8,9,23,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,8,9,23,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,8,10,0,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,8,10,0,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2017,8,10,0,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,8,10,0,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2017,8,10,1,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,8,10,1,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2017,8,10,1,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,8,10,1,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,8,10,2,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,8,10,2,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2017,8,10,2,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,8,10,2,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2017,8,10,3,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,8,10,3,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2017,8,10,3,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,8,10,3,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,8,10,4,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,8,10,4,15,0.0,0.0,1.45,22.5,0.0,0.0,0.0
2017,8,10,4,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,8,10,4,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,8,10,5,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,8,10,5,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,8,10,5,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,8,10,5,45,0.0,0.0,2.0,22.5,0.0,0.0,0.0
2017,8,10,6,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,8,10,6,15,98.5,18.5,2.35,23.5,29.0,78.45,7.62
2017,8,10,6,30,197.0,37.0,2.5,24.0,58.0,163.29,120.92
2017,8,10,6,45,294.5,51.0,2.7,25.0,103.5,239.54,187.17
2017,8,10,7,0,392.0,65.0,2.9,26.0,149.0,325.71,258.4
2017,8,10,7,15,455.0,75.0,2.9,26.5,200.5,400.32,318.4
2017,8,10,7,30,518.0,85.0,2.9,27.0,252.0,474.58,375.84
2017,8,10,7,45,565.5,91.5,2.9,28.0,306.0,537.33,421.55
2017,8,10,8,0,613.0,98.0,2.9,29.0,360.0,601.5,466.43
2017,8,10,8,15,645.0,104.0,2.75,29.5,413.0,653.85,501.03
2017,8,10,8,30,677.0,110.0,2.6,30.0,466.0,705.64,533.7
2017,8,10,8,45,700.5,115.0,2.5,30.5,516.5,748.13,559.21
2017,8,10,9,0,724.0,120.0,2.4,31.0,567.0,788.81,582.92
2017,8,10,9,15,742.0,123.5,2.3,31.5,614.5,815.77,596.97
2017,8,10,9,30,760.0,127.0,2.2,32.0,662.0,845.09,612.44
2017,8,10,9,45,771.5,131.5,2.1,32.5,703.5,866.55,622.52
2017,8,10,10,0,783.0,136.0,2.0,33.0,745.0,884.68,630.41
2017,8,10,10,15,793.5,138.5,2.0,33.0,781.0,896.34,636.43
2017,8,10,10,30,804.0,141.0,2.0,33.0,817.0,904.39,640.33
2017,8,10,10,45,810.5,143.5,2.0,33.5,846.5,905.04,638.41
2017,8,10,11,0,817.0,146.0,2.0,34.0,876.0,901.93,634.33
2017,8,10,11,15,588.5,284.0,2.0,34.0,817.0,816.95,576.21
2017,8,10,11,30,360.0,422.0,2.0,34.0,758.0,706.66,499.14
2017,8,10,11,45,383.0,418.5,2.0,34.5,780.5,708.0,499.7
2017,8,10,12,0,406.0,415.0,2.0,35.0,803.0,715.7,503.31
2017,8,10,12,15,615.0,288.0,2.0,35.0,880.0,757.28,534.31
2017,8,10,12,30,824.0,161.0,2.0,35.0,957.0,778.93,551.33
2017,8,10,12,45,582.0,306.5,2.05,35.0,868.0,687.88,486.45
2017,8,10,13,0,340.0,452.0,2.1,35.0,779.0,599.31,423.52
2017,8,10,13,15,583.0,303.0,2.1,35.0,856.5,621.11,441.21
2017,8,10,13,30,826.0,154.0,2.1,35.0,934.0,621.06,441.62
2017,8,10,13,45,549.0,299.5,2.15,35.5,814.0,532.66,376.89
2017,8,10,14,0,272.0,445.0,2.2,36.0,694.0,457.88,323.23
2017,8,10,14,15,542.0,294.0,2.25,35.5,770.5,453.13,317.95
2017,8,10,14,30,812.0,143.0,2.3,35.0,847.0,420.15,288.38
2017,8,10,14,45,803.0,140.5,2.35,35.0,814.5,365.27,244.03
2017,8,10,15,0,794.0,138.0,2.4,35.0,782.0,310.22,199.2
2017,8,10,15,15,525.5,240.0,2.45,35.0,657.5,262.0,169.99
2017,8,10,15,30,257.0,342.0,2.5,35.0,533.0,246.41,169.04
2017,8,10,15,45,498.0,233.0,2.6,35.0,573.5,177.5,113.95
2017,8,10,16,0,739.0,124.0,2.7,35.0,614.0,93.75,69.72
2017,8,10,16,15,617.0,154.5,2.7,34.5,541.5,103.2,77.75
2017,8,10,16,30,495.0,185.0,2.7,34.0,469.0,120.31,91.88
2017,8,10,16,45,357.0,191.0,2.75,34.0,385.5,127.19,97.72
2017,8,10,17,0,219.0,197.0,2.8,34.0,302.0,132.18,102.09
2017,8,10,17,15,391.5,144.5,2.6,33.0,303.0,98.53,75.58
2017,8,10,17,30,564.0,92.0,2.4,32.0,304.0,70.27,52.91
2017,8,10,17,45,509.0,84.0,2.2,31.5,251.0,64.93,48.74
2017,8,10,18,0,454.0,76.0,2.0,31.0,198.0,59.53,44.33
2017,8,10,18,15,376.5,64.0,1.9,30.5,149.0,48.19,34.75
2017,8,10,18,30,299.0,52.0,1.8,30.0,100.0,39.17,26.84
2017,8,10,18,45,191.5,35.5,1.7,29.5,61.5,26.77,15.73
2017,8,10,19,0,84.0,19.0,1.6,29.0,23.0,14.37,0.0
2017,8,10,19,15,42.0,9.5,1.7,28.5,11.5,7.47,0.0
2017,8,10,19,30,0.0,0.0,1.8,28.0,0.0,0.0,0.0
2017,8,10,19,45,0.0,0.0,1.9,28.0,0.0,0.0,0.0
2017,8,10,20,0,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2017,8,10,20,15,0.0,0.0,2.05,27.5,0.0,0.0,0.0
2017,8,10,20,30,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2017,8,10,20,45,0.0,0.0,2.15,27.0,0.0,0.0,0.0
2017,8,10,21,0,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2017,8,10,21,15,0.0,0.0,2.25,27.0,0.0,0.0,0.0
2017,8,10,21,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2017,8,10,21,45,0.0,0.0,2.35,27.0,0.0,0.0,0.0
2017,8,10,22,0,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2017,8,10,22,15,0.0,0.0,2.45,26.5,0.0,0.0,0.0
2017,8,10,22,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,8,10,22,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,8,10,23,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,8,10,23,15,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,8,10,23,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,8,10,23,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2017,8,11,0,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,8,11,0,15,0.0,0.0,2.8,25.5,0.0,0.0,0.0
2017,8,11,0,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,8,11,0,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,8,11,1,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,8,11,1,15,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2017,8,11,1,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,8,11,1,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2017,8,11,2,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,8,11,2,15,0.0,0.0,2.5,24.5,0.0,0.0,0.0
2017,8,11,2,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,8,11,2,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2017,8,11,3,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,8,11,3,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2017,8,11,3,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,8,11,3,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2017,8,11,4,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,8,11,4,15,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2017,8,11,4,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,8,11,4,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2017,8,11,5,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,8,11,5,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
