Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,8,11,5,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,8,11,5,45,0.0,0.0,2.1,23.5,0.0,0.0,0.0
2017,8,11,6,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,8,11,6,15,104.0,18.0,2.55,24.5,29.0,80.15,0.0
2017,8,11,6,30,208.0,36.0,2.8,25.0,58.0,168.25,123.86
2017,8,11,6,45,318.5,47.5,3.05,25.5,104.0,248.9,194.35
2017,8,11,7,0,429.0,59.0,3.3,26.0,150.0,347.0,275.55
2017,8,11,7,15,493.5,67.5,3.35,26.5,202.5,418.16,333.19
2017,8,11,7,30,558.0,76.0,3.4,27.0,255.0,493.37,391.63
2017,8,11,7,45,611.5,79.5,3.5,28.0,310.5,558.29,439.41
2017,8,11,8,0,665.0,83.0,3.6,29.0,366.0,624.99,486.09
2017,8,11,8,15,695.0,88.0,3.6,29.5,419.5,676.29,520.13
2017,8,11,8,30,725.0,93.0,3.6,30.0,473.0,723.42,550.41
2017,8,11,8,45,750.0,95.5,3.65,30.5,525.0,765.75,576.89
2017,8,11,9,0,775.0,98.0,3.7,31.0,577.0,806.15,601.64
2017,8,11,9,15,791.5,101.0,3.65,31.5,624.0,837.31,619.3
2017,8,11,9,30,808.0,104.0,3.6,32.0,671.0,865.62,634.89
2017,8,11,9,45,821.0,106.0,3.6,32.5,713.5,875.22,638.22
2017,8,11,10,0,834.0,108.0,3.6,33.0,756.0,892.49,646.85
2017,8,11,10,15,843.5,110.0,3.5,33.0,792.0,903.02,651.81
2017,8,11,10,30,853.0,112.0,3.4,33.0,828.0,909.88,654.51
2017,8,11,10,45,861.0,112.5,3.35,33.5,857.5,910.14,652.02
2017,8,11,11,0,869.0,113.0,3.3,34.0,887.0,906.62,647.27
2017,8,11,11,15,873.5,114.0,3.2,34.0,909.5,896.59,639.51
2017,8,11,11,30,878.0,115.0,3.1,34.0,932.0,882.8,629.5
2017,8,11,11,45,506.5,299.5,3.05,34.5,772.5,724.6,518.71
2017,8,11,12,0,135.0,484.0,3.0,35.0,613.0,530.79,378.42
2017,8,11,12,15,500.0,308.0,2.95,35.0,790.0,684.46,491.08
2017,8,11,12,30,865.0,132.0,2.9,35.0,967.0,777.72,557.83
2017,8,11,12,45,522.0,311.5,2.9,35.5,815.0,652.66,465.59
2017,8,11,13,0,179.0,491.0,2.9,36.0,663.0,515.36,365.9
2017,8,11,13,15,122.0,467.0,2.85,36.0,584.0,444.41,316.78
2017,8,11,13,30,65.0,443.0,2.8,36.0,505.0,377.34,269.6
2017,8,11,13,45,39.0,348.5,2.8,36.0,385.5,285.75,205.03
2017,8,11,14,0,13.0,254.0,2.8,36.0,266.0,199.79,143.28
2017,8,11,14,15,425.5,190.0,2.75,36.0,559.0,329.51,234.14
2017,8,11,14,30,838.0,126.0,2.7,36.0,852.0,421.14,288.86
2017,8,11,14,45,825.5,126.5,2.7,36.0,818.0,367.08,244.38
2017,8,11,15,0,813.0,127.0,2.7,36.0,784.0,308.9,197.21
2017,8,11,15,15,801.0,124.5,2.7,36.0,745.0,252.16,151.92
2017,8,11,15,30,789.0,122.0,2.7,36.0,706.0,196.05,110.44
2017,8,11,15,45,775.0,118.0,2.75,36.0,661.5,139.67,76.87
2017,8,11,16,0,761.0,114.0,2.8,36.0,617.0,88.15,65.04
2017,8,11,16,15,580.0,163.5,2.75,35.5,529.0,107.96,81.22
2017,8,11,16,30,399.0,213.0,2.7,35.0,441.0,133.93,102.32
2017,8,11,16,45,535.0,154.5,2.7,35.0,427.5,105.16,79.69
2017,8,11,17,0,671.0,96.0,2.7,35.0,414.0,72.71,53.82
2017,8,11,17,15,634.0,90.0,2.45,34.0,360.5,68.97,51.24
2017,8,11,17,30,597.0,84.0,2.2,33.0,307.0,65.14,48.48
2017,8,11,17,45,548.0,76.0,1.95,32.5,254.0,59.6,44.11
2017,8,11,18,0,499.0,68.0,1.7,32.0,201.0,53.95,39.49
2017,8,11,18,15,422.0,57.5,1.55,31.0,151.0,45.99,32.82
2017,8,11,18,30,345.0,47.0,1.4,30.0,101.0,37.97,25.82
2017,8,11,18,45,172.5,35.0,1.25,29.5,62.0,26.32,15.26
2017,8,11,19,0,0.0,23.0,1.1,29.0,23.0,16.81,0.0
2017,8,11,19,15,0.0,11.5,1.05,28.5,11.5,9.05,0.0
2017,8,11,19,30,0.0,0.0,1.0,28.0,0.0,0.0,0.0
2017,8,11,19,45,0.0,0.0,1.0,28.0,0.0,0.0,0.0
2017,8,11,20,0,0.0,0.0,1.0,28.0,0.0,0.0,0.0
2017,8,11,20,15,0.0,0.0,1.0,28.0,0.0,0.0,0.0
2017,8,11,20,30,0.0,0.0,1.0,28.0,0.0,0.0,0.0
2017,8,11,20,45,0.0,0.0,1.05,28.0,0.0,0.0,0.0
2017,8,11,21,0,0.0,0.0,1.1,28.0,0.0,0.0,0.0
2017,8,11,21,15,0.0,0.0,1.15,27.5,0.0,0.0,0.0
2017,8,11,21,30,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2017,8,11,21,45,0.0,0.0,1.25,27.0,0.0,0.0,0.0
2017,8,11,22,0,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2017,8,11,22,15,0.0,0.0,1.4,26.5,0.0,0.0,0.0
2017,8,11,22,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2017,8,11,22,45,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2017,8,11,23,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2017,8,11,23,15,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2017,8,11,23,30,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2017,8,11,23,45,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2017,8,12,0,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,8,12,0,15,0.0,0.0,2.5,25.5,0.0,0.0,0.0
2017,8,12,0,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,8,12,0,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2017,8,12,1,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,8,12,1,15,0.0,0.0,2.9,24.5,0.0,0.0,0.0
2017,8,12,1,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,8,12,1,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,8,12,2,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,8,12,2,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2017,8,12,2,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,8,12,2,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2017,8,12,3,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,8,12,3,15,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,8,12,3,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,8,12,3,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2017,8,12,4,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,8,12,4,15,0.0,0.0,2.3,23.5,0.0,0.0,0.0
2017,8,12,4,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,8,12,4,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2017,8,12,5,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,8,12,5,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,8,12,5,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,8,12,5,45,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2017,8,12,6,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,8,12,6,15,94.5,18.0,2.85,24.5,27.5,76.15,0.0
2017,8,12,6,30,189.0,36.0,3.1,25.0,55.0,160.11,117.29
2017,8,12,6,45,296.5,48.5,3.4,25.5,101.0,239.66,187.12
2017,8,12,7,0,404.0,61.0,3.7,26.0,147.0,335.62,266.87
2017,8,12,7,15,469.5,70.5,3.7,26.5,199.0,407.71,325.43
2017,8,12,7,30,535.0,80.0,3.7,27.0,251.0,483.97,384.86
2017,8,12,7,45,590.5,84.0,3.7,28.0,306.5,550.37,433.79
2017,8,12,8,0,646.0,88.0,3.7,29.0,362.0,618.68,481.84
2017,8,12,8,15,677.5,93.0,3.6,29.5,415.5,670.64,516.16
2017,8,12,8,30,709.0,98.0,3.5,30.0,469.0,721.96,549.1
2017,8,12,8,45,737.5,100.0,3.4,30.5,521.5,762.4,573.58
2017,8,12,9,0,766.0,102.0,3.3,31.0,574.0,805.08,599.11
2017,8,12,9,15,783.0,105.0,3.25,31.5,621.5,836.54,616.8
2017,8,12,9,30,800.0,108.0,3.2,32.0,669.0,865.16,632.45
2017,8,12,9,45,815.5,109.5,3.15,32.5,712.0,876.06,636.29
2017,8,12,10,0,831.0,111.0,3.1,33.0,755.0,895.02,645.61
2017,8,12,10,15,840.5,113.0,3.1,33.5,791.5,905.47,649.67
2017,8,12,10,30,850.0,115.0,3.1,34.0,828.0,912.25,651.52
2017,8,12,10,45,859.5,115.0,3.15,34.5,858.0,913.34,650.19
2017,8,12,11,0,869.0,115.0,3.2,35.0,888.0,910.64,646.6
2017,8,12,11,15,873.5,116.0,3.2,35.0,910.0,900.52,639.43
2017,8,12,11,30,878.0,117.0,3.2,35.0,932.0,886.64,630.0
2017,8,12,11,45,887.0,113.5,3.25,35.5,948.0,868.97,617.28
2017,8,12,12,0,896.0,110.0,3.3,36.0,964.0,847.61,602.28
2017,8,12,12,15,897.5,110.5,3.3,36.0,970.0,819.95,584.23
2017,8,12,12,30,899.0,111.0,3.3,36.0,976.0,789.07,564.09
2017,8,12,12,45,899.0,110.0,3.35,36.5,974.0,752.88,538.67
2017,8,12,13,0,899.0,109.0,3.4,37.0,972.0,713.97,510.38
2017,8,12,13,15,896.5,109.0,3.4,37.0,961.5,671.62,480.04
2017,8,12,13,30,894.0,109.0,3.4,37.0,951.0,626.99,447.39
2017,8,12,13,45,890.5,107.5,3.4,37.0,932.5,578.61,411.3
2017,8,12,14,0,887.0,106.0,3.4,37.0,914.0,528.41,372.88
2017,8,12,14,15,881.5,105.0,3.35,37.0,887.5,476.02,331.68
2017,8,12,14,30,876.0,104.0,3.3,37.0,861.0,422.38,288.46
2017,8,12,14,45,863.5,105.0,3.3,37.0,827.0,366.72,243.05
2017,8,12,15,0,851.0,106.0,3.3,37.0,793.0,311.0,197.28
2017,8,12,15,15,840.0,104.0,3.25,37.0,753.5,253.89,151.4
2017,8,12,15,30,829.0,102.0,3.2,37.0,714.0,197.11,109.31
2017,8,12,15,45,814.5,99.5,3.2,37.0,668.5,140.27,75.75
2017,8,12,16,0,800.0,97.0,3.2,37.0,623.0,78.73,57.33
2017,8,12,16,15,781.0,94.0,3.15,36.5,573.5,77.2,56.47
2017,8,12,16,30,762.0,91.0,3.1,36.0,524.0,75.57,55.49
2017,8,12,16,45,735.5,87.5,3.1,36.0,471.5,73.33,53.91
2017,8,12,17,0,709.0,84.0,3.1,36.0,419.0,71.04,52.28
2017,8,12,17,15,674.0,79.0,2.8,35.0,364.5,62.26,45.55
2017,8,12,17,30,639.0,74.0,2.5,34.0,310.0,58.78,43.06
2017,8,12,17,45,587.5,67.5,2.2,33.5,256.0,53.95,39.26
2017,8,12,18,0,536.0,61.0,1.9,33.0,202.0,49.09,35.29
2017,8,12,18,15,457.5,52.0,1.8,32.0,152.0,42.04,29.37
2017,8,12,18,30,379.0,43.0,1.7,31.0,102.0,34.98,23.2
2017,8,12,18,45,253.0,30.0,1.65,30.5,62.0,24.39,13.51
2017,8,12,19,0,127.0,17.0,1.6,30.0,22.0,12.98,0.0
2017,8,12,19,15,63.5,8.5,1.75,29.5,11.0,6.69,0.0
2017,8,12,19,30,0.0,0.0,1.9,29.0,0.0,0.0,0.0
2017,8,12,19,45,0.0,0.0,2.05,29.0,0.0,0.0,0.0
2017,8,12,20,0,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2017,8,12,20,15,0.0,0.0,2.45,28.5,0.0,0.0,0.0
2017,8,12,20,30,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2017,8,12,20,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2017,8,12,21,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2017,8,12,21,15,0.0,0.0,3.35,27.5,0.0,0.0,0.0
2017,8,12,21,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2017,8,12,21,45,0.0,0.0,3.65,27.0,0.0,0.0,0.0
2017,8,12,22,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2017,8,12,22,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2017,8,12,22,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2017,8,12,22,45,0.0,0.0,3.65,26.0,0.0,0.0,0.0
2017,8,12,23,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2017,8,12,23,15,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2017,8,12,23,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,8,12,23,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2017,8,13,0,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,8,13,0,15,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,8,13,0,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,8,13,0,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2017,8,13,1,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,8,13,1,15,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,8,13,1,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,8,13,1,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2017,8,13,2,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,8,13,2,15,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2017,8,13,2,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,8,13,2,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,8,13,3,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,8,13,3,15,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,8,13,3,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,8,13,3,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,8,13,4,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,8,13,4,15,0.0,0.0,2.6,24.5,0.0,0.0,0.0
2017,8,13,4,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,8,13,4,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,8,13,5,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,8,13,5,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2017,8,13,5,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,8,13,5,45,0.0,0.0,3.05,24.5,0.0,0.0,0.0
2017,8,13,6,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,8,13,6,15,94.0,18.0,3.45,25.0,27.0,76.03,0.0
2017,8,13,6,30,188.0,36.0,3.7,25.0,54.0,160.71,117.33
2017,8,13,6,45,309.0,47.0,3.95,25.5,101.0,245.6,191.97
2017,8,13,7,0,430.0,58.0,4.2,26.0,148.0,349.25,278.06
2017,8,13,7,15,496.0,66.0,4.2,26.5,200.5,421.19,336.73
2017,8,13,7,30,562.0,74.0,4.2,27.0,253.0,497.29,396.23
2017,8,13,7,45,619.5,77.0,4.25,28.0,309.5,564.85,446.26
2017,8,13,8,0,677.0,80.0,4.3,29.0,366.0,634.48,494.94
2017,8,13,8,15,707.5,84.5,4.25,29.5,420.0,682.85,526.9
2017,8,13,8,30,738.0,89.0,4.2,30.0,474.0,733.88,559.99
2017,8,13,8,45,766.0,90.0,4.2,30.5,526.5,777.43,587.22
2017,8,13,9,0,794.0,91.0,4.2,31.0,579.0,819.16,612.72
2017,8,13,9,15,810.5,94.0,4.15,31.5,627.0,840.5,623.75
2017,8,13,9,30,827.0,97.0,4.1,32.0,675.0,868.83,639.56
2017,8,13,9,45,842.0,98.0,4.05,32.5,718.5,890.52,650.76
2017,8,13,10,0,857.0,99.0,4.0,33.0,762.0,908.89,659.76
2017,8,13,10,15,866.5,100.5,3.95,33.5,799.0,919.14,663.47
2017,8,13,10,30,876.0,102.0,3.9,34.0,836.0,925.64,664.88
2017,8,13,10,45,885.0,102.0,3.85,34.5,866.5,926.35,662.67
2017,8,13,11,0,894.0,102.0,3.8,35.0,897.0,923.18,658.14
2017,8,13,11,15,899.0,103.0,3.75,35.0,919.5,913.44,650.88
2017,8,13,11,30,904.0,104.0,3.7,35.0,942.0,899.81,641.29
2017,8,13,11,45,898.0,111.0,3.65,35.5,954.0,878.21,625.37
2017,8,13,12,0,892.0,118.0,3.6,36.0,966.0,853.02,607.31
2017,8,13,12,15,893.0,118.5,3.55,36.0,972.0,824.82,588.63
2017,8,13,12,30,894.0,119.0,3.5,36.0,978.0,793.45,567.89
2017,8,13,12,45,895.5,117.0,3.5,36.5,976.5,757.52,542.28
2017,8,13,13,0,897.0,115.0,3.5,37.0,975.0,718.82,513.93
2017,8,13,13,15,895.0,114.5,3.5,37.0,964.0,676.3,483.5
2017,8,13,13,30,893.0,114.0,3.5,37.0,953.0,631.48,450.75
2017,8,13,13,45,889.5,112.5,3.5,37.5,934.5,582.98,413.71
2017,8,13,14,0,886.0,111.0,3.5,38.0,916.0,532.65,374.52
2017,8,13,14,15,880.0,109.5,3.45,38.0,889.0,479.57,333.03
2017,8,13,14,30,874.0,108.0,3.4,38.0,862.0,425.31,289.58
2017,8,13,14,45,862.5,108.0,3.4,38.0,827.5,369.26,244.07
2017,8,13,15,0,851.0,108.0,3.4,38.0,793.0,313.07,198.1
2017,8,13,15,15,839.5,106.0,3.4,37.5,753.0,255.71,152.55
2017,8,13,15,30,828.0,104.0,3.4,37.0,713.0,198.75,110.61
2017,8,13,15,45,812.5,101.5,3.4,37.0,667.0,141.75,76.83
2017,8,13,16,0,797.0,99.0,3.4,37.0,621.0,79.94,58.3
2017,8,13,16,15,777.5,96.0,3.35,36.5,571.0,78.44,57.48
2017,8,13,16,30,758.0,93.0,3.3,36.0,521.0,76.85,56.54
2017,8,13,16,45,729.0,89.5,3.25,36.0,468.0,74.62,54.97
2017,8,13,17,0,700.0,86.0,3.2,36.0,415.0,72.34,53.34
2017,8,13,17,15,663.5,80.5,2.85,35.0,360.5,63.12,46.26
2017,8,13,17,30,627.0,75.0,2.5,34.0,306.0,59.33,43.52
2017,8,13,17,45,571.0,69.0,2.15,33.5,251.5,54.86,40.01
2017,8,13,18,0,515.0,63.0,1.8,33.0,197.0,50.42,36.38
2017,8,13,18,15,435.0,53.5,1.7,32.0,147.0,43.06,30.2
2017,8,13,18,30,355.0,44.0,1.6,31.0,97.0,35.69,23.75
2017,8,13,18,45,229.5,30.0,1.55,30.5,58.5,22.97,12.23
2017,8,13,19,0,104.0,16.0,1.5,30.0,20.0,12.19,0.0
2017,8,13,19,15,52.0,8.0,1.6,29.5,10.0,6.29,0.0
2017,8,13,19,30,0.0,0.0,1.7,29.0,0.0,0.0,0.0
2017,8,13,19,45,0.0,0.0,1.85,29.0,0.0,0.0,0.0
2017,8,13,20,0,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2017,8,13,20,15,0.0,0.0,2.25,28.5,0.0,0.0,0.0
2017,8,13,20,30,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2017,8,13,20,45,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2017,8,13,21,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2017,8,13,21,15,0.0,0.0,3.25,27.5,0.0,0.0,0.0
2017,8,13,21,30,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2017,8,13,21,45,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2017,8,13,22,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2017,8,13,22,15,0.0,0.0,3.8,26.5,0.0,0.0,0.0
2017,8,13,22,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,8,13,22,45,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,8,13,23,0,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,8,13,23,15,0.0,0.0,3.75,25.5,0.0,0.0,0.0
2017,8,13,23,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2017,8,13,23,45,0.0,0.0,3.65,25.0,0.0,0.0,0.0
2017,8,14,0,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,8,14,0,15,0.0,0.0,3.55,25.0,0.0,0.0,0.0
2017,8,14,0,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,8,14,0,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2017,8,14,1,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,8,14,1,15,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2017,8,14,1,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,8,14,1,45,0.0,0.0,3.55,25.0,0.0,0.0,0.0
2017,8,14,2,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,8,14,2,15,0.0,0.0,3.65,25.0,0.0,0.0,0.0
2017,8,14,2,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2017,8,14,2,45,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,8,14,3,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,8,14,3,15,0.0,0.0,3.85,25.0,0.0,0.0,0.0
2017,8,14,3,30,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,8,14,3,45,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,8,14,4,0,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,8,14,4,15,0.0,0.0,3.8,24.5,0.0,0.0,0.0
2017,8,14,4,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,8,14,4,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,8,14,5,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,8,14,5,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2017,8,14,5,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,8,14,5,45,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2017,8,14,6,0,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2017,8,14,6,15,61.0,19.0,4.25,24.0,25.0,56.22,0.0
2017,8,14,6,30,122.0,38.0,4.4,24.0,50.0,121.16,87.34
2017,8,14,6,45,242.0,52.5,4.55,24.5,96.0,217.81,170.6
2017,8,14,7,0,362.0,67.0,4.7,25.0,142.0,316.06,252.97
2017,8,14,7,15,431.0,77.5,4.75,25.5,194.0,387.71,312.11
2017,8,14,7,30,500.0,88.0,4.8,26.0,246.0,471.87,378.63
2017,8,14,7,45,497.5,105.0,4.85,26.5,288.0,501.79,400.77
2017,8,14,8,0,495.0,122.0,4.9,27.0,330.0,536.8,425.72
2017,8,14,8,15,388.5,167.0,4.95,27.5,344.5,517.33,406.66
2017,8,14,8,30,282.0,212.0,5.0,28.0,359.0,469.41,366.41
2017,8,14,8,45,350.5,221.0,5.05,28.5,423.0,542.01,420.26
2017,8,14,9,0,419.0,230.0,5.1,29.0,487.0,637.14,488.33
2017,8,14,9,15,421.0,250.5,5.1,29.5,526.5,665.79,505.83
2017,8,14,9,30,423.0,271.0,5.1,30.0,566.0,692.1,521.73
2017,8,14,9,45,637.0,188.5,5.1,30.5,664.5,817.69,612.37
2017,8,14,10,0,851.0,106.0,5.1,31.0,763.0,912.93,674.32
2017,8,14,10,15,860.5,107.5,5.05,31.5,799.5,922.99,677.49
2017,8,14,10,30,870.0,109.0,5.0,32.0,836.0,929.32,678.76
2017,8,14,10,45,879.5,109.0,4.95,32.5,866.5,930.35,676.64
2017,8,14,11,0,889.0,109.0,4.9,33.0,897.0,927.51,672.14
2017,8,14,11,15,893.5,110.0,4.8,33.5,919.0,917.16,662.54
2017,8,14,11,30,898.0,111.0,4.7,34.0,941.0,902.96,650.72
2017,8,14,11,45,896.5,114.0,4.6,34.5,954.5,881.56,634.52
2017,8,14,12,0,895.0,117.0,4.5,35.0,968.0,856.62,616.18
2017,8,14,12,15,895.5,117.5,4.4,35.0,973.5,827.88,596.7
2017,8,14,12,30,896.0,118.0,4.3,35.0,979.0,796.0,575.16
2017,8,14,12,45,896.5,117.0,4.2,35.5,976.5,759.98,548.86
2017,8,14,13,0,897.0,116.0,4.1,36.0,974.0,721.21,519.79
2017,8,14,13,15,894.0,115.5,4.0,36.0,962.5,677.92,488.22
2017,8,14,13,30,891.0,115.0,3.9,36.0,951.0,632.43,454.45
2017,8,14,13,45,887.0,114.0,3.85,36.5,932.0,583.98,417.05
2017,8,14,14,0,883.0,113.0,3.8,37.0,913.0,533.75,377.55
2017,8,14,14,15,876.5,111.5,3.75,37.0,886.0,480.47,335.69
2017,8,14,14,30,870.0,110.0,3.7,37.0,859.0,426.07,291.9
2017,8,14,14,45,862.5,108.0,3.65,37.0,825.5,370.12,246.06
2017,8,14,15,0,855.0,106.0,3.6,37.0,792.0,313.62,199.45
2017,8,14,15,15,844.0,104.0,3.55,36.5,752.0,256.06,153.41
2017,8,14,15,30,833.0,102.0,3.5,36.0,712.0,198.82,110.95
2017,8,14,15,45,819.5,98.5,3.5,36.0,666.5,141.01,76.31
2017,8,14,16,0,806.0,95.0,3.5,36.0,621.0,77.76,56.84
2017,8,14,16,15,786.5,92.0,3.4,35.5,571.0,76.15,55.91
2017,8,14,16,30,767.0,89.0,3.3,35.0,521.0,74.44,54.86
2017,8,14,16,45,741.0,85.0,3.25,35.0,468.0,71.8,52.94
2017,8,14,17,0,715.0,81.0,3.2,35.0,415.0,69.07,50.94
2017,8,14,17,15,679.0,76.0,2.8,34.0,360.5,65.34,48.31
2017,8,14,17,30,643.0,71.0,2.4,33.0,306.0,56.8,41.63
2017,8,14,17,45,590.0,65.0,2.05,32.5,251.5,52.23,38.01
2017,8,14,18,0,537.0,59.0,1.7,32.0,197.0,47.66,34.25
2017,8,14,18,15,455.0,50.0,1.6,31.0,146.5,40.52,28.22
2017,8,14,18,30,373.0,41.0,1.5,30.0,96.0,33.41,21.94
2017,8,14,18,45,239.5,28.0,1.45,29.5,57.5,22.76,11.96
2017,8,14,19,0,106.0,15.0,1.4,29.0,19.0,11.8,0.0
2017,8,14,19,15,53.0,7.5,1.55,28.5,9.5,0.0,0.0
2017,8,14,19,30,0.0,0.0,1.7,28.0,0.0,0.0,0.0
2017,8,14,19,45,0.0,0.0,1.85,28.0,0.0,0.0,0.0
2017,8,14,20,0,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2017,8,14,20,15,0.0,0.0,2.35,28.0,0.0,0.0,0.0
2017,8,14,20,30,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2017,8,14,20,45,0.0,0.0,3.05,28.0,0.0,0.0,0.0
2017,8,14,21,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2017,8,14,21,15,0.0,0.0,3.55,27.5,0.0,0.0,0.0
2017,8,14,21,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2017,8,14,21,45,0.0,0.0,3.9,26.5,0.0,0.0,0.0
2017,8,14,22,0,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,8,14,22,15,0.0,0.0,4.0,25.5,0.0,0.0,0.0
2017,8,14,22,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,8,14,22,45,0.0,0.0,3.85,25.0,0.0,0.0,0.0
2017,8,14,23,0,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,8,14,23,15,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2017,8,14,23,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,8,14,23,45,0.0,0.0,3.55,25.0,0.0,0.0,0.0
2017,8,15,0,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,8,15,0,15,0.0,0.0,3.4,24.5,0.0,0.0,0.0
2017,8,15,0,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,8,15,0,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2017,8,15,1,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,8,15,1,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,8,15,1,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,8,15,1,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2017,8,15,2,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,8,15,2,15,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,8,15,2,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,8,15,2,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2017,8,15,3,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,8,15,3,15,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,8,15,3,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,8,15,3,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2017,8,15,4,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,8,15,4,15,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,8,15,4,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,8,15,4,45,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,8,15,5,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,8,15,5,15,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2017,8,15,5,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,8,15,5,45,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,8,15,6,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,8,15,6,15,71.5,18.5,3.95,24.5,25.5,60.26,0.0
2017,8,15,6,30,143.0,37.0,4.1,25.0,51.0,130.89,93.86
2017,8,15,6,45,264.5,50.5,4.35,25.5,97.5,228.6,178.38
2017,8,15,7,0,386.0,64.0,4.6,26.0,144.0,327.95,261.45
2017,8,15,7,15,455.0,74.0,4.6,26.5,196.5,406.49,325.5
2017,8,15,7,30,524.0,84.0,4.6,27.0,249.0,485.84,387.82
2017,8,15,7,45,593.5,85.5,4.7,27.5,307.0,559.93,444.28
2017,8,15,8,0,663.0,87.0,4.8,28.0,365.0,636.59,500.12
2017,8,15,8,15,695.5,92.0,4.8,28.5,420.0,690.17,536.31
2017,8,15,8,30,728.0,97.0,4.8,29.0,475.0,739.0,568.23
2017,8,15,8,45,762.0,97.0,4.85,29.5,529.5,786.6,598.85
2017,8,15,9,0,796.0,97.0,4.9,30.0,584.0,832.54,627.77
2017,8,15,9,15,813.0,100.0,4.9,30.5,632.0,864.65,646.47
2017,8,15,9,30,830.0,103.0,4.9,31.0,680.0,882.65,655.45
2017,8,15,9,45,847.0,103.0,4.9,31.5,724.5,905.07,667.51
2017,8,15,10,0,864.0,103.0,4.9,32.0,769.0,924.19,677.33
2017,8,15,10,15,873.0,105.0,4.85,32.5,805.5,934.37,680.9
2017,8,15,10,30,882.0,107.0,4.8,33.0,842.0,940.74,682.1
2017,8,15,10,45,890.0,107.5,4.75,33.5,872.5,940.81,679.3
2017,8,15,11,0,898.0,108.0,4.7,34.0,903.0,936.96,674.26
2017,8,15,11,15,902.0,108.5,4.65,34.0,925.0,925.54,665.85
2017,8,15,11,30,906.0,109.0,4.6,34.0,947.0,910.28,655.1
2017,8,15,11,45,901.5,114.5,4.6,34.5,959.0,888.3,638.96
2017,8,15,12,0,897.0,120.0,4.6,35.0,971.0,862.76,620.63
2017,8,15,12,15,897.5,120.5,4.55,35.0,976.5,833.83,601.22
2017,8,15,12,30,898.0,121.0,4.5,35.0,982.0,801.73,579.71
2017,8,15,12,45,896.5,121.0,4.5,35.5,978.5,764.8,553.07
2017,8,15,13,0,895.0,121.0,4.5,36.0,975.0,725.23,523.68
2017,8,15,13,15,892.0,120.5,4.5,36.0,963.5,681.84,492.22
2017,8,15,13,30,889.0,120.0,4.5,36.0,952.0,636.26,458.51
2017,8,15,13,45,884.0,119.0,4.5,36.0,932.5,587.16,421.49
2017,8,15,14,0,879.0,118.0,4.5,36.0,913.0,536.41,382.25
2017,8,15,14,15,872.5,117.0,4.5,36.0,886.0,483.51,340.37
2017,8,15,14,30,866.0,116.0,4.5,36.0,859.0,429.49,296.54
2017,8,15,14,45,851.0,117.5,4.5,36.5,823.5,373.35,249.9
2017,8,15,15,0,836.0,119.0,4.5,37.0,788.0,317.44,203.35
2017,8,15,15,15,824.0,116.5,4.5,36.5,747.5,260.21,157.57
2017,8,15,15,30,812.0,114.0,4.5,36.0,707.0,196.76,110.43
2017,8,15,15,45,791.0,113.0,4.5,36.0,660.0,139.94,76.36
2017,8,15,16,0,770.0,112.0,4.5,36.0,613.0,87.46,64.61
2017,8,15,16,15,748.5,108.5,4.45,35.5,563.0,85.95,63.8
2017,8,15,16,30,727.0,105.0,4.4,35.0,513.0,84.35,62.88
2017,8,15,16,45,687.0,104.0,4.35,35.0,458.0,77.41,57.51
2017,8,15,17,0,647.0,103.0,4.3,35.0,403.0,77.16,57.54
2017,8,15,17,15,606.5,96.0,4.0,34.5,348.5,72.88,54.39
2017,8,15,17,30,566.0,89.0,3.7,34.0,294.0,68.5,51.08
2017,8,15,17,45,491.0,83.5,3.45,33.5,239.0,64.7,48.15
2017,8,15,18,0,416.0,78.0,3.2,33.0,184.0,58.09,42.72
2017,8,15,18,15,331.0,64.5,3.25,32.0,135.5,48.12,34.33
2017,8,15,18,30,246.0,51.0,3.3,31.0,87.0,38.09,25.6
2017,8,15,18,45,136.5,32.0,3.35,30.5,50.5,24.0,12.58
2017,8,15,19,0,27.0,13.0,3.4,30.0,14.0,10.23,0.0
2017,8,15,19,15,13.5,6.5,3.6,29.5,7.0,0.0,0.0
2017,8,15,19,30,0.0,0.0,3.8,29.0,0.0,0.0,0.0
2017,8,15,19,45,0.0,0.0,4.05,29.0,0.0,0.0,0.0
2017,8,15,20,0,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2017,8,15,20,15,0.0,0.0,4.3,28.5,0.0,0.0,0.0
2017,8,15,20,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2017,8,15,20,45,0.0,0.0,4.35,28.0,0.0,0.0,0.0
2017,8,15,21,0,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2017,8,15,21,15,0.0,0.0,4.35,27.5,0.0,0.0,0.0
2017,8,15,21,30,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2017,8,15,21,45,0.0,0.0,4.25,27.0,0.0,0.0,0.0
2017,8,15,22,0,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2017,8,15,22,15,0.0,0.0,4.15,26.5,0.0,0.0,0.0
2017,8,15,22,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,8,15,22,45,0.0,0.0,4.05,26.0,0.0,0.0,0.0
2017,8,15,23,0,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2017,8,15,23,15,0.0,0.0,4.05,25.5,0.0,0.0,0.0
2017,8,15,23,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,8,15,23,45,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,8,16,0,0,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2017,8,16,0,15,0.0,0.0,4.35,25.0,0.0,0.0,0.0
2017,8,16,0,30,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2017,8,16,0,45,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2017,8,16,1,0,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2017,8,16,1,15,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2017,8,16,1,30,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2017,8,16,1,45,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2017,8,16,2,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2017,8,16,2,15,0.0,0.0,4.45,25.0,0.0,0.0,0.0
2017,8,16,2,30,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2017,8,16,2,45,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2017,8,16,3,0,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2017,8,16,3,15,0.0,0.0,4.35,25.0,0.0,0.0,0.0
2017,8,16,3,30,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2017,8,16,3,45,0.0,0.0,4.25,25.0,0.0,0.0,0.0
2017,8,16,4,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,8,16,4,15,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2017,8,16,4,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,8,16,4,45,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2017,8,16,5,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,8,16,5,15,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2017,8,16,5,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,8,16,5,45,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,8,16,6,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,8,16,6,15,21.0,16.5,4.15,25.5,18.5,29.57,0.0
2017,8,16,6,30,42.0,33.0,4.4,26.0,37.0,64.68,43.21
2017,8,16,6,45,93.5,55.5,4.7,26.5,72.0,119.51,90.73
2017,8,16,7,0,145.0,78.0,5.0,27.0,107.0,189.75,149.28
2017,8,16,7,15,190.5,96.5,5.1,27.5,147.5,244.0,194.28
2017,8,16,7,30,236.0,115.0,5.2,28.0,188.0,301.95,241.03
2017,8,16,7,45,285.0,133.0,5.35,28.5,239.5,364.98,290.55
2017,8,16,8,0,334.0,151.0,5.5,29.0,291.0,430.85,340.94
2017,8,16,8,15,403.5,160.5,5.5,29.0,352.5,525.42,412.35
2017,8,16,8,30,473.0,170.0,5.5,29.0,414.0,604.63,470.84
2017,8,16,8,45,590.0,147.5,5.5,29.5,485.5,702.0,541.43
2017,8,16,9,0,707.0,125.0,5.5,30.0,557.0,792.96,603.42
2017,8,16,9,15,726.5,129.0,5.45,30.5,604.0,826.66,623.35
2017,8,16,9,30,746.0,133.0,5.4,31.0,651.0,851.89,637.43
2017,8,16,9,45,767.0,132.5,5.35,31.5,695.0,876.82,651.24
2017,8,16,10,0,788.0,132.0,5.3,32.0,739.0,898.57,662.81
2017,8,16,10,15,799.0,134.5,5.25,32.5,775.5,910.69,667.87
2017,8,16,10,30,810.0,137.0,5.2,33.0,812.0,919.15,670.62
2017,8,16,10,45,820.5,137.5,5.2,33.5,842.0,921.35,669.63
2017,8,16,11,0,831.0,138.0,5.2,34.0,872.0,905.56,656.87
2017,8,16,11,15,836.0,139.0,5.15,34.0,894.0,895.71,649.4
2017,8,16,11,30,841.0,140.0,5.1,34.0,916.0,882.19,639.6
2017,8,16,11,45,844.0,141.0,5.1,34.5,930.0,863.33,625.33
2017,8,16,12,0,847.0,142.0,5.1,35.0,944.0,841.02,608.92
2017,8,16,12,15,848.0,142.5,5.05,35.0,950.0,813.39,590.06
2017,8,16,12,30,849.0,143.0,5.0,35.0,956.0,782.76,569.16
2017,8,16,12,45,849.0,142.5,5.0,35.0,953.5,747.84,544.24
2017,8,16,13,0,849.0,142.0,5.0,35.0,951.0,710.37,517.14
2017,8,16,13,15,846.0,141.5,4.95,35.0,940.0,668.52,486.28
2017,8,16,13,30,843.0,141.0,4.9,35.0,929.0,624.64,453.34
2017,8,16,13,45,839.0,139.5,4.9,35.5,910.0,577.62,416.69
2017,8,16,14,0,835.0,138.0,4.9,36.0,891.0,528.98,378.07
2017,8,16,14,15,828.0,136.5,4.85,36.0,864.5,477.52,337.19
2017,8,16,14,30,821.0,135.0,4.8,36.0,838.0,425.1,294.59
2017,8,16,14,45,813.0,132.0,4.8,36.0,805.0,368.29,248.07
2017,8,16,15,0,805.0,129.0,4.8,36.0,772.0,312.07,201.58
2017,8,16,15,15,792.5,126.0,4.7,35.5,732.0,254.83,155.62
2017,8,16,15,30,780.0,123.0,4.6,35.0,692.0,198.33,113.39
2017,8,16,15,45,762.0,120.5,4.6,35.0,646.0,142.63,79.57
2017,8,16,16,0,744.0,118.0,4.6,35.0,600.0,90.64,67.45
2017,8,16,16,15,722.0,114.0,4.45,34.5,550.5,82.01,60.92
2017,8,16,16,30,700.0,110.0,4.3,34.0,501.0,80.34,59.93
2017,8,16,16,45,667.5,106.0,4.2,34.0,448.0,78.35,58.54
2017,8,16,17,0,635.0,102.0,4.1,34.0,395.0,76.32,57.12
2017,8,16,17,15,594.0,95.5,3.85,33.5,341.0,72.39,54.24
2017,8,16,17,30,553.0,89.0,3.6,33.0,287.0,68.37,51.21
2017,8,16,17,45,494.0,80.5,3.4,32.5,234.0,62.56,46.59
2017,8,16,18,0,435.0,72.0,3.2,32.0,181.0,54.26,39.71
2017,8,16,18,15,348.5,59.5,3.2,31.5,132.5,44.82,31.66
2017,8,16,18,30,262.0,47.0,3.2,31.0,84.0,35.38,23.33
2017,8,16,18,45,149.0,30.0,3.25,30.5,49.0,22.61,11.23
2017,8,16,19,0,36.0,13.0,3.3,30.0,14.0,10.23,0.0
2017,8,16,19,15,18.0,6.5,3.45,29.5,7.0,0.0,0.0
2017,8,16,19,30,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2017,8,16,19,45,0.0,0.0,3.75,29.0,0.0,0.0,0.0
2017,8,16,20,0,0.0,0.0,3.9,29.0,0.0,0.0,0.0
2017,8,16,20,15,0.0,0.0,3.9,28.5,0.0,0.0,0.0
2017,8,16,20,30,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2017,8,16,20,45,0.0,0.0,3.95,28.0,0.0,0.0,0.0
2017,8,16,21,0,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2017,8,16,21,15,0.0,0.0,3.95,27.5,0.0,0.0,0.0
2017,8,16,21,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,8,16,21,45,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,8,16,22,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,8,16,22,15,0.0,0.0,3.9,26.5,0.0,0.0,0.0
2017,8,16,22,30,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,8,16,22,45,0.0,0.0,3.95,26.0,0.0,0.0,0.0
2017,8,16,23,0,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2017,8,16,23,15,0.0,0.0,4.05,26.0,0.0,0.0,0.0
2017,8,16,23,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,8,16,23,45,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2017,8,17,0,0,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2017,8,17,0,15,0.0,0.0,4.25,26.0,0.0,0.0,0.0
2017,8,17,0,30,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2017,8,17,0,45,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2017,8,17,1,0,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2017,8,17,1,15,0.0,0.0,4.15,26.0,0.0,0.0,0.0
2017,8,17,1,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,8,17,1,45,0.0,0.0,4.05,26.0,0.0,0.0,0.0
2017,8,17,2,0,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2017,8,17,2,15,0.0,0.0,3.9,25.5,0.0,0.0,0.0
2017,8,17,2,30,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,8,17,2,45,0.0,0.0,3.75,25.0,0.0,0.0,0.0
2017,8,17,3,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2017,8,17,3,15,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,8,17,3,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,8,17,3,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2017,8,17,4,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,8,17,4,15,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,8,17,4,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,8,17,4,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,8,17,5,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,8,17,5,15,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,8,17,5,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,8,17,5,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2017,8,17,6,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,8,17,6,15,1.0,15.0,2.85,25.0,15.0,12.25,0.0
2017,8,17,6,30,2.0,30.0,3.0,25.0,30.0,27.25,14.82
2017,8,17,6,45,34.0,53.0,3.15,25.5,59.5,73.81,54.0
2017,8,17,7,0,66.0,76.0,3.3,26.0,89.0,128.34,99.45
2017,8,17,7,15,92.5,98.0,3.45,26.0,123.5,170.16,134.42
2017,8,17,7,30,119.0,120.0,3.6,26.0,158.0,213.79,170.19
2017,8,17,7,45,162.0,143.5,3.75,26.5,205.5,273.0,217.41
2017,8,17,8,0,205.0,167.0,3.9,27.0,253.0,334.75,265.4
2017,8,17,8,15,306.5,175.5,3.95,27.5,323.5,446.42,351.2
2017,8,17,8,30,408.0,184.0,4.0,28.0,394.0,567.06,440.29
2017,8,17,8,45,362.5,218.5,4.05,28.5,420.0,553.91,426.95
2017,8,17,9,0,317.0,253.0,4.1,29.0,446.0,556.39,425.25
2017,8,17,9,15,539.0,189.0,4.1,29.5,549.0,713.72,540.74
2017,8,17,9,30,761.0,125.0,4.1,30.0,652.0,859.5,639.47
2017,8,17,9,45,782.0,124.5,4.1,30.5,696.5,884.54,652.54
2017,8,17,10,0,803.0,124.0,4.1,31.0,741.0,906.38,664.22
2017,8,17,10,15,813.5,126.5,4.05,31.5,777.5,918.14,668.97
2017,8,17,10,30,824.0,129.0,4.0,32.0,814.0,912.58,662.45
2017,8,17,10,45,835.5,128.5,3.95,32.5,845.0,914.78,661.34
2017,8,17,11,0,847.0,128.0,3.9,33.0,876.0,913.25,657.87
2017,8,17,11,15,852.5,129.0,3.8,33.0,898.5,903.8,650.46
2017,8,17,11,30,858.0,130.0,3.7,33.0,921.0,890.61,640.8
2017,8,17,11,45,852.5,137.0,3.65,33.5,933.0,869.27,624.92
2017,8,17,12,0,847.0,144.0,3.6,34.0,945.0,844.51,606.98
2017,8,17,12,15,848.5,144.5,3.55,34.0,951.0,817.17,588.68
2017,8,17,12,30,850.0,145.0,3.5,34.0,957.0,786.8,568.33
2017,8,17,12,45,851.5,143.5,3.45,34.5,955.5,752.09,542.66
2017,8,17,13,0,853.0,142.0,3.4,35.0,954.0,714.73,514.91
2017,8,17,13,15,851.0,141.0,3.35,35.0,943.5,672.9,484.68
2017,8,17,13,30,849.0,140.0,3.3,35.0,933.0,628.95,452.31
2017,8,17,13,45,846.5,137.5,3.25,35.5,914.5,581.69,415.99
2017,8,17,14,0,844.0,135.0,3.2,36.0,896.0,532.66,377.59
2017,8,17,14,15,837.5,133.5,3.15,36.0,869.5,480.86,337.04
2017,8,17,14,30,831.0,132.0,3.1,36.0,843.0,428.04,294.66
2017,8,17,14,45,815.5,134.0,3.1,36.0,807.5,371.36,248.86
2017,8,17,15,0,800.0,136.0,3.1,36.0,772.0,316.19,203.79
2017,8,17,15,15,787.0,133.0,3.05,36.0,732.0,258.96,157.97
2017,8,17,15,30,774.0,130.0,3.0,36.0,692.0,202.55,115.95
2017,8,17,15,45,758.0,126.0,3.0,36.0,646.5,146.29,81.87
2017,8,17,16,0,742.0,122.0,3.0,36.0,601.0,93.25,69.17
2017,8,17,16,15,720.0,118.0,2.95,35.5,551.0,84.45,62.57
2017,8,17,16,30,698.0,114.0,2.9,35.0,501.0,82.87,61.68
2017,8,17,16,45,668.5,108.0,2.85,35.0,448.0,79.75,59.39
2017,8,17,17,0,639.0,102.0,2.8,35.0,395.0,76.48,56.98
2017,8,17,17,15,598.0,95.5,2.5,34.0,340.5,72.54,54.22
2017,8,17,17,30,557.0,89.0,2.2,33.0,286.0,68.51,51.31
2017,8,17,17,45,498.0,80.0,1.9,32.5,233.0,62.32,46.36
2017,8,17,18,0,439.0,71.0,1.6,32.0,180.0,56.03,41.16
2017,8,17,18,15,350.5,59.0,1.55,31.0,131.5,44.49,31.43
2017,8,17,18,30,262.0,47.0,1.5,30.0,83.0,35.37,23.39
2017,8,17,18,45,146.0,29.5,1.45,29.5,47.5,22.23,10.65
2017,8,17,19,0,30.0,12.0,1.4,29.0,12.0,9.44,0.0
2017,8,17,19,15,15.0,6.0,1.45,28.5,6.0,0.0,0.0
2017,8,17,19,30,0.0,0.0,1.5,28.0,0.0,0.0,0.0
2017,8,17,19,45,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2017,8,17,20,0,0.0,0.0,1.7,28.0,0.0,0.0,0.0
2017,8,17,20,15,0.0,0.0,1.8,28.0,0.0,0.0,0.0
2017,8,17,20,30,0.0,0.0,1.9,28.0,0.0,0.0,0.0
2017,8,17,20,45,0.0,0.0,2.05,28.0,0.0,0.0,0.0
2017,8,17,21,0,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2017,8,17,21,15,0.0,0.0,2.35,27.5,0.0,0.0,0.0
2017,8,17,21,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2017,8,17,21,45,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2017,8,17,22,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2017,8,17,22,15,0.0,0.0,3.0,26.5,0.0,0.0,0.0
2017,8,17,22,30,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,8,17,22,45,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2017,8,17,23,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,8,17,23,15,0.0,0.0,3.35,25.5,0.0,0.0,0.0
2017,8,17,23,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,8,17,23,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,8,18,0,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,8,18,0,15,0.0,0.0,3.15,24.5,0.0,0.0,0.0
2017,8,18,0,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,8,18,0,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2017,8,18,1,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,8,18,1,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,8,18,1,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,8,18,1,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2017,8,18,2,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,8,18,2,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,8,18,2,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,8,18,2,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2017,8,18,3,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,8,18,3,15,0.0,0.0,2.25,23.5,0.0,0.0,0.0
2017,8,18,3,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,8,18,3,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,8,18,4,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,8,18,4,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,8,18,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,8,18,4,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2017,8,18,5,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,8,18,5,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2017,8,18,5,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,8,18,5,45,0.0,0.0,2.35,23.5,0.0,0.0,0.0
2017,8,18,6,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,8,18,6,15,74.0,17.0,2.75,24.5,24.0,46.42,0.0
2017,8,18,6,30,148.0,34.0,3.0,25.0,48.0,143.5,101.07
2017,8,18,6,45,265.5,48.0,3.3,25.5,93.5,229.44,178.47
2017,8,18,7,0,383.0,62.0,3.6,26.0,139.0,328.01,260.8
2017,8,18,7,15,454.0,72.5,3.65,26.5,192.0,408.83,326.44
2017,8,18,7,30,525.0,83.0,3.7,27.0,245.0,490.66,390.35
2017,8,18,7,45,591.0,85.5,3.8,27.5,302.5,563.92,445.62
2017,8,18,8,0,657.0,88.0,3.9,28.0,360.0,639.55,499.9
2017,8,18,8,15,690.0,93.0,3.9,28.5,415.0,693.59,536.01
2017,8,18,8,30,723.0,98.0,3.9,29.0,470.0,747.0,570.79
2017,8,18,8,45,756.0,98.5,3.9,29.5,524.0,790.02,597.48
2017,8,18,9,0,789.0,99.0,3.9,30.0,578.0,835.73,625.58
2017,8,18,9,15,806.0,102.0,3.85,30.5,626.5,867.76,643.67
2017,8,18,9,30,823.0,105.0,3.8,31.0,675.0,896.83,659.63
2017,8,18,9,45,840.0,105.5,3.75,32.0,719.0,908.2,662.39
2017,8,18,10,0,857.0,106.0,3.7,33.0,763.0,927.73,670.69
2017,8,18,10,15,866.5,108.0,3.55,33.5,800.0,938.22,673.79
2017,8,18,10,30,876.0,110.0,3.4,34.0,837.0,944.91,674.55
2017,8,18,10,45,884.5,110.0,3.3,34.5,867.5,944.8,671.38
2017,8,18,11,0,893.0,110.0,3.2,35.0,898.0,940.79,665.92
2017,8,18,11,15,898.0,111.0,3.1,35.0,920.5,930.6,658.07
2017,8,18,11,30,903.0,112.0,3.0,35.0,943.0,916.52,647.91
2017,8,18,11,45,901.5,116.0,2.9,35.5,956.0,895.59,632.23
2017,8,18,12,0,900.0,120.0,2.8,36.0,969.0,871.04,614.45
2017,8,18,12,15,901.0,120.0,2.7,36.0,974.5,841.79,595.04
2017,8,18,12,30,902.0,120.0,2.6,36.0,980.0,809.34,573.62
2017,8,18,12,45,900.5,120.0,2.55,36.5,977.0,772.02,547.56
2017,8,18,13,0,899.0,120.0,2.5,37.0,974.0,732.02,518.61
2017,8,18,13,15,896.5,119.5,2.45,37.0,963.0,688.48,487.87
2017,8,18,13,30,894.0,119.0,2.4,37.0,952.0,642.67,454.9
2017,8,18,13,45,888.5,119.0,2.4,37.5,932.0,593.44,418.05
2017,8,18,14,0,883.0,119.0,2.4,38.0,912.0,542.56,379.12
2017,8,18,14,15,876.5,117.5,2.4,38.0,885.0,488.74,337.88
2017,8,18,14,30,870.0,116.0,2.4,38.0,858.0,433.82,294.61
2017,8,18,14,45,859.0,115.5,2.4,38.0,823.0,377.15,249.14
2017,8,18,15,0,848.0,115.0,2.4,38.0,788.0,320.31,203.06
2017,8,18,15,15,836.0,112.5,2.4,37.5,747.0,262.08,157.11
2017,8,18,15,30,824.0,110.0,2.4,37.0,706.0,197.59,109.64
2017,8,18,15,45,807.5,107.5,2.45,37.0,659.5,139.2,74.53
2017,8,18,16,0,791.0,105.0,2.5,37.0,613.0,83.84,61.41
2017,8,18,16,15,770.5,101.0,2.55,36.5,562.0,81.8,60.19
2017,8,18,16,30,750.0,97.0,2.6,36.0,511.0,79.63,58.81
2017,8,18,16,45,722.0,92.5,2.65,36.0,457.5,76.83,56.79
2017,8,18,17,0,694.0,88.0,2.7,36.0,404.0,68.23,50.06
2017,8,18,17,15,655.0,82.5,2.4,35.0,348.5,64.54,47.47
2017,8,18,17,30,616.0,77.0,2.1,34.0,293.0,60.79,44.74
2017,8,18,17,45,560.5,69.0,1.85,33.5,239.0,54.94,40.07
2017,8,18,18,0,505.0,61.0,1.6,33.0,185.0,49.01,35.17
2017,8,18,18,15,417.0,51.0,1.55,32.0,135.0,41.18,28.53
2017,8,18,18,30,329.0,41.0,1.5,31.0,85.0,33.37,21.59
2017,8,18,18,45,195.0,26.0,1.45,30.5,48.5,19.87,8.44
2017,8,18,19,0,61.0,11.0,1.4,30.0,12.0,8.65,0.0
2017,8,18,19,15,30.5,5.5,1.45,29.5,6.0,0.0,0.0
2017,8,18,19,30,0.0,0.0,1.5,29.0,0.0,0.0,0.0
2017,8,18,19,45,0.0,0.0,1.55,29.0,0.0,0.0,0.0
2017,8,18,20,0,0.0,0.0,1.6,29.0,0.0,0.0,0.0
2017,8,18,20,15,0.0,0.0,1.7,28.5,0.0,0.0,0.0
2017,8,18,20,30,0.0,0.0,1.8,28.0,0.0,0.0,0.0
2017,8,18,20,45,0.0,0.0,1.95,28.0,0.0,0.0,0.0
2017,8,18,21,0,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2017,8,18,21,15,0.0,0.0,2.35,28.0,0.0,0.0,0.0
2017,8,18,21,30,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2017,8,18,21,45,0.0,0.0,2.85,28.0,0.0,0.0,0.0
2017,8,18,22,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2017,8,18,22,15,0.0,0.0,3.25,27.5,0.0,0.0,0.0
2017,8,18,22,30,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2017,8,18,22,45,0.0,0.0,3.55,26.5,0.0,0.0,0.0
2017,8,18,23,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2017,8,18,23,15,0.0,0.0,3.65,25.5,0.0,0.0,0.0
2017,8,18,23,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,8,18,23,45,0.0,0.0,3.55,25.0,0.0,0.0,0.0
2017,8,19,0,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,8,19,0,15,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,8,19,0,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,8,19,0,45,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,8,19,1,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,8,19,1,15,0.0,0.0,3.0,24.5,0.0,0.0,0.0
2017,8,19,1,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,8,19,1,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,8,19,2,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,8,19,2,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2017,8,19,2,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,8,19,2,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,8,19,3,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,8,19,3,15,0.0,0.0,2.1,23.5,0.0,0.0,0.0
2017,8,19,3,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,8,19,3,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,8,19,4,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,8,19,4,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,8,19,4,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,8,19,4,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2017,8,19,5,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,8,19,5,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2017,8,19,5,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,8,19,5,45,0.0,0.0,2.0,23.5,0.0,0.0,0.0
2017,8,19,6,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,8,19,6,15,92.5,16.0,2.45,24.5,24.0,54.15,0.0
2017,8,19,6,30,185.0,32.0,2.7,25.0,48.0,160.22,112.36
2017,8,19,6,45,307.5,44.0,2.95,25.5,95.0,248.46,193.29
2017,8,19,7,0,430.0,56.0,3.2,26.0,142.0,355.66,282.25
2017,8,19,7,15,498.0,65.0,3.2,26.5,195.0,431.19,343.54
2017,8,19,7,30,566.0,74.0,3.2,27.0,248.0,511.08,405.48
2017,8,19,7,45,625.0,77.0,3.25,28.0,305.5,580.91,456.53
2017,8,19,8,0,684.0,80.0,3.3,29.0,363.0,652.81,505.74
2017,8,19,8,15,715.5,85.0,3.15,29.5,418.0,702.85,537.79
2017,8,19,8,30,747.0,90.0,3.0,30.0,473.0,756.0,571.03
2017,8,19,8,45,772.5,92.5,2.95,31.0,525.5,799.75,596.12
2017,8,19,9,0,798.0,95.0,2.9,32.0,578.0,841.47,619.21
2017,8,19,9,15,815.0,98.0,2.7,32.5,626.5,873.7,635.75
2017,8,19,9,30,832.0,101.0,2.5,33.0,675.0,891.66,642.64
2017,8,19,9,45,846.5,102.5,2.35,33.5,719.0,913.39,652.3
2017,8,19,10,0,861.0,104.0,2.2,34.0,763.0,931.7,659.58
2017,8,19,10,15,870.5,106.0,2.1,34.5,800.0,942.21,662.37
2017,8,19,10,30,880.0,108.0,2.0,35.0,837.0,948.9,662.89
2017,8,19,10,45,888.0,108.5,1.95,35.5,867.5,948.79,659.86
2017,8,19,11,0,896.0,109.0,1.9,36.0,898.0,944.75,654.62
2017,8,19,11,15,901.0,110.0,1.95,36.0,920.0,934.48,648.16
2017,8,19,11,30,906.0,111.0,2.0,36.0,942.0,920.3,639.43
2017,8,19,11,45,914.5,107.5,2.05,36.5,958.0,901.27,626.47
2017,8,19,12,0,923.0,104.0,2.1,37.0,974.0,878.44,611.25
2017,8,19,12,15,924.0,104.5,2.2,37.0,979.5,849.22,593.72
2017,8,19,12,30,925.0,105.0,2.3,37.0,985.0,816.68,573.95
2017,8,19,12,45,924.5,104.5,2.4,37.5,982.5,779.05,549.42
2017,8,19,13,0,924.0,104.0,2.5,38.0,980.0,738.58,521.19
2017,8,19,13,15,921.5,103.5,2.55,38.0,968.5,694.11,490.44
2017,8,19,13,30,919.0,103.0,2.6,38.0,957.0,647.28,457.26
2017,8,19,13,45,915.0,102.0,2.7,38.0,937.5,597.05,420.93
2017,8,19,14,0,911.0,101.0,2.8,38.0,918.0,544.97,382.07
2017,8,19,14,15,905.5,100.0,2.85,38.0,891.0,490.55,340.14
2017,8,19,14,30,900.0,99.0,2.9,38.0,864.0,434.86,295.97
2017,8,19,14,45,884.0,102.0,2.95,38.0,827.5,377.3,249.55
2017,8,19,15,0,868.0,105.0,3.0,38.0,791.0,320.02,202.89
2017,8,19,15,15,857.0,102.5,3.05,37.5,750.0,260.81,155.84
2017,8,19,15,30,846.0,100.0,3.1,37.0,709.0,201.96,112.22
2017,8,19,15,45,831.5,97.0,3.15,37.0,663.0,143.06,76.72
2017,8,19,16,0,817.0,94.0,3.2,37.0,617.0,77.7,56.58
2017,8,19,16,15,797.0,91.0,3.2,36.5,566.0,76.0,55.6
2017,8,19,16,30,777.0,88.0,3.2,36.0,515.0,74.21,54.5
2017,8,19,16,45,750.5,83.5,3.25,36.0,461.0,71.15,52.25
2017,8,19,17,0,724.0,79.0,3.3,36.0,407.0,67.98,49.89
2017,8,19,17,15,686.5,74.0,3.0,35.0,351.0,64.15,47.17
2017,8,19,17,30,649.0,69.0,2.7,34.0,295.0,55.61,40.5
2017,8,19,17,45,593.5,62.5,2.4,33.5,240.0,50.59,36.48
2017,8,19,18,0,538.0,56.0,2.1,33.0,185.0,45.56,32.3
2017,8,19,18,15,450.0,46.5,2.0,32.0,135.0,37.92,25.8
2017,8,19,18,30,362.0,37.0,1.9,31.0,85.0,30.31,19.04
2017,8,19,18,45,218.5,23.5,1.85,30.5,48.0,19.15,7.41
2017,8,19,19,0,75.0,10.0,1.8,30.0,11.0,7.87,0.0
2017,8,19,19,15,37.5,5.0,1.9,29.5,5.5,0.0,0.0
2017,8,19,19,30,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2017,8,19,19,45,0.0,0.0,2.1,29.0,0.0,0.0,0.0
2017,8,19,20,0,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2017,8,19,20,15,0.0,0.0,2.35,29.0,0.0,0.0,0.0
2017,8,19,20,30,0.0,0.0,2.5,29.0,0.0,0.0,0.0
2017,8,19,20,45,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2017,8,19,21,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2017,8,19,21,15,0.0,0.0,3.1,28.5,0.0,0.0,0.0
2017,8,19,21,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2017,8,19,21,45,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2017,8,19,22,0,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2017,8,19,22,15,0.0,0.0,3.7,27.5,0.0,0.0,0.0
2017,8,19,22,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2017,8,19,22,45,0.0,0.0,3.75,27.0,0.0,0.0,0.0
2017,8,19,23,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2017,8,19,23,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2017,8,19,23,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2017,8,19,23,45,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2017,8,20,0,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,8,20,0,15,0.0,0.0,3.3,25.5,0.0,0.0,0.0
2017,8,20,0,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,8,20,0,45,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2017,8,20,1,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,8,20,1,15,0.0,0.0,3.0,24.5,0.0,0.0,0.0
2017,8,20,1,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,8,20,1,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2017,8,20,2,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,8,20,2,15,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2017,8,20,2,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,8,20,2,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2017,8,20,3,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,8,20,3,15,0.0,0.0,2.25,23.5,0.0,0.0,0.0
2017,8,20,3,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,8,20,3,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,8,20,4,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,8,20,4,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,8,20,4,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,8,20,4,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,8,20,5,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,8,20,5,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,8,20,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,8,20,5,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2017,8,20,6,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,8,20,6,15,120.5,14.5,2.25,23.5,25.0,65.88,0.0
2017,8,20,6,30,241.0,29.0,2.5,24.0,50.0,186.96,130.95
2017,8,20,6,45,358.5,40.0,2.75,25.0,97.5,277.55,216.17
2017,8,20,7,0,476.0,51.0,3.0,26.0,145.0,379.75,300.91
2017,8,20,7,15,543.0,59.0,3.0,26.5,199.0,455.43,362.2
2017,8,20,7,30,610.0,67.0,3.0,27.0,253.0,535.41,423.86
2017,8,20,7,45,661.0,70.5,3.05,28.0,310.0,601.51,471.08
2017,8,20,8,0,712.0,74.0,3.1,29.0,367.0,665.86,514.39
2017,8,20,8,15,742.0,78.5,3.05,29.5,422.0,719.04,548.81
2017,8,20,8,30,772.0,83.0,3.0,30.0,477.0,771.17,581.52
2017,8,20,8,45,795.5,85.5,2.95,30.5,530.0,813.82,606.88
2017,8,20,9,0,819.0,88.0,2.9,31.0,583.0,854.3,630.29
2017,8,20,9,15,835.0,91.0,2.85,31.5,631.5,875.54,640.55
2017,8,20,9,30,851.0,94.0,2.8,32.0,680.0,903.89,655.56
2017,8,20,9,45,863.5,96.0,2.8,33.0,723.5,924.6,664.43
2017,8,20,10,0,876.0,98.0,2.8,34.0,767.0,941.78,671.06
2017,8,20,10,15,884.5,99.5,2.85,34.0,803.5,950.95,675.82
2017,8,20,10,30,893.0,101.0,2.9,34.0,840.0,956.28,678.33
2017,8,20,10,45,900.5,102.0,2.95,34.5,870.5,956.21,676.21
2017,8,20,11,0,908.0,103.0,3.0,35.0,901.0,952.17,671.76
2017,8,20,11,15,912.5,104.0,3.1,35.5,923.0,941.36,663.55
2017,8,20,11,30,917.0,105.0,3.2,36.0,945.0,926.61,653.0
2017,8,20,11,45,911.0,111.5,3.3,36.5,957.0,903.76,637.39
2017,8,20,12,0,905.0,118.0,3.4,37.0,969.0,877.32,619.57
2017,8,20,12,15,906.5,118.0,3.45,37.0,975.0,848.21,601.05
2017,8,20,12,30,908.0,118.0,3.5,37.0,981.0,815.85,580.36
2017,8,20,12,45,908.0,117.5,3.6,37.0,978.5,778.87,556.32
2017,8,20,13,0,908.0,117.0,3.7,37.0,976.0,739.08,528.83
2017,8,20,13,15,905.5,116.0,3.7,37.0,964.5,694.6,497.17
2017,8,20,13,30,903.0,115.0,3.7,37.0,953.0,647.84,463.19
2017,8,20,13,45,900.0,113.5,3.75,37.5,933.5,598.31,425.61
2017,8,20,14,0,897.0,112.0,3.8,38.0,914.0,546.89,385.74
2017,8,20,14,15,890.5,111.0,3.8,38.0,886.5,492.52,343.4
2017,8,20,14,30,884.0,110.0,3.8,38.0,859.0,437.01,299.04
2017,8,20,14,45,874.0,109.0,3.85,38.0,824.0,379.39,252.25
2017,8,20,15,0,864.0,108.0,3.9,38.0,789.0,321.5,204.77
2017,8,20,15,15,852.0,105.5,3.9,37.5,748.0,262.17,157.43
2017,8,20,15,30,840.0,103.0,3.9,37.0,707.0,203.33,113.66
2017,8,20,15,45,824.5,100.5,3.9,37.0,660.0,137.0,72.38
2017,8,20,16,0,809.0,98.0,3.9,37.0,613.0,80.05,58.49
2017,8,20,16,15,788.0,94.5,3.85,36.5,561.5,78.11,57.31
2017,8,20,16,30,767.0,91.0,3.8,36.0,510.0,76.06,56.01
2017,8,20,16,45,738.5,87.0,3.75,36.0,455.5,73.4,54.09
2017,8,20,17,0,710.0,83.0,3.7,36.0,401.0,70.67,52.09
2017,8,20,17,15,670.5,77.5,3.35,35.0,345.5,61.44,44.97
2017,8,20,17,30,631.0,72.0,3.0,34.0,290.0,57.52,42.08
2017,8,20,17,45,571.5,65.5,2.7,33.5,235.0,52.56,38.12
2017,8,20,18,0,512.0,59.0,2.4,33.0,180.0,47.64,34.01
2017,8,20,18,15,422.5,48.5,2.15,32.0,130.0,39.34,26.94
2017,8,20,18,30,333.0,38.0,1.9,31.0,80.0,31.03,19.55
2017,8,20,18,45,166.5,19.0,1.65,30.5,40.0,15.27,4.21
2017,8,20,19,0,0.0,0.0,1.4,30.0,0.0,0.0,0.0
2017,8,20,19,15,0.0,0.0,1.45,29.5,0.0,0.0,0.0
2017,8,20,19,30,0.0,0.0,1.5,29.0,0.0,0.0,0.0
2017,8,20,19,45,0.0,0.0,1.6,29.0,0.0,0.0,0.0
2017,8,20,20,0,0.0,0.0,1.7,29.0,0.0,0.0,0.0
2017,8,20,20,15,0.0,0.0,1.85,29.0,0.0,0.0,0.0
2017,8,20,20,30,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2017,8,20,20,45,0.0,0.0,2.15,29.0,0.0,0.0,0.0
2017,8,20,21,0,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2017,8,20,21,15,0.0,0.0,2.5,28.5,0.0,0.0,0.0
2017,8,20,21,30,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2017,8,20,21,45,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2017,8,20,22,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2017,8,20,22,15,0.0,0.0,3.15,27.5,0.0,0.0,0.0
2017,8,20,22,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,8,20,22,45,0.0,0.0,3.25,27.0,0.0,0.0,0.0
2017,8,20,23,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2017,8,20,23,15,0.0,0.0,3.25,26.5,0.0,0.0,0.0
2017,8,20,23,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,8,20,23,45,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,8,21,0,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,8,21,0,15,0.0,0.0,3.1,25.5,0.0,0.0,0.0
2017,8,21,0,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,8,21,0,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2017,8,21,1,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,8,21,1,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2017,8,21,1,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,8,21,1,45,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,8,21,2,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,8,21,2,15,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2017,8,21,2,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,8,21,2,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,8,21,3,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,8,21,3,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
