Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,8,21,3,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,8,21,3,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,8,21,4,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,8,21,4,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2017,8,21,4,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,8,21,4,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2017,8,21,5,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,8,21,5,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2017,8,21,5,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,8,21,5,45,0.0,0.0,1.55,23.5,0.0,0.0,0.0
2017,8,21,6,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,8,21,6,15,95.5,14.5,1.9,24.5,23.0,54.84,0.0
2017,8,21,6,30,191.0,29.0,2.1,25.0,46.0,160.79,110.27
2017,8,21,6,45,308.0,41.5,2.35,25.5,91.5,251.98,195.45
2017,8,21,7,0,425.0,54.0,2.6,26.0,137.0,353.47,279.88
2017,8,21,7,15,493.0,63.0,2.6,26.5,189.5,429.05,341.02
2017,8,21,7,30,561.0,72.0,2.6,27.0,242.0,509.06,402.75
2017,8,21,7,45,614.0,76.5,2.65,28.0,297.5,576.28,451.36
2017,8,21,8,0,667.0,81.0,2.7,29.0,353.0,645.25,498.19
2017,8,21,8,15,698.5,85.5,2.7,29.5,407.5,697.95,532.51
2017,8,21,8,30,730.0,90.0,2.7,30.0,462.0,746.25,562.88
2017,8,21,8,45,754.5,93.0,2.7,30.5,514.0,789.35,588.99
2017,8,21,9,0,779.0,96.0,2.7,31.0,566.0,830.43,613.25
2017,8,21,9,15,796.0,99.5,2.65,31.5,613.5,862.89,631.05
2017,8,21,9,30,813.0,103.0,2.6,32.0,661.0,892.42,646.75
2017,8,21,9,45,825.5,105.0,2.6,32.5,703.5,901.02,649.14
2017,8,21,10,0,838.0,107.0,2.6,33.0,746.0,917.75,657.07
2017,8,21,10,15,847.5,109.0,2.55,33.5,782.5,928.07,660.47
2017,8,21,10,30,857.0,111.0,2.5,34.0,819.0,934.67,661.65
2017,8,21,10,45,864.0,113.0,2.5,34.5,848.5,935.07,659.49
2017,8,21,11,0,871.0,115.0,2.5,35.0,878.0,931.59,655.09
2017,8,21,11,15,876.0,116.0,2.5,35.0,900.0,921.42,648.0
2017,8,21,11,30,881.0,117.0,2.5,35.0,922.0,907.44,638.69
2017,8,21,11,45,879.0,121.0,2.5,35.5,935.0,886.21,623.62
2017,8,21,12,0,877.0,125.0,2.5,36.0,948.0,861.48,606.49
2017,8,21,12,15,878.0,125.0,2.5,36.0,954.0,832.58,588.02
2017,8,21,12,30,879.0,125.0,2.5,36.0,960.0,800.56,567.53
2017,8,21,12,45,878.0,125.5,2.55,36.5,957.0,764.47,542.84
2017,8,21,13,0,877.0,126.0,2.6,37.0,954.0,725.72,515.22
2017,8,21,13,15,874.5,125.5,2.65,37.0,942.5,682.73,485.26
2017,8,21,13,30,872.0,125.0,2.7,37.0,931.0,637.53,453.02
2017,8,21,13,45,867.5,124.0,2.8,37.0,912.0,588.81,417.58
2017,8,21,14,0,863.0,123.0,2.9,37.0,893.0,538.41,379.8
2017,8,21,14,15,856.5,121.5,2.95,37.0,866.0,485.29,338.76
2017,8,21,14,30,850.0,120.0,3.0,37.0,839.0,431.11,295.72
2017,8,21,14,45,490.0,249.5,3.05,37.0,660.0,339.93,233.07
2017,8,21,15,0,130.0,379.0,3.1,37.0,481.0,291.68,206.06
2017,8,21,15,15,470.0,245.0,3.1,36.5,585.5,259.66,170.32
2017,8,21,15,30,810.0,111.0,3.1,36.0,690.0,197.51,110.86
2017,8,21,15,45,575.5,186.5,3.15,36.0,584.0,162.11,99.31
2017,8,21,16,0,341.0,262.0,3.2,36.0,478.0,162.41,123.73
2017,8,21,16,15,275.0,248.5,3.2,35.5,413.5,154.89,118.49
2017,8,21,16,30,209.0,235.0,3.2,35.0,349.0,152.92,117.61
2017,8,21,16,45,441.5,162.0,3.25,35.0,369.0,108.34,82.45
2017,8,21,17,0,674.0,89.0,3.3,35.0,389.0,68.67,50.67
2017,8,21,17,15,633.0,83.0,3.1,34.5,334.0,64.66,47.72
2017,8,21,17,30,592.0,77.0,2.9,34.0,279.0,60.59,44.61
2017,8,21,17,45,528.5,69.5,2.75,33.5,225.0,55.07,40.18
2017,8,21,18,0,465.0,62.0,2.6,33.0,171.0,49.56,35.58
2017,8,21,18,15,373.0,50.5,2.35,32.5,122.5,40.62,27.9
2017,8,21,18,30,281.0,39.0,2.1,32.0,74.0,29.77,18.36
2017,8,21,18,45,140.5,19.5,1.9,31.5,37.0,14.92,3.23
2017,8,21,19,0,0.0,0.0,1.7,31.0,0.0,0.0,0.0
2017,8,21,19,15,0.0,0.0,1.85,30.5,0.0,0.0,0.0
2017,8,21,19,30,0.0,0.0,2.0,30.0,0.0,0.0,0.0
2017,8,21,19,45,0.0,0.0,2.15,30.0,0.0,0.0,0.0
2017,8,21,20,0,0.0,0.0,2.3,30.0,0.0,0.0,0.0
2017,8,21,20,15,0.0,0.0,2.4,29.5,0.0,0.0,0.0
2017,8,21,20,30,0.0,0.0,2.5,29.0,0.0,0.0,0.0
2017,8,21,20,45,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2017,8,21,21,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2017,8,21,21,15,0.0,0.0,2.95,28.5,0.0,0.0,0.0
2017,8,21,21,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2017,8,21,21,45,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2017,8,21,22,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2017,8,21,22,15,0.0,0.0,3.2,27.5,0.0,0.0,0.0
2017,8,21,22,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,8,21,22,45,0.0,0.0,3.25,27.0,0.0,0.0,0.0
2017,8,21,23,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2017,8,21,23,15,0.0,0.0,3.3,26.5,0.0,0.0,0.0
2017,8,21,23,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,8,21,23,45,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2017,8,22,0,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,8,22,0,15,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2017,8,22,0,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,8,22,0,45,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,8,22,1,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,8,22,1,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2017,8,22,1,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,8,22,1,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2017,8,22,2,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,8,22,2,15,0.0,0.0,2.8,24.5,0.0,0.0,0.0
2017,8,22,2,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,8,22,2,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,8,22,3,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,8,22,3,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2017,8,22,3,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,8,22,3,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,8,22,4,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,8,22,4,15,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2017,8,22,4,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,8,22,4,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2017,8,22,5,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,8,22,5,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2017,8,22,5,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,8,22,5,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2017,8,22,6,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,8,22,6,15,85.0,14.5,2.2,24.5,22.0,50.3,0.0
2017,8,22,6,30,170.0,29.0,2.4,25.0,44.0,150.39,101.5
2017,8,22,6,45,289.0,42.0,2.6,25.5,89.0,239.29,185.61
2017,8,22,7,0,408.0,55.0,2.8,26.0,134.0,345.54,273.86
2017,8,22,7,15,477.5,64.5,2.7,26.5,186.5,422.19,335.88
2017,8,22,7,30,547.0,74.0,2.6,27.0,239.0,503.42,398.46
2017,8,22,7,45,603.0,78.5,2.55,28.0,295.0,572.57,448.36
2017,8,22,8,0,659.0,83.0,2.5,29.0,351.0,643.68,496.29
2017,8,22,8,15,691.5,88.0,2.3,29.5,405.5,697.63,530.32
2017,8,22,8,30,724.0,93.0,2.1,30.0,460.0,746.85,559.75
2017,8,22,8,45,749.0,96.0,1.9,31.0,512.5,790.31,582.97
2017,8,22,9,0,774.0,99.0,1.7,32.0,565.0,831.76,603.81
2017,8,22,9,15,791.5,102.5,1.5,32.5,613.0,864.59,619.38
2017,8,22,9,30,809.0,106.0,1.3,33.0,661.0,894.49,632.47
2017,8,22,9,45,822.5,108.5,1.1,33.5,704.0,916.33,639.92
2017,8,22,10,0,836.0,111.0,0.9,34.0,747.0,922.29,637.31
2017,8,22,10,15,846.0,113.0,0.95,34.5,783.5,932.96,641.96
2017,8,22,10,30,856.0,115.0,1.0,35.0,820.0,939.91,644.4
2017,8,22,10,45,863.0,116.5,1.05,35.5,850.0,939.69,642.7
2017,8,22,11,0,870.0,118.0,1.1,36.0,880.0,935.6,638.89
2017,8,22,11,15,875.5,119.0,1.25,36.0,902.5,925.77,634.56
2017,8,22,11,30,881.0,120.0,1.4,36.0,925.0,912.11,627.84
2017,8,22,11,45,883.0,121.5,1.6,36.5,939.0,892.02,616.36
2017,8,22,12,0,885.0,123.0,1.8,37.0,953.0,868.36,602.43
2017,8,22,12,15,886.5,123.0,1.9,37.0,958.5,839.59,585.38
2017,8,22,12,30,888.0,123.0,2.0,37.0,964.0,807.63,566.17
2017,8,22,12,45,888.5,122.0,2.15,37.5,961.5,771.1,542.55
2017,8,22,13,0,889.0,121.0,2.3,38.0,959.0,731.79,515.61
2017,8,22,13,15,478.5,278.5,2.4,38.0,729.0,552.83,391.44
2017,8,22,13,30,68.0,436.0,2.5,38.0,499.0,378.53,267.77
2017,8,22,13,45,163.5,435.5,2.6,38.0,583.0,424.02,300.46
2017,8,22,14,0,259.0,435.0,2.7,38.0,667.0,454.91,320.96
2017,8,22,14,15,563.5,274.0,2.75,38.0,756.0,461.03,322.3
2017,8,22,14,30,868.0,113.0,2.8,38.0,845.0,434.32,296.39
2017,8,22,14,45,854.0,114.0,2.9,38.0,809.0,377.35,250.55
2017,8,22,15,0,840.0,115.0,3.0,38.0,773.0,320.55,204.41
2017,8,22,15,15,828.0,112.5,3.0,37.5,732.5,262.38,158.23
2017,8,22,15,30,816.0,110.0,3.0,37.0,692.0,198.2,110.65
2017,8,22,15,45,799.5,107.0,3.0,37.0,645.0,139.63,74.97
2017,8,22,16,0,783.0,104.0,3.0,37.0,598.0,83.29,61.05
2017,8,22,16,15,761.5,100.5,2.95,36.5,547.5,81.52,60.04
2017,8,22,16,30,740.0,97.0,2.9,36.0,497.0,79.66,58.9
2017,8,22,16,45,709.5,92.5,2.9,36.0,442.5,70.91,52.08
2017,8,22,17,0,679.0,88.0,2.9,36.0,388.0,68.14,50.06
2017,8,22,17,15,638.0,82.0,2.6,35.5,333.0,64.1,47.05
2017,8,22,17,30,597.0,76.0,2.3,35.0,278.0,59.99,43.92
2017,8,22,17,45,535.0,68.5,2.05,34.5,223.5,54.46,39.49
2017,8,22,18,0,473.0,61.0,1.8,34.0,169.0,48.92,34.87
2017,8,22,18,15,379.5,49.5,1.6,33.0,120.5,39.93,27.23
2017,8,22,18,30,286.0,38.0,1.4,32.0,72.0,30.91,19.2
2017,8,22,18,45,143.0,19.0,1.2,31.5,36.0,14.55,2.08
2017,8,22,19,0,0.0,0.0,1.0,31.0,0.0,0.0,0.0
2017,8,22,19,15,0.0,0.0,1.0,30.5,0.0,0.0,0.0
2017,8,22,19,30,0.0,0.0,1.0,30.0,0.0,0.0,0.0
2017,8,22,19,45,0.0,0.0,1.0,30.0,0.0,0.0,0.0
2017,8,22,20,0,0.0,0.0,1.0,30.0,0.0,0.0,0.0
2017,8,22,20,15,0.0,0.0,1.0,29.5,0.0,0.0,0.0
2017,8,22,20,30,0.0,0.0,1.0,29.0,0.0,0.0,0.0
2017,8,22,20,45,0.0,0.0,1.0,29.0,0.0,0.0,0.0
2017,8,22,21,0,0.0,0.0,1.0,29.0,0.0,0.0,0.0
2017,8,22,21,15,0.0,0.0,1.0,28.5,0.0,0.0,0.0
2017,8,22,21,30,0.0,0.0,1.0,28.0,0.0,0.0,0.0
2017,8,22,21,45,0.0,0.0,1.05,28.0,0.0,0.0,0.0
2017,8,22,22,0,0.0,0.0,1.1,28.0,0.0,0.0,0.0
2017,8,22,22,15,0.0,0.0,1.15,27.5,0.0,0.0,0.0
2017,8,22,22,30,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2017,8,22,22,45,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2017,8,22,23,0,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2017,8,22,23,15,0.0,0.0,1.5,26.5,0.0,0.0,0.0
2017,8,22,23,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2017,8,22,23,45,0.0,0.0,1.75,26.0,0.0,0.0,0.0
2017,8,23,0,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2017,8,23,0,15,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2017,8,23,0,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2017,8,23,0,45,0.0,0.0,2.15,26.0,0.0,0.0,0.0
2017,8,23,1,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2017,8,23,1,15,0.0,0.0,2.3,25.5,0.0,0.0,0.0
2017,8,23,1,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,8,23,1,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2017,8,23,2,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,8,23,2,15,0.0,0.0,2.35,24.5,0.0,0.0,0.0
2017,8,23,2,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,8,23,2,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2017,8,23,3,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,8,23,3,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,8,23,3,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,8,23,3,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,8,23,4,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,8,23,4,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2017,8,23,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,8,23,4,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,8,23,5,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,8,23,5,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,8,23,5,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,8,23,5,45,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2017,8,23,6,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,8,23,6,15,86.5,14.0,1.9,24.5,21.0,50.84,0.0
2017,8,23,6,30,173.0,28.0,2.0,25.0,42.0,150.57,100.0
2017,8,23,6,45,282.5,42.0,2.1,25.5,86.5,236.98,183.37
2017,8,23,7,0,392.0,56.0,2.2,26.0,131.0,338.08,267.25
2017,8,23,7,15,462.0,66.0,1.9,27.0,183.0,415.21,328.18
2017,8,23,7,30,532.0,76.0,1.6,28.0,235.0,496.95,388.79
2017,8,23,7,45,582.0,82.0,1.35,29.0,290.0,563.07,434.28
2017,8,23,8,0,632.0,88.0,1.1,30.0,345.0,630.75,476.9
2017,8,23,8,15,665.5,93.5,0.95,30.5,399.0,685.35,509.65
2017,8,23,8,30,699.0,99.0,0.8,31.0,453.0,739.42,540.49
2017,8,23,8,45,719.5,105.0,0.7,32.0,504.0,781.71,561.82
2017,8,23,9,0,740.0,111.0,0.6,33.0,555.0,816.99,577.95
2017,8,23,9,15,532.0,203.0,0.7,33.5,536.0,733.6,521.58
2017,8,23,9,30,324.0,295.0,0.8,34.0,517.0,619.69,442.22
2017,8,23,9,45,559.5,212.0,0.95,34.5,625.0,786.09,555.73
2017,8,23,10,0,795.0,129.0,1.1,35.0,733.0,917.75,636.8
2017,8,23,10,15,805.5,131.5,1.1,35.0,769.0,929.27,640.95
2017,8,23,10,30,816.0,134.0,1.1,35.0,805.0,937.09,644.42
2017,8,23,10,45,447.5,274.5,1.15,35.5,645.0,720.52,503.88
2017,8,23,11,0,79.0,415.0,1.2,36.0,485.0,442.85,312.41
2017,8,23,11,15,189.5,427.0,1.2,36.0,599.0,568.7,400.73
2017,8,23,11,30,300.0,439.0,1.2,36.0,713.0,686.45,477.64
2017,8,23,11,45,575.0,289.5,1.3,36.5,824.0,795.77,551.73
2017,8,23,12,0,850.0,140.0,1.4,37.0,935.0,854.73,590.78
2017,8,23,12,15,851.0,140.0,1.45,37.0,940.0,826.17,572.81
2017,8,23,12,30,852.0,140.0,1.5,37.0,945.0,794.58,553.72
2017,8,23,12,45,513.5,310.0,1.6,37.0,795.0,661.65,462.78
2017,8,23,13,0,175.0,480.0,1.7,37.0,645.0,513.89,360.21
2017,8,23,13,15,141.5,469.0,1.8,37.0,601.5,467.0,329.18
2017,8,23,13,30,108.0,458.0,1.9,37.0,558.0,420.04,297.11
2017,8,23,13,45,59.5,345.5,2.0,37.0,401.0,298.2,212.57
2017,8,23,14,0,11.0,233.0,2.1,37.0,244.0,183.72,130.9
2017,8,23,14,15,15.0,262.5,2.15,37.0,276.0,205.6,147.12
2017,8,23,14,30,19.0,292.0,2.2,37.0,308.0,225.97,161.84
2017,8,23,14,45,26.0,302.5,2.3,37.0,323.5,227.53,162.9
2017,8,23,15,0,33.0,313.0,2.4,37.0,339.0,230.33,164.84
2017,8,23,15,15,17.0,233.5,2.45,36.5,247.5,175.9,126.13
2017,8,23,15,30,1.0,154.0,2.5,36.0,156.0,116.22,82.91
2017,8,23,15,45,1.0,157.5,2.6,35.5,159.0,117.81,84.62
2017,8,23,16,0,1.0,161.0,2.7,35.0,162.0,119.02,90.07
2017,8,23,16,15,27.0,190.0,2.75,34.5,205.0,131.27,100.32
2017,8,23,16,30,53.0,219.0,2.8,34.0,248.0,146.59,113.1
2017,8,23,16,45,59.5,198.0,2.85,34.0,227.0,133.95,103.4
2017,8,23,17,0,66.0,177.0,2.9,34.0,206.0,120.95,93.35
2017,8,23,17,15,58.5,153.0,2.9,33.5,176.0,105.76,81.55
2017,8,23,17,30,51.0,129.0,2.9,33.0,146.0,90.25,69.24
2017,8,23,17,45,38.0,105.0,2.95,32.5,116.5,74.38,56.33
2017,8,23,18,0,25.0,81.0,3.0,32.0,87.0,58.23,42.88
2017,8,23,18,15,12.5,58.0,3.0,31.5,61.0,42.65,29.62
2017,8,23,18,30,0.0,35.0,3.0,31.0,35.0,26.22,15.42
2017,8,23,18,45,0.0,17.5,3.05,30.5,17.5,13.36,0.31
2017,8,23,19,0,0.0,0.0,3.1,30.0,0.0,0.0,0.0
2017,8,23,19,15,0.0,0.0,3.15,29.5,0.0,0.0,0.0
2017,8,23,19,30,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2017,8,23,19,45,0.0,0.0,3.25,29.0,0.0,0.0,0.0
2017,8,23,20,0,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2017,8,23,20,15,0.0,0.0,3.2,28.5,0.0,0.0,0.0
2017,8,23,20,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2017,8,23,20,45,0.0,0.0,3.05,28.0,0.0,0.0,0.0
2017,8,23,21,0,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2017,8,23,21,15,0.0,0.0,2.85,27.5,0.0,0.0,0.0
2017,8,23,21,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2017,8,23,21,45,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2017,8,23,22,0,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2017,8,23,22,15,0.0,0.0,2.35,26.5,0.0,0.0,0.0
2017,8,23,22,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,8,23,22,45,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2017,8,23,23,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2017,8,23,23,15,0.0,0.0,1.85,25.5,0.0,0.0,0.0
2017,8,23,23,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,8,23,23,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,8,24,0,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2017,8,24,0,15,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2017,8,24,0,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,8,24,0,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,8,24,1,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,8,24,1,15,0.0,0.0,1.05,24.5,0.0,0.0,0.0
2017,8,24,1,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,8,24,1,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2017,8,24,2,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,8,24,2,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,8,24,2,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,24,2,45,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2017,8,24,3,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,24,3,15,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2017,8,24,3,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2017,8,24,3,45,0.0,0.0,0.35,24.0,0.0,0.0,0.0
2017,8,24,4,0,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2017,8,24,4,15,0.0,0.0,0.25,24.0,0.0,0.0,0.0
2017,8,24,4,30,0.0,0.0,0.2,24.0,0.0,0.0,0.0
2017,8,24,4,45,0.0,0.0,0.15,24.0,0.0,0.0,0.0
2017,8,24,5,0,0.0,0.0,0.1,24.0,0.0,0.0,0.0
2017,8,24,5,15,0.0,0.0,0.15,24.0,0.0,0.0,0.0
2017,8,24,5,30,0.0,0.0,0.2,24.0,0.0,0.0,0.0
2017,8,24,5,45,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2017,8,24,6,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2017,8,24,6,15,0.0,6.0,0.45,24.5,6.0,4.72,0.0
2017,8,24,6,30,0.0,12.0,0.5,25.0,12.0,9.11,0.65
2017,8,24,6,45,0.0,27.0,0.55,25.5,27.0,20.6,10.87
2017,8,24,7,0,0.0,42.0,0.6,26.0,42.0,32.13,20.57
2017,8,24,7,15,0.0,59.0,0.55,26.5,59.0,46.54,32.49
2017,8,24,7,30,0.0,76.0,0.5,27.0,76.0,60.91,44.14
2017,8,24,7,45,0.0,92.0,0.5,27.5,92.0,74.2,54.65
2017,8,24,8,0,0.0,108.0,0.5,28.0,108.0,87.44,64.88
2017,8,24,8,15,0.0,108.0,0.55,28.5,108.0,85.92,63.27
2017,8,24,8,30,0.0,108.0,0.6,29.0,108.0,85.01,62.18
2017,8,24,8,45,8.5,159.0,0.7,29.5,164.0,137.29,102.78
2017,8,24,9,0,17.0,210.0,0.8,30.0,220.0,191.0,143.24
2017,8,24,9,15,15.5,219.0,0.9,30.5,228.5,196.14,146.16
2017,8,24,9,30,14.0,228.0,1.0,31.0,237.0,201.37,149.35
2017,8,24,9,45,13.5,234.0,1.15,31.5,243.5,204.88,151.35
2017,8,24,10,0,13.0,240.0,1.3,32.0,250.0,208.5,153.44
2017,8,24,10,15,15.0,258.5,1.4,32.0,270.5,225.56,165.83
2017,8,24,10,30,17.0,277.0,1.5,32.0,291.0,242.44,177.98
2017,8,24,10,45,84.5,356.5,1.6,32.5,430.0,397.14,290.4
2017,8,24,11,0,152.0,436.0,1.7,33.0,569.0,551.96,396.74
2017,8,24,11,15,120.0,439.5,1.8,33.0,546.0,517.55,371.33
2017,8,24,11,30,88.0,443.0,1.9,33.0,523.0,465.74,335.14
2017,8,24,11,45,113.5,459.0,2.0,33.5,564.0,511.82,366.77
2017,8,24,12,0,139.0,475.0,2.1,34.0,605.0,537.49,383.72
2017,8,24,12,15,108.5,466.0,2.2,34.0,568.0,480.01,343.82
2017,8,24,12,30,78.0,457.0,2.3,34.0,531.0,438.86,315.05
2017,8,24,12,45,259.5,430.0,2.4,34.0,674.0,561.32,402.96
2017,8,24,13,0,441.0,403.0,2.5,34.0,817.0,653.42,466.56
2017,8,24,13,15,604.5,295.0,2.6,34.0,854.5,649.47,465.36
2017,8,24,13,30,768.0,187.0,2.7,34.0,892.0,629.86,452.81
2017,8,24,13,45,761.0,186.5,2.8,34.0,872.5,582.37,418.02
2017,8,24,14,0,754.0,186.0,2.9,34.0,853.0,533.79,381.56
2017,8,24,14,15,746.0,183.5,2.95,33.5,826.0,482.48,342.67
2017,8,24,14,30,738.0,181.0,3.0,33.0,799.0,428.52,300.62
2017,8,24,14,45,628.0,229.5,3.15,33.0,740.0,374.84,259.34
2017,8,24,15,0,518.0,278.0,3.3,33.0,681.0,331.05,226.46
2017,8,24,15,15,492.5,268.0,3.35,33.0,634.5,279.96,187.08
2017,8,24,15,30,467.0,258.0,3.4,33.0,588.0,231.83,151.91
2017,8,24,15,45,461.5,241.0,3.45,33.0,548.5,184.7,121.28
2017,8,24,16,0,456.0,224.0,3.5,33.0,509.0,138.68,106.55
2017,8,24,16,15,510.0,189.5,3.5,32.5,482.5,122.99,94.6
2017,8,24,16,30,564.0,155.0,3.5,32.0,456.0,105.88,81.31
2017,8,24,16,45,337.0,168.0,3.55,31.5,342.5,114.13,88.55
2017,8,24,17,0,110.0,181.0,3.6,31.0,229.0,120.52,94.3
2017,8,24,17,15,255.5,147.5,3.4,30.5,237.5,100.85,78.59
2017,8,24,17,30,401.0,114.0,3.2,30.0,246.0,81.13,62.56
2017,8,24,17,45,334.0,99.0,3.05,30.0,195.0,71.03,54.15
2017,8,24,18,0,267.0,84.0,2.9,30.0,144.0,60.93,45.5
2017,8,24,18,15,193.5,62.5,2.65,29.5,99.5,45.73,32.4
2017,8,24,18,30,120.0,41.0,2.4,29.0,55.0,30.35,18.8
2017,8,24,18,45,60.0,20.5,2.15,28.5,27.5,15.49,0.0
2017,8,24,19,0,0.0,0.0,1.9,28.0,0.0,0.0,0.0
2017,8,24,19,15,0.0,0.0,1.85,27.5,0.0,0.0,0.0
2017,8,24,19,30,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2017,8,24,19,45,0.0,0.0,1.75,27.0,0.0,0.0,0.0
2017,8,24,20,0,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2017,8,24,20,15,0.0,0.0,1.6,26.5,0.0,0.0,0.0
2017,8,24,20,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2017,8,24,20,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2017,8,24,21,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2017,8,24,21,15,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2017,8,24,21,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2017,8,24,21,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2017,8,24,22,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2017,8,24,22,15,0.0,0.0,1.3,25.5,0.0,0.0,0.0
2017,8,24,22,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,8,24,22,45,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2017,8,24,23,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2017,8,24,23,15,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2017,8,24,23,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,8,24,23,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,8,25,0,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,8,25,0,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2017,8,25,0,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,8,25,0,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,8,25,1,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,8,25,1,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2017,8,25,1,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,8,25,1,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2017,8,25,2,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,25,2,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,25,2,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,25,2,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,25,3,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,25,3,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2017,8,25,3,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,8,25,3,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,8,25,4,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,8,25,4,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2017,8,25,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,8,25,4,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,8,25,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,8,25,5,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,8,25,5,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,8,25,5,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2017,8,25,6,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,8,25,6,15,39.5,13.5,2.95,23.0,17.0,29.04,0.0
2017,8,25,6,30,79.0,27.0,3.2,23.0,34.0,88.25,54.77
2017,8,25,6,45,159.5,47.5,3.45,23.5,73.5,163.96,126.95
2017,8,25,7,0,240.0,68.0,3.7,24.0,113.0,243.59,194.85
2017,8,25,7,15,317.5,79.0,3.85,24.5,160.0,331.52,267.59
2017,8,25,7,30,395.0,90.0,4.0,25.0,207.0,411.92,332.37
2017,8,25,7,45,262.5,127.5,4.2,26.0,212.5,352.82,282.77
2017,8,25,8,0,130.0,165.0,4.4,27.0,218.0,281.65,222.76
2017,8,25,8,15,159.5,190.0,4.45,27.5,264.5,334.58,263.51
2017,8,25,8,30,189.0,215.0,4.5,28.0,311.0,388.48,303.78
2017,8,25,8,45,156.0,241.5,4.55,28.5,326.0,389.58,301.74
2017,8,25,9,0,123.0,268.0,4.6,29.0,341.0,388.03,297.84
2017,8,25,9,15,163.0,292.0,4.6,29.0,398.0,448.79,343.09
2017,8,25,9,30,203.0,316.0,4.6,29.0,455.0,509.8,387.53
2017,8,25,9,45,181.5,340.0,4.7,29.5,470.0,512.19,386.61
2017,8,25,10,0,160.0,364.0,4.8,30.0,485.0,512.93,384.79
2017,8,25,10,15,124.5,376.5,4.85,30.5,474.0,487.03,363.49
2017,8,25,10,30,89.0,389.0,4.9,31.0,463.0,438.89,326.46
2017,8,25,10,45,120.0,412.0,4.95,31.5,515.0,506.64,374.75
2017,8,25,11,0,151.0,435.0,5.0,32.0,567.0,551.02,405.45
2017,8,25,11,15,218.0,438.5,5.05,32.0,634.0,607.74,446.51
2017,8,25,11,30,285.0,442.0,5.1,32.0,701.0,678.23,496.17
2017,8,25,11,45,272.5,453.0,5.2,32.0,703.5,662.6,484.41
2017,8,25,12,0,260.0,464.0,5.3,32.0,706.0,645.64,472.12
2017,8,25,12,15,239.5,471.0,5.4,32.0,695.0,605.5,443.65
2017,8,25,12,30,219.0,478.0,5.5,32.0,684.0,579.11,424.58
2017,8,25,12,45,172.0,476.0,5.65,32.5,637.5,525.73,385.16
2017,8,25,13,0,125.0,474.0,5.8,33.0,591.0,475.36,347.84
2017,8,25,13,15,95.0,451.5,5.9,32.5,540.0,418.79,307.61
2017,8,25,13,30,65.0,429.0,6.0,32.0,489.0,372.61,274.46
2017,8,25,13,45,77.0,428.0,6.1,32.0,498.0,369.55,272.35
2017,8,25,14,0,89.0,427.0,6.2,32.0,507.0,364.83,268.8
2017,8,25,14,15,50.0,330.0,6.2,31.5,375.0,268.67,198.43
2017,8,25,14,30,11.0,233.0,6.2,31.0,243.0,180.49,133.1
2017,8,25,14,45,5.5,157.0,6.2,31.0,162.0,121.66,88.55
2017,8,25,15,0,0.0,81.0,6.2,31.0,81.0,62.6,43.24
2017,8,25,15,15,2.5,131.5,6.1,30.5,133.5,100.89,73.14
2017,8,25,15,30,5.0,182.0,6.0,30.0,186.0,136.33,100.82
2017,8,25,15,45,31.0,222.5,5.95,30.0,242.5,156.35,115.72
2017,8,25,16,0,57.0,263.0,5.9,30.0,299.0,172.03,135.17
2017,8,25,16,15,79.0,246.0,5.8,29.5,291.0,162.49,128.13
2017,8,25,16,30,101.0,229.0,5.7,29.0,283.0,152.54,120.73
2017,8,25,16,45,68.0,196.5,5.6,29.0,231.0,133.06,105.2
2017,8,25,17,0,35.0,164.0,5.5,29.0,179.0,113.05,89.05
2017,8,25,17,15,30.0,141.0,5.25,28.5,153.0,98.36,77.29
2017,8,25,17,30,25.0,118.0,5.0,28.0,127.0,83.36,65.03
2017,8,25,17,45,16.0,96.0,4.8,28.0,101.5,69.76,53.57
2017,8,25,18,0,7.0,74.0,4.6,28.0,76.0,54.16,40.19
2017,8,25,18,15,3.5,52.0,4.5,27.5,53.0,38.52,26.63
2017,8,25,18,30,0.0,30.0,4.4,27.0,30.0,22.71,12.68
2017,8,25,18,45,0.0,15.0,4.3,26.5,15.0,11.44,0.0
2017,8,25,19,0,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2017,8,25,19,15,0.0,0.0,4.3,25.5,0.0,0.0,0.0
2017,8,25,19,30,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2017,8,25,19,45,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2017,8,25,20,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2017,8,25,20,15,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2017,8,25,20,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2017,8,25,20,45,0.0,0.0,5.05,25.0,0.0,0.0,0.0
2017,8,25,21,0,0.0,0.0,5.2,25.0,0.0,0.0,0.0
2017,8,25,21,15,0.0,0.0,5.35,25.0,0.0,0.0,0.0
2017,8,25,21,30,0.0,0.0,5.5,25.0,0.0,0.0,0.0
2017,8,25,21,45,0.0,0.0,5.65,25.0,0.0,0.0,0.0
2017,8,25,22,0,0.0,0.0,5.8,25.0,0.0,0.0,0.0
2017,8,25,22,15,0.0,0.0,5.9,24.5,0.0,0.0,0.0
2017,8,25,22,30,0.0,0.0,6.0,24.0,0.0,0.0,0.0
2017,8,25,22,45,0.0,0.0,6.15,24.0,0.0,0.0,0.0
2017,8,25,23,0,0.0,0.0,6.3,24.0,0.0,0.0,0.0
2017,8,25,23,15,0.0,0.0,6.4,23.5,0.0,0.0,0.0
2017,8,25,23,30,0.0,0.0,6.5,23.0,0.0,0.0,0.0
2017,8,25,23,45,0.0,0.0,6.6,23.0,0.0,0.0,0.0
2017,8,26,0,0,0.0,0.0,6.7,23.0,0.0,0.0,0.0
2017,8,26,0,15,0.0,0.0,6.8,23.0,0.0,0.0,0.0
2017,8,26,0,30,0.0,0.0,6.9,23.0,0.0,0.0,0.0
2017,8,26,0,45,0.0,0.0,7.05,23.0,0.0,0.0,0.0
2017,8,26,1,0,0.0,0.0,7.2,23.0,0.0,0.0,0.0
2017,8,26,1,15,0.0,0.0,7.25,22.5,0.0,0.0,0.0
2017,8,26,1,30,0.0,0.0,7.3,22.0,0.0,0.0,0.0
2017,8,26,1,45,0.0,0.0,7.35,22.0,0.0,0.0,0.0
2017,8,26,2,0,0.0,0.0,7.4,22.0,0.0,0.0,0.0
2017,8,26,2,15,0.0,0.0,7.35,22.0,0.0,0.0,0.0
2017,8,26,2,30,0.0,0.0,7.3,22.0,0.0,0.0,0.0
2017,8,26,2,45,0.0,0.0,7.3,22.0,0.0,0.0,0.0
2017,8,26,3,0,0.0,0.0,7.3,22.0,0.0,0.0,0.0
2017,8,26,3,15,0.0,0.0,7.3,22.0,0.0,0.0,0.0
2017,8,26,3,30,0.0,0.0,7.3,22.0,0.0,0.0,0.0
2017,8,26,3,45,0.0,0.0,7.35,22.0,0.0,0.0,0.0
2017,8,26,4,0,0.0,0.0,7.4,22.0,0.0,0.0,0.0
2017,8,26,4,15,0.0,0.0,7.45,21.5,0.0,0.0,0.0
2017,8,26,4,30,0.0,0.0,7.5,21.0,0.0,0.0,0.0
2017,8,26,4,45,0.0,0.0,7.55,21.0,0.0,0.0,0.0
2017,8,26,5,0,0.0,0.0,7.6,21.0,0.0,0.0,0.0
2017,8,26,5,15,0.0,0.0,7.65,21.0,0.0,0.0,0.0
2017,8,26,5,30,0.0,0.0,7.7,21.0,0.0,0.0,0.0
2017,8,26,5,45,0.0,0.0,7.8,21.0,0.0,0.0,0.0
2017,8,26,6,0,0.0,0.0,7.9,21.0,0.0,0.0,0.0
2017,8,26,6,15,0.0,7.5,7.95,21.0,7.5,5.9,0.0
2017,8,26,6,30,0.0,15.0,8.0,21.0,15.0,11.42,1.97
2017,8,26,6,45,0.0,33.0,8.05,21.5,33.0,25.79,15.19
2017,8,26,7,0,0.0,51.0,8.1,22.0,51.0,41.73,28.77
2017,8,26,7,15,0.0,72.0,8.1,22.0,72.0,60.4,44.57
2017,8,26,7,30,0.0,93.0,8.1,22.0,93.0,78.64,59.82
2017,8,26,7,45,0.0,50.0,8.15,22.0,50.0,38.24,26.23
2017,8,26,8,0,0.0,7.0,8.2,22.0,7.0,5.32,0.0
2017,8,26,8,15,0.0,68.5,8.25,22.0,68.5,52.56,37.87
2017,8,26,8,30,0.0,130.0,8.3,22.0,130.0,104.83,80.51
2017,8,26,8,45,0.0,102.0,8.4,22.5,102.0,79.41,59.36
2017,8,26,9,0,0.0,74.0,8.5,23.0,74.0,56.92,40.78
2017,8,26,9,15,9.0,157.0,8.5,23.0,163.0,134.23,103.33
2017,8,26,9,30,18.0,240.0,8.5,23.0,252.0,216.62,168.79
2017,8,26,9,45,42.0,289.5,8.55,23.5,320.5,305.55,238.43
2017,8,26,10,0,66.0,339.0,8.6,24.0,389.0,375.86,292.33
2017,8,26,10,15,60.5,351.5,8.65,24.0,399.0,379.09,293.86
2017,8,26,10,30,55.0,364.0,8.7,24.0,409.0,382.0,295.29
2017,8,26,10,45,32.5,289.5,8.8,24.5,316.5,284.88,219.25
2017,8,26,11,0,10.0,215.0,8.9,25.0,224.0,181.05,137.47
2017,8,26,11,15,8.0,190.5,9.0,25.0,198.0,158.38,119.63
2017,8,26,11,30,6.0,166.0,9.1,25.0,172.0,136.22,102.15
2017,8,26,11,45,9.5,208.0,9.2,25.0,217.0,172.95,130.85
2017,8,26,12,0,13.0,250.0,9.3,25.0,262.0,209.31,159.05
2017,8,26,12,15,13.5,256.5,9.4,25.0,269.5,213.81,162.45
2017,8,26,12,30,14.0,263.0,9.5,25.0,277.0,218.09,165.71
2017,8,26,12,45,12.0,231.0,9.65,25.0,243.0,189.79,143.74
2017,8,26,13,0,10.0,199.0,9.8,25.0,209.0,162.1,122.2
2017,8,26,13,15,8.0,182.0,9.85,25.0,190.0,146.59,110.09
2017,8,26,13,30,6.0,165.0,9.9,25.0,171.0,131.44,98.24
2017,8,26,13,45,7.0,177.5,10.0,25.0,184.5,140.87,105.69
2017,8,26,14,0,8.0,190.0,10.1,25.0,198.0,149.98,112.89
2017,8,26,14,15,5.5,171.5,10.1,24.5,177.0,133.97,100.62
2017,8,26,14,30,3.0,153.0,10.1,24.0,156.0,118.41,88.67
2017,8,26,14,45,1.5,146.5,10.1,24.0,148.5,112.54,84.18
2017,8,26,15,0,0.0,140.0,10.1,24.0,141.0,106.89,79.9
2017,8,26,15,15,0.0,115.5,10.05,24.0,116.0,88.6,65.5
2017,8,26,15,30,0.0,91.0,10.0,24.0,91.0,70.24,50.97
2017,8,26,15,45,0.0,94.0,10.0,24.0,94.0,72.51,52.95
2017,8,26,16,0,0.0,97.0,10.0,24.0,97.0,74.57,57.44
2017,8,26,16,15,0.0,116.0,10.05,23.5,116.0,87.83,68.98
2017,8,26,16,30,0.0,135.0,10.1,23.0,135.0,100.31,79.96
2017,8,26,16,45,0.0,85.0,10.2,23.0,85.0,65.27,50.39
2017,8,26,17,0,0.0,35.0,10.3,23.0,35.0,26.73,17.44
2017,8,26,17,15,0.0,29.5,10.4,23.0,29.5,22.5,13.84
2017,8,26,17,30,0.0,24.0,10.5,23.0,24.0,18.27,10.22
2017,8,26,17,45,0.0,19.0,10.6,23.0,19.0,14.44,6.89
2017,8,26,18,0,0.0,14.0,10.7,23.0,14.0,10.63,3.52
2017,8,26,18,15,0.0,9.5,10.75,23.0,9.5,7.2,0.47
2017,8,26,18,30,0.0,5.0,10.8,23.0,5.0,3.78,0.0
2017,8,26,18,45,0.0,2.5,10.85,23.0,2.5,1.89,0.0
2017,8,26,19,0,0.0,0.0,10.9,23.0,0.0,0.0,0.0
2017,8,26,19,15,0.0,0.0,10.85,23.0,0.0,0.0,0.0
2017,8,26,19,30,0.0,0.0,10.8,23.0,0.0,0.0,0.0
2017,8,26,19,45,0.0,0.0,10.75,23.0,0.0,0.0,0.0
2017,8,26,20,0,0.0,0.0,10.7,23.0,0.0,0.0,0.0
2017,8,26,20,15,0.0,0.0,10.6,23.0,0.0,0.0,0.0
2017,8,26,20,30,0.0,0.0,10.5,23.0,0.0,0.0,0.0
2017,8,26,20,45,0.0,0.0,10.4,23.0,0.0,0.0,0.0
2017,8,26,21,0,0.0,0.0,10.3,23.0,0.0,0.0,0.0
2017,8,26,21,15,0.0,0.0,10.25,22.5,0.0,0.0,0.0
2017,8,26,21,30,0.0,0.0,10.2,22.0,0.0,0.0,0.0
2017,8,26,21,45,0.0,0.0,10.15,22.0,0.0,0.0,0.0
2017,8,26,22,0,0.0,0.0,10.1,22.0,0.0,0.0,0.0
2017,8,26,22,15,0.0,0.0,10.1,22.0,0.0,0.0,0.0
2017,8,26,22,30,0.0,0.0,10.1,22.0,0.0,0.0,0.0
2017,8,26,22,45,0.0,0.0,10.1,22.0,0.0,0.0,0.0
2017,8,26,23,0,0.0,0.0,10.1,22.0,0.0,0.0,0.0
2017,8,26,23,15,0.0,0.0,10.1,22.0,0.0,0.0,0.0
2017,8,26,23,30,0.0,0.0,10.1,22.0,0.0,0.0,0.0
2017,8,26,23,45,0.0,0.0,10.15,22.0,0.0,0.0,0.0
2017,8,27,0,0,0.0,0.0,10.2,22.0,0.0,0.0,0.0
2017,8,27,0,15,0.0,0.0,10.25,22.0,0.0,0.0,0.0
2017,8,27,0,30,0.0,0.0,10.3,22.0,0.0,0.0,0.0
2017,8,27,0,45,0.0,0.0,10.4,22.0,0.0,0.0,0.0
2017,8,27,1,0,0.0,0.0,10.5,22.0,0.0,0.0,0.0
2017,8,27,1,15,0.0,0.0,10.5,22.0,0.0,0.0,0.0
2017,8,27,1,30,0.0,0.0,10.5,22.0,0.0,0.0,0.0
2017,8,27,1,45,0.0,0.0,10.55,22.0,0.0,0.0,0.0
2017,8,27,2,0,0.0,0.0,10.6,22.0,0.0,0.0,0.0
2017,8,27,2,15,0.0,0.0,10.45,22.0,0.0,0.0,0.0
2017,8,27,2,30,0.0,0.0,10.3,22.0,0.0,0.0,0.0
2017,8,27,2,45,0.0,0.0,10.25,22.0,0.0,0.0,0.0
2017,8,27,3,0,0.0,0.0,10.2,22.0,0.0,0.0,0.0
2017,8,27,3,15,0.0,0.0,10.0,22.0,0.0,0.0,0.0
2017,8,27,3,30,0.0,0.0,9.8,22.0,0.0,0.0,0.0
2017,8,27,3,45,0.0,0.0,9.65,22.0,0.0,0.0,0.0
2017,8,27,4,0,0.0,0.0,9.5,22.0,0.0,0.0,0.0
2017,8,27,4,15,0.0,0.0,9.4,22.0,0.0,0.0,0.0
2017,8,27,4,30,0.0,0.0,9.3,22.0,0.0,0.0,0.0
2017,8,27,4,45,0.0,0.0,9.2,22.0,0.0,0.0,0.0
2017,8,27,5,0,0.0,0.0,9.1,22.0,0.0,0.0,0.0
2017,8,27,5,15,0.0,0.0,9.05,22.0,0.0,0.0,0.0
2017,8,27,5,30,0.0,0.0,9.0,22.0,0.0,0.0,0.0
2017,8,27,5,45,0.0,0.0,8.95,22.0,0.0,0.0,0.0
2017,8,27,6,0,0.0,0.0,8.9,22.0,0.0,0.0,0.0
2017,8,27,6,15,0.0,6.5,8.75,22.0,6.5,5.11,0.0
2017,8,27,6,30,0.0,13.0,8.6,22.0,13.0,9.88,0.73
2017,8,27,6,45,0.0,28.5,8.5,22.0,28.5,21.76,11.88
2017,8,27,7,0,0.0,44.0,8.4,22.0,44.0,34.29,22.63
2017,8,27,7,15,0.0,62.5,8.3,22.0,62.5,50.42,36.29
2017,8,27,7,30,0.0,81.0,8.2,22.0,81.0,66.26,49.55
2017,8,27,7,45,0.0,93.5,8.15,22.0,93.5,75.98,57.54
2017,8,27,8,0,0.0,106.0,8.1,22.0,106.0,85.84,65.5
2017,8,27,8,15,3.5,134.5,8.1,22.0,136.5,113.93,88.4
2017,8,27,8,30,7.0,163.0,8.1,22.0,167.0,142.16,111.14
2017,8,27,8,45,3.5,117.0,8.15,22.5,119.0,95.44,72.54
2017,8,27,9,0,0.0,71.0,8.2,23.0,71.0,54.59,38.89
2017,8,27,9,15,0.0,68.5,8.25,23.0,68.5,52.7,37.23
2017,8,27,9,30,0.0,66.0,8.3,23.0,66.0,50.81,35.58
2017,8,27,9,45,0.0,45.0,8.35,23.0,45.0,34.62,22.4
2017,8,27,10,0,0.0,24.0,8.4,23.0,24.0,18.46,9.28
2017,8,27,10,15,0.0,56.5,8.5,23.0,56.5,43.6,29.51
2017,8,27,10,30,0.0,89.0,8.6,23.0,89.0,68.91,49.72
2017,8,27,10,45,6.0,168.0,8.7,23.5,173.5,138.68,105.12
2017,8,27,11,0,12.0,247.0,8.8,24.0,258.0,209.96,160.73
2017,8,27,11,15,6.0,178.0,8.85,24.0,183.5,146.33,110.57
2017,8,27,11,30,0.0,109.0,8.9,24.0,109.0,85.09,62.03
2017,8,27,11,45,6.0,173.5,9.0,24.0,179.0,141.96,107.01
2017,8,27,12,0,12.0,238.0,9.1,24.0,249.0,198.76,151.47
2017,8,27,12,15,14.5,270.5,9.15,24.0,284.0,226.05,172.59
2017,8,27,12,30,17.0,303.0,9.2,24.0,319.0,252.67,193.14
2017,8,27,12,45,15.0,279.5,9.3,24.0,294.0,230.52,175.93
2017,8,27,13,0,13.0,256.0,9.4,24.0,269.0,208.89,159.15
2017,8,27,13,15,12.0,237.5,9.5,24.0,249.0,192.31,146.28
2017,8,27,13,30,11.0,219.0,9.6,24.0,229.0,176.06,133.64
2017,8,27,13,45,5.5,146.5,9.7,24.0,151.5,116.33,86.79
2017,8,27,14,0,0.0,74.0,9.8,24.0,74.0,57.37,40.14
2017,8,27,14,15,0.0,102.0,9.75,24.0,102.0,78.87,57.31
2017,8,27,14,30,0.0,130.0,9.7,24.0,130.0,99.97,74.14
2017,8,27,14,45,2.0,148.5,9.7,24.0,150.0,114.19,85.49
2017,8,27,15,0,4.0,167.0,9.7,24.0,170.0,127.71,96.3
2017,8,27,15,15,2.0,129.0,9.6,23.5,130.5,98.95,73.83
2017,8,27,15,30,0.0,91.0,9.5,23.0,91.0,70.24,51.18
2017,8,27,15,45,2.5,136.0,9.4,23.0,137.5,102.92,77.59
2017,8,27,16,0,5.0,181.0,9.3,23.0,184.0,131.98,105.99
2017,8,27,16,15,2.5,166.5,9.2,23.0,168.0,121.75,97.73
2017,8,27,16,30,0.0,152.0,9.1,23.0,152.0,111.44,89.37
2017,8,27,16,45,0.0,126.5,9.0,23.0,126.5,93.86,74.78
2017,8,27,17,0,0.0,101.0,8.9,23.0,101.0,75.97,59.77
2017,8,27,17,15,0.0,86.0,8.7,22.5,86.0,65.03,50.67
2017,8,27,17,30,0.0,71.0,8.5,22.0,71.0,54.0,41.34
2017,8,27,17,45,0.0,56.0,8.35,22.0,56.0,42.89,31.68
2017,8,27,18,0,0.0,41.0,8.2,22.0,41.0,31.34,21.49
2017,8,27,18,15,0.0,28.0,8.05,22.0,28.0,21.35,12.57
2017,8,27,18,30,0.0,15.0,7.9,22.0,15.0,11.4,3.57
2017,8,27,18,45,0.0,7.5,7.75,22.0,7.5,5.69,0.0
2017,8,27,19,0,0.0,0.0,7.6,22.0,0.0,0.0,0.0
2017,8,27,19,15,0.0,0.0,7.5,21.5,0.0,0.0,0.0
2017,8,27,19,30,0.0,0.0,7.4,21.0,0.0,0.0,0.0
2017,8,27,19,45,0.0,0.0,7.3,21.0,0.0,0.0,0.0
2017,8,27,20,0,0.0,0.0,7.2,21.0,0.0,0.0,0.0
2017,8,27,20,15,0.0,0.0,7.1,21.0,0.0,0.0,0.0
2017,8,27,20,30,0.0,0.0,7.0,21.0,0.0,0.0,0.0
2017,8,27,20,45,0.0,0.0,6.95,21.0,0.0,0.0,0.0
2017,8,27,21,0,0.0,0.0,6.9,21.0,0.0,0.0,0.0
2017,8,27,21,15,0.0,0.0,6.8,21.0,0.0,0.0,0.0
2017,8,27,21,30,0.0,0.0,6.7,21.0,0.0,0.0,0.0
2017,8,27,21,45,0.0,0.0,6.65,21.0,0.0,0.0,0.0
2017,8,27,22,0,0.0,0.0,6.6,21.0,0.0,0.0,0.0
2017,8,27,22,15,0.0,0.0,6.55,21.0,0.0,0.0,0.0
2017,8,27,22,30,0.0,0.0,6.5,21.0,0.0,0.0,0.0
2017,8,27,22,45,0.0,0.0,6.5,21.0,0.0,0.0,0.0
2017,8,27,23,0,0.0,0.0,6.5,21.0,0.0,0.0,0.0
2017,8,27,23,15,0.0,0.0,6.5,20.5,0.0,0.0,0.0
2017,8,27,23,30,0.0,0.0,6.5,20.0,0.0,0.0,0.0
2017,8,27,23,45,0.0,0.0,6.5,20.0,0.0,0.0,0.0
2017,8,28,0,0,0.0,0.0,6.5,20.0,0.0,0.0,0.0
2017,8,28,0,15,0.0,0.0,6.55,20.0,0.0,0.0,0.0
2017,8,28,0,30,0.0,0.0,6.6,20.0,0.0,0.0,0.0
2017,8,28,0,45,0.0,0.0,6.65,20.0,0.0,0.0,0.0
2017,8,28,1,0,0.0,0.0,6.7,20.0,0.0,0.0,0.0
2017,8,28,1,15,0.0,0.0,6.8,20.0,0.0,0.0,0.0
2017,8,28,1,30,0.0,0.0,6.9,20.0,0.0,0.0,0.0
2017,8,28,1,45,0.0,0.0,7.0,20.0,0.0,0.0,0.0
2017,8,28,2,0,0.0,0.0,7.1,20.0,0.0,0.0,0.0
2017,8,28,2,15,0.0,0.0,7.15,20.0,0.0,0.0,0.0
2017,8,28,2,30,0.0,0.0,7.2,20.0,0.0,0.0,0.0
2017,8,28,2,45,0.0,0.0,7.25,20.0,0.0,0.0,0.0
2017,8,28,3,0,0.0,0.0,7.3,20.0,0.0,0.0,0.0
2017,8,28,3,15,0.0,0.0,7.25,20.0,0.0,0.0,0.0
2017,8,28,3,30,0.0,0.0,7.2,20.0,0.0,0.0,0.0
2017,8,28,3,45,0.0,0.0,7.2,20.0,0.0,0.0,0.0
2017,8,28,4,0,0.0,0.0,7.2,20.0,0.0,0.0,0.0
2017,8,28,4,15,0.0,0.0,7.25,20.0,0.0,0.0,0.0
2017,8,28,4,30,0.0,0.0,7.3,20.0,0.0,0.0,0.0
2017,8,28,4,45,0.0,0.0,7.35,20.0,0.0,0.0,0.0
2017,8,28,5,0,0.0,0.0,7.4,20.0,0.0,0.0,0.0
2017,8,28,5,15,0.0,0.0,7.4,20.0,0.0,0.0,0.0
2017,8,28,5,30,0.0,0.0,7.4,20.0,0.0,0.0,0.0
2017,8,28,5,45,0.0,0.0,7.45,20.0,0.0,0.0,0.0
2017,8,28,6,0,0.0,0.0,7.5,20.0,0.0,0.0,0.0
2017,8,28,6,15,0.0,5.0,7.5,20.0,5.0,3.93,0.0
2017,8,28,6,30,0.0,10.0,7.5,20.0,10.0,7.59,0.0
2017,8,28,6,45,0.0,23.0,7.55,20.5,23.0,17.52,8.53
2017,8,28,7,0,0.0,36.0,7.6,21.0,36.0,27.5,17.11
2017,8,28,7,15,0.0,51.0,7.75,21.0,51.0,39.05,26.97
2017,8,28,7,30,0.0,66.0,7.9,21.0,66.0,51.59,37.53
2017,8,28,7,45,0.0,58.0,8.05,21.5,58.0,44.42,31.44
2017,8,28,8,0,0.0,50.0,8.2,22.0,50.0,38.25,26.16
2017,8,28,8,15,120.5,129.0,8.25,22.5,189.0,233.65,189.86
2017,8,28,8,30,241.0,208.0,8.3,23.0,328.0,448.18,361.77
2017,8,28,8,45,162.5,233.5,8.45,23.5,318.5,389.14,311.16
2017,8,28,9,0,84.0,259.0,8.6,24.0,309.0,324.25,256.26
2017,8,28,9,15,44.0,219.0,8.6,24.0,246.0,241.05,188.94
2017,8,28,9,30,4.0,179.0,8.6,24.0,183.0,148.36,113.56
2017,8,28,9,45,17.5,238.0,8.6,24.5,252.0,213.03,164.58
2017,8,28,10,0,31.0,297.0,8.6,25.0,321.0,300.27,232.01
2017,8,28,10,15,41.0,327.5,8.6,25.0,360.5,337.16,260.11
2017,8,28,10,30,51.0,358.0,8.6,25.0,400.0,373.32,287.48
2017,8,28,10,45,57.0,378.5,8.6,25.5,427.0,394.82,302.85
2017,8,28,11,0,63.0,399.0,8.6,26.0,454.0,415.5,317.5
2017,8,28,11,15,98.5,426.5,8.55,26.0,514.5,469.22,358.4
2017,8,28,11,30,134.0,454.0,8.5,26.0,575.0,538.54,410.18
2017,8,28,11,45,185.5,459.5,8.5,26.5,630.0,579.14,440.17
2017,8,28,12,0,237.0,465.0,8.5,27.0,685.0,615.95,466.97
2017,8,28,12,15,143.5,443.5,8.4,27.0,577.0,505.33,382.93
2017,8,28,12,30,50.0,422.0,8.3,27.0,469.0,389.06,293.99
2017,8,28,12,45,32.5,353.0,8.25,27.5,383.5,311.83,235.25
2017,8,28,13,0,15.0,284.0,8.2,28.0,298.0,232.35,174.35
2017,8,28,13,15,123.0,370.0,8.05,28.0,482.0,381.71,288.82
2017,8,28,13,30,231.0,456.0,7.9,28.0,666.0,500.72,377.11
2017,8,28,13,45,204.5,447.5,7.8,28.0,630.5,459.41,345.35
2017,8,28,14,0,178.0,439.0,7.7,28.0,595.0,420.52,315.66
2017,8,28,14,15,182.0,423.5,7.6,28.0,578.5,393.62,294.76
2017,8,28,14,30,186.0,408.0,7.5,28.0,562.0,366.35,273.27
2017,8,28,14,45,167.0,389.0,7.4,28.0,523.0,328.66,244.17
2017,8,28,15,0,148.0,370.0,7.3,28.0,484.0,293.49,217.16
2017,8,28,15,15,262.5,329.0,7.1,27.5,516.5,272.06,196.15
2017,8,28,15,30,377.0,288.0,6.9,27.0,549.0,241.9,168.38
2017,8,28,15,45,193.5,243.0,6.75,27.0,376.5,176.64,127.61
2017,8,28,16,0,10.0,198.0,6.6,27.0,204.0,142.81,113.06
2017,8,28,16,15,157.5,203.5,6.4,26.5,286.0,135.9,107.98
2017,8,28,16,30,305.0,209.0,6.2,26.0,368.0,135.91,108.59
2017,8,28,16,45,479.0,148.5,6.05,26.0,365.0,101.65,80.36
2017,8,28,17,0,653.0,88.0,5.9,26.0,362.0,68.02,52.29
2017,8,28,17,15,609.5,81.0,5.6,25.5,307.5,63.28,48.56
2017,8,28,17,30,566.0,74.0,5.3,25.0,253.0,58.45,44.62
2017,8,28,17,45,506.0,65.0,5.05,25.0,200.5,51.83,38.92
2017,8,28,18,0,446.0,56.0,4.8,25.0,148.0,45.13,32.94
2017,8,28,18,15,345.0,43.5,4.65,24.5,101.0,35.23,24.08
2017,8,28,18,30,244.0,31.0,4.5,24.0,54.0,25.27,14.41
2017,8,28,18,45,122.0,15.5,4.35,23.5,27.0,12.2,0.0
2017,8,28,19,0,0.0,0.0,4.2,23.0,0.0,0.0,0.0
2017,8,28,19,15,0.0,0.0,4.05,22.5,0.0,0.0,0.0
2017,8,28,19,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2017,8,28,19,45,0.0,0.0,3.75,22.0,0.0,0.0,0.0
2017,8,28,20,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2017,8,28,20,15,0.0,0.0,3.45,21.5,0.0,0.0,0.0
2017,8,28,20,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,8,28,20,45,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2017,8,28,21,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,8,28,21,15,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,8,28,21,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,8,28,21,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2017,8,28,22,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,8,28,22,15,0.0,0.0,3.2,20.5,0.0,0.0,0.0
2017,8,28,22,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,8,28,22,45,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,8,28,23,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,8,28,23,15,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2017,8,28,23,30,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,8,28,23,45,0.0,0.0,3.65,20.0,0.0,0.0,0.0
2017,8,29,0,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2017,8,29,0,15,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2017,8,29,0,30,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2017,8,29,0,45,0.0,0.0,3.75,20.0,0.0,0.0,0.0
2017,8,29,1,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2017,8,29,1,15,0.0,0.0,3.85,20.0,0.0,0.0,0.0
2017,8,29,1,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,8,29,1,45,0.0,0.0,3.95,20.0,0.0,0.0,0.0
2017,8,29,2,0,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2017,8,29,2,15,0.0,0.0,4.05,20.0,0.0,0.0,0.0
2017,8,29,2,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,8,29,2,45,0.0,0.0,4.15,20.0,0.0,0.0,0.0
2017,8,29,3,0,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2017,8,29,3,15,0.0,0.0,4.25,20.0,0.0,0.0,0.0
2017,8,29,3,30,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2017,8,29,3,45,0.0,0.0,4.35,20.0,0.0,0.0,0.0
2017,8,29,4,0,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2017,8,29,4,15,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2017,8,29,4,30,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2017,8,29,4,45,0.0,0.0,4.45,20.0,0.0,0.0,0.0
2017,8,29,5,0,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2017,8,29,5,15,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2017,8,29,5,30,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2017,8,29,5,45,0.0,0.0,4.55,20.0,0.0,0.0,0.0
2017,8,29,6,0,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2017,8,29,6,15,91.0,11.5,4.75,20.5,18.0,52.55,0.0
2017,8,29,6,30,182.0,23.0,4.9,21.0,36.0,148.83,84.89
2017,8,29,6,45,299.5,36.5,5.1,21.5,80.5,251.39,197.87
2017,8,29,7,0,417.0,50.0,5.3,22.0,125.0,356.27,288.76
2017,8,29,7,15,489.5,58.5,5.45,22.5,177.5,435.4,355.91
2017,8,29,7,30,562.0,67.0,5.6,23.0,230.0,519.35,424.12
2017,8,29,7,45,612.5,73.0,5.8,23.5,286.0,587.49,476.52
2017,8,29,8,0,663.0,79.0,6.0,24.0,342.0,657.28,528.18
2017,8,29,8,15,696.0,84.0,6.1,24.5,396.5,712.22,566.88
2017,8,29,8,30,729.0,89.0,6.2,25.0,451.0,762.42,601.18
2017,8,29,8,45,752.5,93.5,6.3,25.5,503.5,806.63,630.45
2017,8,29,9,0,776.0,98.0,6.4,26.0,556.0,848.72,657.78
2017,8,29,9,15,793.5,101.0,6.4,26.0,604.0,881.01,678.72
2017,8,29,9,30,811.0,104.0,6.4,26.0,652.0,910.34,697.51
2017,8,29,9,45,822.5,108.0,6.45,26.5,694.5,931.86,709.6
2017,8,29,10,0,834.0,112.0,6.5,27.0,737.0,936.9,710.23
2017,8,29,10,15,592.0,238.0,6.45,27.0,693.0,852.1,647.15
2017,8,29,10,30,350.0,364.0,6.4,27.0,649.0,711.25,539.01
2017,8,29,10,45,318.0,389.0,6.35,27.5,655.0,697.55,526.42
2017,8,29,11,0,286.0,414.0,6.3,28.0,661.0,681.95,512.19
2017,8,29,11,15,581.0,269.0,6.2,28.0,787.0,830.78,624.7
2017,8,29,11,30,876.0,124.0,6.1,28.0,913.0,924.32,691.13
2017,8,29,11,45,656.0,258.5,6.1,28.5,854.5,850.66,635.41
2017,8,29,12,0,436.0,393.0,6.1,29.0,796.0,750.53,557.96
2017,8,29,12,15,365.0,424.5,6.05,29.0,763.0,685.59,510.32
2017,8,29,12,30,294.0,456.0,6.0,29.0,730.0,634.4,471.84
2017,8,29,12,45,230.5,464.5,5.95,29.0,679.0,563.57,419.69
2017,8,29,13,0,167.0,473.0,5.9,29.0,628.0,507.27,377.63
2017,8,29,13,15,228.5,457.0,5.85,29.0,666.0,519.93,387.43
2017,8,29,13,30,290.0,441.0,5.8,29.0,704.0,530.3,394.76
2017,8,29,13,45,566.0,289.5,5.75,29.0,788.0,555.71,414.13
2017,8,29,14,0,842.0,138.0,5.7,29.0,872.0,545.54,404.51
2017,8,29,14,15,834.5,136.0,5.6,29.0,844.0,491.66,360.23
2017,8,29,14,30,827.0,134.0,5.5,29.0,816.0,436.55,314.08
2017,8,29,14,45,813.5,133.5,5.45,29.0,780.0,378.81,265.22
2017,8,29,15,0,800.0,133.0,5.4,29.0,744.0,321.44,216.27
2017,8,29,15,15,786.0,130.0,5.3,28.5,702.0,262.88,167.61
2017,8,29,15,30,772.0,127.0,5.2,28.0,660.0,205.32,122.85
2017,8,29,15,45,757.0,121.5,5.1,28.0,613.5,147.27,85.34
2017,8,29,16,0,742.0,116.0,5.0,28.0,567.0,90.87,69.9
2017,8,29,16,15,717.5,111.5,4.8,27.5,516.0,81.56,62.61
2017,8,29,16,30,693.0,107.0,4.6,27.0,465.0,79.41,61.18
2017,8,29,16,45,664.5,100.0,4.4,27.0,411.5,75.41,58.08
2017,8,29,17,0,636.0,93.0,4.2,27.0,358.0,71.24,54.79
2017,8,29,17,15,590.5,86.0,3.85,26.5,303.0,66.63,51.19
2017,8,29,17,30,545.0,79.0,3.5,26.0,248.0,61.95,47.41
2017,8,29,17,45,478.5,69.0,3.15,25.5,195.0,54.68,41.25
2017,8,29,18,0,412.0,59.0,2.8,25.0,142.0,47.31,34.77
2017,8,29,18,15,308.0,45.0,2.65,24.5,96.0,34.28,23.23
2017,8,29,18,30,204.0,31.0,2.5,24.0,50.0,23.55,12.78
2017,8,29,18,45,102.0,15.5,2.45,24.0,25.0,12.2,0.0
2017,8,29,19,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,8,29,19,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2017,8,29,19,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,8,29,19,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2017,8,29,20,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,8,29,20,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,8,29,20,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,8,29,20,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,8,29,21,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,8,29,21,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,8,29,21,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,8,29,21,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2017,8,29,22,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,8,29,22,15,0.0,0.0,2.7,22.5,0.0,0.0,0.0
2017,8,29,22,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,8,29,22,45,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2017,8,29,23,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,8,29,23,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,8,29,23,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,8,29,23,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,8,30,0,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,8,30,0,15,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2017,8,30,0,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,8,30,0,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2017,8,30,1,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,8,30,1,15,0.0,0.0,3.0,21.5,0.0,0.0,0.0
2017,8,30,1,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,8,30,1,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2017,8,30,2,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,8,30,2,15,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,8,30,2,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,8,30,2,45,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2017,8,30,3,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,8,30,3,15,0.0,0.0,3.15,20.5,0.0,0.0,0.0
2017,8,30,3,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,8,30,3,45,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,8,30,4,0,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,8,30,4,15,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,8,30,4,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,8,30,4,45,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,8,30,5,0,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,8,30,5,15,0.0,0.0,3.2,19.5,0.0,0.0,0.0
2017,8,30,5,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,8,30,5,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2017,8,30,6,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,8,30,6,15,75.0,12.0,3.75,19.5,17.0,45.53,0.0
2017,8,30,6,30,150.0,24.0,3.9,20.0,34.0,133.83,72.22
2017,8,30,6,45,271.0,38.5,4.05,20.5,78.5,234.82,184.73
2017,8,30,7,0,392.0,53.0,4.2,21.0,123.0,344.89,279.49
2017,8,30,7,15,466.0,63.5,4.35,21.5,176.0,426.73,348.48
2017,8,30,7,30,540.0,74.0,4.5,22.0,229.0,513.52,418.56
2017,8,30,7,45,595.5,80.0,4.7,22.5,285.5,585.12,473.73
2017,8,30,8,0,651.0,86.0,4.9,23.0,342.0,658.58,527.87
2017,8,30,8,15,685.5,91.5,4.95,23.5,397.5,715.14,567.21
2017,8,30,8,30,720.0,97.0,5.0,24.0,453.0,771.12,605.12
2017,8,30,8,45,747.5,100.0,5.05,25.0,506.0,811.89,629.98
2017,8,30,9,0,775.0,103.0,5.1,26.0,559.0,855.87,656.64
2017,8,30,9,15,793.5,106.5,5.05,26.5,608.0,889.65,676.41
2017,8,30,9,30,812.0,110.0,5.0,27.0,657.0,920.46,693.93
2017,8,30,9,45,827.0,112.0,5.0,27.5,700.5,942.98,705.98
2017,8,30,10,0,842.0,114.0,5.0,28.0,744.0,948.88,706.8
2017,8,30,10,15,852.5,116.5,4.95,28.0,781.0,960.15,712.6
2017,8,30,10,30,863.0,119.0,4.9,28.0,818.0,967.6,715.92
2017,8,30,10,45,872.0,119.5,4.9,28.5,848.5,967.7,713.39
2017,8,30,11,0,881.0,120.0,4.9,29.0,879.0,963.88,708.46
2017,8,30,11,15,452.5,228.5,4.8,29.0,618.5,668.48,500.87
2017,8,30,11,30,24.0,337.0,4.7,29.0,358.0,295.37,219.69
2017,8,30,11,45,38.0,377.5,4.65,29.5,412.5,358.15,266.37
2017,8,30,12,0,52.0,418.0,4.6,30.0,467.0,401.28,297.05
2017,8,30,12,15,476.0,271.0,4.5,30.0,714.5,658.54,490.26
2017,8,30,12,30,900.0,124.0,4.4,30.0,962.0,830.26,612.54
2017,8,30,12,45,901.0,123.0,4.35,30.0,958.5,792.85,585.81
2017,8,30,13,0,902.0,122.0,4.3,30.0,955.0,752.55,556.5
2017,8,30,13,15,899.5,121.0,4.2,30.0,943.0,707.16,522.91
2017,8,30,13,30,897.0,120.0,4.1,30.0,931.0,659.49,486.99
2017,8,30,13,45,643.0,249.0,4.1,30.5,824.0,570.16,418.42
2017,8,30,14,0,389.0,378.0,4.1,31.0,717.0,488.3,356.5
2017,8,30,14,15,369.5,374.0,4.05,30.5,687.5,446.59,325.61
2017,8,30,14,30,350.0,370.0,4.0,30.0,658.0,406.37,295.18
2017,8,30,14,45,606.0,239.5,3.95,30.0,711.0,378.32,266.93
2017,8,30,15,0,862.0,109.0,3.9,30.0,764.0,326.56,216.41
2017,8,30,15,15,849.5,106.5,3.85,30.0,721.5,266.21,166.14
2017,8,30,15,30,837.0,104.0,3.8,30.0,679.0,200.08,114.88
2017,8,30,15,45,823.5,100.0,3.75,30.0,632.0,139.18,76.05
2017,8,30,16,0,810.0,96.0,3.7,30.0,585.0,79.64,60.12
2017,8,30,16,15,788.0,92.0,3.45,29.5,532.5,77.02,58.34
2017,8,30,16,30,766.0,88.0,3.2,29.0,480.0,74.49,56.59
2017,8,30,16,45,738.0,83.0,2.95,28.5,425.5,71.02,54.04
2017,8,30,17,0,710.0,78.0,2.7,28.0,371.0,67.43,51.36
2017,8,30,17,15,667.0,72.0,2.4,27.0,314.5,57.91,43.7
2017,8,30,17,30,624.0,66.0,2.1,26.0,258.0,53.44,40.17
2017,8,30,17,45,561.0,58.0,1.85,25.5,203.0,47.21,34.88
2017,8,30,18,0,498.0,50.0,1.6,25.0,148.0,40.95,29.35
2017,8,30,18,15,389.0,38.5,1.55,24.5,99.5,31.55,20.9
2017,8,30,18,30,280.0,27.0,1.5,24.0,51.0,22.17,11.37
2017,8,30,18,45,140.0,13.5,1.45,23.5,25.5,10.62,0.0
2017,8,30,19,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,8,30,19,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2017,8,30,19,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,8,30,19,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,8,30,20,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,8,30,20,15,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2017,8,30,20,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,8,30,20,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,8,30,21,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,8,30,21,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2017,8,30,21,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,8,30,21,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,8,30,22,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,8,30,22,15,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2017,8,30,22,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,8,30,22,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,8,30,23,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,8,30,23,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2017,8,30,23,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,8,30,23,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2017,8,31,0,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,8,31,0,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,8,31,0,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,8,31,0,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,8,31,1,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,8,31,1,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2017,8,31,1,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,8,31,1,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2017,8,31,2,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,8,31,2,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,8,31,2,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,8,31,2,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,8,31,3,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,8,31,3,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,8,31,3,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,8,31,3,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,8,31,4,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
