Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,8,31,4,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2017,8,31,4,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,8,31,4,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2017,8,31,5,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,8,31,5,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,8,31,5,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,8,31,5,45,0.0,0.0,2.05,17.5,0.0,0.0,0.0
2017,8,31,6,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,8,31,6,15,89.5,11.5,2.5,18.5,17.0,52.38,0.0
2017,8,31,6,30,179.0,23.0,2.8,19.0,34.0,147.98,75.83
2017,8,31,6,45,291.0,37.5,3.1,19.5,78.5,249.67,196.61
2017,8,31,7,0,403.0,52.0,3.4,20.0,123.0,352.36,285.87
2017,8,31,7,15,476.5,62.0,3.3,20.5,176.5,433.97,354.28
2017,8,31,7,30,550.0,72.0,3.2,21.0,230.0,520.44,423.17
2017,8,31,7,45,595.0,81.0,3.1,22.0,285.5,587.96,472.6
2017,8,31,8,0,640.0,90.0,3.0,23.0,341.0,656.7,520.18
2017,8,31,8,15,675.0,95.5,3.0,23.5,396.0,713.46,558.46
2017,8,31,8,30,710.0,101.0,3.0,24.0,451.0,769.64,595.21
2017,8,31,8,45,731.5,107.5,3.0,25.0,503.5,813.88,621.43
2017,8,31,9,0,753.0,114.0,3.0,26.0,556.0,850.15,641.58
2017,8,31,9,15,772.0,118.0,2.95,26.5,604.5,884.59,661.12
2017,8,31,9,30,791.0,122.0,2.9,27.0,653.0,916.09,678.42
2017,8,31,9,45,802.5,126.5,2.85,27.5,695.5,937.7,689.0
2017,8,31,10,0,814.0,131.0,2.8,28.0,738.0,955.74,697.3
2017,8,31,10,15,824.5,133.5,2.7,28.0,775.0,966.95,702.19
2017,8,31,10,30,835.0,136.0,2.6,28.0,812.0,974.33,704.73
2017,8,31,10,45,841.5,139.0,2.55,28.5,841.0,974.43,701.8
2017,8,31,11,0,848.0,142.0,2.5,29.0,870.0,970.54,696.54
2017,8,31,11,15,853.0,143.5,2.45,29.0,892.0,944.68,678.8
2017,8,31,11,30,858.0,145.0,2.4,29.0,914.0,930.25,668.72
2017,8,31,11,45,837.5,161.5,2.35,29.5,921.5,917.86,658.66
2017,8,31,12,0,817.0,178.0,2.3,30.0,929.0,887.23,636.97
2017,8,31,12,15,612.5,290.5,2.25,30.0,855.5,791.22,569.57
2017,8,31,12,30,408.0,403.0,2.2,30.0,782.0,691.25,498.3
2017,8,31,12,45,616.5,287.5,2.15,30.0,857.5,730.66,528.7
2017,8,31,13,0,825.0,172.0,2.1,30.0,933.0,747.99,542.11
2017,8,31,13,15,822.0,171.0,2.05,30.0,920.5,703.23,509.83
2017,8,31,13,30,819.0,170.0,2.0,30.0,908.0,656.44,475.95
2017,8,31,13,45,561.0,291.0,1.95,30.5,791.5,555.79,401.79
2017,8,31,14,0,303.0,412.0,1.9,31.0,675.0,468.57,338.03
2017,8,31,14,15,549.5,285.5,1.85,31.0,742.5,469.81,336.58
2017,8,31,14,30,796.0,159.0,1.8,31.0,810.0,443.55,311.35
2017,8,31,14,45,785.0,156.0,1.8,31.0,774.5,386.19,264.89
2017,8,31,15,0,774.0,153.0,1.8,31.0,739.0,329.06,218.09
2017,8,31,15,15,759.0,149.0,1.8,30.5,696.5,265.5,167.54
2017,8,31,15,30,744.0,145.0,1.8,30.0,654.0,207.49,123.71
2017,8,31,15,45,729.0,138.5,1.8,30.0,607.5,149.38,86.73
2017,8,31,16,0,714.0,132.0,1.8,30.0,561.0,93.03,70.94
2017,8,31,16,15,688.0,126.0,1.7,29.5,509.0,90.2,69.1
2017,8,31,16,30,662.0,120.0,1.6,29.0,457.0,87.44,67.23
2017,8,31,16,45,630.0,112.5,1.55,29.0,403.0,83.4,64.16
2017,8,31,17,0,598.0,105.0,1.5,29.0,349.0,79.19,60.91
2017,8,31,17,15,550.0,96.0,1.35,28.5,294.0,73.49,56.46
2017,8,31,17,30,502.0,87.0,1.2,28.0,239.0,67.64,51.76
2017,8,31,17,45,434.0,74.5,1.1,27.5,186.0,55.93,41.91
2017,8,31,18,0,366.0,62.0,1.0,27.0,133.0,46.69,33.88
2017,8,31,18,15,266.5,45.5,1.0,26.0,88.0,34.34,23.01
2017,8,31,18,30,167.0,29.0,1.0,25.0,43.0,21.95,10.69
2017,8,31,18,45,83.5,14.5,1.0,24.5,21.5,11.41,0.0
2017,8,31,19,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,8,31,19,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,8,31,19,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,8,31,19,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2017,8,31,20,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,8,31,20,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2017,8,31,20,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,8,31,20,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,8,31,21,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,8,31,21,15,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2017,8,31,21,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,8,31,21,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,8,31,22,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,8,31,22,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2017,8,31,22,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,8,31,22,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,8,31,23,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,8,31,23,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2017,8,31,23,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,8,31,23,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,9,1,0,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,9,1,0,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2017,9,1,0,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,9,1,0,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2017,9,1,1,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2017,9,1,1,15,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2017,9,1,1,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2017,9,1,1,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2017,9,1,2,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,9,1,2,15,0.0,0.0,0.75,20.5,0.0,0.0,0.0
2017,9,1,2,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,9,1,2,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2017,9,1,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,9,1,3,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2017,9,1,3,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,1,3,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,1,4,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,1,4,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2017,9,1,4,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,9,1,4,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,9,1,5,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,9,1,5,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,9,1,5,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,9,1,5,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,9,1,6,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,9,1,6,15,52.0,11.0,1.1,18.5,14.5,33.99,0.0
2017,9,1,6,30,104.0,22.0,1.3,19.0,29.0,106.08,48.74
2017,9,1,6,45,201.5,42.0,1.5,20.0,71.5,201.9,157.14
2017,9,1,7,0,299.0,62.0,1.7,21.0,114.0,296.39,237.85
2017,9,1,7,15,370.5,76.5,1.55,21.5,165.5,374.72,302.36
2017,9,1,7,30,442.0,91.0,1.4,22.0,217.0,458.75,367.94
2017,9,1,7,45,494.5,101.5,1.25,22.5,271.5,527.9,418.74
2017,9,1,8,0,547.0,112.0,1.1,23.0,326.0,607.62,474.21
2017,9,1,8,15,584.5,120.5,0.9,24.0,380.5,667.52,510.7
2017,9,1,8,30,622.0,129.0,0.7,25.0,435.0,727.06,544.59
2017,9,1,8,45,650.0,136.0,0.5,26.0,487.5,775.64,569.03
2017,9,1,9,0,678.0,143.0,0.3,27.0,540.0,822.51,590.98
2017,9,1,9,15,699.5,148.5,0.35,27.5,588.0,859.54,611.51
2017,9,1,9,30,721.0,154.0,0.4,28.0,636.0,893.92,630.34
2017,9,1,9,45,736.5,158.5,0.45,28.5,679.0,918.46,643.04
2017,9,1,10,0,752.0,163.0,0.5,29.0,722.0,939.7,653.87
2017,9,1,10,15,764.5,166.0,0.5,29.0,759.0,952.89,660.2
2017,9,1,10,30,777.0,169.0,0.5,29.0,796.0,953.34,659.11
2017,9,1,10,45,787.5,171.0,0.55,29.5,826.5,956.27,659.6
2017,9,1,11,0,798.0,173.0,0.6,30.0,857.0,955.28,657.84
2017,9,1,11,15,804.5,174.5,0.6,30.0,879.0,946.13,651.64
2017,9,1,11,30,811.0,176.0,0.6,30.0,901.0,933.13,643.38
2017,9,1,11,45,815.0,177.0,0.6,30.5,915.0,913.63,630.09
2017,9,1,12,0,819.0,178.0,0.6,31.0,929.0,890.53,614.8
2017,9,1,12,15,820.5,178.0,0.65,31.0,934.0,860.98,597.77
2017,9,1,12,30,822.0,178.0,0.7,31.0,939.0,828.28,578.04
2017,9,1,12,45,825.5,175.0,0.75,31.0,936.5,791.62,555.18
2017,9,1,13,0,829.0,172.0,0.8,31.0,934.0,752.08,529.88
2017,9,1,13,15,615.5,280.5,0.85,31.0,842.0,655.93,464.12
2017,9,1,13,30,402.0,389.0,0.9,31.0,750.0,563.37,400.33
2017,9,1,13,45,610.5,276.0,1.0,31.5,809.5,573.09,407.69
2017,9,1,14,0,819.0,163.0,1.1,32.0,869.0,557.8,394.88
2017,9,1,14,15,810.5,160.5,1.2,31.5,840.5,502.12,353.98
2017,9,1,14,30,802.0,158.0,1.3,31.0,812.0,445.88,311.21
2017,9,1,14,45,791.5,155.0,1.4,31.0,776.0,388.26,265.36
2017,9,1,15,0,781.0,152.0,1.5,31.0,740.0,330.79,218.72
2017,9,1,15,15,765.5,148.5,1.55,31.0,697.5,266.97,167.84
2017,9,1,15,30,750.0,145.0,1.6,31.0,655.0,208.72,123.79
2017,9,1,15,45,732.0,139.5,1.7,31.0,607.5,150.5,87.11
2017,9,1,16,0,714.0,134.0,1.8,31.0,560.0,94.41,71.77
2017,9,1,16,15,688.0,128.0,1.75,30.5,508.0,91.61,69.98
2017,9,1,16,30,662.0,122.0,1.7,30.0,456.0,88.9,68.17
2017,9,1,16,45,628.0,114.5,1.7,30.0,401.5,84.87,65.12
2017,9,1,17,0,594.0,107.0,1.7,30.0,347.0,80.68,61.9
2017,9,1,17,15,545.5,97.5,1.6,29.0,291.5,74.65,57.33
2017,9,1,17,30,497.0,88.0,1.5,28.0,236.0,68.47,52.46
2017,9,1,17,45,428.5,75.0,1.4,27.0,183.5,56.21,42.22
2017,9,1,18,0,360.0,62.0,1.3,26.0,131.0,46.63,33.94
2017,9,1,18,15,260.0,45.0,1.3,25.5,85.5,33.94,22.65
2017,9,1,18,30,160.0,28.0,1.3,25.0,40.0,21.19,9.54
2017,9,1,18,45,80.0,14.0,1.35,24.5,20.0,11.02,0.0
2017,9,1,19,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,9,1,19,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2017,9,1,19,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,9,1,19,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2017,9,1,20,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,9,1,20,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2017,9,1,20,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,9,1,20,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2017,9,1,21,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,1,21,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2017,9,1,21,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,1,21,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2017,9,1,22,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,1,22,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,1,22,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,1,22,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,1,23,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,1,23,15,0.0,0.0,1.65,20.5,0.0,0.0,0.0
2017,9,1,23,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,9,1,23,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2017,9,2,0,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,9,2,0,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2017,9,2,0,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,9,2,0,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2017,9,2,1,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,2,1,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2017,9,2,1,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,2,1,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,2,2,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,2,2,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,2,2,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,2,2,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,2,3,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,2,3,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,2,3,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,2,3,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2017,9,2,4,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,9,2,4,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,9,2,4,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,9,2,4,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2017,9,2,5,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,9,2,5,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,9,2,5,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,9,2,5,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2017,9,2,6,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,9,2,6,15,55.0,11.0,1.85,19.5,14.5,35.62,0.0
2017,9,2,6,30,110.0,22.0,2.1,20.0,29.0,109.48,45.43
2017,9,2,6,45,212.0,40.5,2.4,21.0,71.0,207.15,160.85
2017,9,2,7,0,314.0,59.0,2.7,22.0,113.0,303.49,243.67
2017,9,2,7,15,387.0,73.0,2.65,22.5,165.0,383.2,310.08
2017,9,2,7,30,460.0,87.0,2.6,23.0,217.0,468.72,378.03
2017,9,2,7,45,512.0,97.0,2.55,24.0,271.5,545.05,434.73
2017,9,2,8,0,564.0,107.0,2.5,25.0,326.0,618.18,486.24
2017,9,2,8,15,601.0,115.0,2.5,25.5,380.5,677.61,526.36
2017,9,2,8,30,638.0,123.0,2.5,26.0,435.0,736.63,564.99
2017,9,2,8,45,664.0,129.5,2.5,27.0,486.5,783.22,592.74
2017,9,2,9,0,690.0,136.0,2.5,28.0,538.0,827.98,618.58
2017,9,2,9,15,710.5,141.0,2.35,28.5,586.0,863.7,637.88
2017,9,2,9,30,731.0,146.0,2.2,29.0,634.0,896.73,654.97
2017,9,2,9,45,744.0,151.0,2.1,29.5,676.5,919.52,665.53
2017,9,2,10,0,757.0,156.0,2.0,30.0,719.0,938.96,673.89
2017,9,2,10,15,769.0,159.5,1.95,30.0,755.0,943.72,674.81
2017,9,2,10,30,781.0,163.0,1.9,30.0,791.0,953.36,679.12
2017,9,2,10,45,787.0,166.5,1.9,30.5,820.0,953.36,676.62
2017,9,2,11,0,793.0,170.0,1.9,31.0,849.0,949.52,671.97
2017,9,2,11,15,799.0,172.0,1.95,31.0,870.0,940.42,666.11
2017,9,2,11,30,805.0,174.0,2.0,31.0,891.0,927.5,657.99
2017,9,2,11,45,799.0,181.0,2.05,31.5,902.0,904.57,642.32
2017,9,2,12,0,793.0,188.0,2.1,32.0,913.0,878.34,624.69
2017,9,2,12,15,794.0,188.5,2.15,32.0,917.5,849.37,606.42
2017,9,2,12,30,795.0,189.0,2.2,32.0,922.0,817.34,585.31
2017,9,2,12,45,793.0,189.0,2.3,32.0,918.0,779.76,560.49
2017,9,2,13,0,791.0,189.0,2.4,32.0,914.0,739.73,533.47
2017,9,2,13,15,540.0,311.5,2.45,32.0,803.5,631.0,455.63
2017,9,2,13,30,289.0,434.0,2.5,32.0,693.0,527.88,381.36
2017,9,2,13,45,530.0,309.0,2.6,32.0,770.0,553.07,400.49
2017,9,2,14,0,771.0,184.0,2.7,32.0,847.0,549.33,396.12
2017,9,2,14,15,762.5,181.0,2.7,32.0,818.5,495.62,354.3
2017,9,2,14,30,754.0,178.0,2.7,32.0,790.0,439.39,309.78
2017,9,2,14,45,724.0,184.0,2.75,32.0,750.5,382.69,264.36
2017,9,2,15,0,694.0,190.0,2.8,32.0,711.0,328.32,220.37
2017,9,2,15,15,677.5,185.0,2.8,31.5,669.5,272.34,175.83
2017,9,2,15,30,661.0,180.0,2.8,31.0,628.0,217.99,134.97
2017,9,2,15,45,639.5,173.5,2.8,31.0,581.0,164.07,100.77
2017,9,2,16,0,618.0,167.0,2.8,31.0,534.0,112.91,86.86
2017,9,2,16,15,589.0,159.0,2.65,30.5,483.0,109.73,84.82
2017,9,2,16,30,560.0,151.0,2.5,30.0,432.0,104.17,80.75
2017,9,2,16,45,523.0,140.5,2.45,30.0,378.5,98.04,76.03
2017,9,2,17,0,486.0,130.0,2.4,30.0,325.0,91.7,71.07
2017,9,2,17,15,436.5,117.0,2.2,29.0,271.5,83.37,64.63
2017,9,2,17,30,387.0,104.0,2.0,28.0,218.0,74.8,57.79
2017,9,2,17,45,322.5,86.5,1.8,27.5,167.5,62.85,47.71
2017,9,2,18,0,258.0,69.0,1.6,27.0,117.0,50.62,37.08
2017,9,2,18,15,175.0,47.0,1.6,26.5,74.5,34.9,23.24
2017,9,2,18,30,92.0,25.0,1.6,26.0,32.0,18.91,7.16
2017,9,2,18,45,46.0,12.5,1.6,25.5,16.0,9.83,0.0
2017,9,2,19,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,9,2,19,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2017,9,2,19,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,9,2,19,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2017,9,2,20,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,9,2,20,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2017,9,2,20,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,9,2,20,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,9,2,21,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,9,2,21,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,9,2,21,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,9,2,21,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2017,9,2,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,9,2,22,15,0.0,0.0,1.75,22.5,0.0,0.0,0.0
2017,9,2,22,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,9,2,22,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,9,2,23,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,9,2,23,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2017,9,2,23,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,2,23,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,3,0,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,3,0,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2017,9,3,0,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,3,0,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,3,1,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,3,1,15,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2017,9,3,1,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,9,3,1,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,9,3,2,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,9,3,2,15,0.0,0.0,1.45,20.5,0.0,0.0,0.0
2017,9,3,2,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,9,3,2,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,9,3,3,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,9,3,3,15,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2017,9,3,3,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,3,3,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,3,4,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,3,4,15,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2017,9,3,4,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,3,4,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,3,5,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,3,5,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,3,5,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,3,5,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,3,6,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,3,6,15,29.0,9.5,1.4,20.5,11.5,21.78,0.0
2017,9,3,6,30,58.0,19.0,1.6,21.0,23.0,64.73,21.2
2017,9,3,6,45,138.5,42.5,1.8,21.5,63.0,153.85,117.96
2017,9,3,7,0,219.0,66.0,2.0,22.0,103.0,239.24,191.4
2017,9,3,7,15,319.5,73.5,1.9,22.5,151.0,338.61,273.51
2017,9,3,7,30,420.0,81.0,1.8,23.0,199.0,433.3,348.86
2017,9,3,7,45,440.5,105.5,1.7,24.0,253.5,494.46,393.1
2017,9,3,8,0,461.0,130.0,1.6,25.0,308.0,554.69,434.46
2017,9,3,8,15,500.0,140.5,1.6,25.5,361.0,613.72,475.16
2017,9,3,8,30,539.0,151.0,1.6,26.0,414.0,673.2,514.79
2017,9,3,8,45,569.0,159.5,1.6,27.0,465.0,722.14,544.69
2017,9,3,9,0,599.0,168.0,1.6,28.0,516.0,779.59,579.25
2017,9,3,9,15,622.0,174.5,1.6,28.5,563.0,817.97,601.29
2017,9,3,9,30,645.0,181.0,1.6,29.0,610.0,853.88,621.54
2017,9,3,9,45,662.5,186.0,1.65,29.5,652.5,880.16,635.89
2017,9,3,10,0,680.0,191.0,1.7,30.0,695.0,903.32,648.3
2017,9,3,10,15,693.0,195.5,1.75,30.0,731.0,918.24,656.82
2017,9,3,10,30,706.0,200.0,1.8,30.0,767.0,929.64,663.31
2017,9,3,10,45,716.5,202.5,1.9,30.5,796.0,932.95,664.05
2017,9,3,11,0,727.0,205.0,2.0,31.0,825.0,932.54,662.63
2017,9,3,11,15,598.0,284.0,2.05,31.0,803.0,867.41,617.88
2017,9,3,11,30,469.0,363.0,2.1,31.0,781.0,800.11,571.06
2017,9,3,11,45,430.0,382.5,2.2,31.0,770.0,763.32,546.63
2017,9,3,12,0,391.0,402.0,2.3,31.0,759.0,713.5,513.24
2017,9,3,12,15,334.0,427.5,2.35,31.0,734.0,668.01,481.48
2017,9,3,12,30,277.0,453.0,2.4,31.0,709.0,623.55,450.13
2017,9,3,12,45,308.5,442.0,2.45,31.5,726.0,617.96,446.08
2017,9,3,13,0,340.0,431.0,2.5,32.0,743.0,609.1,439.34
2017,9,3,13,15,334.0,426.0,2.55,32.0,728.5,576.29,416.39
2017,9,3,13,30,328.0,421.0,2.6,32.0,714.0,543.22,393.04
2017,9,3,13,45,313.5,414.5,2.65,32.0,689.0,504.04,365.02
2017,9,3,14,0,299.0,408.0,2.7,32.0,664.0,465.82,337.28
2017,9,3,14,15,302.0,392.0,2.7,31.5,643.0,430.31,311.52
2017,9,3,14,30,305.0,376.0,2.7,31.0,622.0,394.45,284.81
2017,9,3,14,45,369.5,335.0,2.75,31.0,620.0,363.38,259.17
2017,9,3,15,0,434.0,294.0,2.8,31.0,618.0,322.72,225.11
2017,9,3,15,15,409.0,284.5,2.75,31.0,575.5,276.19,189.2
2017,9,3,15,30,384.0,275.0,2.7,31.0,533.0,237.03,160.55
2017,9,3,15,45,493.5,217.0,2.7,31.0,524.0,176.68,115.14
2017,9,3,16,0,603.0,159.0,2.7,31.0,515.0,107.62,82.58
2017,9,3,16,15,553.0,162.5,2.6,30.5,465.5,109.72,84.83
2017,9,3,16,30,503.0,166.0,2.5,30.0,416.0,111.96,87.16
2017,9,3,16,45,472.5,151.5,2.45,29.5,364.5,103.86,81.0
2017,9,3,17,0,442.0,137.0,2.4,29.0,313.0,95.39,74.45
2017,9,3,17,15,396.5,122.0,2.15,28.0,261.0,86.02,67.13
2017,9,3,17,30,351.0,107.0,1.9,27.0,209.0,76.35,59.33
2017,9,3,17,45,292.0,87.5,1.7,26.5,160.0,63.23,48.21
2017,9,3,18,0,233.0,68.0,1.5,26.0,111.0,49.8,36.51
2017,9,3,18,15,155.0,45.5,1.5,25.5,70.0,33.72,22.29
2017,9,3,18,30,77.0,23.0,1.5,25.0,29.0,17.42,5.33
2017,9,3,18,45,38.5,11.5,1.5,24.5,14.5,9.05,0.0
2017,9,3,19,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,9,3,19,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2017,9,3,19,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,9,3,19,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2017,9,3,20,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,9,3,20,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,9,3,20,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,9,3,20,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,9,3,21,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,9,3,21,15,0.0,0.0,1.6,22.5,0.0,0.0,0.0
2017,9,3,21,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,3,21,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2017,9,3,22,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,9,3,22,15,0.0,0.0,1.7,21.5,0.0,0.0,0.0
2017,9,3,22,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,3,22,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,3,23,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,3,23,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,3,23,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,3,23,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,4,0,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,4,0,15,0.0,0.0,1.65,20.5,0.0,0.0,0.0
2017,9,4,0,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,9,4,0,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,9,4,1,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,9,4,1,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2017,9,4,1,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,9,4,1,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,9,4,2,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,9,4,2,15,0.0,0.0,1.45,19.5,0.0,0.0,0.0
2017,9,4,2,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,9,4,2,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,9,4,3,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,9,4,3,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,4,3,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,4,3,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,4,4,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,4,4,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2017,9,4,4,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,4,4,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,4,5,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,4,5,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,4,5,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,4,5,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,4,6,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,4,6,15,31.5,9.0,1.35,19.5,11.0,22.72,0.0
2017,9,4,6,30,63.0,18.0,1.6,20.0,22.0,65.85,17.88
2017,9,4,6,45,142.0,41.5,1.85,21.0,62.0,155.36,119.17
2017,9,4,7,0,221.0,65.0,2.1,22.0,102.0,240.32,192.29
2017,9,4,7,15,287.5,84.0,2.05,22.5,151.5,330.93,266.97
2017,9,4,7,30,354.0,103.0,2.0,23.0,201.0,413.3,332.5
2017,9,4,7,45,406.0,117.0,1.95,24.0,254.5,482.93,384.67
2017,9,4,8,0,458.0,131.0,1.9,25.0,308.0,555.15,436.31
2017,9,4,8,15,496.5,142.5,1.85,25.5,361.0,614.87,477.41
2017,9,4,8,30,535.0,154.0,1.8,26.0,414.0,675.01,517.38
2017,9,4,8,45,568.0,161.5,1.75,26.5,466.0,725.45,549.3
2017,9,4,9,0,601.0,169.0,1.7,27.0,518.0,784.34,585.72
2017,9,4,9,15,623.5,176.0,1.7,27.5,565.5,822.83,607.94
2017,9,4,9,30,646.0,183.0,1.7,28.0,613.0,858.81,628.34
2017,9,4,9,45,663.0,189.0,1.75,28.5,655.0,885.63,643.11
2017,9,4,10,0,680.0,195.0,1.8,29.0,697.0,909.3,655.88
2017,9,4,10,15,693.5,199.5,1.85,29.0,733.5,924.67,664.71
2017,9,4,10,30,707.0,204.0,1.9,29.0,770.0,936.48,671.46
2017,9,4,10,45,718.0,206.0,2.0,29.5,799.5,939.69,672.09
2017,9,4,11,0,729.0,208.0,2.1,30.0,829.0,939.16,670.54
2017,9,4,11,15,735.5,210.5,2.15,30.0,850.5,931.07,665.17
2017,9,4,11,30,742.0,213.0,2.2,30.0,872.0,919.26,657.6
2017,9,4,11,45,781.5,190.5,2.3,30.5,893.5,900.44,644.8
2017,9,4,12,0,821.0,168.0,2.4,31.0,915.0,887.9,636.13
2017,9,4,12,15,822.5,168.5,2.45,31.0,920.0,858.67,617.5
2017,9,4,12,30,824.0,169.0,2.5,31.0,925.0,826.26,596.49
2017,9,4,12,45,462.0,310.0,2.6,31.0,734.0,636.53,462.98
2017,9,4,13,0,100.0,451.0,2.7,31.0,543.0,437.2,318.51
2017,9,4,13,15,461.0,306.5,2.75,31.0,718.5,575.97,422.2
2017,9,4,13,30,822.0,162.0,2.8,31.0,894.0,656.01,478.9
2017,9,4,13,45,820.0,158.5,2.85,31.0,873.5,605.62,440.9
2017,9,4,14,0,818.0,155.0,2.9,31.0,853.0,553.57,401.34
2017,9,4,14,15,810.0,152.5,2.9,31.0,824.5,498.01,357.91
2017,9,4,14,30,802.0,150.0,2.9,31.0,796.0,441.82,312.77
2017,9,4,14,45,785.5,150.0,2.9,31.0,759.0,384.12,265.58
2017,9,4,15,0,769.0,150.0,2.9,31.0,722.0,327.26,218.5
2017,9,4,15,15,754.0,146.0,2.85,30.5,680.0,263.8,167.44
2017,9,4,15,30,739.0,142.0,2.8,30.0,638.0,205.86,123.22
2017,9,4,15,45,724.0,135.5,2.8,30.0,591.0,147.83,85.98
2017,9,4,16,0,709.0,129.0,2.8,30.0,544.0,91.58,69.92
2017,9,4,16,15,683.0,123.0,2.65,29.5,492.5,88.72,68.03
2017,9,4,16,30,657.0,117.0,2.5,29.0,441.0,85.88,66.08
2017,9,4,16,45,626.5,108.5,2.45,29.0,387.5,81.09,62.37
2017,9,4,17,0,596.0,100.0,2.4,29.0,334.0,76.08,58.42
2017,9,4,17,15,546.5,90.5,2.15,28.0,279.0,69.84,53.59
2017,9,4,17,30,497.0,81.0,1.9,27.0,224.0,63.45,48.45
2017,9,4,17,45,430.5,68.5,1.65,26.5,172.0,54.36,40.7
2017,9,4,18,0,364.0,56.0,1.4,26.0,120.0,42.47,30.31
2017,9,4,18,15,256.0,39.0,1.4,25.0,76.0,29.63,18.87
2017,9,4,18,30,148.0,22.0,1.4,24.0,32.0,16.76,3.78
2017,9,4,18,45,74.0,11.0,1.4,23.5,16.0,8.65,0.0
2017,9,4,19,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,9,4,19,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2017,9,4,19,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,4,19,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2017,9,4,20,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,9,4,20,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,9,4,20,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,9,4,20,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2017,9,4,21,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,4,21,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2017,9,4,21,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,4,21,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2017,9,4,22,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,4,22,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,4,22,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,4,22,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2017,9,4,23,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,9,4,23,15,0.0,0.0,1.8,20.5,0.0,0.0,0.0
2017,9,4,23,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,9,4,23,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,9,5,0,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,9,5,0,15,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2017,9,5,0,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,9,5,0,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,9,5,1,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,9,5,1,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2017,9,5,1,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,9,5,1,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,9,5,2,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,9,5,2,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2017,9,5,2,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,9,5,2,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2017,9,5,3,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,9,5,3,15,0.0,0.0,1.35,19.5,0.0,0.0,0.0
2017,9,5,3,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,5,3,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,5,4,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,5,4,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2017,9,5,4,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,5,4,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,5,5,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,5,5,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,5,5,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,5,5,45,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2017,9,5,6,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,5,6,15,48.5,10.0,1.5,20.5,13.0,32.1,0.0
2017,9,5,6,30,97.0,20.0,1.8,21.0,26.0,99.3,22.65
2017,9,5,6,45,202.0,38.5,2.1,22.0,67.0,201.98,155.04
2017,9,5,7,0,307.0,57.0,2.4,23.0,108.0,300.61,239.93
2017,9,5,7,15,382.5,70.0,2.35,23.5,159.0,380.95,306.69
2017,9,5,7,30,458.0,83.0,2.3,24.0,210.0,467.46,375.15
2017,9,5,7,45,510.5,93.0,2.25,25.0,264.0,545.07,432.42
2017,9,5,8,0,563.0,103.0,2.2,26.0,318.0,618.83,483.67
2017,9,5,8,15,600.5,110.5,2.0,26.5,372.0,678.24,522.23
2017,9,5,8,30,638.0,118.0,1.8,27.0,426.0,737.27,558.81
2017,9,5,8,45,663.5,124.5,1.65,27.5,477.5,783.43,585.45
2017,9,5,9,0,689.0,131.0,1.5,28.0,529.0,827.77,609.96
2017,9,5,9,15,709.5,136.0,1.35,28.5,576.5,863.44,627.94
2017,9,5,9,30,730.0,141.0,1.2,29.0,624.0,896.44,643.62
2017,9,5,9,45,743.5,146.0,1.1,29.5,666.0,919.65,653.4
2017,9,5,10,0,757.0,151.0,1.0,30.0,708.0,931.27,655.9
2017,9,5,10,15,768.5,154.0,1.1,30.0,744.5,943.56,663.66
2017,9,5,10,30,780.0,157.0,1.2,30.0,781.0,952.12,669.22
2017,9,5,10,45,788.0,160.0,1.3,30.5,809.5,953.47,669.12
2017,9,5,11,0,796.0,163.0,1.4,31.0,838.0,950.95,666.79
2017,9,5,11,15,801.5,164.5,1.5,31.0,859.5,940.75,661.15
2017,9,5,11,30,807.0,166.0,1.6,31.0,881.0,926.78,653.25
2017,9,5,11,45,807.0,169.0,1.7,31.5,893.0,905.51,639.49
2017,9,5,12,0,807.0,172.0,1.8,32.0,905.0,880.8,623.59
2017,9,5,12,15,808.0,172.5,1.85,32.0,909.5,851.44,605.45
2017,9,5,12,30,809.0,173.0,1.9,32.0,914.0,818.98,584.72
2017,9,5,12,45,628.0,277.0,2.0,32.5,850.5,737.33,526.56
2017,9,5,13,0,447.0,381.0,2.1,33.0,787.0,654.62,467.56
2017,9,5,13,15,433.0,378.5,2.15,33.0,767.5,613.02,439.39
2017,9,5,13,30,419.0,376.0,2.2,33.0,748.0,571.5,410.47
2017,9,5,13,45,600.5,273.5,2.25,33.0,792.0,569.27,409.38
2017,9,5,14,0,782.0,171.0,2.3,33.0,836.0,547.71,392.53
2017,9,5,14,15,773.0,168.5,2.3,32.5,807.5,493.39,351.37
2017,9,5,14,30,764.0,166.0,2.3,32.0,779.0,438.66,308.71
2017,9,5,14,45,729.5,175.0,2.3,32.0,738.5,379.84,261.86
2017,9,5,15,0,695.0,184.0,2.3,32.0,698.0,325.91,218.32
2017,9,5,15,15,678.0,179.0,2.25,32.0,656.0,269.62,173.24
2017,9,5,15,30,661.0,174.0,2.2,32.0,614.0,215.02,132.06
2017,9,5,15,45,627.0,172.0,2.2,32.0,565.0,162.78,99.74
2017,9,5,16,0,593.0,170.0,2.2,32.0,516.0,114.92,88.11
2017,9,5,16,15,494.0,173.0,2.1,31.5,443.0,114.69,88.5
2017,9,5,16,30,395.0,176.0,2.0,31.0,370.0,115.87,89.96
2017,9,5,16,45,347.5,166.0,1.95,30.5,321.5,113.26,88.36
2017,9,5,17,0,300.0,156.0,1.9,30.0,273.0,106.5,83.29
2017,9,5,17,15,265.5,134.5,1.75,29.5,225.5,93.08,72.55
2017,9,5,17,30,231.0,113.0,1.6,29.0,178.0,79.23,61.2
2017,9,5,17,45,179.5,90.0,1.5,28.5,133.5,63.89,48.29
2017,9,5,18,0,128.0,67.0,1.4,28.0,89.0,48.47,34.97
2017,9,5,18,15,64.0,42.5,1.4,27.5,53.5,31.33,19.9
2017,9,5,18,30,0.0,18.0,1.4,27.0,18.0,13.73,0.66
2017,9,5,18,45,0.0,9.0,1.4,26.5,9.0,7.08,0.0
2017,9,5,19,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2017,9,5,19,15,0.0,0.0,1.3,25.5,0.0,0.0,0.0
2017,9,5,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,9,5,19,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2017,9,5,20,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,9,5,20,15,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2017,9,5,20,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2017,9,5,20,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2017,9,5,21,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2017,9,5,21,15,0.0,0.0,0.55,25.0,0.0,0.0,0.0
2017,9,5,21,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2017,9,5,21,45,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2017,9,5,22,0,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2017,9,5,22,15,0.0,0.0,0.85,24.5,0.0,0.0,0.0
2017,9,5,22,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,9,5,22,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2017,9,5,23,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,9,5,23,15,0.0,0.0,2.35,23.5,0.0,0.0,0.0
2017,9,5,23,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,9,5,23,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2017,9,6,0,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2017,9,6,0,15,0.0,0.0,4.0,22.5,0.0,0.0,0.0
2017,9,6,0,30,0.0,0.0,4.3,22.0,0.0,0.0,0.0
2017,9,6,0,45,0.0,0.0,4.6,21.5,0.0,0.0,0.0
2017,9,6,1,0,0.0,0.0,4.9,21.0,0.0,0.0,0.0
2017,9,6,1,15,0.0,0.0,4.9,20.5,0.0,0.0,0.0
2017,9,6,1,30,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2017,9,6,1,45,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2017,9,6,2,0,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2017,9,6,2,15,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2017,9,6,2,30,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2017,9,6,2,45,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2017,9,6,3,0,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2017,9,6,3,15,0.0,0.0,4.35,19.5,0.0,0.0,0.0
2017,9,6,3,30,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2017,9,6,3,45,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2017,9,6,4,0,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2017,9,6,4,15,0.0,0.0,3.95,19.0,0.0,0.0,0.0
2017,9,6,4,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,9,6,4,45,0.0,0.0,3.85,19.0,0.0,0.0,0.0
2017,9,6,5,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,9,6,5,15,0.0,0.0,3.7,18.5,0.0,0.0,0.0
2017,9,6,5,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,9,6,5,45,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,9,6,6,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,9,6,6,15,15.0,6.0,3.55,18.0,7.0,12.26,0.0
2017,9,6,6,30,30.0,12.0,3.7,18.0,14.0,36.94,2.07
2017,9,6,6,45,86.0,38.5,3.9,18.5,51.0,118.28,90.01
2017,9,6,7,0,142.0,65.0,4.1,19.0,88.0,191.33,154.34
2017,9,6,7,15,196.5,90.5,4.2,19.5,136.5,264.43,216.92
2017,9,6,7,30,251.0,116.0,4.3,20.0,185.0,340.97,280.47
2017,9,6,7,45,146.0,131.0,4.45,20.5,173.5,264.35,216.25
2017,9,6,8,0,41.0,146.0,4.6,21.0,162.0,178.17,142.72
2017,9,6,8,15,96.0,176.5,4.65,21.5,221.0,257.16,207.57
2017,9,6,8,30,151.0,207.0,4.7,22.0,280.0,358.32,287.67
2017,9,6,8,45,329.0,208.0,4.8,22.5,390.0,541.51,431.6
2017,9,6,9,0,507.0,209.0,4.9,23.0,500.0,735.15,575.92
2017,9,6,9,15,531.5,218.5,4.9,23.5,547.5,775.54,601.52
2017,9,6,9,30,556.0,228.0,4.9,24.0,595.0,814.06,626.16
2017,9,6,9,45,586.0,230.0,4.95,24.5,639.5,847.81,647.7
2017,9,6,10,0,616.0,232.0,5.0,25.0,684.0,886.03,671.98
2017,9,6,10,15,631.0,237.5,4.95,25.5,720.5,903.74,681.03
2017,9,6,10,30,646.0,243.0,4.9,26.0,757.0,917.95,687.78
2017,9,6,10,45,665.0,242.0,4.85,26.5,788.5,926.42,690.87
2017,9,6,11,0,684.0,241.0,4.8,27.0,820.0,931.05,691.44
2017,9,6,11,15,691.5,243.5,4.7,27.0,842.0,924.11,685.08
2017,9,6,11,30,699.0,246.0,4.6,27.0,864.0,913.49,676.37
2017,9,6,11,45,758.5,213.0,4.6,27.5,892.5,913.38,675.68
2017,9,6,12,0,818.0,180.0,4.6,28.0,921.0,898.87,664.2
2017,9,6,12,15,820.0,180.0,4.55,28.0,926.0,869.33,643.84
2017,9,6,12,30,822.0,180.0,4.5,28.0,931.0,836.6,620.83
2017,9,6,12,45,830.0,174.5,4.45,28.5,929.5,800.82,594.04
2017,9,6,13,0,838.0,169.0,4.4,29.0,928.0,761.82,564.69
2017,9,6,13,15,835.5,167.5,4.3,29.0,915.5,715.88,530.84
2017,9,6,13,30,833.0,166.0,4.2,29.0,903.0,667.84,494.84
2017,9,6,13,45,836.5,159.5,4.15,29.0,884.5,617.46,456.5
2017,9,6,14,0,840.0,153.0,4.1,29.0,866.0,564.87,415.44
2017,9,6,14,15,832.5,150.5,4.0,29.0,836.5,508.14,370.09
2017,9,6,14,30,825.0,148.0,3.9,29.0,807.0,450.69,323.0
2017,9,6,14,45,824.0,140.5,3.85,29.0,773.0,391.37,273.37
2017,9,6,15,0,823.0,133.0,3.8,29.0,739.0,331.12,222.3
2017,9,6,15,15,808.5,129.5,3.7,28.5,695.5,269.99,171.9
2017,9,6,15,30,794.0,126.0,3.6,28.0,652.0,209.99,125.42
2017,9,6,15,45,785.0,118.0,3.55,28.0,605.5,148.78,85.58
2017,9,6,16,0,776.0,110.0,3.5,28.0,559.0,88.52,68.07
2017,9,6,16,15,750.5,105.0,3.25,27.5,505.5,79.01,60.61
2017,9,6,16,30,725.0,100.0,3.0,27.0,452.0,76.25,58.67
2017,9,6,16,45,701.0,91.5,2.75,27.0,397.5,71.03,54.51
2017,9,6,17,0,677.0,83.0,2.5,27.0,343.0,65.54,50.08
2017,9,6,17,15,627.0,75.5,2.2,25.5,286.0,60.14,45.94
2017,9,6,17,30,577.0,68.0,1.9,24.0,229.0,54.67,41.56
2017,9,6,17,45,511.5,57.0,1.6,23.0,175.0,46.26,34.33
2017,9,6,18,0,446.0,46.0,1.3,22.0,121.0,37.7,26.7
2017,9,6,18,15,321.0,32.5,1.25,21.5,75.5,26.62,16.46
2017,9,6,18,30,196.0,19.0,1.2,21.0,30.0,15.53,0.0
2017,9,6,18,45,98.0,9.5,1.2,20.5,15.0,7.47,0.0
2017,9,6,19,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,6,19,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2017,9,6,19,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,6,19,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,6,20,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,6,20,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2017,9,6,20,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,6,20,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,6,21,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,6,21,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,6,21,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,6,21,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,6,22,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,6,22,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2017,9,6,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,6,22,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2017,9,6,23,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,9,6,23,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2017,9,6,23,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,9,6,23,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,9,7,0,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,9,7,0,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2017,9,7,0,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,9,7,0,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2017,9,7,1,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,9,7,1,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2017,9,7,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,9,7,1,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,9,7,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,9,7,2,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2017,9,7,2,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,9,7,2,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,9,7,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,9,7,3,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2017,9,7,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,9,7,3,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,9,7,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,9,7,4,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2017,9,7,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,9,7,4,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,9,7,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,9,7,5,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2017,9,7,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,9,7,5,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,9,7,6,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,9,7,6,15,102.0,9.0,1.2,13.5,14.0,58.7,0.0
2017,9,7,6,30,204.0,18.0,1.4,14.0,28.0,158.63,13.05
2017,9,7,6,45,330.0,31.0,1.65,15.0,73.0,275.13,216.28
2017,9,7,7,0,456.0,44.0,1.9,16.0,118.0,389.15,317.21
2017,9,7,7,15,533.0,53.0,1.8,16.5,173.0,475.31,389.34
2017,9,7,7,30,610.0,62.0,1.7,17.0,228.0,566.72,460.27
2017,9,7,7,45,655.5,69.0,1.65,18.0,285.0,635.08,508.84
2017,9,7,8,0,701.0,76.0,1.6,19.0,342.0,704.55,555.6
2017,9,7,8,15,735.0,81.0,1.9,20.0,398.5,757.41,591.29
2017,9,7,8,30,769.0,86.0,2.2,21.0,455.0,814.39,628.98
2017,9,7,8,45,790.5,91.0,2.5,22.0,508.5,858.53,656.81
2017,9,7,9,0,812.0,96.0,2.8,23.0,562.0,900.24,682.55
2017,9,7,9,15,830.0,99.5,2.85,23.5,611.5,934.09,702.06
2017,9,7,9,30,848.0,103.0,2.9,24.0,661.0,964.78,719.35
2017,9,7,9,45,859.0,106.5,2.95,24.5,704.0,972.33,721.23
2017,9,7,10,0,870.0,110.0,3.0,25.0,747.0,988.65,729.28
2017,9,7,10,15,880.0,112.0,3.0,25.0,784.5,998.56,734.16
2017,9,7,10,30,890.0,114.0,3.0,25.0,822.0,1004.53,736.67
2017,9,7,10,45,895.5,117.0,3.05,25.5,851.5,1003.09,733.53
2017,9,7,11,0,901.0,120.0,3.1,26.0,881.0,997.58,727.97
2017,9,7,11,15,906.0,121.0,3.1,26.0,902.5,985.58,719.4
2017,9,7,11,30,911.0,122.0,3.1,26.0,924.0,969.61,708.43
2017,9,7,11,45,908.5,126.0,3.15,26.5,936.0,945.72,691.4
2017,9,7,12,0,906.0,130.0,3.2,27.0,948.0,918.23,672.13
2017,9,7,12,15,907.0,130.0,3.2,27.0,952.0,886.84,651.32
2017,9,7,12,30,908.0,130.0,3.2,27.0,956.0,852.18,628.29
2017,9,7,12,45,907.0,130.0,3.25,27.5,951.5,812.85,601.11
2017,9,7,13,0,906.0,130.0,3.3,28.0,947.0,770.72,570.23
2017,9,7,13,15,903.0,129.0,3.35,28.0,934.0,723.83,536.43
2017,9,7,13,30,900.0,128.0,3.4,28.0,921.0,674.68,500.16
2017,9,7,13,45,895.0,126.5,3.45,28.0,899.0,621.96,460.31
2017,9,7,14,0,890.0,125.0,3.5,28.0,877.0,567.59,418.02
2017,9,7,14,15,882.0,123.5,3.5,28.0,847.0,510.4,372.25
2017,9,7,14,30,874.0,122.0,3.5,28.0,817.0,452.33,324.46
2017,9,7,14,45,858.5,122.0,3.5,28.0,778.5,390.06,272.53
2017,9,7,15,0,843.0,122.0,3.5,28.0,740.0,329.15,221.0
2017,9,7,15,15,828.0,119.0,3.45,27.5,696.0,267.08,169.6
2017,9,7,15,30,813.0,116.0,3.4,27.0,652.0,206.15,122.17
2017,9,7,15,45,794.5,112.0,3.4,27.0,602.5,145.62,83.17
2017,9,7,16,0,776.0,108.0,3.4,27.0,553.0,87.21,67.29
2017,9,7,16,15,750.0,103.0,3.25,26.5,499.5,77.82,59.9
2017,9,7,16,30,724.0,98.0,3.1,26.0,446.0,75.0,57.89
2017,9,7,16,45,689.0,92.0,3.0,26.0,390.0,71.22,54.93
2017,9,7,17,0,654.0,86.0,2.9,26.0,334.0,67.35,51.85
2017,9,7,17,15,603.0,78.0,2.55,25.0,277.5,61.7,47.38
2017,9,7,17,30,552.0,70.0,2.2,24.0,221.0,55.97,42.66
2017,9,7,17,45,476.5,59.0,1.9,23.0,167.0,47.57,35.43
2017,9,7,18,0,401.0,48.0,1.6,22.0,113.0,39.07,27.81
2017,9,7,18,15,279.5,33.0,1.6,21.5,69.5,26.91,16.54
2017,9,7,18,30,158.0,18.0,1.6,21.0,26.0,14.64,0.0
2017,9,7,18,45,79.0,9.0,1.6,20.5,13.0,7.08,0.0
2017,9,7,19,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,9,7,19,15,0.0,0.0,1.6,19.5,0.0,0.0,0.0
2017,9,7,19,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,9,7,19,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,9,7,20,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,9,7,20,15,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2017,9,7,20,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,9,7,20,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,9,7,21,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,9,7,21,15,0.0,0.0,1.55,17.5,0.0,0.0,0.0
2017,9,7,21,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,9,7,21,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2017,9,7,22,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,9,7,22,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2017,9,7,22,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,9,7,22,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,9,7,23,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,9,7,23,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2017,9,7,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,9,7,23,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2017,9,8,0,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,9,8,0,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2017,9,8,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,9,8,0,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2017,9,8,1,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,9,8,1,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,9,8,1,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,9,8,1,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,9,8,2,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,9,8,2,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2017,9,8,2,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,9,8,2,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,9,8,3,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,9,8,3,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2017,9,8,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,9,8,3,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2017,9,8,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,9,8,4,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2017,9,8,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,9,8,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,9,8,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,9,8,5,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,9,8,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,9,8,5,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,9,8,6,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,9,8,6,15,78.5,9.0,1.25,13.5,12.5,47.06,0.0
2017,9,8,6,30,157.0,18.0,1.5,14.0,25.0,132.28,0.0
2017,9,8,6,45,278.5,33.0,1.75,15.0,69.0,246.92,193.5
2017,9,8,7,0,400.0,48.0,2.0,16.0,113.0,357.94,292.24
2017,9,8,7,15,477.5,59.0,2.05,17.0,166.5,444.88,365.13
2017,9,8,7,30,555.0,70.0,2.1,18.0,220.0,537.11,437.86
2017,9,8,7,45,609.0,77.0,2.2,19.0,277.0,610.45,491.85
2017,9,8,8,0,663.0,84.0,2.3,20.0,334.0,685.47,544.58
2017,9,8,8,15,698.5,89.5,2.5,20.5,390.0,743.79,584.78
2017,9,8,8,30,734.0,95.0,2.7,21.0,446.0,801.45,623.59
2017,9,8,8,45,759.0,100.0,2.95,22.0,499.5,842.29,648.85
2017,9,8,9,0,784.0,105.0,3.2,23.0,553.0,886.61,676.17
2017,9,8,9,15,803.0,108.5,3.15,23.5,602.0,920.91,695.54
2017,9,8,9,30,822.0,112.0,3.1,24.0,651.0,952.14,712.65
2017,9,8,9,45,836.0,115.0,3.1,24.5,694.5,974.56,724.12
2017,9,8,10,0,850.0,118.0,3.1,25.0,738.0,993.33,733.26
2017,9,8,10,15,860.0,120.0,3.05,25.0,775.0,989.19,728.46
2017,9,8,10,30,870.0,122.0,3.0,25.0,812.0,994.99,730.6
2017,9,8,10,45,878.0,123.5,2.95,25.5,841.5,994.37,727.18
2017,9,8,11,0,886.0,125.0,2.9,26.0,871.0,989.77,721.4
2017,9,8,11,15,891.0,126.0,2.85,26.0,892.5,977.82,712.47
2017,9,8,11,30,896.0,127.0,2.8,26.0,914.0,961.96,701.2
2017,9,8,11,45,903.5,124.5,2.75,26.5,928.5,941.3,685.61
2017,9,8,12,0,911.0,122.0,2.7,27.0,943.0,916.84,667.73
2017,9,8,12,15,912.0,122.5,2.65,27.0,947.0,885.81,646.96
2017,9,8,12,30,913.0,123.0,2.6,27.0,951.0,851.46,624.05
2017,9,8,12,45,911.5,123.0,2.6,27.5,946.0,811.61,596.57
2017,9,8,13,0,910.0,123.0,2.6,28.0,941.0,768.96,565.7
2017,9,8,13,15,906.5,122.5,2.55,28.0,928.0,721.96,531.73
2017,9,8,13,30,903.0,122.0,2.5,28.0,915.0,672.73,495.43
2017,9,8,13,45,897.5,121.0,2.5,28.0,893.0,619.94,455.87
2017,9,8,14,0,892.0,120.0,2.5,28.0,871.0,565.54,413.95
2017,9,8,14,15,884.5,118.5,2.45,28.0,841.0,508.45,368.61
2017,9,8,14,30,877.0,117.0,2.4,28.0,811.0,450.42,321.23
2017,9,8,14,45,759.5,163.0,2.4,28.0,744.0,383.01,268.16
2017,9,8,15,0,642.0,209.0,2.4,28.0,677.0,329.34,226.32
2017,9,8,15,15,733.5,159.0,2.4,27.5,663.0,269.27,174.33
2017,9,8,15,30,825.0,109.0,2.4,27.0,649.0,203.27,119.2
2017,9,8,15,45,615.5,162.0,2.4,27.0,547.5,155.93,97.07
2017,9,8,16,0,406.0,215.0,2.4,27.0,446.0,135.28,106.77
2017,9,8,16,15,520.0,162.0,2.25,26.5,428.5,109.22,85.9
2017,9,8,16,30,634.0,109.0,2.1,26.0,411.0,80.57,62.52
2017,9,8,16,45,582.0,108.5,2.0,26.0,359.0,80.79,62.98
2017,9,8,17,0,530.0,108.0,1.9,26.0,307.0,78.82,61.53
2017,9,8,17,15,492.0,94.0,1.75,25.0,254.5,69.49,53.99
2017,9,8,17,30,454.0,80.0,1.6,24.0,202.0,59.85,45.97
2017,9,8,17,45,390.0,65.5,1.5,23.5,152.5,49.34,36.83
2017,9,8,18,0,326.0,51.0,1.4,23.0,103.0,38.65,27.27
2017,9,8,18,15,163.0,36.5,1.45,22.5,62.5,27.35,16.64
2017,9,8,18,30,0.0,22.0,1.5,22.0,22.0,16.11,0.0
2017,9,8,18,45,0.0,11.0,1.6,21.5,11.0,8.65,0.0
2017,9,8,19,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,8,19,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,9,8,19,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,9,8,19,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,9,8,20,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,9,8,20,15,0.0,0.0,2.1,20.5,0.0,0.0,0.0
2017,9,8,20,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,9,8,20,45,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,9,8,21,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,9,8,21,15,0.0,0.0,2.05,19.5,0.0,0.0,0.0
2017,9,8,21,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,9,8,21,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2017,9,8,22,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,9,8,22,15,0.0,0.0,1.8,18.5,0.0,0.0,0.0
2017,9,8,22,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,9,8,22,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2017,9,8,23,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,9,8,23,15,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2017,9,8,23,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,9,8,23,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2017,9,9,0,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,9,0,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2017,9,9,0,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,9,9,0,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,9,9,1,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,9,9,1,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,9,9,1,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,9,9,1,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,9,9,2,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,9,9,2,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2017,9,9,2,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,9,9,2,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,9,9,3,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,9,9,3,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2017,9,9,3,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,9,9,3,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,9,9,4,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,9,9,4,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2017,9,9,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,9,9,4,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,9,9,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,9,9,5,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2017,9,9,5,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,9,9,5,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,9,9,6,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,9,9,6,15,42.0,7.5,1.35,15.5,9.5,5.9,0.0
2017,9,9,6,30,84.0,15.0,1.6,16.0,19.0,83.33,0.0
2017,9,9,6,45,187.5,35.5,1.9,16.5,60.5,193.52,149.69
2017,9,9,7,0,291.0,56.0,2.2,17.0,102.0,294.45,239.82
2017,9,9,7,15,365.5,71.5,2.15,17.5,153.5,377.26,310.21
2017,9,9,7,30,440.0,87.0,2.1,18.0,205.0,466.06,382.03
2017,9,9,7,45,500.0,96.5,2.05,19.0,261.0,540.69,438.69
2017,9,9,8,0,560.0,106.0,2.0,20.0,317.0,626.92,500.27
2017,9,9,8,15,598.0,114.5,2.15,21.0,371.5,688.22,541.86
2017,9,9,8,30,636.0,123.0,2.3,22.0,426.0,749.09,581.99
2017,9,9,8,45,668.5,128.0,2.45,23.0,479.5,800.15,614.1
2017,9,9,9,0,701.0,133.0,2.6,24.0,533.0,849.56,644.43
2017,9,9,9,15,722.0,138.0,2.6,24.0,581.0,885.9,666.77
2017,9,9,9,30,743.0,143.0,2.6,24.0,629.0,919.48,687.17
2017,9,9,9,45,765.5,144.0,2.65,24.5,673.5,946.91,702.44
2017,9,9,10,0,788.0,145.0,2.7,25.0,718.0,963.24,710.41
2017,9,9,10,15,799.5,147.5,2.75,25.5,755.0,974.86,715.49
2017,9,9,10,30,811.0,150.0,2.8,26.0,792.0,982.65,718.22
2017,9,9,10,45,826.0,148.5,2.85,26.5,823.0,985.85,718.15
2017,9,9,11,0,841.0,147.0,2.9,27.0,854.0,984.99,715.63
2017,9,9,11,15,846.5,148.5,2.95,27.0,875.0,974.0,708.14
2017,9,9,11,30,852.0,150.0,3.0,27.0,896.0,959.08,698.28
2017,9,9,11,45,858.5,149.0,3.05,27.5,910.0,938.77,683.66
2017,9,9,12,0,865.0,148.0,3.1,28.0,924.0,900.75,657.51
2017,9,9,12,15,866.0,148.0,3.15,28.0,928.0,870.13,637.63
2017,9,9,12,30,867.0,148.0,3.2,28.0,932.0,836.39,615.51
2017,9,9,12,45,868.5,146.0,3.25,28.5,928.0,798.47,588.91
2017,9,9,13,0,870.0,144.0,3.3,29.0,924.0,757.73,559.01
2017,9,9,13,15,866.5,143.5,3.3,29.0,911.0,712.09,525.97
2017,9,9,13,30,863.0,143.0,3.3,29.0,898.0,664.34,490.67
2017,9,9,13,45,858.0,141.0,3.35,29.0,876.0,612.73,451.85
2017,9,9,14,0,853.0,139.0,3.4,29.0,854.0,562.67,412.88
2017,9,9,14,15,844.5,137.0,3.45,29.0,824.0,505.08,367.32
2017,9,9,14,30,836.0,135.0,3.5,29.0,794.0,446.85,319.93
2017,9,9,14,45,820.0,135.0,3.55,29.0,756.0,387.12,270.36
2017,9,9,15,0,804.0,135.0,3.6,29.0,718.0,328.11,220.76
2017,9,9,15,15,788.5,131.5,3.6,29.0,674.5,267.74,170.76
2017,9,9,15,30,773.0,128.0,3.6,29.0,631.0,208.66,124.88
2017,9,9,15,45,752.5,123.5,3.6,29.0,582.0,143.41,82.24
2017,9,9,16,0,732.0,119.0,3.6,29.0,533.0,86.47,66.17
2017,9,9,16,15,704.0,113.5,3.45,28.5,480.0,83.73,64.33
2017,9,9,16,30,676.0,108.0,3.3,28.0,427.0,80.87,62.33
2017,9,9,16,45,637.5,101.0,3.2,27.5,371.5,76.68,59.19
2017,9,9,17,0,599.0,94.0,3.1,27.0,316.0,72.38,55.9
2017,9,9,17,15,545.0,84.5,2.75,26.0,260.5,65.9,50.75
2017,9,9,17,30,491.0,75.0,2.4,25.0,205.0,59.3,45.3
2017,9,9,17,45,411.0,62.5,2.05,24.0,153.0,49.93,37.23
2017,9,9,18,0,331.0,50.0,1.7,23.0,101.0,37.97,26.63
2017,9,9,18,15,216.0,32.0,1.7,22.5,60.0,24.35,13.98
2017,9,9,18,30,101.0,14.0,1.7,22.0,19.0,10.71,0.0
2017,9,9,18,45,50.5,7.0,1.7,21.5,9.5,0.0,0.0
2017,9,9,19,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,9,19,15,0.0,0.0,1.7,20.5,0.0,0.0,0.0
2017,9,9,19,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,9,9,19,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,9,9,20,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,9,9,20,15,0.0,0.0,1.65,19.5,0.0,0.0,0.0
2017,9,9,20,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,9,9,20,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2017,9,9,21,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,9,9,21,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2017,9,9,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,9,21,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2017,9,9,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,9,9,22,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2017,9,9,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,9,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,9,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,9,23,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,9,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,9,23,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,10,0,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,10,0,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2017,9,10,0,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,9,10,0,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2017,9,10,1,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,9,10,1,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,9,10,1,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,9,10,1,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2017,9,10,2,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,9,10,2,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,9,10,2,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,9,10,2,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2017,9,10,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,9,10,3,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2017,9,10,3,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,9,10,3,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,9,10,4,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,9,10,4,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,9,10,4,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,9,10,4,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,9,10,5,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,9,10,5,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,9,10,5,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,9,10,5,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2017,9,10,6,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,9,10,6,15,36.0,7.0,1.9,15.5,9.0,5.51,0.0
2017,9,10,6,30,72.0,14.0,2.2,16.0,18.0,74.71,0.0
2017,9,10,6,45,169.5,35.0,2.55,16.5,58.0,182.88,140.82
2017,9,10,7,0,267.0,56.0,2.9,17.0,98.0,279.87,228.29
2017,9,10,7,15,341.0,72.0,2.9,18.0,148.5,361.99,298.25
