Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,9,10,7,30,415.0,88.0,2.9,19.0,199.0,450.11,369.71
2017,9,10,7,45,472.5,99.5,2.95,20.0,254.0,524.36,427.07
2017,9,10,8,0,530.0,111.0,3.0,21.0,309.0,601.5,483.65
2017,9,10,8,15,569.0,120.0,3.1,21.5,363.0,670.74,532.83
2017,9,10,8,30,608.0,129.0,3.2,22.0,417.0,732.41,575.03
2017,9,10,8,45,639.0,135.0,3.35,23.0,469.5,782.69,607.14
2017,9,10,9,0,670.0,141.0,3.5,24.0,522.0,831.29,637.42
2017,9,10,9,15,691.5,146.5,3.5,24.5,569.5,868.19,659.48
2017,9,10,9,30,713.0,152.0,3.5,25.0,617.0,902.4,679.49
2017,9,10,9,45,729.5,156.5,3.5,25.5,659.5,927.6,693.23
2017,9,10,10,0,746.0,161.0,3.5,26.0,702.0,949.49,704.76
2017,9,10,10,15,758.0,164.5,3.5,26.0,738.5,962.3,711.7
2017,9,10,10,30,770.0,168.0,3.5,26.0,775.0,961.89,710.05
2017,9,10,10,45,778.0,171.0,3.55,26.5,804.0,962.9,708.57
2017,9,10,11,0,786.0,174.0,3.6,27.0,833.0,960.05,704.68
2017,9,10,11,15,792.5,176.0,3.6,27.0,854.0,950.94,697.91
2017,9,10,11,30,799.0,178.0,3.6,27.0,875.0,938.0,688.8
2017,9,10,11,45,807.0,176.0,3.65,27.5,889.5,919.0,674.75
2017,9,10,12,0,815.0,174.0,3.7,28.0,904.0,896.27,658.38
2017,9,10,12,15,817.0,174.0,3.7,28.0,908.5,866.62,638.48
2017,9,10,12,30,819.0,174.0,3.7,28.0,913.0,833.79,616.1
2017,9,10,12,45,821.5,172.0,3.75,28.5,909.5,796.62,588.91
2017,9,10,13,0,824.0,170.0,3.8,29.0,906.0,756.6,559.38
2017,9,10,13,15,820.5,169.0,3.8,29.0,893.0,710.66,526.06
2017,9,10,13,30,817.0,168.0,3.8,29.0,880.0,662.73,490.59
2017,9,10,13,45,816.0,163.5,3.85,29.5,860.0,611.76,451.32
2017,9,10,14,0,815.0,159.0,3.9,30.0,840.0,559.05,409.79
2017,9,10,14,15,806.5,157.0,3.95,30.0,810.5,503.21,365.65
2017,9,10,14,30,798.0,155.0,4.0,30.0,781.0,446.82,319.83
2017,9,10,14,45,786.5,151.5,4.05,30.0,744.5,388.02,271.19
2017,9,10,15,0,775.0,148.0,4.1,30.0,708.0,329.57,222.21
2017,9,10,15,15,759.0,144.0,4.1,29.5,664.5,265.18,169.85
2017,9,10,15,30,743.0,140.0,4.1,29.0,621.0,206.41,124.54
2017,9,10,15,45,725.5,133.5,4.1,29.0,573.0,147.56,86.45
2017,9,10,16,0,708.0,127.0,4.1,29.0,525.0,91.06,69.99
2017,9,10,16,15,679.0,121.0,3.9,28.5,472.5,88.2,68.06
2017,9,10,16,30,650.0,115.0,3.7,28.0,420.0,85.22,65.98
2017,9,10,16,45,615.0,106.5,3.5,27.5,365.0,80.26,62.22
2017,9,10,17,0,580.0,98.0,3.3,27.0,310.0,75.11,58.22
2017,9,10,17,15,525.0,88.0,2.9,26.0,255.0,68.39,52.87
2017,9,10,17,30,470.0,78.0,2.5,25.0,200.0,61.53,47.19
2017,9,10,17,45,393.0,64.0,2.1,24.0,148.5,48.32,35.81
2017,9,10,18,0,316.0,50.0,1.7,23.0,97.0,37.85,26.46
2017,9,10,18,15,198.5,31.5,1.7,22.5,56.5,23.9,13.35
2017,9,10,18,30,81.0,13.0,1.7,22.0,16.0,10.23,0.0
2017,9,10,18,45,40.5,6.5,1.7,21.5,8.0,0.0,0.0
2017,9,10,19,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,10,19,15,0.0,0.0,1.65,20.5,0.0,0.0,0.0
2017,9,10,19,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,9,10,19,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,9,10,20,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,9,10,20,15,0.0,0.0,1.55,19.5,0.0,0.0,0.0
2017,9,10,20,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,9,10,20,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,9,10,21,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,9,10,21,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2017,9,10,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,10,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,10,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,10,22,15,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2017,9,10,22,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,9,10,22,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,9,10,23,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,9,10,23,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2017,9,10,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,10,23,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,11,0,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,11,0,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,11,0,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,11,0,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,11,1,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,11,1,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2017,9,11,1,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,9,11,1,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,9,11,2,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,9,11,2,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2017,9,11,2,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,9,11,2,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,9,11,3,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,9,11,3,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2017,9,11,3,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,9,11,3,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,9,11,4,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,9,11,4,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2017,9,11,4,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,9,11,4,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,9,11,5,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,9,11,5,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,9,11,5,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,9,11,5,45,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2017,9,11,6,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,9,11,6,15,43.5,7.5,1.15,16.5,9.5,5.9,0.0
2017,9,11,6,30,87.0,15.0,1.4,17.0,19.0,85.31,0.0
2017,9,11,6,45,196.5,33.5,1.7,17.5,59.5,198.36,151.58
2017,9,11,7,0,306.0,52.0,2.0,18.0,100.0,301.65,244.43
2017,9,11,7,15,384.0,66.0,2.1,19.0,151.5,386.18,315.67
2017,9,11,7,30,462.0,80.0,2.2,20.0,203.0,477.07,388.44
2017,9,11,7,45,515.0,90.5,2.35,21.0,257.5,556.33,448.39
2017,9,11,8,0,568.0,101.0,2.5,22.0,312.0,631.94,502.54
2017,9,11,8,15,607.0,109.0,2.65,22.5,367.0,693.8,545.59
2017,9,11,8,30,646.0,117.0,2.8,23.0,422.0,755.29,587.25
2017,9,11,8,45,671.0,124.5,2.95,23.5,473.5,802.47,617.81
2017,9,11,9,0,696.0,132.0,3.1,24.0,525.0,847.7,646.61
2017,9,11,9,15,717.5,137.0,3.2,24.5,573.5,884.42,668.86
2017,9,11,9,30,739.0,142.0,3.3,25.0,622.0,918.39,689.1
2017,9,11,9,45,755.0,146.0,3.4,25.5,665.0,942.76,702.77
2017,9,11,10,0,771.0,150.0,3.5,26.0,708.0,955.19,708.56
2017,9,11,10,15,479.0,267.0,3.55,26.0,619.5,784.98,587.77
2017,9,11,10,30,187.0,384.0,3.6,26.0,531.0,565.88,425.61
2017,9,11,10,45,267.5,382.5,3.65,26.5,601.5,658.14,492.59
2017,9,11,11,0,348.0,381.0,3.7,27.0,672.0,724.63,538.79
2017,9,11,11,15,589.5,270.5,3.7,27.0,778.0,859.02,635.93
2017,9,11,11,30,831.0,160.0,3.7,27.0,884.0,952.19,699.62
2017,9,11,11,45,828.5,165.0,3.75,27.5,895.0,929.6,682.37
2017,9,11,12,0,826.0,170.0,3.8,28.0,906.0,903.53,663.79
2017,9,11,12,15,644.5,271.5,3.8,28.0,847.5,816.42,601.47
2017,9,11,12,30,463.0,373.0,3.8,28.0,789.0,723.05,533.13
2017,9,11,12,45,647.5,269.0,3.8,28.5,848.0,752.37,555.98
2017,9,11,13,0,832.0,165.0,3.8,29.0,907.0,759.14,561.66
2017,9,11,13,15,828.5,164.0,3.8,29.0,893.5,712.83,527.8
2017,9,11,13,30,825.0,163.0,3.8,29.0,880.0,664.52,492.05
2017,9,11,13,45,820.5,160.5,3.8,29.5,858.5,612.67,451.98
2017,9,11,14,0,816.0,158.0,3.8,30.0,837.0,559.39,409.94
2017,9,11,14,15,807.5,156.0,3.8,30.0,807.0,503.42,365.66
2017,9,11,14,30,799.0,154.0,3.8,30.0,777.0,446.92,319.74
2017,9,11,14,45,772.5,158.0,3.8,30.0,737.0,388.28,271.53
2017,9,11,15,0,746.0,162.0,3.8,30.0,697.0,327.32,221.29
2017,9,11,15,15,729.5,157.5,3.75,29.5,654.0,268.2,173.17
2017,9,11,15,30,713.0,153.0,3.7,29.0,611.0,210.64,128.98
2017,9,11,15,45,697.0,144.5,3.65,29.0,563.5,152.32,91.09
2017,9,11,16,0,681.0,136.0,3.6,29.0,516.0,96.33,74.31
2017,9,11,16,15,652.0,129.5,3.45,28.5,463.5,93.39,72.36
2017,9,11,16,30,623.0,123.0,3.3,28.0,411.0,90.33,70.24
2017,9,11,16,45,588.5,113.0,3.15,27.5,357.0,84.55,65.82
2017,9,11,17,0,554.0,103.0,3.0,27.0,303.0,78.53,61.1
2017,9,11,17,15,498.5,92.0,2.55,26.0,248.5,68.3,52.79
2017,9,11,17,30,443.0,81.0,2.1,25.0,194.0,60.4,46.21
2017,9,11,17,45,367.5,65.5,1.7,24.0,143.0,49.12,36.46
2017,9,11,18,0,292.0,50.0,1.3,23.0,92.0,37.68,26.26
2017,9,11,18,15,179.0,31.0,1.3,22.5,53.0,23.45,12.66
2017,9,11,18,30,66.0,12.0,1.3,22.0,14.0,9.44,0.0
2017,9,11,18,45,33.0,6.0,1.3,21.5,7.0,0.0,0.0
2017,9,11,19,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,11,19,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2017,9,11,19,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,11,19,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,11,20,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,11,20,15,0.0,0.0,1.25,19.5,0.0,0.0,0.0
2017,9,11,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,11,20,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,11,21,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,11,21,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2017,9,11,21,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,11,21,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,11,22,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,11,22,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,11,22,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,11,22,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,11,23,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,11,23,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2017,9,11,23,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,9,11,23,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,9,12,0,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,9,12,0,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,9,12,0,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,9,12,0,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,9,12,1,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,9,12,1,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2017,9,12,1,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,9,12,1,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,9,12,2,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,9,12,2,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2017,9,12,2,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,9,12,2,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2017,9,12,3,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,9,12,3,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2017,9,12,3,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,9,12,3,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,9,12,4,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,9,12,4,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,9,12,4,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,9,12,4,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2017,9,12,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,9,12,5,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,9,12,5,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,9,12,5,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2017,9,12,6,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,9,12,6,15,61.5,7.5,1.6,16.0,10.0,0.0,0.0
2017,9,12,6,30,123.0,15.0,1.9,17.0,20.0,106.03,0.0
2017,9,12,6,45,252.5,31.5,2.2,18.0,63.0,233.69,178.11
2017,9,12,7,0,382.0,48.0,2.5,19.0,106.0,351.26,283.7
2017,9,12,7,15,463.5,59.5,2.55,19.5,160.0,441.85,360.2
2017,9,12,7,30,545.0,71.0,2.6,20.0,214.0,537.98,436.77
2017,9,12,7,45,595.5,79.5,2.65,21.0,270.5,610.52,490.13
2017,9,12,8,0,646.0,88.0,2.7,22.0,327.0,684.46,541.92
2017,9,12,8,15,682.5,94.5,2.7,23.0,383.0,744.61,581.23
2017,9,12,8,30,719.0,101.0,2.7,24.0,439.0,804.14,618.65
2017,9,12,8,45,739.5,108.0,2.7,25.0,491.5,848.35,644.23
2017,9,12,9,0,760.0,115.0,2.7,26.0,544.0,890.25,667.68
2017,9,12,9,15,779.5,119.5,2.75,26.0,592.5,918.76,684.77
2017,9,12,9,30,799.0,124.0,2.8,26.0,641.0,951.16,704.53
2017,9,12,9,45,807.5,130.0,2.85,26.5,683.0,970.99,714.5
2017,9,12,10,0,816.0,136.0,2.9,27.0,725.0,987.07,722.2
2017,9,12,10,15,827.0,138.5,2.9,27.5,761.5,998.07,726.3
2017,9,12,10,30,838.0,141.0,2.9,28.0,798.0,1005.15,728.04
2017,9,12,10,45,841.5,145.5,2.95,28.5,826.0,1002.91,724.4
2017,9,12,11,0,845.0,150.0,3.0,29.0,854.0,996.66,718.43
2017,9,12,11,15,850.5,151.0,3.0,29.0,875.0,984.82,710.09
2017,9,12,11,30,856.0,152.0,3.0,29.0,896.0,969.04,699.4
2017,9,12,11,45,861.5,151.5,3.05,29.5,909.0,947.93,684.39
2017,9,12,12,0,867.0,151.0,3.1,30.0,922.0,923.04,667.06
2017,9,12,12,15,868.0,151.0,3.1,30.0,926.0,877.84,637.45
2017,9,12,12,30,869.0,151.0,3.1,30.0,930.0,843.71,615.15
2017,9,12,12,45,868.5,150.0,3.1,30.5,925.0,804.64,587.8
2017,9,12,13,0,868.0,149.0,3.1,31.0,920.0,762.89,557.31
2017,9,12,13,15,864.5,148.5,3.05,31.0,906.0,725.1,529.61
2017,9,12,13,30,861.0,148.0,3.0,31.0,892.0,675.63,493.46
2017,9,12,13,45,856.0,146.0,2.95,31.5,870.0,622.19,452.77
2017,9,12,14,0,851.0,144.0,2.9,32.0,848.0,567.26,410.07
2017,9,12,14,15,842.5,141.5,2.85,32.0,817.5,509.06,364.76
2017,9,12,14,30,834.0,139.0,2.8,32.0,787.0,450.26,317.69
2017,9,12,14,45,813.5,140.5,2.75,32.0,747.5,389.94,268.58
2017,9,12,15,0,793.0,142.0,2.7,32.0,708.0,330.88,219.92
2017,9,12,15,15,776.5,138.0,2.65,32.0,663.5,270.37,170.76
2017,9,12,15,30,760.0,134.0,2.6,32.0,619.0,205.37,121.22
2017,9,12,15,45,728.5,132.5,2.55,32.0,567.5,147.41,85.07
2017,9,12,16,0,697.0,131.0,2.5,32.0,516.0,93.67,71.19
2017,9,12,16,15,666.5,124.0,2.2,31.5,462.5,90.21,68.82
2017,9,12,16,30,636.0,117.0,1.9,31.0,409.0,86.6,66.26
2017,9,12,16,45,572.5,113.5,1.65,30.5,350.5,84.79,65.14
2017,9,12,17,0,509.0,110.0,1.4,30.0,292.0,79.89,61.4
2017,9,12,17,15,452.0,97.0,1.3,29.0,237.5,70.98,54.32
2017,9,12,17,30,395.0,84.0,1.2,28.0,183.0,61.89,46.84
2017,9,12,17,45,300.0,67.0,1.1,27.0,131.0,49.57,36.31
2017,9,12,18,0,205.0,50.0,1.0,26.0,79.0,37.14,25.37
2017,9,12,18,15,102.5,29.0,1.0,25.5,43.5,21.82,10.77
2017,9,12,18,30,0.0,8.0,1.0,25.0,8.0,6.29,0.0
2017,9,12,18,45,0.0,4.0,1.05,24.5,4.0,0.0,0.0
2017,9,12,19,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,9,12,19,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2017,9,12,19,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,9,12,19,45,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2017,9,12,20,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,9,12,20,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,9,12,20,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,9,12,20,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,9,12,21,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,9,12,21,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2017,9,12,21,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,12,21,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,12,22,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,12,22,15,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2017,9,12,22,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,9,12,22,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,9,12,23,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,9,12,23,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,9,12,23,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,9,12,23,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,9,13,0,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,9,13,0,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2017,9,13,0,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,13,0,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,13,1,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,13,1,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,13,1,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,13,1,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,13,2,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,13,2,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,13,2,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,13,2,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,13,3,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,13,3,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2017,9,13,3,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,9,13,3,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2017,9,13,4,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,9,13,4,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,9,13,4,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,9,13,4,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,9,13,5,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,9,13,5,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,9,13,5,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,9,13,5,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2017,9,13,6,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,13,6,15,0.0,5.5,1.3,18.5,5.5,0.0,0.0
2017,9,13,6,30,0.0,11.0,1.5,19.0,11.0,8.65,0.0
2017,9,13,6,45,68.0,34.0,1.7,19.5,44.0,93.4,67.63
2017,9,13,7,0,136.0,57.0,1.9,20.0,77.0,182.29,145.39
2017,9,13,7,15,184.0,80.0,1.9,20.5,120.5,248.47,201.77
2017,9,13,7,30,232.0,103.0,1.9,21.0,164.0,317.71,258.7
2017,9,13,7,45,291.0,115.5,1.9,22.0,210.5,384.38,311.3
2017,9,13,8,0,350.0,128.0,1.9,23.0,257.0,476.08,380.19
2017,9,13,8,15,326.5,156.5,1.9,24.0,292.0,477.65,377.82
2017,9,13,8,30,303.0,185.0,1.9,25.0,327.0,496.33,388.0
2017,9,13,8,45,400.0,185.0,1.95,26.0,395.5,612.63,471.25
2017,9,13,9,0,497.0,185.0,2.0,27.0,464.0,711.21,538.3
2017,9,13,9,15,517.5,196.0,1.8,27.5,509.5,749.42,559.62
2017,9,13,9,30,538.0,207.0,1.6,28.0,555.0,785.69,579.31
2017,9,13,9,45,467.0,254.0,1.45,29.0,570.5,767.3,559.18
2017,9,13,10,0,396.0,301.0,1.3,30.0,586.0,721.96,522.63
2017,9,13,10,15,362.0,328.5,1.1,30.5,599.0,712.79,511.7
2017,9,13,10,30,328.0,356.0,0.9,31.0,612.0,701.14,498.86
2017,9,13,10,45,315.0,374.5,0.75,31.5,628.0,698.75,493.28
2017,9,13,11,0,302.0,393.0,0.6,32.0,644.0,694.44,486.38
2017,9,13,11,15,387.0,371.5,0.5,32.0,701.0,742.21,516.77
2017,9,13,11,30,472.0,350.0,0.4,32.0,758.0,803.65,553.65
2017,9,13,11,45,490.5,354.0,0.35,32.5,784.0,804.72,551.1
2017,9,13,12,0,509.0,358.0,0.3,33.0,810.0,802.23,547.21
2017,9,13,12,15,576.0,320.0,0.4,33.0,833.5,800.87,549.01
2017,9,13,12,30,643.0,282.0,0.5,33.0,857.0,794.83,547.66
2017,9,13,12,45,649.0,276.0,0.6,33.5,853.5,761.06,526.53
2017,9,13,13,0,655.0,270.0,0.7,34.0,850.0,724.7,503.5
2017,9,13,13,15,587.5,303.5,0.8,34.0,817.5,666.52,465.69
2017,9,13,13,30,520.0,337.0,0.9,34.0,785.0,612.43,429.82
2017,9,13,13,45,422.5,360.0,1.0,34.0,718.5,536.78,378.86
2017,9,13,14,0,325.0,383.0,1.1,34.0,652.0,467.82,331.65
2017,9,13,14,15,286.5,376.5,1.15,34.0,607.5,418.12,296.85
2017,9,13,14,30,248.0,370.0,1.2,34.0,563.0,372.43,264.34
2017,9,13,14,45,319.5,333.0,1.3,34.0,568.5,348.99,245.28
2017,9,13,15,0,391.0,296.0,1.4,34.0,574.0,317.65,218.94
2017,9,13,15,15,367.0,289.0,1.45,33.5,536.5,275.79,187.92
2017,9,13,15,30,343.0,282.0,1.5,33.0,499.0,236.52,160.19
2017,9,13,15,45,440.5,232.5,1.6,33.0,488.5,183.0,120.71
2017,9,13,16,0,538.0,183.0,1.7,33.0,478.0,121.07,92.77
2017,9,13,16,15,506.5,171.5,1.7,32.5,427.0,115.11,88.62
2017,9,13,16,30,475.0,160.0,1.7,32.0,376.0,108.89,84.1
2017,9,13,16,45,452.5,142.0,1.7,31.5,326.0,98.53,76.13
2017,9,13,17,0,430.0,124.0,1.7,31.0,276.0,87.67,67.58
2017,9,13,17,15,375.0,107.5,1.7,29.5,223.0,76.88,59.14
2017,9,13,17,30,320.0,91.0,1.7,28.0,170.0,65.79,50.1
2017,9,13,17,45,260.0,70.0,1.7,27.0,123.0,51.3,37.72
2017,9,13,18,0,200.0,49.0,1.7,26.0,76.0,36.41,24.67
2017,9,13,18,15,100.0,28.0,1.8,25.5,41.5,21.06,9.64
2017,9,13,18,30,0.0,7.0,1.9,25.0,7.0,5.51,0.0
2017,9,13,18,45,0.0,3.5,2.05,24.5,3.5,0.0,0.0
2017,9,13,19,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,9,13,19,15,0.0,0.0,2.2,23.5,0.0,0.0,0.0
2017,9,13,19,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,9,13,19,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2017,9,13,20,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,9,13,20,15,0.0,0.0,2.25,22.5,0.0,0.0,0.0
2017,9,13,20,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,9,13,20,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2017,9,13,21,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,9,13,21,15,0.0,0.0,2.05,21.5,0.0,0.0,0.0
2017,9,13,21,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,9,13,21,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,9,13,22,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,9,13,22,15,0.0,0.0,2.0,20.5,0.0,0.0,0.0
2017,9,13,22,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,9,13,22,45,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2017,9,13,23,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,9,13,23,15,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2017,9,13,23,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,9,13,23,45,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2017,9,14,0,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,9,14,0,15,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2017,9,14,0,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,9,14,0,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2017,9,14,1,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,9,14,1,15,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2017,9,14,1,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,9,14,1,45,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2017,9,14,2,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,9,14,2,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2017,9,14,2,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,9,14,2,45,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2017,9,14,3,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,9,14,3,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,9,14,3,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,9,14,3,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,9,14,4,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,9,14,4,15,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2017,9,14,4,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,9,14,4,45,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,9,14,5,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,9,14,5,15,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2017,9,14,5,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,9,14,5,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,9,14,6,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,9,14,6,15,13.0,6.0,2.65,20.5,6.0,0.0,0.0
2017,9,14,6,30,26.0,12.0,3.0,21.0,12.0,24.42,0.0
2017,9,14,6,45,112.0,35.5,3.35,21.5,50.0,138.19,101.0
2017,9,14,7,0,198.0,59.0,3.7,22.0,88.0,229.04,182.79
2017,9,14,7,15,273.0,77.5,3.85,22.5,137.0,325.75,264.17
2017,9,14,7,30,348.0,96.0,4.0,23.0,186.0,415.13,337.35
2017,9,14,7,45,423.0,105.0,4.15,24.0,241.5,498.12,402.32
2017,9,14,8,0,498.0,114.0,4.3,25.0,297.0,585.46,467.82
2017,9,14,8,15,538.5,123.5,4.3,25.5,350.5,646.59,510.91
2017,9,14,8,30,579.0,133.0,4.3,26.0,404.0,717.57,559.95
2017,9,14,8,45,619.0,136.5,4.3,26.5,456.5,773.13,596.47
2017,9,14,9,0,659.0,140.0,4.3,27.0,509.0,827.26,631.2
2017,9,14,9,15,681.5,145.5,4.3,27.5,556.5,864.9,653.81
2017,9,14,9,30,704.0,151.0,4.3,28.0,604.0,899.89,674.41
2017,9,14,9,45,724.5,153.0,4.35,29.0,647.0,926.04,687.7
2017,9,14,10,0,745.0,155.0,4.4,30.0,690.0,948.95,698.77
2017,9,14,10,15,757.0,158.5,4.4,30.5,725.5,961.59,704.18
2017,9,14,10,30,769.0,162.0,4.4,31.0,761.0,961.46,701.34
2017,9,14,10,45,778.5,164.0,4.45,31.5,789.5,962.78,699.97
2017,9,14,11,0,788.0,166.0,4.5,32.0,818.0,960.24,696.21
2017,9,14,11,15,793.5,167.5,4.5,32.5,838.5,949.5,687.02
2017,9,14,11,30,799.0,169.0,4.5,33.0,859.0,935.0,675.58
2017,9,14,11,45,804.0,168.5,4.5,33.5,871.0,914.47,660.37
2017,9,14,12,0,809.0,168.0,4.5,34.0,883.0,890.37,642.97
2017,9,14,12,15,810.0,168.5,4.5,34.0,886.5,860.33,623.04
2017,9,14,12,30,811.0,169.0,4.5,34.0,890.0,827.17,600.87
2017,9,14,12,45,809.0,168.5,4.5,34.5,884.5,787.92,572.33
2017,9,14,13,0,807.0,168.0,4.5,35.0,879.0,746.18,541.78
2017,9,14,13,15,803.0,167.0,4.5,35.0,865.5,700.39,509.06
2017,9,14,13,30,799.0,166.0,4.5,35.0,852.0,652.73,474.31
2017,9,14,13,45,791.5,165.0,4.55,35.0,829.5,601.39,436.23
2017,9,14,14,0,784.0,164.0,4.6,35.0,807.0,548.99,396.34
2017,9,14,14,15,774.5,161.5,4.6,34.5,777.5,493.69,353.92
2017,9,14,14,30,765.0,159.0,4.6,34.0,748.0,438.07,309.98
2017,9,14,14,45,748.0,157.5,4.6,34.0,710.0,377.34,260.76
2017,9,14,15,0,731.0,156.0,4.6,34.0,672.0,319.77,213.36
2017,9,14,15,15,713.5,151.5,4.6,33.5,629.5,261.32,166.36
2017,9,14,15,30,696.0,147.0,4.6,33.0,587.0,204.59,123.33
2017,9,14,15,45,673.5,141.5,4.6,33.0,539.0,148.71,87.84
2017,9,14,16,0,651.0,136.0,4.6,33.0,491.0,96.19,73.08
2017,9,14,16,15,620.0,129.0,4.5,32.5,439.0,92.91,70.87
2017,9,14,16,30,589.0,122.0,4.4,32.0,387.0,89.5,68.49
2017,9,14,16,45,546.5,113.0,4.3,31.5,333.5,84.33,64.62
2017,9,14,17,0,504.0,104.0,4.2,31.0,280.0,76.02,58.05
2017,9,14,17,15,445.5,92.0,3.85,30.0,227.0,67.65,51.37
2017,9,14,17,30,387.0,80.0,3.5,29.0,174.0,59.14,44.32
2017,9,14,17,45,303.5,63.5,3.15,28.5,125.0,47.2,34.0
2017,9,14,18,0,220.0,47.0,2.8,28.0,76.0,35.11,23.28
2017,9,14,18,15,122.0,27.0,2.9,27.5,41.5,20.33,8.26
2017,9,14,18,30,24.0,7.0,3.0,27.0,7.0,5.51,0.0
2017,9,14,18,45,12.0,3.5,3.1,26.5,3.5,0.0,0.0
2017,9,14,19,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,9,14,19,15,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2017,9,14,19,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2017,9,14,19,45,0.0,0.0,3.65,26.0,0.0,0.0,0.0
2017,9,14,20,0,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,9,14,20,15,0.0,0.0,3.8,25.5,0.0,0.0,0.0
2017,9,14,20,30,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,9,14,20,45,0.0,0.0,3.8,24.5,0.0,0.0,0.0
2017,9,14,21,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,9,14,21,15,0.0,0.0,3.75,23.5,0.0,0.0,0.0
2017,9,14,21,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2017,9,14,21,45,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2017,9,14,22,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2017,9,14,22,15,0.0,0.0,3.6,22.5,0.0,0.0,0.0
2017,9,14,22,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2017,9,14,22,45,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2017,9,14,23,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2017,9,14,23,15,0.0,0.0,3.55,22.0,0.0,0.0,0.0
2017,9,14,23,30,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,9,14,23,45,0.0,0.0,3.45,22.0,0.0,0.0,0.0
2017,9,15,0,0,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2017,9,15,0,15,0.0,0.0,3.35,21.5,0.0,0.0,0.0
2017,9,15,0,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,9,15,0,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2017,9,15,1,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,9,15,1,15,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2017,9,15,1,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,9,15,1,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2017,9,15,2,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,9,15,2,15,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2017,9,15,2,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,9,15,2,45,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,9,15,3,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,9,15,3,15,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,9,15,3,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,9,15,3,45,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,9,15,4,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,9,15,4,15,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2017,9,15,4,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,9,15,4,45,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2017,9,15,5,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,9,15,5,15,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,9,15,5,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,9,15,5,45,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2017,9,15,6,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,9,15,6,15,10.5,5.5,2.9,21.0,5.5,0.0,0.0
2017,9,15,6,30,21.0,11.0,3.0,21.0,11.0,20.82,0.0
2017,9,15,6,45,97.0,35.0,3.2,21.5,48.0,129.05,93.13
2017,9,15,7,0,173.0,59.0,3.4,22.0,85.0,213.47,169.79
2017,9,15,7,15,246.0,79.5,3.5,22.5,133.5,295.23,239.45
2017,9,15,7,30,319.0,100.0,3.6,23.0,182.0,399.05,323.82
2017,9,15,7,45,386.0,112.5,3.75,24.0,235.5,478.84,386.13
2017,9,15,8,0,453.0,125.0,3.9,25.0,289.0,562.43,448.78
2017,9,15,8,15,494.5,135.5,3.85,25.5,342.0,624.14,492.91
2017,9,15,8,30,536.0,146.0,3.8,26.0,395.0,686.42,535.88
2017,9,15,8,45,578.0,150.0,3.8,26.5,447.5,741.48,572.28
2017,9,15,9,0,620.0,154.0,3.8,27.0,500.0,806.88,615.1
2017,9,15,9,15,643.5,160.5,3.75,27.5,547.0,846.07,638.49
2017,9,15,9,30,667.0,167.0,3.7,28.0,594.0,882.69,659.91
2017,9,15,9,45,694.0,167.0,3.65,28.5,638.0,912.96,676.77
2017,9,15,10,0,721.0,167.0,3.6,29.0,682.0,940.03,691.39
2017,9,15,10,15,734.0,170.0,3.55,29.5,717.5,952.98,696.63
2017,9,15,10,30,747.0,173.0,3.5,30.0,753.0,962.29,699.68
2017,9,15,10,45,761.0,173.0,3.5,30.5,782.5,965.61,699.28
2017,9,15,11,0,775.0,173.0,3.5,31.0,812.0,955.73,690.52
2017,9,15,11,15,781.0,174.5,3.45,31.0,832.5,945.54,682.9
2017,9,15,11,30,787.0,176.0,3.4,31.0,853.0,931.6,672.98
2017,9,15,11,45,806.0,167.0,3.4,31.5,869.0,916.06,661.16
2017,9,15,12,0,825.0,158.0,3.4,32.0,885.0,896.28,646.71
2017,9,15,12,15,826.0,158.0,3.35,32.0,888.5,865.36,626.1
2017,9,15,12,30,827.0,158.0,3.3,32.0,892.0,831.31,603.49
2017,9,15,12,45,825.5,157.5,3.3,32.5,886.5,791.93,575.34
2017,9,15,13,0,824.0,157.0,3.3,33.0,881.0,749.97,544.88
2017,9,15,13,15,820.0,156.0,3.25,33.0,867.0,703.52,511.73
2017,9,15,13,30,816.0,155.0,3.2,33.0,853.0,655.14,476.53
2017,9,15,13,45,810.5,153.5,3.2,33.5,831.0,603.79,437.64
2017,9,15,14,0,805.0,152.0,3.2,34.0,809.0,551.12,396.89
2017,9,15,14,15,795.5,149.5,3.2,34.0,779.0,494.73,353.23
2017,9,15,14,30,786.0,147.0,3.2,34.0,749.0,437.97,308.07
2017,9,15,14,45,775.0,143.0,3.2,34.0,712.5,379.45,260.57
2017,9,15,15,0,764.0,139.0,3.2,34.0,676.0,321.28,212.7
2017,9,15,15,15,747.0,135.5,3.25,33.5,632.5,257.77,162.0
2017,9,15,15,30,730.0,132.0,3.3,33.0,589.0,199.86,118.15
2017,9,15,15,45,708.5,126.5,3.35,33.0,541.0,142.05,81.52
2017,9,15,16,0,687.0,121.0,3.4,33.0,493.0,87.51,66.02
2017,9,15,16,15,656.5,115.0,3.4,32.5,440.5,84.47,63.98
2017,9,15,16,30,626.0,109.0,3.4,32.0,388.0,81.33,61.79
2017,9,15,16,45,585.0,101.0,3.4,31.5,334.0,76.5,58.15
2017,9,15,17,0,544.0,93.0,3.4,31.0,280.0,71.53,54.32
2017,9,15,17,15,484.0,82.5,3.2,30.0,226.5,64.3,48.56
2017,9,15,17,30,424.0,72.0,3.0,29.0,173.0,54.13,40.08
2017,9,15,17,45,338.5,57.5,2.8,28.5,124.0,43.33,30.73
2017,9,15,18,0,253.0,43.0,2.6,28.0,75.0,32.47,21.01
2017,9,15,18,15,126.5,21.5,2.7,27.5,37.5,16.34,4.74
2017,9,15,18,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2017,9,15,18,45,0.0,0.0,2.95,26.5,0.0,0.0,0.0
2017,9,15,19,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,9,15,19,15,0.0,0.0,3.2,25.5,0.0,0.0,0.0
2017,9,15,19,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,9,15,19,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,9,15,20,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,9,15,20,15,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,9,15,20,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,9,15,20,45,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,9,15,21,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,9,15,21,15,0.0,0.0,3.45,24.5,0.0,0.0,0.0
2017,9,15,21,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,9,15,21,45,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,9,15,22,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,9,15,22,15,0.0,0.0,3.4,23.5,0.0,0.0,0.0
2017,9,15,22,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,9,15,22,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2017,9,15,23,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,9,15,23,15,0.0,0.0,3.45,22.5,0.0,0.0,0.0
2017,9,15,23,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2017,9,15,23,45,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2017,9,16,0,0,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2017,9,16,0,15,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,9,16,0,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,9,16,0,45,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,9,16,1,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,9,16,1,15,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2017,9,16,1,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,9,16,1,45,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,9,16,2,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,9,16,2,15,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2017,9,16,2,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,9,16,2,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,9,16,3,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,9,16,3,15,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,9,16,3,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,9,16,3,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2017,9,16,4,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,9,16,4,15,0.0,0.0,2.35,21.5,0.0,0.0,0.0
2017,9,16,4,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,9,16,4,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,9,16,5,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,9,16,5,15,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,9,16,5,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,9,16,5,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2017,9,16,6,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,16,6,15,19.0,6.0,2.0,21.5,6.5,0.0,0.0
2017,9,16,6,30,38.0,12.0,2.3,22.0,13.0,31.56,0.0
2017,9,16,6,45,137.5,33.0,2.65,22.5,50.5,167.08,120.29
2017,9,16,7,0,237.0,54.0,3.0,23.0,88.0,264.7,210.01
2017,9,16,7,15,317.0,70.0,3.1,23.5,137.5,350.62,282.75
2017,9,16,7,30,397.0,86.0,3.2,24.0,187.0,443.27,357.83
2017,9,16,7,45,461.5,95.5,3.35,24.5,241.0,520.55,418.12
2017,9,16,8,0,526.0,105.0,3.5,25.0,295.0,601.33,477.89
2017,9,16,8,15,566.5,113.5,3.45,25.5,348.5,672.1,527.32
2017,9,16,8,30,607.0,122.0,3.4,26.0,402.0,734.76,569.2
2017,9,16,8,45,644.5,125.5,3.35,26.5,454.5,788.3,603.4
2017,9,16,9,0,682.0,129.0,3.3,27.0,507.0,840.36,635.74
2017,9,16,9,15,704.0,133.5,3.25,27.5,554.5,876.65,656.61
2017,9,16,9,30,726.0,138.0,3.2,28.0,602.0,910.24,675.46
2017,9,16,9,45,747.5,139.5,3.15,28.5,645.0,936.86,689.46
2017,9,16,10,0,769.0,141.0,3.1,29.0,688.0,952.41,696.15
2017,9,16,10,15,781.0,143.5,3.05,29.5,724.0,964.16,700.5
2017,9,16,10,30,793.0,146.0,3.0,30.0,760.0,972.14,702.53
2017,9,16,10,45,805.0,146.0,3.0,30.5,789.0,973.67,700.96
2017,9,16,11,0,817.0,146.0,3.0,31.0,818.0,971.25,697.07
2017,9,16,11,15,822.5,147.5,3.0,31.5,838.5,960.15,687.81
2017,9,16,11,30,828.0,149.0,3.0,32.0,859.0,945.21,676.33
2017,9,16,11,45,811.0,163.0,3.0,32.5,866.5,918.0,657.13
2017,9,16,12,0,794.0,177.0,3.0,33.0,874.0,887.54,636.02
2017,9,16,12,15,795.0,177.0,3.0,33.0,877.5,857.24,616.36
2017,9,16,12,30,796.0,177.0,3.0,33.0,881.0,823.9,594.22
2017,9,16,12,45,796.5,175.5,3.0,33.5,876.0,786.03,567.15
2017,9,16,13,0,797.0,174.0,3.0,34.0,871.0,745.54,537.99
2017,9,16,13,15,793.0,172.5,3.0,34.0,857.0,699.55,505.67
2017,9,16,13,30,789.0,171.0,3.0,34.0,843.0,651.74,471.36
2017,9,16,13,45,784.0,168.5,3.0,34.0,821.0,600.97,434.11
2017,9,16,14,0,779.0,166.0,3.0,34.0,799.0,548.92,394.91
2017,9,16,14,15,769.0,163.5,3.0,34.0,769.0,493.52,352.19
2017,9,16,14,30,759.0,161.0,3.0,34.0,739.0,435.8,306.63
2017,9,16,14,45,752.0,154.5,3.0,34.0,703.5,377.17,259.26
2017,9,16,15,0,745.0,148.0,3.0,34.0,668.0,318.56,211.2
2017,9,16,15,15,727.5,143.5,3.0,33.5,624.5,259.27,163.78
2017,9,16,15,30,710.0,139.0,3.0,33.0,581.0,201.68,120.3
2017,9,16,15,45,688.0,133.5,3.0,33.0,533.0,144.97,84.43
2017,9,16,16,0,666.0,128.0,3.0,33.0,485.0,91.7,69.42
2017,9,16,16,15,635.0,121.0,3.0,32.5,433.0,88.19,67.02
2017,9,16,16,30,604.0,114.0,3.0,32.0,381.0,84.53,64.42
2017,9,16,16,45,562.0,105.5,3.0,31.5,327.5,79.49,60.63
2017,9,16,17,0,520.0,97.0,3.0,31.0,274.0,74.3,56.62
2017,9,16,17,15,459.5,85.5,2.7,30.0,220.5,63.56,47.93
2017,9,16,17,30,399.0,74.0,2.4,29.0,167.0,55.22,40.98
2017,9,16,17,45,313.0,58.5,2.15,28.5,118.5,43.82,31.09
2017,9,16,18,0,227.0,43.0,1.9,28.0,70.0,32.31,20.79
2017,9,16,18,15,113.5,21.5,1.95,27.5,35.0,16.29,3.59
2017,9,16,18,30,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2017,9,16,18,45,0.0,0.0,2.05,26.5,0.0,0.0,0.0
2017,9,16,19,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2017,9,16,19,15,0.0,0.0,2.1,25.5,0.0,0.0,0.0
2017,9,16,19,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,9,16,19,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2017,9,16,20,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,9,16,20,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2017,9,16,20,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,9,16,20,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2017,9,16,21,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,9,16,21,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2017,9,16,21,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,16,21,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2017,9,16,22,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,9,16,22,15,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2017,9,16,22,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,9,16,22,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2017,9,16,23,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,9,16,23,15,0.0,0.0,2.75,23.5,0.0,0.0,0.0
2017,9,16,23,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,9,16,23,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,9,17,0,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,9,17,0,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2017,9,17,0,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,9,17,0,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,9,17,1,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,9,17,1,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2017,9,17,1,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,9,17,1,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,9,17,2,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,9,17,2,15,0.0,0.0,1.75,21.5,0.0,0.0,0.0
2017,9,17,2,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,17,2,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2017,9,17,3,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,17,3,15,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2017,9,17,3,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,9,17,3,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2017,9,17,4,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,17,4,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2017,9,17,4,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,17,4,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,17,5,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,17,5,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,17,5,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,17,5,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,17,6,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,17,6,15,31.0,6.0,1.55,21.0,7.0,0.0,0.0
2017,9,17,6,30,62.0,12.0,1.8,21.0,14.0,45.7,0.0
2017,9,17,6,45,182.0,30.0,2.05,21.5,52.5,191.28,137.58
2017,9,17,7,0,302.0,48.0,2.3,22.0,91.0,301.73,240.1
2017,9,17,7,15,386.5,61.0,2.4,22.5,142.0,390.37,315.04
2017,9,17,7,30,471.0,74.0,2.5,23.0,193.0,492.32,396.63
2017,9,17,7,45,531.0,82.5,2.65,24.0,248.5,570.59,454.96
2017,9,17,8,0,591.0,91.0,2.8,25.0,304.0,650.9,512.11
2017,9,17,8,15,630.5,98.0,2.8,25.5,358.5,712.86,554.02
2017,9,17,8,30,670.0,105.0,2.8,26.0,413.0,774.44,594.32
2017,9,17,8,45,696.5,111.0,2.85,26.5,464.5,821.78,623.87
2017,9,17,9,0,723.0,117.0,2.9,27.0,516.0,867.2,651.59
2017,9,17,9,15,500.0,199.5,2.85,27.5,487.5,742.39,560.28
2017,9,17,9,30,277.0,282.0,2.8,28.0,459.0,593.51,447.77
2017,9,17,9,45,531.5,209.5,2.75,28.5,577.0,789.52,589.22
2017,9,17,10,0,786.0,137.0,2.7,29.0,695.0,966.78,703.83
2017,9,17,10,15,797.5,139.5,2.6,29.5,730.5,977.98,705.7
2017,9,17,10,30,809.0,142.0,2.5,30.0,766.0,985.36,706.71
2017,9,17,10,45,815.5,145.0,2.45,30.5,794.0,984.39,703.04
2017,9,17,11,0,822.0,148.0,2.4,31.0,822.0,979.5,697.14
2017,9,17,11,15,827.5,149.5,2.35,31.0,842.0,968.2,688.8
2017,9,17,11,30,833.0,151.0,2.3,31.0,862.0,953.05,678.24
2017,9,17,11,45,837.5,150.5,2.25,31.5,874.0,931.23,662.26
2017,9,17,12,0,842.0,150.0,2.2,32.0,886.0,905.78,644.19
2017,9,17,12,15,842.5,150.0,2.15,32.0,889.0,873.88,623.41
2017,9,17,12,30,843.0,150.0,2.1,32.0,892.0,838.83,600.64
2017,9,17,12,45,841.5,149.5,2.1,32.5,886.5,798.81,573.14
2017,9,17,13,0,840.0,149.0,2.1,33.0,881.0,756.17,542.95
2017,9,17,13,15,835.5,148.0,2.1,33.0,866.5,708.63,510.01
2017,9,17,13,30,831.0,147.0,2.1,33.0,852.0,659.17,474.97
2017,9,17,13,45,825.5,145.0,2.1,33.0,829.5,606.63,436.83
2017,9,17,14,0,820.0,143.0,2.1,33.0,807.0,552.75,396.59
2017,9,17,14,15,811.0,141.0,2.15,33.0,777.0,496.13,353.3
2017,9,17,14,30,802.0,139.0,2.2,33.0,747.0,439.04,308.26
2017,9,17,14,45,790.5,135.5,2.25,33.0,709.5,379.73,260.43
2017,9,17,15,0,779.0,132.0,2.3,33.0,672.0,320.8,212.11
2017,9,17,15,15,762.5,128.5,2.35,33.0,629.0,261.39,164.07
2017,9,17,15,30,746.0,125.0,2.4,33.0,586.0,197.85,115.8
2017,9,17,15,45,725.5,119.5,2.5,33.0,537.5,139.13,78.72
2017,9,17,16,0,705.0,114.0,2.6,33.0,489.0,83.72,62.95
2017,9,17,16,15,674.5,108.0,2.6,32.5,436.5,80.46,60.73
2017,9,17,16,30,644.0,102.0,2.6,32.0,384.0,77.1,58.33
2017,9,17,16,45,604.5,94.5,2.65,31.5,330.0,72.43,54.8
2017,9,17,17,0,565.0,87.0,2.7,31.0,276.0,67.63,51.08
2017,9,17,17,15,504.0,77.0,2.45,30.0,222.0,60.57,45.42
2017,9,17,17,30,443.0,67.0,2.2,29.0,168.0,53.39,39.42
2017,9,17,17,45,353.5,53.0,2.0,28.5,119.0,40.29,28.1
2017,9,17,18,0,264.0,39.0,1.8,28.0,70.0,29.65,18.51
2017,9,17,18,15,132.0,19.5,1.9,27.5,35.0,14.88,1.35
2017,9,17,18,30,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2017,9,17,18,45,0.0,0.0,2.15,26.5,0.0,0.0,0.0
2017,9,17,19,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2017,9,17,19,15,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2017,9,17,19,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,9,17,19,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,9,17,20,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,9,17,20,15,0.0,0.0,2.6,24.5,0.0,0.0,0.0
2017,9,17,20,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,17,20,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2017,9,17,21,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,9,17,21,15,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2017,9,17,21,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,9,17,21,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,9,17,22,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,9,17,22,15,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2017,9,17,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,9,17,22,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2017,9,17,23,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,9,17,23,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2017,9,17,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,17,23,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2017,9,18,0,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,9,18,0,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2017,9,18,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,18,0,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,18,1,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,18,1,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,18,1,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,18,1,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,18,2,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,18,2,15,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2017,9,18,2,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,9,18,2,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,9,18,3,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,9,18,3,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2017,9,18,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,18,3,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,18,4,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,18,4,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2017,9,18,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,9,18,4,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2017,9,18,5,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,9,18,5,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2017,9,18,5,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,9,18,5,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,9,18,6,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,9,18,6,15,27.0,6.0,0.9,21.5,6.5,0.0,0.0
2017,9,18,6,30,54.0,12.0,1.1,22.0,13.0,41.18,0.0
2017,9,18,6,45,174.0,29.5,1.3,22.5,51.0,186.6,131.73
2017,9,18,7,0,294.0,47.0,1.5,23.0,89.0,296.14,233.66
2017,9,18,7,15,379.0,60.0,1.6,23.5,139.5,384.96,307.93
2017,9,18,7,30,464.0,73.0,1.7,24.0,190.0,487.31,388.8
2017,9,18,7,45,525.5,81.0,1.85,25.0,244.5,566.04,446.72
2017,9,18,8,0,587.0,89.0,2.0,26.0,299.0,646.9,503.52
2017,9,18,8,15,385.0,141.5,2.0,26.5,288.5,539.1,420.15
2017,9,18,8,30,183.0,194.0,2.0,27.0,278.0,383.29,298.52
2017,9,18,8,45,236.0,212.5,2.05,27.5,334.5,475.93,367.38
2017,9,18,9,0,289.0,231.0,2.1,28.0,391.0,548.84,418.88
2017,9,18,9,15,526.0,176.0,2.05,28.5,498.0,742.69,557.35
2017,9,18,9,30,763.0,121.0,2.0,29.0,605.0,923.24,673.1
2017,9,18,9,45,601.0,198.5,1.95,29.5,596.0,857.52,624.77
2017,9,18,10,0,439.0,276.0,1.9,30.0,587.0,767.23,558.36
2017,9,18,10,15,450.0,286.5,1.85,30.0,619.0,784.88,569.25
2017,9,18,10,30,461.0,297.0,1.8,30.0,651.0,799.87,577.41
2017,9,18,10,45,646.5,216.5,1.75,30.5,733.5,901.53,644.96
2017,9,18,11,0,832.0,136.0,1.7,31.0,816.0,978.13,689.47
2017,9,18,11,15,589.5,267.0,1.7,31.0,754.5,864.21,613.71
2017,9,18,11,30,347.0,398.0,1.7,31.0,693.0,720.84,514.89
2017,9,18,11,45,579.0,281.0,1.7,31.5,782.0,823.42,587.09
2017,9,18,12,0,811.0,164.0,1.7,32.0,871.0,892.67,632.08
2017,9,18,12,15,811.5,164.5,1.7,32.0,874.0,861.92,611.71
2017,9,18,12,30,812.0,165.0,1.7,32.0,877.0,828.1,590.35
2017,9,18,12,45,593.5,278.0,1.75,32.5,797.0,724.43,517.19
2017,9,18,13,0,375.0,391.0,1.8,33.0,717.0,614.08,439.26
2017,9,18,13,15,291.5,406.0,1.85,33.0,657.5,543.4,390.59
2017,9,18,13,30,208.0,421.0,1.9,33.0,598.0,472.37,340.78
2017,9,18,13,45,500.0,288.0,1.95,33.0,695.5,531.36,383.81
2017,9,18,14,0,792.0,155.0,2.0,33.0,793.0,548.08,393.53
2017,9,18,14,15,782.5,152.5,2.1,32.5,763.0,492.19,351.38
2017,9,18,14,30,773.0,150.0,2.2,32.0,733.0,435.97,307.81
2017,9,18,14,45,738.5,157.0,2.3,32.0,691.5,374.98,259.32
2017,9,18,15,0,704.0,164.0,2.4,32.0,650.0,318.96,214.04
2017,9,18,15,15,382.0,214.0,2.45,32.0,475.5,231.03,156.63
2017,9,18,15,30,60.0,264.0,2.5,32.0,301.0,191.17,139.45
2017,9,18,15,45,61.0,242.5,2.65,32.0,277.5,169.15,123.78
2017,9,18,16,0,62.0,221.0,2.8,32.0,254.0,147.5,114.8
2017,9,18,16,15,150.5,198.5,2.75,31.5,267.0,131.66,102.68
2017,9,18,16,30,239.0,176.0,2.7,31.0,280.0,116.88,91.23
2017,9,18,16,45,361.5,138.5,2.7,30.5,270.5,95.26,73.94
2017,9,18,17,0,484.0,101.0,2.7,30.0,261.0,73.89,56.52
2017,9,18,17,15,422.0,88.5,2.6,29.5,208.5,65.12,49.32
2017,9,18,17,30,360.0,76.0,2.5,29.0,156.0,56.2,41.75
2017,9,18,17,45,278.0,58.5,2.4,28.5,109.5,43.55,30.76
2017,9,18,18,0,196.0,41.0,2.3,28.0,63.0,30.72,19.22
2017,9,18,18,15,98.0,20.5,2.35,27.5,31.5,15.5,0.0
2017,9,18,18,30,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2017,9,18,18,45,0.0,0.0,2.45,27.0,0.0,0.0,0.0
2017,9,18,19,0,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2017,9,18,19,15,0.0,0.0,2.5,26.5,0.0,0.0,0.0
2017,9,18,19,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,9,18,19,45,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,9,18,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,9,18,20,15,0.0,0.0,2.45,25.5,0.0,0.0,0.0
2017,9,18,20,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,9,18,20,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,9,18,21,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,9,18,21,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,9,18,21,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,9,18,21,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,9,18,22,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,9,18,22,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2017,9,18,22,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,9,18,22,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2017,9,18,23,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,18,23,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,18,23,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,18,23,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2017,9,19,0,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,9,19,0,15,0.0,0.0,2.6,23.5,0.0,0.0,0.0
2017,9,19,0,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,9,19,0,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,9,19,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,9,19,1,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,9,19,1,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,9,19,1,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,9,19,2,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,9,19,2,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2017,9,19,2,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,9,19,2,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,9,19,3,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,9,19,3,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2017,9,19,3,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,9,19,3,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,9,19,4,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,9,19,4,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,9,19,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,9,19,4,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2017,9,19,5,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,9,19,5,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,9,19,5,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,9,19,5,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2017,9,19,6,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,9,19,6,15,0.0,5.0,2.8,23.0,5.0,0.0,0.0
2017,9,19,6,30,0.0,10.0,3.0,23.0,10.0,7.87,0.0
2017,9,19,6,45,102.0,31.0,3.2,23.5,45.5,127.92,87.51
2017,9,19,7,0,204.0,52.0,3.4,24.0,81.0,242.86,191.37
2017,9,19,7,15,286.0,69.0,3.6,24.5,129.0,330.55,265.75
2017,9,19,7,30,368.0,86.0,3.8,25.0,177.0,425.18,342.89
2017,9,19,7,45,200.0,109.5,4.0,25.5,161.0,309.46,249.2
2017,9,19,8,0,32.0,133.0,4.2,26.0,145.0,161.58,126.5
2017,9,19,8,15,306.5,128.5,4.25,26.5,267.0,432.06,346.25
2017,9,19,8,30,581.0,124.0,4.3,27.0,389.0,718.12,559.8
2017,9,19,8,45,415.0,180.5,4.35,27.5,381.5,629.97,488.76
2017,9,19,9,0,249.0,237.0,4.4,28.0,374.0,518.72,400.68
2017,9,19,9,15,262.5,258.5,4.35,28.0,414.5,556.24,427.37
2017,9,19,9,30,276.0,280.0,4.3,28.0,455.0,592.56,452.25
2017,9,19,9,45,199.5,307.0,4.3,28.5,438.0,519.58,395.04
2017,9,19,10,0,123.0,334.0,4.3,29.0,421.0,468.08,353.41
2017,9,19,10,15,139.5,354.0,4.3,29.0,457.5,500.64,376.81
2017,9,19,10,30,156.0,374.0,4.3,29.0,494.0,532.01,398.86
2017,9,19,10,45,150.0,389.0,4.3,29.5,507.5,534.4,398.63
2017,9,19,11,0,144.0,404.0,4.3,30.0,521.0,535.81,397.89
2017,9,19,11,15,140.5,414.5,4.3,30.0,531.5,534.13,395.97
2017,9,19,11,30,137.0,425.0,4.3,30.0,542.0,531.57,393.5
2017,9,19,11,45,149.5,421.5,4.3,30.5,550.5,529.29,391.14
2017,9,19,12,0,162.0,418.0,4.3,31.0,559.0,525.82,387.94
2017,9,19,12,15,501.0,278.5,4.3,31.0,716.0,705.92,522.01
2017,9,19,12,30,840.0,139.0,4.3,31.0,873.0,816.79,602.05
2017,9,19,12,45,533.5,286.0,4.3,31.0,751.0,684.01,504.06
2017,9,19,13,0,227.0,433.0,4.3,31.0,629.0,532.11,391.56
2017,9,19,13,15,529.0,284.0,4.3,31.0,731.0,615.43,455.38
2017,9,19,13,30,831.0,135.0,4.3,31.0,833.0,650.16,481.47
2017,9,19,13,45,442.5,246.5,4.3,31.0,617.5,466.64,345.87
2017,9,19,14,0,54.0,358.0,4.3,31.0,402.0,303.98,224.84
2017,9,19,14,15,427.5,242.5,4.25,30.5,565.5,393.11,289.66
2017,9,19,14,30,801.0,127.0,4.2,30.0,729.0,429.97,309.2
2017,9,19,14,45,769.5,134.0,4.2,30.0,688.0,371.89,260.73
2017,9,19,15,0,738.0,141.0,4.2,30.0,647.0,312.28,211.23
2017,9,19,15,15,549.5,195.0,4.1,30.0,558.5,255.25,170.54
2017,9,19,15,30,361.0,249.0,4.0,30.0,470.0,220.81,151.17
2017,9,19,15,45,257.5,240.0,3.95,30.0,391.0,175.71,123.64
2017,9,19,16,0,154.0,231.0,3.9,30.0,312.0,149.2,117.32
2017,9,19,16,15,97.0,199.0,3.65,29.5,248.5,134.78,106.23
2017,9,19,16,30,40.0,167.0,3.4,29.0,185.0,114.69,90.28
2017,9,19,16,45,34.0,144.0,3.2,29.0,158.0,100.06,78.45
2017,9,19,17,0,28.0,121.0,3.0,29.0,131.0,85.11,66.16
2017,9,19,17,15,18.0,98.5,2.75,28.5,104.0,71.34,54.76
2017,9,19,17,30,8.0,76.0,2.5,28.0,77.0,55.45,41.26
2017,9,19,17,45,4.0,53.0,2.25,27.5,53.5,39.18,27.19
2017,9,19,18,0,0.0,30.0,2.0,27.0,30.0,22.71,12.7
2017,9,19,18,15,0.0,15.0,1.95,26.5,15.0,11.44,0.0
2017,9,19,18,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2017,9,19,18,45,0.0,0.0,1.85,26.0,0.0,0.0,0.0
2017,9,19,19,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2017,9,19,19,15,0.0,0.0,1.85,26.0,0.0,0.0,0.0
2017,9,19,19,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2017,9,19,19,45,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2017,9,19,20,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2017,9,19,20,15,0.0,0.0,2.15,25.5,0.0,0.0,0.0
2017,9,19,20,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,9,19,20,45,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,9,19,21,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,9,19,21,15,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,9,19,21,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,9,19,21,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2017,9,19,22,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,9,19,22,15,0.0,0.0,3.2,24.5,0.0,0.0,0.0
2017,9,19,22,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,9,19,22,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2017,9,19,23,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,9,19,23,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2017,9,19,23,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,9,19,23,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2017,9,20,0,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,9,20,0,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2017,9,20,0,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,9,20,0,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2017,9,20,1,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,9,20,1,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2017,9,20,1,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,9,20,1,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,9,20,2,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,9,20,2,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2017,9,20,2,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,9,20,2,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2017,9,20,3,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,9,20,3,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,9,20,3,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,9,20,3,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2017,9,20,4,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,9,20,4,15,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,9,20,4,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,9,20,4,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,9,20,5,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,9,20,5,15,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,9,20,5,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,9,20,5,45,0.0,0.0,3.1,23.5,0.0,0.0,0.0
2017,9,20,6,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,9,20,6,15,12.5,4.5,3.25,24.0,5.0,0.0,0.0
2017,9,20,6,30,25.0,9.0,3.4,24.0,10.0,21.91,0.0
2017,9,20,6,45,125.0,29.5,3.6,24.5,45.5,155.3,104.96
2017,9,20,7,0,225.0,50.0,3.8,25.0,81.0,255.69,200.86
