Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,9,20,7,15,310.0,65.0,3.95,25.5,129.5,344.09,275.91
2017,9,20,7,30,395.0,80.0,4.1,26.0,178.0,439.83,353.77
2017,9,20,7,45,459.5,89.5,4.35,26.5,231.0,517.45,414.47
2017,9,20,8,0,524.0,99.0,4.6,27.0,284.0,607.34,481.58
2017,9,20,8,15,565.5,107.0,4.65,27.5,337.0,670.59,526.03
2017,9,20,8,30,607.0,115.0,4.7,28.0,390.0,733.65,569.06
2017,9,20,8,45,644.0,118.5,4.8,28.5,442.0,786.6,604.0
2017,9,20,9,0,681.0,122.0,4.9,29.0,494.0,838.1,637.28
2017,9,20,9,15,703.0,126.5,4.85,29.5,540.5,874.24,658.47
2017,9,20,9,30,725.0,131.0,4.8,30.0,587.0,907.71,677.6
2017,9,20,9,45,747.0,132.0,4.8,30.5,629.5,934.05,692.05
2017,9,20,10,0,769.0,133.0,4.8,31.0,672.0,950.03,699.55
2017,9,20,10,15,780.5,135.5,4.75,31.0,707.5,961.08,705.0
2017,9,20,10,30,792.0,138.0,4.7,31.0,743.0,968.39,708.13
2017,9,20,10,45,803.5,138.0,4.7,31.5,771.5,969.21,706.07
2017,9,20,11,0,815.0,138.0,4.7,32.0,800.0,966.14,701.65
2017,9,20,11,15,820.5,139.5,4.65,32.0,819.5,954.9,693.3
2017,9,20,11,30,826.0,141.0,4.6,32.0,839.0,939.86,682.62
2017,9,20,11,45,833.0,139.0,4.6,32.5,852.0,918.94,667.08
2017,9,20,12,0,840.0,137.0,4.6,33.0,865.0,881.41,640.66
2017,9,20,12,15,841.0,137.5,4.55,33.0,868.0,851.41,620.5
2017,9,20,12,30,842.0,138.0,4.5,33.0,871.0,818.34,598.22
2017,9,20,12,45,840.0,137.5,4.5,33.5,865.0,779.2,570.79
2017,9,20,13,0,838.0,137.0,4.5,34.0,859.0,737.58,540.02
2017,9,20,13,15,834.5,136.5,4.45,34.0,844.5,699.84,512.17
2017,9,20,13,30,831.0,136.0,4.4,34.0,830.0,651.52,476.52
2017,9,20,13,45,824.5,134.5,4.4,34.0,807.5,598.81,437.09
2017,9,20,14,0,818.0,133.0,4.4,34.0,785.0,544.86,395.68
2017,9,20,14,15,808.5,131.0,4.4,33.5,755.0,488.12,351.81
2017,9,20,14,30,799.0,129.0,4.4,33.0,725.0,430.98,306.22
2017,9,20,14,45,782.0,128.5,4.4,33.0,687.0,372.24,257.81
2017,9,20,15,0,765.0,128.0,4.4,33.0,649.0,314.48,209.67
2017,9,20,15,15,747.5,124.5,4.35,32.5,606.0,255.68,161.8
2017,9,20,15,30,730.0,121.0,4.3,32.0,563.0,193.05,113.88
2017,9,20,15,45,706.0,116.5,4.3,32.0,514.5,135.72,77.39
2017,9,20,16,0,682.0,112.0,4.3,32.0,466.0,82.3,62.21
2017,9,20,16,15,650.0,106.0,4.15,31.5,414.5,79.0,59.89
2017,9,20,16,30,618.0,100.0,4.0,31.0,363.0,75.6,57.43
2017,9,20,16,45,574.0,92.5,3.85,31.0,309.5,70.84,53.67
2017,9,20,17,0,530.0,85.0,3.7,31.0,256.0,66.0,49.75
2017,9,20,17,15,464.5,75.0,3.5,30.5,203.0,58.9,43.91
2017,9,20,17,30,399.0,65.0,3.3,30.0,150.0,49.08,35.56
2017,9,20,17,45,303.0,50.5,3.1,29.5,103.5,38.14,26.02
2017,9,20,18,0,207.0,36.0,2.9,29.0,57.0,27.19,15.95
2017,9,20,18,15,103.5,18.0,2.95,28.5,28.5,13.67,0.0
2017,9,20,18,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2017,9,20,18,45,0.0,0.0,3.05,27.5,0.0,0.0,0.0
2017,9,20,19,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2017,9,20,19,15,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2017,9,20,19,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2017,9,20,19,45,0.0,0.0,3.15,27.0,0.0,0.0,0.0
2017,9,20,20,0,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,9,20,20,15,0.0,0.0,3.25,26.5,0.0,0.0,0.0
2017,9,20,20,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,9,20,20,45,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2017,9,20,21,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,9,20,21,15,0.0,0.0,3.4,25.5,0.0,0.0,0.0
2017,9,20,21,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,9,20,21,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2017,9,20,22,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,9,20,22,15,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,9,20,22,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,9,20,22,45,0.0,0.0,3.55,25.0,0.0,0.0,0.0
2017,9,20,23,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,9,20,23,15,0.0,0.0,3.55,24.5,0.0,0.0,0.0
2017,9,20,23,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,9,20,23,45,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,9,21,0,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,9,21,0,15,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,9,21,0,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,9,21,0,45,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,9,21,1,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,9,21,1,15,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2017,9,21,1,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,9,21,1,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2017,9,21,2,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,9,21,2,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2017,9,21,2,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,9,21,2,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,9,21,3,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,9,21,3,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2017,9,21,3,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,9,21,3,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,9,21,4,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,9,21,4,15,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,9,21,4,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,9,21,4,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2017,9,21,5,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,9,21,5,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,9,21,5,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,9,21,5,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2017,9,21,6,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,21,6,15,4.0,4.0,2.6,24.0,4.0,0.0,0.0
2017,9,21,6,30,8.0,8.0,2.7,24.0,8.0,11.06,0.0
2017,9,21,6,45,109.0,29.0,2.8,24.5,43.5,128.83,84.75
2017,9,21,7,0,210.0,50.0,2.9,25.0,79.0,246.5,192.95
2017,9,21,7,15,297.5,66.0,3.05,25.0,127.5,337.54,270.3
2017,9,21,7,30,385.0,82.0,3.2,25.0,176.0,436.1,350.85
2017,9,21,7,45,466.0,88.0,3.4,25.5,231.0,522.36,418.15
2017,9,21,8,0,547.0,94.0,3.6,26.0,286.0,623.19,492.82
2017,9,21,8,15,588.5,101.5,3.7,26.0,339.5,686.46,537.87
2017,9,21,8,30,630.0,109.0,3.8,26.0,393.0,749.5,581.75
2017,9,21,8,45,673.5,109.5,3.9,26.5,446.5,805.35,618.33
2017,9,21,9,0,717.0,110.0,4.0,27.0,500.0,859.86,653.23
2017,9,21,9,15,738.0,114.0,4.0,27.5,547.0,894.94,673.67
2017,9,21,9,30,759.0,118.0,4.0,28.0,594.0,920.74,687.69
2017,9,21,9,45,432.5,223.0,4.0,28.5,498.5,710.46,536.04
2017,9,21,10,0,106.0,328.0,4.0,29.0,403.0,421.98,318.48
2017,9,21,10,15,466.0,225.5,3.95,29.0,577.0,741.01,557.28
2017,9,21,10,30,826.0,123.0,3.9,29.0,751.0,987.39,723.83
2017,9,21,10,45,837.5,122.5,3.9,29.5,779.5,972.97,709.92
2017,9,21,11,0,849.0,122.0,3.9,30.0,808.0,969.34,705.3
2017,9,21,11,15,854.5,123.0,3.9,30.0,828.0,957.53,696.82
2017,9,21,11,30,860.0,124.0,3.9,30.0,848.0,941.96,686.06
2017,9,21,11,45,861.0,125.5,3.95,30.5,859.5,919.02,669.49
2017,9,21,12,0,862.0,127.0,4.0,31.0,871.0,892.64,650.78
2017,9,21,12,15,863.0,127.5,4.0,31.0,874.0,862.05,630.4
2017,9,21,12,30,864.0,128.0,4.0,31.0,877.0,828.31,607.9
2017,9,21,12,45,863.0,127.0,4.05,31.5,871.0,788.74,580.41
2017,9,21,13,0,862.0,126.0,4.1,32.0,865.0,746.55,549.74
2017,9,21,13,15,858.5,125.5,4.15,32.0,851.0,700.6,516.58
2017,9,21,13,30,855.0,125.0,4.2,32.0,837.0,652.59,481.16
2017,9,21,13,45,847.5,124.5,4.3,32.5,814.0,600.39,441.0
2017,9,21,14,0,840.0,124.0,4.4,33.0,791.0,546.94,398.94
2017,9,21,14,15,831.0,122.0,4.45,32.5,760.5,491.65,355.82
2017,9,21,14,30,822.0,120.0,4.5,32.0,730.0,433.48,309.18
2017,9,21,14,45,788.5,127.5,4.55,32.0,688.0,373.92,260.15
2017,9,21,15,0,755.0,135.0,4.6,32.0,646.0,317.07,212.92
2017,9,21,15,15,736.5,131.5,4.6,31.5,602.5,253.73,161.55
2017,9,21,15,30,718.0,128.0,4.6,31.0,559.0,196.14,117.33
2017,9,21,15,45,689.5,124.5,4.6,31.0,510.0,139.72,81.44
2017,9,21,16,0,661.0,121.0,4.6,31.0,461.0,87.85,67.06
2017,9,21,16,15,627.0,114.5,4.5,30.5,409.0,84.42,64.65
2017,9,21,16,30,593.0,108.0,4.4,30.0,357.0,80.89,62.1
2017,9,21,16,45,539.0,101.0,4.3,30.0,302.5,76.6,58.73
2017,9,21,17,0,485.0,94.0,4.2,30.0,248.0,69.41,52.84
2017,9,21,17,15,415.5,82.5,3.85,29.5,195.5,61.09,45.93
2017,9,21,17,30,346.0,71.0,3.5,29.0,143.0,52.69,38.71
2017,9,21,17,45,243.0,54.5,3.15,28.5,97.0,40.52,28.06
2017,9,21,18,0,140.0,38.0,2.8,28.0,51.0,28.22,16.6
2017,9,21,18,15,70.0,19.0,2.75,27.5,25.5,14.3,0.0
2017,9,21,18,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2017,9,21,18,45,0.0,0.0,2.7,26.5,0.0,0.0,0.0
2017,9,21,19,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,9,21,19,15,0.0,0.0,2.7,25.5,0.0,0.0,0.0
2017,9,21,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,9,21,19,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2017,9,21,20,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,9,21,20,15,0.0,0.0,2.8,24.5,0.0,0.0,0.0
2017,9,21,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,9,21,20,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,9,21,21,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,9,21,21,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2017,9,21,21,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,9,21,21,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,9,21,22,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,9,21,22,15,0.0,0.0,2.7,23.5,0.0,0.0,0.0
2017,9,21,22,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,9,21,22,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,9,21,23,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,9,21,23,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,9,21,23,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,9,21,23,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,9,22,0,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,9,22,0,15,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2017,9,22,0,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,9,22,0,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,9,22,1,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,9,22,1,15,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,9,22,1,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,9,22,1,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2017,9,22,2,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,9,22,2,15,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2017,9,22,2,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,9,22,2,45,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2017,9,22,3,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,9,22,3,15,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2017,9,22,3,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,9,22,3,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2017,9,22,4,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,9,22,4,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,9,22,4,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,9,22,4,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,9,22,5,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,9,22,5,15,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2017,9,22,5,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,9,22,5,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2017,9,22,6,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,9,22,6,15,8.5,4.5,2.35,22.0,4.5,0.0,0.0
2017,9,22,6,30,17.0,9.0,2.5,22.0,9.0,17.26,0.0
2017,9,22,6,45,129.0,28.0,2.65,22.5,44.0,155.1,101.27
2017,9,22,7,0,241.0,47.0,2.8,23.0,79.0,264.83,208.96
2017,9,22,7,15,332.0,61.0,2.95,23.5,128.0,357.44,287.87
2017,9,22,7,30,423.0,75.0,3.1,24.0,177.0,457.98,369.63
2017,9,22,7,45,494.0,82.0,3.3,25.0,231.5,547.23,437.59
2017,9,22,8,0,565.0,89.0,3.5,26.0,286.0,634.57,500.88
2017,9,22,8,15,606.0,95.5,3.55,26.5,339.5,696.63,543.72
2017,9,22,8,30,647.0,102.0,3.6,27.0,393.0,758.43,585.09
2017,9,22,8,45,685.0,104.0,3.65,27.5,445.0,811.08,618.86
2017,9,22,9,0,723.0,106.0,3.7,28.0,497.0,862.29,650.94
2017,9,22,9,15,743.5,110.0,3.7,28.5,544.0,890.69,666.63
2017,9,22,9,30,764.0,114.0,3.7,29.0,591.0,922.73,684.8
2017,9,22,9,45,462.0,219.5,3.75,29.5,514.0,737.4,552.52
2017,9,22,10,0,160.0,325.0,3.8,30.0,437.0,497.86,373.44
2017,9,22,10,15,154.0,347.0,3.85,30.0,459.5,510.18,382.11
2017,9,22,10,30,148.0,369.0,3.9,30.0,482.0,521.27,388.91
2017,9,22,10,45,487.5,250.0,3.95,30.5,639.5,773.97,573.89
2017,9,22,11,0,827.0,131.0,4.0,31.0,797.0,972.78,706.88
2017,9,22,11,15,435.0,247.0,4.0,31.0,598.5,695.1,513.76
2017,9,22,11,30,43.0,363.0,4.0,31.0,400.0,364.18,268.85
2017,9,22,11,45,420.5,263.0,4.05,31.5,624.5,665.32,493.63
2017,9,22,12,0,798.0,163.0,4.1,32.0,849.0,883.96,644.67
2017,9,22,12,15,799.0,163.5,4.1,32.0,851.5,853.82,622.98
2017,9,22,12,30,800.0,164.0,4.1,32.0,854.0,820.63,600.86
2017,9,22,12,45,800.5,161.5,4.2,32.5,848.5,781.52,572.75
2017,9,22,13,0,801.0,159.0,4.3,33.0,843.0,739.83,542.44
2017,9,22,13,15,409.5,224.5,4.3,33.0,574.5,486.33,360.08
2017,9,22,13,30,18.0,290.0,4.3,33.0,306.0,236.83,173.57
2017,9,22,13,45,139.5,335.0,4.35,33.0,446.0,350.23,258.39
2017,9,22,14,0,261.0,380.0,4.4,33.0,586.0,437.24,320.34
2017,9,22,14,15,513.5,262.5,4.4,32.5,648.0,448.93,326.89
2017,9,22,14,30,766.0,145.0,4.4,32.0,710.0,430.51,307.8
2017,9,22,14,45,757.5,139.0,4.45,32.0,674.0,372.23,259.55
2017,9,22,15,0,749.0,133.0,4.5,32.0,638.0,314.09,210.89
2017,9,22,15,15,731.0,129.0,4.5,31.5,594.5,250.94,159.67
2017,9,22,15,30,713.0,125.0,4.5,31.0,551.0,193.46,115.51
2017,9,22,15,45,693.0,118.5,4.55,31.0,503.5,136.12,78.57
2017,9,22,16,0,673.0,112.0,4.6,31.0,456.0,82.37,62.58
2017,9,22,16,15,639.0,106.5,4.55,30.5,404.0,79.37,60.51
2017,9,22,16,30,605.0,101.0,4.5,30.0,352.0,76.31,58.32
2017,9,22,16,45,560.0,93.0,4.5,30.0,298.5,71.22,54.26
2017,9,22,17,0,515.0,85.0,4.5,30.0,245.0,66.03,50.02
2017,9,22,17,15,446.0,74.5,4.2,29.5,193.0,56.07,41.71
2017,9,22,17,30,377.0,64.0,3.9,29.0,141.0,48.18,34.9
2017,9,22,17,45,273.0,49.0,3.65,28.5,95.5,36.87,24.96
2017,9,22,18,0,169.0,34.0,3.4,28.0,50.0,25.57,14.22
2017,9,22,18,15,84.5,17.0,3.2,27.5,25.0,13.38,0.0
2017,9,22,18,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2017,9,22,18,45,0.0,0.0,2.9,26.5,0.0,0.0,0.0
2017,9,22,19,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,9,22,19,15,0.0,0.0,2.75,25.5,0.0,0.0,0.0
2017,9,22,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,9,22,19,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2017,9,22,20,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,9,22,20,15,0.0,0.0,2.55,24.5,0.0,0.0,0.0
2017,9,22,20,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,22,20,45,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,22,21,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,22,21,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,22,21,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,22,21,45,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,22,22,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,22,22,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2017,9,22,22,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,9,22,22,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,9,22,23,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,9,22,23,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,9,22,23,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,9,22,23,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,9,23,0,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,9,23,0,15,0.0,0.0,2.3,22.5,0.0,0.0,0.0
2017,9,23,0,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,9,23,0,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2017,9,23,1,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,9,23,1,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2017,9,23,1,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,9,23,1,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2017,9,23,2,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,9,23,2,15,0.0,0.0,1.8,21.5,0.0,0.0,0.0
2017,9,23,2,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,23,2,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2017,9,23,3,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,23,3,15,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2017,9,23,3,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,9,23,3,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2017,9,23,4,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,23,4,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,23,4,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,23,4,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2017,9,23,5,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,9,23,5,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2017,9,23,5,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,23,5,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,23,6,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,23,6,15,25.5,4.5,1.3,21.5,5.0,0.0,0.0
2017,9,23,6,30,51.0,9.0,1.6,22.0,10.0,37.76,0.0
2017,9,23,6,45,188.5,25.0,1.9,22.5,47.0,188.17,120.69
2017,9,23,7,0,326.0,41.0,2.2,23.0,84.0,319.04,251.26
2017,9,23,7,15,416.5,52.0,2.35,23.5,134.5,414.94,332.46
2017,9,23,7,30,507.0,63.0,2.5,24.0,185.0,517.33,413.61
2017,9,23,7,45,571.5,69.0,2.65,24.5,240.5,597.57,474.11
2017,9,23,8,0,636.0,75.0,2.8,25.0,296.0,680.18,533.64
2017,9,23,8,15,418.0,131.0,2.9,25.5,286.5,562.71,443.6
2017,9,23,8,30,200.0,187.0,3.0,26.0,277.0,395.16,311.34
2017,9,23,8,45,102.5,179.0,3.2,27.0,225.0,291.36,227.97
2017,9,23,9,0,5.0,171.0,3.4,28.0,173.0,148.44,112.39
2017,9,23,9,15,43.0,224.0,3.45,28.5,250.5,257.52,197.69
2017,9,23,9,30,81.0,277.0,3.5,29.0,328.0,351.46,268.41
2017,9,23,9,45,43.0,231.0,3.55,29.5,258.5,257.96,195.69
2017,9,23,10,0,5.0,185.0,3.6,30.0,189.0,155.38,115.57
2017,9,23,10,15,70.5,276.0,3.65,30.0,329.5,326.39,246.95
2017,9,23,10,30,136.0,367.0,3.7,30.0,470.0,507.94,379.53
2017,9,23,10,45,508.0,237.0,3.75,30.5,641.5,781.76,579.38
2017,9,23,11,0,880.0,107.0,3.8,31.0,813.0,986.48,714.74
2017,9,23,11,15,884.5,108.0,3.85,31.0,833.0,973.35,704.17
2017,9,23,11,30,889.0,109.0,3.9,31.0,853.0,956.37,692.88
2017,9,23,11,45,531.5,270.5,3.95,31.5,717.0,774.61,566.67
2017,9,23,12,0,174.0,432.0,4.0,32.0,581.0,552.26,403.83
2017,9,23,12,15,518.0,281.5,4.0,32.0,726.5,726.1,533.31
2017,9,23,12,30,862.0,131.0,4.0,32.0,872.0,830.68,608.13
2017,9,23,12,45,465.0,265.0,4.05,32.5,664.0,615.66,453.03
2017,9,23,13,0,68.0,399.0,4.1,33.0,456.0,379.21,277.51
2017,9,23,13,15,170.0,399.5,4.1,33.0,540.5,449.87,330.4
2017,9,23,13,30,272.0,400.0,4.1,33.0,625.0,506.01,370.56
2017,9,23,13,45,551.5,264.5,4.15,33.0,703.5,545.54,399.81
2017,9,23,14,0,831.0,129.0,4.2,33.0,782.0,549.39,400.7
2017,9,23,14,15,821.5,127.0,4.2,32.5,751.5,491.82,355.83
2017,9,23,14,30,812.0,125.0,4.2,32.0,721.0,433.83,309.42
2017,9,23,14,45,778.0,132.5,4.25,32.0,679.0,374.55,260.74
2017,9,23,15,0,744.0,140.0,4.3,32.0,637.0,314.08,210.99
2017,9,23,15,15,725.5,135.5,4.35,31.5,593.5,254.52,162.58
2017,9,23,15,30,707.0,131.0,4.4,31.0,550.0,196.83,118.36
2017,9,23,15,45,681.0,126.0,4.45,31.0,501.5,140.25,82.21
2017,9,23,16,0,655.0,121.0,4.5,31.0,453.0,88.05,67.26
2017,9,23,16,15,621.0,114.5,4.45,30.5,400.5,84.61,64.86
2017,9,23,16,30,587.0,108.0,4.4,30.0,348.0,81.09,62.31
2017,9,23,16,45,538.5,99.5,4.35,30.0,294.5,75.79,58.08
2017,9,23,17,0,490.0,91.0,4.3,30.0,241.0,67.54,51.28
2017,9,23,17,15,422.5,78.5,4.0,29.5,189.0,58.5,43.73
2017,9,23,17,30,355.0,66.0,3.7,29.0,137.0,49.35,35.84
2017,9,23,17,45,256.0,49.0,3.45,28.5,91.5,36.75,24.8
2017,9,23,18,0,157.0,32.0,3.2,28.0,46.0,24.08,12.71
2017,9,23,18,15,78.5,16.0,3.15,27.5,23.0,12.59,0.0
2017,9,23,18,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2017,9,23,18,45,0.0,0.0,3.1,26.5,0.0,0.0,0.0
2017,9,23,19,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,9,23,19,15,0.0,0.0,3.05,25.5,0.0,0.0,0.0
2017,9,23,19,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,9,23,19,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2017,9,23,20,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,9,23,20,15,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,9,23,20,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,9,23,20,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,9,23,21,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,9,23,21,15,0.0,0.0,2.95,24.5,0.0,0.0,0.0
2017,9,23,21,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,9,23,21,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2017,9,23,22,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,9,23,22,15,0.0,0.0,3.1,23.5,0.0,0.0,0.0
2017,9,23,22,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,9,23,22,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,9,23,23,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,9,23,23,15,0.0,0.0,3.05,22.5,0.0,0.0,0.0
2017,9,23,23,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,9,23,23,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2017,9,24,0,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,9,24,0,15,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2017,9,24,0,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,9,24,0,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,9,24,1,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,9,24,1,15,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2017,9,24,1,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,9,24,1,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,9,24,2,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,9,24,2,15,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2017,9,24,2,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,9,24,2,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2017,9,24,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,9,24,3,15,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,9,24,3,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,9,24,3,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,9,24,4,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,9,24,4,15,0.0,0.0,2.05,21.5,0.0,0.0,0.0
2017,9,24,4,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,9,24,4,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2017,9,24,5,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,9,24,5,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2017,9,24,5,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,9,24,5,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2017,9,24,6,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,24,6,15,0.0,0.0,1.95,21.5,0.0,0.0,0.0
2017,9,24,6,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,9,24,6,45,134.5,22.0,2.45,22.5,39.5,146.88,90.31
2017,9,24,7,0,269.0,44.0,2.7,23.0,79.0,282.37,222.45
2017,9,24,7,15,361.0,57.0,2.9,23.5,128.5,375.99,302.49
2017,9,24,7,30,453.0,70.0,3.1,24.0,178.0,483.62,389.36
2017,9,24,7,45,227.5,93.0,3.3,24.5,147.5,314.32,254.45
2017,9,24,8,0,2.0,116.0,3.5,25.0,117.0,103.05,78.65
2017,9,24,8,15,79.5,152.5,3.6,25.5,188.0,225.57,179.46
2017,9,24,8,30,157.0,189.0,3.7,26.0,259.0,358.98,284.41
2017,9,24,8,45,94.5,199.0,3.8,26.5,243.0,287.68,225.75
2017,9,24,9,0,32.0,209.0,3.9,27.0,227.0,234.62,181.29
2017,9,24,9,15,425.0,151.0,3.9,27.5,413.5,621.75,482.98
2017,9,24,9,30,818.0,93.0,3.9,28.0,600.0,954.64,712.47
2017,9,24,9,45,451.5,205.5,3.9,28.5,488.5,713.69,538.94
2017,9,24,10,0,85.0,318.0,3.9,29.0,377.0,391.86,295.75
2017,9,24,10,15,88.0,332.0,3.85,29.5,396.0,404.67,304.94
2017,9,24,10,30,91.0,346.0,3.8,30.0,415.0,417.06,312.69
2017,9,24,10,45,487.0,224.0,3.8,30.5,611.5,748.14,557.17
2017,9,24,11,0,883.0,102.0,3.8,31.0,808.0,985.21,714.29
2017,9,24,11,15,446.0,156.5,3.75,31.0,513.5,623.63,465.72
2017,9,24,11,30,9.0,211.0,3.7,31.0,219.0,177.28,130.19
2017,9,24,11,45,417.5,180.5,3.7,31.5,536.0,591.48,443.86
2017,9,24,12,0,826.0,150.0,3.7,32.0,853.0,898.01,652.84
2017,9,24,12,15,505.0,291.5,3.7,32.0,722.5,724.86,529.17
2017,9,24,12,30,184.0,433.0,3.7,32.0,592.0,534.86,390.93
2017,9,24,12,45,506.5,289.0,3.75,32.0,719.5,669.18,491.88
2017,9,24,13,0,829.0,145.0,3.8,32.0,847.0,749.05,550.63
2017,9,24,13,15,824.5,144.0,3.8,32.0,832.0,701.65,515.87
2017,9,24,13,30,820.0,143.0,3.8,32.0,817.0,652.37,479.75
2017,9,24,13,45,817.0,139.0,3.85,32.0,794.5,599.82,440.54
2017,9,24,14,0,814.0,135.0,3.9,32.0,772.0,545.77,399.08
2017,9,24,14,15,804.0,133.0,3.95,32.0,741.0,488.79,354.22
2017,9,24,14,30,794.0,131.0,4.0,32.0,710.0,431.49,307.83
2017,9,24,14,45,784.0,126.0,4.05,32.0,673.0,371.83,258.58
2017,9,24,15,0,774.0,121.0,4.1,32.0,636.0,312.43,208.85
2017,9,24,15,15,756.0,117.5,4.1,31.5,592.0,252.91,160.21
2017,9,24,15,30,738.0,114.0,4.1,31.0,548.0,189.9,111.77
2017,9,24,15,45,713.0,109.5,4.2,31.0,499.0,132.02,74.79
2017,9,24,16,0,688.0,105.0,4.3,31.0,450.0,78.37,59.34
2017,9,24,16,15,654.5,99.5,4.25,30.5,398.0,75.18,57.08
2017,9,24,16,30,621.0,94.0,4.2,30.0,346.0,71.91,54.69
2017,9,24,16,45,572.5,87.0,4.2,29.5,292.0,67.28,51.1
2017,9,24,17,0,524.0,80.0,4.2,29.0,238.0,62.61,47.36
2017,9,24,17,15,454.0,69.5,3.95,28.5,186.0,54.96,40.93
2017,9,24,17,30,384.0,59.0,3.7,28.0,134.0,44.77,32.12
2017,9,24,17,45,275.0,44.5,3.45,27.5,89.0,33.69,22.31
2017,9,24,18,0,166.0,30.0,3.2,27.0,44.0,22.67,11.24
2017,9,24,18,15,83.0,15.0,3.15,26.5,22.0,11.8,0.0
2017,9,24,18,30,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,9,24,18,45,0.0,0.0,3.05,26.0,0.0,0.0,0.0
2017,9,24,19,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,9,24,19,15,0.0,0.0,3.0,25.5,0.0,0.0,0.0
2017,9,24,19,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,9,24,19,45,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,9,24,20,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,9,24,20,15,0.0,0.0,2.95,24.5,0.0,0.0,0.0
2017,9,24,20,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,9,24,20,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,9,24,21,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,9,24,21,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2017,9,24,21,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,9,24,21,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2017,9,24,22,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,9,24,22,15,0.0,0.0,2.65,23.5,0.0,0.0,0.0
2017,9,24,22,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,9,24,22,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2017,9,24,23,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,9,24,23,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,9,24,23,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,9,24,23,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2017,9,25,0,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,9,25,0,15,0.0,0.0,2.1,22.5,0.0,0.0,0.0
2017,9,25,0,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,9,25,0,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,9,25,1,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,9,25,1,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,9,25,1,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,25,1,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2017,9,25,2,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,9,25,2,15,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2017,9,25,2,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,25,2,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2017,9,25,3,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,25,3,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2017,9,25,3,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,25,3,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,25,4,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,25,4,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,25,4,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,25,4,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2017,9,25,5,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,25,5,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2017,9,25,5,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,25,5,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,9,25,6,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,25,6,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2017,9,25,6,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,9,25,6,45,124.5,21.5,2.35,21.5,37.5,139.36,82.38
2017,9,25,7,0,249.0,43.0,2.6,22.0,75.0,268.01,211.51
2017,9,25,7,15,342.5,56.0,2.75,22.5,123.5,362.01,292.26
2017,9,25,7,30,436.0,69.0,2.9,23.0,172.0,470.36,380.18
2017,9,25,7,45,508.5,75.5,3.05,23.5,226.0,556.16,446.22
2017,9,25,8,0,581.0,82.0,3.2,24.0,280.0,644.66,511.44
2017,9,25,8,15,445.0,127.0,3.25,24.5,294.0,584.74,463.77
2017,9,25,8,30,309.0,172.0,3.3,25.0,308.0,500.52,395.75
2017,9,25,8,45,325.0,193.0,3.4,25.5,352.0,544.26,426.95
2017,9,25,9,0,341.0,214.0,3.5,26.0,396.0,587.01,456.17
2017,9,25,9,15,559.0,159.0,3.5,26.0,489.5,776.15,594.73
2017,9,25,9,30,777.0,104.0,3.5,26.0,583.0,928.46,696.97
2017,9,25,9,45,414.5,201.0,3.55,26.5,458.5,672.46,512.4
2017,9,25,10,0,52.0,298.0,3.6,27.0,334.0,336.85,255.9
2017,9,25,10,15,151.0,327.5,3.6,27.0,439.0,488.22,371.39
2017,9,25,10,30,250.0,357.0,3.6,27.0,544.0,637.21,479.07
2017,9,25,10,45,267.0,358.0,3.65,27.5,565.0,646.49,483.66
2017,9,25,11,0,284.0,359.0,3.7,28.0,586.0,654.15,487.89
2017,9,25,11,15,230.5,387.5,3.75,28.0,574.5,598.07,446.4
2017,9,25,11,30,177.0,416.0,3.8,28.0,563.0,564.79,420.83
2017,9,25,11,45,310.0,383.5,3.85,28.5,645.0,662.81,492.27
2017,9,25,12,0,443.0,351.0,3.9,29.0,727.0,748.72,552.62
2017,9,25,12,15,391.5,375.0,3.9,29.0,708.5,689.12,509.41
2017,9,25,12,30,340.0,399.0,3.9,29.0,690.0,646.32,478.11
2017,9,25,12,45,377.5,379.0,3.95,29.5,699.5,635.4,470.23
2017,9,25,13,0,415.0,359.0,4.0,30.0,709.0,630.29,465.83
2017,9,25,13,15,351.0,375.5,4.0,30.0,668.0,563.45,417.12
2017,9,25,13,30,287.0,392.0,4.0,30.0,627.0,510.32,377.93
2017,9,25,13,45,255.5,386.0,4.05,30.0,590.5,463.46,343.52
2017,9,25,14,0,224.0,380.0,4.1,30.0,554.0,415.06,307.69
2017,9,25,14,15,249.5,359.0,4.05,29.5,545.5,394.42,292.17
2017,9,25,14,30,275.0,338.0,4.0,29.0,537.0,366.65,270.55
2017,9,25,14,45,169.0,314.0,4.0,29.0,434.5,288.72,213.1
2017,9,25,15,0,63.0,290.0,4.0,29.0,332.0,226.94,168.83
2017,9,25,15,15,135.0,276.5,3.9,28.5,358.0,222.44,162.98
2017,9,25,15,30,207.0,263.0,3.8,28.0,384.0,209.41,150.38
2017,9,25,15,45,142.0,237.0,3.75,28.0,317.0,168.4,123.07
2017,9,25,16,0,77.0,211.0,3.7,28.0,250.0,141.41,112.14
2017,9,25,16,15,71.5,187.5,3.5,27.5,220.0,127.09,100.97
2017,9,25,16,30,66.0,164.0,3.3,27.0,190.0,112.43,89.31
2017,9,25,16,45,55.5,139.5,3.15,27.0,159.5,96.81,76.49
2017,9,25,17,0,45.0,115.0,3.0,27.0,129.0,80.86,63.17
2017,9,25,17,15,31.5,91.0,2.7,26.5,100.0,64.86,49.65
2017,9,25,17,30,18.0,67.0,2.4,26.0,71.0,48.57,35.58
2017,9,25,17,45,9.0,44.0,2.15,26.0,46.0,32.65,21.54
2017,9,25,18,0,0.0,21.0,1.9,26.0,21.0,16.04,5.93
2017,9,25,18,15,0.0,10.5,1.9,25.5,10.5,8.26,0.0
2017,9,25,18,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,9,25,18,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2017,9,25,19,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,9,25,19,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,9,25,19,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,9,25,19,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,9,25,20,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,9,25,20,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2017,9,25,20,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,25,20,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,9,25,21,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,9,25,21,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2017,9,25,21,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,9,25,21,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,9,25,22,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,9,25,22,15,0.0,0.0,2.9,23.5,0.0,0.0,0.0
2017,9,25,22,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,9,25,22,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2017,9,25,23,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,9,25,23,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2017,9,25,23,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,9,25,23,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,9,26,0,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,9,26,0,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2017,9,26,0,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,9,26,0,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,9,26,1,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,9,26,1,15,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2017,9,26,1,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,9,26,1,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,9,26,2,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,9,26,2,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,9,26,2,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,9,26,2,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2017,9,26,3,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,9,26,3,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,9,26,3,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,26,3,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2017,9,26,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,9,26,4,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2017,9,26,4,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,26,4,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2017,9,26,5,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,9,26,5,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,9,26,5,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,9,26,5,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,9,26,6,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,9,26,6,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,9,26,6,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,9,26,6,45,0.0,7.5,1.95,22.0,7.5,5.68,0.0
2017,9,26,7,0,0.0,15.0,2.2,22.0,15.0,11.39,3.52
2017,9,26,7,15,0.0,25.5,2.25,22.0,25.5,19.42,10.39
2017,9,26,7,30,0.0,36.0,2.3,22.0,36.0,27.47,17.26
2017,9,26,7,45,0.0,48.0,2.4,22.5,48.0,36.7,24.97
2017,9,26,8,0,0.0,60.0,2.5,23.0,60.0,45.97,32.55
2017,9,26,8,15,0.0,46.0,2.55,23.5,46.0,35.17,23.48
2017,9,26,8,30,0.0,32.0,2.6,24.0,32.0,24.44,14.51
2017,9,26,8,45,0.0,89.0,2.7,24.5,89.0,68.88,50.63
2017,9,26,9,0,0.0,146.0,2.8,25.0,146.0,119.88,91.16
2017,9,26,9,15,0.0,151.0,2.75,25.0,151.0,123.04,93.29
2017,9,26,9,30,0.0,156.0,2.7,25.0,156.0,126.45,95.68
2017,9,26,9,45,1.5,165.0,2.7,25.5,166.5,135.12,102.1
2017,9,26,10,0,3.0,174.0,2.7,26.0,177.0,143.82,108.48
2017,9,26,10,15,1.5,134.0,2.65,26.0,135.5,107.2,79.55
2017,9,26,10,30,0.0,94.0,2.6,26.0,94.0,72.68,52.22
2017,9,26,10,45,5.5,164.5,2.55,26.0,169.0,136.42,102.31
2017,9,26,11,0,11.0,235.0,2.5,26.0,244.0,201.97,152.7
2017,9,26,11,15,5.5,161.5,2.45,26.0,166.0,133.15,99.29
2017,9,26,11,30,0.0,88.0,2.4,26.0,88.0,68.16,48.36
2017,9,26,11,45,3.5,136.0,2.4,26.5,139.0,109.81,80.96
2017,9,26,12,0,7.0,184.0,2.4,27.0,190.0,151.68,113.1
2017,9,26,12,15,8.5,200.5,2.4,27.0,207.5,165.79,123.82
2017,9,26,12,30,10.0,217.0,2.4,27.0,225.0,179.59,134.33
2017,9,26,12,45,7.5,194.0,2.4,27.0,200.0,158.06,117.8
2017,9,26,13,0,5.0,171.0,2.4,27.0,175.0,137.13,101.73
2017,9,26,13,15,10.0,217.5,2.4,27.0,226.0,176.59,132.15
2017,9,26,13,30,15.0,264.0,2.4,27.0,277.0,214.9,161.29
2017,9,26,13,45,11.5,236.0,2.4,27.0,246.0,189.15,141.72
2017,9,26,14,0,8.0,208.0,2.4,27.0,215.0,164.27,122.86
2017,9,26,14,15,4.0,165.0,2.4,26.5,168.5,128.63,95.75
2017,9,26,14,30,0.0,122.0,2.4,26.0,122.0,93.89,69.0
2017,9,26,14,45,0.5,140.5,2.4,26.0,141.0,107.68,80.03
2017,9,26,15,0,1.0,159.0,2.4,26.0,160.0,120.87,90.56
2017,9,26,15,15,0.5,139.5,2.35,25.5,140.0,105.92,79.18
2017,9,26,15,30,0.0,120.0,2.3,25.0,120.0,91.22,67.92
2017,9,26,15,45,0.0,110.0,2.25,25.0,110.0,83.58,62.05
2017,9,26,16,0,0.0,100.0,2.2,25.0,100.0,76.0,58.9
2017,9,26,16,15,0.0,88.0,2.05,24.5,88.0,67.17,51.77
2017,9,26,16,30,0.0,76.0,1.9,24.0,76.0,58.27,44.49
2017,9,26,16,45,0.0,64.0,1.75,24.0,64.0,49.06,36.72
2017,9,26,17,0,0.0,52.0,1.6,24.0,52.0,39.79,28.79
2017,9,26,17,15,0.0,40.0,1.45,23.5,40.0,30.55,20.82
2017,9,26,17,30,0.0,28.0,1.3,23.0,28.0,21.34,12.73
2017,9,26,17,45,0.0,18.0,1.15,23.0,18.0,13.68,5.88
2017,9,26,18,0,0.0,8.0,1.0,23.0,8.0,6.06,0.0
2017,9,26,18,15,0.0,4.0,0.95,23.0,4.0,3.15,0.0
2017,9,26,18,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,9,26,18,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,9,26,19,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,9,26,19,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,9,26,19,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,9,26,19,45,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2017,9,26,20,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,9,26,20,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,9,26,20,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,9,26,20,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,9,26,21,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,9,26,21,15,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2017,9,26,21,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2017,9,26,21,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2017,9,26,22,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,9,26,22,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,9,26,22,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,9,26,22,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2017,9,26,23,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,9,26,23,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,9,26,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,9,26,23,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2017,9,27,0,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,9,27,0,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2017,9,27,0,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,27,0,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,9,27,1,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,9,27,1,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,9,27,1,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,9,27,1,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,9,27,2,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,9,27,2,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2017,9,27,2,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,9,27,2,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2017,9,27,3,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,9,27,3,15,0.0,0.0,2.0,21.5,0.0,0.0,0.0
2017,9,27,3,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,9,27,3,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,27,4,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,27,4,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,27,4,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,27,4,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2017,9,27,5,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,9,27,5,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2017,9,27,5,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,27,5,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2017,9,27,6,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,27,6,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2017,9,27,6,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,27,6,45,11.0,20.5,1.8,21.5,22.0,27.7,10.06
2017,9,27,7,0,22.0,41.0,2.0,22.0,44.0,61.73,44.42
2017,9,27,7,15,45.0,64.5,2.05,22.0,74.0,106.11,82.7
2017,9,27,7,30,68.0,88.0,2.1,22.0,104.0,150.35,120.44
2017,9,27,7,45,85.5,111.5,2.15,22.0,137.0,207.39,167.42
2017,9,27,8,0,103.0,135.0,2.2,22.0,170.0,249.58,201.5
2017,9,27,8,15,67.0,151.0,2.15,22.5,175.5,214.48,171.41
2017,9,27,8,30,31.0,167.0,2.1,23.0,181.0,195.61,154.16
2017,9,27,8,45,51.0,196.5,2.1,23.5,222.5,245.21,193.07
2017,9,27,9,0,71.0,226.0,2.1,24.0,264.0,294.98,230.98
2017,9,27,9,15,97.0,253.5,2.05,24.0,310.0,348.22,271.33
2017,9,27,9,30,123.0,281.0,2.0,24.0,356.0,425.07,328.13
2017,9,27,9,45,90.0,289.5,1.95,24.5,346.5,372.34,286.01
2017,9,27,10,0,57.0,298.0,1.9,25.0,337.0,343.16,261.91
2017,9,27,10,15,64.5,319.5,1.9,25.5,366.0,369.21,280.39
2017,9,27,10,30,72.0,341.0,1.9,26.0,395.0,394.58,297.89
2017,9,27,10,45,61.5,345.5,1.9,26.5,393.0,383.16,287.95
2017,9,27,11,0,51.0,350.0,1.9,27.0,391.0,371.98,278.47
2017,9,27,11,15,60.0,367.5,1.95,27.0,416.5,392.95,293.72
2017,9,27,11,30,69.0,385.0,2.0,27.0,442.0,412.83,307.97
2017,9,27,11,45,128.5,404.5,2.1,27.5,512.0,499.24,370.4
2017,9,27,12,0,188.0,424.0,2.2,28.0,582.0,559.86,413.05
2017,9,27,12,15,114.5,395.0,2.25,28.0,491.5,457.03,338.5
2017,9,27,12,30,41.0,366.0,2.3,28.0,401.0,345.18,256.56
2017,9,27,12,45,32.0,340.5,2.4,28.0,367.5,309.95,231.11
2017,9,27,13,0,23.0,315.0,2.5,28.0,334.0,265.98,198.62
2017,9,27,13,15,32.0,331.0,2.5,28.0,357.0,291.34,217.76
2017,9,27,13,30,41.0,347.0,2.5,28.0,380.0,304.47,227.52
2017,9,27,13,45,20.5,230.5,2.55,28.0,247.0,194.39,145.13
2017,9,27,14,0,0.0,114.0,2.6,28.0,114.0,88.08,63.63
2017,9,27,14,15,0.0,120.0,2.55,27.5,120.0,92.54,67.46
2017,9,27,14,30,0.0,126.0,2.5,27.0,126.0,96.91,71.15
2017,9,27,14,45,7.5,175.5,2.45,27.0,180.5,135.96,101.64
2017,9,27,15,0,15.0,225.0,2.4,27.0,235.0,171.89,129.35
2017,9,27,15,15,7.5,175.0,2.3,26.5,180.0,132.69,99.53
2017,9,27,15,30,0.0,125.0,2.2,26.0,125.0,94.78,70.45
2017,9,27,15,45,65.0,168.5,2.1,26.0,200.5,125.56,92.95
2017,9,27,16,0,130.0,212.0,2.0,26.0,276.0,138.27,110.35
2017,9,27,16,15,126.0,187.0,1.8,25.5,243.0,124.11,99.16
2017,9,27,16,30,122.0,162.0,1.6,25.0,210.0,109.42,87.41
2017,9,27,16,45,111.0,138.0,1.45,25.0,176.5,94.67,75.23
2017,9,27,17,0,100.0,114.0,1.3,25.0,143.0,79.48,62.45
2017,9,27,17,15,81.0,90.0,1.2,24.5,110.0,63.77,49.07
2017,9,27,17,30,62.0,66.0,1.1,24.0,77.0,47.68,35.04
2017,9,27,17,45,31.0,44.0,1.0,24.0,49.5,32.46,21.43
2017,9,27,18,0,0.0,22.0,0.9,24.0,22.0,16.62,4.99
2017,9,27,18,15,0.0,11.0,1.0,23.5,11.0,8.65,0.0
2017,9,27,18,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,9,27,18,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2017,9,27,19,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,9,27,19,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2017,9,27,19,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,9,27,19,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,9,27,20,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,9,27,20,15,0.0,0.0,2.25,22.5,0.0,0.0,0.0
2017,9,27,20,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,9,27,20,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,9,27,21,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,9,27,21,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,9,27,21,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,9,27,21,45,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,9,27,22,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,9,27,22,15,0.0,0.0,3.2,21.5,0.0,0.0,0.0
2017,9,27,22,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,9,27,22,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2017,9,27,23,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,9,27,23,15,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,9,27,23,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,9,27,23,45,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,9,28,0,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,9,28,0,15,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2017,9,28,0,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,9,28,0,45,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2017,9,28,1,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,9,28,1,15,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,9,28,1,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,9,28,1,45,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,9,28,2,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,9,28,2,15,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,9,28,2,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,9,28,2,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2017,9,28,3,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,9,28,3,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2017,9,28,3,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,9,28,3,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,9,28,4,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,9,28,4,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,9,28,4,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,9,28,4,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2017,9,28,5,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,9,28,5,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,9,28,5,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,9,28,5,45,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,9,28,6,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,9,28,6,15,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2017,9,28,6,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,9,28,6,45,0.0,0.5,2.85,21.0,0.5,0.38,0.0
2017,9,28,7,0,0.0,1.0,3.0,21.0,1.0,0.75,0.0
2017,9,28,7,15,0.0,2.5,3.1,21.0,2.5,1.89,0.0
2017,9,28,7,30,0.0,4.0,3.2,21.0,4.0,3.03,0.0
2017,9,28,7,45,0.0,5.5,3.35,21.5,5.5,4.17,0.0
2017,9,28,8,0,0.0,7.0,3.5,22.0,7.0,5.32,0.0
2017,9,28,8,15,0.0,25.0,3.5,22.5,25.0,19.06,10.22
2017,9,28,8,30,0.0,43.0,3.5,23.0,43.0,32.88,21.57
2017,9,28,8,45,0.0,36.0,3.5,23.5,36.0,27.52,17.02
2017,9,28,9,0,0.0,29.0,3.5,24.0,29.0,22.17,12.53
2017,9,28,9,15,0.0,71.0,3.4,24.5,71.0,54.57,38.73
2017,9,28,9,30,0.0,113.0,3.3,25.0,113.0,88.58,65.76
2017,9,28,9,45,3.0,153.5,3.25,25.5,155.5,126.52,95.56
2017,9,28,10,0,6.0,194.0,3.2,26.0,198.0,165.11,125.34
2017,9,28,10,15,7.5,206.0,3.15,26.0,211.5,176.34,133.75
2017,9,28,10,30,9.0,218.0,3.1,26.0,225.0,187.49,142.12
2017,9,28,10,45,10.5,225.5,3.05,26.5,234.0,194.51,147.01
2017,9,28,11,0,12.0,233.0,3.0,27.0,243.0,201.44,151.83
2017,9,28,11,15,13.5,249.5,2.95,27.0,260.5,216.11,162.81
2017,9,28,11,30,15.0,266.0,2.9,27.0,278.0,230.5,173.52
2017,9,28,11,45,13.5,256.5,2.9,27.0,268.0,219.4,164.91
2017,9,28,12,0,12.0,247.0,2.9,27.0,258.0,208.61,156.63
2017,9,28,12,15,12.5,254.0,2.9,27.0,265.0,213.56,160.35
2017,9,28,12,30,13.0,261.0,2.9,27.0,272.0,218.3,163.89
2017,9,28,12,45,15.0,273.5,2.9,27.5,286.0,228.48,171.27
2017,9,28,13,0,17.0,286.0,2.9,28.0,300.0,238.17,178.24
2017,9,28,13,15,38.0,326.5,2.95,28.0,357.5,291.97,218.83
2017,9,28,13,30,59.0,367.0,3.0,28.0,415.0,332.32,248.8
2017,9,28,13,45,62.5,358.5,3.05,28.0,408.0,319.64,239.35
2017,9,28,14,0,66.0,350.0,3.1,28.0,401.0,306.57,229.68
2017,9,28,14,15,66.0,335.5,3.15,28.0,385.0,287.01,215.06
2017,9,28,14,30,66.0,321.0,3.2,28.0,369.0,267.65,200.47
2017,9,28,14,45,56.5,296.5,3.25,28.0,336.0,238.36,178.44
2017,9,28,15,0,47.0,272.0,3.3,28.0,303.0,210.9,157.8
2017,9,28,15,15,56.5,258.5,3.3,27.5,293.0,196.32,146.65
2017,9,28,15,30,66.0,245.0,3.3,27.0,283.0,180.45,134.55
2017,9,28,15,45,89.0,227.0,3.3,27.0,273.0,161.82,120.29
2017,9,28,16,0,112.0,209.0,3.3,27.0,263.0,136.26,108.43
2017,9,28,16,15,108.5,184.0,3.15,26.5,231.5,122.09,97.29
2017,9,28,16,30,105.0,159.0,3.0,26.0,200.0,107.4,85.52
2017,9,28,16,45,93.0,135.0,2.95,25.5,167.0,92.62,73.46
2017,9,28,17,0,81.0,111.0,2.9,25.0,134.0,78.47,61.65
2017,9,28,17,15,64.0,87.0,2.7,24.5,103.0,62.32,47.83
2017,9,28,17,30,47.0,63.0,2.5,24.0,72.0,45.9,33.48
2017,9,28,17,45,23.5,41.0,2.3,23.5,45.5,30.41,19.65
2017,9,28,18,0,0.0,19.0,2.1,23.0,19.0,14.49,2.62
2017,9,28,18,15,0.0,9.5,2.2,23.0,9.5,7.47,0.0
2017,9,28,18,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,9,28,18,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,9,28,19,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,9,28,19,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2017,9,28,19,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,9,28,19,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,9,28,20,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,9,28,20,15,0.0,0.0,2.9,21.5,0.0,0.0,0.0
2017,9,28,20,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,9,28,20,45,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,9,28,21,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,9,28,21,15,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,9,28,21,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,9,28,21,45,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2017,9,28,22,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,9,28,22,15,0.0,0.0,2.95,20.5,0.0,0.0,0.0
2017,9,28,22,30,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,9,28,22,45,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,9,28,23,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,9,28,23,15,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2017,9,28,23,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,9,28,23,45,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,9,29,0,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,9,29,0,15,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,9,29,0,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,9,29,0,45,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,9,29,1,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,9,29,1,15,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,9,29,1,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,9,29,1,45,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2017,9,29,2,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,9,29,2,15,0.0,0.0,2.95,20.0,0.0,0.0,0.0
2017,9,29,2,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,9,29,2,45,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,9,29,3,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,9,29,3,15,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,9,29,3,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,9,29,3,45,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2017,9,29,4,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2017,9,29,4,15,0.0,0.0,3.75,20.0,0.0,0.0,0.0
2017,9,29,4,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2017,9,29,4,45,0.0,0.0,3.85,20.0,0.0,0.0,0.0
2017,9,29,5,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,9,29,5,15,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,9,29,5,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,9,29,5,45,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,9,29,6,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,9,29,6,15,0.0,0.0,3.85,20.0,0.0,0.0,0.0
2017,9,29,6,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2017,9,29,6,45,0.0,2.0,3.8,20.0,2.0,1.51,0.0
2017,9,29,7,0,0.0,4.0,3.8,20.0,4.0,3.02,0.0
2017,9,29,7,15,0.0,6.5,3.8,20.0,6.5,4.92,0.0
2017,9,29,7,30,0.0,9.0,3.8,20.0,9.0,6.82,0.07
2017,9,29,7,45,0.0,12.5,3.8,20.5,12.5,9.49,2.33
2017,9,29,8,0,0.0,16.0,3.8,21.0,16.0,12.17,4.57
2017,9,29,8,15,0.0,22.0,3.85,21.0,22.0,16.76,8.39
2017,9,29,8,30,0.0,28.0,3.9,21.0,28.0,21.37,12.19
2017,9,29,8,45,0.0,37.5,3.95,21.5,37.5,28.67,18.15
2017,9,29,9,0,0.0,47.0,4.0,22.0,47.0,36.01,24.06
2017,9,29,9,15,0.0,57.5,3.95,22.0,57.5,44.13,30.62
2017,9,29,9,30,0.0,68.0,3.9,22.0,68.0,52.28,37.15
2017,9,29,9,45,0.0,78.5,3.85,22.5,78.5,60.46,43.58
2017,9,29,10,0,0.0,89.0,3.8,23.0,89.0,68.65,49.96
2017,9,29,10,15,0.0,67.0,3.75,23.0,67.0,51.63,36.15
2017,9,29,10,30,0.0,45.0,3.7,23.0,45.0,34.64,22.4
2017,9,29,10,45,0.0,85.0,3.65,23.5,85.0,65.68,47.2
2017,9,29,11,0,0.0,125.0,3.6,24.0,125.0,97.91,72.59
2017,9,29,11,15,0.0,128.0,3.6,24.0,128.0,100.3,74.36
2017,9,29,11,30,0.0,131.0,3.6,24.0,131.0,102.66,76.15
2017,9,29,11,45,0.5,138.5,3.65,24.5,139.5,109.1,81.02
2017,9,29,12,0,1.0,146.0,3.7,25.0,148.0,115.45,85.81
2017,9,29,12,15,3.5,165.0,3.7,25.0,168.5,132.7,99.34
2017,9,29,12,30,6.0,184.0,3.7,25.0,189.0,149.64,112.55
2017,9,29,12,45,10.5,226.0,3.7,25.0,234.5,186.34,141.03
2017,9,29,13,0,15.0,268.0,3.7,25.0,280.0,222.23,168.63
2017,9,29,13,15,17.5,278.5,3.65,25.0,293.0,230.4,174.87
2017,9,29,13,30,20.0,289.0,3.6,25.0,306.0,237.97,180.71
2017,9,29,13,45,14.0,251.5,3.6,25.0,263.0,202.75,153.75
2017,9,29,14,0,8.0,214.0,3.6,25.0,220.0,168.95,127.79
2017,9,29,14,15,11.5,228.0,3.55,24.5,236.5,179.69,136.57
2017,9,29,14,30,15.0,242.0,3.5,24.0,253.0,189.45,144.51
2017,9,29,14,45,10.5,217.5,3.45,24.0,225.5,167.62,127.71
2017,9,29,15,0,6.0,193.0,3.4,24.0,198.0,146.73,111.67
2017,9,29,15,15,3.0,164.5,3.3,24.0,167.0,124.26,94.28
2017,9,29,15,30,0.0,136.0,3.2,24.0,136.0,102.54,77.37
2017,9,29,15,45,0.0,99.5,3.15,24.0,99.5,76.0,56.28
2017,9,29,16,0,0.0,63.0,3.1,24.0,63.0,48.32,35.73
2017,9,29,16,15,0.0,55.0,2.95,23.5,55.0,42.12,30.65
2017,9,29,16,30,0.0,47.0,2.8,23.0,47.0,35.94,25.5
2017,9,29,16,45,0.0,39.0,2.7,23.0,39.0,29.77,20.23
2017,9,29,17,0,0.0,31.0,2.6,23.0,31.0,23.63,14.91
2017,9,29,17,15,0.0,23.5,2.55,22.5,23.5,17.88,9.88
2017,9,29,17,30,0.0,16.0,2.5,22.0,16.0,12.15,4.81
2017,9,29,17,45,0.0,9.5,2.45,22.0,9.5,7.2,0.35
2017,9,29,18,0,0.0,3.0,2.4,22.0,3.0,2.27,0.0
2017,9,29,18,15,0.0,1.5,2.55,21.5,1.5,1.18,0.0
2017,9,29,18,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,9,29,18,45,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,9,29,19,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,9,29,19,15,0.0,0.0,3.15,20.5,0.0,0.0,0.0
2017,9,29,19,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,9,29,19,45,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2017,9,29,20,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,9,29,20,15,0.0,0.0,3.3,19.5,0.0,0.0,0.0
2017,9,29,20,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,9,29,20,45,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2017,9,29,21,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,9,29,21,15,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2017,9,29,21,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,9,29,21,45,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,9,29,22,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,9,29,22,15,0.0,0.0,3.25,18.5,0.0,0.0,0.0
2017,9,29,22,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,9,29,22,45,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2017,9,29,23,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,9,29,23,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,9,29,23,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,9,29,23,45,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,9,30,0,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,9,30,0,15,0.0,0.0,2.65,17.5,0.0,0.0,0.0
2017,9,30,0,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,9,30,0,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2017,9,30,1,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,9,30,1,15,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2017,9,30,1,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,9,30,1,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,9,30,2,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,9,30,2,15,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2017,9,30,2,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,9,30,2,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,9,30,3,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,9,30,3,15,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2017,9,30,3,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,9,30,3,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2017,9,30,4,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,9,30,4,15,0.0,0.0,2.15,16.5,0.0,0.0,0.0
2017,9,30,4,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,9,30,4,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2017,9,30,5,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,9,30,5,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2017,9,30,5,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,9,30,5,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2017,9,30,6,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,9,30,6,15,0.0,0.0,2.65,16.5,0.0,0.0,0.0
2017,9,30,6,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,9,30,6,45,124.0,19.5,2.95,17.5,33.5,135.05,53.3
2017,9,30,7,0,248.0,39.0,3.1,18.0,67.0,267.17,212.33
2017,9,30,7,15,338.0,53.0,3.1,18.5,115.0,360.66,295.31
2017,9,30,7,30,428.0,67.0,3.1,19.0,163.0,467.48,383.65
2017,9,30,7,45,499.5,74.5,3.15,19.5,216.5,553.94,451.59
2017,9,30,8,0,571.0,82.0,3.2,20.0,270.0,643.03,518.34
2017,9,30,8,15,612.5,88.5,3.15,20.5,323.0,705.8,562.3
2017,9,30,8,30,654.0,95.0,3.1,21.0,376.0,768.32,604.51
2017,9,30,8,45,690.0,98.0,3.1,22.0,428.0,820.33,636.89
2017,9,30,9,0,726.0,101.0,3.1,23.0,480.0,870.81,667.27
2017,9,30,9,15,747.5,105.0,3.05,23.5,526.5,899.97,683.24
2017,9,30,9,30,769.0,109.0,3.0,24.0,573.0,932.75,701.63
2017,9,30,9,45,788.0,110.5,3.0,24.5,614.5,956.91,714.37
