Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,9,30,10,0,807.0,112.0,3.0,25.0,656.0,977.6,724.84
2017,9,30,10,15,818.5,114.0,3.0,25.5,690.5,987.58,728.32
2017,9,30,10,30,830.0,116.0,3.0,26.0,725.0,993.73,729.53
2017,9,30,10,45,839.5,117.0,3.05,26.5,753.0,978.67,717.46
2017,9,30,11,0,849.0,118.0,3.1,27.0,781.0,974.07,712.62
2017,9,30,11,15,854.5,119.0,3.1,27.0,800.0,961.73,703.8
2017,9,30,11,30,860.0,120.0,3.1,27.0,819.0,945.63,692.72
2017,9,30,11,45,852.5,127.0,3.1,27.5,827.5,919.69,673.95
2017,9,30,12,0,845.0,134.0,3.1,28.0,836.0,903.19,661.64
2017,9,30,12,15,845.5,134.0,3.1,28.0,838.0,858.9,632.13
2017,9,30,12,30,846.0,134.0,3.1,28.0,840.0,824.28,609.17
2017,9,30,12,45,844.5,133.5,3.1,28.0,833.0,784.82,582.75
2017,9,30,13,0,843.0,133.0,3.1,28.0,826.0,751.14,558.47
2017,9,30,13,15,838.5,132.0,3.1,28.0,811.0,703.02,523.63
2017,9,30,13,30,834.0,131.0,3.1,28.0,796.0,653.01,486.69
2017,9,30,13,45,826.5,129.5,3.1,28.0,772.0,599.16,446.03
2017,9,30,14,0,819.0,128.0,3.1,28.0,748.0,544.23,403.4
2017,9,30,14,15,809.0,126.0,3.05,28.0,717.0,486.87,357.63
2017,9,30,14,30,799.0,124.0,3.0,28.0,686.0,429.21,310.34
2017,9,30,14,45,775.5,125.5,3.0,28.0,646.5,369.62,260.82
2017,9,30,15,0,752.0,127.0,3.0,28.0,607.0,308.06,209.37
2017,9,30,15,15,733.0,122.5,2.95,28.0,563.0,248.01,159.55
2017,9,30,15,30,714.0,118.0,2.9,28.0,519.0,189.9,114.2
2017,9,30,15,45,690.5,112.0,2.85,28.0,470.5,132.55,77.01
2017,9,30,16,0,667.0,106.0,2.8,28.0,422.0,79.31,60.97
2017,9,30,16,15,631.5,99.5,2.55,27.5,370.5,75.42,58.11
2017,9,30,16,30,596.0,93.0,2.3,27.0,319.0,71.45,55.08
2017,9,30,16,45,549.0,84.0,2.05,26.5,266.0,65.38,50.18
2017,9,30,17,0,502.0,75.0,1.8,26.0,213.0,59.18,45.03
2017,9,30,17,15,428.0,63.5,1.6,25.0,162.0,50.62,37.72
2017,9,30,17,30,354.0,52.0,1.4,24.0,111.0,39.58,28.03
2017,9,30,17,45,245.0,35.5,1.25,23.0,69.0,27.04,16.68
2017,9,30,18,0,136.0,19.0,1.1,22.0,27.0,14.5,0.0
2017,9,30,18,15,68.0,9.5,1.1,21.5,13.5,7.47,0.0
2017,9,30,18,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,9,30,18,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,9,30,19,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,9,30,19,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2017,9,30,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,9,30,19,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,9,30,20,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,9,30,20,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2017,9,30,20,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,30,20,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,30,21,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,30,21,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,30,21,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,30,21,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,30,22,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,30,22,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2017,9,30,22,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,9,30,22,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,9,30,23,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,9,30,23,15,0.0,0.0,0.85,19.5,0.0,0.0,0.0
2017,9,30,23,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,9,30,23,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2017,10,1,0,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,10,1,0,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,10,1,0,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,10,1,0,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,10,1,1,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,10,1,1,15,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2017,10,1,1,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,10,1,1,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,10,1,2,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,10,1,2,15,0.0,0.0,0.6,18.5,0.0,0.0,0.0
2017,10,1,2,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,10,1,2,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,10,1,3,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,10,1,3,15,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2017,10,1,3,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,10,1,3,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,10,1,4,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,10,1,4,15,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2017,10,1,4,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,10,1,4,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2017,10,1,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,10,1,5,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,10,1,5,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,10,1,5,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,10,1,6,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,10,1,6,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,10,1,6,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,10,1,6,45,156.5,17.5,0.65,17.5,35.0,157.92,52.55
2017,10,1,7,0,313.0,35.0,0.7,18.0,70.0,311.79,244.22
2017,10,1,7,15,407.5,46.5,0.7,18.5,119.5,411.42,329.35
2017,10,1,7,30,502.0,58.0,0.7,19.0,169.0,518.32,412.9
2017,10,1,7,45,562.5,65.5,0.75,19.5,223.0,597.42,471.52
2017,10,1,8,0,623.0,73.0,0.8,20.0,277.0,678.69,528.68
2017,10,1,8,15,663.0,79.0,0.95,21.0,331.0,740.82,570.0
2017,10,1,8,30,703.0,85.0,1.1,22.0,385.0,802.58,609.72
2017,10,1,8,45,732.0,89.0,1.3,23.0,436.5,844.37,635.43
2017,10,1,9,0,761.0,93.0,1.5,24.0,488.0,890.43,663.62
2017,10,1,9,15,781.5,96.5,1.45,24.5,535.0,924.98,681.74
2017,10,1,9,30,802.0,100.0,1.4,25.0,582.0,956.5,697.67
2017,10,1,9,45,817.0,103.0,1.4,25.5,623.0,978.55,708.14
2017,10,1,10,0,832.0,106.0,1.4,26.0,664.0,997.01,716.46
2017,10,1,10,15,842.5,108.0,1.4,26.5,698.5,1005.93,718.92
2017,10,1,10,30,853.0,110.0,1.4,27.0,733.0,997.06,710.57
2017,10,1,10,45,860.0,112.0,1.45,27.5,760.0,994.68,707.48
2017,10,1,11,0,867.0,114.0,1.5,28.0,787.0,988.42,702.03
2017,10,1,11,15,872.0,115.0,1.55,28.0,806.5,975.27,693.86
2017,10,1,11,30,877.0,116.0,1.6,28.0,826.0,958.34,683.48
2017,10,1,11,45,879.5,116.5,1.7,28.5,836.5,934.88,668.34
2017,10,1,12,0,882.0,117.0,1.8,29.0,847.0,907.89,650.97
2017,10,1,12,15,882.5,117.0,1.85,29.0,848.5,875.3,630.69
2017,10,1,12,30,883.0,117.0,1.9,29.0,850.0,839.58,608.28
2017,10,1,12,45,880.0,117.0,1.95,29.0,843.0,798.16,581.93
2017,10,1,13,0,877.0,117.0,2.0,29.0,836.0,754.2,552.7
2017,10,1,13,15,872.5,116.5,2.05,29.0,820.5,706.46,519.28
2017,10,1,13,30,868.0,116.0,2.1,29.0,805.0,656.73,483.53
2017,10,1,13,45,860.0,115.0,2.2,29.0,780.5,602.8,443.94
2017,10,1,14,0,852.0,114.0,2.3,29.0,756.0,547.71,402.12
2017,10,1,14,15,842.0,112.5,2.35,29.0,724.5,491.17,357.61
2017,10,1,14,30,832.0,111.0,2.4,29.0,693.0,432.19,309.89
2017,10,1,14,45,818.0,108.5,2.45,29.0,654.5,370.91,259.23
2017,10,1,15,0,804.0,106.0,2.5,29.0,616.0,310.29,208.28
2017,10,1,15,15,525.5,175.0,2.5,28.5,498.5,239.06,160.23
2017,10,1,15,30,247.0,244.0,2.5,28.0,381.0,202.36,143.18
2017,10,1,15,45,482.0,168.0,2.5,28.0,404.5,150.6,98.01
2017,10,1,16,0,717.0,92.0,2.5,28.0,428.0,71.11,54.13
2017,10,1,16,15,682.0,86.5,2.3,27.5,375.5,67.49,51.48
2017,10,1,16,30,647.0,81.0,2.1,27.0,323.0,63.8,48.65
2017,10,1,16,45,596.5,74.0,1.95,27.0,269.0,58.75,44.48
2017,10,1,17,0,546.0,67.0,1.8,27.0,215.0,53.66,40.15
2017,10,1,17,15,470.0,57.0,1.65,26.0,163.0,45.96,33.59
2017,10,1,17,30,394.0,47.0,1.5,25.0,111.0,38.22,26.71
2017,10,1,17,45,273.0,32.5,1.35,24.0,68.5,26.46,15.96
2017,10,1,18,0,152.0,18.0,1.2,23.0,26.0,14.63,0.0
2017,10,1,18,15,76.0,9.0,1.2,22.5,13.0,7.08,0.0
2017,10,1,18,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,10,1,18,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,10,1,19,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,10,1,19,15,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2017,10,1,19,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,10,1,19,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2017,10,1,20,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,10,1,20,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,10,1,20,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,10,1,20,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,10,1,21,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,10,1,21,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2017,10,1,21,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,10,1,21,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,10,1,22,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,10,1,22,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,10,1,22,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,10,1,22,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,10,1,23,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,10,1,23,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2017,10,1,23,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,10,1,23,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,10,2,0,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,10,2,0,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2017,10,2,0,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,10,2,0,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,10,2,1,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,10,2,1,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,10,2,1,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,10,2,1,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,10,2,2,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,10,2,2,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2017,10,2,2,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,2,2,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,2,3,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,2,3,15,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2017,10,2,3,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,10,2,3,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,10,2,4,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,10,2,4,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2017,10,2,4,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,10,2,4,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2017,10,2,5,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,10,2,5,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,10,2,5,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,10,2,5,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,10,2,6,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,10,2,6,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2017,10,2,6,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,10,2,6,45,120.0,19.5,1.2,19.5,32.5,132.3,32.28
2017,10,2,7,0,240.0,39.0,1.3,20.0,65.0,264.07,205.64
2017,10,2,7,15,334.5,53.0,1.5,20.5,113.0,360.56,290.1
2017,10,2,7,30,429.0,67.0,1.7,21.0,161.0,470.22,379.1
2017,10,2,7,45,497.5,75.5,1.95,22.0,214.5,555.69,444.54
2017,10,2,8,0,566.0,84.0,2.2,23.0,268.0,643.55,508.69
2017,10,2,8,15,608.5,90.5,2.45,23.5,321.0,707.25,553.69
2017,10,2,8,30,651.0,97.0,2.7,24.0,374.0,770.67,597.26
2017,10,2,8,45,689.5,99.5,2.95,24.5,426.0,824.43,632.97
2017,10,2,9,0,728.0,102.0,3.2,25.0,478.0,876.68,667.02
2017,10,2,9,15,454.5,188.0,3.25,25.5,430.5,702.84,539.86
2017,10,2,9,30,181.0,274.0,3.3,26.0,383.0,479.47,369.07
2017,10,2,9,45,160.0,295.0,3.35,26.5,396.5,477.84,366.32
2017,10,2,10,0,139.0,316.0,3.4,27.0,410.0,474.95,361.75
2017,10,2,10,15,228.0,323.5,3.4,27.5,485.5,567.53,429.93
2017,10,2,10,30,317.0,331.0,3.4,28.0,561.0,682.98,511.14
2017,10,2,10,45,590.5,221.5,3.45,28.5,670.5,864.44,640.4
2017,10,2,11,0,864.0,112.0,3.5,29.0,780.0,984.11,717.61
2017,10,2,11,15,869.0,113.0,3.55,29.0,799.0,971.01,707.64
2017,10,2,11,30,874.0,114.0,3.6,29.0,818.0,954.13,696.38
2017,10,2,11,45,868.0,119.5,3.65,29.5,826.5,927.84,677.67
2017,10,2,12,0,862.0,125.0,3.7,30.0,835.0,898.29,656.94
2017,10,2,12,15,862.0,125.0,3.75,30.0,836.5,865.75,635.55
2017,10,2,12,30,862.0,125.0,3.8,30.0,838.0,830.18,612.06
2017,10,2,12,45,570.0,260.0,3.85,30.0,729.5,697.18,516.14
2017,10,2,13,0,278.0,395.0,3.9,30.0,621.0,556.08,411.54
2017,10,2,13,15,566.0,257.0,3.9,30.0,707.0,625.02,465.08
2017,10,2,13,30,854.0,119.0,3.9,30.0,793.0,650.66,484.77
2017,10,2,13,45,848.5,117.0,3.95,30.0,769.5,598.01,444.45
2017,10,2,14,0,843.0,115.0,4.0,30.0,746.0,543.99,402.33
2017,10,2,14,15,833.0,113.0,3.95,29.5,714.5,487.61,357.75
2017,10,2,14,30,823.0,111.0,3.9,29.0,683.0,428.72,309.9
2017,10,2,14,45,787.0,118.5,3.9,29.0,640.5,368.41,259.71
2017,10,2,15,0,751.0,126.0,3.9,29.0,598.0,307.41,208.81
2017,10,2,15,15,731.0,122.0,3.8,28.5,554.0,247.58,159.44
2017,10,2,15,30,711.0,118.0,3.7,28.0,510.0,189.81,114.52
2017,10,2,15,45,686.5,112.0,3.6,28.0,461.5,132.56,77.27
2017,10,2,16,0,662.0,106.0,3.5,28.0,413.0,79.46,61.16
2017,10,2,16,15,624.0,99.5,3.2,27.5,361.0,75.52,58.25
2017,10,2,16,30,586.0,93.0,2.9,27.0,309.0,71.52,55.18
2017,10,2,16,45,532.5,84.5,2.65,27.0,256.0,65.75,50.41
2017,10,2,17,0,479.0,76.0,2.4,27.0,203.0,59.91,45.44
2017,10,2,17,15,396.0,64.5,2.2,26.5,152.5,48.71,35.8
2017,10,2,17,30,313.0,53.0,2.0,26.0,102.0,39.95,27.97
2017,10,2,17,45,156.5,37.5,1.85,25.5,62.0,28.03,16.9
2017,10,2,18,0,0.0,22.0,1.7,25.0,22.0,16.11,0.0
2017,10,2,18,15,0.0,11.0,1.7,24.5,11.0,8.65,0.0
2017,10,2,18,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,10,2,18,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2017,10,2,19,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,10,2,19,15,0.0,0.0,1.9,23.5,0.0,0.0,0.0
2017,10,2,19,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,10,2,19,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2017,10,2,20,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,10,2,20,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,10,2,20,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,10,2,20,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,10,2,21,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,10,2,21,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2017,10,2,21,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,10,2,21,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2017,10,2,22,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,10,2,22,15,0.0,0.0,3.05,22.5,0.0,0.0,0.0
2017,10,2,22,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,10,2,22,45,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,10,2,23,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,10,2,23,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,10,2,23,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,10,2,23,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2017,10,3,0,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,10,3,0,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,10,3,0,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,10,3,0,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2017,10,3,1,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,10,3,1,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2017,10,3,1,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,10,3,1,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2017,10,3,2,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,10,3,2,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,10,3,2,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,10,3,2,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2017,10,3,3,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,10,3,3,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,10,3,3,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,10,3,3,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2017,10,3,4,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,10,3,4,15,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2017,10,3,4,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,10,3,4,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2017,10,3,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,10,3,5,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2017,10,3,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,10,3,5,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2017,10,3,6,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,10,3,6,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2017,10,3,6,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,10,3,6,45,0.0,16.0,1.15,22.5,16.0,12.21,0.0
2017,10,3,7,0,0.0,32.0,1.3,23.0,32.0,27.72,16.18
2017,10,3,7,15,6.0,54.0,1.45,23.0,55.5,54.57,39.12
2017,10,3,7,30,12.0,76.0,1.6,23.0,79.0,80.2,60.91
2017,10,3,7,45,23.0,98.5,1.75,23.5,106.0,123.46,96.76
2017,10,3,8,0,34.0,121.0,1.9,24.0,133.0,155.95,123.16
2017,10,3,8,15,39.0,143.5,2.0,24.5,159.0,183.18,144.52
2017,10,3,8,30,44.0,166.0,2.1,25.0,185.0,210.28,165.31
2017,10,3,8,45,46.5,188.0,2.25,25.5,210.5,234.21,183.15
2017,10,3,9,0,49.0,210.0,2.4,26.0,236.0,257.89,200.51
2017,10,3,9,15,24.5,185.5,2.5,26.5,198.5,200.13,153.99
2017,10,3,9,30,0.0,161.0,2.6,27.0,161.0,131.81,99.12
2017,10,3,9,45,5.0,187.0,2.75,27.5,190.5,159.73,120.72
2017,10,3,10,0,10.0,213.0,2.9,28.0,220.0,187.62,141.85
2017,10,3,10,15,14.5,236.5,2.95,28.0,247.0,212.49,160.68
2017,10,3,10,30,19.0,260.0,3.0,28.0,274.0,237.11,179.18
2017,10,3,10,45,48.5,310.5,3.1,28.5,348.0,336.65,253.92
2017,10,3,11,0,78.0,361.0,3.2,29.0,422.0,413.54,309.88
2017,10,3,11,15,104.5,379.0,3.3,29.0,462.5,451.31,337.43
2017,10,3,11,30,131.0,397.0,3.4,29.0,503.0,508.17,378.32
2017,10,3,11,45,76.0,349.5,3.5,29.5,411.5,381.05,284.44
2017,10,3,12,0,21.0,302.0,3.6,30.0,320.0,264.34,196.68
2017,10,3,12,15,16.5,274.5,3.6,30.0,289.0,234.77,174.72
2017,10,3,12,30,12.0,247.0,3.6,30.0,258.0,206.35,153.3
2017,10,3,12,45,19.0,281.5,3.65,30.0,298.0,238.72,177.82
2017,10,3,13,0,26.0,316.0,3.7,30.0,338.0,281.17,209.53
2017,10,3,13,15,44.5,338.0,3.7,30.0,374.0,307.49,229.27
2017,10,3,13,30,63.0,360.0,3.7,30.0,410.0,330.84,246.62
2017,10,3,13,45,166.5,356.0,3.75,30.0,481.5,386.13,288.0
2017,10,3,14,0,270.0,352.0,3.8,30.0,553.0,426.4,316.71
2017,10,3,14,15,540.0,229.5,3.8,29.5,609.5,440.61,325.22
2017,10,3,14,30,810.0,107.0,3.8,29.0,666.0,420.37,304.14
2017,10,3,14,45,568.5,187.5,3.85,29.0,569.5,343.84,246.15
2017,10,3,15,0,327.0,268.0,3.9,29.0,473.0,286.62,206.17
2017,10,3,15,15,163.5,198.5,3.9,28.5,301.0,179.86,129.51
2017,10,3,15,30,0.0,129.0,3.9,28.0,129.0,97.47,72.19
2017,10,3,15,45,47.0,162.5,3.95,28.0,184.0,120.01,88.78
2017,10,3,16,0,94.0,196.0,4.0,28.0,239.0,132.41,105.13
2017,10,3,16,15,86.5,172.0,3.9,27.5,208.0,117.57,93.37
2017,10,3,16,30,79.0,148.0,3.8,27.0,177.0,102.39,81.14
2017,10,3,16,45,62.5,124.0,3.75,27.0,145.0,86.75,68.14
2017,10,3,17,0,46.0,100.0,3.7,27.0,113.0,70.84,54.66
2017,10,3,17,15,28.0,76.5,3.6,26.5,83.5,54.93,41.02
2017,10,3,17,30,10.0,53.0,3.5,26.0,54.0,38.93,27.04
2017,10,3,17,45,5.0,31.5,3.4,25.5,32.0,23.55,13.08
2017,10,3,18,0,0.0,10.0,3.3,25.0,10.0,7.6,0.0
2017,10,3,18,15,0.0,5.0,3.25,25.0,5.0,0.0,0.0
2017,10,3,18,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,10,3,18,45,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,10,3,19,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,10,3,19,15,0.0,0.0,3.25,24.5,0.0,0.0,0.0
2017,10,3,19,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,10,3,19,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2017,10,3,20,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,10,3,20,15,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2017,10,3,20,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,10,3,20,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2017,10,3,21,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,10,3,21,15,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,10,3,21,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,10,3,21,45,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2017,10,3,22,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,10,3,22,15,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,10,3,22,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,10,3,22,45,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2017,10,3,23,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,10,3,23,15,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,10,3,23,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,10,3,23,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2017,10,4,0,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,10,4,0,15,0.0,0.0,3.4,23.5,0.0,0.0,0.0
2017,10,4,0,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,10,4,0,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2017,10,4,1,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,10,4,1,15,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,10,4,1,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,10,4,1,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2017,10,4,2,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,10,4,2,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2017,10,4,2,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,10,4,2,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2017,10,4,3,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,10,4,3,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,10,4,3,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,10,4,3,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2017,10,4,4,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,10,4,4,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2017,10,4,4,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,10,4,4,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,10,4,5,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,10,4,5,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,10,4,5,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,10,4,5,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,10,4,6,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,10,4,6,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,10,4,6,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,10,4,6,45,70.5,20.5,3.0,23.0,28.0,88.82,1.02
2017,10,4,7,0,141.0,41.0,3.1,23.0,56.0,182.46,139.26
2017,10,4,7,15,238.0,57.5,3.25,23.0,101.0,295.72,237.19
2017,10,4,7,30,335.0,74.0,3.4,23.0,146.0,401.95,326.01
2017,10,4,7,45,427.0,80.0,3.6,23.5,199.5,496.58,401.79
2017,10,4,8,0,519.0,86.0,3.8,24.0,253.0,606.68,485.38
2017,10,4,8,15,564.5,93.5,3.8,24.0,304.5,673.05,533.55
2017,10,4,8,30,610.0,101.0,3.8,24.0,356.0,739.43,580.36
2017,10,4,8,45,648.5,104.0,3.85,24.5,406.5,793.02,615.73
2017,10,4,9,0,687.0,107.0,3.9,25.0,457.0,845.17,649.32
2017,10,4,9,15,709.5,111.0,3.8,25.5,503.0,880.77,669.97
2017,10,4,9,30,732.0,115.0,3.7,26.0,549.0,913.71,688.54
2017,10,4,9,45,406.5,205.0,3.65,26.5,449.0,677.01,516.77
2017,10,4,10,0,81.0,295.0,3.6,27.0,349.0,368.77,281.37
2017,10,4,10,15,78.0,313.0,3.5,27.0,367.5,380.29,290.01
2017,10,4,10,30,75.0,331.0,3.4,27.0,386.0,391.3,297.2
2017,10,4,10,45,47.0,302.5,3.35,27.5,337.5,327.26,247.7
2017,10,4,11,0,19.0,274.0,3.3,28.0,289.0,246.13,185.3
2017,10,4,11,15,125.0,333.0,3.25,28.0,433.0,446.7,337.12
2017,10,4,11,30,231.0,392.0,3.2,28.0,577.0,598.19,446.35
2017,10,4,11,45,189.5,400.0,3.2,28.5,553.0,555.34,412.8
2017,10,4,12,0,148.0,408.0,3.2,29.0,529.0,513.77,381.2
2017,10,4,12,15,131.5,406.5,3.2,29.0,514.0,486.28,361.12
2017,10,4,12,30,115.0,405.0,3.2,29.0,499.0,444.11,330.51
2017,10,4,12,45,201.5,396.0,3.2,29.0,559.5,506.5,377.04
2017,10,4,13,0,288.0,387.0,3.2,29.0,620.0,557.68,414.1
2017,10,4,13,15,335.5,366.0,3.15,29.0,632.0,550.05,408.55
2017,10,4,13,30,383.0,345.0,3.1,29.0,644.0,537.64,399.39
2017,10,4,13,45,580.0,242.5,3.1,29.5,679.5,549.05,407.15
2017,10,4,14,0,777.0,140.0,3.1,30.0,715.0,533.3,393.12
2017,10,4,14,15,766.0,137.5,3.1,30.0,684.0,477.2,348.66
2017,10,4,14,30,755.0,135.0,3.1,30.0,653.0,421.05,303.1
2017,10,4,14,45,739.0,132.0,3.15,30.0,615.5,360.14,253.1
2017,10,4,15,0,723.0,129.0,3.2,30.0,578.0,302.3,204.76
2017,10,4,15,15,702.5,125.0,3.15,29.5,534.5,244.08,157.13
2017,10,4,15,30,682.0,121.0,3.1,29.0,491.0,188.02,113.86
2017,10,4,15,45,655.0,115.0,3.1,29.0,443.0,132.41,77.87
2017,10,4,16,0,628.0,109.0,3.1,29.0,395.0,81.09,62.29
2017,10,4,16,15,588.5,102.5,2.9,28.5,344.0,77.27,59.49
2017,10,4,16,30,549.0,96.0,2.7,28.0,293.0,73.39,56.54
2017,10,4,16,45,495.5,86.5,2.55,27.5,241.5,67.02,51.37
2017,10,4,17,0,442.0,77.0,2.4,27.0,190.0,57.7,43.54
2017,10,4,17,15,356.0,64.5,2.15,26.5,141.0,48.33,35.41
2017,10,4,17,30,270.0,52.0,1.9,26.0,92.0,38.95,27.0
2017,10,4,17,45,156.0,33.5,1.7,25.5,54.5,25.16,14.09
2017,10,4,18,0,42.0,15.0,1.5,25.0,17.0,11.8,0.0
2017,10,4,18,15,21.0,7.5,1.5,24.5,8.5,0.0,0.0
2017,10,4,18,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,10,4,18,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,10,4,19,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,10,4,19,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2017,10,4,19,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,10,4,19,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,10,4,20,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,10,4,20,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2017,10,4,20,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,10,4,20,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,10,4,21,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,10,4,21,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,10,4,21,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,10,4,21,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,10,4,22,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,10,4,22,15,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2017,10,4,22,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,10,4,22,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,10,4,23,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,10,4,23,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,10,4,23,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,10,4,23,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2017,10,5,0,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,10,5,0,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2017,10,5,0,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,10,5,0,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,10,5,1,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,10,5,1,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2017,10,5,1,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,10,5,1,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2017,10,5,2,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,10,5,2,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,10,5,2,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,10,5,2,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2017,10,5,3,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,10,5,3,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2017,10,5,3,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,10,5,3,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2017,10,5,4,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,10,5,4,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2017,10,5,4,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,10,5,4,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,10,5,5,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,10,5,5,15,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2017,10,5,5,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,10,5,5,45,0.0,0.0,0.6,19.5,0.0,0.0,0.0
2017,10,5,6,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,10,5,6,15,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2017,10,5,6,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2017,10,5,6,45,138.5,17.0,0.5,20.5,31.0,139.56,0.0
2017,10,5,7,0,277.0,34.0,0.5,21.0,62.0,287.94,219.44
2017,10,5,7,15,380.0,45.0,0.75,21.5,110.5,392.64,310.73
2017,10,5,7,30,483.0,56.0,1.0,22.0,159.0,505.22,400.17
2017,10,5,7,45,550.0,63.0,1.25,22.5,212.0,588.66,463.9
2017,10,5,8,0,617.0,70.0,1.5,23.0,265.0,674.72,526.75
2017,10,5,8,15,658.5,75.0,1.55,23.5,318.5,736.63,568.31
2017,10,5,8,30,700.0,80.0,1.6,24.0,372.0,798.26,608.26
2017,10,5,8,45,731.5,83.5,1.7,24.5,423.0,842.04,635.34
2017,10,5,9,0,763.0,87.0,1.8,25.0,474.0,889.76,664.68
2017,10,5,9,15,783.5,90.0,1.7,25.5,520.5,923.51,681.93
2017,10,5,9,30,804.0,93.0,1.6,26.0,567.0,954.27,696.93
2017,10,5,9,45,819.0,95.5,1.55,26.5,607.5,975.53,706.28
2017,10,5,10,0,834.0,98.0,1.5,27.0,648.0,993.23,713.44
2017,10,5,10,15,437.0,199.5,1.45,27.0,489.0,695.53,514.37
2017,10,5,10,30,40.0,301.0,1.4,27.0,330.0,323.78,241.77
2017,10,5,10,45,457.0,202.0,1.4,27.5,550.0,702.85,522.75
2017,10,5,11,0,874.0,103.0,1.4,28.0,770.0,986.37,703.44
2017,10,5,11,15,619.0,231.0,1.4,28.0,709.0,873.81,627.02
2017,10,5,11,30,364.0,359.0,1.4,28.0,648.0,712.36,515.62
2017,10,5,11,45,623.5,234.0,1.45,28.5,737.5,838.52,605.18
2017,10,5,12,0,883.0,109.0,1.5,29.0,827.0,902.87,645.86
2017,10,5,12,15,883.5,109.0,1.55,29.0,828.5,870.22,624.77
2017,10,5,12,30,884.0,109.0,1.6,29.0,830.0,834.44,602.56
2017,10,5,12,45,532.5,255.0,1.65,29.0,688.0,665.12,485.74
2017,10,5,13,0,181.0,401.0,1.7,29.0,546.0,480.46,352.62
2017,10,5,13,15,259.5,378.0,1.75,29.0,582.0,509.03,374.88
2017,10,5,13,30,338.0,355.0,1.8,29.0,618.0,518.02,381.47
2017,10,5,13,45,597.5,229.5,1.85,29.5,677.0,552.31,405.82
2017,10,5,14,0,857.0,104.0,1.9,30.0,736.0,542.8,396.5
2017,10,5,14,15,847.5,102.5,1.9,29.5,704.5,485.5,352.06
2017,10,5,14,30,838.0,101.0,1.9,29.0,673.0,427.69,305.93
2017,10,5,14,45,816.5,102.0,1.95,29.0,633.0,365.77,255.11
2017,10,5,15,0,795.0,103.0,2.0,29.0,593.0,306.02,205.2
2017,10,5,15,15,776.0,100.0,2.0,28.5,548.5,245.49,155.46
2017,10,5,15,30,757.0,97.0,2.0,28.0,504.0,186.8,109.99
2017,10,5,15,45,728.0,93.5,2.05,28.0,454.5,129.0,72.99
2017,10,5,16,0,699.0,90.0,2.1,28.0,405.0,69.72,53.06
2017,10,5,16,15,662.0,85.0,1.95,27.5,353.0,66.39,50.61
2017,10,5,16,30,625.0,80.0,1.8,27.0,301.0,63.03,48.04
2017,10,5,16,45,567.5,73.0,1.65,27.0,247.5,57.91,43.78
2017,10,5,17,0,510.0,66.0,1.5,27.0,194.0,52.8,39.38
2017,10,5,17,15,424.5,55.5,1.4,26.0,144.0,44.68,32.38
2017,10,5,17,30,339.0,45.0,1.3,25.0,94.0,36.56,25.06
2017,10,5,17,45,207.5,29.5,1.2,24.5,55.0,22.48,11.74
2017,10,5,18,0,76.0,14.0,1.1,24.0,16.0,11.02,0.0
2017,10,5,18,15,38.0,7.0,1.1,23.5,8.0,0.0,0.0
2017,10,5,18,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,10,5,18,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2017,10,5,19,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,10,5,19,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,10,5,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,10,5,19,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2017,10,5,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,10,5,20,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2017,10,5,20,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,10,5,20,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,10,5,21,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,10,5,21,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,10,5,21,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,10,5,21,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2017,10,5,22,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,10,5,22,15,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2017,10,5,22,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,10,5,22,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2017,10,5,23,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,10,5,23,15,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2017,10,5,23,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,10,5,23,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2017,10,6,0,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,10,6,0,15,0.0,0.0,1.75,20.5,0.0,0.0,0.0
2017,10,6,0,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,10,6,0,45,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2017,10,6,1,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,10,6,1,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2017,10,6,1,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,10,6,1,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,10,6,2,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,10,6,2,15,0.0,0.0,1.75,19.5,0.0,0.0,0.0
2017,10,6,2,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,10,6,2,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2017,10,6,3,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,10,6,3,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,10,6,3,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,10,6,3,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2017,10,6,4,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,10,6,4,15,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2017,10,6,4,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,6,4,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2017,10,6,5,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,10,6,5,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2017,10,6,5,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,10,6,5,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2017,10,6,6,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,10,6,6,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2017,10,6,6,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,6,6,45,129.0,17.0,1.4,19.5,30.0,133.06,0.0
2017,10,6,7,0,258.0,34.0,1.6,20.0,60.0,273.46,210.02
2017,10,6,7,15,361.5,46.0,1.7,20.5,108.0,380.3,305.23
2017,10,6,7,30,465.0,58.0,1.8,21.0,156.0,493.95,396.87
2017,10,6,7,45,532.0,66.0,1.95,22.0,209.5,578.32,461.15
2017,10,6,8,0,599.0,74.0,2.1,23.0,263.0,665.25,523.97
2017,10,6,8,15,641.5,80.0,2.1,23.5,316.0,729.01,567.32
2017,10,6,8,30,684.0,86.0,2.1,24.0,369.0,792.52,608.86
2017,10,6,8,45,701.5,95.0,2.1,25.0,417.5,835.02,633.28
2017,10,6,9,0,719.0,104.0,2.1,26.0,466.0,875.1,655.49
2017,10,6,9,15,741.0,108.0,2.0,26.0,512.5,910.59,675.74
2017,10,6,9,30,763.0,112.0,1.9,26.0,559.0,936.4,689.3
2017,10,6,9,45,774.0,117.5,1.85,26.5,598.5,956.67,698.43
2017,10,6,10,0,785.0,123.0,1.8,27.0,638.0,973.37,705.3
2017,10,6,10,15,797.0,125.5,1.8,27.0,672.0,984.05,710.46
2017,10,6,10,30,809.0,128.0,1.8,27.0,706.0,990.93,713.42
2017,10,6,10,45,479.5,251.0,1.85,27.5,597.0,778.51,570.08
2017,10,6,11,0,150.0,374.0,1.9,28.0,488.0,523.56,386.73
2017,10,6,11,15,225.5,374.5,1.95,28.0,550.5,587.97,435.21
2017,10,6,11,30,301.0,375.0,2.0,28.0,613.0,669.69,492.14
2017,10,6,11,45,275.5,386.0,2.05,28.5,606.0,641.65,470.44
2017,10,6,12,0,250.0,397.0,2.1,29.0,599.0,613.36,449.41
2017,10,6,12,15,234.0,400.5,2.15,29.0,590.0,569.14,418.75
2017,10,6,12,30,218.0,404.0,2.2,29.0,581.0,543.55,400.64
2017,10,6,12,45,546.0,259.0,2.25,29.5,697.0,679.57,500.63
2017,10,6,13,0,874.0,114.0,2.3,30.0,813.0,750.78,551.93
2017,10,6,13,15,532.0,248.0,2.35,30.0,671.0,595.9,439.05
2017,10,6,13,30,190.0,382.0,2.4,30.0,529.0,438.63,323.69
2017,10,6,13,45,523.5,244.5,2.45,30.0,631.5,518.88,383.88
2017,10,6,14,0,857.0,107.0,2.5,30.0,734.0,545.41,400.69
2017,10,6,14,15,847.0,105.0,2.5,29.5,702.5,487.39,355.2
2017,10,6,14,30,837.0,103.0,2.5,29.0,671.0,428.39,307.84
2017,10,6,14,45,822.0,101.5,2.55,29.0,632.0,367.39,257.19
2017,10,6,15,0,807.0,100.0,2.6,29.0,593.0,307.15,206.35
2017,10,6,15,15,788.0,97.0,2.6,29.0,548.5,245.9,155.43
2017,10,6,15,30,769.0,94.0,2.6,29.0,504.0,186.5,109.04
2017,10,6,15,45,745.0,89.0,2.65,29.0,455.0,127.27,70.84
2017,10,6,16,0,721.0,84.0,2.7,29.0,406.0,71.65,54.47
2017,10,6,16,15,685.0,79.0,2.55,28.5,353.5,62.7,47.33
2017,10,6,16,30,649.0,74.0,2.4,28.0,301.0,59.15,44.58
2017,10,6,16,45,595.5,67.0,2.25,27.5,247.5,53.88,40.28
2017,10,6,17,0,542.0,60.0,2.1,27.0,194.0,48.59,35.8
2017,10,6,17,15,456.5,50.5,1.95,26.0,143.5,41.04,29.26
2017,10,6,17,30,371.0,41.0,1.8,25.0,93.0,33.53,22.45
2017,10,6,17,45,231.5,26.5,1.7,24.5,54.0,21.61,10.65
2017,10,6,18,0,92.0,12.0,1.6,24.0,15.0,9.44,0.0
2017,10,6,18,15,46.0,6.0,1.75,23.5,7.5,0.0,0.0
2017,10,6,18,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,10,6,18,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2017,10,6,19,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,10,6,19,15,0.0,0.0,2.25,22.5,0.0,0.0,0.0
2017,10,6,19,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,10,6,19,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2017,10,6,20,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,10,6,20,15,0.0,0.0,2.35,21.5,0.0,0.0,0.0
2017,10,6,20,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,10,6,20,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,10,6,21,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,10,6,21,15,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2017,10,6,21,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,10,6,21,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2017,10,6,22,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,10,6,22,15,0.0,0.0,2.1,20.5,0.0,0.0,0.0
2017,10,6,22,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,10,6,22,45,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,10,6,23,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,10,6,23,15,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,10,6,23,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,10,6,23,45,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2017,10,7,0,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,10,7,0,15,0.0,0.0,2.2,19.5,0.0,0.0,0.0
2017,10,7,0,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,10,7,0,45,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2017,10,7,1,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,10,7,1,15,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2017,10,7,1,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,10,7,1,45,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2017,10,7,2,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,10,7,2,15,0.0,0.0,2.45,18.5,0.0,0.0,0.0
2017,10,7,2,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,10,7,2,45,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,10,7,3,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,10,7,3,15,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2017,10,7,3,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,10,7,3,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,10,7,4,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,10,7,4,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2017,10,7,4,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,10,7,4,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,10,7,5,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,10,7,5,15,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2017,10,7,5,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,10,7,5,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,10,7,6,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,10,7,6,15,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2017,10,7,6,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,10,7,6,45,86.0,18.5,2.3,19.5,27.0,106.54,0.0
2017,10,7,7,0,172.0,37.0,2.5,20.0,54.0,217.61,165.81
2017,10,7,7,15,270.5,52.5,2.55,20.5,99.0,316.46,255.29
2017,10,7,7,30,369.0,68.0,2.6,21.0,144.0,424.46,345.3
2017,10,7,7,45,429.5,80.0,2.7,22.0,194.5,502.18,406.29
2017,10,7,8,0,490.0,92.0,2.8,23.0,245.0,583.14,466.61
2017,10,7,8,15,536.0,100.5,2.85,23.5,296.5,657.93,520.34
2017,10,7,8,30,582.0,109.0,2.9,24.0,348.0,725.49,566.82
2017,10,7,8,45,606.5,118.0,2.95,24.5,396.0,772.28,597.12
2017,10,7,9,0,631.0,127.0,3.0,25.0,444.0,817.18,625.53
2017,10,7,9,15,655.5,132.5,3.0,25.5,489.0,855.83,648.77
2017,10,7,9,30,680.0,138.0,3.0,26.0,534.0,891.91,669.94
2017,10,7,9,45,691.0,145.5,3.05,26.5,572.5,913.64,681.57
2017,10,7,10,0,702.0,153.0,3.1,27.0,611.0,932.05,691.12
2017,10,7,10,15,716.0,156.0,3.0,27.0,645.0,944.98,697.39
2017,10,7,10,30,730.0,159.0,2.9,27.0,679.0,954.34,701.42
2017,10,7,10,45,375.5,220.0,2.85,27.5,488.0,642.03,482.15
2017,10,7,11,0,21.0,281.0,2.8,28.0,297.0,255.25,191.24
2017,10,7,11,15,16.0,258.0,2.7,28.0,270.5,227.43,170.89
2017,10,7,11,30,11.0,235.0,2.6,28.0,244.0,200.87,150.5
2017,10,7,11,45,8.0,203.5,2.55,28.5,210.0,170.04,126.64
2017,10,7,12,0,5.0,172.0,2.5,29.0,176.0,140.37,103.65
2017,10,7,12,15,13.0,234.0,2.4,29.0,244.5,198.05,147.71
2017,10,7,12,30,21.0,296.0,2.3,29.0,313.0,255.26,190.51
2017,10,7,12,45,31.5,319.5,2.25,29.0,345.0,294.32,219.43
2017,10,7,13,0,42.0,343.0,2.2,29.0,377.0,317.45,236.42
2017,10,7,13,15,82.0,360.0,2.2,29.0,424.0,352.99,263.01
2017,10,7,13,30,122.0,377.0,2.2,29.0,471.0,392.27,291.66
2017,10,7,13,45,142.0,366.0,2.2,29.0,472.0,381.51,283.63
2017,10,7,14,0,162.0,355.0,2.2,29.0,473.0,368.54,273.86
2017,10,7,14,15,94.5,309.0,2.25,29.0,377.0,282.48,210.43
2017,10,7,14,30,27.0,263.0,2.3,29.0,281.0,210.03,156.87
2017,10,7,14,45,18.5,232.0,2.35,29.0,244.0,180.93,135.21
2017,10,7,15,0,10.0,201.0,2.4,29.0,207.0,153.48,114.62
2017,10,7,15,15,5.0,171.0,2.4,29.0,174.0,129.09,96.2
2017,10,7,15,30,0.0,141.0,2.4,29.0,141.0,105.79,78.5
2017,10,7,15,45,0.0,132.5,2.4,29.0,132.5,98.76,73.25
2017,10,7,16,0,0.0,124.0,2.4,29.0,124.0,91.64,71.11
2017,10,7,16,15,0.0,107.5,2.2,28.5,107.5,79.89,61.71
2017,10,7,16,30,0.0,91.0,2.0,28.0,91.0,68.04,52.05
2017,10,7,16,45,198.0,86.5,1.8,27.5,134.5,62.57,47.61
2017,10,7,17,0,396.0,82.0,1.6,27.0,178.0,60.58,45.92
2017,10,7,17,15,309.5,66.5,1.45,26.0,129.5,49.31,36.19
2017,10,7,17,30,223.0,51.0,1.3,25.0,81.0,37.94,26.05
2017,10,7,17,45,111.5,31.0,1.2,24.5,46.0,23.12,11.21
2017,10,7,18,0,0.0,11.0,1.1,24.0,11.0,8.65,0.0
2017,10,7,18,15,0.0,5.5,1.1,23.5,5.5,0.0,0.0
2017,10,7,18,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,10,7,18,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,10,7,19,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,10,7,19,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2017,10,7,19,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,10,7,19,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2017,10,7,20,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,10,7,20,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2017,10,7,20,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,10,7,20,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,10,7,21,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,10,7,21,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2017,10,7,21,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,10,7,21,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,10,7,22,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,10,7,22,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2017,10,7,22,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,7,22,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,7,23,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,7,23,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2017,10,7,23,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,7,23,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,8,0,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,8,0,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,8,0,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,8,0,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,8,1,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,8,1,15,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2017,10,8,1,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,10,8,1,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,10,8,2,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,10,8,2,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,10,8,2,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,10,8,2,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,10,8,3,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,10,8,3,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2017,10,8,3,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,10,8,3,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,10,8,4,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,10,8,4,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,10,8,4,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,10,8,4,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,10,8,5,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,10,8,5,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,10,8,5,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,10,8,5,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,10,8,6,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,10,8,6,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2017,10,8,6,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,10,8,6,45,168.5,15.5,1.15,17.5,31.5,160.19,0.0
2017,10,8,7,0,337.0,31.0,1.2,18.0,63.0,331.31,252.4
2017,10,8,7,15,446.5,41.0,1.3,18.5,114.0,442.3,353.2
2017,10,8,7,30,556.0,51.0,1.4,19.0,165.0,561.77,448.59
2017,10,8,7,45,620.5,58.0,1.5,19.5,221.0,645.64,512.33
2017,10,8,8,0,685.0,65.0,1.6,20.0,277.0,731.89,574.42
2017,10,8,8,15,726.5,70.0,1.35,21.0,332.5,789.88,608.84
2017,10,8,8,30,768.0,75.0,1.1,22.0,388.0,853.81,644.58
2017,10,8,8,45,796.0,79.0,0.9,23.0,441.0,902.11,667.94
2017,10,8,9,0,824.0,83.0,0.7,24.0,494.0,948.09,688.2
2017,10,8,9,15,844.0,86.0,0.9,25.0,542.0,982.08,708.12
2017,10,8,9,30,864.0,89.0,1.1,26.0,590.0,1012.83,725.85
2017,10,8,9,45,878.5,91.5,1.3,27.0,632.0,1020.78,729.2
2017,10,8,10,0,893.0,94.0,1.5,28.0,674.0,1037.82,738.36
2017,10,8,10,15,903.5,96.0,1.5,28.5,709.0,1046.29,740.37
2017,10,8,10,30,914.0,98.0,1.5,29.0,744.0,1050.75,740.18
2017,10,8,10,45,921.0,99.0,1.55,29.5,771.5,1046.45,735.67
2017,10,8,11,0,928.0,100.0,1.6,30.0,799.0,1038.08,728.94
2017,10,8,11,15,932.0,101.0,1.6,30.0,818.0,1022.71,718.84
2017,10,8,11,30,936.0,102.0,1.6,30.0,837.0,1003.38,706.51
2017,10,8,11,45,938.0,102.5,1.6,30.5,846.5,977.8,689.07
2017,10,8,12,0,940.0,103.0,1.6,31.0,856.0,948.52,669.51
2017,10,8,12,15,939.5,103.5,1.65,31.0,857.0,913.53,648.36
2017,10,8,12,30,939.0,104.0,1.7,31.0,858.0,875.28,625.02
2017,10,8,12,45,935.0,104.0,1.75,31.5,849.5,830.75,596.19
2017,10,8,13,0,931.0,104.0,1.8,32.0,841.0,783.62,565.12
2017,10,8,13,15,926.0,103.5,1.85,32.0,823.5,732.97,530.55
2017,10,8,13,30,921.0,103.0,1.9,32.0,806.0,680.26,493.53
2017,10,8,13,45,911.0,102.5,2.0,32.0,780.0,622.85,452.3
2017,10,8,14,0,901.0,102.0,2.1,32.0,754.0,564.38,408.81
2017,10,8,14,15,890.5,100.0,2.15,32.0,720.5,503.66,361.94
2017,10,8,14,30,880.0,98.0,2.2,32.0,687.0,442.51,313.14
2017,10,8,14,45,863.0,97.0,2.3,32.0,646.0,379.75,261.93
2017,10,8,15,0,846.0,96.0,2.4,32.0,605.0,315.14,208.51
2017,10,8,15,15,826.0,93.0,2.45,31.5,559.0,251.28,156.48
2017,10,8,15,30,806.0,90.0,2.5,31.0,513.0,189.36,108.86
2017,10,8,15,45,775.5,87.0,2.55,31.0,461.0,128.75,70.38
2017,10,8,16,0,745.0,84.0,2.6,31.0,409.0,72.23,54.52
2017,10,8,16,15,706.5,78.5,2.4,30.0,355.0,62.81,47.14
2017,10,8,16,30,668.0,73.0,2.2,29.0,301.0,58.81,44.12
2017,10,8,16,45,606.5,67.0,2.05,28.5,245.5,54.12,40.3
2017,10,8,17,0,545.0,61.0,1.9,28.0,190.0,49.51,36.38
2017,10,8,17,15,453.0,50.5,1.9,27.0,138.5,41.14,29.13
2017,10,8,17,30,361.0,40.0,1.9,26.0,87.0,32.79,21.57
2017,10,8,17,45,211.0,25.0,1.9,25.5,49.0,20.4,8.47
2017,10,8,18,0,61.0,10.0,1.9,25.0,11.0,7.87,0.0
2017,10,8,18,15,30.5,5.0,1.95,24.5,5.5,0.0,0.0
2017,10,8,18,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,10,8,18,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2017,10,8,19,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,10,8,19,15,0.0,0.0,2.3,23.5,0.0,0.0,0.0
2017,10,8,19,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,10,8,19,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2017,10,8,20,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,10,8,20,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,10,8,20,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,10,8,20,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,10,8,21,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,10,8,21,15,0.0,0.0,2.35,22.5,0.0,0.0,0.0
2017,10,8,21,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,10,8,21,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,10,8,22,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,10,8,22,15,0.0,0.0,2.25,21.5,0.0,0.0,0.0
2017,10,8,22,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,10,8,22,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,10,8,23,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,10,8,23,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,10,8,23,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,10,8,23,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,10,9,0,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,10,9,0,15,0.0,0.0,2.25,20.5,0.0,0.0,0.0
2017,10,9,0,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,10,9,0,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2017,10,9,1,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,10,9,1,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,10,9,1,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,10,9,1,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,10,9,2,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,10,9,2,15,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2017,10,9,2,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,10,9,2,45,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2017,10,9,3,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,10,9,3,15,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,10,9,3,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,10,9,3,45,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,10,9,4,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,10,9,4,15,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2017,10,9,4,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,10,9,4,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,10,9,5,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,10,9,5,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2017,10,9,5,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,10,9,5,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2017,10,9,6,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,10,9,6,15,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2017,10,9,6,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,10,9,6,45,111.0,17.0,2.3,20.5,27.0,89.37,0.0
2017,10,9,7,0,222.0,34.0,2.6,21.0,54.0,251.28,188.87
2017,10,9,7,15,329.0,47.0,2.8,21.5,101.5,355.27,285.31
2017,10,9,7,30,436.0,60.0,3.0,22.0,149.0,475.04,383.63
2017,10,9,7,45,508.5,68.0,3.25,23.0,202.0,563.7,452.77
2017,10,9,8,0,581.0,76.0,3.5,24.0,255.0,655.05,520.52
2017,10,9,8,15,625.5,82.5,3.6,24.5,308.0,720.87,567.07
2017,10,9,8,30,670.0,89.0,3.7,25.0,361.0,786.53,611.9
2017,10,9,8,45,702.5,93.0,3.8,26.0,411.5,836.57,643.07
2017,10,9,9,0,735.0,97.0,3.9,27.0,462.0,884.86,672.25
2017,10,9,9,15,757.0,101.0,4.0,27.5,508.0,914.06,689.07
2017,10,9,9,30,779.0,105.0,4.1,28.0,554.0,947.07,708.49
2017,10,9,9,45,794.0,108.5,4.2,28.5,594.5,969.12,720.37
2017,10,9,10,0,809.0,112.0,4.3,29.0,635.0,987.61,729.98
2017,10,9,10,15,820.5,114.0,4.3,29.5,668.5,997.07,733.14
2017,10,9,10,30,832.0,116.0,4.3,30.0,702.0,1002.69,733.99
2017,10,9,10,45,838.5,118.5,4.35,30.5,728.0,999.92,729.79
2017,10,9,11,0,845.0,121.0,4.4,31.0,754.0,993.25,723.29
2017,10,9,11,15,850.0,122.0,4.4,31.0,772.0,979.55,713.56
2017,10,9,11,30,855.0,123.0,4.4,31.0,790.0,948.79,692.74
2017,10,9,11,45,859.5,122.5,4.4,31.5,800.5,926.22,676.17
2017,10,9,12,0,864.0,122.0,4.4,32.0,811.0,900.15,657.36
2017,10,9,12,15,864.0,122.0,4.4,32.0,812.0,867.31,635.43
2017,10,9,12,30,864.0,122.0,4.4,32.0,813.0,831.45,611.47
2017,10,9,12,45,860.5,122.0,4.4,32.5,805.0,790.03,582.47
2017,10,9,13,0,857.0,122.0,4.4,33.0,797.0,746.2,550.71
2017,10,9,13,15,852.0,121.0,4.35,33.0,780.5,698.29,515.87
2017,10,9,13,30,847.0,120.0,4.3,33.0,764.0,653.63,482.42
2017,10,9,13,45,838.5,119.0,4.3,33.0,739.5,598.99,441.31
2017,10,9,14,0,830.0,118.0,4.3,33.0,715.0,543.35,398.36
2017,10,9,14,15,819.0,116.0,4.25,32.5,683.0,484.97,352.85
2017,10,9,14,30,808.0,114.0,4.2,32.0,651.0,426.41,305.75
2017,10,9,14,45,791.5,112.0,4.2,32.0,612.0,366.07,255.68
2017,10,9,15,0,775.0,110.0,4.2,32.0,573.0,306.76,205.83
2017,10,9,15,15,754.5,106.5,4.15,31.5,529.0,246.73,156.56
2017,10,9,15,30,734.0,103.0,4.1,31.0,485.0,184.04,108.12
2017,10,9,15,45,703.5,99.0,4.05,31.0,435.5,126.54,71.14
2017,10,9,16,0,673.0,95.0,4.0,31.0,386.0,72.95,55.17
2017,10,9,16,15,633.0,88.5,3.7,30.5,334.0,68.67,51.94
2017,10,9,16,30,593.0,82.0,3.4,30.0,282.0,64.33,48.55
2017,10,9,16,45,531.5,74.5,3.15,29.5,229.0,58.92,44.14
2017,10,9,17,0,470.0,67.0,2.9,29.0,176.0,53.53,39.57
2017,10,9,17,15,378.0,54.5,2.65,28.0,127.0,43.87,31.23
2017,10,9,17,30,286.0,42.0,2.4,27.0,78.0,31.94,20.67
2017,10,9,17,45,143.0,21.0,2.15,26.5,39.0,16.03,4.68
2017,10,9,18,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2017,10,9,18,15,0.0,0.0,1.8,25.5,0.0,0.0,0.0
2017,10,9,18,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,10,9,18,45,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2017,10,9,19,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,10,9,19,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2017,10,9,19,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,10,9,19,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,10,9,20,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,10,9,20,15,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,10,9,20,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,10,9,20,45,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2017,10,9,21,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2017,10,9,21,15,0.0,0.0,0.5,23.5,0.0,0.0,0.0
2017,10,9,21,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,10,9,21,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2017,10,9,22,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,10,9,22,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2017,10,9,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,10,9,22,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,10,9,23,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,10,9,23,15,0.0,0.0,2.5,21.5,0.0,0.0,0.0
2017,10,9,23,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,10,9,23,45,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2017,10,10,0,0,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,10,10,0,15,0.0,0.0,4.1,20.5,0.0,0.0,0.0
2017,10,10,0,30,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2017,10,10,0,45,0.0,0.0,4.75,19.5,0.0,0.0,0.0
2017,10,10,1,0,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2017,10,10,1,15,0.0,0.0,5.25,18.5,0.0,0.0,0.0
2017,10,10,1,30,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2017,10,10,1,45,0.0,0.0,5.55,17.5,0.0,0.0,0.0
2017,10,10,2,0,0.0,0.0,5.7,17.0,0.0,0.0,0.0
2017,10,10,2,15,0.0,0.0,5.75,16.5,0.0,0.0,0.0
2017,10,10,2,30,0.0,0.0,5.8,16.0,0.0,0.0,0.0
2017,10,10,2,45,0.0,0.0,5.85,16.0,0.0,0.0,0.0
2017,10,10,3,0,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2017,10,10,3,15,0.0,0.0,5.95,15.5,0.0,0.0,0.0
2017,10,10,3,30,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2017,10,10,3,45,0.0,0.0,6.05,15.0,0.0,0.0,0.0
2017,10,10,4,0,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2017,10,10,4,15,0.0,0.0,6.1,14.5,0.0,0.0,0.0
2017,10,10,4,30,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2017,10,10,4,45,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2017,10,10,5,0,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2017,10,10,5,15,0.0,0.0,6.3,13.5,0.0,0.0,0.0
2017,10,10,5,30,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2017,10,10,5,45,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2017,10,10,6,0,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2017,10,10,6,15,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2017,10,10,6,30,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2017,10,10,6,45,0.0,9.5,6.35,13.0,9.5,7.47,0.0
2017,10,10,7,0,0.0,19.0,6.4,13.0,19.0,14.48,5.66
2017,10,10,7,15,0.0,37.5,6.45,13.0,37.5,30.04,19.63
2017,10,10,7,30,0.0,56.0,6.5,13.0,56.0,47.28,34.79
2017,10,10,7,45,0.0,77.0,6.55,13.5,77.0,66.86,51.74
2017,10,10,8,0,0.0,98.0,6.6,14.0,98.0,85.9,67.94
2017,10,10,8,15,2.5,118.0,6.55,14.0,119.0,105.76,84.8
2017,10,10,8,30,5.0,138.0,6.5,14.0,140.0,125.59,101.4
2017,10,10,8,45,2.5,133.0,6.5,14.5,134.0,114.14,91.13
2017,10,10,9,0,0.0,128.0,6.5,15.0,128.0,104.56,82.52
2017,10,10,9,15,43.5,191.5,6.4,15.5,216.5,229.06,186.88
2017,10,10,9,30,87.0,255.0,6.3,16.0,305.0,343.94,280.14
2017,10,10,9,45,62.5,259.5,6.2,16.5,297.0,318.37,257.12
2017,10,10,10,0,38.0,264.0,6.1,17.0,289.0,293.23,234.86
2017,10,10,10,15,94.0,300.5,6.0,17.5,366.0,386.49,309.69
2017,10,10,10,30,150.0,337.0,5.9,18.0,443.0,502.51,399.57
2017,10,10,10,45,242.0,337.5,5.8,18.5,515.5,587.57,465.32
2017,10,10,11,0,334.0,338.0,5.7,19.0,588.0,693.01,544.09
