Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,10,10,11,15,346.0,344.0,5.6,19.0,608.0,698.06,546.5
2017,10,10,11,30,358.0,350.0,5.5,19.0,628.0,700.85,547.7
2017,10,10,11,45,599.0,242.0,5.45,19.5,714.0,825.5,643.15
2017,10,10,12,0,840.0,134.0,5.4,20.0,800.0,903.23,698.83
2017,10,10,12,15,840.0,134.0,5.3,20.5,801.5,870.04,672.69
2017,10,10,12,30,840.0,134.0,5.2,21.0,803.0,833.82,645.15
2017,10,10,12,45,839.0,133.0,5.1,21.5,795.5,793.02,614.4
2017,10,10,13,0,838.0,132.0,5.0,22.0,788.0,749.64,580.18
2017,10,10,13,15,833.0,131.0,4.9,22.0,771.5,701.17,542.89
2017,10,10,13,30,828.0,130.0,4.8,22.0,755.0,650.91,503.57
2017,10,10,13,45,820.5,128.0,4.7,22.5,731.0,596.77,459.61
2017,10,10,14,0,813.0,126.0,4.6,23.0,707.0,541.61,414.0
2017,10,10,14,15,802.0,123.5,4.5,23.0,675.5,483.64,366.04
2017,10,10,14,30,791.0,121.0,4.4,23.0,644.0,425.56,316.78
2017,10,10,14,45,778.0,117.0,4.35,23.0,605.5,365.74,265.25
2017,10,10,15,0,765.0,113.0,4.3,23.0,567.0,306.6,213.68
2017,10,10,15,15,744.5,109.5,4.2,22.5,523.0,243.05,159.88
2017,10,10,15,30,724.0,106.0,4.1,22.0,479.0,185.02,113.38
2017,10,10,15,45,698.0,100.0,4.0,22.0,430.5,127.09,74.45
2017,10,10,16,0,672.0,94.0,3.9,22.0,382.0,72.51,56.95
2017,10,10,16,15,631.5,88.0,3.65,21.5,330.0,68.38,53.73
2017,10,10,16,30,591.0,82.0,3.4,21.0,278.0,64.39,50.51
2017,10,10,16,45,532.0,73.5,3.2,21.0,225.5,58.25,45.21
2017,10,10,17,0,473.0,65.0,3.0,21.0,173.0,52.07,39.69
2017,10,10,17,15,380.0,53.0,2.75,20.5,124.5,42.76,31.29
2017,10,10,17,30,287.0,41.0,2.5,20.0,76.0,31.21,20.67
2017,10,10,17,45,143.5,20.5,2.25,19.5,38.0,15.66,3.76
2017,10,10,18,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,10,10,18,15,0.0,0.0,2.15,18.5,0.0,0.0,0.0
2017,10,10,18,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,10,10,18,45,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2017,10,10,19,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,10,10,19,15,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,10,10,19,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,10,10,19,45,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,10,10,20,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,10,10,20,15,0.0,0.0,3.05,17.5,0.0,0.0,0.0
2017,10,10,20,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,10,10,20,45,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2017,10,10,21,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,10,10,21,15,0.0,0.0,3.2,16.5,0.0,0.0,0.0
2017,10,10,21,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,10,10,21,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,10,10,22,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,10,10,22,15,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2017,10,10,22,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,10,10,22,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2017,10,10,23,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,10,10,23,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2017,10,10,23,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,10,10,23,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2017,10,11,0,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,10,11,0,15,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2017,10,11,0,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,10,11,0,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2017,10,11,1,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,10,11,1,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,10,11,1,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,10,11,1,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2017,10,11,2,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,10,11,2,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,10,11,2,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,10,11,2,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,10,11,3,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,10,11,3,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2017,10,11,3,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,10,11,3,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,10,11,4,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,10,11,4,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2017,10,11,4,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,10,11,4,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,10,11,5,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,10,11,5,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2017,10,11,5,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,10,11,5,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2017,10,11,6,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,10,11,6,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2017,10,11,6,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,10,11,6,45,118.0,15.5,2.95,13.0,25.5,93.4,0.0
2017,10,11,7,0,236.0,31.0,3.1,13.0,51.0,258.49,196.88
2017,10,11,7,15,342.0,43.5,3.25,13.5,97.5,366.25,302.8
2017,10,11,7,30,448.0,56.0,3.4,14.0,144.0,482.25,401.44
2017,10,11,7,45,515.0,64.5,3.6,14.5,196.0,566.92,470.8
2017,10,11,8,0,582.0,73.0,3.8,15.0,248.0,654.14,538.88
2017,10,11,8,15,626.0,79.0,3.8,15.5,300.5,718.78,586.18
2017,10,11,8,30,670.0,85.0,3.8,16.0,353.0,783.25,631.57
2017,10,11,8,45,703.0,89.0,3.8,16.5,403.5,833.65,665.13
2017,10,11,9,0,736.0,93.0,3.8,17.0,454.0,876.03,692.12
2017,10,11,9,15,758.0,96.5,3.7,17.5,499.5,911.31,712.99
2017,10,11,9,30,780.0,100.0,3.6,18.0,545.0,943.65,731.44
2017,10,11,9,45,798.0,102.0,3.55,18.5,585.5,966.88,743.68
2017,10,11,10,0,816.0,104.0,3.5,19.0,626.0,986.62,753.55
2017,10,11,10,15,827.0,106.5,3.35,19.5,659.5,996.1,755.72
2017,10,11,10,30,838.0,109.0,3.2,20.0,693.0,1001.75,755.46
2017,10,11,10,45,847.5,109.5,3.1,21.0,719.5,985.94,739.92
2017,10,11,11,0,857.0,110.0,3.0,22.0,746.0,980.22,731.62
2017,10,11,11,15,862.0,111.0,2.9,22.0,764.5,966.82,721.12
2017,10,11,11,30,867.0,112.0,2.8,22.0,783.0,949.7,708.37
2017,10,11,11,45,862.5,116.5,2.7,22.5,791.0,923.71,688.53
2017,10,11,12,0,858.0,121.0,2.6,23.0,799.0,894.5,666.77
2017,10,11,12,15,858.0,121.0,2.5,23.5,800.0,861.82,642.85
2017,10,11,12,30,858.0,121.0,2.4,24.0,801.0,826.16,617.05
2017,10,11,12,45,857.0,120.0,2.3,24.5,793.5,785.99,588.26
2017,10,11,13,0,856.0,119.0,2.2,25.0,786.0,743.25,556.75
2017,10,11,13,15,851.0,118.0,2.1,25.0,769.5,695.41,521.55
2017,10,11,13,30,846.0,117.0,2.0,25.0,753.0,645.75,484.33
2017,10,11,13,45,839.0,115.5,1.9,25.0,729.0,596.58,446.46
2017,10,11,14,0,832.0,114.0,1.8,25.0,705.0,541.33,403.29
2017,10,11,14,15,821.5,111.5,1.75,25.0,673.0,482.72,356.67
2017,10,11,14,30,811.0,109.0,1.7,25.0,641.0,423.9,308.49
2017,10,11,14,45,779.5,113.0,1.65,25.5,599.5,363.27,257.64
2017,10,11,15,0,748.0,117.0,1.6,26.0,558.0,301.84,205.97
2017,10,11,15,15,726.5,113.0,1.6,25.5,513.5,242.12,156.8
2017,10,11,15,30,705.0,109.0,1.6,25.0,469.0,184.68,111.97
2017,10,11,15,45,677.0,103.5,1.6,25.0,420.5,128.13,74.81
2017,10,11,16,0,649.0,98.0,1.6,25.0,372.0,75.18,58.45
2017,10,11,16,15,607.5,91.0,1.5,24.5,321.0,70.23,54.61
2017,10,11,16,30,566.0,84.0,1.4,24.0,270.0,65.61,50.91
2017,10,11,16,45,508.0,74.5,1.3,24.0,218.0,58.82,45.11
2017,10,11,17,0,450.0,65.0,1.2,24.0,166.0,51.94,39.05
2017,10,11,17,15,358.5,52.5,1.1,23.0,118.5,39.98,28.55
2017,10,11,17,30,267.0,40.0,1.0,22.0,71.0,30.38,19.69
2017,10,11,17,45,133.5,20.0,0.95,21.5,35.5,15.25,2.18
2017,10,11,18,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,10,11,18,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2017,10,11,18,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,10,11,18,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2017,10,11,19,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,10,11,19,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2017,10,11,19,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,10,11,19,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,10,11,20,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,10,11,20,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2017,10,11,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,10,11,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,10,11,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,10,11,21,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2017,10,11,21,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,10,11,21,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,10,11,22,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,10,11,22,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2017,10,11,22,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,10,11,22,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,10,11,23,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,10,11,23,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,10,11,23,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,10,11,23,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,10,12,0,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,10,12,0,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,10,12,0,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,10,12,0,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,10,12,1,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,10,12,1,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,10,12,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,10,12,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,10,12,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,10,12,2,15,0.0,0.0,0.75,17.5,0.0,0.0,0.0
2017,10,12,2,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,10,12,2,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,10,12,3,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,10,12,3,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,10,12,3,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,10,12,3,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2017,10,12,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,10,12,4,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,10,12,4,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,10,12,4,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,10,12,5,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,10,12,5,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2017,10,12,5,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,10,12,5,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,10,12,6,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,10,12,6,15,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2017,10,12,6,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,10,12,6,45,95.5,15.5,1.0,17.5,23.5,78.07,0.0
2017,10,12,7,0,191.0,31.0,1.1,18.0,47.0,226.75,165.82
2017,10,12,7,15,292.5,46.0,1.1,18.5,92.0,328.62,263.62
2017,10,12,7,30,394.0,61.0,1.1,19.0,137.0,440.02,354.94
2017,10,12,7,45,465.0,70.5,1.1,19.5,188.5,531.64,425.8
2017,10,12,8,0,536.0,80.0,1.1,20.0,240.0,622.39,492.1
2017,10,12,8,15,581.5,87.0,1.1,21.0,291.5,688.7,536.44
2017,10,12,8,30,627.0,94.0,1.1,22.0,343.0,754.89,578.68
2017,10,12,8,45,663.5,98.0,1.15,23.0,393.0,807.92,610.81
2017,10,12,9,0,700.0,102.0,1.2,24.0,443.0,859.42,641.03
2017,10,12,9,15,723.0,106.0,1.3,24.5,488.0,895.38,662.27
2017,10,12,9,30,746.0,110.0,1.4,25.0,533.0,928.63,681.7
2017,10,12,9,45,765.0,112.5,1.55,26.0,573.5,946.16,690.23
2017,10,12,10,0,784.0,115.0,1.7,27.0,614.0,967.39,701.27
2017,10,12,10,15,796.0,117.0,1.75,27.0,647.0,977.26,706.51
2017,10,12,10,30,808.0,119.0,1.8,27.0,680.0,983.39,709.66
2017,10,12,10,45,817.5,120.5,1.9,27.5,706.0,982.59,707.82
2017,10,12,11,0,827.0,122.0,2.0,28.0,732.0,977.93,703.73
2017,10,12,11,15,832.5,123.0,2.1,28.5,750.0,964.93,694.47
2017,10,12,11,30,838.0,124.0,2.2,29.0,768.0,948.18,682.97
2017,10,12,11,45,851.5,118.5,2.3,29.5,780.0,915.92,661.55
2017,10,12,12,0,865.0,113.0,2.4,30.0,792.0,893.14,646.36
2017,10,12,12,15,865.0,113.0,2.45,30.0,793.0,860.36,625.41
2017,10,12,12,30,865.0,113.0,2.5,30.0,794.0,824.58,602.43
2017,10,12,12,45,861.0,113.5,2.6,30.5,786.0,783.32,574.78
2017,10,12,13,0,857.0,114.0,2.7,31.0,778.0,739.69,544.48
2017,10,12,13,15,852.0,113.0,2.8,31.0,761.5,691.89,510.79
2017,10,12,13,30,847.0,112.0,2.9,31.0,745.0,642.26,474.85
2017,10,12,13,45,836.0,112.5,3.0,31.0,720.0,592.36,437.48
2017,10,12,14,0,825.0,113.0,3.1,31.0,695.0,537.03,395.13
2017,10,12,14,15,814.0,111.0,3.15,31.0,663.5,479.05,349.43
2017,10,12,14,30,803.0,109.0,3.2,31.0,632.0,420.92,302.23
2017,10,12,14,45,780.0,109.5,3.25,31.0,592.5,360.85,252.63
2017,10,12,15,0,757.0,110.0,3.3,31.0,553.0,302.53,203.83
2017,10,12,15,15,736.0,106.0,3.3,30.5,509.0,239.18,152.11
2017,10,12,15,30,715.0,102.0,3.3,30.0,465.0,181.38,107.29
2017,10,12,15,45,679.5,99.0,3.3,30.0,415.5,125.48,71.3
2017,10,12,16,0,644.0,96.0,3.3,30.0,366.0,74.06,56.37
2017,10,12,16,15,602.5,89.5,3.1,29.5,315.0,69.17,52.62
2017,10,12,16,30,561.0,83.0,2.9,29.0,264.0,64.9,49.26
2017,10,12,16,45,498.5,74.0,2.7,28.5,212.5,58.43,43.9
2017,10,12,17,0,436.0,65.0,2.5,28.0,161.0,51.91,38.31
2017,10,12,17,15,344.5,51.5,2.2,27.0,114.0,39.16,27.28
2017,10,12,17,30,253.0,38.0,1.9,26.0,67.0,28.87,17.93
2017,10,12,17,45,126.5,19.0,1.65,25.0,33.5,14.49,0.05
2017,10,12,18,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,10,12,18,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2017,10,12,18,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,10,12,18,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,10,12,19,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,10,12,19,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,10,12,19,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,10,12,19,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,10,12,20,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,10,12,20,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2017,10,12,20,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,10,12,20,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,10,12,21,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,10,12,21,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2017,10,12,21,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,10,12,21,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,10,12,22,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,10,12,22,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,10,12,22,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,10,12,22,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,10,12,23,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,10,12,23,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2017,10,12,23,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,10,12,23,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,10,13,0,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,10,13,0,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,10,13,0,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,10,13,0,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,10,13,1,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,10,13,1,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2017,10,13,1,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,10,13,1,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,10,13,2,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,10,13,2,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,10,13,2,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,10,13,2,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2017,10,13,3,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,10,13,3,15,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2017,10,13,3,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,10,13,3,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,10,13,4,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,10,13,4,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2017,10,13,4,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,10,13,4,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,10,13,5,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,10,13,5,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2017,10,13,5,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,13,5,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,13,6,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,13,6,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2017,10,13,6,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,10,13,6,45,111.0,15.0,1.8,19.5,24.0,88.55,0.0
2017,10,13,7,0,222.0,30.0,2.0,20.0,48.0,248.47,178.52
2017,10,13,7,15,329.0,43.5,2.1,20.5,94.0,357.18,285.59
2017,10,13,7,30,436.0,57.0,2.2,21.0,140.0,474.83,382.23
2017,10,13,7,45,518.0,63.5,2.35,22.0,194.0,569.99,456.12
2017,10,13,8,0,600.0,70.0,2.5,23.0,248.0,668.2,528.32
2017,10,13,8,15,644.0,76.0,2.65,23.5,300.5,733.28,574.16
2017,10,13,8,30,688.0,82.0,2.8,24.0,353.0,798.16,618.34
2017,10,13,8,45,728.0,83.5,3.0,25.0,404.5,846.14,648.41
2017,10,13,9,0,768.0,85.0,3.2,26.0,456.0,899.53,681.53
2017,10,13,9,15,789.5,88.0,3.25,26.5,502.0,933.99,701.42
2017,10,13,9,30,811.0,91.0,3.3,27.0,548.0,965.43,719.2
2017,10,13,9,45,829.5,92.5,3.35,27.5,589.0,988.64,731.4
2017,10,13,10,0,848.0,94.0,3.4,28.0,630.0,995.03,732.61
2017,10,13,10,15,858.5,95.5,3.4,28.5,664.0,1002.73,734.62
2017,10,13,10,30,869.0,97.0,3.4,29.0,698.0,1006.64,734.31
2017,10,13,10,45,878.0,98.0,3.45,29.5,724.0,1004.59,730.7
2017,10,13,11,0,887.0,99.0,3.5,30.0,750.0,998.61,724.77
2017,10,13,11,15,891.5,99.5,3.5,30.0,768.0,983.77,714.39
2017,10,13,11,30,896.0,100.0,3.5,30.0,786.0,965.15,701.76
2017,10,13,11,45,894.5,103.0,3.5,30.5,795.0,939.89,683.53
2017,10,13,12,0,893.0,106.0,3.5,31.0,804.0,911.22,663.24
2017,10,13,12,15,893.0,106.0,3.5,31.0,804.5,877.58,641.07
2017,10,13,12,30,893.0,106.0,3.5,31.0,805.0,840.86,616.81
2017,10,13,12,45,891.5,105.0,3.5,31.5,797.0,799.08,587.86
2017,10,13,13,0,890.0,104.0,3.5,32.0,789.0,754.69,556.64
2017,10,13,13,15,885.5,103.0,3.5,32.0,772.5,705.82,521.5
2017,10,13,13,30,881.0,102.0,3.5,32.0,756.0,655.0,484.14
2017,10,13,13,45,874.0,100.5,3.5,32.0,731.5,600.57,443.22
2017,10,13,14,0,867.0,99.0,3.5,32.0,707.0,544.9,400.19
2017,10,13,14,15,856.5,97.0,3.5,32.0,675.0,486.2,353.66
2017,10,13,14,30,846.0,95.0,3.5,32.0,643.0,427.16,305.5
2017,10,13,14,45,818.0,98.0,3.5,32.0,601.0,364.57,253.88
2017,10,13,15,0,790.0,101.0,3.5,32.0,559.0,304.77,203.89
2017,10,13,15,15,769.0,97.5,3.45,31.5,514.5,243.88,153.92
2017,10,13,15,30,748.0,94.0,3.4,31.0,470.0,185.14,108.45
2017,10,13,15,45,717.0,90.0,3.4,31.0,420.5,122.6,67.46
2017,10,13,16,0,686.0,86.0,3.4,31.0,371.0,68.31,51.39
2017,10,13,16,15,645.5,80.5,3.15,30.5,319.0,63.5,47.69
2017,10,13,16,30,605.0,75.0,2.9,30.0,267.0,59.66,44.67
2017,10,13,16,45,544.0,67.0,2.65,29.5,215.0,53.67,39.72
2017,10,13,17,0,483.0,59.0,2.4,29.0,163.0,47.67,34.56
2017,10,13,17,15,387.0,47.0,2.15,28.0,115.0,38.17,26.28
2017,10,13,17,30,291.0,35.0,1.9,27.0,67.0,28.62,17.5
2017,10,13,17,45,145.5,17.5,1.65,26.0,33.5,14.16,0.0
2017,10,13,18,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2017,10,13,18,15,0.0,0.0,1.4,24.5,0.0,0.0,0.0
2017,10,13,18,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,10,13,18,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2017,10,13,19,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,10,13,19,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2017,10,13,19,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,10,13,19,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,10,13,20,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,10,13,20,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,10,13,20,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,10,13,20,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,10,13,21,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,10,13,21,15,0.0,0.0,1.55,22.5,0.0,0.0,0.0
2017,10,13,21,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,10,13,21,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2017,10,13,22,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,10,13,22,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,10,13,22,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,10,13,22,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2017,10,13,23,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,10,13,23,15,0.0,0.0,1.8,21.5,0.0,0.0,0.0
2017,10,13,23,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,10,13,23,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2017,10,14,0,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,10,14,0,15,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,10,14,0,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,10,14,0,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2017,10,14,1,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,10,14,1,15,0.0,0.0,2.0,20.5,0.0,0.0,0.0
2017,10,14,1,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,10,14,1,45,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,10,14,2,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,10,14,2,15,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2017,10,14,2,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,10,14,2,45,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2017,10,14,3,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,10,14,3,15,0.0,0.0,1.7,19.5,0.0,0.0,0.0
2017,10,14,3,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,10,14,3,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2017,10,14,4,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,10,14,4,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2017,10,14,4,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,10,14,4,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2017,10,14,5,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,10,14,5,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2017,10,14,5,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,14,5,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2017,10,14,6,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,10,14,6,15,0.0,0.0,1.25,19.5,0.0,0.0,0.0
2017,10,14,6,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,10,14,6,45,109.0,14.5,1.55,20.5,23.5,86.95,0.0
2017,10,14,7,0,218.0,29.0,1.7,21.0,47.0,243.12,170.66
2017,10,14,7,15,328.5,42.0,1.95,21.5,93.0,355.93,282.89
2017,10,14,7,30,439.0,55.0,2.2,22.0,139.0,475.88,381.34
2017,10,14,7,45,513.0,63.0,2.45,23.0,191.5,565.87,451.52
2017,10,14,8,0,587.0,71.0,2.7,24.0,244.0,658.72,520.24
2017,10,14,8,15,631.5,77.5,2.8,24.5,296.0,724.58,566.58
2017,10,14,8,30,676.0,84.0,2.9,25.0,348.0,790.29,611.12
2017,10,14,8,45,710.5,87.5,3.05,25.5,398.5,841.51,644.42
2017,10,14,9,0,745.0,91.0,3.2,26.0,449.0,884.75,671.56
2017,10,14,9,15,506.0,168.0,3.25,26.5,421.5,741.12,567.88
2017,10,14,9,30,267.0,245.0,3.3,27.0,394.0,566.11,434.46
2017,10,14,9,45,543.0,174.5,3.35,27.5,507.0,788.21,598.27
2017,10,14,10,0,819.0,104.0,3.4,28.0,620.0,991.38,732.06
2017,10,14,10,15,559.0,208.5,3.4,28.5,569.0,835.64,622.49
2017,10,14,10,30,299.0,313.0,3.4,29.0,518.0,654.13,488.65
2017,10,14,10,45,280.5,330.0,3.4,29.5,528.5,644.85,480.61
2017,10,14,11,0,262.0,347.0,3.4,30.0,539.0,634.19,470.77
2017,10,14,11,15,561.0,231.5,3.4,30.0,655.0,814.69,602.51
2017,10,14,11,30,860.0,116.0,3.4,30.0,771.0,948.14,691.45
2017,10,14,11,45,858.0,118.5,3.45,30.5,779.0,922.44,672.03
2017,10,14,12,0,856.0,121.0,3.5,31.0,787.0,893.52,651.82
2017,10,14,12,15,486.5,252.0,3.5,31.0,630.5,682.79,504.64
2017,10,14,12,30,117.0,383.0,3.5,31.0,474.0,446.49,330.16
2017,10,14,12,45,480.0,253.5,3.55,31.5,621.5,626.86,465.95
2017,10,14,13,0,843.0,124.0,3.6,32.0,769.0,746.64,551.81
2017,10,14,13,15,572.0,234.0,3.6,32.0,667.5,613.87,453.66
2017,10,14,13,30,301.0,344.0,3.6,32.0,566.0,490.18,362.1
2017,10,14,13,45,553.0,233.5,3.6,32.0,625.5,529.74,391.92
2017,10,14,14,0,805.0,123.0,3.6,32.0,685.0,535.82,394.24
2017,10,14,14,15,793.0,121.0,3.6,31.5,653.0,478.36,349.32
2017,10,14,14,30,781.0,119.0,3.6,31.0,621.0,420.91,303.23
2017,10,14,14,45,753.5,120.0,3.65,31.0,580.5,360.9,253.79
2017,10,14,15,0,726.0,121.0,3.7,31.0,540.0,299.8,203.15
2017,10,14,15,15,703.5,117.0,3.65,30.5,496.0,241.24,155.19
2017,10,14,15,30,681.0,113.0,3.6,30.0,452.0,185.11,111.73
2017,10,14,15,45,646.0,108.0,3.55,30.0,403.0,129.86,75.83
2017,10,14,16,0,611.0,103.0,3.5,30.0,354.0,79.16,60.65
2017,10,14,16,15,566.5,95.5,3.3,29.5,303.0,73.18,56.0
2017,10,14,16,30,522.0,88.0,3.1,29.0,252.0,68.34,52.16
2017,10,14,16,45,452.5,78.5,2.9,29.0,201.0,58.83,44.13
2017,10,14,17,0,383.0,69.0,2.7,29.0,150.0,51.66,37.87
2017,10,14,17,15,288.0,53.5,2.45,28.0,104.0,40.13,27.86
2017,10,14,17,30,193.0,38.0,2.2,27.0,58.0,28.56,17.28
2017,10,14,17,45,96.5,19.0,2.0,26.5,29.0,14.39,0.0
2017,10,14,18,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2017,10,14,18,15,0.0,0.0,1.8,25.5,0.0,0.0,0.0
2017,10,14,18,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2017,10,14,18,45,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2017,10,14,19,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,10,14,19,15,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2017,10,14,19,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2017,10,14,19,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2017,10,14,20,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,10,14,20,15,0.0,0.0,1.7,24.5,0.0,0.0,0.0
2017,10,14,20,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,10,14,20,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2017,10,14,21,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,10,14,21,15,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2017,10,14,21,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,10,14,21,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2017,10,14,22,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,10,14,22,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2017,10,14,22,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,10,14,22,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2017,10,14,23,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,10,14,23,15,0.0,0.0,2.2,22.5,0.0,0.0,0.0
2017,10,14,23,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,10,14,23,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2017,10,15,0,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,10,15,0,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,10,15,0,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,10,15,0,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,10,15,1,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,10,15,1,15,0.0,0.0,2.15,21.5,0.0,0.0,0.0
2017,10,15,1,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,10,15,1,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2017,10,15,2,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,10,15,2,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,10,15,2,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,10,15,2,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2017,10,15,3,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,10,15,3,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2017,10,15,3,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,10,15,3,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,10,15,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,10,15,4,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2017,10,15,4,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,10,15,4,45,0.0,0.0,1.85,21.5,0.0,0.0,0.0
2017,10,15,5,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,10,15,5,15,0.0,0.0,2.7,21.5,0.0,0.0,0.0
2017,10,15,5,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,10,15,5,45,0.0,0.0,3.95,21.0,0.0,0.0,0.0
2017,10,15,6,0,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2017,10,15,6,15,0.0,0.0,5.1,20.5,0.0,0.0,0.0
2017,10,15,6,30,0.0,0.0,5.6,20.0,0.0,0.0,0.0
2017,10,15,6,45,54.5,15.0,6.15,20.0,19.5,49.65,0.0
2017,10,15,7,0,109.0,30.0,6.7,20.0,39.0,146.92,100.21
2017,10,15,7,15,204.5,49.0,6.75,19.5,81.5,267.8,216.4
2017,10,15,7,30,300.0,68.0,6.8,19.0,124.0,375.92,311.57
2017,10,15,7,45,410.0,73.5,6.85,18.5,177.0,484.3,404.47
2017,10,15,8,0,520.0,79.0,6.9,18.0,230.0,609.11,506.77
2017,10,15,8,15,567.5,86.5,6.8,18.0,281.5,677.44,559.94
2017,10,15,8,30,615.0,94.0,6.7,18.0,333.0,745.79,611.45
2017,10,15,8,45,307.5,91.0,6.65,18.5,210.5,439.44,365.52
2017,10,15,9,0,0.0,88.0,6.6,19.0,88.0,68.13,51.07
2017,10,15,9,15,0.0,106.5,6.55,19.5,106.5,84.01,64.02
2017,10,15,9,30,0.0,125.0,6.5,20.0,125.0,99.94,76.73
2017,10,15,9,45,3.5,159.5,6.5,20.5,162.0,134.23,104.36
2017,10,15,10,0,7.0,194.0,6.5,21.0,199.0,168.88,131.88
2017,10,15,10,15,18.0,232.0,6.45,21.0,244.5,214.68,168.56
2017,10,15,10,30,29.0,270.0,6.4,21.0,290.0,284.09,223.32
2017,10,15,10,45,37.0,291.5,6.4,21.5,318.0,310.94,243.64
2017,10,15,11,0,45.0,313.0,6.4,22.0,346.0,337.01,263.21
2017,10,15,11,15,72.0,338.5,6.35,22.0,393.0,384.75,300.5
2017,10,15,11,30,99.0,364.0,6.3,22.0,440.0,430.42,335.72
2017,10,15,11,45,265.0,342.0,6.25,22.5,547.0,593.76,462.33
2017,10,15,12,0,431.0,320.0,6.2,23.0,654.0,721.31,557.99
2017,10,15,12,15,396.5,334.5,6.15,23.0,642.0,667.14,516.47
2017,10,15,12,30,362.0,349.0,6.1,23.0,630.0,630.53,488.07
2017,10,15,12,45,613.0,230.5,6.1,23.5,700.0,714.23,553.57
2017,10,15,13,0,864.0,112.0,6.1,24.0,770.0,743.5,577.47
2017,10,15,13,15,859.5,111.0,6.05,24.0,754.0,695.72,540.2
2017,10,15,13,30,855.0,110.0,6.0,24.0,738.0,646.07,501.09
2017,10,15,13,45,848.0,108.5,5.95,24.0,714.0,592.88,458.42
2017,10,15,14,0,841.0,107.0,5.9,24.0,690.0,540.69,415.37
2017,10,15,14,15,831.0,105.0,5.85,24.0,658.5,482.41,366.61
2017,10,15,14,30,821.0,103.0,5.8,24.0,627.0,423.84,316.39
2017,10,15,14,45,803.0,102.0,5.8,24.0,588.5,363.33,263.8
2017,10,15,15,0,785.0,101.0,5.8,24.0,550.0,303.99,211.66
2017,10,15,15,15,543.0,151.5,5.7,23.5,450.5,230.17,157.98
2017,10,15,15,30,301.0,202.0,5.6,23.0,351.0,187.27,133.35
2017,10,15,15,45,411.0,160.0,5.6,23.0,340.0,143.23,97.13
2017,10,15,16,0,521.0,118.0,5.6,23.0,329.0,86.07,68.43
2017,10,15,16,15,572.5,94.0,5.35,22.5,296.0,72.29,56.95
2017,10,15,16,30,624.0,70.0,5.1,22.0,263.0,56.35,43.38
2017,10,15,16,45,571.0,61.5,4.95,22.0,211.5,49.91,37.76
2017,10,15,17,0,518.0,53.0,4.8,22.0,160.0,43.38,31.89
2017,10,15,17,15,417.0,42.0,4.45,21.0,111.5,34.43,23.83
2017,10,15,17,30,316.0,31.0,4.1,20.0,63.0,25.5,15.18
2017,10,15,17,45,158.0,15.5,3.75,19.5,31.5,12.59,0.0
2017,10,15,18,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,10,15,18,15,0.0,0.0,3.35,18.5,0.0,0.0,0.0
2017,10,15,18,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,10,15,18,45,0.0,0.0,3.25,18.0,0.0,0.0,0.0
2017,10,15,19,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,10,15,19,15,0.0,0.0,3.25,17.5,0.0,0.0,0.0
2017,10,15,19,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,10,15,19,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,10,15,20,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,10,15,20,15,0.0,0.0,3.55,16.5,0.0,0.0,0.0
2017,10,15,20,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,10,15,20,45,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2017,10,15,21,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,10,15,21,15,0.0,0.0,3.7,15.5,0.0,0.0,0.0
2017,10,15,21,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,10,15,21,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2017,10,15,22,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,10,15,22,15,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2017,10,15,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,10,15,22,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,10,15,23,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,10,15,23,15,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2017,10,15,23,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,10,15,23,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,10,16,0,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,10,16,0,15,0.0,0.0,3.8,12.5,0.0,0.0,0.0
2017,10,16,0,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,10,16,0,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,10,16,1,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,10,16,1,15,0.0,0.0,3.75,11.5,0.0,0.0,0.0
2017,10,16,1,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,10,16,1,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,10,16,2,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,10,16,2,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,10,16,2,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,10,16,2,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,10,16,3,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,10,16,3,15,0.0,0.0,3.65,10.5,0.0,0.0,0.0
2017,10,16,3,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,10,16,3,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,10,16,4,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,10,16,4,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2017,10,16,4,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,10,16,4,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,10,16,5,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,10,16,5,15,0.0,0.0,3.45,9.5,0.0,0.0,0.0
2017,10,16,5,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,10,16,5,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,10,16,6,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,10,16,6,15,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,10,16,6,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,10,16,6,45,187.0,12.0,3.75,9.5,26.0,139.61,0.0
2017,10,16,7,0,374.0,24.0,3.9,10.0,52.0,352.54,247.61
2017,10,16,7,15,495.5,33.5,3.95,10.5,104.0,469.05,386.75
2017,10,16,7,30,617.0,43.0,4.0,11.0,156.0,601.23,500.08
2017,10,16,7,45,684.5,48.5,4.1,12.0,213.5,689.31,571.4
2017,10,16,8,0,752.0,54.0,4.2,13.0,271.0,779.06,639.68
2017,10,16,8,15,793.5,58.5,4.35,13.5,327.5,844.6,687.89
2017,10,16,8,30,835.0,63.0,4.5,14.0,384.0,909.23,733.65
2017,10,16,8,45,863.0,66.0,4.7,15.0,438.0,945.91,756.65
2017,10,16,9,0,891.0,69.0,4.9,16.0,492.0,990.93,785.26
2017,10,16,9,15,910.5,71.5,4.8,16.5,540.5,1024.0,803.73
2017,10,16,9,30,930.0,74.0,4.7,17.0,589.0,1053.75,819.58
2017,10,16,9,45,943.5,76.0,4.6,17.5,632.0,1073.08,828.0
2017,10,16,10,0,957.0,78.0,4.5,18.0,675.0,1088.49,833.79
2017,10,16,10,15,967.5,79.5,4.45,18.5,710.5,1096.1,834.91
2017,10,16,10,30,978.0,81.0,4.4,19.0,746.0,1099.49,833.53
2017,10,16,10,45,984.5,82.5,4.35,19.5,773.5,1094.52,826.92
2017,10,16,11,0,991.0,84.0,4.3,20.0,801.0,1085.26,817.72
2017,10,16,11,15,995.0,85.0,4.2,20.5,820.0,1068.69,803.55
2017,10,16,11,30,999.0,86.0,4.1,21.0,839.0,1047.94,786.87
2017,10,16,11,45,1001.0,86.5,4.1,21.5,848.5,1020.71,766.73
2017,10,16,12,0,1003.0,87.0,4.1,22.0,858.0,989.59,744.15
2017,10,16,12,15,1003.0,87.0,4.05,22.0,858.5,952.48,718.7
2017,10,16,12,30,1003.0,87.0,4.0,22.0,859.0,911.89,690.89
2017,10,16,12,45,1000.5,86.5,4.0,22.5,850.5,865.58,657.98
2017,10,16,13,0,998.0,86.0,4.0,23.0,842.0,816.38,622.98
2017,10,16,13,15,993.5,85.0,3.95,23.0,824.5,762.67,583.42
2017,10,16,13,30,989.0,84.0,3.9,23.0,807.0,706.73,540.84
2017,10,16,13,45,982.5,83.0,3.85,23.5,780.5,647.64,493.84
2017,10,16,14,0,976.0,82.0,3.8,24.0,754.0,587.0,444.5
2017,10,16,14,15,966.0,80.5,3.75,24.0,719.5,523.03,392.14
2017,10,16,14,30,956.0,79.0,3.7,24.0,685.0,458.47,337.72
2017,10,16,14,45,943.0,77.0,3.7,24.0,643.5,392.14,280.63
2017,10,16,15,0,930.0,75.0,3.7,24.0,602.0,326.13,222.94
2017,10,16,15,15,911.5,72.5,3.65,23.5,554.5,259.13,165.57
2017,10,16,15,30,893.0,70.0,3.6,23.0,507.0,193.67,112.78
2017,10,16,15,45,867.0,67.0,3.55,23.0,454.5,128.98,69.59
2017,10,16,16,0,841.0,64.0,3.5,23.0,402.0,61.71,47.57
2017,10,16,16,15,803.0,60.0,3.05,22.0,345.5,55.58,42.66
2017,10,16,16,30,765.0,56.0,2.6,21.0,289.0,51.83,39.65
2017,10,16,16,45,704.5,50.0,2.2,20.5,232.0,46.21,34.79
2017,10,16,17,0,644.0,44.0,1.8,20.0,175.0,40.61,29.76
2017,10,16,17,15,537.5,35.5,1.7,19.0,122.0,32.58,22.44
2017,10,16,17,30,431.0,27.0,1.6,18.0,69.0,24.69,14.47
2017,10,16,17,45,215.5,13.5,1.5,17.0,34.5,11.05,0.0
2017,10,16,18,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,10,16,18,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2017,10,16,18,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,10,16,18,45,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2017,10,16,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,16,19,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2017,10,16,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,10,16,19,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,10,16,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,10,16,20,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,10,16,20,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,10,16,20,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,10,16,21,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,10,16,21,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2017,10,16,21,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,10,16,21,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,10,16,22,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,10,16,22,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2017,10,16,22,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,10,16,22,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,10,16,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,10,16,23,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,10,16,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,10,16,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,10,17,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,10,17,0,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2017,10,17,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,17,0,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,17,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,17,1,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,17,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,17,1,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,17,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,17,2,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2017,10,17,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,10,17,2,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,10,17,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,10,17,3,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,10,17,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,10,17,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,10,17,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,10,17,4,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2017,10,17,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,10,17,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,10,17,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,10,17,5,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,10,17,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,10,17,5,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,10,17,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,10,17,6,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2017,10,17,6,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,10,17,6,45,169.5,12.0,1.15,9.5,24.0,127.67,0.0
2017,10,17,7,0,339.0,24.0,1.2,10.0,48.0,325.57,219.08
2017,10,17,7,15,460.5,33.5,1.3,10.5,98.5,451.88,366.51
2017,10,17,7,30,582.0,43.0,1.4,11.0,149.0,572.93,468.08
2017,10,17,7,45,649.0,50.0,1.5,12.0,205.0,661.19,537.34
2017,10,17,8,0,716.0,57.0,1.6,13.0,261.0,751.36,603.71
2017,10,17,8,15,758.5,61.5,1.65,14.0,316.5,816.91,648.11
2017,10,17,8,30,801.0,66.0,1.7,15.0,372.0,881.61,689.85
2017,10,17,8,45,829.5,69.5,1.75,16.0,424.5,929.99,718.63
2017,10,17,9,0,858.0,73.0,1.8,17.0,477.0,976.0,745.04
2017,10,17,9,15,878.5,75.5,1.7,17.5,525.0,997.65,753.89
2017,10,17,9,30,899.0,78.0,1.6,18.0,573.0,1027.93,768.45
2017,10,17,9,45,913.5,80.0,1.55,19.0,615.0,1047.94,775.29
2017,10,17,10,0,928.0,82.0,1.5,20.0,657.0,1064.17,779.77
2017,10,17,10,15,938.5,84.0,1.4,20.5,692.0,1072.32,779.81
2017,10,17,10,30,949.0,86.0,1.3,21.0,727.0,1076.35,777.44
2017,10,17,10,45,956.5,86.5,1.25,21.5,754.0,1071.38,770.63
2017,10,17,11,0,964.0,87.0,1.2,22.0,781.0,1062.25,761.58
2017,10,17,11,15,968.5,88.0,1.15,22.0,800.0,1046.59,750.2
2017,10,17,11,30,973.0,89.0,1.1,22.0,819.0,1026.84,736.55
2017,10,17,11,45,976.0,89.0,1.05,22.5,829.0,1000.61,717.67
2017,10,17,12,0,979.0,89.0,1.0,23.0,839.0,970.56,696.64
2017,10,17,12,15,979.5,89.0,0.95,23.0,839.5,934.65,673.39
2017,10,17,12,30,980.0,89.0,0.9,23.0,840.0,895.33,648.02
2017,10,17,12,45,978.5,88.0,0.9,23.5,832.0,850.21,618.47
2017,10,17,13,0,977.0,87.0,0.9,24.0,824.0,802.21,586.93
2017,10,17,13,15,973.0,86.5,0.95,24.0,806.5,750.31,552.16
2017,10,17,13,30,969.0,86.0,1.0,24.0,789.0,696.17,514.32
2017,10,17,13,45,963.0,84.5,1.05,24.5,763.5,637.95,471.32
2017,10,17,14,0,957.0,83.0,1.1,25.0,738.0,578.21,425.74
2017,10,17,14,15,948.0,81.5,1.15,25.0,704.5,515.8,377.34
2017,10,17,14,30,939.0,80.0,1.2,25.0,671.0,452.71,326.51
2017,10,17,14,45,926.0,77.5,1.25,25.0,630.0,387.01,272.06
2017,10,17,15,0,913.0,75.0,1.3,25.0,589.0,321.67,216.68
2017,10,17,15,15,895.0,72.5,1.35,25.0,542.5,255.89,161.35
2017,10,17,15,30,877.0,70.0,1.4,25.0,496.0,191.6,110.27
2017,10,17,15,45,851.5,67.0,1.45,25.0,444.0,128.01,68.46
2017,10,17,16,0,826.0,64.0,1.5,25.0,392.0,61.87,47.28
2017,10,17,16,15,788.0,59.5,1.35,24.0,336.5,54.96,41.77
2017,10,17,16,30,750.0,55.0,1.2,23.0,281.0,50.83,38.46
2017,10,17,16,45,690.0,49.5,1.1,22.5,225.0,45.64,33.99
2017,10,17,17,0,630.0,44.0,1.0,22.0,169.0,40.49,29.38
2017,10,17,17,15,522.5,35.5,1.05,20.5,117.0,32.5,22.18
2017,10,17,17,30,415.0,27.0,1.1,19.0,65.0,24.65,14.11
2017,10,17,17,45,207.5,13.5,1.15,18.0,32.5,10.62,0.0
2017,10,17,18,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,10,17,18,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2017,10,17,18,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,10,17,18,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2017,10,17,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,10,17,19,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2017,10,17,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,10,17,19,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2017,10,17,20,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,10,17,20,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2017,10,17,20,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,17,20,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,17,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,17,21,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2017,10,17,21,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,10,17,21,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,10,17,22,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,10,17,22,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2017,10,17,22,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,10,17,22,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,10,17,23,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,10,17,23,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2017,10,17,23,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,10,17,23,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,10,18,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,10,18,0,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,10,18,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,10,18,0,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,10,18,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,10,18,1,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2017,10,18,1,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,10,18,1,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,10,18,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,10,18,2,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2017,10,18,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,18,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,18,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,18,3,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,18,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,18,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,18,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,18,4,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2017,10,18,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,10,18,4,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,10,18,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,10,18,5,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,10,18,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,10,18,5,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,10,18,6,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,10,18,6,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2017,10,18,6,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,18,6,45,178.5,11.5,1.25,10.5,24.0,133.79,0.0
2017,10,18,7,0,357.0,23.0,1.3,11.0,48.0,336.9,216.54
2017,10,18,7,15,479.5,33.0,1.55,12.0,99.0,456.95,368.49
2017,10,18,7,30,602.0,43.0,1.8,13.0,150.0,590.04,479.5
2017,10,18,7,45,668.5,49.0,2.05,14.0,206.5,677.55,549.09
2017,10,18,8,0,735.0,55.0,2.3,15.0,263.0,766.62,615.85
2017,10,18,8,15,777.0,60.0,2.4,16.0,319.0,832.81,661.41
2017,10,18,8,30,819.0,65.0,2.5,17.0,375.0,898.12,704.27
2017,10,18,8,45,847.5,68.0,2.65,18.0,428.0,946.16,733.88
2017,10,18,9,0,876.0,71.0,2.8,19.0,481.0,979.99,753.03
2017,10,18,9,15,895.5,74.0,2.9,19.5,529.0,1013.32,772.6
2017,10,18,9,30,915.0,77.0,3.0,20.0,577.0,1043.38,789.77
2017,10,18,9,45,929.0,79.0,3.1,21.0,619.5,1062.94,798.35
2017,10,18,10,0,943.0,81.0,3.2,22.0,662.0,1078.66,804.51
2017,10,18,10,15,953.0,82.5,3.2,22.5,696.5,1085.62,805.69
2017,10,18,10,30,963.0,84.0,3.2,23.0,731.0,1088.43,804.43
2017,10,18,10,45,969.5,85.0,3.2,24.0,758.0,1082.89,796.42
2017,10,18,11,0,976.0,86.0,3.2,25.0,785.0,1073.14,786.0
2017,10,18,11,15,980.0,87.0,3.2,25.0,803.5,1056.75,774.62
2017,10,18,11,30,984.0,88.0,3.2,25.0,822.0,1036.27,760.78
2017,10,18,11,45,981.5,90.5,3.2,25.5,830.5,1007.39,740.14
2017,10,18,12,0,979.0,93.0,3.2,26.0,839.0,974.88,717.29
2017,10,18,12,15,979.0,93.0,3.2,26.5,839.5,938.45,691.94
2017,10,18,12,30,979.0,93.0,3.2,27.0,840.0,898.65,664.4
2017,10,18,12,45,976.5,93.0,3.2,27.5,831.0,853.71,633.37
2017,10,18,13,0,974.0,93.0,3.2,28.0,822.0,805.95,600.34
2017,10,18,13,15,969.5,92.0,3.2,28.0,804.5,753.27,562.59
2017,10,18,13,30,965.0,91.0,3.2,28.0,787.0,698.44,522.18
2017,10,18,13,45,957.0,90.0,3.2,28.0,761.0,639.66,477.8
2017,10,18,14,0,949.0,89.0,3.2,28.0,735.0,579.57,431.07
2017,10,18,14,15,939.0,87.5,3.2,28.0,701.0,517.07,381.07
2017,10,18,14,30,929.0,86.0,3.2,28.0,667.0,454.02,329.07
2017,10,18,14,45,902.0,88.5,3.25,28.0,623.0,388.15,273.94
2017,10,18,15,0,875.0,91.0,3.3,28.0,579.0,321.86,217.85
2017,10,18,15,15,854.0,88.0,3.25,27.5,532.0,256.29,163.02
2017,10,18,15,30,833.0,85.0,3.2,27.0,485.0,192.79,112.8
2017,10,18,15,45,801.5,81.5,3.15,26.5,432.5,130.32,71.72
2017,10,18,16,0,770.0,78.0,3.1,26.0,380.0,71.81,55.54
2017,10,18,16,15,727.5,72.5,2.7,25.0,325.0,59.28,45.28
2017,10,18,16,30,685.0,67.0,2.3,24.0,270.0,55.05,41.9
2017,10,18,16,45,616.0,59.5,1.95,23.0,214.5,48.99,36.78
2017,10,18,17,0,547.0,52.0,1.6,22.0,159.0,42.98,31.47
2017,10,18,17,15,433.5,40.5,1.6,21.0,108.0,33.46,22.87
2017,10,18,17,30,320.0,29.0,1.6,20.0,57.0,24.0,13.17
2017,10,18,17,45,160.0,14.5,1.6,19.5,28.5,11.41,0.0
2017,10,18,18,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,10,18,18,15,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2017,10,18,18,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,10,18,18,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2017,10,18,19,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,10,18,19,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2017,10,18,19,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,10,18,19,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,10,18,20,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,10,18,20,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2017,10,18,20,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,10,18,20,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,10,18,21,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,10,18,21,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2017,10,18,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,10,18,21,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,10,18,22,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,10,18,22,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2017,10,18,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,18,22,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,18,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,18,23,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,18,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,18,23,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2017,10,19,0,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,10,19,0,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,10,19,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,10,19,0,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,10,19,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,10,19,1,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,10,19,1,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,10,19,1,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,10,19,2,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,10,19,2,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2017,10,19,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,10,19,2,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2017,10,19,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,10,19,3,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2017,10,19,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,10,19,3,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2017,10,19,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,10,19,4,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2017,10,19,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,10,19,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,10,19,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,10,19,5,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2017,10,19,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,10,19,5,45,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2017,10,19,6,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,10,19,6,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,10,19,6,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,10,19,6,45,81.0,13.5,0.9,14.5,19.0,67.33,0.0
2017,10,19,7,0,162.0,27.0,0.9,15.0,38.0,195.22,116.26
2017,10,19,7,15,284.0,42.0,1.0,15.5,83.5,322.76,258.68
2017,10,19,7,30,406.0,57.0,1.1,16.0,129.0,452.69,367.05
2017,10,19,7,45,456.0,65.0,1.2,16.5,171.5,522.03,422.99
2017,10,19,8,0,506.0,73.0,1.3,17.0,214.0,591.93,476.56
2017,10,19,8,15,599.5,72.0,1.45,18.0,272.5,691.21,548.36
2017,10,19,8,30,693.0,71.0,1.6,19.0,331.0,786.25,613.55
2017,10,19,8,45,626.0,101.5,1.8,20.0,361.5,780.45,606.34
2017,10,19,9,0,559.0,132.0,2.0,21.0,392.0,758.96,588.78
2017,10,19,9,15,441.5,179.0,2.15,21.5,397.0,691.99,537.89
2017,10,19,9,30,324.0,226.0,2.3,22.0,402.0,604.42,470.36
2017,10,19,9,45,196.5,248.5,2.5,23.0,358.0,472.6,368.45
2017,10,19,10,0,69.0,271.0,2.7,24.0,314.0,338.78,262.39
2017,10,19,10,15,315.5,244.5,2.75,24.5,453.5,603.66,465.53
2017,10,19,10,30,562.0,218.0,2.8,25.0,593.0,843.38,635.28
2017,10,19,10,45,444.0,270.5,2.85,25.5,574.0,769.57,577.24
2017,10,19,11,0,326.0,323.0,2.9,26.0,555.0,674.64,506.87
2017,10,19,11,15,340.5,328.0,2.95,26.0,576.0,681.3,511.92
2017,10,19,11,30,355.0,333.0,3.0,26.0,597.0,685.72,514.77
2017,10,19,11,45,453.5,300.5,3.1,26.5,641.5,746.0,557.66
2017,10,19,12,0,552.0,268.0,3.2,27.0,686.0,781.41,582.66
2017,10,19,12,15,590.5,254.5,3.3,27.0,702.0,775.42,578.95
2017,10,19,12,30,629.0,241.0,3.4,27.0,718.0,769.75,575.45
2017,10,19,12,45,762.0,174.5,3.5,27.5,746.5,779.73,583.58
2017,10,19,13,0,895.0,108.0,3.6,28.0,775.0,762.97,572.73
2017,10,19,13,15,666.0,199.0,3.65,28.0,689.5,654.21,491.46
2017,10,19,13,30,437.0,290.0,3.7,28.0,604.0,541.92,407.51
2017,10,19,13,45,653.5,196.0,3.75,28.0,647.0,562.72,423.36
2017,10,19,14,0,870.0,102.0,3.8,28.0,690.0,550.15,411.99
2017,10,19,14,15,700.0,154.5,3.8,28.0,613.0,464.3,345.23
2017,10,19,14,30,530.0,207.0,3.8,28.0,536.0,386.35,285.15
2017,10,19,14,45,618.0,164.5,3.85,28.0,524.5,349.31,251.84
2017,10,19,15,0,706.0,122.0,3.9,28.0,513.0,297.06,204.8
2017,10,19,15,15,653.5,123.5,3.85,27.5,462.0,237.63,156.71
2017,10,19,15,30,601.0,125.0,3.8,27.0,411.0,184.31,116.09
2017,10,19,15,45,645.5,104.0,3.8,26.5,381.5,129.29,76.28
2017,10,19,16,0,690.0,83.0,3.8,26.0,352.0,69.06,53.24
2017,10,19,16,15,644.5,77.0,3.5,25.5,299.5,61.34,46.95
2017,10,19,16,30,599.0,71.0,3.2,25.0,247.0,56.98,43.37
2017,10,19,16,45,523.0,63.5,2.9,24.5,194.0,51.15,38.37
2017,10,19,17,0,447.0,56.0,2.6,24.0,141.0,45.41,33.22
2017,10,19,17,15,334.0,43.0,2.4,23.5,95.0,34.99,23.81
2017,10,19,17,30,221.0,30.0,2.2,23.0,49.0,22.87,11.67
2017,10,19,17,45,110.5,15.0,2.0,22.5,24.5,11.8,0.0
2017,10,19,18,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,10,19,18,15,0.0,0.0,1.8,21.5,0.0,0.0,0.0
2017,10,19,18,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,10,19,18,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2017,10,19,19,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,10,19,19,15,0.0,0.0,1.9,20.5,0.0,0.0,0.0
2017,10,19,19,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,10,19,19,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2017,10,19,20,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,10,19,20,15,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,10,19,20,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,10,19,20,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,10,19,21,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,10,19,21,15,0.0,0.0,2.55,19.5,0.0,0.0,0.0
2017,10,19,21,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,10,19,21,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2017,10,19,22,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,10,19,22,15,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2017,10,19,22,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,10,19,22,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2017,10,19,23,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,10,19,23,15,0.0,0.0,2.65,18.5,0.0,0.0,0.0
2017,10,19,23,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,10,19,23,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2017,10,20,0,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,10,20,0,15,0.0,0.0,2.05,17.5,0.0,0.0,0.0
2017,10,20,0,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,10,20,0,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2017,10,20,1,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,10,20,1,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,10,20,1,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,10,20,1,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2017,10,20,2,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,10,20,2,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,10,20,2,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,10,20,2,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2017,10,20,3,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,10,20,3,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2017,10,20,3,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,10,20,3,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2017,10,20,4,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,10,20,4,15,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,10,20,4,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,10,20,4,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,10,20,5,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,10,20,5,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2017,10,20,5,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,10,20,5,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2017,10,20,6,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,10,20,6,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,10,20,6,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,10,20,6,45,61.0,13.0,2.15,17.5,17.0,53.01,0.0
2017,10,20,7,0,122.0,26.0,2.3,18.0,34.0,162.83,88.74
2017,10,20,7,15,235.0,42.0,2.35,18.0,76.0,285.17,227.67
2017,10,20,7,30,348.0,58.0,2.4,18.0,118.0,405.2,331.04
2017,10,20,7,45,447.0,64.5,2.45,18.5,170.0,514.13,419.14
2017,10,20,8,0,546.0,71.0,2.5,19.0,222.0,626.02,505.06
2017,10,20,8,15,594.5,78.0,2.55,19.5,273.0,695.1,555.08
2017,10,20,8,30,643.0,85.0,2.6,20.0,324.0,764.25,603.27
2017,10,20,8,45,321.5,73.0,2.7,21.0,192.5,429.92,348.37
