Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,10,20,9,0,0.0,61.0,2.8,22.0,61.0,46.76,32.86
2017,10,20,9,15,35.5,148.0,2.9,22.5,167.5,174.99,138.35
2017,10,20,9,30,71.0,235.0,3.0,23.0,274.0,310.37,244.66
2017,10,20,9,45,40.0,216.5,3.15,24.0,239.0,250.81,195.55
2017,10,20,10,0,9.0,198.0,3.3,25.0,204.0,175.86,134.88
2017,10,20,10,15,10.5,208.0,3.3,25.5,215.0,185.06,141.67
2017,10,20,10,30,12.0,218.0,3.3,26.0,226.0,194.26,148.28
2017,10,20,10,45,13.0,226.5,3.35,26.5,235.5,201.48,153.33
2017,10,20,11,0,14.0,235.0,3.4,27.0,245.0,208.65,158.32
2017,10,20,11,15,76.5,294.0,3.4,27.0,350.5,345.03,263.55
2017,10,20,11,30,139.0,353.0,3.4,27.0,456.0,481.39,364.62
2017,10,20,11,45,133.0,361.5,3.45,27.0,461.0,474.79,358.68
2017,10,20,12,0,127.0,370.0,3.5,27.0,466.0,467.7,353.07
2017,10,20,12,15,132.5,366.0,3.55,27.0,466.5,457.73,345.87
2017,10,20,12,30,138.0,362.0,3.6,27.0,467.0,447.09,338.16
2017,10,20,12,45,266.0,342.5,3.7,27.5,541.5,530.69,400.92
2017,10,20,13,0,394.0,323.0,3.8,28.0,616.0,586.67,441.83
2017,10,20,13,15,326.5,331.0,3.8,28.0,570.0,522.12,393.4
2017,10,20,13,30,259.0,339.0,3.8,28.0,524.0,462.76,348.93
2017,10,20,13,45,548.0,221.0,3.85,28.0,594.0,518.73,391.71
2017,10,20,14,0,837.0,103.0,3.9,28.0,664.0,536.31,402.56
2017,10,20,14,15,591.0,183.0,3.9,28.0,570.0,437.68,326.52
2017,10,20,14,30,345.0,263.0,3.9,28.0,476.0,350.08,260.6
2017,10,20,14,45,335.5,246.5,3.95,28.5,442.5,307.23,225.88
2017,10,20,15,0,326.0,230.0,4.0,29.0,409.0,265.62,191.81
2017,10,20,15,15,202.5,216.0,4.0,28.5,324.0,201.91,145.99
2017,10,20,15,30,79.0,202.0,4.0,28.0,239.0,156.06,115.53
2017,10,20,15,45,71.0,180.0,4.0,28.0,211.0,131.82,97.7
2017,10,20,16,0,63.0,158.0,4.0,28.0,183.0,109.07,86.28
2017,10,20,16,15,54.5,135.5,3.65,27.0,154.5,94.06,74.24
2017,10,20,16,30,46.0,113.0,3.3,26.0,126.0,79.37,62.17
2017,10,20,16,45,31.5,90.0,3.0,25.5,98.0,64.04,49.14
2017,10,20,17,0,17.0,67.0,2.7,25.0,70.0,48.44,35.59
2017,10,20,17,15,8.5,44.5,2.55,24.5,46.0,32.94,21.91
2017,10,20,17,30,0.0,22.0,2.4,24.0,22.0,16.78,6.65
2017,10,20,17,45,0.0,11.0,2.25,23.5,11.0,8.65,0.0
2017,10,20,18,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,10,20,18,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2017,10,20,18,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,10,20,18,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,10,20,19,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,10,20,19,15,0.0,0.0,1.95,22.5,0.0,0.0,0.0
2017,10,20,19,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,10,20,19,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,10,20,20,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,10,20,20,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2017,10,20,20,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,10,20,20,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,10,20,21,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,10,20,21,15,0.0,0.0,2.2,21.5,0.0,0.0,0.0
2017,10,20,21,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,10,20,21,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,10,20,22,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,10,20,22,15,0.0,0.0,2.25,20.5,0.0,0.0,0.0
2017,10,20,22,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,10,20,22,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,10,20,23,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,10,20,23,15,0.0,0.0,2.55,19.5,0.0,0.0,0.0
2017,10,20,23,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,10,20,23,45,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2017,10,21,0,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,10,21,0,15,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,10,21,0,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,10,21,0,45,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,10,21,1,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,10,21,1,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2017,10,21,1,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,10,21,1,45,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2017,10,21,2,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,10,21,2,15,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,10,21,2,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,10,21,2,45,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,10,21,3,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,10,21,3,15,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2017,10,21,3,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,10,21,3,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2017,10,21,4,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,10,21,4,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2017,10,21,4,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,10,21,4,45,0.0,0.0,2.6,19.5,0.0,0.0,0.0
2017,10,21,5,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,10,21,5,15,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,10,21,5,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,10,21,5,45,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2017,10,21,6,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,10,21,6,15,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,10,21,6,30,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,10,21,6,45,76.0,11.5,3.05,20.5,16.5,62.43,0.0
2017,10,21,7,0,152.0,23.0,3.2,21.0,33.0,178.62,88.2
2017,10,21,7,15,270.5,37.5,3.4,21.5,75.5,306.09,241.6
2017,10,21,7,30,389.0,52.0,3.6,22.0,118.0,434.76,350.46
2017,10,21,7,45,471.5,60.0,3.85,22.5,168.5,530.74,428.46
2017,10,21,8,0,554.0,68.0,4.1,23.0,219.0,630.02,505.39
2017,10,21,8,15,602.5,74.5,4.3,23.5,270.0,698.53,555.91
2017,10,21,8,30,651.0,81.0,4.5,24.0,321.0,767.15,604.79
2017,10,21,8,45,347.5,133.0,4.75,24.5,263.0,537.6,429.53
2017,10,21,9,0,44.0,185.0,5.0,25.0,205.0,233.46,183.63
2017,10,21,9,15,142.0,211.0,5.1,25.5,285.5,382.1,302.57
2017,10,21,9,30,240.0,237.0,5.2,26.0,366.0,509.52,400.48
2017,10,21,9,45,530.0,166.0,5.3,26.5,478.5,768.25,595.93
2017,10,21,10,0,820.0,95.0,5.4,27.0,591.0,983.99,744.53
2017,10,21,10,15,832.0,97.0,5.4,27.5,624.0,993.57,746.71
2017,10,21,10,30,844.0,99.0,5.4,28.0,657.0,986.06,738.64
2017,10,21,10,45,488.5,220.0,5.45,28.5,546.0,761.69,578.15
2017,10,21,11,0,133.0,341.0,5.5,29.0,435.0,481.43,364.71
2017,10,21,11,15,276.5,324.5,5.5,29.0,525.5,616.73,467.66
2017,10,21,11,30,420.0,308.0,5.5,29.0,616.0,741.29,558.6
2017,10,21,11,45,642.0,209.0,5.5,29.5,687.0,837.68,629.59
2017,10,21,12,0,864.0,110.0,5.5,30.0,758.0,890.94,665.21
2017,10,21,12,15,622.0,221.0,5.45,30.0,687.5,777.48,583.4
2017,10,21,12,30,380.0,332.0,5.4,30.0,617.0,632.13,474.85
2017,10,21,12,45,363.0,333.0,5.35,30.5,603.0,597.11,448.4
2017,10,21,13,0,346.0,334.0,5.3,31.0,589.0,562.27,421.6
2017,10,21,13,15,597.5,221.0,5.2,31.0,649.0,627.09,471.2
2017,10,21,13,30,849.0,108.0,5.1,31.0,709.0,641.69,482.67
2017,10,21,13,45,615.5,195.5,5.1,31.0,623.5,541.27,405.59
2017,10,21,14,0,382.0,283.0,5.1,31.0,538.0,438.46,327.68
2017,10,21,14,15,346.0,276.0,5.05,30.5,498.5,387.89,289.4
2017,10,21,14,30,310.0,269.0,5.0,30.0,459.0,341.01,253.34
2017,10,21,14,45,219.0,258.5,5.0,30.0,388.5,273.52,202.28
2017,10,21,15,0,128.0,248.0,5.0,30.0,318.0,221.44,163.86
2017,10,21,15,15,419.0,171.5,4.95,30.0,372.5,220.17,151.3
2017,10,21,15,30,710.0,95.0,4.9,30.0,427.0,179.31,106.53
2017,10,21,15,45,676.0,90.5,4.85,30.0,378.5,123.14,69.21
2017,10,21,16,0,642.0,86.0,4.8,30.0,330.0,71.28,54.24
2017,10,21,16,15,594.5,79.5,4.45,29.5,279.5,62.57,47.2
2017,10,21,16,30,547.0,73.0,4.1,29.0,229.0,57.98,43.46
2017,10,21,16,45,470.5,64.5,3.75,28.5,178.5,51.54,37.99
2017,10,21,17,0,394.0,56.0,3.4,28.0,128.0,45.16,32.33
2017,10,21,17,15,282.0,42.0,3.1,27.0,84.5,31.93,20.75
2017,10,21,17,30,170.0,28.0,2.8,26.0,41.0,21.21,9.18
2017,10,21,17,45,85.0,14.0,2.5,25.5,20.5,11.02,0.0
2017,10,21,18,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,10,21,18,15,0.0,0.0,2.15,24.5,0.0,0.0,0.0
2017,10,21,18,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,10,21,18,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2017,10,21,19,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,10,21,19,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2017,10,21,19,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,10,21,19,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,10,21,20,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,10,21,20,15,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2017,10,21,20,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,10,21,20,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2017,10,21,21,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,10,21,21,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2017,10,21,21,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,10,21,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,10,21,22,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,10,21,22,15,0.0,0.0,3.05,22.5,0.0,0.0,0.0
2017,10,21,22,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,10,21,22,45,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2017,10,21,23,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,10,21,23,15,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,10,21,23,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,10,21,23,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,10,22,0,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,10,22,0,15,0.0,0.0,2.2,21.5,0.0,0.0,0.0
2017,10,22,0,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,10,22,0,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2017,10,22,1,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,10,22,1,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2017,10,22,1,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,10,22,1,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,10,22,2,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,10,22,2,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,10,22,2,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,10,22,2,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2017,10,22,3,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,10,22,3,15,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2017,10,22,3,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,10,22,3,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,10,22,4,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,10,22,4,15,0.0,0.0,2.1,20.5,0.0,0.0,0.0
2017,10,22,4,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,10,22,4,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2017,10,22,5,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,10,22,5,15,0.0,0.0,2.75,19.5,0.0,0.0,0.0
2017,10,22,5,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,10,22,5,45,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,10,22,6,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,10,22,6,15,0.0,0.0,3.8,18.5,0.0,0.0,0.0
2017,10,22,6,30,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2017,10,22,6,45,0.0,6.5,4.25,17.5,6.5,5.11,0.0
2017,10,22,7,0,0.0,13.0,4.5,17.0,13.0,9.89,0.0
2017,10,22,7,15,0.0,32.0,4.7,17.0,32.0,26.85,16.12
2017,10,22,7,30,0.0,51.0,4.9,17.0,51.0,45.52,32.41
2017,10,22,7,45,5.0,74.0,5.1,17.0,75.5,72.74,55.98
2017,10,22,8,0,10.0,97.0,5.3,17.0,100.0,99.24,78.76
2017,10,22,8,15,19.0,118.0,5.35,17.0,124.5,126.57,102.09
2017,10,22,8,30,28.0,139.0,5.4,17.0,149.0,171.84,139.92
2017,10,22,8,45,160.5,161.5,5.5,17.5,233.0,345.42,286.27
2017,10,22,9,0,293.0,184.0,5.6,18.0,317.0,526.34,431.83
2017,10,22,9,15,277.5,207.5,5.6,18.5,344.0,539.01,438.11
2017,10,22,9,30,262.0,231.0,5.6,19.0,371.0,549.51,443.19
2017,10,22,9,45,150.5,239.0,5.65,20.0,320.5,415.9,333.73
2017,10,22,10,0,39.0,247.0,5.7,21.0,270.0,281.56,222.57
2017,10,22,10,15,432.0,184.0,5.7,21.5,466.5,681.41,541.43
2017,10,22,10,30,825.0,121.0,5.7,22.0,663.0,1006.03,774.79
2017,10,22,10,45,843.5,119.0,5.7,22.5,691.5,1009.84,772.8
2017,10,22,11,0,862.0,117.0,5.7,23.0,720.0,1009.5,769.98
2017,10,22,11,15,868.5,117.5,5.65,23.0,738.5,996.08,759.5
2017,10,22,11,30,875.0,118.0,5.6,23.0,757.0,978.8,746.58
2017,10,22,11,45,899.0,108.5,5.6,23.5,772.0,951.26,725.55
2017,10,22,12,0,923.0,99.0,5.6,24.0,787.0,931.95,710.5
2017,10,22,12,15,925.0,99.0,5.5,24.5,788.5,899.06,685.46
2017,10,22,12,30,927.0,99.0,5.4,25.0,790.0,862.85,658.31
2017,10,22,12,45,930.5,96.5,5.35,25.5,784.0,822.17,628.38
2017,10,22,13,0,934.0,94.0,5.3,26.0,778.0,778.4,596.29
2017,10,22,13,15,931.5,93.0,5.2,26.0,762.5,729.05,558.7
2017,10,22,13,30,929.0,92.0,5.1,26.0,747.0,677.46,518.7
2017,10,22,13,45,930.0,88.0,5.1,26.0,724.0,623.1,476.06
2017,10,22,14,0,931.0,84.0,5.1,26.0,701.0,566.64,430.53
2017,10,22,14,15,922.5,82.5,5.0,26.0,669.0,506.09,380.33
2017,10,22,14,30,914.0,81.0,4.9,26.0,637.0,444.87,328.23
2017,10,22,14,45,907.0,77.5,4.8,26.0,599.0,382.05,273.64
2017,10,22,15,0,900.0,74.0,4.7,26.0,561.0,318.92,218.07
2017,10,22,15,15,881.5,71.5,4.5,25.5,515.0,254.06,162.42
2017,10,22,15,30,863.0,69.0,4.3,25.0,469.0,190.75,111.2
2017,10,22,15,45,840.0,65.0,4.15,24.5,418.5,123.02,64.76
2017,10,22,16,0,817.0,61.0,4.0,24.0,368.0,62.21,47.88
2017,10,22,16,15,776.0,56.5,3.5,23.0,313.5,52.42,39.8
2017,10,22,16,30,735.0,52.0,3.0,22.0,259.0,48.21,36.34
2017,10,22,16,45,671.5,46.0,2.55,21.5,204.0,42.55,31.38
2017,10,22,17,0,608.0,40.0,2.1,21.0,149.0,36.92,26.25
2017,10,22,17,15,487.0,31.0,1.95,19.5,99.0,28.39,18.45
2017,10,22,17,30,366.0,22.0,1.8,18.0,49.0,20.04,8.1
2017,10,22,17,45,183.0,11.0,1.7,17.0,24.5,8.65,0.0
2017,10,22,18,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,10,22,18,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2017,10,22,18,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,10,22,18,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,10,22,19,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,10,22,19,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2017,10,22,19,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,22,19,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,22,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,22,20,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2017,10,22,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,10,22,20,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,10,22,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,10,22,21,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,10,22,21,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,10,22,21,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,10,22,22,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,10,22,22,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2017,10,22,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,10,22,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,10,22,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,10,22,23,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2017,10,22,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,22,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,23,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,23,0,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2017,10,23,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,10,23,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,10,23,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,10,23,1,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2017,10,23,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,10,23,1,45,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2017,10,23,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,10,23,2,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,10,23,2,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,10,23,2,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,10,23,3,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,10,23,3,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,10,23,3,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,10,23,3,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2017,10,23,4,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,10,23,4,15,0.0,0.0,0.55,12.5,0.0,0.0,0.0
2017,10,23,4,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,10,23,4,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,10,23,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,10,23,5,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2017,10,23,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,10,23,5,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,10,23,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,10,23,6,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,10,23,6,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,10,23,6,45,161.5,9.5,0.9,11.5,18.5,121.3,0.0
2017,10,23,7,0,323.0,19.0,0.9,12.0,37.0,293.25,111.96
2017,10,23,7,15,452.5,28.0,1.2,12.5,85.0,433.41,343.74
2017,10,23,7,30,582.0,37.0,1.5,13.0,133.0,569.64,460.5
2017,10,23,7,45,650.5,43.5,1.85,14.0,187.0,658.02,532.33
2017,10,23,8,0,719.0,50.0,2.2,15.0,241.0,748.63,601.79
2017,10,23,8,15,761.5,54.0,2.3,16.0,295.5,813.1,646.78
2017,10,23,8,30,804.0,58.0,2.4,17.0,350.0,876.84,689.09
2017,10,23,8,45,831.5,61.5,2.5,18.0,401.0,912.69,710.17
2017,10,23,9,0,859.0,65.0,2.6,19.0,452.0,957.05,736.65
2017,10,23,9,15,878.5,67.5,2.75,19.5,498.5,989.35,756.09
2017,10,23,9,30,898.0,70.0,2.9,20.0,545.0,1018.51,773.31
2017,10,23,9,45,910.5,72.0,3.05,21.0,585.5,1036.36,781.4
2017,10,23,10,0,923.0,74.0,3.2,22.0,626.0,1050.47,787.1
2017,10,23,10,15,932.5,75.5,3.2,22.5,659.5,1056.95,788.08
2017,10,23,10,30,942.0,77.0,3.2,23.0,693.0,1059.4,786.66
2017,10,23,10,45,947.0,79.0,3.25,23.5,718.5,1053.81,780.64
2017,10,23,11,0,952.0,81.0,3.3,24.0,744.0,1044.14,772.21
2017,10,23,11,15,956.0,81.5,3.15,24.5,762.0,1027.68,757.9
2017,10,23,11,30,960.0,82.0,3.0,25.0,780.0,1007.26,741.29
2017,10,23,11,45,958.0,84.5,2.95,25.5,788.0,979.67,721.05
2017,10,23,12,0,956.0,87.0,2.9,26.0,796.0,948.52,698.68
2017,10,23,12,15,955.5,87.0,2.75,26.0,796.0,912.61,673.87
2017,10,23,12,30,955.0,87.0,2.6,26.0,796.0,873.48,646.97
2017,10,23,12,45,951.0,87.5,2.5,26.5,787.0,829.09,615.68
2017,10,23,13,0,947.0,88.0,2.4,27.0,778.0,782.09,582.63
2017,10,23,13,15,942.0,87.0,2.2,27.0,760.5,730.57,544.76
2017,10,23,13,30,937.0,86.0,2.0,27.0,743.0,677.03,504.48
2017,10,23,13,45,927.0,86.0,1.85,27.5,716.5,619.76,460.01
2017,10,23,14,0,917.0,86.0,1.7,28.0,690.0,561.44,413.82
2017,10,23,14,15,906.5,84.5,1.5,28.0,657.0,500.78,365.37
2017,10,23,14,30,896.0,83.0,1.3,28.0,624.0,439.7,315.31
2017,10,23,14,45,879.5,81.0,1.15,28.0,583.5,375.99,262.43
2017,10,23,15,0,863.0,79.0,1.0,28.0,543.0,313.12,209.45
2017,10,23,15,15,842.5,76.5,0.85,27.5,497.5,246.86,154.86
2017,10,23,15,30,822.0,74.0,0.7,27.0,452.0,184.99,106.29
2017,10,23,15,45,792.0,70.5,0.55,27.0,401.5,123.73,65.71
2017,10,23,16,0,762.0,67.0,0.4,27.0,351.0,66.17,50.47
2017,10,23,16,15,718.5,62.0,0.45,26.0,297.5,55.92,42.24
2017,10,23,16,30,675.0,57.0,0.5,25.0,244.0,51.54,38.71
2017,10,23,16,45,606.0,50.5,0.55,24.5,191.0,42.12,30.6
2017,10,23,17,0,537.0,44.0,0.6,24.0,138.0,36.7,25.7
2017,10,23,17,15,414.0,33.5,0.7,23.0,90.5,27.8,17.6
2017,10,23,17,30,291.0,23.0,0.8,22.0,43.0,19.04,6.37
2017,10,23,17,45,145.5,11.5,0.95,21.0,21.5,9.05,0.0
2017,10,23,18,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,10,23,18,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2017,10,23,18,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,10,23,18,45,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2017,10,23,19,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,23,19,15,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2017,10,23,19,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,10,23,19,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2017,10,23,20,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,10,23,20,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,10,23,20,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,10,23,20,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2017,10,23,21,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,10,23,21,15,0.0,0.0,0.75,17.5,0.0,0.0,0.0
2017,10,23,21,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,10,23,21,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,10,23,22,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,10,23,22,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2017,10,23,22,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,10,23,22,45,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2017,10,23,23,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,10,23,23,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2017,10,23,23,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,10,23,23,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2017,10,24,0,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,10,24,0,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2017,10,24,0,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,10,24,0,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,10,24,1,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,10,24,1,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2017,10,24,1,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,10,24,1,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2017,10,24,2,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,10,24,2,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2017,10,24,2,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,10,24,2,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,10,24,3,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,10,24,3,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2017,10,24,3,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,10,24,3,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,10,24,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,10,24,4,15,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2017,10,24,4,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,10,24,4,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,10,24,5,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,10,24,5,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,10,24,5,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,10,24,5,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,10,24,6,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,10,24,6,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,10,24,6,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,10,24,6,45,150.5,9.0,3.15,11.5,17.5,113.31,0.0
2017,10,24,7,0,301.0,18.0,3.4,12.0,35.0,275.19,80.45
2017,10,24,7,15,431.5,28.0,3.45,12.5,82.0,417.06,334.7
2017,10,24,7,30,562.0,38.0,3.5,13.0,129.0,554.46,455.64
2017,10,24,7,45,633.5,44.0,3.6,13.5,182.5,644.36,530.57
2017,10,24,8,0,705.0,50.0,3.7,14.0,236.0,736.48,602.82
2017,10,24,8,15,748.5,54.5,3.85,15.0,290.0,802.15,650.46
2017,10,24,8,30,792.0,59.0,4.0,16.0,344.0,867.19,695.38
2017,10,24,8,45,820.5,62.5,4.2,17.0,395.0,915.0,726.31
2017,10,24,9,0,849.0,66.0,4.4,18.0,446.0,948.82,746.59
2017,10,24,9,15,869.0,68.5,4.55,18.5,492.5,981.41,767.09
2017,10,24,9,30,889.0,71.0,4.7,19.0,539.0,1010.89,785.24
2017,10,24,9,45,902.5,73.0,4.85,20.0,579.5,1029.66,794.29
2017,10,24,10,0,916.0,75.0,5.0,21.0,620.0,1044.71,800.87
2017,10,24,10,15,926.5,76.5,5.05,21.0,653.5,1052.17,804.66
2017,10,24,10,30,937.0,78.0,5.1,21.0,687.0,1055.63,805.94
2017,10,24,10,45,943.0,79.5,5.15,21.5,713.0,1050.45,799.93
2017,10,24,11,0,949.0,81.0,5.2,22.0,739.0,1041.21,791.4
2017,10,24,11,15,954.0,81.5,5.25,22.0,757.0,1025.76,780.39
2017,10,24,11,30,959.0,82.0,5.3,22.0,775.0,1006.34,766.81
2017,10,24,11,45,957.5,84.5,5.35,22.5,783.5,979.24,746.54
2017,10,24,12,0,956.0,87.0,5.4,23.0,792.0,948.56,723.93
2017,10,24,12,15,956.5,87.0,5.45,23.0,793.0,913.52,699.74
2017,10,24,12,30,957.0,87.0,5.5,23.0,794.0,875.18,673.15
2017,10,24,12,45,958.0,85.5,5.6,23.5,786.5,832.55,642.34
2017,10,24,13,0,959.0,84.0,5.7,24.0,779.0,786.94,609.26
2017,10,24,13,15,955.5,83.5,5.7,24.0,762.5,736.46,571.13
2017,10,24,13,30,952.0,83.0,5.7,24.0,746.0,683.77,530.03
2017,10,24,13,45,948.5,80.5,5.75,24.0,721.5,627.2,485.14
2017,10,24,14,0,945.0,78.0,5.8,24.0,697.0,568.93,437.6
2017,10,24,14,15,936.5,76.5,5.8,23.5,665.0,507.79,387.09
2017,10,24,14,30,928.0,75.0,5.8,23.0,633.0,445.95,334.35
2017,10,24,14,45,917.5,73.0,5.85,23.0,593.5,382.57,278.41
2017,10,24,15,0,907.0,71.0,5.9,23.0,554.0,319.25,221.76
2017,10,24,15,15,888.5,68.5,5.8,22.5,508.0,254.1,164.84
2017,10,24,15,30,870.0,66.0,5.7,22.0,462.0,190.52,112.4
2017,10,24,15,45,843.0,63.0,5.65,22.0,411.0,127.59,68.93
2017,10,24,16,0,816.0,60.0,5.6,22.0,360.0,62.76,48.8
2017,10,24,16,15,774.5,55.5,5.2,21.5,305.5,51.6,39.34
2017,10,24,16,30,733.0,51.0,4.8,21.0,251.0,47.37,35.74
2017,10,24,16,45,664.0,45.5,4.4,20.5,196.5,42.05,31.04
2017,10,24,17,0,595.0,40.0,4.0,20.0,142.0,36.84,26.21
2017,10,24,17,15,468.0,30.5,3.6,18.5,92.5,27.88,17.93
2017,10,24,17,30,341.0,21.0,3.2,17.0,43.0,19.1,5.51
2017,10,24,17,45,170.5,10.5,2.8,16.0,21.5,8.26,0.0
2017,10,24,18,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,10,24,18,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2017,10,24,18,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,10,24,18,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2017,10,24,19,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,10,24,19,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2017,10,24,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,10,24,19,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,10,24,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,10,24,20,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2017,10,24,20,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,10,24,20,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,10,24,21,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,10,24,21,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2017,10,24,21,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,10,24,21,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,10,24,22,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,10,24,22,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2017,10,24,22,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,10,24,22,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,10,24,23,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,10,24,23,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2017,10,24,23,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,10,24,23,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,10,25,0,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,10,25,0,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2017,10,25,0,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,10,25,0,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,10,25,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,10,25,1,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,10,25,1,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,10,25,1,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2017,10,25,2,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,10,25,2,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2017,10,25,2,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,10,25,2,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,10,25,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,10,25,3,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,10,25,3,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,10,25,3,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2017,10,25,4,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,10,25,4,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,10,25,4,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,10,25,4,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2017,10,25,5,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,10,25,5,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2017,10,25,5,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,10,25,5,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2017,10,25,6,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,10,25,6,15,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2017,10,25,6,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,10,25,6,45,155.0,9.0,2.15,9.5,17.0,116.64,0.0
2017,10,25,7,0,310.0,18.0,2.3,10.0,34.0,280.56,50.35
2017,10,25,7,15,445.5,27.5,2.6,11.0,82.0,427.98,342.17
2017,10,25,7,30,581.0,37.0,2.9,12.0,130.0,569.54,466.92
2017,10,25,7,45,652.5,43.5,3.2,13.0,184.0,660.63,542.37
2017,10,25,8,0,724.0,50.0,3.5,14.0,238.0,754.01,615.05
2017,10,25,8,15,767.5,54.0,3.3,15.0,292.5,819.53,660.51
2017,10,25,8,30,811.0,58.0,3.1,16.0,347.0,884.31,702.54
2017,10,25,8,45,840.0,61.5,2.95,17.0,399.0,921.72,723.18
2017,10,25,9,0,869.0,65.0,2.8,18.0,451.0,967.61,748.82
2017,10,25,9,15,889.0,67.5,2.85,19.0,498.0,1000.43,766.3
2017,10,25,9,30,909.0,70.0,2.9,20.0,545.0,1030.09,781.42
2017,10,25,9,45,923.0,71.5,2.95,21.0,586.0,1048.8,789.07
2017,10,25,10,0,937.0,73.0,3.0,22.0,627.0,1063.74,794.36
2017,10,25,10,15,947.5,74.5,3.0,22.5,661.0,1071.16,795.88
2017,10,25,10,30,958.0,76.0,3.0,23.0,695.0,1074.48,794.97
2017,10,25,10,45,964.5,77.0,3.05,23.5,721.5,1068.99,789.04
2017,10,25,11,0,971.0,78.0,3.1,24.0,748.0,1059.37,780.7
2017,10,25,11,15,975.5,79.0,3.1,24.0,766.0,1043.65,769.68
2017,10,25,11,30,980.0,80.0,3.1,24.0,784.0,1023.87,756.21
2017,10,25,11,45,974.5,84.5,3.15,24.5,791.5,994.82,735.74
2017,10,25,12,0,969.0,89.0,3.2,25.0,799.0,962.24,713.08
2017,10,25,12,15,969.0,89.0,3.15,25.0,799.5,926.29,688.87
2017,10,25,12,30,969.0,89.0,3.1,25.0,800.0,887.04,662.43
2017,10,25,12,45,967.0,88.0,3.05,25.5,791.0,842.1,630.8
2017,10,25,13,0,965.0,87.0,3.0,26.0,782.0,794.4,597.25
2017,10,25,13,15,960.5,86.5,2.9,26.0,764.5,742.93,559.73
2017,10,25,13,30,956.0,86.0,2.8,26.0,747.0,689.33,519.48
2017,10,25,13,45,949.0,84.5,2.7,26.0,721.5,631.46,475.17
2017,10,25,14,0,942.0,83.0,2.6,26.0,696.0,572.24,428.62
2017,10,25,14,15,931.5,81.5,2.5,26.0,662.5,510.29,378.66
2017,10,25,14,30,921.0,80.0,2.4,26.0,629.0,447.89,326.87
2017,10,25,14,45,891.0,83.0,2.3,26.0,585.5,382.41,271.82
2017,10,25,15,0,861.0,86.0,2.2,26.0,542.0,317.09,216.34
2017,10,25,15,15,839.0,83.0,2.0,25.5,495.5,252.59,162.06
2017,10,25,15,30,817.0,80.0,1.8,25.0,449.0,190.27,112.26
2017,10,25,15,45,785.5,75.5,1.6,25.0,397.5,128.39,70.29
2017,10,25,16,0,754.0,71.0,1.4,25.0,346.0,70.46,54.65
2017,10,25,16,15,707.5,66.0,1.2,24.0,292.5,58.98,45.24
2017,10,25,16,30,661.0,61.0,1.0,23.0,239.0,50.47,38.11
2017,10,25,16,45,587.0,53.0,0.85,22.5,185.0,43.9,32.38
2017,10,25,17,0,513.0,45.0,0.7,22.0,131.0,37.38,26.44
2017,10,25,17,15,381.5,33.5,0.8,21.0,84.0,27.71,17.52
2017,10,25,17,30,250.0,22.0,0.9,20.0,37.0,18.16,3.51
2017,10,25,17,45,125.0,11.0,1.05,19.0,18.5,8.65,0.0
2017,10,25,18,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,25,18,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2017,10,25,18,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,10,25,18,45,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2017,10,25,19,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,10,25,19,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2017,10,25,19,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,10,25,19,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,10,25,20,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,10,25,20,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,10,25,20,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,10,25,20,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2017,10,25,21,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,10,25,21,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2017,10,25,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,10,25,21,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,10,25,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,10,25,22,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2017,10,25,22,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,10,25,22,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2017,10,25,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,10,25,23,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,10,25,23,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,10,25,23,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2017,10,26,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,10,26,0,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2017,10,26,0,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,10,26,0,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,10,26,1,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,10,26,1,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,10,26,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,10,26,1,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,10,26,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,10,26,2,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2017,10,26,2,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,10,26,2,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,10,26,3,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,10,26,3,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,10,26,3,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,10,26,3,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,10,26,4,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,10,26,4,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,10,26,4,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,10,26,4,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,10,26,5,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,10,26,5,15,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2017,10,26,5,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,10,26,5,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2017,10,26,6,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,10,26,6,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,10,26,6,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,10,26,6,45,102.0,9.5,3.5,10.5,14.5,79.67,0.0
2017,10,26,7,0,204.0,19.0,3.7,11.0,29.0,208.9,5.91
2017,10,26,7,15,345.5,31.5,3.85,11.5,74.5,364.11,291.92
2017,10,26,7,30,487.0,44.0,4.0,12.0,120.0,509.52,422.11
2017,10,26,7,45,566.0,52.0,4.15,13.0,173.5,605.03,502.13
2017,10,26,8,0,645.0,60.0,4.3,14.0,227.0,703.84,580.22
2017,10,26,8,15,694.0,66.0,4.55,15.0,280.5,774.4,633.33
2017,10,26,8,30,743.0,72.0,4.8,16.0,334.0,837.85,678.88
2017,10,26,8,45,775.5,76.0,5.05,17.5,385.5,889.49,712.74
2017,10,26,9,0,808.0,80.0,5.3,19.0,437.0,938.93,743.91
2017,10,26,9,15,830.5,83.5,5.65,20.0,483.5,975.08,766.91
2017,10,26,9,30,853.0,87.0,6.0,21.0,530.0,1008.09,787.39
2017,10,26,9,45,868.5,89.5,6.35,22.0,570.5,1029.22,799.26
2017,10,26,10,0,884.0,92.0,6.7,23.0,611.0,1046.62,808.51
2017,10,26,10,15,895.0,94.0,6.65,23.5,644.5,1041.7,801.35
2017,10,26,10,30,906.0,96.0,6.6,24.0,678.0,1046.01,801.02
2017,10,26,10,45,912.5,97.5,6.6,24.5,703.5,1041.22,794.79
2017,10,26,11,0,919.0,99.0,6.6,25.0,729.0,1032.49,786.09
2017,10,26,11,15,923.5,100.0,6.55,25.0,746.5,1017.29,774.41
2017,10,26,11,30,928.0,101.0,6.5,25.0,764.0,998.25,760.26
2017,10,26,11,45,941.0,96.0,6.5,25.5,775.0,976.74,743.36
2017,10,26,12,0,954.0,91.0,6.5,26.0,786.0,951.16,723.78
2017,10,26,12,15,953.5,91.0,6.45,26.0,786.0,915.29,698.31
2017,10,26,12,30,953.0,91.0,6.4,26.0,786.0,876.21,670.61
2017,10,26,12,45,946.5,92.0,6.4,26.5,776.0,830.47,637.04
2017,10,26,13,0,940.0,93.0,6.4,27.0,766.0,782.35,601.73
2017,10,26,13,15,934.5,92.0,6.35,27.0,748.5,730.83,562.51
2017,10,26,13,30,929.0,91.0,6.3,27.0,731.0,677.37,520.94
2017,10,26,13,45,918.5,91.0,6.3,27.5,704.5,620.25,474.81
2017,10,26,14,0,908.0,91.0,6.3,28.0,678.0,562.15,426.95
2017,10,26,14,15,896.5,89.0,6.2,28.0,644.5,501.14,376.44
2017,10,26,14,30,885.0,87.0,6.1,28.0,611.0,439.85,324.44
2017,10,26,14,45,867.0,85.0,6.05,28.0,570.0,375.12,268.87
2017,10,26,15,0,849.0,83.0,6.0,28.0,529.0,311.78,213.79
2017,10,26,15,15,826.5,80.0,5.8,27.5,483.0,248.03,159.48
2017,10,26,15,30,804.0,77.0,5.6,27.0,437.0,186.53,109.87
2017,10,26,15,45,771.0,73.5,5.45,27.0,386.5,126.22,68.73
2017,10,26,16,0,738.0,70.0,5.3,27.0,336.0,70.02,45.82
2017,10,26,16,15,690.5,64.5,4.85,26.0,283.0,57.58,43.69
2017,10,26,16,30,643.0,59.0,4.4,25.0,230.0,48.78,36.32
2017,10,26,16,45,564.0,52.0,4.0,24.5,177.0,42.94,31.21
2017,10,26,17,0,485.0,45.0,3.6,24.0,124.0,37.21,25.98
2017,10,26,17,15,355.0,33.0,3.45,23.0,79.0,27.2,16.78
2017,10,26,17,30,225.0,21.0,3.3,22.0,34.0,17.28,1.37
2017,10,26,17,45,112.5,10.5,3.15,21.0,17.0,8.26,0.0
2017,10,26,18,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,10,26,18,15,0.0,0.0,3.1,19.5,0.0,0.0,0.0
2017,10,26,18,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,10,26,18,45,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,10,26,19,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,10,26,19,15,0.0,0.0,3.5,18.5,0.0,0.0,0.0
2017,10,26,19,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,10,26,19,45,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,10,26,20,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,10,26,20,15,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,10,26,20,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,10,26,20,45,0.0,0.0,3.85,18.0,0.0,0.0,0.0
2017,10,26,21,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2017,10,26,21,15,0.0,0.0,3.75,17.5,0.0,0.0,0.0
2017,10,26,21,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,10,26,21,45,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,10,26,22,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,10,26,22,15,0.0,0.0,3.1,16.5,0.0,0.0,0.0
2017,10,26,22,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,10,26,22,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2017,10,26,23,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,10,26,23,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2017,10,26,23,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,10,26,23,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,10,27,0,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,10,27,0,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2017,10,27,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,10,27,0,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2017,10,27,1,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,10,27,1,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,10,27,1,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,10,27,1,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,10,27,2,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,10,27,2,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2017,10,27,2,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,10,27,2,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,10,27,3,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,10,27,3,15,0.0,0.0,4.4,12.5,0.0,0.0,0.0
2017,10,27,3,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,10,27,3,45,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2017,10,27,4,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2017,10,27,4,15,0.0,0.0,5.25,11.5,0.0,0.0,0.0
2017,10,27,4,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2017,10,27,4,45,0.0,0.0,5.55,11.0,0.0,0.0,0.0
2017,10,27,5,0,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2017,10,27,5,15,0.0,0.0,5.85,10.5,0.0,0.0,0.0
2017,10,27,5,30,0.0,0.0,6.0,10.0,0.0,0.0,0.0
2017,10,27,5,45,0.0,0.0,6.15,10.0,0.0,0.0,0.0
2017,10,27,6,0,0.0,0.0,6.3,10.0,0.0,0.0,0.0
2017,10,27,6,15,0.0,0.0,6.5,10.0,0.0,0.0,0.0
2017,10,27,6,30,0.0,0.0,6.7,10.0,0.0,0.0,0.0
2017,10,27,6,45,73.0,8.5,6.9,10.0,12.0,58.42,0.0
2017,10,27,7,0,146.0,17.0,7.1,10.0,24.0,162.16,0.0
2017,10,27,7,15,274.0,32.0,7.25,10.0,66.0,308.18,249.43
2017,10,27,7,30,402.0,47.0,7.4,10.0,108.0,442.12,375.07
2017,10,27,7,45,477.0,57.5,7.6,10.0,158.5,534.76,458.27
2017,10,27,8,0,552.0,68.0,7.8,10.0,209.0,630.59,540.69
2017,10,27,8,15,603.0,75.5,7.8,10.5,260.5,702.75,599.21
2017,10,27,8,30,654.0,83.0,7.8,11.0,312.0,775.03,655.47
2017,10,27,8,45,684.5,89.5,7.8,11.5,360.5,825.52,692.62
2017,10,27,9,0,715.0,96.0,7.8,12.0,409.0,874.2,727.39
2017,10,27,9,15,740.5,100.5,7.75,12.0,454.5,913.01,755.04
2017,10,27,9,30,766.0,105.0,7.7,12.0,500.0,949.1,780.3
2017,10,27,9,45,776.0,111.5,7.7,12.5,538.5,968.85,791.67
2017,10,27,10,0,786.0,118.0,7.7,13.0,577.0,977.07,794.44
2017,10,27,10,15,799.5,120.5,7.6,13.5,610.0,988.69,799.5
2017,10,27,10,30,813.0,123.0,7.5,14.0,643.0,996.51,801.83
2017,10,27,10,45,817.0,127.5,7.45,14.5,667.5,993.1,796.24
2017,10,27,11,0,821.0,132.0,7.4,15.0,692.0,985.91,788.12
2017,10,27,11,15,587.0,224.0,7.35,15.0,630.0,835.94,673.59
2017,10,27,11,30,353.0,316.0,7.3,15.0,568.0,670.06,540.13
2017,10,27,11,45,224.0,331.0,7.25,15.5,492.0,530.62,427.78
2017,10,27,12,0,95.0,346.0,7.2,16.0,416.0,399.89,320.48
2017,10,27,12,15,111.5,350.0,7.15,16.0,432.0,410.07,328.96
2017,10,27,12,30,128.0,354.0,7.1,16.0,448.0,435.19,348.75
2017,10,27,12,45,115.5,347.5,7.05,16.0,431.5,392.94,315.03
2017,10,27,13,0,103.0,341.0,7.0,16.0,415.0,368.35,295.18
2017,10,27,13,15,131.5,336.0,6.9,16.0,428.0,386.0,309.47
2017,10,27,13,30,160.0,331.0,6.8,16.0,441.0,386.98,310.31
2017,10,27,13,45,223.0,311.5,6.7,16.0,458.0,392.34,314.67
2017,10,27,14,0,286.0,292.0,6.6,16.0,475.0,398.98,319.09
2017,10,27,14,15,220.0,282.5,6.55,15.5,419.5,331.41,264.64
2017,10,27,14,30,154.0,273.0,6.5,15.0,364.0,279.05,222.54
2017,10,27,14,45,216.0,248.0,6.45,15.0,366.0,266.88,210.43
2017,10,27,15,0,278.0,223.0,6.4,15.0,368.0,250.21,193.33
2017,10,27,15,15,269.0,203.5,6.3,14.5,333.5,211.01,160.07
2017,10,27,15,30,260.0,184.0,6.2,14.0,299.0,173.33,128.96
2017,10,27,15,45,244.0,166.5,6.15,14.0,265.0,137.83,102.05
2017,10,27,16,0,228.0,149.0,6.1,14.0,231.0,104.66,81.64
2017,10,27,16,15,371.5,113.0,5.9,13.5,221.5,80.31,66.27
2017,10,27,16,30,515.0,77.0,5.7,13.0,212.0,61.19,49.3
2017,10,27,16,45,457.5,64.0,5.55,12.5,163.5,51.51,40.49
2017,10,27,17,0,400.0,51.0,5.4,12.0,115.0,41.58,31.21
2017,10,27,17,15,278.5,35.5,5.0,11.5,72.0,28.99,19.14
2017,10,27,17,30,157.0,20.0,4.6,11.0,29.0,15.28,0.0
2017,10,27,17,45,78.5,10.0,4.25,10.5,14.5,7.87,0.0
2017,10,27,18,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,10,27,18,15,0.0,0.0,3.7,9.5,0.0,0.0,0.0
2017,10,27,18,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,10,27,18,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2017,10,27,19,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,10,27,19,15,0.0,0.0,3.2,8.5,0.0,0.0,0.0
2017,10,27,19,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,10,27,19,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2017,10,27,20,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,10,27,20,15,0.0,0.0,3.3,7.5,0.0,0.0,0.0
2017,10,27,20,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,10,27,20,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,10,27,21,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,10,27,21,15,0.0,0.0,3.2,6.5,0.0,0.0,0.0
2017,10,27,21,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2017,10,27,21,45,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2017,10,27,22,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2017,10,27,22,15,0.0,0.0,2.95,5.5,0.0,0.0,0.0
2017,10,27,22,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,10,27,22,45,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2017,10,27,23,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2017,10,27,23,15,0.0,0.0,2.7,4.5,0.0,0.0,0.0
2017,10,27,23,30,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2017,10,27,23,45,0.0,0.0,2.55,4.0,0.0,0.0,0.0
2017,10,28,0,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2017,10,28,0,15,0.0,0.0,2.45,3.5,0.0,0.0,0.0
2017,10,28,0,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2017,10,28,0,45,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2017,10,28,1,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2017,10,28,1,15,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2017,10,28,1,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2017,10,28,1,45,0.0,0.0,2.45,3.0,0.0,0.0,0.0
2017,10,28,2,0,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2017,10,28,2,15,0.0,0.0,2.45,2.5,0.0,0.0,0.0
2017,10,28,2,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2017,10,28,2,45,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2017,10,28,3,0,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2017,10,28,3,15,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2017,10,28,3,30,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2017,10,28,3,45,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2017,10,28,4,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2017,10,28,4,15,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2017,10,28,4,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2017,10,28,4,45,0.0,0.0,2.45,2.0,0.0,0.0,0.0
2017,10,28,5,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2017,10,28,5,15,0.0,0.0,2.55,2.0,0.0,0.0,0.0
2017,10,28,5,30,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2017,10,28,5,45,0.0,0.0,2.65,2.0,0.0,0.0,0.0
2017,10,28,6,0,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2017,10,28,6,15,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2017,10,28,6,30,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2017,10,28,6,45,126.5,8.0,3.05,2.5,14.0,6.29,0.0
2017,10,28,7,0,253.0,16.0,3.2,3.0,28.0,240.33,0.0
2017,10,28,7,15,398.5,27.0,3.25,3.5,74.0,401.61,325.44
2017,10,28,7,30,544.0,38.0,3.3,4.0,120.0,540.18,456.59
2017,10,28,7,45,616.0,45.5,3.35,5.0,173.0,632.11,535.52
2017,10,28,8,0,688.0,53.0,3.4,6.0,226.0,726.21,610.97
2017,10,28,8,15,734.5,58.0,3.65,7.0,280.0,795.06,663.52
2017,10,28,8,30,781.0,63.0,3.9,8.0,334.0,863.28,713.13
2017,10,28,8,45,808.5,67.5,4.15,9.0,385.0,911.16,745.73
2017,10,28,9,0,836.0,72.0,4.4,10.0,436.0,956.69,776.38
2017,10,28,9,15,857.5,75.0,4.4,10.5,482.5,991.44,797.71
2017,10,28,9,30,879.0,78.0,4.4,11.0,529.0,1010.56,807.51
2017,10,28,9,45,890.0,82.0,4.4,11.5,569.0,1028.94,816.88
2017,10,28,10,0,901.0,86.0,4.4,12.0,609.0,1043.57,823.62
2017,10,28,10,15,912.0,88.0,4.3,12.0,642.5,1051.82,826.51
2017,10,28,10,30,923.0,90.0,4.2,12.0,676.0,1056.12,827.0
2017,10,28,10,45,927.5,92.0,4.15,12.5,701.0,1049.84,819.39
2017,10,28,11,0,932.0,94.0,4.1,13.0,726.0,1039.6,809.35
2017,10,28,11,15,937.0,95.0,4.05,13.0,744.0,1024.75,797.85
2017,10,28,11,30,942.0,96.0,4.0,13.0,762.0,1006.0,783.84
2017,10,28,11,45,943.0,97.0,4.0,13.5,770.5,979.71,763.62
2017,10,28,12,0,944.0,98.0,4.0,14.0,779.0,949.85,741.09
2017,10,28,12,15,944.0,98.0,4.0,14.0,779.0,914.65,716.23
2017,10,28,12,30,944.0,98.0,4.0,14.0,779.0,876.25,689.07
2017,10,28,12,45,941.0,97.5,4.0,14.5,770.0,832.0,656.35
2017,10,28,13,0,938.0,97.0,4.0,15.0,761.0,785.15,621.65
2017,10,28,13,15,933.5,96.0,4.0,15.0,744.0,734.4,582.56
2017,10,28,13,30,929.0,95.0,4.0,15.0,727.0,681.63,541.0
2017,10,28,13,45,922.0,93.0,4.0,15.5,701.5,624.7,494.26
2017,10,28,14,0,915.0,91.0,4.0,16.0,676.0,566.49,445.36
2017,10,28,14,15,904.0,89.5,3.95,16.0,642.5,505.84,393.95
2017,10,28,14,30,893.0,88.0,3.9,16.0,609.0,444.83,340.76
2017,10,28,14,45,877.5,85.0,3.9,16.0,568.5,379.83,283.27
2017,10,28,15,0,862.0,82.0,3.9,16.0,528.0,315.8,225.69
2017,10,28,15,15,839.5,79.0,3.8,15.5,482.0,251.35,168.75
2017,10,28,15,30,817.0,76.0,3.7,15.0,436.0,189.14,116.47
2017,10,28,15,45,785.5,72.0,3.65,15.0,385.0,127.83,72.55
2017,10,28,16,0,754.0,68.0,3.6,15.0,334.0,70.44,47.36
2017,10,28,16,15,706.0,62.5,3.1,14.0,280.5,56.23,44.74
2017,10,28,16,30,658.0,57.0,2.6,13.0,227.0,47.48,37.06
2017,10,28,16,45,583.0,49.5,2.15,12.5,174.0,41.22,31.32
2017,10,28,17,0,508.0,42.0,1.7,12.0,121.0,35.01,25.41
2017,10,28,17,15,370.5,30.5,1.55,11.0,76.0,25.27,15.93
2017,10,28,17,30,233.0,19.0,1.4,10.0,31.0,15.67,0.0
2017,10,28,17,45,116.5,9.5,1.3,9.5,15.5,7.47,0.0
2017,10,28,18,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,10,28,18,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2017,10,28,18,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,10,28,18,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,10,28,19,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,10,28,19,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,10,28,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,10,28,19,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,10,28,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,10,28,20,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,10,28,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,10,28,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,10,28,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,10,28,21,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,10,28,21,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,10,28,21,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2017,10,28,22,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,10,28,22,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,10,28,22,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,10,28,22,45,0.0,0.0,0.55,8.5,0.0,0.0,0.0
2017,10,28,23,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,10,28,23,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,10,28,23,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2017,10,28,23,45,0.0,0.0,0.25,9.0,0.0,0.0,0.0
2017,10,29,0,0,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2017,10,29,0,15,0.0,0.0,0.3,8.5,0.0,0.0,0.0
2017,10,29,0,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,10,29,0,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2017,10,29,1,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,10,29,1,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2017,10,29,1,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,10,29,1,45,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2017,10,29,2,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,10,29,2,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2017,10,29,2,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,10,29,2,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2017,10,29,3,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,10,29,3,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2017,10,29,3,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,10,29,3,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,10,29,4,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,10,29,4,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2017,10,29,4,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,10,29,4,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2017,10,29,5,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,10,29,5,15,0.0,0.0,1.55,3.5,0.0,0.0,0.0
2017,10,29,5,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2017,10,29,5,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2017,10,29,6,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2017,10,29,6,15,0.0,0.0,1.85,3.5,0.0,0.0,0.0
2017,10,29,6,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2017,10,29,6,45,122.0,8.0,2.2,4.5,13.0,6.29,0.0
2017,10,29,7,0,244.0,16.0,2.4,5.0,26.0,232.35,0.0
2017,10,29,7,15,391.5,26.5,2.7,6.0,71.5,395.94,314.67
2017,10,29,7,30,539.0,37.0,3.0,7.0,117.0,535.2,446.44
2017,10,29,7,45,618.0,44.0,3.4,8.5,170.5,632.33,528.88
2017,10,29,8,0,697.0,51.0,3.8,10.0,224.0,732.08,608.22
2017,10,29,8,15,744.0,55.5,3.75,11.0,278.0,800.82,658.75
2017,10,29,8,30,791.0,60.0,3.7,12.0,332.0,868.97,706.0
2017,10,29,8,45,822.5,63.5,3.7,13.0,383.5,919.52,738.41
2017,10,29,9,0,854.0,67.0,3.7,14.0,435.0,967.87,768.08
2017,10,29,9,15,875.5,70.0,3.75,15.0,482.0,990.8,779.23
2017,10,29,9,30,897.0,73.0,3.8,16.0,529.0,1022.27,796.37
2017,10,29,9,45,911.5,75.0,3.85,17.0,569.5,1041.84,804.96
2017,10,29,10,0,926.0,77.0,3.9,18.0,610.0,1057.71,811.1
2017,10,29,10,15,936.5,78.5,3.75,18.5,644.0,1064.96,811.5
2017,10,29,10,30,947.0,80.0,3.6,19.0,678.0,1068.19,809.39
2017,10,29,10,45,953.0,81.5,3.45,19.5,703.5,1062.79,801.67
2017,10,29,11,0,959.0,83.0,3.3,20.0,729.0,1053.32,791.51
2017,10,29,11,15,963.5,83.5,3.25,20.5,746.5,1037.15,778.02
2017,10,29,11,30,968.0,84.0,3.2,21.0,764.0,1017.01,762.16
2017,10,29,11,45,968.5,85.0,3.15,21.5,772.5,989.86,741.85
2017,10,29,12,0,969.0,86.0,3.1,22.0,781.0,959.08,719.33
2017,10,29,12,15,968.5,86.0,3.05,22.0,781.0,922.88,694.65
2017,10,29,12,30,968.0,86.0,3.0,22.0,781.0,883.43,667.76
2017,10,29,12,45,966.5,85.5,3.0,22.5,772.5,839.62,636.87
2017,10,29,13,0,965.0,85.0,3.0,23.0,764.0,793.01,603.96
2017,10,29,13,15,960.0,84.0,2.95,23.0,746.5,740.92,565.89
2017,10,29,13,30,955.0,83.0,2.9,23.0,729.0,686.79,524.97
2017,10,29,13,45,948.5,81.5,2.9,23.0,703.5,629.52,480.85
2017,10,29,14,0,942.0,80.0,2.9,23.0,678.0,570.84,434.31
2017,10,29,14,15,931.5,78.5,2.85,23.0,644.5,509.17,383.9
2017,10,29,14,30,921.0,77.0,2.8,23.0,611.0,447.04,331.6
2017,10,29,14,45,899.5,77.5,2.8,23.0,569.5,382.68,276.46
2017,10,29,15,0,878.0,78.0,2.8,23.0,528.0,319.59,221.52
2017,10,29,15,15,856.5,75.0,2.65,22.5,482.0,252.42,164.07
2017,10,29,15,30,835.0,72.0,2.5,22.0,436.0,189.43,112.57
2017,10,29,15,45,804.0,68.0,2.45,22.0,385.0,127.12,69.04
2017,10,29,16,0,773.0,64.0,2.4,22.0,334.0,68.64,43.8
2017,10,29,16,15,726.5,59.0,2.1,20.5,280.5,53.71,41.36
2017,10,29,16,30,680.0,54.0,1.8,19.0,227.0,49.22,37.66
2017,10,29,16,45,604.5,47.0,1.55,18.0,174.0,42.81,31.96
2017,10,29,17,0,529.0,40.0,1.3,17.0,121.0,33.56,23.56
2017,10,29,17,15,389.5,29.0,1.4,16.0,75.5,24.14,14.46
2017,10,29,17,30,250.0,18.0,1.5,15.0,30.0,14.88,0.0
2017,10,29,17,45,125.0,9.0,1.6,14.5,15.0,7.08,0.0
2017,10,29,18,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,10,29,18,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2017,10,29,18,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,10,29,18,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2017,10,29,19,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,10,29,19,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2017,10,29,19,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,10,29,19,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,10,29,20,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,10,29,20,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2017,10,29,20,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,10,29,20,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,10,29,21,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,10,29,21,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,10,29,21,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,10,29,21,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2017,10,29,22,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,10,29,22,15,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2017,10,29,22,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,10,29,22,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2017,10,29,23,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,10,29,23,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2017,10,29,23,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,10,29,23,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,10,30,0,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,10,30,0,15,0.0,0.0,3.05,9.5,0.0,0.0,0.0
2017,10,30,0,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,10,30,0,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,10,30,1,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,10,30,1,15,0.0,0.0,3.0,8.5,0.0,0.0,0.0
2017,10,30,1,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,10,30,1,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,10,30,2,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,10,30,2,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2017,10,30,2,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,10,30,2,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2017,10,30,3,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,10,30,3,15,0.0,0.0,2.75,7.5,0.0,0.0,0.0
2017,10,30,3,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,10,30,3,45,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2017,10,30,4,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,10,30,4,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2017,10,30,4,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,10,30,4,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2017,10,30,5,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,10,30,5,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2017,10,30,5,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,10,30,5,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,10,30,6,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,10,30,6,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,10,30,6,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,10,30,6,45,105.5,7.5,2.6,7.5,11.5,0.0,0.0
2017,10,30,7,0,211.0,15.0,2.7,8.0,23.0,170.2,0.0
2017,10,30,7,15,361.0,26.5,2.9,9.0,67.5,372.29,290.57
2017,10,30,7,30,511.0,38.0,3.1,10.0,112.0,523.48,432.15
2017,10,30,7,45,588.5,46.0,3.3,11.0,164.5,617.81,512.19
