Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,10,30,8,0,666.0,54.0,3.5,12.0,217.0,707.78,583.92
2017,10,30,8,15,715.0,59.0,3.45,13.0,270.5,778.47,635.84
2017,10,30,8,30,764.0,64.0,3.4,14.0,324.0,848.6,684.36
2017,10,30,8,45,794.0,68.5,3.4,15.0,374.5,898.53,716.18
2017,10,30,9,0,824.0,73.0,3.4,16.0,425.0,946.24,745.29
2017,10,30,9,15,846.0,76.0,3.7,17.0,471.5,981.29,766.76
2017,10,30,9,30,868.0,79.0,4.0,18.0,518.0,1013.19,785.74
2017,10,30,9,45,882.5,81.5,4.35,19.0,558.0,1020.66,787.88
2017,10,30,10,0,897.0,84.0,4.7,20.0,598.0,1036.94,797.29
2017,10,30,10,15,908.0,86.0,4.65,20.5,631.5,1045.22,799.13
2017,10,30,10,30,919.0,88.0,4.6,21.0,665.0,1049.58,798.51
2017,10,30,10,45,925.0,90.0,4.55,22.0,690.5,1044.9,790.37
2017,10,30,11,0,931.0,92.0,4.5,23.0,716.0,1036.23,779.87
2017,10,30,11,15,935.5,93.0,4.35,23.0,733.5,1020.99,767.9
2017,10,30,11,30,940.0,94.0,4.2,23.0,751.0,1001.88,753.53
2017,10,30,11,45,940.5,95.0,4.1,23.5,759.0,975.28,733.14
2017,10,30,12,0,941.0,96.0,4.0,24.0,767.0,945.16,710.61
2017,10,30,12,15,940.5,96.0,3.85,24.0,767.0,909.75,685.7
2017,10,30,12,30,940.0,96.0,3.7,24.0,767.0,871.2,658.7
2017,10,30,12,45,935.5,96.5,3.55,24.5,757.5,827.08,626.61
2017,10,30,13,0,931.0,97.0,3.4,25.0,748.0,780.48,592.83
2017,10,30,13,15,925.5,96.0,3.25,25.0,730.5,729.48,554.68
2017,10,30,13,30,920.0,95.0,3.1,25.0,713.0,676.58,514.39
2017,10,30,13,45,909.5,94.5,3.0,25.5,687.0,619.59,469.43
2017,10,30,14,0,899.0,94.0,2.9,26.0,661.0,561.67,422.8
2017,10,30,14,15,887.0,92.0,2.8,26.0,627.5,501.07,373.82
2017,10,30,14,30,875.0,90.0,2.7,26.0,594.0,440.35,323.36
2017,10,30,14,45,855.0,88.5,2.65,26.0,553.0,376.39,269.44
2017,10,30,15,0,835.0,87.0,2.6,26.0,512.0,313.78,215.78
2017,10,30,15,15,811.5,83.5,2.5,25.5,466.5,250.39,162.33
2017,10,30,15,30,788.0,80.0,2.4,25.0,421.0,189.41,113.22
2017,10,30,15,45,752.0,76.0,2.35,25.0,370.5,129.55,71.91
2017,10,30,16,0,716.0,72.0,2.3,25.0,320.0,69.52,43.98
2017,10,30,16,15,665.5,66.0,2.05,23.5,267.5,54.04,41.12
2017,10,30,16,30,615.0,60.0,1.8,22.0,215.0,49.33,37.25
2017,10,30,16,45,532.0,52.0,1.55,21.0,163.0,42.78,31.49
2017,10,30,17,0,449.0,44.0,1.3,20.0,111.0,36.32,25.55
2017,10,30,17,15,310.0,31.0,1.3,19.0,68.0,25.51,15.19
2017,10,30,17,30,171.0,18.0,1.3,18.0,25.0,14.75,0.0
2017,10,30,17,45,85.5,9.0,1.35,17.5,12.5,7.08,0.0
2017,10,30,18,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,10,30,18,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2017,10,30,18,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,10,30,18,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,10,30,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,10,30,19,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,10,30,19,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,10,30,19,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2017,10,30,20,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,10,30,20,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,10,30,20,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,10,30,20,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2017,10,30,21,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2017,10,30,21,15,0.0,0.0,0.45,15.5,0.0,0.0,0.0
2017,10,30,21,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,10,30,21,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2017,10,30,22,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,10,30,22,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2017,10,30,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,30,22,45,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2017,10,30,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,10,30,23,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2017,10,30,23,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,10,30,23,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,10,31,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,10,31,0,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2017,10,31,0,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,10,31,0,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,10,31,1,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,10,31,1,15,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2017,10,31,1,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,10,31,1,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,10,31,2,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,10,31,2,15,0.0,0.0,3.5,9.5,0.0,0.0,0.0
2017,10,31,2,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,10,31,2,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,10,31,3,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,10,31,3,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2017,10,31,3,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,10,31,3,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2017,10,31,4,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,10,31,4,15,0.0,0.0,3.25,8.5,0.0,0.0,0.0
2017,10,31,4,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,10,31,4,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,10,31,5,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,10,31,5,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2017,10,31,5,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,10,31,5,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,10,31,6,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,10,31,6,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2017,10,31,6,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,10,31,6,45,0.0,2.0,3.3,8.0,2.0,0.0,0.0
2017,10,31,7,0,0.0,4.0,3.4,8.0,4.0,3.15,0.0
2017,10,31,7,15,0.0,15.5,3.5,8.0,15.5,11.79,3.63
2017,10,31,7,30,0.0,27.0,3.6,8.0,27.0,20.59,11.98
2017,10,31,7,45,0.0,41.0,3.75,8.5,41.0,31.35,21.6
2017,10,31,8,0,0.0,55.0,3.9,9.0,55.0,42.96,31.87
2017,10,31,8,15,0.0,70.0,3.95,9.5,70.0,56.19,43.38
2017,10,31,8,30,0.0,85.0,4.0,10.0,85.0,69.28,54.58
2017,10,31,8,45,0.0,99.0,4.05,10.5,99.0,81.27,64.64
2017,10,31,9,0,0.0,113.0,4.1,11.0,113.0,93.22,74.52
2017,10,31,9,15,0.0,66.5,4.05,11.0,66.5,51.02,38.27
2017,10,31,9,30,0.0,20.0,4.0,11.0,20.0,15.27,7.5
2017,10,31,9,45,0.0,22.0,4.0,11.5,22.0,16.81,8.77
2017,10,31,10,0,0.0,24.0,4.0,12.0,24.0,18.36,10.03
2017,10,31,10,15,18.5,140.0,3.9,12.5,151.5,143.99,116.41
2017,10,31,10,30,37.0,256.0,3.8,13.0,279.0,284.81,230.98
2017,10,31,10,45,37.5,267.0,3.7,13.5,291.5,292.85,236.12
2017,10,31,11,0,38.0,278.0,3.6,14.0,304.0,300.7,241.45
2017,10,31,11,15,19.0,193.5,3.45,14.5,206.5,175.97,140.21
2017,10,31,11,30,0.0,109.0,3.3,15.0,109.0,84.77,64.78
2017,10,31,11,45,0.0,102.5,3.2,15.5,102.5,79.44,60.3
2017,10,31,12,0,0.0,96.0,3.1,16.0,96.0,74.19,55.85
2017,10,31,12,15,53.0,218.5,3.0,16.0,256.5,234.48,187.36
2017,10,31,12,30,106.0,341.0,2.9,16.0,417.0,390.21,309.5
2017,10,31,12,45,53.0,247.5,2.8,16.5,286.0,252.97,200.34
2017,10,31,13,0,0.0,154.0,2.7,17.0,155.0,120.66,93.29
2017,10,31,13,15,0.0,151.5,2.65,17.0,152.0,118.35,91.68
2017,10,31,13,30,0.0,149.0,2.6,17.0,149.0,116.06,89.93
2017,10,31,13,45,0.0,155.0,2.55,17.0,155.0,120.52,93.67
2017,10,31,14,0,0.0,161.0,2.5,17.0,161.0,124.86,97.35
2017,10,31,14,15,0.0,161.5,2.4,16.5,162.0,124.76,97.63
2017,10,31,14,30,0.0,162.0,2.3,16.0,163.0,124.55,97.85
2017,10,31,14,45,0.0,97.0,2.25,16.0,97.5,74.6,56.86
2017,10,31,15,0,0.0,32.0,2.2,16.0,32.0,24.47,15.04
2017,10,31,15,15,0.0,23.5,2.1,15.5,23.5,17.94,9.61
2017,10,31,15,30,0.0,15.0,2.0,15.0,15.0,11.43,4.12
2017,10,31,15,45,0.0,13.0,1.95,15.0,13.0,9.89,2.83
2017,10,31,16,0,0.0,11.0,1.9,15.0,11.0,8.36,1.53
2017,10,31,16,15,0.0,9.0,1.9,14.5,9.0,6.83,0.49
2017,10,31,16,30,0.0,7.0,1.9,14.0,7.0,5.31,0.0
2017,10,31,16,45,0.0,5.0,1.9,14.0,5.0,3.78,0.0
2017,10,31,17,0,0.0,3.0,1.9,14.0,3.0,2.27,0.0
2017,10,31,17,15,0.0,1.5,1.8,13.5,1.5,1.13,0.0
2017,10,31,17,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,10,31,17,45,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2017,10,31,18,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,10,31,18,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,10,31,18,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,10,31,18,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,10,31,19,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,10,31,19,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2017,10,31,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,10,31,19,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,10,31,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,10,31,20,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,10,31,20,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,10,31,20,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2017,10,31,21,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,10,31,21,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,10,31,21,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,10,31,21,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2017,10,31,22,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,10,31,22,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2017,10,31,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,10,31,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,10,31,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,10,31,23,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,10,31,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,10,31,23,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,11,1,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,1,0,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,11,1,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,1,0,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,11,1,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,1,1,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,11,1,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,11,1,1,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,11,1,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,1,2,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,1,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,1,2,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,1,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,1,3,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,11,1,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,1,3,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,11,1,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,1,4,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2017,11,1,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,1,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,1,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,1,5,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,1,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,1,5,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,1,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,1,6,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,1,6,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,1,6,45,0.0,8.5,1.4,10.0,8.5,0.0,0.0
2017,11,1,7,0,0.0,17.0,1.5,10.0,17.0,13.38,0.0
2017,11,1,7,15,185.5,30.5,1.65,10.5,56.0,237.39,178.93
2017,11,1,7,30,371.0,44.0,1.8,11.0,95.0,413.69,340.53
2017,11,1,7,45,465.5,52.5,1.95,11.5,145.0,519.89,430.16
2017,11,1,8,0,560.0,61.0,2.1,12.0,195.0,630.19,518.47
2017,11,1,8,15,359.5,98.5,2.1,12.5,192.0,499.47,415.74
2017,11,1,8,30,159.0,136.0,2.1,13.0,189.0,320.78,267.8
2017,11,1,8,45,239.0,150.0,2.1,14.0,243.5,435.52,360.78
2017,11,1,9,0,319.0,164.0,2.1,15.0,298.0,531.68,434.33
2017,11,1,9,15,256.0,192.5,2.2,16.0,308.0,504.09,407.82
2017,11,1,9,30,193.0,221.0,2.3,17.0,318.0,449.03,361.49
2017,11,1,9,45,518.0,155.5,2.4,18.0,442.5,746.3,589.1
2017,11,1,10,0,843.0,90.0,2.5,19.0,567.0,1002.1,761.82
2017,11,1,10,15,855.5,92.0,2.65,20.0,599.5,1011.99,762.77
2017,11,1,10,30,868.0,94.0,2.8,21.0,632.0,1005.07,755.17
2017,11,1,10,45,880.0,94.0,2.95,22.0,658.5,1004.49,752.09
2017,11,1,11,0,892.0,94.0,3.1,23.0,685.0,1000.04,746.51
2017,11,1,11,15,897.5,95.0,3.25,24.0,702.5,986.52,735.03
2017,11,1,11,30,903.0,96.0,3.4,25.0,720.0,969.24,721.24
2017,11,1,11,45,901.0,99.0,3.55,26.0,728.0,943.56,701.94
2017,11,1,12,0,899.0,102.0,3.7,27.0,736.0,914.55,680.53
2017,11,1,12,15,898.5,102.0,3.7,27.5,736.0,880.55,656.3
2017,11,1,12,30,898.0,102.0,3.7,28.0,736.0,843.55,630.11
2017,11,1,12,45,897.5,100.5,3.75,28.5,727.5,802.23,601.18
2017,11,1,13,0,897.0,99.0,3.8,29.0,719.0,758.27,570.16
2017,11,1,13,15,891.5,98.0,3.75,29.0,702.0,708.95,533.89
2017,11,1,13,30,886.0,97.0,3.7,29.0,685.0,657.82,495.52
2017,11,1,13,45,877.5,95.5,3.7,29.5,660.0,602.92,452.7
2017,11,1,14,0,869.0,94.0,3.7,30.0,635.0,546.99,408.11
2017,11,1,14,15,857.0,92.0,3.65,30.0,602.5,489.37,361.79
2017,11,1,14,30,845.0,90.0,3.6,30.0,570.0,429.46,312.49
2017,11,1,14,45,820.0,90.0,3.55,30.0,529.5,367.0,260.33
2017,11,1,15,0,795.0,90.0,3.5,30.0,489.0,306.47,209.06
2017,11,1,15,15,736.0,90.5,3.3,29.5,433.5,237.85,153.58
2017,11,1,15,30,677.0,91.0,3.1,29.0,378.0,178.59,107.86
2017,11,1,15,45,675.0,82.5,2.95,28.5,340.0,124.86,69.77
2017,11,1,16,0,673.0,74.0,2.8,28.0,302.0,71.49,44.44
2017,11,1,16,15,621.0,67.5,2.75,26.5,251.5,54.65,41.1
2017,11,1,16,30,569.0,61.0,2.7,25.0,201.0,49.67,37.03
2017,11,1,16,45,484.0,52.5,2.7,24.0,151.0,42.85,31.07
2017,11,1,17,0,399.0,44.0,2.7,23.0,101.0,36.1,24.9
2017,11,1,17,15,262.5,30.0,2.9,22.0,61.0,24.56,13.77
2017,11,1,17,30,126.0,16.0,3.1,21.0,21.0,12.59,0.0
2017,11,1,17,45,63.0,8.0,3.35,20.5,10.5,0.0,0.0
2017,11,1,18,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,11,1,18,15,0.0,0.0,3.65,19.5,0.0,0.0,0.0
2017,11,1,18,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,11,1,18,45,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,11,1,19,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,11,1,19,15,0.0,0.0,3.85,18.5,0.0,0.0,0.0
2017,11,1,19,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,11,1,19,45,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,11,1,20,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,11,1,20,15,0.0,0.0,3.7,17.5,0.0,0.0,0.0
2017,11,1,20,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,11,1,20,45,0.0,0.0,3.55,17.0,0.0,0.0,0.0
2017,11,1,21,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,11,1,21,15,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2017,11,1,21,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,11,1,21,45,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2017,11,1,22,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,11,1,22,15,0.0,0.0,3.25,16.5,0.0,0.0,0.0
2017,11,1,22,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,11,1,22,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2017,11,1,23,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,11,1,23,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2017,11,1,23,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,11,1,23,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2017,11,2,0,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,11,2,0,15,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,11,2,0,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,11,2,0,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,11,2,1,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,11,2,1,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2017,11,2,1,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,11,2,1,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2017,11,2,2,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,11,2,2,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2017,11,2,2,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,11,2,2,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2017,11,2,3,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,11,2,3,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2017,11,2,3,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,11,2,3,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,11,2,4,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,11,2,4,15,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,11,2,4,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,11,2,4,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,11,2,5,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,11,2,5,15,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,11,2,5,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,11,2,5,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,11,2,6,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,11,2,6,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2017,11,2,6,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,11,2,6,45,34.5,7.0,2.85,16.5,8.0,0.0,0.0
2017,11,2,7,0,69.0,14.0,3.0,17.0,16.0,62.88,0.0
2017,11,2,7,15,202.0,30.0,3.25,17.5,54.0,249.29,180.24
2017,11,2,7,30,335.0,46.0,3.5,18.0,92.0,385.37,311.65
2017,11,2,7,45,423.0,57.5,3.8,19.0,140.5,488.14,398.14
2017,11,2,8,0,511.0,69.0,4.1,20.0,189.0,595.29,483.55
2017,11,2,8,15,566.5,76.5,4.2,20.5,239.5,670.83,541.38
2017,11,2,8,30,622.0,84.0,4.3,21.0,290.0,746.53,596.83
2017,11,2,8,45,660.0,90.0,4.45,22.0,338.5,803.01,635.16
2017,11,2,9,0,698.0,96.0,4.6,23.0,387.0,857.96,671.34
2017,11,2,9,15,724.5,100.0,4.6,23.5,431.5,896.81,695.46
2017,11,2,9,30,751.0,104.0,4.6,24.0,476.0,933.0,717.34
2017,11,2,9,45,774.5,106.0,4.7,25.0,516.0,952.91,726.96
2017,11,2,10,0,798.0,108.0,4.8,26.0,556.0,977.78,740.06
2017,11,2,10,15,811.0,110.0,4.7,26.5,588.0,988.28,743.17
2017,11,2,10,30,824.0,112.0,4.6,27.0,620.0,995.03,743.92
2017,11,2,10,45,836.0,112.5,4.6,27.5,645.5,995.2,741.28
2017,11,2,11,0,848.0,113.0,4.6,28.0,671.0,991.47,736.28
2017,11,2,11,15,853.0,114.0,4.5,28.0,688.0,977.61,725.71
2017,11,2,11,30,858.0,115.0,4.4,28.0,705.0,960.06,712.88
2017,11,2,11,45,859.5,116.0,4.35,28.5,713.0,935.66,694.48
2017,11,2,12,0,861.0,117.0,4.3,29.0,721.0,907.9,674.02
2017,11,2,12,15,860.5,117.0,4.2,29.0,721.0,874.12,650.72
2017,11,2,12,30,860.0,117.0,4.1,29.0,721.0,837.4,625.45
2017,11,2,12,45,856.5,116.5,4.05,29.5,712.0,795.08,595.32
2017,11,2,13,0,853.0,116.0,4.0,30.0,703.0,750.43,562.5
2017,11,2,13,15,846.5,115.0,3.95,30.0,686.0,701.13,526.39
2017,11,2,13,30,840.0,114.0,3.9,30.0,669.0,650.22,488.36
2017,11,2,13,45,830.0,112.5,3.85,30.0,643.5,595.47,446.64
2017,11,2,14,0,820.0,111.0,3.8,30.0,618.0,539.96,403.29
2017,11,2,14,15,806.5,108.5,3.8,30.0,586.0,481.47,356.66
2017,11,2,14,30,793.0,106.0,3.8,30.0,554.0,423.18,308.88
2017,11,2,14,45,772.0,103.5,3.8,30.0,514.5,362.77,258.53
2017,11,2,15,0,751.0,101.0,3.8,30.0,475.0,301.27,206.74
2017,11,2,15,15,725.0,96.5,3.7,29.5,431.0,241.05,156.72
2017,11,2,15,30,699.0,92.0,3.6,29.0,387.0,183.66,111.04
2017,11,2,15,45,658.5,87.5,3.55,29.0,338.5,127.96,72.61
2017,11,2,16,0,618.0,83.0,3.5,29.0,290.0,77.35,49.12
2017,11,2,16,15,564.0,75.5,3.25,28.0,240.5,60.0,45.35
2017,11,2,16,30,510.0,68.0,3.0,27.0,191.0,54.56,40.83
2017,11,2,16,45,422.5,57.5,2.75,26.0,142.5,46.41,33.77
2017,11,2,17,0,335.0,47.0,2.5,25.0,94.0,35.82,24.38
2017,11,2,17,15,209.5,31.0,2.5,24.5,56.0,23.57,12.57
2017,11,2,17,30,84.0,15.0,2.5,24.0,18.0,11.8,0.0
2017,11,2,17,45,42.0,7.5,2.55,23.5,9.0,0.0,0.0
2017,11,2,18,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,11,2,18,15,0.0,0.0,2.7,22.5,0.0,0.0,0.0
2017,11,2,18,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,11,2,18,45,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,11,2,19,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,11,2,19,15,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2017,11,2,19,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,11,2,19,45,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2017,11,2,20,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,11,2,20,15,0.0,0.0,3.2,21.5,0.0,0.0,0.0
2017,11,2,20,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,11,2,20,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2017,11,2,21,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,11,2,21,15,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2017,11,2,21,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,11,2,21,45,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,11,2,22,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,11,2,22,15,0.0,0.0,3.05,20.5,0.0,0.0,0.0
2017,11,2,22,30,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,11,2,22,45,0.0,0.0,2.75,20.0,0.0,0.0,0.0
2017,11,2,23,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,11,2,23,15,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2017,11,2,23,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,11,2,23,45,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2017,11,3,0,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,11,3,0,15,0.0,0.0,1.85,19.5,0.0,0.0,0.0
2017,11,3,0,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,11,3,0,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,11,3,1,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,11,3,1,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2017,11,3,1,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,11,3,1,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2017,11,3,2,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,11,3,2,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2017,11,3,2,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,11,3,2,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2017,11,3,3,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,11,3,3,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2017,11,3,3,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,11,3,3,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2017,11,3,4,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,11,3,4,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2017,11,3,4,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,11,3,4,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,11,3,5,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,11,3,5,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2017,11,3,5,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,11,3,5,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,11,3,6,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,11,3,6,15,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2017,11,3,6,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,11,3,6,45,4.0,4.5,0.55,19.0,4.5,0.0,0.0
2017,11,3,7,0,8.0,9.0,0.5,19.0,9.0,13.1,0.0
2017,11,3,7,15,82.5,32.5,0.65,19.5,43.0,141.48,96.57
2017,11,3,7,30,157.0,56.0,0.8,20.0,77.0,239.43,189.49
2017,11,3,7,45,249.5,72.5,0.95,21.0,123.0,339.35,272.88
2017,11,3,8,0,342.0,89.0,1.1,22.0,169.0,465.58,371.93
2017,11,3,8,15,401.5,101.5,1.25,22.5,216.5,543.24,430.97
2017,11,3,8,30,461.0,114.0,1.4,23.0,264.0,622.76,488.78
2017,11,3,8,45,516.5,119.0,1.55,23.5,312.5,689.63,535.43
2017,11,3,9,0,572.0,124.0,1.7,24.0,361.0,764.86,586.61
2017,11,3,9,15,602.5,130.5,1.75,24.5,404.5,809.83,614.61
2017,11,3,9,30,633.0,137.0,1.8,25.0,448.0,852.34,640.65
2017,11,3,9,45,345.5,188.5,1.85,26.0,360.0,583.88,447.24
2017,11,3,10,0,58.0,240.0,1.9,27.0,272.0,300.2,229.62
2017,11,3,10,15,395.5,192.0,1.85,27.0,432.5,656.48,499.41
2017,11,3,10,30,733.0,144.0,1.8,27.0,593.0,948.04,694.48
2017,11,3,10,45,509.5,222.0,1.8,27.5,540.0,787.94,581.54
2017,11,3,11,0,286.0,300.0,1.8,28.0,487.0,617.77,459.21
2017,11,3,11,15,293.5,307.0,1.75,28.5,503.5,620.93,460.94
2017,11,3,11,30,301.0,314.0,1.7,29.0,520.0,622.36,460.17
2017,11,3,11,45,525.0,240.0,1.7,29.5,604.5,756.64,555.0
2017,11,3,12,0,749.0,166.0,1.7,30.0,689.0,866.58,627.65
2017,11,3,12,15,749.0,166.0,1.7,30.0,689.0,835.63,606.29
2017,11,3,12,30,749.0,166.0,1.7,30.0,689.0,801.99,584.1
2017,11,3,12,45,476.5,248.5,1.7,30.0,580.0,626.86,461.35
2017,11,3,13,0,204.0,331.0,1.7,30.0,471.0,449.58,333.37
2017,11,3,13,15,473.0,242.5,1.7,30.0,556.0,562.13,417.57
2017,11,3,13,30,742.0,154.0,1.7,30.0,641.0,628.27,464.15
2017,11,3,13,45,736.0,149.5,1.75,30.5,617.5,576.7,424.92
2017,11,3,14,0,730.0,145.0,1.8,31.0,594.0,524.3,384.96
2017,11,3,14,15,715.0,141.5,1.8,30.5,562.5,467.95,342.31
2017,11,3,14,30,700.0,138.0,1.8,30.0,531.0,412.2,298.69
2017,11,3,14,45,682.5,132.5,1.85,30.0,493.5,354.79,252.21
2017,11,3,15,0,665.0,127.0,1.9,30.0,456.0,298.83,206.02
2017,11,3,15,15,636.0,121.0,1.9,29.5,412.5,241.62,159.7
2017,11,3,15,30,607.0,115.0,1.9,29.0,369.0,187.79,117.68
2017,11,3,15,45,567.5,107.5,1.95,29.0,322.5,135.41,81.57
2017,11,3,16,0,528.0,100.0,2.0,29.0,276.0,85.07,55.94
2017,11,3,16,15,471.5,90.0,1.75,28.0,227.5,66.69,50.95
2017,11,3,16,30,415.0,80.0,1.5,27.0,179.0,59.43,44.92
2017,11,3,16,45,334.0,66.0,1.3,26.5,133.0,49.16,35.99
2017,11,3,17,0,253.0,52.0,1.1,26.0,87.0,38.82,26.72
2017,11,3,17,15,147.0,32.5,1.15,25.5,51.0,24.39,12.86
2017,11,3,17,30,41.0,13.0,1.2,25.0,15.0,10.23,0.0
2017,11,3,17,45,20.5,6.5,1.25,24.5,7.5,0.0,0.0
2017,11,3,18,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,11,3,18,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2017,11,3,18,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,11,3,18,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2017,11,3,19,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,11,3,19,15,0.0,0.0,1.45,22.5,0.0,0.0,0.0
2017,11,3,19,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,11,3,19,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2017,11,3,20,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,11,3,20,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,11,3,20,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,11,3,20,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,11,3,21,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,11,3,21,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,11,3,21,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,11,3,21,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2017,11,3,22,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,11,3,22,15,0.0,0.0,3.05,21.5,0.0,0.0,0.0
2017,11,3,22,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,11,3,22,45,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2017,11,3,23,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2017,11,3,23,15,0.0,0.0,3.45,20.5,0.0,0.0,0.0
2017,11,3,23,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,11,3,23,45,0.0,0.0,3.35,20.0,0.0,0.0,0.0
2017,11,4,0,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,11,4,0,15,0.0,0.0,3.35,20.0,0.0,0.0,0.0
2017,11,4,0,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,11,4,0,45,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,11,4,1,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,11,4,1,15,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,11,4,1,30,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,11,4,1,45,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,11,4,2,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,11,4,2,15,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,11,4,2,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,11,4,2,45,0.0,0.0,3.35,20.0,0.0,0.0,0.0
2017,11,4,3,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,11,4,3,15,0.0,0.0,3.15,20.0,0.0,0.0,0.0
2017,11,4,3,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,11,4,3,45,0.0,0.0,2.95,20.0,0.0,0.0,0.0
2017,11,4,4,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,11,4,4,15,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,11,4,4,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,11,4,4,45,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2017,11,4,5,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,11,4,5,15,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2017,11,4,5,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,11,4,5,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2017,11,4,6,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,11,4,6,15,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2017,11,4,6,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,11,4,6,45,7.0,5.0,2.65,20.0,5.0,0.0,0.0
2017,11,4,7,0,14.0,10.0,2.8,20.0,10.0,18.4,0.0
2017,11,4,7,15,106.0,31.0,2.9,20.5,43.5,156.2,104.17
2017,11,4,7,30,198.0,52.0,3.0,21.0,77.0,266.28,212.16
2017,11,4,7,45,280.0,68.5,3.15,21.5,122.5,377.9,306.17
2017,11,4,8,0,362.0,85.0,3.3,22.0,168.0,478.55,388.35
2017,11,4,8,15,181.0,81.0,3.35,22.0,122.5,285.56,233.88
2017,11,4,8,30,0.0,77.0,3.4,22.0,77.0,61.74,45.64
2017,11,4,8,45,0.0,79.5,3.5,22.5,79.5,62.48,46.21
2017,11,4,9,0,0.0,82.0,3.6,23.0,82.0,63.77,47.04
2017,11,4,9,15,0.0,118.0,3.6,23.5,118.0,96.94,73.8
2017,11,4,9,30,0.0,154.0,3.6,24.0,154.0,131.12,100.9
2017,11,4,9,45,20.5,191.0,3.6,24.5,203.0,187.73,146.28
2017,11,4,10,0,41.0,228.0,3.6,25.0,252.0,268.76,209.51
2017,11,4,10,15,43.0,242.5,3.6,25.0,268.5,282.66,219.57
2017,11,4,10,30,45.0,257.0,3.6,25.0,285.0,296.33,229.59
2017,11,4,10,45,49.5,271.0,3.65,25.5,302.5,311.6,240.49
2017,11,4,11,0,54.0,285.0,3.7,26.0,320.0,326.42,250.97
2017,11,4,11,15,101.0,307.0,3.7,26.5,375.0,390.53,299.81
2017,11,4,11,30,148.0,329.0,3.7,27.0,430.0,473.38,360.95
2017,11,4,11,45,122.0,329.5,3.7,27.5,413.5,440.3,334.49
2017,11,4,12,0,96.0,330.0,3.7,28.0,397.0,388.88,295.16
2017,11,4,12,15,92.0,328.5,3.7,28.0,392.5,376.31,285.7
2017,11,4,12,30,88.0,327.0,3.7,28.0,388.0,363.95,276.3
2017,11,4,12,45,125.5,329.0,3.7,28.5,415.0,402.54,305.02
2017,11,4,13,0,163.0,331.0,3.7,29.0,442.0,420.45,318.01
2017,11,4,13,15,125.0,317.0,3.7,29.0,401.0,368.62,278.87
2017,11,4,13,30,87.0,303.0,3.7,29.0,360.0,309.7,234.44
2017,11,4,13,45,183.0,289.5,3.7,29.0,403.5,354.51,268.9
2017,11,4,14,0,279.0,276.0,3.7,29.0,447.0,386.52,292.16
2017,11,4,14,15,504.5,199.0,3.65,29.0,488.5,413.9,310.21
2017,11,4,14,30,730.0,122.0,3.6,29.0,530.0,411.49,302.52
2017,11,4,14,45,541.5,158.5,3.6,29.0,449.5,323.34,234.72
2017,11,4,15,0,353.0,195.0,3.6,29.0,369.0,254.96,184.06
2017,11,4,15,15,276.5,185.5,3.55,28.5,314.0,203.78,145.5
2017,11,4,15,30,200.0,176.0,3.5,28.0,259.0,160.96,114.73
2017,11,4,15,45,389.5,131.5,3.5,28.0,268.0,132.57,86.45
2017,11,4,16,0,579.0,87.0,3.5,28.0,277.0,80.91,51.8
2017,11,4,16,15,523.5,78.5,3.2,27.5,228.5,61.94,47.08
2017,11,4,16,30,468.0,70.0,2.9,27.0,180.0,55.85,41.89
2017,11,4,16,45,393.5,57.5,2.65,26.5,134.0,46.31,33.55
2017,11,4,17,0,319.0,45.0,2.4,26.0,88.0,34.29,22.89
2017,11,4,17,15,159.5,30.0,2.35,25.0,51.5,22.64,11.24
2017,11,4,17,30,0.0,15.0,2.3,24.0,15.0,11.8,0.0
2017,11,4,17,45,0.0,7.5,2.25,23.5,7.5,0.0,0.0
2017,11,4,18,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,11,4,18,15,0.0,0.0,2.3,22.5,0.0,0.0,0.0
2017,11,4,18,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,11,4,18,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,11,4,19,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,11,4,19,15,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2017,11,4,19,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,11,4,19,45,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2017,11,4,20,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,11,4,20,15,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2017,11,4,20,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,11,4,20,45,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,11,4,21,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,11,4,21,15,0.0,0.0,3.15,21.5,0.0,0.0,0.0
2017,11,4,21,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,11,4,21,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2017,11,4,22,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,11,4,22,15,0.0,0.0,3.3,20.5,0.0,0.0,0.0
2017,11,4,22,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,11,4,22,45,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,11,4,23,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,11,4,23,15,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,11,4,23,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,11,4,23,45,0.0,0.0,3.35,20.0,0.0,0.0,0.0
2017,11,5,0,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,11,5,0,15,0.0,0.0,3.35,20.0,0.0,0.0,0.0
2017,11,5,0,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,11,5,0,45,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2017,11,5,1,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,11,5,1,15,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,11,5,1,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,11,5,1,45,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,11,5,2,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,11,5,2,15,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,11,5,2,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,11,5,2,45,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2017,11,5,3,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,11,5,3,15,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,11,5,3,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,11,5,3,45,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,11,5,4,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,11,5,4,15,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,11,5,4,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,11,5,4,45,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2017,11,5,5,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,11,5,5,15,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,11,5,5,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,11,5,5,45,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,11,5,6,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,11,5,6,15,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,11,5,6,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,11,5,6,45,0.0,2.0,2.65,20.0,2.0,0.0,0.0
2017,11,5,7,0,0.0,4.0,2.7,20.0,4.0,3.15,0.0
2017,11,5,7,15,0.0,17.5,2.95,20.5,17.5,13.34,3.22
2017,11,5,7,30,0.0,31.0,3.2,21.0,31.0,23.87,13.65
2017,11,5,7,45,0.0,50.0,3.5,21.5,50.0,42.92,29.77
2017,11,5,8,0,0.0,69.0,3.8,22.0,69.0,60.99,44.99
2017,11,5,8,15,0.0,89.0,3.85,22.0,89.0,79.71,60.64
2017,11,5,8,30,0.0,109.0,3.9,22.0,109.0,98.02,75.71
2017,11,5,8,45,291.5,112.0,4.0,22.5,230.5,435.45,356.08
2017,11,5,9,0,583.0,115.0,4.1,23.0,352.0,766.0,605.12
2017,11,5,9,15,613.0,121.0,4.1,23.5,395.0,809.78,631.9
2017,11,5,9,30,643.0,127.0,4.1,24.0,438.0,851.17,658.18
2017,11,5,9,45,321.5,81.5,4.1,24.5,237.0,464.85,370.26
2017,11,5,10,0,0.0,36.0,4.1,25.0,36.0,27.56,16.7
2017,11,5,10,15,0.0,51.5,4.05,25.5,51.5,39.51,26.38
2017,11,5,10,30,0.0,67.0,4.0,26.0,67.0,51.51,35.89
2017,11,5,10,45,0.0,72.5,3.95,26.5,72.5,55.79,39.16
2017,11,5,11,0,0.0,78.0,3.9,27.0,78.0,60.07,42.42
2017,11,5,11,15,5.0,148.0,3.85,27.0,152.0,122.74,92.05
2017,11,5,11,30,10.0,218.0,3.8,27.0,226.0,188.98,143.58
2017,11,5,11,45,10.0,219.5,3.8,27.5,227.5,188.96,143.05
2017,11,5,12,0,10.0,221.0,3.8,28.0,229.0,188.97,142.7
2017,11,5,12,15,198.5,259.5,3.75,28.0,397.0,416.13,319.61
2017,11,5,12,30,387.0,298.0,3.7,28.0,565.0,612.13,463.87
2017,11,5,12,45,331.0,307.5,3.7,28.5,534.0,556.12,420.19
2017,11,5,13,0,275.0,317.0,3.7,29.0,503.0,503.32,379.95
2017,11,5,13,15,404.0,270.0,3.65,29.0,536.0,528.0,399.68
2017,11,5,13,30,533.0,223.0,3.6,29.0,569.0,553.52,418.27
2017,11,5,13,45,639.0,178.0,3.6,29.5,577.5,547.0,411.67
2017,11,5,14,0,745.0,133.0,3.6,30.0,586.0,522.66,390.94
2017,11,5,14,15,730.5,130.0,3.55,30.0,555.0,466.51,346.2
2017,11,5,14,30,716.0,127.0,3.5,30.0,524.0,410.84,300.83
2017,11,5,14,45,712.0,117.5,3.5,30.0,489.0,354.1,253.52
2017,11,5,15,0,708.0,108.0,3.5,30.0,454.0,297.28,205.27
2017,11,5,15,15,681.0,103.5,3.35,29.5,411.0,239.46,157.38
2017,11,5,15,30,654.0,99.0,3.2,29.0,368.0,184.63,113.73
2017,11,5,15,45,622.0,91.5,3.05,29.0,322.0,130.23,75.36
2017,11,5,16,0,590.0,84.0,2.9,29.0,276.0,79.95,50.2
2017,11,5,16,15,535.0,76.0,2.6,28.0,227.5,60.23,45.52
2017,11,5,16,30,480.0,68.0,2.3,27.0,179.0,54.45,40.69
2017,11,5,16,45,402.0,56.0,2.0,26.5,133.0,45.22,32.61
2017,11,5,17,0,324.0,44.0,1.7,26.0,87.0,35.89,24.18
2017,11,5,17,15,197.5,28.0,1.75,25.5,50.5,21.32,9.9
2017,11,5,17,30,71.0,12.0,1.8,25.0,14.0,9.44,0.0
2017,11,5,17,45,35.5,6.0,1.9,24.5,7.0,0.0,0.0
2017,11,5,18,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,11,5,18,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2017,11,5,18,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,11,5,18,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,11,5,19,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,11,5,19,15,0.0,0.0,2.35,22.5,0.0,0.0,0.0
2017,11,5,19,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,11,5,19,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2017,11,5,20,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,11,5,20,15,0.0,0.0,2.5,21.5,0.0,0.0,0.0
2017,11,5,20,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,11,5,20,45,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2017,11,5,21,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,11,5,21,15,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,11,5,21,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,11,5,21,45,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2017,11,5,22,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,11,5,22,15,0.0,0.0,2.7,20.5,0.0,0.0,0.0
2017,11,5,22,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,11,5,22,45,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,11,5,23,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,11,5,23,15,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,11,5,23,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,11,5,23,45,0.0,0.0,2.75,20.0,0.0,0.0,0.0
2017,11,6,0,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,11,6,0,15,0.0,0.0,2.75,19.5,0.0,0.0,0.0
2017,11,6,0,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,11,6,0,45,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,11,6,1,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,11,6,1,15,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,11,6,1,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,11,6,1,45,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,11,6,2,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,11,6,2,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2017,11,6,2,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,11,6,2,45,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2017,11,6,3,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,11,6,3,15,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2017,11,6,3,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,11,6,3,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,11,6,4,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,11,6,4,15,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2017,11,6,4,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,11,6,4,45,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,11,6,5,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,11,6,5,15,0.0,0.0,2.2,18.5,0.0,0.0,0.0
2017,11,6,5,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,11,6,5,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2017,11,6,6,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,11,6,6,15,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,11,6,6,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,11,6,6,45,14.0,4.5,2.3,18.5,4.5,0.0,0.0
2017,11,6,7,0,28.0,9.0,2.4,19.0,9.0,28.14,0.0
2017,11,6,7,15,143.5,27.0,2.7,19.5,42.5,192.65,119.24
2017,11,6,7,30,259.0,45.0,3.0,20.0,76.0,323.47,257.52
2017,11,6,7,45,354.0,56.5,3.35,20.5,122.5,424.79,344.62
2017,11,6,8,0,449.0,68.0,3.7,21.0,169.0,537.82,436.22
2017,11,6,8,15,507.5,77.0,3.75,21.5,217.0,616.24,496.84
2017,11,6,8,30,566.0,86.0,3.8,22.0,265.0,695.21,555.21
2017,11,6,8,45,617.5,89.0,3.85,23.0,313.5,760.14,599.77
2017,11,6,9,0,669.0,92.0,3.9,24.0,362.0,823.86,641.79
2017,11,6,9,15,367.0,148.0,3.85,24.5,299.0,585.49,462.33
2017,11,6,9,30,65.0,204.0,3.8,25.0,236.0,277.01,217.38
2017,11,6,9,45,59.5,218.5,3.75,25.5,249.5,283.29,221.67
2017,11,6,10,0,54.0,233.0,3.7,26.0,263.0,289.46,225.08
2017,11,6,10,15,170.0,251.0,3.6,26.5,352.5,447.29,347.4
2017,11,6,10,30,286.0,269.0,3.5,27.0,442.0,603.37,462.13
2017,11,6,10,45,560.5,188.0,3.45,27.5,543.0,801.47,606.48
2017,11,6,11,0,835.0,107.0,3.4,28.0,644.0,971.52,718.09
2017,11,6,11,15,841.0,108.0,3.35,28.0,661.0,959.09,707.32
2017,11,6,11,30,847.0,109.0,3.3,28.0,678.0,943.02,695.8
2017,11,6,11,45,852.5,108.0,3.25,28.5,687.0,920.63,678.9
2017,11,6,12,0,858.0,107.0,3.2,29.0,696.0,894.77,659.91
2017,11,6,12,15,858.0,107.0,3.15,29.0,696.0,861.93,637.69
2017,11,6,12,30,858.0,107.0,3.1,29.0,696.0,826.14,613.52
2017,11,6,12,45,742.5,155.0,3.1,29.5,660.0,751.04,560.11
2017,11,6,13,0,627.0,203.0,3.1,30.0,624.0,673.61,502.71
2017,11,6,13,15,732.5,154.0,3.1,29.5,635.0,665.43,498.92
2017,11,6,13,30,838.0,105.0,3.1,29.0,646.0,642.16,483.1
2017,11,6,13,45,826.5,104.5,3.1,29.0,621.0,588.03,441.93
2017,11,6,14,0,815.0,104.0,3.1,29.0,596.0,533.29,399.33
2017,11,6,14,15,802.0,101.5,3.05,28.5,564.5,475.69,354.04
2017,11,6,14,30,789.0,99.0,3.0,28.0,533.0,418.23,307.42
2017,11,6,14,45,765.0,98.0,3.0,28.0,494.5,358.66,257.62
2017,11,6,15,0,741.0,97.0,3.0,28.0,456.0,298.44,206.69
2017,11,6,15,15,715.0,92.5,2.85,27.5,413.0,239.1,157.03
2017,11,6,15,30,689.0,88.0,2.7,27.0,370.0,182.57,111.5
2017,11,6,15,45,655.0,82.0,2.55,27.0,323.5,127.14,72.1
2017,11,6,16,0,621.0,76.0,2.4,27.0,277.0,75.99,46.48
2017,11,6,16,15,567.0,69.0,2.2,26.0,228.0,55.33,41.75
2017,11,6,16,30,513.0,62.0,2.0,25.0,179.0,50.1,37.33
2017,11,6,16,45,430.5,51.5,1.8,24.5,132.5,41.85,30.02
2017,11,6,17,0,348.0,41.0,1.6,24.0,86.0,33.57,22.42
2017,11,6,17,15,174.0,27.0,1.55,23.5,49.5,20.51,9.04
2017,11,6,17,30,0.0,13.0,1.5,23.0,13.0,10.23,0.0
2017,11,6,17,45,0.0,6.5,1.45,22.5,6.5,0.0,0.0
2017,11,6,18,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,11,6,18,15,0.0,0.0,1.35,21.5,0.0,0.0,0.0
2017,11,6,18,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,11,6,18,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,11,6,19,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,11,6,19,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2017,11,6,19,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,11,6,19,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,11,6,20,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,11,6,20,15,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2017,11,6,20,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,11,6,20,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2017,11,6,21,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,11,6,21,15,0.0,0.0,1.6,19.5,0.0,0.0,0.0
2017,11,6,21,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,11,6,21,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,11,6,22,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,11,6,22,15,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2017,11,6,22,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,11,6,22,45,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2017,11,6,23,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,11,6,23,15,0.0,0.0,2.25,18.5,0.0,0.0,0.0
2017,11,6,23,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,11,6,23,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,11,7,0,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,11,7,0,15,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2017,11,7,0,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,11,7,0,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2017,11,7,1,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,11,7,1,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2017,11,7,1,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,11,7,1,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2017,11,7,2,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,11,7,2,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2017,11,7,2,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,11,7,2,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2017,11,7,3,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,11,7,3,15,0.0,0.0,1.55,17.5,0.0,0.0,0.0
2017,11,7,3,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,11,7,3,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2017,11,7,4,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,11,7,4,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,11,7,4,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,11,7,4,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,11,7,5,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,11,7,5,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2017,11,7,5,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,11,7,5,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,11,7,6,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,11,7,6,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2017,11,7,6,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,11,7,6,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,11,7,7,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,11,7,7,15,0.0,16.5,1.3,17.5,16.5,12.58,1.96
2017,11,7,7,30,0.0,33.0,1.6,18.0,33.0,27.58,16.8
2017,11,7,7,45,0.0,53.5,1.95,19.0,53.5,48.92,35.02
2017,11,7,8,0,0.0,74.0,2.3,20.0,74.0,68.84,51.84
2017,11,7,8,15,6.0,93.5,2.4,20.5,95.5,92.2,71.59
2017,11,7,8,30,12.0,113.0,2.5,21.0,117.0,115.52,90.93
2017,11,7,8,45,20.0,133.5,2.65,21.5,141.0,142.06,112.61
2017,11,7,9,0,28.0,154.0,2.8,22.0,165.0,188.09,149.57
2017,11,7,9,15,36.0,174.5,2.65,22.5,190.5,216.44,171.6
2017,11,7,9,30,44.0,195.0,2.5,23.0,216.0,244.61,193.1
2017,11,7,9,45,42.5,209.0,2.4,23.5,231.0,254.56,199.69
2017,11,7,10,0,41.0,223.0,2.3,24.0,246.0,264.49,206.26
2017,11,7,10,15,42.0,237.0,2.05,24.5,261.0,276.86,214.61
2017,11,7,10,30,43.0,251.0,1.8,25.0,276.0,289.03,222.67
2017,11,7,10,45,30.5,242.5,1.6,25.5,261.0,261.9,200.53
2017,11,7,11,0,18.0,234.0,1.4,26.0,246.0,215.89,164.31
2017,11,7,11,15,30.5,259.0,1.3,26.0,279.5,271.59,206.74
2017,11,7,11,30,43.0,284.0,1.2,26.0,313.0,305.82,232.02
2017,11,7,11,45,46.5,291.0,1.1,26.5,323.0,311.47,235.25
2017,11,7,12,0,50.0,298.0,1.0,27.0,333.0,316.69,238.27
2017,11,7,12,15,39.5,285.5,1.15,27.0,313.5,289.92,218.42
2017,11,7,12,30,29.0,273.0,1.3,27.0,294.0,264.57,199.58
2017,11,7,12,45,174.0,288.0,1.45,27.0,405.5,401.89,304.84
2017,11,7,13,0,319.0,303.0,1.6,27.0,517.0,523.21,393.55
2017,11,7,13,15,171.5,274.5,1.75,27.0,389.5,362.83,274.96
2017,11,7,13,30,24.0,246.0,1.9,27.0,262.0,210.99,159.57
2017,11,7,13,45,31.5,247.0,2.1,27.0,267.0,222.24,168.89
2017,11,7,14,0,39.0,248.0,2.3,27.0,272.0,222.63,169.37
2017,11,7,14,15,26.0,221.0,2.45,26.5,236.5,183.98,140.02
2017,11,7,14,30,13.0,194.0,2.6,26.0,201.0,154.86,117.89
2017,11,7,14,45,6.5,173.0,2.8,26.0,176.5,134.66,102.35
2017,11,7,15,0,0.0,152.0,3.0,26.0,152.0,115.63,87.68
2017,11,7,15,15,28.0,159.0,3.15,25.5,170.5,126.59,95.84
2017,11,7,15,30,56.0,166.0,3.3,25.0,189.0,131.07,98.56
2017,11,7,15,45,226.5,143.5,3.45,25.0,218.5,125.9,88.28
2017,11,7,16,0,397.0,121.0,3.6,25.0,248.0,97.51,67.66
2017,11,7,16,15,342.0,106.5,3.7,24.0,202.5,76.08,59.87
2017,11,7,16,30,287.0,92.0,3.8,23.0,157.0,66.14,51.39
2017,11,7,16,45,213.0,72.0,3.95,22.5,113.0,52.07,38.97
2017,11,7,17,0,139.0,52.0,4.1,22.0,69.0,37.86,26.14
2017,11,7,17,15,69.5,29.5,4.2,21.0,38.0,21.9,9.69
2017,11,7,17,30,0.0,7.0,4.3,20.0,7.0,5.51,0.0
2017,11,7,17,45,0.0,3.5,4.45,19.5,3.5,0.0,0.0
2017,11,7,18,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2017,11,7,18,15,0.0,0.0,4.8,18.5,0.0,0.0,0.0
2017,11,7,18,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2017,11,7,18,45,0.0,0.0,5.25,17.5,0.0,0.0,0.0
2017,11,7,19,0,0.0,0.0,5.5,17.0,0.0,0.0,0.0
2017,11,7,19,15,0.0,0.0,5.55,16.5,0.0,0.0,0.0
2017,11,7,19,30,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2017,11,7,19,45,0.0,0.0,5.65,15.5,0.0,0.0,0.0
2017,11,7,20,0,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2017,11,7,20,15,0.0,0.0,5.6,14.5,0.0,0.0,0.0
2017,11,7,20,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2017,11,7,20,45,0.0,0.0,5.45,14.0,0.0,0.0,0.0
2017,11,7,21,0,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2017,11,7,21,15,0.0,0.0,5.3,13.5,0.0,0.0,0.0
2017,11,7,21,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2017,11,7,21,45,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2017,11,7,22,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2017,11,7,22,15,0.0,0.0,5.05,12.5,0.0,0.0,0.0
2017,11,7,22,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2017,11,7,22,45,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2017,11,7,23,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2017,11,7,23,15,0.0,0.0,4.9,11.5,0.0,0.0,0.0
2017,11,7,23,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2017,11,7,23,45,0.0,0.0,4.75,11.0,0.0,0.0,0.0
2017,11,8,0,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2017,11,8,0,15,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2017,11,8,0,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2017,11,8,0,45,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2017,11,8,1,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2017,11,8,1,15,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2017,11,8,1,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2017,11,8,1,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2017,11,8,2,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2017,11,8,2,15,0.0,0.0,4.55,10.5,0.0,0.0,0.0
2017,11,8,2,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,11,8,2,45,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2017,11,8,3,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2017,11,8,3,15,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2017,11,8,3,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,11,8,3,45,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2017,11,8,4,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2017,11,8,4,15,0.0,0.0,4.65,10.0,0.0,0.0,0.0
2017,11,8,4,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2017,11,8,4,45,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2017,11,8,5,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2017,11,8,5,15,0.0,0.0,4.55,9.5,0.0,0.0,0.0
2017,11,8,5,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2017,11,8,5,45,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2017,11,8,6,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2017,11,8,6,15,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2017,11,8,6,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2017,11,8,6,45,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2017,11,8,7,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2017,11,8,7,15,0.0,4.0,4.5,9.0,4.0,3.02,0.0
2017,11,8,7,30,0.0,8.0,4.5,9.0,8.0,6.06,0.0
2017,11,8,7,45,0.0,14.0,4.5,9.0,14.0,10.62,3.51
2017,11,8,8,0,0.0,20.0,4.5,9.0,20.0,15.2,7.61
2017,11,8,8,15,0.0,26.5,4.5,9.0,26.5,20.18,12.03
2017,11,8,8,30,0.0,33.0,4.5,9.0,33.0,25.16,16.41
2017,11,8,8,45,0.0,36.5,4.5,9.0,36.5,27.86,18.73
2017,11,8,9,0,0.0,40.0,4.5,9.0,40.0,30.56,21.03
2017,11,8,9,15,0.0,48.0,4.55,9.0,48.0,36.73,26.32
2017,11,8,9,30,0.0,56.0,4.6,9.0,56.0,42.91,31.58
2017,11,8,9,45,0.0,49.5,4.7,9.5,49.5,37.92,27.12
2017,11,8,10,0,0.0,43.0,4.8,10.0,43.0,32.94,22.7
2017,11,8,10,15,0.0,46.0,4.9,10.0,46.0,35.27,24.64
2017,11,8,10,30,0.0,49.0,5.0,10.0,49.0,37.6,26.57
2017,11,8,10,45,0.0,53.0,5.15,10.0,53.0,40.7,29.17
2017,11,8,11,0,0.0,57.0,5.3,10.0,57.0,43.81,31.76
2017,11,8,11,15,0.0,81.0,5.2,10.0,81.0,62.41,47.5
2017,11,8,11,30,0.0,105.0,5.1,10.0,105.0,81.52,63.59
2017,11,8,11,45,9.0,177.0,5.1,10.0,183.5,150.63,121.81
2017,11,8,12,0,18.0,249.0,5.1,10.0,262.0,221.88,180.87
2017,11,8,12,15,9.0,182.0,4.95,10.0,188.5,153.26,123.72
2017,11,8,12,30,0.0,115.0,4.8,10.0,115.0,89.45,70.12
2017,11,8,12,45,0.0,128.5,4.7,10.5,128.5,100.31,79.16
2017,11,8,13,0,0.0,142.0,4.6,11.0,142.0,111.13,88.09
2017,11,8,13,15,2.0,163.0,4.5,11.0,164.0,129.35,103.39
2017,11,8,13,30,4.0,184.0,4.4,11.0,186.0,147.24,118.37
2017,11,8,13,45,2.0,132.0,4.35,11.0,133.0,103.61,82.07
2017,11,8,14,0,0.0,80.0,4.3,11.0,80.0,61.57,46.78
2017,11,8,14,15,3.0,130.0,4.2,11.0,132.0,101.83,80.91
2017,11,8,14,30,6.0,180.0,4.1,11.0,184.0,141.26,114.07
2017,11,8,14,45,3.5,168.0,4.1,11.0,170.5,129.89,104.76
2017,11,8,15,0,1.0,156.0,4.1,11.0,157.0,118.93,95.86
2017,11,8,15,15,0.5,130.0,4.05,10.5,130.5,98.62,79.09
2017,11,8,15,30,0.0,104.0,4.0,10.0,104.0,78.83,62.56
2017,11,8,15,45,0.0,90.0,3.95,10.0,90.0,68.1,53.48
2017,11,8,16,0,0.0,76.0,3.9,10.0,76.0,57.52,44.42
2017,11,8,16,15,130.0,85.5,3.8,10.0,114.5,62.58,51.18
2017,11,8,16,30,260.0,95.0,3.7,10.0,153.0,67.64,55.5
2017,11,8,16,45,194.5,73.0,3.65,10.0,110.0,52.5,41.39
2017,11,8,17,0,129.0,51.0,3.6,10.0,67.0,37.12,26.85
2017,11,8,17,15,64.5,28.5,3.55,9.5,36.5,21.17,9.31
2017,11,8,17,30,0.0,6.0,3.5,9.0,6.0,4.72,0.0
2017,11,8,17,45,0.0,3.0,3.5,9.0,3.0,0.0,0.0
2017,11,8,18,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,11,8,18,15,0.0,0.0,3.5,8.5,0.0,0.0,0.0
2017,11,8,18,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2017,11,8,18,45,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2017,11,8,19,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2017,11,8,19,15,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2017,11,8,19,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,11,8,19,45,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2017,11,8,20,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2017,11,8,20,15,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2017,11,8,20,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,11,8,20,45,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2017,11,8,21,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2017,11,8,21,15,0.0,0.0,3.9,7.5,0.0,0.0,0.0
2017,11,8,21,30,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2017,11,8,21,45,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2017,11,8,22,0,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2017,11,8,22,15,0.0,0.0,3.85,7.0,0.0,0.0,0.0
2017,11,8,22,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2017,11,8,22,45,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2017,11,8,23,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2017,11,8,23,15,0.0,0.0,3.75,6.5,0.0,0.0,0.0
2017,11,8,23,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2017,11,8,23,45,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2017,11,9,0,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2017,11,9,0,15,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2017,11,9,0,30,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2017,11,9,0,45,0.0,0.0,3.35,6.0,0.0,0.0,0.0
2017,11,9,1,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2017,11,9,1,15,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2017,11,9,1,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2017,11,9,1,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2017,11,9,2,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2017,11,9,2,15,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2017,11,9,2,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2017,11,9,2,45,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2017,11,9,3,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2017,11,9,3,15,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2017,11,9,3,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2017,11,9,3,45,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2017,11,9,4,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,11,9,4,15,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2017,11,9,4,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,11,9,4,45,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,11,9,5,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,11,9,5,15,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2017,11,9,5,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,11,9,5,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2017,11,9,6,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,11,9,6,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,11,9,6,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,11,9,6,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2017,11,9,7,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,11,9,7,15,144.5,20.5,2.75,6.5,37.0,176.68,88.63
2017,11,9,7,30,289.0,41.0,2.9,7.0,74.0,343.7,284.53
2017,11,9,7,45,384.5,53.0,3.1,7.5,121.0,449.0,379.83
2017,11,9,8,0,480.0,65.0,3.3,8.0,168.0,561.98,475.53
2017,11,9,8,15,540.0,74.0,3.3,8.5,217.5,642.52,540.52
2017,11,9,8,30,600.0,83.0,3.3,9.0,267.0,723.59,602.81
2017,11,9,8,45,638.5,89.5,3.35,9.5,315.0,780.77,644.45
2017,11,9,9,0,677.0,96.0,3.4,10.0,363.0,836.44,683.64
2017,11,9,9,15,338.5,123.0,3.35,10.5,256.5,525.55,439.16
2017,11,9,9,30,0.0,150.0,3.3,11.0,150.0,128.38,103.34
2017,11,9,9,45,0.0,152.5,3.25,11.5,152.5,128.39,103.43
2017,11,9,10,0,0.0,155.0,3.2,12.0,155.0,128.94,103.43
2017,11,9,10,15,13.0,192.5,3.15,12.0,200.5,177.38,143.96
2017,11,9,10,30,26.0,230.0,3.1,12.0,246.0,225.98,183.91
2017,11,9,10,45,18.0,220.0,3.05,12.5,231.5,205.07,165.74
2017,11,9,11,0,10.0,210.0,3.0,13.0,217.0,185.4,148.85
2017,11,9,11,15,92.0,264.0,2.95,13.5,325.0,337.08,273.22
2017,11,9,11,30,174.0,318.0,2.9,14.0,433.0,488.74,391.42
2017,11,9,11,45,103.5,297.0,2.85,14.5,366.0,370.8,296.75
2017,11,9,12,0,33.0,276.0,2.8,15.0,299.0,280.02,222.88
2017,11,9,12,15,50.5,291.5,2.75,15.0,326.5,306.14,244.16
2017,11,9,12,30,68.0,307.0,2.7,15.0,354.0,330.43,263.42
