Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,11,9,12,45,39.0,262.0,2.7,15.5,289.5,258.46,205.54
2017,11,9,13,0,10.0,217.0,2.7,16.0,225.0,180.96,142.87
2017,11,9,13,15,19.0,234.5,2.65,16.0,247.5,200.55,159.03
2017,11,9,13,30,28.0,252.0,2.6,16.0,270.0,218.92,173.89
2017,11,9,13,45,18.5,226.0,2.55,16.0,238.0,189.18,149.95
2017,11,9,14,0,9.0,200.0,2.5,16.0,206.0,161.13,127.42
2017,11,9,14,15,36.5,217.0,2.45,16.0,237.5,191.57,152.24
2017,11,9,14,30,64.0,234.0,2.4,16.0,269.0,211.69,168.06
2017,11,9,14,45,62.5,217.0,2.35,16.0,249.0,190.97,151.08
2017,11,9,15,0,61.0,200.0,2.3,16.0,229.0,170.76,134.51
2017,11,9,15,15,30.5,140.5,2.25,15.5,155.0,114.07,89.11
2017,11,9,15,30,0.0,81.0,2.2,15.0,81.0,62.03,47.14
2017,11,9,15,45,0.0,70.5,2.15,15.0,70.5,54.06,40.55
2017,11,9,16,0,0.0,60.0,2.1,15.0,60.0,45.97,33.73
2017,11,9,16,15,223.5,67.0,1.9,14.5,116.0,48.49,37.76
2017,11,9,16,30,447.0,74.0,1.7,14.0,172.0,55.67,44.04
2017,11,9,16,45,360.5,60.0,1.55,13.5,125.5,45.2,34.38
2017,11,9,17,0,274.0,46.0,1.4,13.0,79.0,34.68,24.36
2017,11,9,17,15,137.0,23.0,1.3,12.5,39.5,17.47,6.07
2017,11,9,17,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,11,9,17,45,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2017,11,9,18,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,9,18,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2017,11,9,18,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,9,18,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,9,19,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,11,9,19,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2017,11,9,19,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,11,9,19,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2017,11,9,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,11,9,20,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2017,11,9,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,11,9,20,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2017,11,9,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,11,9,21,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2017,11,9,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,11,9,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,11,9,22,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,9,22,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2017,11,9,22,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,11,9,22,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2017,11,9,23,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,11,9,23,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2017,11,9,23,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,11,9,23,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,11,10,0,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,11,10,0,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,11,10,0,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,11,10,0,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,11,10,1,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,11,10,1,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,11,10,1,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,11,10,1,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,11,10,2,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,11,10,2,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,11,10,2,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,11,10,2,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2017,11,10,3,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,11,10,3,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,11,10,3,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,11,10,3,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2017,11,10,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,11,10,4,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2017,11,10,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,11,10,4,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2017,11,10,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,11,10,5,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2017,11,10,5,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,11,10,5,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,11,10,6,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,11,10,6,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2017,11,10,6,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,11,10,6,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,11,10,7,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,11,10,7,15,98.5,22.5,2.05,7.5,33.5,143.86,59.54
2017,11,10,7,30,197.0,45.0,2.0,8.0,67.0,275.07,224.8
2017,11,10,7,45,290.5,61.0,2.0,8.5,112.0,378.82,318.81
2017,11,10,8,0,384.0,77.0,2.0,9.0,157.0,489.13,411.88
2017,11,10,8,15,192.0,74.0,2.0,9.5,114.0,287.78,245.74
2017,11,10,8,30,0.0,71.0,2.0,10.0,71.0,56.57,43.43
2017,11,10,8,45,0.0,83.0,2.05,10.5,83.0,66.74,52.26
2017,11,10,9,0,0.0,95.0,2.1,11.0,95.0,76.9,60.73
2017,11,10,9,15,0.0,112.0,2.1,11.5,112.0,92.02,73.28
2017,11,10,9,30,0.0,129.0,2.1,12.0,129.0,107.08,85.61
2017,11,10,9,45,8.0,161.5,2.1,12.5,166.0,145.98,118.02
2017,11,10,10,0,16.0,194.0,2.1,13.0,203.0,185.12,149.97
2017,11,10,10,15,46.0,228.5,2.05,13.0,255.5,272.45,221.45
2017,11,10,10,30,76.0,263.0,2.0,13.0,308.0,338.48,274.06
2017,11,10,10,45,45.5,244.0,1.95,13.5,271.5,279.98,225.38
2017,11,10,11,0,15.0,225.0,1.9,14.0,235.0,204.99,163.73
2017,11,10,11,15,54.5,266.5,1.85,14.5,302.5,304.22,243.66
2017,11,10,11,30,94.0,308.0,1.8,15.0,370.0,381.56,303.52
2017,11,10,11,45,76.0,303.5,1.8,15.5,354.0,353.23,279.87
2017,11,10,12,0,58.0,299.0,1.8,16.0,338.0,326.28,257.89
2017,11,10,12,15,33.0,253.5,1.75,16.0,275.5,253.79,200.68
2017,11,10,12,30,8.0,208.0,1.7,16.0,213.0,174.14,136.95
2017,11,10,12,45,4.5,187.0,1.7,16.5,190.0,152.46,119.44
2017,11,10,13,0,1.0,166.0,1.7,17.0,167.0,131.67,102.48
2017,11,10,13,15,0.5,165.5,1.65,17.0,166.5,130.49,101.63
2017,11,10,13,30,0.0,165.0,1.6,17.0,166.0,129.35,100.81
2017,11,10,13,45,0.0,159.5,1.55,17.5,160.0,124.51,96.83
2017,11,10,14,0,0.0,154.0,1.5,18.0,154.0,119.72,92.93
2017,11,10,14,15,0.0,149.5,1.45,18.0,149.5,115.76,89.89
2017,11,10,14,30,0.0,145.0,1.4,18.0,145.0,111.8,86.87
2017,11,10,14,45,0.0,132.0,1.4,18.0,132.0,101.34,78.53
2017,11,10,15,0,0.0,119.0,1.4,18.0,119.0,91.03,70.28
2017,11,10,15,15,0.0,114.5,1.4,17.5,114.5,87.15,67.43
2017,11,10,15,30,0.0,110.0,1.4,17.0,110.0,83.15,64.43
2017,11,10,15,45,282.5,99.5,1.4,17.0,187.5,103.4,69.95
2017,11,10,16,0,565.0,89.0,1.4,17.0,265.0,87.86,57.49
2017,11,10,16,15,506.5,80.0,1.25,16.5,216.5,63.35,50.49
2017,11,10,16,30,448.0,71.0,1.1,16.0,168.0,53.64,41.86
2017,11,10,16,45,363.5,57.0,0.95,15.5,122.5,43.13,32.27
2017,11,10,17,0,279.0,43.0,0.8,15.0,77.0,32.57,22.3
2017,11,10,17,15,139.5,21.5,0.8,14.5,38.5,16.38,4.73
2017,11,10,17,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,11,10,17,45,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2017,11,10,18,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,10,18,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2017,11,10,18,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,10,18,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,10,19,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,10,19,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,10,19,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,10,19,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,10,20,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,10,20,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2017,11,10,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,10,20,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,10,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,10,21,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,10,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,10,21,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,11,10,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,10,22,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,10,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,10,22,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,11,10,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,10,23,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,10,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,10,23,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,11,11,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,11,0,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,11,11,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,11,0,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,11,11,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,11,1,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,11,11,1,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,11,1,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,11,11,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,11,11,2,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,11,11,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,11,11,2,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,11,11,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,11,11,3,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2017,11,11,3,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,11,11,3,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,11,11,4,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,11,11,4,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2017,11,11,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,11,11,4,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,11,11,5,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,11,11,5,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2017,11,11,5,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,11,11,5,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,11,11,6,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,11,11,6,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2017,11,11,6,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,11,11,6,45,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2017,11,11,7,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,11,11,7,15,151.0,18.0,2.05,11.5,34.0,179.94,57.49
2017,11,11,7,30,302.0,36.0,2.3,12.0,68.0,347.77,279.44
2017,11,11,7,45,397.0,46.5,2.6,13.0,113.5,453.23,373.79
2017,11,11,8,0,492.0,57.0,2.9,14.0,159.0,563.72,464.93
2017,11,11,8,15,551.5,64.5,3.05,14.5,207.0,641.5,526.87
2017,11,11,8,30,611.0,72.0,3.2,15.0,255.0,720.05,586.57
2017,11,11,8,45,320.0,110.5,3.35,16.0,207.5,488.43,403.67
2017,11,11,9,0,29.0,149.0,3.5,17.0,160.0,185.01,149.66
2017,11,11,9,15,30.0,165.5,3.6,17.5,178.0,201.11,162.72
2017,11,11,9,30,31.0,182.0,3.7,18.0,196.0,217.16,174.97
2017,11,11,9,45,32.5,197.5,3.8,18.5,213.5,232.36,186.41
2017,11,11,10,0,34.0,213.0,3.9,19.0,231.0,247.45,197.66
2017,11,11,10,15,35.0,225.5,3.95,19.5,245.0,258.24,205.38
2017,11,11,10,30,36.0,238.0,4.0,20.0,259.0,268.95,213.0
2017,11,11,10,45,20.5,213.5,4.05,20.5,225.5,201.68,158.5
2017,11,11,11,0,5.0,189.0,4.1,21.0,192.0,161.04,125.08
2017,11,11,11,15,5.5,193.5,4.1,21.0,197.5,164.48,127.74
2017,11,11,11,30,6.0,198.0,4.1,21.0,203.0,167.92,130.37
2017,11,11,11,45,3.0,171.0,4.2,21.5,173.5,140.17,107.84
2017,11,11,12,0,0.0,144.0,4.3,22.0,144.0,113.83,86.47
2017,11,11,12,15,0.0,121.0,4.35,22.0,121.0,94.48,70.98
2017,11,11,12,30,0.0,98.0,4.4,22.0,98.0,75.73,55.91
2017,11,11,12,45,0.0,96.5,4.45,22.0,96.5,74.51,54.96
2017,11,11,13,0,0.0,95.0,4.5,22.0,95.0,73.3,54.01
2017,11,11,13,15,67.0,196.5,4.5,22.0,239.0,210.31,165.05
2017,11,11,13,30,134.0,298.0,4.5,22.0,383.0,349.32,273.72
2017,11,11,13,45,67.0,228.0,4.55,22.0,270.5,227.45,177.73
2017,11,11,14,0,0.0,158.0,4.6,22.0,158.0,122.95,94.27
2017,11,11,14,15,0.0,144.0,4.55,22.0,144.0,111.48,85.31
2017,11,11,14,30,0.0,130.0,4.5,22.0,130.0,100.21,76.38
2017,11,11,14,45,0.0,98.5,4.5,22.0,98.5,75.73,56.64
2017,11,11,15,0,0.0,67.0,4.5,22.0,67.0,51.4,36.85
2017,11,11,15,15,332.0,79.0,4.35,22.0,209.5,142.46,98.87
2017,11,11,15,30,664.0,91.0,4.2,22.0,352.0,185.96,118.23
2017,11,11,15,45,622.0,85.5,4.05,22.0,305.5,131.66,78.05
2017,11,11,16,0,580.0,80.0,3.9,22.0,259.0,82.63,51.32
2017,11,11,16,15,521.0,72.0,3.45,21.5,211.0,57.34,44.28
2017,11,11,16,30,462.0,64.0,3.0,21.0,163.0,51.46,39.08
2017,11,11,16,45,367.5,52.5,2.55,20.5,118.0,42.45,30.93
2017,11,11,17,0,273.0,41.0,2.1,20.0,73.0,31.12,20.47
2017,11,11,17,15,136.5,20.5,1.95,19.5,36.5,15.63,3.48
2017,11,11,17,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,11,11,17,45,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2017,11,11,18,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,11,11,18,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,11,11,18,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,11,11,18,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2017,11,11,19,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,11,11,19,15,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,11,11,19,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,11,11,19,45,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2017,11,11,20,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,11,11,20,15,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2017,11,11,20,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,11,11,20,45,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,11,11,21,0,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,11,11,21,15,0.0,0.0,3.65,17.5,0.0,0.0,0.0
2017,11,11,21,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,11,11,21,45,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2017,11,11,22,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,11,11,22,15,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,11,11,22,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,11,11,22,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,11,11,23,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,11,11,23,15,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,11,11,23,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,11,11,23,45,0.0,0.0,3.55,17.0,0.0,0.0,0.0
2017,11,12,0,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,11,12,0,15,0.0,0.0,3.35,16.5,0.0,0.0,0.0
2017,11,12,0,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,11,12,0,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,11,12,1,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,11,12,1,15,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,11,12,1,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,11,12,1,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2017,11,12,2,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,11,12,2,15,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,11,12,2,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,11,12,2,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2017,11,12,3,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,11,12,3,15,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2017,11,12,3,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,11,12,3,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,11,12,4,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,11,12,4,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,11,12,4,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,11,12,4,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,11,12,5,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,11,12,5,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,11,12,5,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,11,12,5,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2017,11,12,6,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,11,12,6,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2017,11,12,6,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,11,12,6,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,11,12,7,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,11,12,7,15,120.5,18.5,1.35,15.5,31.0,150.83,28.31
2017,11,12,7,30,241.0,37.0,1.5,16.0,62.0,298.9,234.85
2017,11,12,7,45,341.5,48.5,1.7,16.5,106.0,403.58,327.88
2017,11,12,8,0,442.0,60.0,1.9,17.0,150.0,521.91,424.25
2017,11,12,8,15,221.0,35.0,1.8,17.0,80.0,287.93,239.53
2017,11,12,8,30,0.0,10.0,1.7,17.0,10.0,7.59,0.79
2017,11,12,8,45,0.0,11.5,1.65,17.5,11.5,8.74,1.79
2017,11,12,9,0,0.0,13.0,1.6,18.0,13.0,9.89,2.74
2017,11,12,9,15,0.0,71.5,1.55,18.5,71.5,54.87,40.52
2017,11,12,9,30,0.0,130.0,1.5,19.0,130.0,108.5,84.51
2017,11,12,9,45,5.0,156.0,1.45,19.5,158.5,137.79,108.03
2017,11,12,10,0,10.0,182.0,1.4,20.0,187.0,167.1,131.18
2017,11,12,10,15,11.5,192.5,1.4,20.5,199.0,176.71,138.23
2017,11,12,10,30,13.0,203.0,1.4,21.0,211.0,186.35,145.31
2017,11,12,10,45,6.5,181.0,1.4,21.5,185.0,156.51,120.94
2017,11,12,11,0,0.0,159.0,1.4,22.0,159.0,128.71,98.31
2017,11,12,11,15,0.0,157.5,1.45,22.0,157.5,126.73,96.69
2017,11,12,11,30,0.0,156.0,1.5,22.0,156.0,124.89,95.16
2017,11,12,11,45,0.0,135.5,1.55,22.5,135.5,106.92,80.65
2017,11,12,12,0,0.0,115.0,1.6,23.0,115.0,89.65,66.74
2017,11,12,12,15,0.0,124.5,1.7,23.0,124.5,97.38,72.93
2017,11,12,12,30,0.0,134.0,1.8,23.0,134.0,105.07,79.05
2017,11,12,12,45,23.5,207.5,1.9,23.5,223.0,196.31,151.33
2017,11,12,13,0,47.0,281.0,2.0,24.0,312.0,278.86,214.7
2017,11,12,13,15,23.5,204.0,2.05,24.0,219.5,187.66,143.96
2017,11,12,13,30,0.0,127.0,2.1,24.0,127.0,98.72,73.82
2017,11,12,13,45,0.0,118.5,2.15,24.0,118.5,91.81,68.53
2017,11,12,14,0,0.0,110.0,2.2,24.0,110.0,84.98,63.19
2017,11,12,14,15,1.0,138.0,2.25,24.0,138.5,107.27,81.18
2017,11,12,14,30,2.0,166.0,2.3,24.0,167.0,129.02,98.68
2017,11,12,14,45,1.0,158.0,2.35,24.0,159.0,121.61,92.98
2017,11,12,15,0,0.0,150.0,2.4,24.0,151.0,114.33,87.41
2017,11,12,15,15,0.0,135.5,2.35,23.5,136.0,102.6,78.37
2017,11,12,15,30,0.0,121.0,2.3,23.0,121.0,91.03,69.34
2017,11,12,15,45,246.5,108.5,2.3,23.0,183.5,106.77,72.41
2017,11,12,16,0,493.0,96.0,2.3,23.0,246.0,88.8,57.48
2017,11,12,16,15,432.5,85.0,2.0,22.5,200.0,62.95,48.9
2017,11,12,16,30,372.0,74.0,1.7,22.0,154.0,54.97,41.91
2017,11,12,16,45,285.5,59.0,1.45,21.5,110.5,43.95,32.05
2017,11,12,17,0,199.0,44.0,1.2,21.0,67.0,32.86,21.77
2017,11,12,17,15,99.5,22.0,1.15,20.5,33.5,16.61,3.35
2017,11,12,17,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,11,12,17,45,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2017,11,12,18,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,11,12,18,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2017,11,12,18,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,11,12,18,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,11,12,19,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,11,12,19,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2017,11,12,19,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,11,12,19,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,11,12,20,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,11,12,20,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,11,12,20,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,11,12,20,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,11,12,21,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,11,12,21,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2017,11,12,21,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,11,12,21,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,11,12,22,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,11,12,22,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,11,12,22,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,11,12,22,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,11,12,23,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,11,12,23,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2017,11,12,23,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,11,12,23,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,11,13,0,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,11,13,0,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,11,13,0,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,11,13,0,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,11,13,1,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,11,13,1,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2017,11,13,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,11,13,1,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2017,11,13,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,11,13,2,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2017,11,13,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,11,13,2,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,11,13,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,11,13,3,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2017,11,13,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,11,13,3,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,11,13,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,11,13,4,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2017,11,13,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,13,4,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,13,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,13,5,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,13,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,13,5,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,13,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,13,6,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2017,11,13,6,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,13,6,45,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2017,11,13,7,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,11,13,7,15,1.5,17.0,1.35,14.0,17.0,15.17,0.0
2017,11,13,7,30,3.0,34.0,1.6,14.0,34.0,36.19,23.55
2017,11,13,7,45,21.0,54.5,1.9,14.5,58.5,84.07,65.57
2017,11,13,8,0,39.0,75.0,2.2,15.0,83.0,122.9,99.69
2017,11,13,8,15,51.5,95.5,2.15,15.5,109.0,156.53,128.63
2017,11,13,8,30,64.0,116.0,2.1,16.0,135.0,190.1,156.79
2017,11,13,8,45,68.0,136.5,2.1,16.5,159.5,215.45,177.15
2017,11,13,9,0,72.0,157.0,2.1,17.0,184.0,240.47,196.75
2017,11,13,9,15,65.0,173.5,2.05,17.5,200.5,248.54,201.88
2017,11,13,9,30,58.0,190.0,2.0,18.0,217.0,256.39,206.77
2017,11,13,9,45,99.5,213.5,2.0,18.5,264.0,322.44,259.42
2017,11,13,10,0,141.0,237.0,2.0,19.0,311.0,411.52,327.8
2017,11,13,10,15,180.5,250.5,1.95,19.5,351.0,461.47,364.77
2017,11,13,10,30,220.0,264.0,1.9,20.0,391.0,510.24,400.2
2017,11,13,10,45,296.0,262.0,1.85,21.0,440.5,599.12,463.96
2017,11,13,11,0,372.0,260.0,1.8,22.0,490.0,661.15,506.49
2017,11,13,11,15,386.5,264.5,1.8,22.0,509.0,667.6,509.98
2017,11,13,11,30,401.0,269.0,1.8,22.0,528.0,671.84,512.43
2017,11,13,11,45,440.5,259.5,1.85,22.5,547.5,701.64,532.52
2017,11,13,12,0,480.0,250.0,1.9,23.0,567.0,707.72,536.12
2017,11,13,12,15,412.0,271.5,1.9,23.0,544.0,630.87,480.32
2017,11,13,12,30,344.0,293.0,1.9,23.0,521.0,576.51,440.02
2017,11,13,12,45,376.5,280.5,1.95,23.5,527.5,569.26,434.85
2017,11,13,13,0,409.0,268.0,2.0,24.0,534.0,558.65,426.68
2017,11,13,13,15,504.0,228.0,1.95,24.0,547.0,575.41,439.16
2017,11,13,13,30,599.0,188.0,1.9,24.0,560.0,574.17,437.81
2017,11,13,13,45,503.5,210.0,1.9,24.0,514.5,496.14,378.82
2017,11,13,14,0,408.0,232.0,1.9,24.0,469.0,422.07,322.53
2017,11,13,14,15,328.0,232.5,1.9,23.5,416.5,357.04,273.11
2017,11,13,14,30,248.0,233.0,1.9,23.0,364.0,300.21,229.54
2017,11,13,14,45,198.0,219.0,1.9,23.0,318.5,246.13,187.33
2017,11,13,15,0,148.0,205.0,1.9,23.0,273.0,204.4,154.89
2017,11,13,15,15,138.0,187.0,1.85,23.0,246.0,175.23,131.4
2017,11,13,15,30,128.0,169.0,1.8,23.0,219.0,147.59,109.39
2017,11,13,15,45,305.5,133.0,1.8,23.0,231.5,130.35,88.97
2017,11,13,16,0,483.0,97.0,1.8,23.0,244.0,89.98,58.21
2017,11,13,16,15,424.0,86.0,1.6,22.0,198.0,63.53,49.49
2017,11,13,16,30,365.0,75.0,1.4,21.0,152.0,55.58,42.6
2017,11,13,16,45,286.0,59.0,1.2,20.5,109.0,43.95,32.17
2017,11,13,17,0,207.0,43.0,1.0,20.0,66.0,32.19,21.25
2017,11,13,17,15,103.5,21.5,1.0,19.5,33.0,16.26,2.46
2017,11,13,17,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,11,13,17,45,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2017,11,13,18,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,11,13,18,15,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2017,11,13,18,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,11,13,18,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2017,11,13,19,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,11,13,19,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,11,13,19,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,11,13,19,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2017,11,13,20,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,11,13,20,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2017,11,13,20,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,11,13,20,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,11,13,21,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,11,13,21,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2017,11,13,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,11,13,21,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2017,11,13,22,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,11,13,22,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,11,13,22,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,11,13,22,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,11,13,23,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,11,13,23,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2017,11,13,23,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,11,13,23,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2017,11,14,0,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,11,14,0,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2017,11,14,0,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,11,14,0,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,11,14,1,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,11,14,1,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,11,14,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,11,14,1,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,11,14,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,11,14,2,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2017,11,14,2,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,11,14,2,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,11,14,3,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,11,14,3,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2017,11,14,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,14,3,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,14,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,14,4,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,14,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,14,4,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,14,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,14,5,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,14,5,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,14,5,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,14,6,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,14,6,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,11,14,6,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,11,14,6,45,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2017,11,14,7,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,11,14,7,15,144.5,16.5,2.2,14.5,30.5,168.18,0.0
2017,11,14,7,30,289.0,33.0,2.6,15.0,61.0,333.88,260.73
2017,11,14,7,45,394.5,43.0,3.0,16.0,106.0,446.67,363.83
2017,11,14,8,0,500.0,53.0,3.4,17.0,151.0,565.45,461.62
2017,11,14,8,15,560.5,59.5,3.55,17.5,199.0,642.71,523.22
2017,11,14,8,30,621.0,66.0,3.7,18.0,247.0,720.82,582.59
2017,11,14,8,45,665.0,70.5,3.85,18.5,294.0,780.4,625.69
2017,11,14,9,0,709.0,75.0,4.0,19.0,341.0,838.93,666.61
2017,11,14,9,15,736.0,78.5,4.05,19.5,384.0,871.13,686.92
2017,11,14,9,30,763.0,82.0,4.1,20.0,427.0,907.73,710.08
2017,11,14,9,45,784.0,84.5,4.2,21.0,465.5,934.03,724.44
2017,11,14,10,0,805.0,87.0,4.3,22.0,504.0,957.07,736.41
2017,11,14,10,15,818.5,89.0,4.35,22.5,535.5,968.37,741.37
2017,11,14,10,30,832.0,91.0,4.4,23.0,567.0,976.06,744.03
2017,11,14,10,45,499.5,191.0,4.5,23.5,480.5,744.96,577.81
2017,11,14,11,0,167.0,291.0,4.6,24.0,394.0,473.25,368.2
2017,11,14,11,15,164.0,299.5,4.6,24.0,403.0,471.13,366.85
2017,11,14,11,30,161.0,308.0,4.6,24.0,412.0,468.4,364.15
2017,11,14,11,45,130.0,309.0,4.7,24.5,394.0,431.38,334.48
2017,11,14,12,0,99.0,310.0,4.8,25.0,376.0,376.17,291.29
2017,11,14,12,15,95.0,309.5,4.8,25.0,372.5,364.8,282.48
2017,11,14,12,30,91.0,309.0,4.8,25.0,369.0,353.63,273.73
2017,11,14,12,45,226.5,294.5,4.85,25.5,441.0,451.97,350.63
2017,11,14,13,0,362.0,280.0,4.9,26.0,513.0,536.63,414.6
2017,11,14,13,15,345.0,276.0,4.9,26.0,494.0,498.7,385.21
2017,11,14,13,30,328.0,272.0,4.9,26.0,475.0,461.57,356.58
2017,11,14,13,45,234.0,271.0,4.9,26.0,413.0,372.97,288.18
2017,11,14,14,0,140.0,270.0,4.9,26.0,351.0,305.51,235.58
2017,11,14,14,15,458.0,184.5,4.85,25.5,429.0,387.02,297.42
2017,11,14,14,30,776.0,99.0,4.8,25.0,507.0,419.82,316.5
2017,11,14,14,45,745.0,99.5,4.75,25.0,468.0,358.56,264.11
2017,11,14,15,0,714.0,100.0,4.7,25.0,429.0,301.13,214.47
2017,11,14,15,15,685.5,95.5,4.6,24.5,386.5,243.08,164.92
2017,11,14,15,30,657.0,91.0,4.5,24.0,344.0,188.13,119.44
2017,11,14,15,45,613.0,85.5,4.4,24.0,298.0,134.05,79.38
2017,11,14,16,0,569.0,80.0,4.3,24.0,252.0,85.46,52.07
2017,11,14,16,15,509.5,71.5,3.85,23.5,204.5,56.98,43.57
2017,11,14,16,30,450.0,63.0,3.4,23.0,157.0,50.71,38.04
2017,11,14,16,45,359.0,51.0,3.0,22.5,113.0,41.31,29.59
2017,11,14,17,0,268.0,39.0,2.6,22.0,69.0,29.64,18.85
2017,11,14,17,15,134.0,19.5,2.45,21.5,34.5,14.88,0.96
2017,11,14,17,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,11,14,17,45,0.0,0.0,2.2,20.5,0.0,0.0,0.0
2017,11,14,18,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,11,14,18,15,0.0,0.0,2.15,19.5,0.0,0.0,0.0
2017,11,14,18,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,11,14,18,45,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2017,11,14,19,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,11,14,19,15,0.0,0.0,2.35,18.5,0.0,0.0,0.0
2017,11,14,19,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,11,14,19,45,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,11,14,20,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,11,14,20,15,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2017,11,14,20,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,11,14,20,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2017,11,14,21,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,11,14,21,15,0.0,0.0,3.25,17.5,0.0,0.0,0.0
2017,11,14,21,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,11,14,21,45,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2017,11,14,22,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,11,14,22,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,11,14,22,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,11,14,22,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,11,14,23,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,11,14,23,15,0.0,0.0,3.35,16.5,0.0,0.0,0.0
2017,11,14,23,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,11,14,23,45,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,11,15,0,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,11,15,0,15,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,11,15,0,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,11,15,0,45,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,11,15,1,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,11,15,1,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2017,11,15,1,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,11,15,1,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,11,15,2,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,11,15,2,15,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,11,15,2,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,11,15,2,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2017,11,15,3,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,11,15,3,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2017,11,15,3,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,11,15,3,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,11,15,4,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,11,15,4,15,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2017,11,15,4,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,11,15,4,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,11,15,5,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,11,15,5,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,11,15,5,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,11,15,5,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2017,11,15,6,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,11,15,6,15,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,11,15,6,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,11,15,6,45,0.0,0.0,2.85,16.5,0.0,0.0,0.0
2017,11,15,7,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,11,15,7,15,115.0,17.5,3.05,17.0,28.5,142.01,0.0
2017,11,15,7,30,230.0,35.0,3.2,17.0,57.0,288.67,222.17
2017,11,15,7,45,335.0,47.0,3.35,17.5,101.0,396.83,322.82
2017,11,15,8,0,440.0,59.0,3.5,18.0,145.0,518.0,423.24
2017,11,15,8,15,220.0,47.0,3.55,18.5,90.0,295.74,246.33
2017,11,15,8,30,0.0,35.0,3.6,19.0,35.0,26.7,16.85
2017,11,15,8,45,0.0,60.0,3.7,20.0,60.0,45.97,32.99
2017,11,15,9,0,0.0,85.0,3.8,21.0,85.0,67.71,50.83
2017,11,15,9,15,0.0,69.5,3.75,21.0,69.5,53.32,38.77
2017,11,15,9,30,0.0,54.0,3.7,21.0,54.0,41.36,28.77
2017,11,15,9,45,10.0,124.0,3.7,21.5,129.0,111.48,86.6
2017,11,15,10,0,20.0,194.0,3.7,22.0,204.0,191.03,150.46
2017,11,15,10,15,10.0,129.5,3.6,22.5,134.5,114.49,88.09
2017,11,15,10,30,0.0,65.0,3.5,23.0,65.0,49.93,35.16
2017,11,15,10,45,0.0,69.0,3.45,23.5,69.0,53.04,37.57
2017,11,15,11,0,0.0,73.0,3.4,24.0,73.0,56.16,39.94
2017,11,15,11,15,0.0,114.5,3.25,24.5,114.5,89.61,66.62
2017,11,15,11,30,0.0,156.0,3.1,25.0,156.0,125.11,94.52
2017,11,15,11,45,6.5,191.5,3.0,25.5,196.0,161.97,123.37
2017,11,15,12,0,13.0,227.0,2.9,26.0,236.0,198.75,151.73
2017,11,15,12,15,16.5,235.5,2.7,26.0,247.0,207.84,158.66
2017,11,15,12,30,20.0,244.0,2.5,26.0,258.0,216.55,165.32
2017,11,15,12,45,22.0,245.5,2.35,26.5,260.5,217.41,165.62
2017,11,15,13,0,24.0,247.0,2.2,27.0,263.0,218.05,165.77
2017,11,15,13,15,12.0,205.5,2.0,27.0,213.5,172.06,130.17
2017,11,15,13,30,0.0,164.0,1.8,27.0,164.0,128.81,96.51
2017,11,15,13,45,0.0,156.0,1.65,27.0,156.0,121.93,91.32
2017,11,15,14,0,0.0,148.0,1.5,27.0,148.0,115.15,86.14
2017,11,15,14,15,4.0,163.5,1.3,27.0,165.5,128.93,97.09
2017,11,15,14,30,8.0,179.0,1.1,27.0,183.0,141.86,107.25
2017,11,15,14,45,4.0,163.0,0.95,27.0,165.5,126.67,95.52
2017,11,15,15,0,0.0,147.0,0.8,27.0,148.0,112.2,84.43
2017,11,15,15,15,0.0,132.5,0.65,26.5,133.0,100.48,75.52
2017,11,15,15,30,0.0,118.0,0.5,26.0,118.0,88.92,66.62
2017,11,15,15,45,270.0,102.0,0.4,26.0,182.5,106.35,69.83
2017,11,15,16,0,540.0,86.0,0.3,26.0,247.0,89.87,55.16
2017,11,15,16,15,480.0,76.5,0.3,25.0,200.5,60.63,46.31
2017,11,15,16,30,420.0,67.0,0.3,24.0,154.0,50.62,37.79
2017,11,15,16,45,325.5,53.5,0.3,23.5,109.5,40.39,28.7
2017,11,15,17,0,231.0,40.0,0.3,23.0,65.0,30.17,19.17
2017,11,15,17,15,115.5,20.0,0.35,22.5,32.5,15.19,0.27
2017,11,15,17,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2017,11,15,17,45,0.0,0.0,0.5,21.5,0.0,0.0,0.0
2017,11,15,18,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2017,11,15,18,15,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2017,11,15,18,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,11,15,18,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2017,11,15,19,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,11,15,19,15,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2017,11,15,19,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,11,15,19,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2017,11,15,20,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,11,15,20,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2017,11,15,20,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,11,15,20,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,11,15,21,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,11,15,21,15,0.0,0.0,0.65,18.5,0.0,0.0,0.0
2017,11,15,21,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,11,15,21,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2017,11,15,22,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,11,15,22,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,11,15,22,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,11,15,22,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,11,15,23,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,11,15,23,15,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2017,11,15,23,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2017,11,15,23,45,0.0,0.0,0.35,18.0,0.0,0.0,0.0
2017,11,16,0,0,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2017,11,16,0,15,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2017,11,16,0,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2017,11,16,0,45,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2017,11,16,1,0,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2017,11,16,1,15,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2017,11,16,1,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2017,11,16,1,45,0.0,0.0,0.35,18.0,0.0,0.0,0.0
2017,11,16,2,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2017,11,16,2,15,0.0,0.0,0.4,17.5,0.0,0.0,0.0
2017,11,16,2,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2017,11,16,2,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2017,11,16,3,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,11,16,3,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,11,16,3,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,11,16,3,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,11,16,4,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,11,16,4,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,11,16,4,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,11,16,4,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2017,11,16,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,11,16,5,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2017,11,16,5,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,11,16,5,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,11,16,6,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,11,16,6,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,11,16,6,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,11,16,6,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,11,16,7,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,11,16,7,15,97.0,17.5,0.5,17.5,26.5,127.02,0.0
2017,11,16,7,30,194.0,35.0,0.5,18.0,53.0,259.9,194.27
2017,11,16,7,45,298.0,48.0,0.5,18.5,95.5,367.19,291.67
2017,11,16,8,0,402.0,61.0,0.5,19.0,138.0,482.74,382.98
2017,11,16,8,15,466.5,70.5,0.6,19.5,184.5,568.43,448.2
2017,11,16,8,30,531.0,80.0,0.7,20.0,231.0,652.44,509.26
2017,11,16,8,45,576.0,86.5,0.85,20.5,277.0,714.54,552.92
2017,11,16,9,0,621.0,93.0,1.0,21.0,323.0,775.57,594.56
2017,11,16,9,15,652.0,98.0,1.15,21.5,365.5,819.26,623.24
2017,11,16,9,30,683.0,103.0,1.3,22.0,408.0,860.69,649.99
2017,11,16,9,45,709.5,105.5,1.45,22.5,446.0,891.77,669.44
2017,11,16,10,0,736.0,108.0,1.6,23.0,484.0,919.86,686.83
2017,11,16,10,15,751.5,111.0,1.7,23.5,516.0,934.2,694.45
2017,11,16,10,30,767.0,114.0,1.8,24.0,548.0,945.13,700.04
2017,11,16,10,45,418.5,193.5,1.9,24.5,432.0,667.53,507.23
2017,11,16,11,0,70.0,273.0,2.0,25.0,316.0,335.44,256.99
2017,11,16,11,15,440.0,195.0,2.05,25.0,474.0,666.83,510.43
2017,11,16,11,30,810.0,117.0,2.1,25.0,632.0,917.59,681.77
2017,11,16,11,45,557.0,207.0,2.2,25.5,563.5,755.01,567.03
2017,11,16,12,0,304.0,297.0,2.3,26.0,495.0,583.57,441.21
2017,11,16,12,15,550.5,213.0,2.3,26.0,571.5,709.67,536.39
2017,11,16,12,30,797.0,129.0,2.3,26.0,648.0,802.53,602.26
2017,11,16,12,45,463.0,217.0,2.35,26.5,518.0,592.54,449.05
2017,11,16,13,0,129.0,305.0,2.4,27.0,388.0,377.79,286.79
2017,11,16,13,15,170.0,296.5,2.35,27.0,402.5,386.65,294.8
2017,11,16,13,30,211.0,288.0,2.3,27.0,417.0,391.52,298.52
2017,11,16,13,45,500.0,198.5,2.3,27.5,488.5,486.16,369.25
2017,11,16,14,0,789.0,109.0,2.3,28.0,560.0,531.86,399.82
2017,11,16,14,15,775.0,106.5,2.3,28.0,529.5,475.8,354.95
2017,11,16,14,30,761.0,104.0,2.3,28.0,499.0,419.01,308.87
2017,11,16,14,45,739.5,101.0,2.3,28.0,462.0,360.09,260.13
2017,11,16,15,0,718.0,98.0,2.3,28.0,425.0,302.86,211.85
2017,11,16,15,15,689.5,93.5,2.15,27.5,383.0,244.67,163.28
2017,11,16,15,30,661.0,89.0,2.0,27.0,341.0,189.57,118.5
2017,11,16,15,45,620.5,83.0,1.95,27.0,295.0,135.25,78.58
2017,11,16,16,0,580.0,77.0,1.9,27.0,249.0,85.98,50.59
2017,11,16,16,15,520.5,69.0,1.7,26.0,202.0,55.24,41.6
2017,11,16,16,30,461.0,61.0,1.5,25.0,155.0,49.28,36.48
2017,11,16,16,45,371.5,49.0,1.3,24.5,111.0,39.82,28.04
2017,11,16,17,0,282.0,37.0,1.1,24.0,67.0,28.26,17.42
2017,11,16,17,15,141.0,18.5,1.2,23.5,33.5,14.15,0.0
2017,11,16,17,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,11,16,17,45,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2017,11,16,18,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,11,16,18,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2017,11,16,18,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,11,16,18,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,11,16,19,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,11,16,19,15,0.0,0.0,1.95,20.5,0.0,0.0,0.0
2017,11,16,19,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,11,16,19,45,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2017,11,16,20,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,11,16,20,15,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2017,11,16,20,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,11,16,20,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,11,16,21,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,11,16,21,15,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2017,11,16,21,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,11,16,21,45,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,11,16,22,0,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,11,16,22,15,0.0,0.0,3.2,19.5,0.0,0.0,0.0
2017,11,16,22,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,11,16,22,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2017,11,16,23,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,11,16,23,15,0.0,0.0,3.55,18.5,0.0,0.0,0.0
2017,11,16,23,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,11,16,23,45,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,11,17,0,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,11,17,0,15,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2017,11,17,0,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,11,17,0,45,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2017,11,17,1,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,11,17,1,15,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,11,17,1,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,11,17,1,45,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2017,11,17,2,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,11,17,2,15,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2017,11,17,2,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,11,17,2,45,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,11,17,3,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,11,17,3,15,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,11,17,3,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,11,17,3,45,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,11,17,4,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,11,17,4,15,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2017,11,17,4,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,11,17,4,45,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2017,11,17,5,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,11,17,5,15,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,11,17,5,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,11,17,5,45,0.0,0.0,3.55,18.0,0.0,0.0,0.0
2017,11,17,6,0,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,11,17,6,15,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,11,17,6,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,11,17,6,45,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,11,17,7,0,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,11,17,7,15,111.0,16.5,3.75,18.5,26.5,100.28,0.0
2017,11,17,7,30,222.0,33.0,3.9,19.0,53.0,280.03,209.19
2017,11,17,7,45,326.0,46.0,4.05,19.5,96.5,388.31,313.36
2017,11,17,8,0,430.0,59.0,4.2,20.0,140.0,508.09,412.99
2017,11,17,8,15,215.0,54.5,4.5,20.5,95.0,304.66,251.92
2017,11,17,8,30,0.0,50.0,4.8,21.0,50.0,38.25,26.33
2017,11,17,8,45,0.0,60.0,5.1,21.5,60.0,45.97,32.77
2017,11,17,9,0,0.0,70.0,5.4,22.0,70.0,53.71,39.05
2017,11,17,9,15,360.0,82.5,5.55,22.5,242.0,491.95,403.02
2017,11,17,9,30,720.0,95.0,5.7,23.0,414.0,887.37,699.61
2017,11,17,9,45,746.5,97.0,5.85,23.5,452.5,917.91,717.28
2017,11,17,10,0,773.0,99.0,6.0,24.0,491.0,938.35,729.5
2017,11,17,10,15,787.5,101.5,6.0,24.5,523.0,951.51,735.74
2017,11,17,10,30,802.0,104.0,6.0,25.0,555.0,961.09,739.58
2017,11,17,10,45,817.0,103.5,6.05,25.5,580.5,963.96,739.14
2017,11,17,11,0,832.0,103.0,6.1,26.0,606.0,963.03,736.24
2017,11,17,11,15,838.0,104.0,6.05,26.5,622.5,951.34,725.45
2017,11,17,11,30,844.0,105.0,6.0,27.0,639.0,936.07,712.43
2017,11,17,11,45,835.5,111.0,6.0,27.5,645.5,909.64,692.1
2017,11,17,12,0,827.0,117.0,6.0,28.0,652.0,880.26,669.91
2017,11,17,12,15,585.0,202.0,5.95,28.0,581.0,728.09,558.96
2017,11,17,12,30,343.0,287.0,5.9,28.0,510.0,571.88,439.49
2017,11,17,12,45,588.0,198.5,5.9,28.5,575.0,671.24,516.31
2017,11,17,13,0,833.0,110.0,5.9,29.0,640.0,736.49,565.24
2017,11,17,13,15,827.0,109.0,5.85,29.0,624.0,689.68,529.31
2017,11,17,13,30,821.0,108.0,5.8,29.0,608.0,641.28,491.99
2017,11,17,13,45,815.5,104.5,5.75,29.0,585.0,589.4,451.36
2017,11,17,14,0,810.0,101.0,5.7,29.0,562.0,536.41,408.9
2017,11,17,14,15,796.5,98.5,5.65,29.0,531.5,479.65,362.55
2017,11,17,14,30,783.0,96.0,5.6,29.0,501.0,423.08,315.21
2017,11,17,14,45,758.5,94.5,5.6,29.0,463.5,363.89,265.09
2017,11,17,15,0,734.0,93.0,5.6,29.0,426.0,304.5,214.23
2017,11,17,15,15,706.5,89.0,5.45,28.5,384.0,246.15,164.72
2017,11,17,15,30,679.0,85.0,5.3,28.0,342.0,190.7,119.01
2017,11,17,15,45,644.5,78.0,5.2,28.0,296.5,135.23,77.49
2017,11,17,16,0,610.0,71.0,5.1,28.0,251.0,84.06,47.74
2017,11,17,16,15,551.5,63.5,4.8,27.0,203.5,51.35,38.13
2017,11,17,16,30,493.0,56.0,4.5,26.0,156.0,45.6,33.17
2017,11,17,16,45,405.0,45.0,4.2,25.5,111.5,36.79,25.32
2017,11,17,17,0,317.0,34.0,3.9,25.0,67.0,27.96,16.99
2017,11,17,17,15,158.5,17.0,3.9,24.5,33.5,13.76,0.0
2017,11,17,17,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,11,17,17,45,0.0,0.0,3.9,23.5,0.0,0.0,0.0
2017,11,17,18,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2017,11,17,18,15,0.0,0.0,4.0,22.5,0.0,0.0,0.0
2017,11,17,18,30,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2017,11,17,18,45,0.0,0.0,4.25,22.0,0.0,0.0,0.0
2017,11,17,19,0,0.0,0.0,4.4,22.0,0.0,0.0,0.0
2017,11,17,19,15,0.0,0.0,4.4,21.5,0.0,0.0,0.0
2017,11,17,19,30,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2017,11,17,19,45,0.0,0.0,4.45,21.0,0.0,0.0,0.0
2017,11,17,20,0,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2017,11,17,20,15,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2017,11,17,20,30,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2017,11,17,20,45,0.0,0.0,4.55,21.0,0.0,0.0,0.0
2017,11,17,21,0,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2017,11,17,21,15,0.0,0.0,4.65,20.5,0.0,0.0,0.0
2017,11,17,21,30,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2017,11,17,21,45,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2017,11,17,22,0,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2017,11,17,22,15,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2017,11,17,22,30,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2017,11,17,22,45,0.0,0.0,4.95,20.0,0.0,0.0,0.0
2017,11,17,23,0,0.0,0.0,5.0,20.0,0.0,0.0,0.0
2017,11,17,23,15,0.0,0.0,5.05,19.5,0.0,0.0,0.0
2017,11,17,23,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2017,11,17,23,45,0.0,0.0,5.15,19.0,0.0,0.0,0.0
2017,11,18,0,0,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2017,11,18,0,15,0.0,0.0,5.15,19.0,0.0,0.0,0.0
2017,11,18,0,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2017,11,18,0,45,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2017,11,18,1,0,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2017,11,18,1,15,0.0,0.0,5.0,18.5,0.0,0.0,0.0
2017,11,18,1,30,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2017,11,18,1,45,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2017,11,18,2,0,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2017,11,18,2,15,0.0,0.0,4.65,18.0,0.0,0.0,0.0
2017,11,18,2,30,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2017,11,18,2,45,0.0,0.0,4.55,18.0,0.0,0.0,0.0
2017,11,18,3,0,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2017,11,18,3,15,0.0,0.0,4.35,18.0,0.0,0.0,0.0
2017,11,18,3,30,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2017,11,18,3,45,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2017,11,18,4,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2017,11,18,4,15,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2017,11,18,4,30,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2017,11,18,4,45,0.0,0.0,4.05,18.0,0.0,0.0,0.0
2017,11,18,5,0,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2017,11,18,5,15,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2017,11,18,5,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2017,11,18,5,45,0.0,0.0,4.15,18.0,0.0,0.0,0.0
2017,11,18,6,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2017,11,18,6,15,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2017,11,18,6,30,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2017,11,18,6,45,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2017,11,18,7,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2017,11,18,7,15,114.0,16.0,3.9,18.0,26.0,102.17,0.0
2017,11,18,7,30,228.0,32.0,3.9,18.0,52.0,283.97,209.64
2017,11,18,7,45,337.0,44.5,3.95,18.5,96.0,397.03,320.75
2017,11,18,8,0,446.0,57.0,4.0,19.0,140.0,520.04,423.18
2017,11,18,8,15,512.0,66.0,4.2,19.5,187.5,604.73,491.59
2017,11,18,8,30,578.0,75.0,4.4,20.0,235.0,690.43,557.84
2017,11,18,8,45,638.5,77.5,4.65,21.0,284.0,763.16,610.95
2017,11,18,9,0,699.0,80.0,4.9,22.0,333.0,834.94,661.47
2017,11,18,9,15,729.5,84.0,5.55,22.5,377.0,877.63,693.11
2017,11,18,9,30,760.0,88.0,6.2,23.0,421.0,910.53,717.19
2017,11,18,9,45,792.0,87.5,6.85,23.5,462.0,944.56,741.75
2017,11,18,10,0,824.0,87.0,7.5,24.0,503.0,975.16,763.55
2017,11,18,10,15,839.0,89.5,7.8,24.0,536.0,988.75,772.94
2017,11,18,10,30,854.0,92.0,8.1,24.0,569.0,998.62,779.83
2017,11,18,10,45,868.5,92.0,8.4,24.0,595.5,1001.06,781.48
2017,11,18,11,0,883.0,92.0,8.7,24.0,622.0,987.43,771.63
2017,11,18,11,15,889.5,93.0,8.65,23.5,640.0,975.86,763.71
2017,11,18,11,30,896.0,94.0,8.6,23.0,658.0,960.63,753.27
2017,11,18,11,45,908.0,91.0,8.6,23.0,669.5,942.23,739.36
2017,11,18,12,0,920.0,88.0,8.6,23.0,681.0,920.02,722.81
2017,11,18,12,15,920.5,88.0,8.55,22.5,682.0,887.56,700.05
2017,11,18,12,30,921.0,88.0,8.5,22.0,683.0,852.03,674.99
2017,11,18,12,45,923.5,86.0,8.5,22.0,676.0,812.98,646.07
2017,11,18,13,0,926.0,84.0,8.5,22.0,669.0,771.04,614.91
2017,11,18,13,15,920.5,83.0,8.45,22.0,653.0,721.93,576.5
2017,11,18,13,30,915.0,82.0,8.4,22.0,637.0,670.95,535.19
2017,11,18,13,45,909.5,80.0,8.35,22.0,613.5,617.34,491.0
2017,11,18,14,0,904.0,78.0,8.3,22.0,590.0,562.35,444.67
2017,11,18,14,15,892.0,76.0,8.2,21.5,558.5,503.12,394.59
2017,11,18,14,30,880.0,74.0,8.1,21.0,527.0,443.68,342.94
2017,11,18,14,45,864.5,71.5,8.0,21.0,489.5,382.57,288.15
2017,11,18,15,0,849.0,69.0,7.9,21.0,452.0,321.0,232.28
2017,11,18,15,15,825.5,66.0,7.75,20.5,408.5,258.51,176.42
2017,11,18,15,30,802.0,63.0,7.6,20.0,365.0,198.3,124.22
2017,11,18,15,45,770.5,59.0,7.45,19.5,318.0,138.84,77.93
2017,11,18,16,0,739.0,55.0,7.3,19.0,271.0,83.15,45.01
2017,11,18,16,15,685.0,49.5,7.0,18.5,221.0,45.58,34.48
2017,11,18,16,30,631.0,44.0,6.7,18.0,171.0,40.5,29.87
2017,11,18,16,45,544.5,36.0,6.45,17.5,123.5,33.05,23.0
2017,11,18,17,0,458.0,28.0,6.2,17.0,76.0,25.67,15.68
2017,11,18,17,15,229.0,14.0,6.0,16.5,38.0,12.48,0.0
2017,11,18,17,30,0.0,0.0,5.8,16.0,0.0,0.0,0.0
2017,11,18,17,45,0.0,0.0,5.65,15.5,0.0,0.0,0.0
2017,11,18,18,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2017,11,18,18,15,0.0,0.0,5.45,14.5,0.0,0.0,0.0
2017,11,18,18,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2017,11,18,18,45,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2017,11,18,19,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2017,11,18,19,15,0.0,0.0,5.2,13.5,0.0,0.0,0.0
2017,11,18,19,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2017,11,18,19,45,0.0,0.0,5.05,12.5,0.0,0.0,0.0
2017,11,18,20,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2017,11,18,20,15,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2017,11,18,20,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,11,18,20,45,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,11,18,21,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,11,18,21,15,0.0,0.0,4.85,11.5,0.0,0.0,0.0
2017,11,18,21,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2017,11,18,21,45,0.0,0.0,4.75,11.0,0.0,0.0,0.0
2017,11,18,22,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2017,11,18,22,15,0.0,0.0,4.6,10.5,0.0,0.0,0.0
2017,11,18,22,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,11,18,22,45,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2017,11,18,23,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2017,11,18,23,15,0.0,0.0,4.15,9.5,0.0,0.0,0.0
2017,11,18,23,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2017,11,18,23,45,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2017,11,19,0,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,11,19,0,15,0.0,0.0,3.65,8.5,0.0,0.0,0.0
2017,11,19,0,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2017,11,19,0,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2017,11,19,1,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,11,19,1,15,0.0,0.0,3.15,7.5,0.0,0.0,0.0
2017,11,19,1,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2017,11,19,1,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2017,11,19,2,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,11,19,2,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,11,19,2,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,11,19,2,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2017,11,19,3,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,11,19,3,15,0.0,0.0,2.55,6.5,0.0,0.0,0.0
2017,11,19,3,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,11,19,3,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,11,19,4,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,11,19,4,15,0.0,0.0,2.1,5.5,0.0,0.0,0.0
2017,11,19,4,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,11,19,4,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2017,11,19,5,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,11,19,5,15,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,11,19,5,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,11,19,5,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2017,11,19,6,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,11,19,6,15,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2017,11,19,6,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,11,19,6,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,11,19,7,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,11,19,7,15,227.0,12.5,1.75,5.5,31.0,188.09,0.0
2017,11,19,7,30,454.0,25.0,2.0,6.0,62.0,447.39,333.62
2017,11,19,7,45,557.5,33.0,2.3,7.0,111.5,563.28,462.3
2017,11,19,8,0,661.0,41.0,2.6,8.0,161.0,682.96,563.53
2017,11,19,8,15,720.5,46.0,2.65,8.5,213.0,762.23,627.43
2017,11,19,8,30,780.0,51.0,2.7,9.0,265.0,841.6,687.56
2017,11,19,8,45,818.5,54.5,2.75,10.0,315.5,898.19,726.51
2017,11,19,9,0,857.0,58.0,2.8,11.0,366.0,941.92,754.37
2017,11,19,9,15,881.5,60.5,2.85,11.5,411.5,978.53,777.54
2017,11,19,9,30,906.0,63.0,2.9,12.0,457.0,1012.36,798.19
2017,11,19,9,45,924.0,64.5,2.95,13.0,497.5,1035.02,809.24
2017,11,19,10,0,942.0,66.0,3.0,14.0,538.0,1054.18,817.84
2017,11,19,10,15,953.5,67.5,2.95,14.0,571.5,1063.0,821.44
2017,11,19,10,30,965.0,69.0,2.9,14.0,605.0,1067.9,822.62
2017,11,19,10,45,972.0,70.5,2.9,14.5,631.0,1064.29,817.22
2017,11,19,11,0,979.0,72.0,2.9,15.0,657.0,1056.64,809.41
2017,11,19,11,15,983.5,73.0,2.85,15.0,674.5,1041.92,798.06
2017,11,19,11,30,988.0,74.0,2.8,15.0,692.0,1023.27,784.31
2017,11,19,11,45,798.0,134.5,2.8,15.5,638.5,907.79,702.94
2017,11,19,12,0,608.0,195.0,2.8,16.0,585.0,774.23,606.38
2017,11,19,12,15,791.0,139.0,2.75,16.0,647.0,847.82,660.94
2017,11,19,12,30,974.0,83.0,2.7,16.0,709.0,889.97,689.65
2017,11,19,12,45,721.5,161.5,2.65,16.5,622.5,747.25,584.81
2017,11,19,13,0,469.0,240.0,2.6,17.0,536.0,594.03,467.35
2017,11,19,13,15,550.0,205.5,2.55,17.0,543.5,589.91,465.64
2017,11,19,13,30,631.0,171.0,2.5,17.0,551.0,583.76,460.52
2017,11,19,13,45,786.0,124.5,2.45,17.0,580.0,594.1,467.14
