Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,11,19,14,0,941.0,78.0,2.4,17.0,609.0,582.92,455.73
2017,11,19,14,15,815.5,97.5,2.35,16.5,539.5,489.79,381.91
2017,11,19,14,30,690.0,117.0,2.3,16.0,470.0,404.31,313.39
2017,11,19,14,45,786.0,93.5,2.25,16.0,468.0,375.18,283.98
2017,11,19,15,0,882.0,70.0,2.2,16.0,466.0,334.21,242.63
2017,11,19,15,15,857.0,67.0,2.0,15.5,421.0,268.3,184.26
2017,11,19,15,30,832.0,64.0,1.8,15.0,376.0,205.9,130.32
2017,11,19,15,45,795.0,60.5,1.6,15.0,326.5,144.38,82.19
2017,11,19,16,0,758.0,57.0,1.4,15.0,277.0,87.27,47.98
2017,11,19,16,15,701.5,51.5,1.25,14.0,225.5,47.41,36.79
2017,11,19,16,30,645.0,46.0,1.1,13.0,174.0,42.33,32.2
2017,11,19,16,45,546.5,38.0,0.95,12.5,124.5,34.83,25.14
2017,11,19,17,0,448.0,30.0,0.8,12.0,75.0,25.23,15.71
2017,11,19,17,15,224.0,15.0,0.8,11.5,37.5,12.27,0.0
2017,11,19,17,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,11,19,17,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,11,19,18,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,19,18,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2017,11,19,18,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,19,18,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,19,19,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,19,19,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,19,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,19,19,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,19,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,19,20,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2017,11,19,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,19,20,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,19,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,19,21,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,19,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,19,21,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,19,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,19,22,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,19,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,19,22,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,19,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,19,23,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2017,11,19,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,19,23,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,20,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,20,0,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,20,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,20,0,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,20,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,20,1,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,20,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,20,1,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,20,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,20,2,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,20,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,20,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,20,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,20,3,15,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2017,11,20,3,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,11,20,3,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,11,20,4,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,11,20,4,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2017,11,20,4,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,11,20,4,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,11,20,5,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,11,20,5,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,11,20,5,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,11,20,5,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,11,20,6,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,11,20,6,15,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2017,11,20,6,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,11,20,6,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,11,20,7,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,11,20,7,15,145.5,13.5,0.7,6.5,25.5,124.77,0.0
2017,11,20,7,30,291.0,27.0,0.7,7.0,51.0,325.86,236.66
2017,11,20,7,45,393.0,39.0,0.7,8.0,95.0,439.42,357.68
2017,11,20,8,0,495.0,51.0,0.7,9.0,139.0,556.67,453.47
2017,11,20,8,15,561.0,59.0,0.95,9.5,187.5,640.77,521.56
2017,11,20,8,30,627.0,67.0,1.2,10.0,236.0,726.03,587.55
2017,11,20,8,45,664.5,73.5,1.5,11.0,283.0,782.28,629.07
2017,11,20,9,0,702.0,80.0,1.8,12.0,330.0,837.2,668.21
2017,11,20,9,15,732.0,84.5,2.1,12.5,374.0,880.14,698.81
2017,11,20,9,30,762.0,89.0,2.4,13.0,418.0,920.68,727.12
2017,11,20,9,45,783.0,92.5,2.75,14.0,457.0,940.71,739.59
2017,11,20,10,0,804.0,96.0,3.1,15.0,496.0,965.25,755.1
2017,11,20,10,15,819.0,98.5,3.15,15.0,528.5,979.0,763.29
2017,11,20,10,30,834.0,101.0,3.2,15.0,561.0,989.07,769.13
2017,11,20,10,45,846.0,102.0,3.3,15.5,587.0,990.58,768.18
2017,11,20,11,0,858.0,103.0,3.4,16.0,613.0,988.27,764.81
2017,11,20,11,15,865.0,104.0,3.5,16.5,630.5,977.29,755.63
2017,11,20,11,30,872.0,105.0,3.6,17.0,648.0,962.59,744.1
2017,11,20,11,45,888.5,100.0,3.7,17.5,660.0,945.99,731.41
2017,11,20,12,0,905.0,95.0,3.8,18.0,672.0,915.15,708.85
2017,11,20,12,15,905.5,95.0,3.85,18.0,673.5,883.22,686.68
2017,11,20,12,30,906.0,95.0,3.9,18.0,675.0,848.27,662.31
2017,11,20,12,45,905.0,94.0,3.95,18.5,667.5,808.24,632.98
2017,11,20,13,0,904.0,93.0,4.0,19.0,660.0,765.62,601.72
2017,11,20,13,15,899.0,92.5,4.0,19.0,644.5,718.35,566.01
2017,11,20,13,30,894.0,92.0,4.0,19.0,629.0,669.21,527.69
2017,11,20,13,45,885.5,90.0,4.0,19.0,605.0,614.91,484.56
2017,11,20,14,0,877.0,88.0,4.0,19.0,581.0,562.35,441.52
2017,11,20,14,15,864.5,86.0,3.95,19.0,550.0,503.35,392.27
2017,11,20,14,30,852.0,84.0,3.9,19.0,519.0,444.27,341.62
2017,11,20,14,45,833.5,81.5,3.9,19.0,481.0,382.76,287.93
2017,11,20,15,0,815.0,79.0,3.9,19.0,443.0,322.41,234.21
2017,11,20,15,15,788.5,75.5,3.75,18.5,399.5,260.69,179.85
2017,11,20,15,30,762.0,72.0,3.6,18.0,356.0,201.66,129.09
2017,11,20,15,45,723.5,67.5,3.5,18.0,308.5,143.31,83.54
2017,11,20,16,0,685.0,63.0,3.4,18.0,261.0,85.89,47.74
2017,11,20,16,15,626.0,56.5,2.95,17.0,211.5,46.82,35.8
2017,11,20,16,30,567.0,50.0,2.5,16.0,162.0,41.54,31.05
2017,11,20,16,45,468.0,40.5,2.1,15.0,115.0,33.6,23.73
2017,11,20,17,0,369.0,31.0,1.7,14.0,68.0,25.73,15.88
2017,11,20,17,15,184.5,15.5,1.7,13.5,34.0,12.6,0.0
2017,11,20,17,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,11,20,17,45,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2017,11,20,18,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,11,20,18,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2017,11,20,18,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,11,20,18,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,11,20,19,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,11,20,19,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2017,11,20,19,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,11,20,19,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,11,20,20,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,11,20,20,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2017,11,20,20,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,11,20,20,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2017,11,20,21,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,11,20,21,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2017,11,20,21,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,11,20,21,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2017,11,20,22,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,11,20,22,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2017,11,20,22,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,11,20,22,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,11,20,23,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,11,20,23,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2017,11,20,23,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,11,20,23,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,11,21,0,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,11,21,0,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2017,11,21,0,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,11,21,0,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,11,21,1,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,11,21,1,15,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2017,11,21,1,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,11,21,1,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2017,11,21,2,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,11,21,2,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,11,21,2,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,11,21,2,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,11,21,3,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,11,21,3,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2017,11,21,3,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,11,21,3,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,11,21,4,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,11,21,4,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,11,21,4,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,11,21,4,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2017,11,21,5,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,11,21,5,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,11,21,5,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,11,21,5,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,11,21,6,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,11,21,6,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2017,11,21,6,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,11,21,6,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2017,11,21,7,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,11,21,7,15,45.5,13.5,3.4,9.5,17.0,46.28,0.0
2017,11,21,7,30,91.0,27.0,3.6,10.0,34.0,137.8,95.39
2017,11,21,7,45,141.5,46.0,3.8,10.5,66.5,212.24,175.45
2017,11,21,8,0,192.0,65.0,4.0,11.0,99.0,283.62,240.01
2017,11,21,8,15,219.5,84.5,4.0,11.5,134.5,336.43,286.2
2017,11,21,8,30,247.0,104.0,4.0,12.0,170.0,389.35,330.72
2017,11,21,8,45,272.0,119.5,4.05,13.0,205.0,433.7,366.11
2017,11,21,9,0,297.0,135.0,4.1,14.0,240.0,478.13,400.3
2017,11,21,9,15,406.5,134.0,4.1,14.5,297.5,608.62,503.48
2017,11,21,9,30,516.0,133.0,4.1,15.0,355.0,717.63,585.16
2017,11,21,9,45,436.5,165.5,4.15,16.0,365.0,676.77,548.89
2017,11,21,10,0,357.0,198.0,4.2,17.0,375.0,608.34,491.96
2017,11,21,10,15,391.5,205.0,4.1,17.5,410.5,645.68,518.95
2017,11,21,10,30,426.0,212.0,4.0,18.0,446.0,704.93,560.59
2017,11,21,10,45,469.0,209.5,3.9,18.5,477.5,736.12,581.68
2017,11,21,11,0,512.0,207.0,3.8,19.0,509.0,764.13,600.29
2017,11,21,11,15,703.5,150.5,3.6,19.0,578.5,882.3,684.85
2017,11,21,11,30,895.0,94.0,3.4,19.0,648.0,960.01,736.29
2017,11,21,11,45,657.0,177.5,3.2,19.5,587.5,825.51,638.54
2017,11,21,12,0,419.0,261.0,3.0,20.0,527.0,649.1,505.28
2017,11,21,12,15,377.5,272.0,2.75,20.0,512.0,606.23,472.6
2017,11,21,12,30,336.0,283.0,2.5,20.0,497.0,564.45,439.8
2017,11,21,12,45,420.5,254.0,2.3,20.5,518.5,597.22,463.58
2017,11,21,13,0,505.0,225.0,2.1,21.0,540.0,607.63,470.04
2017,11,21,13,15,545.0,205.0,2.1,21.0,537.5,587.42,455.07
2017,11,21,13,30,585.0,185.0,2.1,21.0,535.0,562.46,436.27
2017,11,21,13,45,567.5,182.0,2.1,21.0,511.0,514.59,399.31
2017,11,21,14,0,550.0,179.0,2.1,21.0,487.0,467.31,362.15
2017,11,21,14,15,613.5,149.5,2.3,21.0,475.5,442.14,341.13
2017,11,21,14,30,677.0,120.0,2.5,21.0,464.0,403.69,308.13
2017,11,21,14,45,732.0,102.5,2.7,21.0,449.0,364.58,272.57
2017,11,21,15,0,787.0,85.0,2.9,21.0,434.0,320.58,231.27
2017,11,21,15,15,759.5,81.0,2.95,20.5,391.0,259.8,178.62
2017,11,21,15,30,732.0,77.0,3.0,20.0,348.0,198.92,127.08
2017,11,21,15,45,694.0,71.5,3.1,20.0,301.5,141.13,82.18
2017,11,21,16,0,656.0,66.0,3.2,20.0,255.0,87.96,49.36
2017,11,21,16,15,595.0,59.5,3.2,19.0,206.0,48.81,37.22
2017,11,21,16,30,534.0,53.0,3.2,18.0,157.0,43.65,32.61
2017,11,21,16,45,436.0,42.5,3.2,17.5,111.0,35.04,24.67
2017,11,21,17,0,338.0,32.0,3.2,17.0,65.0,26.45,16.15
2017,11,21,17,15,169.0,16.0,3.45,16.5,32.5,13.0,0.0
2017,11,21,17,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,11,21,17,45,0.0,0.0,3.95,15.5,0.0,0.0,0.0
2017,11,21,18,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2017,11,21,18,15,0.0,0.0,4.2,14.5,0.0,0.0,0.0
2017,11,21,18,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,11,21,18,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,11,21,19,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,11,21,19,15,0.0,0.0,4.25,13.5,0.0,0.0,0.0
2017,11,21,19,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,11,21,19,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2017,11,21,20,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,11,21,20,15,0.0,0.0,4.4,12.5,0.0,0.0,0.0
2017,11,21,20,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,11,21,20,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2017,11,21,21,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,11,21,21,15,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2017,11,21,21,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,11,21,21,45,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2017,11,21,22,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2017,11,21,22,15,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2017,11,21,22,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2017,11,21,22,45,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2017,11,21,23,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,11,21,23,15,0.0,0.0,4.9,11.5,0.0,0.0,0.0
2017,11,21,23,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2017,11,21,23,45,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2017,11,22,0,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2017,11,22,0,15,0.0,0.0,4.8,10.5,0.0,0.0,0.0
2017,11,22,0,30,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2017,11,22,0,45,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2017,11,22,1,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,11,22,1,15,0.0,0.0,4.45,9.5,0.0,0.0,0.0
2017,11,22,1,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2017,11,22,1,45,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2017,11,22,2,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2017,11,22,2,15,0.0,0.0,4.25,8.5,0.0,0.0,0.0
2017,11,22,2,30,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2017,11,22,2,45,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2017,11,22,3,0,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2017,11,22,3,15,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2017,11,22,3,30,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2017,11,22,3,45,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2017,11,22,4,0,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2017,11,22,4,15,0.0,0.0,4.2,7.5,0.0,0.0,0.0
2017,11,22,4,30,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2017,11,22,4,45,0.0,0.0,4.25,7.0,0.0,0.0,0.0
2017,11,22,5,0,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2017,11,22,5,15,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2017,11,22,5,30,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2017,11,22,5,45,0.0,0.0,4.05,7.0,0.0,0.0,0.0
2017,11,22,6,0,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2017,11,22,6,15,0.0,0.0,4.0,6.5,0.0,0.0,0.0
2017,11,22,6,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2017,11,22,6,45,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2017,11,22,7,0,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2017,11,22,7,15,163.0,12.0,4.2,6.0,24.0,137.08,0.0
2017,11,22,7,30,326.0,24.0,4.4,6.0,48.0,347.16,240.4
2017,11,22,7,45,445.0,33.5,4.6,6.5,94.0,476.94,398.02
2017,11,22,8,0,564.0,43.0,4.8,7.0,140.0,607.21,513.23
2017,11,22,8,15,631.0,49.0,4.9,7.5,190.0,682.02,577.57
2017,11,22,8,30,698.0,55.0,5.0,8.0,240.0,767.83,647.08
2017,11,22,8,45,744.5,59.0,5.1,9.0,289.5,831.44,694.82
2017,11,22,9,0,791.0,63.0,5.2,10.0,339.0,893.64,739.42
2017,11,22,9,15,731.5,78.5,5.1,10.5,359.5,870.62,718.09
2017,11,22,9,30,672.0,94.0,5.0,11.0,380.0,836.37,688.58
2017,11,22,9,45,783.5,83.5,4.95,11.5,446.5,929.54,755.54
2017,11,22,10,0,895.0,73.0,4.9,12.0,513.0,1015.13,814.13
2017,11,22,10,15,910.0,74.5,4.8,12.5,547.0,1027.57,818.3
2017,11,22,10,30,925.0,76.0,4.7,13.0,581.0,1036.25,820.36
2017,11,22,10,45,937.5,76.5,4.6,13.5,608.5,1037.27,817.1
2017,11,22,11,0,950.0,77.0,4.5,14.0,636.0,1034.32,811.3
2017,11,22,11,15,956.5,78.0,4.4,14.0,654.5,1022.18,800.81
2017,11,22,11,30,963.0,79.0,4.3,14.0,673.0,1006.15,787.87
2017,11,22,11,45,965.5,80.0,4.25,14.5,683.0,982.59,768.98
2017,11,22,12,0,968.0,81.0,4.2,15.0,693.0,955.42,747.87
2017,11,22,12,15,968.5,81.0,4.15,15.5,694.0,921.91,722.44
2017,11,22,12,30,969.0,81.0,4.1,16.0,695.0,885.17,694.86
2017,11,22,12,45,968.5,80.0,4.1,16.5,687.5,843.48,664.02
2017,11,22,13,0,968.0,79.0,4.1,17.0,680.0,798.99,631.12
2017,11,22,13,15,962.5,78.0,4.1,17.0,663.5,748.45,593.66
2017,11,22,13,30,957.0,77.0,4.1,17.0,647.0,695.93,552.62
2017,11,22,13,45,949.5,75.5,4.1,17.0,622.5,639.99,507.93
2017,11,22,14,0,942.0,74.0,4.1,17.0,598.0,582.76,460.99
2017,11,22,14,15,637.0,141.0,4.1,17.0,487.0,447.05,352.92
2017,11,22,14,30,332.0,208.0,4.1,17.0,376.0,320.85,253.03
2017,11,22,14,45,603.0,138.0,4.1,17.0,415.5,349.18,268.7
2017,11,22,15,0,874.0,68.0,4.1,17.0,455.0,334.11,244.4
2017,11,22,15,15,848.0,65.5,4.0,16.5,410.5,269.16,186.4
2017,11,22,15,30,822.0,63.0,3.9,16.0,366.0,207.72,132.75
2017,11,22,15,45,785.0,59.0,3.8,16.0,317.0,146.44,83.94
2017,11,22,16,0,748.0,55.0,3.7,16.0,268.0,89.56,48.33
2017,11,22,16,15,690.0,49.5,3.2,15.0,217.5,45.64,35.04
2017,11,22,16,30,632.0,44.0,2.7,14.0,167.0,40.52,30.4
2017,11,22,16,45,533.0,36.0,2.2,13.0,119.0,33.0,23.39
2017,11,22,17,0,434.0,28.0,1.7,12.0,71.0,25.6,15.79
2017,11,22,17,15,217.0,14.0,1.6,11.0,35.5,11.44,0.0
2017,11,22,17,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,11,22,17,45,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2017,11,22,18,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,11,22,18,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2017,11,22,18,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,11,22,18,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,11,22,19,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,11,22,19,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2017,11,22,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,22,19,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,22,20,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,22,20,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2017,11,22,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,11,22,20,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,11,22,21,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,11,22,21,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,11,22,21,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,11,22,21,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,11,22,22,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,11,22,22,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,11,22,22,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,11,22,22,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,11,22,23,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,11,22,23,15,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2017,11,22,23,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,11,22,23,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,11,23,0,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,11,23,0,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2017,11,23,0,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,11,23,0,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,11,23,1,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,11,23,1,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,11,23,1,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,11,23,1,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,11,23,2,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,11,23,2,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,11,23,2,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,11,23,2,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,11,23,3,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,11,23,3,15,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2017,11,23,3,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,11,23,3,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,11,23,4,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,11,23,4,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,11,23,4,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,11,23,4,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2017,11,23,5,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,11,23,5,15,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2017,11,23,5,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,11,23,5,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2017,11,23,6,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,11,23,6,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,11,23,6,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,11,23,6,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,11,23,7,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,11,23,7,15,177.5,11.5,1.25,4.0,24.0,147.91,0.0
2017,11,23,7,30,355.0,23.0,1.4,5.0,48.0,367.66,240.46
2017,11,23,7,45,469.5,32.0,1.55,6.0,93.5,484.39,396.18
2017,11,23,8,0,584.0,41.0,1.7,7.0,139.0,611.95,504.72
2017,11,23,8,15,648.5,46.5,1.65,7.5,189.0,694.58,571.01
2017,11,23,8,30,713.0,52.0,1.6,8.0,239.0,777.62,633.37
2017,11,23,8,45,748.0,57.5,1.55,9.0,286.5,832.3,670.13
2017,11,23,9,0,783.0,63.0,1.5,10.0,334.0,885.28,703.67
2017,11,23,9,15,810.5,66.5,1.4,11.0,379.0,925.99,726.18
2017,11,23,9,30,838.0,70.0,1.3,12.0,424.0,963.96,745.76
2017,11,23,9,45,857.0,72.0,1.2,13.0,463.0,988.25,755.3
2017,11,23,10,0,876.0,74.0,1.1,14.0,502.0,996.97,754.33
2017,11,23,10,15,889.0,76.0,1.1,14.5,535.0,1008.12,758.53
2017,11,23,10,30,902.0,78.0,1.1,15.0,568.0,1015.61,760.39
2017,11,23,10,45,911.5,79.0,1.15,16.0,593.0,1014.55,756.49
2017,11,23,11,0,921.0,80.0,1.2,17.0,618.0,1009.69,750.41
2017,11,23,11,15,926.0,81.0,1.2,17.5,635.5,996.66,739.75
2017,11,23,11,30,931.0,82.0,1.2,18.0,653.0,979.92,727.01
2017,11,23,11,45,936.5,81.0,1.2,19.0,663.0,957.6,709.52
2017,11,23,12,0,942.0,80.0,1.2,20.0,673.0,931.7,689.97
2017,11,23,12,15,942.0,80.0,1.2,20.0,673.5,898.74,668.54
2017,11,23,12,30,942.0,80.0,1.2,20.0,674.0,862.68,645.08
2017,11,23,12,45,940.0,79.0,1.2,20.5,666.5,821.03,616.59
2017,11,23,13,0,938.0,78.0,1.2,21.0,659.0,776.77,586.27
2017,11,23,13,15,932.0,77.5,1.2,21.0,643.0,727.89,552.56
2017,11,23,13,30,926.0,77.0,1.2,21.0,627.0,677.14,515.53
2017,11,23,13,45,918.0,75.5,1.2,21.0,603.0,622.57,474.7
2017,11,23,14,0,910.0,74.0,1.2,21.0,579.0,566.82,431.72
2017,11,23,14,15,897.5,72.5,1.15,21.0,547.5,507.98,384.72
2017,11,23,14,30,885.0,71.0,1.1,21.0,516.0,448.95,336.11
2017,11,23,14,45,866.0,69.0,1.05,21.0,478.0,387.13,284.06
2017,11,23,15,0,847.0,67.0,1.0,21.0,440.0,325.41,230.96
2017,11,23,15,15,822.0,64.5,0.85,20.5,397.0,263.4,177.56
2017,11,23,15,30,797.0,62.0,0.7,20.0,354.0,203.78,127.16
2017,11,23,15,45,760.0,58.0,0.6,20.0,306.5,144.05,80.93
2017,11,23,16,0,723.0,54.0,0.5,20.0,259.0,88.73,46.83
2017,11,23,16,15,666.0,48.5,0.5,19.5,210.0,44.56,33.43
2017,11,23,16,30,609.0,43.0,0.5,19.0,161.0,39.48,28.88
2017,11,23,16,45,511.5,35.5,0.5,18.5,114.0,32.43,22.35
2017,11,23,17,0,414.0,28.0,0.5,18.0,67.0,23.45,13.54
2017,11,23,17,15,207.0,14.0,0.65,17.0,33.5,11.42,0.0
2017,11,23,17,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,11,23,17,45,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2017,11,23,18,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,11,23,18,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2017,11,23,18,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,23,18,45,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2017,11,23,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,23,19,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2017,11,23,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,23,19,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,11,23,20,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,11,23,20,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2017,11,23,20,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,11,23,20,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,11,23,21,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,11,23,21,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2017,11,23,21,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,11,23,21,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2017,11,23,22,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,11,23,22,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2017,11,23,22,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,11,23,22,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2017,11,23,23,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,11,23,23,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,11,23,23,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,11,23,23,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,11,24,0,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,11,24,0,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,11,24,0,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,11,24,0,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2017,11,24,1,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,11,24,1,15,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2017,11,24,1,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,11,24,1,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2017,11,24,2,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,11,24,2,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,11,24,2,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,11,24,2,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2017,11,24,3,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,11,24,3,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2017,11,24,3,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,11,24,3,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,11,24,4,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,11,24,4,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,11,24,4,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,11,24,4,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,11,24,5,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,11,24,5,15,0.0,0.0,1.95,6.5,0.0,0.0,0.0
2017,11,24,5,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,11,24,5,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,11,24,6,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,11,24,6,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,11,24,6,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,11,24,6,45,0.0,0.0,1.95,6.5,0.0,0.0,0.0
2017,11,24,7,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,11,24,7,15,172.5,10.5,2.3,7.5,22.5,143.07,0.0
2017,11,24,7,30,345.0,21.0,2.6,8.0,45.0,344.45,211.04
2017,11,24,7,45,459.0,30.0,2.95,9.0,89.5,473.29,386.21
2017,11,24,8,0,573.0,39.0,3.3,10.0,134.0,599.56,495.99
2017,11,24,8,15,637.5,44.5,3.15,11.0,182.5,681.5,562.3
2017,11,24,8,30,702.0,50.0,3.0,12.0,231.0,764.09,624.53
2017,11,24,8,45,742.5,54.0,2.9,13.0,279.0,821.71,664.58
2017,11,24,9,0,783.0,58.0,2.8,14.0,327.0,877.89,701.34
2017,11,24,9,15,810.5,61.0,3.0,15.0,371.0,917.86,727.12
2017,11,24,9,30,838.0,64.0,3.2,16.0,415.0,955.18,750.39
2017,11,24,9,45,856.5,66.0,3.45,17.0,454.0,967.06,755.69
2017,11,24,10,0,875.0,68.0,3.7,18.0,493.0,987.47,767.04
2017,11,24,10,15,888.0,70.0,3.75,19.0,525.5,998.86,770.58
2017,11,24,10,30,901.0,72.0,3.8,20.0,558.0,1006.6,771.75
2017,11,24,10,45,909.0,73.5,3.9,21.0,583.0,1004.93,766.98
2017,11,24,11,0,917.0,75.0,4.0,22.0,608.0,999.49,759.88
2017,11,24,11,15,922.5,75.5,4.05,22.0,625.5,986.61,750.52
2017,11,24,11,30,928.0,76.0,4.1,22.0,643.0,970.04,738.84
2017,11,24,11,45,925.5,78.5,4.15,22.5,651.5,944.89,719.99
2017,11,24,12,0,923.0,81.0,4.2,23.0,660.0,916.46,699.06
2017,11,24,12,15,923.0,81.0,4.25,23.0,661.0,884.21,676.88
2017,11,24,12,30,923.0,81.0,4.3,23.0,662.0,848.91,652.54
2017,11,24,12,45,919.0,81.5,4.35,23.5,654.0,808.18,623.04
2017,11,24,13,0,915.0,82.0,4.4,24.0,646.0,765.0,591.74
2017,11,24,13,15,909.5,81.0,4.45,24.0,630.5,717.0,556.73
2017,11,24,13,30,904.0,80.0,4.5,24.0,615.0,667.15,518.65
2017,11,24,13,45,895.0,79.0,4.55,24.0,591.5,613.63,476.82
2017,11,24,14,0,886.0,78.0,4.6,24.0,568.0,559.06,433.02
2017,11,24,14,15,763.0,103.5,4.6,24.0,509.0,475.77,366.37
2017,11,24,14,30,640.0,129.0,4.6,24.0,450.0,399.28,304.67
2017,11,24,14,45,717.5,104.0,4.65,24.0,438.5,364.39,272.1
2017,11,24,15,0,795.0,79.0,4.7,24.0,427.0,321.79,231.31
2017,11,24,15,15,768.5,75.0,4.45,23.5,384.5,260.97,178.39
2017,11,24,15,30,742.0,71.0,4.2,23.0,342.0,202.84,128.9
2017,11,24,15,45,702.5,66.5,4.0,22.5,296.0,145.6,84.42
2017,11,24,16,0,663.0,62.0,3.8,22.0,250.0,89.53,48.6
2017,11,24,16,15,603.5,55.5,3.4,20.5,202.0,45.86,34.41
2017,11,24,16,30,544.0,49.0,3.0,19.0,154.0,40.6,29.79
2017,11,24,16,45,446.0,39.5,2.65,18.0,108.5,32.69,22.56
2017,11,24,17,0,348.0,30.0,2.3,17.0,63.0,24.86,14.65
2017,11,24,17,15,174.0,15.0,2.4,16.5,31.5,12.2,0.0
2017,11,24,17,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,11,24,17,45,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2017,11,24,18,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,11,24,18,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,11,24,18,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,11,24,18,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,11,24,19,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,11,24,19,15,0.0,0.0,3.25,14.5,0.0,0.0,0.0
2017,11,24,19,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,11,24,19,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2017,11,24,20,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,11,24,20,15,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2017,11,24,20,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,11,24,20,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2017,11,24,21,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,11,24,21,15,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2017,11,24,21,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,11,24,21,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,11,24,22,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,11,24,22,15,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2017,11,24,22,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,11,24,22,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,11,24,23,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,11,24,23,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,11,24,23,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,11,24,23,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2017,11,25,0,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,11,25,0,15,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2017,11,25,0,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,11,25,0,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,11,25,1,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,11,25,1,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,11,25,1,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,11,25,1,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,11,25,2,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,11,25,2,15,0.0,0.0,3.35,9.5,0.0,0.0,0.0
2017,11,25,2,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,11,25,2,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,11,25,3,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,11,25,3,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,11,25,3,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,11,25,3,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2017,11,25,4,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,11,25,4,15,0.0,0.0,2.85,8.5,0.0,0.0,0.0
2017,11,25,4,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,11,25,4,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,11,25,5,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,11,25,5,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,11,25,5,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,11,25,5,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2017,11,25,6,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,11,25,6,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2017,11,25,6,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,11,25,6,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2017,11,25,7,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,11,25,7,15,113.0,12.0,1.35,8.5,19.0,97.65,0.0
2017,11,25,7,30,226.0,24.0,1.5,9.0,38.0,258.06,144.86
2017,11,25,7,45,342.5,36.0,1.7,10.0,80.5,391.36,317.4
2017,11,25,8,0,459.0,48.0,1.9,11.0,123.0,519.11,426.96
2017,11,25,8,15,530.5,56.5,1.7,11.5,170.5,607.64,497.94
2017,11,25,8,30,602.0,65.0,1.5,12.0,218.0,697.78,565.32
2017,11,25,8,45,651.0,70.5,1.35,13.0,266.0,763.24,609.48
2017,11,25,9,0,700.0,76.0,1.2,14.0,314.0,827.84,650.17
2017,11,25,9,15,731.5,80.0,1.1,15.0,358.0,871.64,674.71
2017,11,25,9,30,763.0,84.0,1.0,16.0,402.0,905.71,691.6
2017,11,25,9,45,785.0,87.5,0.95,17.0,441.0,934.81,705.43
2017,11,25,10,0,807.0,91.0,0.9,18.0,480.0,960.64,716.74
2017,11,25,10,15,822.5,93.0,0.9,18.5,512.5,974.61,722.54
2017,11,25,10,30,838.0,95.0,0.9,19.0,545.0,984.94,726.23
2017,11,25,10,45,847.5,97.0,0.9,20.0,570.5,985.56,722.51
2017,11,25,11,0,857.0,99.0,0.9,21.0,596.0,982.44,716.74
2017,11,25,11,15,863.5,100.5,1.0,21.5,613.5,972.07,709.93
2017,11,25,11,30,870.0,102.0,1.1,22.0,631.0,958.03,700.9
2017,11,25,11,45,891.0,95.0,1.25,22.5,644.0,932.87,685.53
2017,11,25,12,0,912.0,88.0,1.4,23.0,657.0,915.15,674.92
2017,11,25,12,15,912.0,88.0,1.5,23.5,658.0,883.2,654.04
2017,11,25,12,30,912.0,88.0,1.6,24.0,659.0,848.25,631.15
2017,11,25,12,45,908.0,88.0,1.7,24.5,651.0,807.35,604.04
2017,11,25,13,0,904.0,88.0,1.8,25.0,643.0,764.06,575.03
2017,11,25,13,15,897.5,87.5,1.85,25.0,627.5,716.35,541.92
2017,11,25,13,30,891.0,87.0,1.9,25.0,612.0,666.9,505.95
2017,11,25,13,45,880.5,86.0,2.0,25.0,588.0,613.09,466.04
2017,11,25,14,0,870.0,85.0,2.1,25.0,564.0,561.26,426.14
2017,11,25,14,15,856.0,83.0,2.1,25.0,533.0,502.38,379.38
2017,11,25,14,30,842.0,81.0,2.1,25.0,502.0,443.58,331.28
2017,11,25,14,45,821.0,79.0,2.15,25.0,464.5,382.55,280.31
2017,11,25,15,0,800.0,77.0,2.2,25.0,427.0,322.94,229.31
2017,11,25,15,15,773.0,73.5,2.05,24.5,384.0,262.21,177.44
2017,11,25,15,30,746.0,70.0,1.9,24.0,341.0,204.19,128.72
2017,11,25,15,45,705.0,66.0,1.75,24.0,294.5,146.94,84.49
2017,11,25,16,0,664.0,62.0,1.6,24.0,248.0,91.04,48.85
2017,11,25,16,15,603.5,55.5,1.55,22.5,200.5,45.87,34.11
2017,11,25,16,30,543.0,49.0,1.5,21.0,153.0,40.6,29.53
2017,11,25,16,45,442.0,39.5,1.45,20.0,107.5,32.68,22.34
2017,11,25,17,0,341.0,30.0,1.4,19.0,62.0,24.84,14.44
2017,11,25,17,15,170.5,15.0,1.5,18.5,31.0,12.2,0.0
2017,11,25,17,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,11,25,17,45,0.0,0.0,1.75,17.5,0.0,0.0,0.0
2017,11,25,18,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,11,25,18,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2017,11,25,18,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,11,25,18,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2017,11,25,19,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,11,25,19,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2017,11,25,19,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,11,25,19,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2017,11,25,20,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,11,25,20,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2017,11,25,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,11,25,20,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,11,25,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,11,25,21,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2017,11,25,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,11,25,21,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,11,25,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,11,25,22,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2017,11,25,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,11,25,22,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,11,25,23,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,11,25,23,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2017,11,25,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,25,23,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,26,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,26,0,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,26,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,26,0,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,26,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,26,1,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2017,11,26,1,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,26,1,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,26,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,26,2,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,26,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,26,2,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,11,26,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,11,26,3,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2017,11,26,3,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,11,26,3,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,11,26,4,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,11,26,4,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2017,11,26,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,11,26,4,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,11,26,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,11,26,5,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2017,11,26,5,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,11,26,5,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,11,26,6,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,11,26,6,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,11,26,6,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,11,26,6,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2017,11,26,7,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,11,26,7,15,118.5,11.0,1.9,9.5,18.5,101.06,0.0
2017,11,26,7,30,237.0,22.0,2.2,10.0,37.0,263.36,132.19
2017,11,26,7,45,355.0,33.5,2.5,10.5,79.0,399.17,323.24
2017,11,26,8,0,473.0,45.0,2.8,11.0,121.0,527.7,436.03
2017,11,26,8,15,543.5,53.0,2.65,11.5,168.0,614.66,507.65
2017,11,26,8,30,614.0,61.0,2.5,12.0,215.0,703.34,576.21
2017,11,26,8,45,658.5,66.5,2.4,13.0,262.0,764.53,619.45
2017,11,26,9,0,703.0,72.0,2.3,14.0,309.0,824.79,659.63
2017,11,26,9,15,734.0,76.0,2.15,15.0,352.5,860.8,679.99
2017,11,26,9,30,765.0,80.0,2.0,16.0,396.0,902.44,703.38
2017,11,26,9,45,786.0,83.0,1.9,17.0,434.5,929.93,716.5
2017,11,26,10,0,807.0,86.0,1.8,18.0,473.0,954.19,727.1
2017,11,26,10,15,822.5,88.5,1.65,19.0,505.5,968.83,730.31
2017,11,26,10,30,838.0,91.0,1.5,20.0,538.0,979.88,731.06
2017,11,26,10,45,848.0,92.5,1.4,21.0,563.5,980.5,725.76
2017,11,26,11,0,858.0,94.0,1.3,22.0,589.0,977.4,718.32
2017,11,26,11,15,865.0,95.5,1.3,22.0,606.5,967.67,711.22
2017,11,26,11,30,872.0,97.0,1.3,22.0,624.0,954.25,702.0
2017,11,26,11,45,870.5,99.5,1.35,22.5,633.0,930.59,685.75
2017,11,26,12,0,869.0,102.0,1.4,23.0,642.0,903.72,667.58
2017,11,26,12,15,869.5,102.0,1.45,23.0,643.0,872.69,647.96
2017,11,26,12,30,870.0,102.0,1.5,23.0,644.0,838.69,626.27
2017,11,26,12,45,867.5,101.5,1.55,23.5,637.0,799.01,599.41
2017,11,26,13,0,865.0,101.0,1.6,24.0,630.0,756.9,570.72
2017,11,26,13,15,859.0,100.0,1.6,24.0,614.5,709.65,536.95
2017,11,26,13,30,853.0,99.0,1.6,24.0,599.0,660.7,501.2
2017,11,26,13,45,844.5,97.0,1.6,24.0,576.0,607.83,461.69
2017,11,26,14,0,836.0,95.0,1.6,24.0,553.0,554.01,420.34
2017,11,26,14,15,822.5,93.0,1.55,24.0,523.0,497.06,375.18
2017,11,26,14,30,809.0,91.0,1.5,24.0,493.0,440.19,328.77
2017,11,26,14,45,770.0,93.5,1.45,24.0,453.5,378.25,277.69
2017,11,26,15,0,731.0,96.0,1.4,24.0,414.0,317.9,227.11
2017,11,26,15,15,702.0,91.5,1.3,23.5,372.5,259.08,177.56
2017,11,26,15,30,673.0,87.0,1.2,23.0,331.0,203.32,131.21
2017,11,26,15,45,634.5,80.5,1.15,23.0,286.0,148.01,88.41
2017,11,26,16,0,596.0,74.0,1.1,23.0,241.0,97.42,55.89
2017,11,26,16,15,534.5,65.5,1.05,21.5,194.0,52.94,40.35
2017,11,26,16,30,473.0,57.0,1.0,20.0,147.0,46.45,34.72
2017,11,26,16,45,379.0,45.0,1.0,19.0,103.0,36.83,25.99
2017,11,26,17,0,285.0,33.0,1.0,18.0,59.0,27.17,16.36
2017,11,26,17,15,142.5,16.5,1.05,17.5,29.5,13.42,0.0
2017,11,26,17,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,11,26,17,45,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2017,11,26,18,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,11,26,18,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2017,11,26,18,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,11,26,18,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,11,26,19,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,11,26,19,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2017,11,26,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,11,26,19,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2017,11,26,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,11,26,20,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2017,11,26,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,11,26,20,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,11,26,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,11,26,21,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2017,11,26,21,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,26,21,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,26,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,26,22,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,26,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,26,22,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,26,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,26,23,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2017,11,26,23,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,26,23,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,27,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,27,0,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,27,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,27,0,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,27,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,27,1,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2017,11,27,1,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,27,1,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,27,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,27,2,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,27,2,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,27,2,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,27,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,27,3,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,27,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,27,3,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,27,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,27,4,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2017,11,27,4,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,27,4,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,27,5,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,27,5,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,27,5,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,27,5,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,27,6,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,27,6,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,27,6,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,27,6,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,27,7,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,27,7,15,92.0,11.5,1.6,10.0,17.0,80.71,0.0
2017,11,27,7,30,184.0,23.0,1.9,11.0,34.0,218.56,93.05
2017,11,27,7,45,298.0,37.0,2.2,12.0,74.5,353.15,283.94
2017,11,27,8,0,412.0,51.0,2.5,13.0,115.0,479.09,393.82
2017,11,27,8,15,485.0,60.5,2.65,13.5,161.5,569.57,469.12
2017,11,27,8,30,558.0,70.0,2.8,14.0,208.0,661.51,541.96
2017,11,27,8,45,607.0,76.0,2.95,15.0,255.0,727.2,590.62
2017,11,27,9,0,656.0,82.0,3.1,16.0,302.0,791.94,636.5
2017,11,27,9,15,689.0,87.0,3.35,17.0,345.0,838.19,667.79
2017,11,27,9,30,722.0,92.0,3.6,18.0,388.0,882.23,696.69
2017,11,27,9,45,745.5,95.5,3.9,19.0,426.5,912.16,715.18
2017,11,27,10,0,769.0,99.0,4.2,20.0,465.0,939.08,731.32
2017,11,27,10,15,785.5,102.0,4.2,20.5,497.5,947.46,734.07
2017,11,27,10,30,802.0,105.0,4.2,21.0,530.0,960.36,740.2
2017,11,27,10,45,814.5,106.5,4.25,21.5,556.0,963.87,740.16
2017,11,27,11,0,827.0,108.0,4.3,22.0,582.0,963.67,737.77
2017,11,27,11,15,834.0,109.0,4.35,22.0,599.5,953.84,730.35
2017,11,27,11,30,841.0,110.0,4.4,22.0,617.0,940.42,720.65
2017,11,27,11,45,592.0,190.0,4.45,22.5,550.0,772.29,599.51
2017,11,27,12,0,343.0,270.0,4.5,23.0,483.0,594.88,463.69
2017,11,27,12,15,615.0,183.0,4.5,23.0,564.5,746.72,581.06
2017,11,27,12,30,887.0,96.0,4.5,23.0,646.0,837.79,646.87
2017,11,27,12,45,885.0,95.0,4.55,23.5,639.5,798.39,617.43
2017,11,27,13,0,883.0,94.0,4.6,24.0,633.0,756.54,586.99
2017,11,27,13,15,877.5,93.5,4.6,24.0,617.5,716.54,556.91
2017,11,27,13,30,872.0,93.0,4.6,24.0,602.0,667.79,519.42
2017,11,27,13,45,864.0,91.0,4.6,24.0,579.5,614.47,477.71
2017,11,27,14,0,856.0,89.0,4.6,24.0,557.0,560.11,434.12
2017,11,27,14,15,843.0,87.0,4.55,24.0,526.5,502.52,386.78
2017,11,27,14,30,830.0,85.0,4.5,24.0,496.0,444.92,338.19
2017,11,27,14,45,811.5,82.0,4.45,24.0,459.5,384.6,286.4
2017,11,27,15,0,793.0,79.0,4.4,24.0,423.0,325.46,234.61
2017,11,27,15,15,766.5,75.5,4.2,23.5,381.0,265.28,182.33
2017,11,27,15,30,740.0,72.0,4.0,23.0,339.0,207.75,133.2
2017,11,27,15,45,702.0,67.0,3.85,23.0,293.5,147.27,85.37
2017,11,27,16,0,664.0,62.0,3.7,23.0,248.0,94.0,50.68
2017,11,27,16,15,604.0,55.5,3.25,22.0,200.0,45.89,34.19
2017,11,27,16,30,544.0,49.0,2.8,21.0,152.0,40.62,29.52
2017,11,27,16,45,446.5,39.5,2.4,20.0,107.0,32.72,22.34
2017,11,27,17,0,349.0,30.0,2.0,19.0,62.0,24.89,14.37
2017,11,27,17,15,174.5,15.0,2.0,18.0,31.0,12.22,0.0
2017,11,27,17,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,11,27,17,45,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2017,11,27,18,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,11,27,18,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2017,11,27,18,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,11,27,18,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,11,27,19,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,11,27,19,15,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2017,11,27,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,11,27,19,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,11,27,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,11,27,20,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2017,11,27,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,11,27,20,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,11,27,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,11,27,21,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2017,11,27,21,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,11,27,21,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2017,11,27,22,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,11,27,22,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2017,11,27,22,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,11,27,22,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2017,11,27,23,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,11,27,23,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,11,27,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,11,27,23,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2017,11,28,0,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,11,28,0,15,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2017,11,28,0,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,11,28,0,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,11,28,1,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,11,28,1,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2017,11,28,1,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,11,28,1,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,11,28,2,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,11,28,2,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,11,28,2,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,11,28,2,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2017,11,28,3,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,11,28,3,15,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2017,11,28,3,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,11,28,3,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2017,11,28,4,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,11,28,4,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2017,11,28,4,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,11,28,4,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2017,11,28,5,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,11,28,5,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2017,11,28,5,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,11,28,5,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2017,11,28,6,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,11,28,6,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,11,28,6,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,11,28,6,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,11,28,7,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,11,28,7,15,107.5,11.0,2.5,10.5,17.0,92.29,0.0
2017,11,28,7,30,215.0,22.0,2.8,11.0,34.0,240.84,81.86
2017,11,28,7,45,345.5,33.0,3.15,12.0,75.5,389.91,312.35
2017,11,28,8,0,476.0,44.0,3.5,13.0,117.0,528.28,433.98
2017,11,28,8,15,549.5,51.5,3.7,13.5,164.5,617.31,508.88
2017,11,28,8,30,623.0,59.0,3.9,14.0,212.0,708.16,581.44
2017,11,28,8,45,675.0,63.0,4.15,15.0,260.0,774.51,631.15
2017,11,28,9,0,727.0,67.0,4.4,16.0,308.0,832.98,673.21
2017,11,28,9,15,758.0,70.5,4.7,17.0,352.0,876.76,703.54
2017,11,28,9,30,789.0,74.0,5.0,18.0,396.0,918.0,731.27
2017,11,28,9,45,814.0,76.0,5.3,19.0,435.5,948.41,750.59
2017,11,28,10,0,839.0,78.0,5.6,20.0,475.0,975.57,767.35
2017,11,28,10,15,853.5,80.0,5.6,20.5,507.5,988.68,773.43
2017,11,28,10,30,868.0,82.0,5.6,21.0,540.0,998.14,777.06
2017,11,28,10,45,880.0,82.5,5.7,21.5,566.0,987.38,767.22
2017,11,28,11,0,892.0,83.0,5.8,22.0,592.0,985.13,763.71
2017,11,28,11,15,898.0,84.0,5.8,22.5,610.0,973.96,753.39
2017,11,28,11,30,904.0,85.0,5.8,23.0,628.0,959.17,740.77
2017,11,28,11,45,903.0,87.5,5.8,23.5,636.5,936.14,722.55
2017,11,28,12,0,902.0,90.0,5.8,24.0,645.0,909.85,702.24
2017,11,28,12,15,902.0,90.0,5.7,24.0,646.5,878.48,679.32
2017,11,28,12,30,902.0,90.0,5.6,24.0,648.0,844.16,654.38
2017,11,28,12,45,896.5,90.5,5.55,24.5,640.5,803.28,623.72
2017,11,28,13,0,891.0,91.0,5.5,25.0,633.0,760.14,591.5
2017,11,28,13,15,885.0,90.5,5.4,25.0,617.5,713.58,556.29
2017,11,28,13,30,879.0,90.0,5.3,25.0,602.0,670.24,522.0
2017,11,28,13,45,866.0,89.5,5.2,25.0,578.0,615.29,478.5
2017,11,28,14,0,853.0,89.0,5.1,25.0,554.0,559.72,433.61
2017,11,28,14,15,839.0,87.0,5.0,25.0,523.5,501.89,385.96
2017,11,28,14,30,825.0,85.0,4.9,25.0,493.0,444.15,337.21
2017,11,28,14,45,798.0,84.5,4.8,25.0,455.0,383.29,285.15
2017,11,28,15,0,771.0,84.0,4.7,25.0,417.0,324.49,233.98
2017,11,28,15,15,743.0,80.0,4.4,24.5,375.0,264.74,182.29
2017,11,28,15,30,715.0,76.0,4.1,24.0,333.0,205.15,131.76
2017,11,28,15,45,670.5,71.5,3.8,24.0,287.0,148.3,87.13
2017,11,28,16,0,626.0,67.0,3.5,24.0,241.0,96.76,53.53
2017,11,28,16,15,563.0,60.0,3.0,22.5,194.0,48.96,36.76
2017,11,28,16,30,500.0,53.0,2.5,21.0,147.0,43.47,31.97
2017,11,28,16,45,396.0,42.5,2.05,20.0,103.0,34.89,24.17
2017,11,28,17,0,292.0,32.0,1.6,19.0,59.0,26.37,15.51
2017,11,28,17,15,146.0,16.0,1.55,18.5,29.5,13.01,0.0
2017,11,28,17,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,11,28,17,45,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2017,11,28,18,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,11,28,18,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2017,11,28,18,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,11,28,18,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,11,28,19,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,11,28,19,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2017,11,28,19,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,11,28,19,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,11,28,20,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,11,28,20,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2017,11,28,20,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,11,28,20,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,11,28,21,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,11,28,21,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2017,11,28,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,11,28,21,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2017,11,28,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,11,28,22,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,11,28,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,11,28,22,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2017,11,28,23,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,11,28,23,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2017,11,28,23,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,11,28,23,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,11,29,0,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,11,29,0,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2017,11,29,0,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,11,29,0,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2017,11,29,1,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,11,29,1,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2017,11,29,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,11,29,1,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,11,29,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,11,29,2,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2017,11,29,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,11,29,2,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,11,29,3,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,11,29,3,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2017,11,29,3,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,11,29,3,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,11,29,4,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,11,29,4,15,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2017,11,29,4,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,11,29,4,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2017,11,29,5,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,11,29,5,15,0.0,0.0,3.45,9.5,0.0,0.0,0.0
2017,11,29,5,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,11,29,5,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2017,11,29,6,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,11,29,6,15,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2017,11,29,6,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,11,29,6,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,11,29,7,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,11,29,7,15,92.0,10.5,3.4,9.5,15.5,79.76,0.0
2017,11,29,7,30,184.0,21.0,3.6,10.0,31.0,212.83,49.24
2017,11,29,7,45,316.0,33.0,3.8,10.5,72.0,364.47,293.16
2017,11,29,8,0,448.0,45.0,4.0,11.0,113.0,504.19,418.59
2017,11,29,8,15,524.5,53.0,4.1,11.5,160.0,596.04,496.79
2017,11,29,8,30,601.0,61.0,4.2,12.0,207.0,689.82,572.65
2017,11,29,8,45,653.0,66.0,4.3,12.5,255.0,757.29,624.84
2017,11,29,9,0,705.0,71.0,4.4,13.0,303.0,824.09,674.43
2017,11,29,9,15,738.0,75.0,4.35,13.5,347.0,862.03,699.72
2017,11,29,9,30,771.0,79.0,4.3,14.0,391.0,905.86,728.6
2017,11,29,9,45,795.5,81.5,4.25,15.0,430.5,936.48,745.72
2017,11,29,10,0,820.0,84.0,4.2,16.0,470.0,963.86,760.37
2017,11,29,10,15,836.0,86.5,4.15,16.5,503.0,979.22,767.72
2017,11,29,10,30,852.0,89.0,4.1,17.0,536.0,990.95,772.63
2017,11,29,10,45,864.5,90.0,4.1,17.5,562.5,993.56,771.6
2017,11,29,11,0,877.0,91.0,4.1,18.0,589.0,992.37,768.17
2017,11,29,11,15,884.0,92.0,4.0,18.0,607.5,982.03,759.41
2017,11,29,11,30,891.0,93.0,3.9,18.0,626.0,956.68,740.43
2017,11,29,11,45,896.5,93.0,3.85,18.5,636.5,936.92,724.57
2017,11,29,12,0,902.0,93.0,3.8,19.0,647.0,913.69,706.44
2017,11,29,12,15,903.0,93.0,3.75,19.5,648.5,883.22,683.4
2017,11,29,12,30,904.0,93.0,3.7,20.0,650.0,849.71,658.39
2017,11,29,12,45,904.5,91.5,3.65,20.5,644.0,811.31,630.0
2017,11,29,13,0,905.0,90.0,3.6,21.0,638.0,770.23,599.73
2017,11,29,13,15,900.0,89.5,3.5,21.0,623.0,723.85,565.21
2017,11,29,13,30,895.0,89.0,3.4,21.0,608.0,675.58,527.79
2017,11,29,13,45,890.0,86.0,3.35,21.0,586.0,623.16,486.69
2017,11,29,14,0,885.0,83.0,3.3,21.0,564.0,569.34,443.45
2017,11,29,14,15,872.5,81.5,3.15,21.0,534.0,514.16,397.66
2017,11,29,14,30,860.0,80.0,3.0,21.0,504.0,455.87,348.33
2017,11,29,14,45,843.5,77.0,2.9,21.0,467.5,394.79,295.78
2017,11,29,15,0,827.0,74.0,2.8,21.0,431.0,334.59,242.85
