Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,11,29,15,15,801.0,71.0,2.55,20.5,388.5,273.11,189.08
2017,11,29,15,30,775.0,68.0,2.3,20.0,346.0,214.14,138.22
2017,11,29,15,45,739.5,63.0,2.05,20.0,299.5,154.97,90.69
2017,11,29,16,0,704.0,58.0,1.8,20.0,253.0,100.01,54.0
2017,11,29,16,15,644.0,52.0,1.6,19.0,204.5,48.36,36.79
2017,11,29,16,30,584.0,46.0,1.4,18.0,156.0,38.58,28.14
2017,11,29,16,45,483.5,37.5,1.2,17.0,110.0,31.33,21.46
2017,11,29,17,0,383.0,29.0,1.0,16.0,64.0,24.2,13.97
2017,11,29,17,15,191.5,14.5,1.0,15.5,32.0,11.84,0.0
2017,11,29,17,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,11,29,17,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2017,11,29,18,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,11,29,18,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2017,11,29,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,11,29,18,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,11,29,19,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,11,29,19,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2017,11,29,19,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,11,29,19,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2017,11,29,20,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,11,29,20,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2017,11,29,20,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,11,29,20,45,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2017,11,29,21,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,11,29,21,15,0.0,0.0,0.55,14.5,0.0,0.0,0.0
2017,11,29,21,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,11,29,21,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2017,11,29,22,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,11,29,22,15,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2017,11,29,22,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2017,11,29,22,45,0.0,0.0,0.25,14.0,0.0,0.0,0.0
2017,11,29,23,0,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2017,11,29,23,15,0.0,0.0,0.2,13.5,0.0,0.0,0.0
2017,11,29,23,30,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2017,11,29,23,45,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2017,11,30,0,0,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2017,11,30,0,15,0.0,0.0,0.25,13.0,0.0,0.0,0.0
2017,11,30,0,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2017,11,30,0,45,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2017,11,30,1,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,11,30,1,15,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2017,11,30,1,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,11,30,1,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,11,30,2,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,11,30,2,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,11,30,2,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,11,30,2,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2017,11,30,3,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,11,30,3,15,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2017,11,30,3,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,11,30,3,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2017,11,30,4,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,11,30,4,15,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2017,11,30,4,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,11,30,4,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2017,11,30,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,11,30,5,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2017,11,30,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,30,5,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,11,30,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,30,6,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,30,6,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,30,6,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,30,7,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,30,7,15,94.0,10.0,1.1,9.5,14.5,80.84,0.0
2017,11,30,7,30,188.0,20.0,1.2,10.0,29.0,213.35,20.76
2017,11,30,7,45,312.0,32.5,1.35,10.5,69.5,360.23,284.79
2017,11,30,8,0,436.0,45.0,1.5,11.0,110.0,493.07,402.87
2017,11,30,8,15,511.5,53.5,1.55,11.5,156.5,584.35,478.08
2017,11,30,8,30,587.0,62.0,1.6,12.0,203.0,677.55,550.63
2017,11,30,8,45,633.5,68.0,1.7,13.0,249.0,740.93,596.77
2017,11,30,9,0,680.0,74.0,1.8,14.0,295.0,803.5,640.25
2017,11,30,9,15,713.0,78.5,1.6,15.0,338.5,849.35,666.77
2017,11,30,9,30,746.0,83.0,1.4,16.0,382.0,893.04,690.18
2017,11,30,9,45,767.5,86.5,1.2,17.0,420.5,914.08,696.79
2017,11,30,10,0,789.0,90.0,1.0,18.0,459.0,939.73,705.98
2017,11,30,10,15,559.5,154.5,1.0,18.5,425.0,779.83,595.25
2017,11,30,10,30,330.0,219.0,1.0,19.0,391.0,596.47,461.72
2017,11,30,10,45,325.0,233.5,1.0,20.0,410.0,600.56,463.46
2017,11,30,11,0,320.0,248.0,1.0,21.0,429.0,603.05,462.19
2017,11,30,11,15,232.5,264.5,0.95,21.5,398.5,504.7,387.89
2017,11,30,11,30,145.0,281.0,0.9,22.0,368.0,431.68,331.43
2017,11,30,11,45,187.5,284.0,0.9,22.5,398.0,464.81,356.3
2017,11,30,12,0,230.0,287.0,0.9,23.0,428.0,495.11,377.82
2017,11,30,12,15,301.0,274.0,0.9,23.0,459.0,548.41,416.66
2017,11,30,12,30,372.0,261.0,0.9,23.0,490.0,576.44,437.05
2017,11,30,12,45,369.5,259.5,0.9,23.0,485.0,553.25,419.86
2017,11,30,13,0,367.0,258.0,0.9,23.0,480.0,529.2,402.4
2017,11,30,13,15,383.5,246.5,0.95,23.0,473.5,507.79,387.36
2017,11,30,13,30,400.0,235.0,1.0,23.0,467.0,484.32,370.38
2017,11,30,13,45,622.0,163.5,1.05,23.5,508.0,544.33,414.01
2017,11,30,14,0,844.0,92.0,1.1,24.0,549.0,560.32,423.1
2017,11,30,14,15,830.0,90.0,1.2,24.0,519.0,503.04,378.52
2017,11,30,14,30,816.0,88.0,1.3,24.0,489.0,445.86,332.94
2017,11,30,14,45,785.0,88.0,1.4,24.0,451.0,384.47,282.83
2017,11,30,15,0,754.0,88.0,1.5,24.0,413.0,323.87,232.13
2017,11,30,15,15,725.5,84.0,1.45,23.5,371.0,264.48,181.9
2017,11,30,15,30,697.0,80.0,1.4,23.0,329.0,208.01,134.54
2017,11,30,15,45,656.5,74.5,1.4,22.5,284.0,151.83,90.58
2017,11,30,16,0,616.0,69.0,1.4,22.0,239.0,100.51,56.49
2017,11,30,16,15,553.5,61.5,1.3,20.5,192.5,52.37,40.02
2017,11,30,16,30,491.0,54.0,1.2,19.0,146.0,44.22,32.91
2017,11,30,16,45,393.5,42.5,1.2,18.0,102.0,34.89,24.4
2017,11,30,17,0,296.0,31.0,1.2,17.0,58.0,25.55,14.95
2017,11,30,17,15,148.0,15.5,1.3,16.5,29.0,12.6,0.0
2017,11,30,17,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,11,30,17,45,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2017,11,30,18,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,11,30,18,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2017,11,30,18,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,11,30,18,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2017,11,30,19,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,11,30,19,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2017,11,30,19,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,11,30,19,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,11,30,20,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,11,30,20,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2017,11,30,20,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,11,30,20,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,11,30,21,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,30,21,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2017,11,30,21,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,30,21,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,11,30,22,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,11,30,22,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2017,11,30,22,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,30,22,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,30,23,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,30,23,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2017,11,30,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,30,23,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,12,1,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,12,1,0,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2017,12,1,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,1,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,1,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,1,1,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,12,1,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,1,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,1,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,1,2,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,1,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,1,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,1,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,1,3,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,12,1,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,1,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,1,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,1,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,1,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,1,4,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,1,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,1,5,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,1,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,1,5,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,1,6,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,1,6,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2017,12,1,6,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,12,1,6,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,12,1,7,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,12,1,7,15,54.5,10.0,0.95,9.5,12.5,50.12,0.0
2017,12,1,7,30,109.0,20.0,1.1,10.0,25.0,147.14,0.0
2017,12,1,7,45,223.5,36.0,1.3,11.0,63.5,290.29,228.35
2017,12,1,8,0,338.0,52.0,1.5,12.0,102.0,414.71,340.33
2017,12,1,8,15,413.5,63.5,1.55,12.5,147.0,503.55,414.51
2017,12,1,8,30,489.0,75.0,1.6,13.0,192.0,599.64,490.5
2017,12,1,8,45,545.5,82.0,1.65,13.5,238.0,673.17,545.82
2017,12,1,9,0,602.0,89.0,1.7,14.0,284.0,745.88,598.2
2017,12,1,9,15,637.5,95.0,1.85,15.0,326.5,795.6,631.79
2017,12,1,9,30,673.0,101.0,2.0,16.0,369.0,843.21,663.01
2017,12,1,9,45,701.5,104.0,2.2,17.5,407.5,877.67,683.42
2017,12,1,10,0,730.0,107.0,2.4,19.0,446.0,909.21,701.42
2017,12,1,10,15,747.5,110.0,2.4,19.5,478.5,926.51,710.2
2017,12,1,10,30,765.0,113.0,2.4,20.0,511.0,940.46,716.83
2017,12,1,10,45,779.5,114.5,2.45,20.5,536.5,946.06,718.38
2017,12,1,11,0,794.0,116.0,2.5,21.0,562.0,948.08,717.73
2017,12,1,11,15,801.5,117.0,2.5,21.5,580.0,932.16,704.69
2017,12,1,11,30,809.0,118.0,2.5,22.0,598.0,920.24,694.74
2017,12,1,11,45,832.5,110.5,2.55,22.5,611.5,910.2,686.65
2017,12,1,12,0,856.0,103.0,2.6,23.0,625.0,895.7,675.66
2017,12,1,12,15,856.5,103.0,2.55,23.0,626.5,865.6,654.7
2017,12,1,12,30,857.0,103.0,2.5,23.0,628.0,832.57,631.91
2017,12,1,12,45,854.5,102.5,2.5,23.5,621.5,793.88,604.36
2017,12,1,13,0,852.0,102.0,2.5,24.0,615.0,752.8,575.13
2017,12,1,13,15,846.0,101.0,2.45,24.0,600.0,706.58,541.11
2017,12,1,13,30,840.0,100.0,2.4,24.0,585.0,658.69,505.18
2017,12,1,13,45,830.0,98.5,2.4,24.0,562.5,606.46,465.5
2017,12,1,14,0,820.0,97.0,2.4,24.0,540.0,553.43,424.14
2017,12,1,14,15,806.0,95.0,2.35,24.0,510.5,497.4,379.24
2017,12,1,14,30,792.0,93.0,2.3,24.0,481.0,441.5,333.19
2017,12,1,14,45,769.0,90.5,2.25,24.0,444.5,382.15,283.45
2017,12,1,15,0,746.0,88.0,2.2,24.0,408.0,322.82,232.81
2017,12,1,15,15,718.0,84.0,1.9,23.5,367.0,264.05,182.5
2017,12,1,15,30,690.0,80.0,1.6,23.0,326.0,208.14,135.18
2017,12,1,15,45,649.5,74.5,1.3,22.5,281.5,152.35,91.23
2017,12,1,16,0,609.0,69.0,1.0,22.0,237.0,101.42,57.05
2017,12,1,16,15,547.5,61.5,1.0,21.0,190.5,53.63,41.01
2017,12,1,16,30,486.0,54.0,1.0,20.0,144.0,44.19,32.73
2017,12,1,16,45,388.0,42.5,1.05,19.0,101.0,34.86,24.26
2017,12,1,17,0,290.0,31.0,1.1,18.0,58.0,25.53,14.83
2017,12,1,17,15,145.0,15.5,1.15,17.5,29.0,12.6,0.0
2017,12,1,17,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,12,1,17,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,12,1,18,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,12,1,18,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2017,12,1,18,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,12,1,18,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,12,1,19,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,12,1,19,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2017,12,1,19,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,12,1,19,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2017,12,1,20,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,12,1,20,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2017,12,1,20,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,12,1,20,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2017,12,1,21,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,12,1,21,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2017,12,1,21,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,12,1,21,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2017,12,1,22,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,12,1,22,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2017,12,1,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,12,1,22,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2017,12,1,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,12,1,23,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,12,1,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,12,1,23,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2017,12,2,0,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,12,2,0,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2017,12,2,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,12,2,0,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2017,12,2,1,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,12,2,1,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,12,2,1,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,12,2,1,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2017,12,2,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,12,2,2,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,12,2,2,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,12,2,2,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2017,12,2,3,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,12,2,3,15,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2017,12,2,3,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,12,2,3,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,12,2,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,12,2,4,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,12,2,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,12,2,4,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,12,2,5,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,12,2,5,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2017,12,2,5,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,12,2,5,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,12,2,6,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,12,2,6,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,12,2,6,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,12,2,6,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,12,2,7,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,12,2,7,15,0.0,12.5,1.75,11.5,12.5,9.83,0.0
2017,12,2,7,30,0.0,25.0,2.0,12.0,25.0,33.72,0.0
2017,12,2,7,45,198.0,35.5,2.3,12.5,64.0,268.46,209.42
2017,12,2,8,0,396.0,46.0,2.6,13.0,103.0,457.58,375.11
2017,12,2,8,15,473.5,55.5,2.6,13.5,149.0,551.07,453.29
2017,12,2,8,30,551.0,65.0,2.6,14.0,195.0,646.57,529.1
2017,12,2,8,45,598.0,72.5,2.65,15.0,240.5,711.89,577.54
2017,12,2,9,0,645.0,80.0,2.7,16.0,286.0,776.46,623.11
2017,12,2,9,15,679.5,85.0,2.9,16.5,329.5,824.24,656.75
2017,12,2,9,30,714.0,90.0,3.1,17.0,373.0,869.9,688.08
2017,12,2,9,45,741.5,93.0,3.35,18.0,412.0,903.43,709.13
2017,12,2,10,0,769.0,96.0,3.6,19.0,451.0,934.03,727.81
2017,12,2,10,15,692.5,119.0,3.55,19.5,456.0,882.19,687.73
2017,12,2,10,30,616.0,142.0,3.5,20.0,461.0,825.45,644.82
2017,12,2,10,45,723.5,123.0,3.5,21.0,515.0,901.14,695.16
2017,12,2,11,0,831.0,104.0,3.5,22.0,569.0,963.3,733.82
2017,12,2,11,15,838.5,105.0,3.45,22.0,587.5,954.42,725.97
2017,12,2,11,30,846.0,106.0,3.4,22.0,606.0,941.94,716.43
2017,12,2,11,45,863.0,101.5,3.35,22.5,618.5,928.29,704.94
2017,12,2,12,0,880.0,97.0,3.3,23.0,631.0,910.59,690.88
2017,12,2,12,15,880.5,97.5,3.25,23.0,633.0,880.51,669.81
2017,12,2,12,30,881.0,98.0,3.2,23.0,635.0,847.4,646.78
2017,12,2,12,45,878.0,97.5,3.2,23.5,628.5,807.6,618.14
2017,12,2,13,0,875.0,97.0,3.2,24.0,622.0,765.39,587.8
2017,12,2,13,15,869.0,96.5,3.15,24.0,607.0,718.87,553.57
2017,12,2,13,30,863.0,96.0,3.1,24.0,592.0,670.6,517.03
2017,12,2,13,45,853.0,94.5,3.1,24.0,569.5,617.4,476.25
2017,12,2,14,0,843.0,93.0,3.1,24.0,547.0,563.35,433.75
2017,12,2,14,15,829.5,91.0,3.05,24.0,517.5,506.48,387.83
2017,12,2,14,30,816.0,89.0,3.0,24.0,488.0,449.64,340.68
2017,12,2,14,45,679.5,108.5,3.0,24.0,424.0,364.81,272.88
2017,12,2,15,0,543.0,128.0,3.0,24.0,360.0,288.95,212.48
2017,12,2,15,15,513.0,122.0,2.8,23.5,324.0,239.56,170.88
2017,12,2,15,30,483.0,116.0,2.6,23.0,288.0,193.4,132.39
2017,12,2,15,45,460.5,102.5,2.45,23.0,248.5,146.07,94.35
2017,12,2,16,0,438.0,89.0,2.3,23.0,209.0,101.7,62.84
2017,12,2,16,15,395.0,75.5,2.0,22.0,168.5,60.01,46.34
2017,12,2,16,30,352.0,62.0,1.7,21.0,128.0,46.55,34.6
2017,12,2,16,45,282.0,47.0,1.4,20.0,89.5,35.49,24.67
2017,12,2,17,0,212.0,32.0,1.1,19.0,51.0,24.3,13.76
2017,12,2,17,15,106.0,16.0,1.1,18.5,25.5,12.19,0.0
2017,12,2,17,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,12,2,17,45,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2017,12,2,18,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,12,2,18,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,12,2,18,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,12,2,18,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,12,2,19,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,12,2,19,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2017,12,2,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,12,2,19,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,12,2,20,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,12,2,20,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,12,2,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,12,2,20,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,12,2,21,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,12,2,21,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,12,2,21,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,12,2,21,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2017,12,2,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,12,2,22,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2017,12,2,22,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,12,2,22,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2017,12,2,23,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,12,2,23,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2017,12,2,23,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,12,2,23,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2017,12,3,0,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,12,3,0,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2017,12,3,0,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,12,3,0,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2017,12,3,1,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,12,3,1,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2017,12,3,1,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,12,3,1,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2017,12,3,2,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,12,3,2,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,12,3,2,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,12,3,2,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2017,12,3,3,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,12,3,3,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,12,3,3,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,12,3,3,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,12,3,4,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,12,3,4,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2017,12,3,4,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,12,3,4,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2017,12,3,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,12,3,5,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2017,12,3,5,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,12,3,5,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2017,12,3,6,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,12,3,6,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,12,3,6,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,12,3,6,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,12,3,7,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,12,3,7,15,0.0,3.5,1.05,14.5,3.5,2.75,0.0
2017,12,3,7,30,0.0,7.0,1.3,15.0,7.0,5.31,0.0
2017,12,3,7,45,0.0,20.5,1.6,15.5,20.5,15.63,6.52
2017,12,3,8,0,0.0,34.0,1.9,16.0,34.0,26.28,16.21
2017,12,3,8,15,0.0,50.0,1.95,16.5,50.0,41.76,29.57
2017,12,3,8,30,0.0,66.0,2.0,17.0,66.0,56.64,42.33
2017,12,3,8,45,0.0,83.0,2.15,17.5,83.0,72.4,55.61
2017,12,3,9,0,0.0,100.0,2.3,18.0,100.0,87.91,68.46
2017,12,3,9,15,0.0,115.5,2.4,18.5,115.5,101.5,79.5
2017,12,3,9,30,0.0,131.0,2.5,19.0,131.0,115.06,90.33
2017,12,3,9,45,2.0,144.0,2.65,19.5,145.0,127.82,100.48
2017,12,3,10,0,4.0,157.0,2.8,20.0,159.0,140.67,110.59
2017,12,3,10,15,6.0,167.5,2.9,20.5,170.5,150.91,118.48
2017,12,3,10,30,8.0,178.0,3.0,21.0,182.0,161.23,126.39
2017,12,3,10,45,9.5,186.5,3.1,21.5,192.0,169.04,132.2
2017,12,3,11,0,11.0,195.0,3.2,22.0,202.0,176.88,138.04
2017,12,3,11,15,15.0,207.5,3.2,22.0,216.5,191.08,149.25
2017,12,3,11,30,19.0,220.0,3.2,22.0,231.0,205.04,160.22
2017,12,3,11,45,102.0,253.5,3.2,22.5,315.5,333.24,262.41
2017,12,3,12,0,185.0,287.0,3.2,23.0,400.0,456.98,356.99
2017,12,3,12,15,222.5,284.0,3.2,23.0,420.0,474.75,370.4
2017,12,3,12,30,260.0,281.0,3.2,23.0,440.0,507.68,395.12
2017,12,3,12,45,133.5,238.5,3.25,23.0,320.5,333.27,260.91
2017,12,3,13,0,7.0,196.0,3.3,23.0,201.0,163.52,125.94
2017,12,3,13,15,181.5,219.5,3.35,23.0,324.5,329.68,259.99
2017,12,3,13,30,356.0,243.0,3.4,23.0,448.0,465.82,364.68
2017,12,3,13,45,555.5,177.5,3.5,23.0,483.0,514.4,401.71
2017,12,3,14,0,755.0,112.0,3.6,23.0,518.0,535.66,416.47
2017,12,3,14,15,559.5,153.0,3.65,23.0,445.0,425.95,330.35
2017,12,3,14,30,364.0,194.0,3.7,23.0,372.0,331.59,256.35
2017,12,3,14,45,228.0,189.0,3.75,23.0,298.0,250.57,192.93
2017,12,3,15,0,92.0,184.0,3.8,23.0,224.0,175.06,134.69
2017,12,3,15,15,357.0,137.0,3.7,23.0,268.0,211.72,154.93
2017,12,3,15,30,622.0,90.0,3.6,23.0,312.0,205.76,137.13
2017,12,3,15,45,584.0,83.0,3.5,23.0,269.0,152.96,94.74
2017,12,3,16,0,546.0,76.0,3.4,23.0,226.0,104.8,61.35
2017,12,3,16,15,483.0,67.5,3.0,22.0,181.5,59.79,40.23
2017,12,3,16,30,420.0,59.0,2.6,21.0,137.0,47.74,35.61
2017,12,3,16,45,323.5,46.0,2.2,20.5,95.5,35.04,24.21
2017,12,3,17,0,227.0,33.0,1.8,20.0,54.0,25.08,14.28
2017,12,3,17,15,113.5,16.5,1.85,19.5,27.0,12.57,0.0
2017,12,3,17,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,12,3,17,45,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,12,3,18,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,12,3,18,15,0.0,0.0,2.2,18.5,0.0,0.0,0.0
2017,12,3,18,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,12,3,18,45,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2017,12,3,19,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,12,3,19,15,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,12,3,19,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,12,3,19,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2017,12,3,20,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,12,3,20,15,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2017,12,3,20,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,12,3,20,45,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2017,12,3,21,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,12,3,21,15,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,12,3,21,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,12,3,21,45,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,12,3,22,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,12,3,22,15,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,12,3,22,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,12,3,22,45,0.0,0.0,3.5,17.5,0.0,0.0,0.0
2017,12,3,23,0,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,12,3,23,15,0.0,0.0,3.65,18.0,0.0,0.0,0.0
2017,12,3,23,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,12,3,23,45,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2017,12,4,0,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,12,4,0,15,0.0,0.0,3.85,18.0,0.0,0.0,0.0
2017,12,4,0,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2017,12,4,0,45,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2017,12,4,1,0,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2017,12,4,1,15,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2017,12,4,1,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2017,12,4,1,45,0.0,0.0,4.4,18.5,0.0,0.0,0.0
2017,12,4,2,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2017,12,4,2,15,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2017,12,4,2,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2017,12,4,2,45,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,12,4,3,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,12,4,3,15,0.0,0.0,3.7,18.5,0.0,0.0,0.0
2017,12,4,3,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,12,4,3,45,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,12,4,4,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,12,4,4,15,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2017,12,4,4,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,12,4,4,45,0.0,0.0,3.85,18.0,0.0,0.0,0.0
2017,12,4,5,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2017,12,4,5,15,0.0,0.0,3.85,18.0,0.0,0.0,0.0
2017,12,4,5,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,12,4,5,45,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2017,12,4,6,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,12,4,6,15,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,12,4,6,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,12,4,6,45,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,12,4,7,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,12,4,7,15,48.5,8.5,3.8,18.0,10.0,6.69,0.0
2017,12,4,7,30,97.0,17.0,3.9,18.0,20.0,128.45,0.0
2017,12,4,7,45,224.5,31.0,4.05,18.5,57.0,282.96,212.3
2017,12,4,8,0,352.0,45.0,4.2,19.0,94.0,416.9,336.29
2017,12,4,8,15,431.0,55.0,4.35,19.5,138.0,510.96,415.84
2017,12,4,8,30,510.0,65.0,4.5,20.0,182.0,607.33,493.51
2017,12,4,8,45,569.0,70.0,4.65,20.5,227.5,680.23,550.02
2017,12,4,9,0,628.0,75.0,4.8,21.0,273.0,752.65,603.99
2017,12,4,9,15,320.0,109.0,5.05,21.5,210.5,490.39,400.33
2017,12,4,9,30,12.0,143.0,5.3,22.0,148.0,141.26,111.08
2017,12,4,9,45,15.0,157.5,5.6,22.5,164.0,156.4,123.38
2017,12,4,10,0,18.0,172.0,5.9,23.0,180.0,171.6,135.25
2017,12,4,10,15,20.0,184.0,5.9,23.5,193.5,183.03,143.9
2017,12,4,10,30,22.0,196.0,5.9,24.0,207.0,194.52,152.52
2017,12,4,10,45,11.0,109.0,5.95,24.5,114.5,96.76,73.4
2017,12,4,11,0,0.0,22.0,6.0,25.0,22.0,16.82,8.04
2017,12,4,11,15,199.0,131.0,5.9,25.0,248.0,341.59,273.93
2017,12,4,11,30,398.0,240.0,5.8,25.0,474.0,645.44,506.58
2017,12,4,11,45,216.5,244.0,5.7,25.5,371.5,448.2,351.7
2017,12,4,12,0,35.0,248.0,5.6,26.0,269.0,262.15,202.69
2017,12,4,12,15,19.0,214.5,5.45,26.0,226.0,194.0,149.28
2017,12,4,12,30,3.0,181.0,5.3,26.0,183.0,148.94,113.36
2017,12,4,12,45,29.0,221.0,5.2,26.5,238.5,218.47,168.38
2017,12,4,13,0,55.0,261.0,5.1,27.0,294.0,273.77,211.23
2017,12,4,13,15,106.5,265.0,4.95,27.0,327.0,308.28,238.63
2017,12,4,13,30,158.0,269.0,4.8,27.0,360.0,350.17,271.0
2017,12,4,13,45,157.5,258.5,4.7,27.5,346.5,327.97,253.04
2017,12,4,14,0,157.0,248.0,4.6,28.0,333.0,305.87,235.22
2017,12,4,14,15,473.5,168.0,4.45,27.5,403.0,397.9,305.33
2017,12,4,14,30,790.0,88.0,4.3,27.0,473.0,440.25,332.58
2017,12,4,14,45,770.5,85.0,4.15,27.0,437.5,382.1,283.08
2017,12,4,15,0,751.0,82.0,4.0,27.0,402.0,325.23,234.05
2017,12,4,15,15,723.0,78.5,3.75,26.5,361.5,265.15,182.77
2017,12,4,15,30,695.0,75.0,3.5,26.0,321.0,209.5,135.6
2017,12,4,15,45,655.0,70.0,3.25,26.0,277.0,153.91,91.28
2017,12,4,16,0,615.0,65.0,3.0,26.0,233.0,103.04,56.39
2017,12,4,16,15,553.5,58.0,2.6,25.0,187.5,55.04,34.46
2017,12,4,16,30,492.0,51.0,2.2,24.0,142.0,41.84,30.13
2017,12,4,16,45,395.5,40.5,1.85,23.5,99.5,33.27,22.39
2017,12,4,17,0,299.0,30.0,1.5,23.0,57.0,24.72,13.78
2017,12,4,17,15,149.5,15.0,1.55,22.5,28.5,12.18,0.0
2017,12,4,17,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,12,4,17,45,0.0,0.0,1.65,21.5,0.0,0.0,0.0
2017,12,4,18,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,12,4,18,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,12,4,18,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,12,4,18,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2017,12,4,19,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,12,4,19,15,0.0,0.0,1.8,20.5,0.0,0.0,0.0
2017,12,4,19,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,12,4,19,45,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2017,12,4,20,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,12,4,20,15,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,12,4,20,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,12,4,20,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2017,12,4,21,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,12,4,21,15,0.0,0.0,2.0,19.5,0.0,0.0,0.0
2017,12,4,21,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,12,4,21,45,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2017,12,4,22,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,12,4,22,15,0.0,0.0,2.05,18.5,0.0,0.0,0.0
2017,12,4,22,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,12,4,22,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,12,4,23,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,12,4,23,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2017,12,4,23,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,12,4,23,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,12,5,0,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,12,5,0,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2017,12,5,0,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,12,5,0,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2017,12,5,1,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,12,5,1,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2017,12,5,1,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,12,5,1,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2017,12,5,2,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,12,5,2,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2017,12,5,2,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,12,5,2,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,12,5,3,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,12,5,3,15,0.0,0.0,2.35,16.5,0.0,0.0,0.0
2017,12,5,3,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,12,5,3,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2017,12,5,4,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,12,5,4,15,0.0,0.0,4.25,15.5,0.0,0.0,0.0
2017,12,5,4,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2017,12,5,4,45,0.0,0.0,4.8,14.5,0.0,0.0,0.0
2017,12,5,5,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2017,12,5,5,15,0.0,0.0,5.15,13.5,0.0,0.0,0.0
2017,12,5,5,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2017,12,5,5,45,0.0,0.0,5.3,12.5,0.0,0.0,0.0
2017,12,5,6,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2017,12,5,6,15,0.0,0.0,5.3,11.5,0.0,0.0,0.0
2017,12,5,6,30,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2017,12,5,6,45,0.0,0.0,5.15,10.5,0.0,0.0,0.0
2017,12,5,7,0,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2017,12,5,7,15,0.0,4.0,5.2,10.0,4.0,3.15,0.0
2017,12,5,7,30,0.0,8.0,5.3,10.0,8.0,6.29,0.0
2017,12,5,7,45,0.0,25.0,5.4,10.0,25.0,20.99,10.58
2017,12,5,8,0,0.0,42.0,5.5,10.0,42.0,38.93,27.27
2017,12,5,8,15,3.0,61.5,5.65,10.0,62.5,61.69,47.56
2017,12,5,8,30,6.0,81.0,5.8,10.0,83.0,83.43,66.89
2017,12,5,8,45,14.5,99.5,6.0,10.5,104.0,108.51,89.0
2017,12,5,9,0,23.0,118.0,6.2,11.0,125.0,133.64,110.8
2017,12,5,9,15,47.5,140.0,6.15,11.5,157.5,198.42,166.54
2017,12,5,9,30,72.0,162.0,6.1,12.0,190.0,246.22,206.96
2017,12,5,9,45,52.5,171.5,6.1,12.5,193.0,232.3,193.53
2017,12,5,10,0,33.0,181.0,6.1,13.0,196.0,218.77,180.54
2017,12,5,10,15,17.5,173.0,6.05,13.0,181.5,168.8,137.85
2017,12,5,10,30,2.0,165.0,6.0,13.0,167.0,142.25,114.68
2017,12,5,10,45,3.5,173.5,5.95,13.5,176.0,150.32,121.05
2017,12,5,11,0,5.0,182.0,5.9,14.0,185.0,158.42,127.39
2017,12,5,11,15,6.0,187.5,5.85,14.0,191.0,163.11,131.12
2017,12,5,11,30,7.0,193.0,5.8,14.0,197.0,167.83,134.89
2017,12,5,11,45,12.5,208.5,5.8,14.5,216.0,186.19,149.81
2017,12,5,12,0,18.0,224.0,5.8,15.0,235.0,204.14,164.28
2017,12,5,12,15,18.5,225.0,5.8,15.0,236.0,203.57,163.73
2017,12,5,12,30,19.0,226.0,5.8,15.0,237.0,203.04,163.26
2017,12,5,12,45,9.5,159.0,5.85,15.5,164.5,134.22,106.35
2017,12,5,13,0,0.0,92.0,5.9,16.0,92.0,70.88,53.59
2017,12,5,13,15,0.0,121.5,5.9,16.0,121.5,94.82,73.53
2017,12,5,13,30,0.0,151.0,5.9,16.0,151.0,119.05,93.64
2017,12,5,13,45,0.0,128.0,5.95,16.5,128.0,99.87,77.71
2017,12,5,14,0,0.0,105.0,6.0,17.0,105.0,81.22,62.24
2017,12,5,14,15,71.0,162.0,6.0,16.5,196.5,167.93,134.5
2017,12,5,14,30,142.0,219.0,6.0,16.0,288.0,249.42,200.67
2017,12,5,14,45,136.5,204.0,6.0,16.0,266.5,222.86,178.12
2017,12,5,15,0,131.0,189.0,6.0,16.0,245.0,197.15,156.26
2017,12,5,15,15,127.0,170.5,5.95,15.5,220.5,170.03,133.33
2017,12,5,15,30,123.0,152.0,5.9,15.0,196.0,143.79,111.1
2017,12,5,15,45,115.0,132.0,5.85,15.0,169.0,116.81,88.53
2017,12,5,16,0,107.0,112.0,5.8,15.0,142.0,91.3,68.08
2017,12,5,16,15,93.0,91.5,5.55,14.5,114.0,66.87,50.33
2017,12,5,16,30,79.0,71.0,5.3,14.0,86.0,50.95,39.5
2017,12,5,16,45,53.5,51.5,5.05,13.5,60.0,37.52,27.12
2017,12,5,17,0,28.0,32.0,4.8,13.0,34.0,23.87,13.79
2017,12,5,17,15,14.0,16.0,4.7,12.5,17.0,12.24,0.0
2017,12,5,17,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,12,5,17,45,0.0,0.0,4.55,11.5,0.0,0.0,0.0
2017,12,5,18,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2017,12,5,18,15,0.0,0.0,4.5,10.5,0.0,0.0,0.0
2017,12,5,18,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,12,5,18,45,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2017,12,5,19,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2017,12,5,19,15,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2017,12,5,19,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,12,5,19,45,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2017,12,5,20,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2017,12,5,20,15,0.0,0.0,4.25,9.5,0.0,0.0,0.0
2017,12,5,20,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,12,5,20,45,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2017,12,5,21,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2017,12,5,21,15,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,12,5,21,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,12,5,21,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,12,5,22,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,12,5,22,15,0.0,0.0,3.55,8.5,0.0,0.0,0.0
2017,12,5,22,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,12,5,22,45,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2017,12,5,23,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,12,5,23,15,0.0,0.0,3.95,7.5,0.0,0.0,0.0
2017,12,5,23,30,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2017,12,5,23,45,0.0,0.0,4.35,7.0,0.0,0.0,0.0
2017,12,6,0,0,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2017,12,6,0,15,0.0,0.0,4.7,6.5,0.0,0.0,0.0
2017,12,6,0,30,0.0,0.0,4.8,6.0,0.0,0.0,0.0
2017,12,6,0,45,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2017,12,6,1,0,0.0,0.0,5.0,6.0,0.0,0.0,0.0
2017,12,6,1,15,0.0,0.0,4.85,5.5,0.0,0.0,0.0
2017,12,6,1,30,0.0,0.0,4.7,5.0,0.0,0.0,0.0
2017,12,6,1,45,0.0,0.0,4.6,5.0,0.0,0.0,0.0
2017,12,6,2,0,0.0,0.0,4.5,5.0,0.0,0.0,0.0
2017,12,6,2,15,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2017,12,6,2,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2017,12,6,2,45,0.0,0.0,4.25,5.0,0.0,0.0,0.0
2017,12,6,3,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2017,12,6,3,15,0.0,0.0,4.15,5.0,0.0,0.0,0.0
2017,12,6,3,30,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2017,12,6,3,45,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2017,12,6,4,0,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2017,12,6,4,15,0.0,0.0,4.0,4.5,0.0,0.0,0.0
2017,12,6,4,30,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2017,12,6,4,45,0.0,0.0,3.85,4.0,0.0,0.0,0.0
2017,12,6,5,0,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2017,12,6,5,15,0.0,0.0,3.75,4.0,0.0,0.0,0.0
2017,12,6,5,30,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2017,12,6,5,45,0.0,0.0,3.65,4.0,0.0,0.0,0.0
2017,12,6,6,0,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2017,12,6,6,15,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2017,12,6,6,30,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2017,12,6,6,45,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2017,12,6,7,0,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2017,12,6,7,15,0.0,1.0,3.15,4.0,1.0,0.0,0.0
2017,12,6,7,30,0.0,2.0,3.1,4.0,2.0,1.57,0.0
2017,12,6,7,45,0.0,8.0,3.1,4.5,8.0,6.06,0.0
2017,12,6,8,0,0.0,14.0,3.1,5.0,14.0,10.63,3.5
2017,12,6,8,15,0.0,22.0,3.05,5.0,22.0,16.73,9.05
2017,12,6,8,30,0.0,30.0,3.0,5.0,30.0,22.86,14.61
2017,12,6,8,45,0.0,38.0,2.95,5.0,38.0,29.0,20.13
2017,12,6,9,0,0.0,46.0,2.9,5.0,46.0,35.16,25.6
2017,12,6,9,15,0.0,55.0,2.9,5.0,55.0,42.1,31.7
2017,12,6,9,30,0.0,64.0,2.9,5.0,64.0,49.06,37.76
2017,12,6,9,45,0.0,95.5,2.95,5.0,95.5,76.22,61.45
2017,12,6,10,0,0.0,127.0,3.0,5.0,127.0,105.8,86.96
2017,12,6,10,15,0.0,133.0,3.05,5.0,133.0,110.09,90.42
2017,12,6,10,30,0.0,139.0,3.1,5.0,139.0,114.55,94.06
2017,12,6,10,45,0.0,133.0,3.2,5.0,133.0,107.8,88.09
2017,12,6,11,0,0.0,127.0,3.3,5.0,127.0,101.62,82.65
2017,12,6,11,15,0.0,134.5,3.4,5.0,134.5,107.84,87.89
2017,12,6,11,30,0.0,142.0,3.5,5.0,142.0,114.05,93.1
2017,12,6,11,45,0.0,132.5,3.6,5.5,132.5,105.25,85.33
2017,12,6,12,0,0.0,123.0,3.7,6.0,123.0,96.8,77.93
2017,12,6,12,15,0.0,123.5,3.8,6.0,123.5,97.04,78.12
2017,12,6,12,30,0.0,124.0,3.9,6.0,124.0,97.3,78.35
2017,12,6,12,45,0.0,108.0,4.0,6.0,108.0,83.91,66.91
2017,12,6,13,0,0.0,92.0,4.1,6.0,92.0,70.88,55.76
2017,12,6,13,15,0.0,105.5,4.1,6.0,105.5,81.77,65.17
2017,12,6,13,30,0.0,119.0,4.1,6.0,119.0,92.68,74.6
2017,12,6,13,45,0.0,127.5,4.15,6.5,127.5,99.48,80.38
2017,12,6,14,0,0.0,136.0,4.2,7.0,136.0,106.22,86.12
2017,12,6,14,15,0.0,108.5,4.15,6.5,108.5,83.94,67.28
2017,12,6,14,30,0.0,81.0,4.1,6.0,81.0,62.26,48.76
2017,12,6,14,45,0.0,75.5,4.05,6.0,75.5,57.98,45.17
2017,12,6,15,0,0.0,70.0,4.0,6.0,70.0,53.71,41.55
2017,12,6,15,15,0.0,63.0,3.9,6.0,63.0,48.29,36.9
2017,12,6,15,30,0.0,56.0,3.8,6.0,56.0,42.87,32.22
2017,12,6,15,45,0.0,48.5,3.75,6.0,48.5,37.09,27.17
2017,12,6,16,0,0.0,41.0,3.7,6.0,41.0,31.31,22.07
2017,12,6,16,15,0.0,33.0,3.45,5.5,33.0,25.16,16.61
2017,12,6,16,30,0.0,25.0,3.2,5.0,25.0,19.03,11.83
2017,12,6,16,45,0.0,17.5,2.95,5.0,17.5,13.3,6.36
2017,12,6,17,0,0.0,10.0,2.7,5.0,10.0,7.58,0.72
2017,12,6,17,15,0.0,5.0,2.45,5.0,5.0,3.78,0.0
2017,12,6,17,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2017,12,6,17,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2017,12,6,18,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,12,6,18,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,12,6,18,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,12,6,18,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,6,19,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,6,19,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2017,12,6,19,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,6,19,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,12,6,20,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,12,6,20,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2017,12,6,20,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,12,6,20,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2017,12,6,21,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,12,6,21,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2017,12,6,21,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,12,6,21,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2017,12,6,22,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,12,6,22,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2017,12,6,22,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2017,12,6,22,45,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2017,12,6,23,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2017,12,6,23,15,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2017,12,6,23,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,12,6,23,45,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,12,7,0,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,12,7,0,15,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2017,12,7,0,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2017,12,7,0,45,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,12,7,1,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2017,12,7,1,15,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2017,12,7,1,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,12,7,1,45,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2017,12,7,2,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2017,12,7,2,15,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2017,12,7,2,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,12,7,2,45,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,12,7,3,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,12,7,3,15,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2017,12,7,3,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2017,12,7,3,45,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2017,12,7,4,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2017,12,7,4,15,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2017,12,7,4,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2017,12,7,4,45,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2017,12,7,5,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,12,7,5,15,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2017,12,7,5,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2017,12,7,5,45,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2017,12,7,6,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,12,7,6,15,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,12,7,6,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,12,7,6,45,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,12,7,7,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,12,7,7,15,0.0,1.5,2.65,5.0,1.5,0.0,0.0
2017,12,7,7,30,0.0,3.0,2.6,5.0,3.0,2.36,0.0
2017,12,7,7,45,0.0,9.0,2.6,5.0,9.0,6.82,0.0
2017,12,7,8,0,0.0,15.0,2.6,5.0,15.0,11.39,4.14
2017,12,7,8,15,0.0,22.0,2.7,5.0,22.0,16.74,9.04
2017,12,7,8,30,0.0,29.0,2.8,5.0,29.0,22.09,13.92
2017,12,7,8,45,0.0,36.5,2.9,5.5,36.5,27.85,19.06
2017,12,7,9,0,0.0,44.0,3.0,6.0,44.0,33.62,24.13
2017,12,7,9,15,0.0,63.5,3.15,6.0,63.5,48.67,37.35
2017,12,7,9,30,0.0,83.0,3.3,6.0,83.0,65.41,51.93
2017,12,7,9,45,0.0,109.0,3.5,6.0,109.0,89.58,72.83
2017,12,7,10,0,0.0,135.0,3.7,6.0,135.0,114.15,93.86
2017,12,7,10,15,0.0,103.0,3.9,6.0,103.0,81.6,65.55
2017,12,7,10,30,0.0,71.0,4.1,6.0,71.0,54.52,41.97
2017,12,7,10,45,0.0,102.5,4.35,6.5,102.5,80.25,64.05
2017,12,7,11,0,0.0,134.0,4.6,7.0,134.0,108.03,87.61
2017,12,7,11,15,0.0,151.0,4.75,7.0,151.5,122.94,100.18
2017,12,7,11,30,0.0,168.0,4.9,7.0,169.0,137.86,112.73
2017,12,7,11,45,4.0,184.0,5.05,7.0,187.0,155.48,127.73
2017,12,7,12,0,8.0,200.0,5.2,7.0,205.0,172.83,142.46
2017,12,7,12,15,14.0,213.0,5.3,7.0,221.5,188.76,156.03
2017,12,7,12,30,20.0,226.0,5.4,7.0,238.0,204.16,169.13
2017,12,7,12,45,44.5,246.0,5.5,7.0,272.5,256.3,213.47
2017,12,7,13,0,69.0,266.0,5.6,7.0,307.0,290.17,242.17
2017,12,7,13,15,40.5,233.0,5.65,6.5,257.0,232.2,193.48
2017,12,7,13,30,12.0,200.0,5.7,6.0,207.0,168.64,139.65
2017,12,7,13,45,6.0,160.5,5.8,6.0,164.0,130.34,107.1
2017,12,7,14,0,0.0,121.0,5.9,6.0,121.0,94.08,76.05
2017,12,7,14,15,0.0,64.5,5.85,6.0,64.5,49.5,37.57
2017,12,7,14,30,0.0,8.0,5.8,6.0,8.0,6.1,0.0
2017,12,7,14,45,0.0,8.0,5.75,6.0,8.0,6.09,0.0
2017,12,7,15,0,0.0,8.0,5.7,6.0,8.0,6.09,0.0
2017,12,7,15,15,0.0,7.5,5.5,5.5,7.5,5.7,0.0
2017,12,7,15,30,0.0,7.0,5.3,5.0,7.0,5.32,0.0
2017,12,7,15,45,0.0,6.0,5.15,4.5,6.0,4.55,0.0
2017,12,7,16,0,0.0,5.0,5.0,4.0,5.0,3.79,0.0
2017,12,7,16,15,0.0,4.0,4.8,3.5,4.0,3.03,0.0
2017,12,7,16,30,0.0,3.0,4.6,3.0,3.0,2.27,0.0
2017,12,7,16,45,0.0,2.0,4.4,2.5,2.0,1.51,0.0
2017,12,7,17,0,0.0,1.0,4.2,2.0,1.0,0.75,0.0
2017,12,7,17,15,0.0,0.5,3.95,1.5,0.5,0.38,0.0
2017,12,7,17,30,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2017,12,7,17,45,0.0,0.0,3.45,1.0,0.0,0.0,0.0
2017,12,7,18,0,0.0,0.0,3.2,1.0,0.0,0.0,0.0
2017,12,7,18,15,0.0,0.0,3.25,1.0,0.0,0.0,0.0
2017,12,7,18,30,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2017,12,7,18,45,0.0,0.0,3.35,1.0,0.0,0.0,0.0
2017,12,7,19,0,0.0,0.0,3.4,1.0,0.0,0.0,0.0
2017,12,7,19,15,0.0,0.0,3.2,0.5,0.0,0.0,0.0
2017,12,7,19,30,0.0,0.0,3.0,0.0,0.0,0.0,0.0
2017,12,7,19,45,0.0,0.0,2.85,0.0,0.0,0.0,0.0
2017,12,7,20,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2017,12,7,20,15,0.0,0.0,2.75,0.0,0.0,0.0,0.0
2017,12,7,20,30,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2017,12,7,20,45,0.0,0.0,2.85,0.0,0.0,0.0,0.0
2017,12,7,21,0,0.0,0.0,2.9,0.0,0.0,0.0,0.0
2017,12,7,21,15,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2017,12,7,21,30,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2017,12,7,21,45,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2017,12,7,22,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2017,12,7,22,15,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2017,12,7,22,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2017,12,7,22,45,0.0,0.0,2.65,0.0,0.0,0.0,0.0
2017,12,7,23,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2017,12,7,23,15,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2017,12,7,23,30,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2017,12,7,23,45,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2017,12,8,0,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2017,12,8,0,15,0.0,0.0,2.65,0.0,0.0,0.0,0.0
2017,12,8,0,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2017,12,8,0,45,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2017,12,8,1,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2017,12,8,1,15,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2017,12,8,1,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2017,12,8,1,45,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2017,12,8,2,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2017,12,8,2,15,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2017,12,8,2,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2017,12,8,2,45,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2017,12,8,3,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2017,12,8,3,15,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2017,12,8,3,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2017,12,8,3,45,0.0,0.0,2.65,0.0,0.0,0.0,0.0
2017,12,8,4,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2017,12,8,4,15,0.0,0.0,2.65,0.0,0.0,0.0,0.0
2017,12,8,4,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2017,12,8,4,45,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2017,12,8,5,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2017,12,8,5,15,0.0,0.0,2.35,0.0,0.0,0.0,0.0
2017,12,8,5,30,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2017,12,8,5,45,0.0,0.0,2.1,-0.5,0.0,0.0,0.0
2017,12,8,6,0,0.0,0.0,2.0,-1.0,0.0,0.0,0.0
2017,12,8,6,15,0.0,0.0,1.9,-1.0,0.0,0.0,0.0
2017,12,8,6,30,0.0,0.0,1.8,-1.0,0.0,0.0,0.0
2017,12,8,6,45,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2017,12,8,7,0,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2017,12,8,7,15,0.0,10.0,1.7,-0.5,10.0,0.0,0.0
2017,12,8,7,30,0.0,20.0,1.8,0.0,20.0,15.74,0.0
2017,12,8,7,45,261.0,27.5,1.9,0.0,60.5,305.97,229.02
2017,12,8,8,0,522.0,35.0,2.0,0.0,101.0,540.4,453.83
2017,12,8,8,15,603.5,42.0,1.95,0.5,150.0,638.53,539.16
2017,12,8,8,30,685.0,49.0,1.9,1.0,199.0,738.08,619.92
2017,12,8,8,45,736.5,53.5,1.85,1.5,248.5,807.17,672.57
2017,12,8,9,0,788.0,58.0,1.8,2.0,298.0,875.13,721.4
2017,12,8,9,15,821.0,61.5,1.75,2.5,344.5,922.06,752.41
2017,12,8,9,30,854.0,65.0,1.7,3.0,391.0,966.46,780.43
2017,12,8,9,45,878.0,67.5,1.7,4.0,432.5,997.6,797.49
2017,12,8,10,0,902.0,70.0,1.7,5.0,474.0,1013.58,803.67
2017,12,8,10,15,918.0,72.0,1.8,5.5,509.0,1028.95,812.57
2017,12,8,10,30,934.0,74.0,1.9,6.0,544.0,1040.66,818.95
2017,12,8,10,45,944.5,75.5,2.05,7.0,571.5,1042.4,817.83
2017,12,8,11,0,955.0,77.0,2.2,8.0,599.0,1040.27,814.22
2017,12,8,11,15,962.0,78.0,2.3,8.0,619.0,1030.19,807.53
2017,12,8,11,30,969.0,79.0,2.4,8.0,639.0,1016.24,798.36
2017,12,8,11,45,970.5,80.5,2.5,8.5,650.0,994.0,782.08
2017,12,8,12,0,972.0,82.0,2.6,9.0,661.0,968.19,763.41
2017,12,8,12,15,972.5,82.0,2.65,9.0,663.5,936.32,741.39
2017,12,8,12,30,973.0,82.0,2.7,9.0,666.0,901.22,717.03
2017,12,8,12,45,969.5,82.0,2.8,9.5,659.5,859.88,687.18
2017,12,8,13,0,966.0,82.0,2.9,10.0,653.0,815.92,655.23
2017,12,8,13,15,960.0,81.0,2.95,10.0,638.0,766.7,619.65
2017,12,8,13,30,954.0,80.0,3.0,10.0,623.0,715.52,579.79
2017,12,8,13,45,943.0,79.5,3.1,10.5,599.0,660.07,534.81
2017,12,8,14,0,932.0,79.0,3.2,11.0,575.0,603.59,487.82
2017,12,8,14,15,918.5,77.5,3.2,10.5,544.5,544.1,438.53
2017,12,8,14,30,905.0,76.0,3.2,10.0,514.0,484.38,387.37
2017,12,8,14,45,882.0,74.5,3.25,10.0,476.0,421.59,331.67
2017,12,8,15,0,859.0,73.0,3.3,10.0,438.0,358.84,274.73
2017,12,8,15,15,831.5,70.0,3.1,9.5,394.5,295.25,216.75
2017,12,8,15,30,804.0,67.0,2.9,9.0,351.0,234.24,161.37
2017,12,8,15,45,765.0,62.5,2.7,9.0,304.0,173.05,108.71
2017,12,8,16,0,726.0,58.0,2.5,9.0,257.0,116.39,66.18
2017,12,8,16,15,664.5,52.0,2.1,8.0,207.5,62.55,38.33
2017,12,8,16,30,603.0,46.0,1.7,7.0,158.0,38.74,29.63
2017,12,8,16,45,504.5,37.0,1.35,6.5,111.5,31.05,22.24
2017,12,8,17,0,406.0,28.0,1.0,6.0,65.0,23.45,14.06
2017,12,8,17,15,203.0,14.0,0.95,5.5,32.5,11.43,0.0
2017,12,8,17,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,12,8,17,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,12,8,18,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,12,8,18,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,12,8,18,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,12,8,18,45,0.0,0.0,0.65,5.5,0.0,0.0,0.0
2017,12,8,19,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,12,8,19,15,0.0,0.0,0.65,5.5,0.0,0.0,0.0
2017,12,8,19,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,12,8,19,45,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2017,12,8,20,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,12,8,20,15,0.0,0.0,0.85,4.5,0.0,0.0,0.0
2017,12,8,20,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,12,8,20,45,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2017,12,8,21,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,12,8,21,15,0.0,0.0,1.15,2.5,0.0,0.0,0.0
2017,12,8,21,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,12,8,21,45,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2017,12,8,22,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,8,22,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2017,12,8,22,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,12,8,22,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2017,12,8,23,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2017,12,8,23,15,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2017,12,8,23,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2017,12,8,23,45,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2017,12,9,0,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2017,12,9,0,15,0.0,0.0,1.95,1.0,0.0,0.0,0.0
2017,12,9,0,30,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2017,12,9,0,45,0.0,0.0,2.25,1.5,0.0,0.0,0.0
2017,12,9,1,0,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2017,12,9,1,15,0.0,0.0,2.55,2.0,0.0,0.0,0.0
2017,12,9,1,30,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2017,12,9,1,45,0.0,0.0,2.85,2.0,0.0,0.0,0.0
2017,12,9,2,0,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2017,12,9,2,15,0.0,0.0,3.15,2.0,0.0,0.0,0.0
2017,12,9,2,30,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2017,12,9,2,45,0.0,0.0,3.45,2.0,0.0,0.0,0.0
2017,12,9,3,0,0.0,0.0,3.6,2.0,0.0,0.0,0.0
2017,12,9,3,15,0.0,0.0,3.65,1.5,0.0,0.0,0.0
2017,12,9,3,30,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2017,12,9,3,45,0.0,0.0,3.8,1.0,0.0,0.0,0.0
2017,12,9,4,0,0.0,0.0,3.9,1.0,0.0,0.0,0.0
2017,12,9,4,15,0.0,0.0,3.9,1.0,0.0,0.0,0.0
2017,12,9,4,30,0.0,0.0,3.9,1.0,0.0,0.0,0.0
2017,12,9,4,45,0.0,0.0,3.95,1.0,0.0,0.0,0.0
2017,12,9,5,0,0.0,0.0,4.0,1.0,0.0,0.0,0.0
2017,12,9,5,15,0.0,0.0,3.95,1.0,0.0,0.0,0.0
2017,12,9,5,30,0.0,0.0,3.9,1.0,0.0,0.0,0.0
2017,12,9,5,45,0.0,0.0,3.9,1.0,0.0,0.0,0.0
2017,12,9,6,0,0.0,0.0,3.9,1.0,0.0,0.0,0.0
2017,12,9,6,15,0.0,0.0,3.9,1.0,0.0,0.0,0.0
2017,12,9,6,30,0.0,0.0,3.9,1.0,0.0,0.0,0.0
2017,12,9,6,45,0.0,0.0,3.9,1.0,0.0,0.0,0.0
2017,12,9,7,0,0.0,0.0,3.9,1.0,0.0,0.0,0.0
2017,12,9,7,15,121.0,6.0,4.0,1.0,9.0,0.0,0.0
2017,12,9,7,30,242.0,12.0,4.1,1.0,18.0,203.19,0.0
2017,12,9,7,45,389.5,21.5,4.2,1.5,58.0,394.52,286.7
2017,12,9,8,0,537.0,31.0,4.3,2.0,98.0,549.82,463.27
2017,12,9,8,15,616.0,37.0,4.15,3.0,146.0,643.61,547.27
2017,12,9,8,30,695.0,43.0,4.0,4.0,194.0,739.27,625.76
2017,12,9,8,45,735.5,49.0,3.9,5.0,241.5,799.69,672.28
2017,12,9,9,0,776.0,55.0,3.8,6.0,289.0,858.95,715.11
2017,12,9,9,15,808.5,58.0,3.85,7.0,334.0,904.48,746.17
2017,12,9,9,30,841.0,61.0,3.9,8.0,379.0,947.58,774.22
2017,12,9,9,45,865.0,63.0,3.95,9.5,420.0,966.34,782.13
2017,12,9,10,0,889.0,65.0,4.0,11.0,461.0,993.36,795.9
2017,12,9,10,15,904.0,66.5,4.3,12.0,495.0,1007.3,803.32
2017,12,9,10,30,919.0,68.0,4.6,13.0,529.0,1017.67,808.95
2017,12,9,10,45,931.0,69.0,4.9,14.0,556.5,1020.64,809.24
2017,12,9,11,0,943.0,70.0,5.2,15.0,584.0,1019.78,806.81
2017,12,9,11,15,949.5,70.5,5.2,15.0,603.5,1009.08,798.11
2017,12,9,11,30,956.0,71.0,5.2,15.0,623.0,994.6,786.95
2017,12,9,11,45,961.0,71.0,5.25,15.5,634.0,974.37,770.73
2017,12,9,12,0,966.0,71.0,5.3,16.0,645.0,950.49,752.07
2017,12,9,12,15,966.5,71.0,5.25,16.0,647.5,919.17,728.92
2017,12,9,12,30,967.0,71.0,5.2,16.0,650.0,884.64,703.52
2017,12,9,12,45,966.0,70.5,5.2,16.5,644.5,845.27,673.59
2017,12,9,13,0,965.0,70.0,5.2,17.0,639.0,803.12,641.62
2017,12,9,13,15,960.0,69.0,5.15,17.0,624.5,754.99,606.08
2017,12,9,13,30,955.0,68.0,5.1,17.0,610.0,704.79,566.32
2017,12,9,13,45,947.5,67.0,5.05,17.0,588.0,651.24,522.92
2017,12,9,14,0,940.0,66.0,5.0,17.0,566.0,596.32,477.41
2017,12,9,14,15,928.5,64.5,4.85,17.0,536.5,537.76,427.62
2017,12,9,14,30,917.0,63.0,4.7,17.0,507.0,478.75,376.23
2017,12,9,14,45,894.0,63.5,4.6,17.0,470.0,417.0,321.63
2017,12,9,15,0,871.0,64.0,4.5,17.0,433.0,356.49,267.01
2017,12,9,15,15,846.5,61.0,4.1,16.5,391.0,293.92,210.49
2017,12,9,15,30,822.0,58.0,3.7,16.0,349.0,231.82,154.99
2017,12,9,15,45,786.5,54.5,3.35,15.5,303.0,171.1,103.63
2017,12,9,16,0,751.0,51.0,3.0,15.0,257.0,114.41,61.71
2017,12,9,16,15,694.5,46.0,2.65,13.5,208.5,60.01,33.93
2017,12,9,16,30,638.0,41.0,2.3,12.0,160.0,38.01,28.35
2017,12,9,16,45,541.0,33.5,1.95,11.0,113.5,30.87,21.63
2017,12,9,17,0,444.0,26.0,1.6,10.0,67.0,23.85,14.13
2017,12,9,17,15,222.0,13.0,1.6,9.5,33.5,11.59,0.0
2017,12,9,17,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,12,9,17,45,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2017,12,9,18,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,12,9,18,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2017,12,9,18,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,12,9,18,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,12,9,19,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,12,9,19,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2017,12,9,19,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,12,9,19,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,12,9,20,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,12,9,20,15,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2017,12,9,20,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,12,9,20,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2017,12,9,21,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,9,21,15,0.0,0.0,1.35,4.5,0.0,0.0,0.0
2017,12,9,21,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,9,21,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,9,22,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,9,22,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,9,22,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,9,22,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,9,23,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,9,23,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,9,23,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,9,23,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,10,0,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
