Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,12,10,0,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2017,12,10,0,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,12,10,0,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,12,10,1,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,12,10,1,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,12,10,1,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,12,10,1,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,12,10,2,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,12,10,2,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,12,10,2,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,12,10,2,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,12,10,3,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,12,10,3,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,12,10,3,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,12,10,3,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,12,10,4,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,12,10,4,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2017,12,10,4,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,10,4,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,10,5,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,10,5,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,10,5,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,10,5,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,10,6,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,10,6,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,10,6,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,10,6,45,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2017,12,10,7,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,12,10,7,15,128.0,6.0,1.45,2.5,9.0,0.0,0.0
2017,12,10,7,30,256.0,12.0,1.5,3.0,18.0,214.11,0.0
2017,12,10,7,45,414.0,21.5,1.55,4.0,59.5,412.91,284.71
2017,12,10,8,0,572.0,31.0,1.6,5.0,101.0,579.45,471.42
2017,12,10,8,15,651.5,37.0,1.85,6.0,150.5,674.83,554.76
2017,12,10,8,30,731.0,43.0,2.1,7.0,200.0,771.9,633.09
2017,12,10,8,45,777.5,47.5,2.35,8.0,249.5,836.76,683.11
2017,12,10,9,0,824.0,52.0,2.6,9.0,299.0,900.51,729.74
2017,12,10,9,15,854.0,55.0,2.45,10.0,345.0,933.38,748.3
2017,12,10,9,30,884.0,58.0,2.3,11.0,391.0,974.1,771.33
2017,12,10,9,45,905.5,60.0,2.15,12.0,432.0,1002.13,784.21
2017,12,10,10,0,927.0,62.0,2.0,13.0,473.0,1026.96,794.35
2017,12,10,10,15,941.5,63.5,1.95,13.5,507.5,1040.56,799.41
2017,12,10,10,30,956.0,65.0,1.9,14.0,542.0,1050.45,802.1
2017,12,10,10,45,966.5,65.5,1.9,15.0,569.5,1051.14,798.06
2017,12,10,11,0,977.0,66.0,1.9,16.0,597.0,1047.92,791.74
2017,12,10,11,15,983.5,67.0,1.9,16.5,617.0,1037.53,782.42
2017,12,10,11,30,990.0,68.0,1.9,17.0,637.0,1023.21,770.8
2017,12,10,11,45,989.5,70.5,1.9,17.5,648.5,1000.42,753.82
2017,12,10,12,0,989.0,73.0,1.9,18.0,660.0,974.03,734.7
2017,12,10,12,15,990.0,73.0,1.9,18.0,663.0,942.5,713.65
2017,12,10,12,30,991.0,73.0,1.9,18.0,666.0,907.64,690.38
2017,12,10,12,45,990.5,72.5,1.9,18.5,660.0,867.84,662.43
2017,12,10,13,0,990.0,72.0,1.9,19.0,654.0,825.13,632.46
2017,12,10,13,15,985.5,71.0,1.9,19.0,640.0,776.33,599.23
2017,12,10,13,30,981.0,70.0,1.9,19.0,626.0,725.34,561.79
2017,12,10,13,45,974.0,69.0,1.9,19.0,603.5,670.88,520.53
2017,12,10,14,0,967.0,68.0,1.9,19.0,581.0,614.93,476.93
2017,12,10,14,15,955.5,66.5,1.85,19.0,551.0,554.96,428.72
2017,12,10,14,30,944.0,65.0,1.8,19.0,521.0,494.49,378.62
2017,12,10,14,45,549.5,125.0,1.8,19.0,386.0,339.46,259.84
2017,12,10,15,0,155.0,185.0,1.8,19.0,251.0,204.25,158.27
2017,12,10,15,15,502.5,122.5,1.55,18.5,305.5,246.66,180.89
2017,12,10,15,30,850.0,60.0,1.3,18.0,360.0,241.44,159.47
2017,12,10,15,45,814.5,56.5,1.05,17.5,313.0,178.95,107.33
2017,12,10,16,0,779.0,53.0,0.8,17.0,266.0,120.49,64.56
2017,12,10,16,15,722.0,48.0,0.75,16.5,216.5,64.26,35.65
2017,12,10,16,30,665.0,43.0,0.7,16.0,167.0,39.94,29.59
2017,12,10,16,45,567.5,35.0,0.7,15.5,119.0,32.35,22.51
2017,12,10,17,0,470.0,27.0,0.7,15.0,71.0,24.87,14.67
2017,12,10,17,15,235.0,13.5,0.8,14.5,35.5,12.07,0.0
2017,12,10,17,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,12,10,17,45,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2017,12,10,18,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,12,10,18,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2017,12,10,18,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,12,10,18,45,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2017,12,10,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,12,10,19,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2017,12,10,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,12,10,19,45,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2017,12,10,20,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,12,10,20,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2017,12,10,20,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,12,10,20,45,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2017,12,10,21,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,12,10,21,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,12,10,21,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,12,10,21,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2017,12,10,22,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,12,10,22,15,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2017,12,10,22,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,12,10,22,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2017,12,10,23,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,12,10,23,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2017,12,10,23,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,12,10,23,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2017,12,11,0,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,12,11,0,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,12,11,0,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,12,11,0,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2017,12,11,1,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,12,11,1,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,12,11,1,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,12,11,1,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2017,12,11,2,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,12,11,2,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2017,12,11,2,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,12,11,2,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2017,12,11,3,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,12,11,3,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2017,12,11,3,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,12,11,3,45,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,12,11,4,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,12,11,4,15,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2017,12,11,4,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,12,11,4,45,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,12,11,5,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,12,11,5,15,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2017,12,11,5,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,12,11,5,45,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2017,12,11,6,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2017,12,11,6,15,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2017,12,11,6,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,12,11,6,45,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2017,12,11,7,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,12,11,7,15,0.0,8.0,2.9,6.5,8.0,0.0,0.0
2017,12,11,7,30,0.0,16.0,3.1,7.0,16.0,12.59,0.0
2017,12,11,7,45,256.0,25.0,3.3,7.5,56.0,293.46,196.18
2017,12,11,8,0,512.0,34.0,3.5,8.0,96.0,528.33,433.21
2017,12,11,8,15,596.0,41.5,3.45,8.5,144.5,629.0,522.03
2017,12,11,8,30,680.0,49.0,3.4,9.0,193.0,731.3,605.62
2017,12,11,8,45,729.5,54.0,3.4,9.5,242.0,799.29,658.61
2017,12,11,9,0,779.0,59.0,3.4,10.0,291.0,866.06,707.88
2017,12,11,9,15,706.0,73.5,3.2,11.0,308.0,831.47,677.35
2017,12,11,9,30,633.0,88.0,3.0,12.0,325.0,784.22,637.71
2017,12,11,9,45,765.5,79.0,2.9,13.0,395.5,899.44,718.22
2017,12,11,10,0,898.0,70.0,2.8,14.0,466.0,1009.04,789.53
2017,12,11,10,15,914.0,72.0,2.6,15.0,501.0,1024.71,792.56
2017,12,11,10,30,930.0,74.0,2.4,16.0,536.0,1036.75,793.82
2017,12,11,10,45,780.5,111.0,2.25,17.5,513.0,943.83,723.2
2017,12,11,11,0,631.0,148.0,2.1,19.0,490.0,827.96,637.72
2017,12,11,11,15,575.5,173.0,2.15,19.5,493.0,778.63,602.62
2017,12,11,11,30,520.0,198.0,2.2,20.0,496.0,738.58,571.8
2017,12,11,11,45,509.0,206.0,2.25,21.0,502.5,720.06,556.03
2017,12,11,12,0,498.0,214.0,2.3,22.0,509.0,699.78,538.92
2017,12,11,12,15,612.5,176.5,2.4,22.0,541.0,746.44,574.53
2017,12,11,12,30,727.0,139.0,2.5,22.0,573.0,777.45,597.58
2017,12,11,12,45,848.5,109.0,2.7,22.5,611.0,805.44,617.2
2017,12,11,13,0,970.0,79.0,2.9,23.0,649.0,819.2,626.91
2017,12,11,13,15,665.5,158.0,2.95,23.0,545.5,651.04,503.59
2017,12,11,13,30,361.0,237.0,3.0,23.0,442.0,469.42,365.82
2017,12,11,13,45,383.0,223.0,3.1,23.0,433.0,447.22,349.54
2017,12,11,14,0,405.0,209.0,3.2,23.0,424.0,422.52,329.99
2017,12,11,14,15,503.0,171.5,3.1,22.5,424.5,422.93,329.24
2017,12,11,14,30,601.0,134.0,3.0,22.0,425.0,407.25,314.49
2017,12,11,14,45,561.0,132.5,2.95,22.0,388.5,346.45,264.22
2017,12,11,15,0,521.0,131.0,2.9,22.0,352.0,295.03,220.87
2017,12,11,15,15,511.5,119.0,2.55,21.0,318.5,247.5,180.14
2017,12,11,15,30,502.0,107.0,2.2,20.0,285.0,201.03,140.15
2017,12,11,15,45,486.0,94.0,1.85,19.0,247.5,153.94,101.05
2017,12,11,16,0,470.0,81.0,1.5,18.0,210.0,108.98,66.96
2017,12,11,16,15,432.0,69.5,1.5,17.0,171.0,66.51,42.19
2017,12,11,16,30,394.0,58.0,1.5,16.0,132.0,46.68,35.48
2017,12,11,16,45,330.5,44.5,1.55,15.0,94.0,36.15,25.83
2017,12,11,17,0,267.0,31.0,1.6,14.0,56.0,25.4,15.2
2017,12,11,17,15,133.5,15.5,1.6,13.5,28.0,12.54,0.0
2017,12,11,17,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,12,11,17,45,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2017,12,11,18,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,12,11,18,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2017,12,11,18,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,12,11,18,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,12,11,19,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,12,11,19,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2017,12,11,19,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,12,11,19,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,12,11,20,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,12,11,20,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2017,12,11,20,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,12,11,20,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2017,12,11,21,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,12,11,21,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2017,12,11,21,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,12,11,21,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2017,12,11,22,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,12,11,22,15,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2017,12,11,22,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,12,11,22,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,12,11,23,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,12,11,23,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,12,11,23,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,12,11,23,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2017,12,12,0,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,12,12,0,15,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,12,12,0,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2017,12,12,0,45,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2017,12,12,1,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,12,12,1,15,0.0,0.0,3.65,7.5,0.0,0.0,0.0
2017,12,12,1,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2017,12,12,1,45,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2017,12,12,2,0,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2017,12,12,2,15,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2017,12,12,2,30,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2017,12,12,2,45,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2017,12,12,3,0,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2017,12,12,3,15,0.0,0.0,3.85,7.0,0.0,0.0,0.0
2017,12,12,3,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2017,12,12,3,45,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2017,12,12,4,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2017,12,12,4,15,0.0,0.0,3.65,6.5,0.0,0.0,0.0
2017,12,12,4,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2017,12,12,4,45,0.0,0.0,3.55,6.0,0.0,0.0,0.0
2017,12,12,5,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2017,12,12,5,15,0.0,0.0,3.4,5.5,0.0,0.0,0.0
2017,12,12,5,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2017,12,12,5,45,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2017,12,12,6,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2017,12,12,6,15,0.0,0.0,3.1,4.5,0.0,0.0,0.0
2017,12,12,6,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2017,12,12,6,45,0.0,0.0,2.95,4.0,0.0,0.0,0.0
2017,12,12,7,0,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2017,12,12,7,15,110.0,5.5,3.15,4.5,7.5,0.0,0.0
2017,12,12,7,30,220.0,11.0,3.4,5.0,15.0,184.03,0.0
2017,12,12,7,45,379.5,21.0,3.7,6.0,54.5,379.82,244.03
2017,12,12,8,0,539.0,31.0,4.0,7.0,94.0,549.23,450.74
2017,12,12,8,15,620.5,37.5,4.25,7.5,142.5,646.26,539.65
2017,12,12,8,30,702.0,44.0,4.5,8.0,191.0,745.14,623.35
2017,12,12,8,45,751.0,48.0,4.8,8.5,239.5,811.25,677.89
2017,12,12,9,0,800.0,52.0,5.1,9.0,288.0,876.33,729.2
2017,12,12,9,15,831.5,55.0,5.15,9.5,334.0,921.36,761.69
2017,12,12,9,30,863.0,58.0,5.2,10.0,380.0,952.63,782.73
2017,12,12,9,45,886.5,60.0,5.3,10.5,420.5,982.65,802.66
2017,12,12,10,0,910.0,62.0,5.4,11.0,461.0,1009.6,819.96
2017,12,12,10,15,925.0,63.5,5.3,11.5,496.0,1023.92,826.25
2017,12,12,10,30,940.0,65.0,5.2,12.0,531.0,1034.6,829.92
2017,12,12,10,45,952.5,65.0,5.1,12.5,558.5,1036.95,827.65
2017,12,12,11,0,965.0,65.0,5.0,13.0,586.0,1035.45,822.82
2017,12,12,11,15,972.0,66.0,4.9,13.0,606.5,1026.0,814.1
2017,12,12,11,30,979.0,67.0,4.8,13.0,627.0,1012.66,802.85
2017,12,12,11,45,970.0,73.5,4.75,13.5,637.5,987.56,782.33
2017,12,12,12,0,961.0,80.0,4.7,14.0,648.0,959.06,759.67
2017,12,12,12,15,962.5,80.0,4.6,14.0,651.5,928.9,737.05
2017,12,12,12,30,964.0,80.0,4.5,14.0,655.0,895.48,712.17
2017,12,12,12,45,965.5,79.0,4.45,14.5,650.0,857.78,683.31
2017,12,12,13,0,967.0,78.0,4.4,15.0,645.0,817.1,652.36
2017,12,12,13,15,962.5,77.0,4.35,15.0,631.5,769.37,617.38
2017,12,12,13,30,958.0,76.0,4.3,15.0,618.0,719.51,578.13
2017,12,12,13,45,952.5,74.5,4.25,15.5,596.5,666.6,534.55
2017,12,12,14,0,947.0,73.0,4.2,16.0,575.0,612.11,488.86
2017,12,12,14,15,935.5,71.5,4.1,15.5,546.0,553.22,440.34
2017,12,12,14,30,924.0,70.0,4.0,15.0,517.0,493.85,389.88
2017,12,12,14,45,890.5,72.5,3.9,15.0,478.0,429.97,333.93
2017,12,12,15,0,857.0,75.0,3.8,15.0,439.0,367.04,277.77
2017,12,12,15,15,831.0,72.0,3.5,14.5,396.5,303.95,221.07
2017,12,12,15,30,805.0,69.0,3.2,14.0,354.0,243.23,166.58
2017,12,12,15,45,768.5,64.5,2.9,14.0,307.5,182.18,114.25
2017,12,12,16,0,732.0,60.0,2.6,14.0,261.0,125.33,71.03
2017,12,12,16,15,673.0,54.0,2.25,12.5,212.0,70.79,41.13
2017,12,12,16,30,614.0,48.0,1.9,11.0,163.0,40.4,30.62
2017,12,12,16,45,513.0,39.5,1.6,10.0,116.0,33.13,23.75
2017,12,12,17,0,412.0,31.0,1.3,9.0,69.0,25.98,16.13
2017,12,12,17,15,206.0,15.5,1.3,8.5,34.5,12.68,0.0
2017,12,12,17,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,12,12,17,45,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2017,12,12,18,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,12,18,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2017,12,12,18,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,12,18,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,12,19,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,12,19,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2017,12,12,19,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,12,19,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,12,20,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,12,20,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,12,20,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,12,20,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2017,12,12,21,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,12,21,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2017,12,12,21,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,12,21,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,12,22,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,12,22,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2017,12,12,22,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,12,22,45,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2017,12,12,23,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,12,12,23,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2017,12,12,23,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,12,23,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2017,12,13,0,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,12,13,0,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,12,13,0,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,12,13,0,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,12,13,1,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,12,13,1,15,0.0,0.0,0.85,5.5,0.0,0.0,0.0
2017,12,13,1,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,12,13,1,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2017,12,13,2,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,12,13,2,15,0.0,0.0,1.05,4.5,0.0,0.0,0.0
2017,12,13,2,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,12,13,2,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,12,13,3,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,13,3,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2017,12,13,3,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,12,13,3,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2017,12,13,4,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,13,4,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,13,4,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,13,4,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,13,5,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,13,5,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,13,5,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,13,5,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,13,6,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,13,6,15,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2017,12,13,6,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2017,12,13,6,45,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2017,12,13,7,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2017,12,13,7,15,0.0,3.0,1.7,3.5,3.0,0.0,0.0
2017,12,13,7,30,0.0,6.0,1.8,4.0,6.0,4.72,0.0
2017,12,13,7,45,2.0,22.5,1.95,5.0,22.5,22.22,8.35
2017,12,13,8,0,4.0,39.0,2.1,6.0,39.0,42.37,30.33
2017,12,13,8,15,14.0,58.0,2.3,6.5,60.5,70.92,56.38
2017,12,13,8,30,24.0,77.0,2.5,7.0,82.0,111.98,92.92
2017,12,13,8,45,31.5,95.5,2.75,7.5,104.0,138.29,116.2
2017,12,13,9,0,39.0,114.0,3.0,8.0,126.0,164.46,138.89
2017,12,13,9,15,65.5,135.0,3.0,8.5,158.0,212.95,180.82
2017,12,13,9,30,92.0,156.0,3.0,9.0,190.0,261.5,221.8
2017,12,13,9,45,180.5,169.5,3.0,9.5,245.5,382.71,323.64
2017,12,13,10,0,269.0,183.0,3.0,10.0,301.0,506.52,423.24
2017,12,13,10,15,385.5,175.5,3.15,10.5,358.5,607.34,503.46
2017,12,13,10,30,502.0,168.0,3.3,11.0,416.0,733.25,599.62
2017,12,13,10,45,499.0,179.5,3.45,11.5,437.0,735.68,598.53
2017,12,13,11,0,496.0,191.0,3.6,12.0,458.0,735.69,596.61
2017,12,13,11,15,710.0,139.5,3.7,12.0,536.5,881.56,705.9
2017,12,13,11,30,924.0,88.0,3.8,12.0,615.0,987.47,780.91
2017,12,13,11,45,747.5,137.5,3.9,12.5,569.5,875.46,697.97
2017,12,13,12,0,571.0,187.0,4.0,13.0,524.0,737.31,594.34
2017,12,13,12,15,756.0,136.5,4.0,13.0,584.5,830.39,665.42
2017,12,13,12,30,941.0,86.0,4.0,13.0,645.0,884.31,704.18
2017,12,13,12,45,635.0,171.5,4.0,13.5,547.5,707.43,569.59
2017,12,13,13,0,329.0,257.0,4.0,14.0,450.0,508.98,411.66
2017,12,13,13,15,394.0,235.5,3.95,14.0,461.5,514.08,417.14
2017,12,13,13,30,459.0,214.0,3.9,14.0,473.0,527.08,427.02
2017,12,13,13,45,413.0,215.5,3.9,14.0,442.5,472.14,382.51
2017,12,13,14,0,367.0,217.0,3.9,14.0,412.0,410.35,332.55
2017,12,13,14,15,363.5,206.5,3.9,14.0,390.5,375.21,303.31
2017,12,13,14,30,360.0,196.0,3.9,14.0,369.0,340.13,273.44
2017,12,13,14,45,396.5,173.0,3.9,14.0,351.0,317.71,252.69
2017,12,13,15,0,433.0,150.0,3.9,14.0,333.0,283.21,221.02
2017,12,13,15,15,420.5,137.5,3.55,13.5,301.0,239.24,182.2
2017,12,13,15,30,408.0,125.0,3.2,13.0,269.0,196.72,144.67
2017,12,13,15,45,394.0,109.5,2.85,13.0,234.0,153.26,107.21
2017,12,13,16,0,380.0,94.0,2.5,13.0,199.0,111.77,74.15
2017,12,13,16,15,348.0,79.5,2.35,12.0,162.0,72.31,48.87
2017,12,13,16,30,316.0,65.0,2.2,11.0,125.0,48.33,37.7
2017,12,13,16,45,264.0,49.0,2.05,10.0,89.0,36.8,27.0
2017,12,13,17,0,212.0,33.0,1.9,9.0,53.0,25.04,15.39
2017,12,13,17,15,106.0,16.5,1.95,8.5,26.5,12.57,0.0
2017,12,13,17,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,12,13,17,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2017,12,13,18,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,12,13,18,15,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2017,12,13,18,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,12,13,18,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2017,12,13,19,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,12,13,19,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2017,12,13,19,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,12,13,19,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2017,12,13,20,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,12,13,20,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,12,13,20,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,12,13,20,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2017,12,13,21,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,12,13,21,15,0.0,0.0,2.5,6.5,0.0,0.0,0.0
2017,12,13,21,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,12,13,21,45,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,12,13,22,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,12,13,22,15,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2017,12,13,22,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,12,13,22,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,12,13,23,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,12,13,23,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2017,12,13,23,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,12,13,23,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,12,14,0,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,12,14,0,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2017,12,14,0,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,12,14,0,45,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,12,14,1,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,12,14,1,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2017,12,14,1,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,12,14,1,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2017,12,14,2,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,12,14,2,15,0.0,0.0,1.95,5.5,0.0,0.0,0.0
2017,12,14,2,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,12,14,2,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,12,14,3,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,12,14,3,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,12,14,3,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,12,14,3,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,12,14,4,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,12,14,4,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,12,14,4,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,12,14,4,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,12,14,5,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,12,14,5,15,0.0,0.0,1.9,4.5,0.0,0.0,0.0
2017,12,14,5,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2017,12,14,5,45,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2017,12,14,6,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2017,12,14,6,15,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2017,12,14,6,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2017,12,14,6,45,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2017,12,14,7,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2017,12,14,7,15,0.0,0.0,2.4,4.5,0.0,0.0,0.0
2017,12,14,7,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,12,14,7,45,67.0,21.0,3.05,5.5,28.5,103.5,57.0
2017,12,14,8,0,134.0,42.0,3.4,6.0,57.0,204.01,169.08
2017,12,14,8,15,172.0,61.0,3.3,6.5,90.0,264.51,225.89
2017,12,14,8,30,210.0,80.0,3.2,7.0,123.0,325.56,280.29
2017,12,14,8,45,249.5,94.0,3.15,8.0,157.5,380.28,327.11
2017,12,14,9,0,289.0,108.0,3.1,9.0,192.0,436.32,373.08
2017,12,14,9,15,360.5,116.0,3.15,10.0,237.5,539.31,455.45
2017,12,14,9,30,432.0,124.0,3.2,11.0,283.0,620.84,517.96
2017,12,14,9,45,447.0,136.5,3.25,12.0,317.0,651.43,538.45
2017,12,14,10,0,462.0,149.0,3.3,13.0,351.0,680.07,557.07
2017,12,14,10,15,631.0,124.0,3.4,13.5,422.0,825.64,664.47
2017,12,14,10,30,800.0,99.0,3.5,14.0,493.0,950.62,751.85
2017,12,14,10,45,709.0,125.0,3.65,15.0,488.0,890.79,704.84
2017,12,14,11,0,618.0,151.0,3.8,16.0,483.0,819.2,650.57
2017,12,14,11,15,543.0,182.5,3.85,16.0,481.5,759.44,606.04
2017,12,14,11,30,468.0,214.0,3.9,16.0,480.0,708.26,565.6
2017,12,14,11,45,267.5,239.0,4.0,16.5,392.0,514.83,413.87
2017,12,14,12,0,67.0,264.0,4.1,17.0,304.0,311.27,249.11
2017,12,14,12,15,104.5,273.0,4.1,17.0,335.5,347.74,279.44
2017,12,14,12,30,142.0,282.0,4.1,17.0,367.0,399.31,320.36
2017,12,14,12,45,198.5,276.0,4.2,17.0,393.0,427.6,343.61
2017,12,14,13,0,255.0,270.0,4.3,17.0,419.0,467.38,375.26
2017,12,14,13,15,297.5,256.0,4.35,17.0,426.5,467.0,375.37
2017,12,14,13,30,340.0,242.0,4.4,17.0,434.0,462.66,372.2
2017,12,14,13,45,264.5,243.0,4.45,17.0,389.0,395.97,318.44
2017,12,14,14,0,189.0,244.0,4.5,17.0,344.0,325.17,261.35
2017,12,14,14,15,202.5,229.5,4.45,17.0,331.5,305.16,244.89
2017,12,14,14,30,216.0,215.0,4.4,17.0,319.0,283.85,226.81
2017,12,14,14,45,247.5,195.0,4.35,17.0,306.5,270.59,214.49
2017,12,14,15,0,279.0,175.0,4.3,17.0,294.0,245.99,192.18
2017,12,14,15,15,264.5,161.0,4.0,16.5,265.0,209.87,161.28
2017,12,14,15,30,250.0,147.0,3.7,16.0,236.0,175.57,132.0
2017,12,14,15,45,237.0,128.5,3.4,15.5,204.0,140.07,102.25
2017,12,14,16,0,224.0,110.0,3.1,15.0,172.0,106.58,75.6
2017,12,14,16,15,202.0,91.5,2.95,14.0,139.5,74.75,53.51
2017,12,14,16,30,180.0,73.0,2.8,13.0,107.0,52.7,41.26
2017,12,14,16,45,141.5,53.5,2.65,12.5,75.5,39.18,28.79
2017,12,14,17,0,103.0,34.0,2.5,12.0,44.0,25.37,15.49
2017,12,14,17,15,51.5,17.0,2.7,11.5,22.0,12.94,0.0
2017,12,14,17,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,12,14,17,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2017,12,14,18,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,12,14,18,15,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2017,12,14,18,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,12,14,18,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2017,12,14,19,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,12,14,19,15,0.0,0.0,3.9,9.5,0.0,0.0,0.0
2017,12,14,19,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2017,12,14,19,45,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2017,12,14,20,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2017,12,14,20,15,0.0,0.0,3.85,8.5,0.0,0.0,0.0
2017,12,14,20,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,12,14,20,45,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,12,14,21,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,12,14,21,15,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2017,12,14,21,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,12,14,21,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2017,12,14,22,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2017,12,14,22,15,0.0,0.0,3.45,7.5,0.0,0.0,0.0
2017,12,14,22,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2017,12,14,22,45,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2017,12,14,23,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2017,12,14,23,15,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2017,12,14,23,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,12,14,23,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,12,15,0,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,12,15,0,15,0.0,0.0,3.1,6.5,0.0,0.0,0.0
2017,12,15,0,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2017,12,15,0,45,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2017,12,15,1,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,12,15,1,15,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,12,15,1,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,12,15,1,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,12,15,2,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,12,15,2,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,12,15,2,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,12,15,2,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2017,12,15,3,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,12,15,3,15,0.0,0.0,2.25,5.5,0.0,0.0,0.0
2017,12,15,3,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2017,12,15,3,45,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2017,12,15,4,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2017,12,15,4,15,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2017,12,15,4,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,12,15,4,45,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,12,15,5,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,12,15,5,15,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,12,15,5,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,12,15,5,45,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2017,12,15,6,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2017,12,15,6,15,0.0,0.0,2.65,4.5,0.0,0.0,0.0
2017,12,15,6,30,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2017,12,15,6,45,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2017,12,15,7,0,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2017,12,15,7,15,0.0,0.0,3.05,4.0,0.0,0.0,0.0
2017,12,15,7,30,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2017,12,15,7,45,36.5,20.0,3.35,4.5,24.0,62.3,29.69
2017,12,15,8,0,73.0,40.0,3.5,5.0,48.0,129.97,106.17
2017,12,15,8,15,94.0,60.0,3.6,5.5,76.0,175.51,149.17
2017,12,15,8,30,115.0,80.0,3.7,6.0,104.0,219.97,189.52
2017,12,15,8,45,134.0,98.5,3.85,7.0,132.5,259.62,224.24
2017,12,15,9,0,153.0,117.0,4.0,8.0,161.0,299.37,257.93
2017,12,15,9,15,243.5,127.5,4.15,8.5,210.5,418.24,359.01
2017,12,15,9,30,334.0,138.0,4.3,9.0,260.0,518.7,442.02
2017,12,15,9,45,463.0,128.5,4.45,9.5,318.0,657.18,552.96
2017,12,15,10,0,592.0,119.0,4.6,10.0,376.0,782.99,648.77
2017,12,15,10,15,716.5,103.0,4.55,10.5,438.0,885.96,723.04
2017,12,15,10,30,841.0,87.0,4.5,11.0,500.0,977.24,786.4
2017,12,15,10,45,558.0,162.0,4.45,11.5,442.0,773.95,631.63
2017,12,15,11,0,275.0,237.0,4.4,12.0,384.0,551.79,452.65
2017,12,15,11,15,343.5,232.0,4.3,12.0,422.5,601.78,493.42
2017,12,15,11,30,412.0,227.0,4.2,12.0,461.0,648.6,529.78
2017,12,15,11,45,474.0,213.0,4.1,12.5,487.5,697.45,565.63
2017,12,15,12,0,536.0,199.0,4.0,13.0,514.0,720.25,581.89
2017,12,15,12,15,716.5,147.0,3.85,13.0,570.5,809.31,649.39
2017,12,15,12,30,897.0,95.0,3.7,13.0,627.0,869.05,691.72
2017,12,15,12,45,896.5,94.0,3.55,13.5,622.5,831.48,661.92
2017,12,15,13,0,896.0,93.0,3.4,14.0,618.0,791.23,631.01
2017,12,15,13,15,891.5,92.5,3.2,14.0,605.0,746.16,596.83
2017,12,15,13,30,887.0,92.0,3.0,14.0,592.0,699.08,559.37
2017,12,15,13,45,879.5,90.0,2.9,14.0,571.5,646.83,517.78
2017,12,15,14,0,872.0,88.0,2.8,14.0,551.0,593.35,474.29
2017,12,15,14,15,859.5,86.5,2.65,14.0,522.5,536.81,427.17
2017,12,15,14,30,847.0,85.0,2.5,14.0,494.0,480.04,378.65
2017,12,15,14,45,830.0,82.0,2.35,14.0,459.0,420.06,326.45
2017,12,15,15,0,813.0,79.0,2.2,14.0,424.0,360.92,273.77
2017,12,15,15,15,787.0,75.5,1.95,13.5,383.5,299.86,219.33
2017,12,15,15,30,761.0,72.0,1.7,13.0,343.0,241.2,166.97
2017,12,15,15,45,726.5,66.5,1.45,13.0,298.0,182.09,116.13
2017,12,15,16,0,692.0,61.0,1.2,13.0,253.0,126.95,73.42
2017,12,15,16,15,634.5,55.0,1.05,12.0,206.0,71.2,40.2
2017,12,15,16,30,577.0,49.0,0.9,11.0,159.0,40.88,31.09
2017,12,15,16,45,485.0,39.5,0.8,10.5,113.5,32.93,23.6
2017,12,15,17,0,393.0,30.0,0.7,10.0,68.0,25.03,15.47
2017,12,15,17,15,196.5,15.0,0.6,10.0,34.0,12.22,0.0
2017,12,15,17,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,12,15,17,45,0.0,0.0,0.4,10.5,0.0,0.0,0.0
2017,12,15,18,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,12,15,18,15,0.0,0.0,0.35,10.5,0.0,0.0,0.0
2017,12,15,18,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,12,15,18,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2017,12,15,19,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,12,15,19,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2017,12,15,19,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,12,15,19,45,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2017,12,15,20,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,15,20,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2017,12,15,20,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,15,20,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2017,12,15,21,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,12,15,21,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2017,12,15,21,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,15,21,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,15,22,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,15,22,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2017,12,15,22,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,15,22,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2017,12,15,23,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,15,23,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,15,23,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,15,23,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2017,12,16,0,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,16,0,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2017,12,16,0,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,12,16,0,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2017,12,16,1,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,12,16,1,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,12,16,1,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,12,16,1,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2017,12,16,2,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,12,16,2,15,0.0,0.0,1.65,4.5,0.0,0.0,0.0
2017,12,16,2,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,12,16,2,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2017,12,16,3,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,12,16,3,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2017,12,16,3,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,16,3,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,16,4,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,16,4,15,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2017,12,16,4,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,12,16,4,45,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2017,12,16,5,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,16,5,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2017,12,16,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,12,16,5,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2017,12,16,6,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,12,16,6,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2017,12,16,6,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,12,16,6,45,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2017,12,16,7,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,12,16,7,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2017,12,16,7,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,16,7,45,0.0,11.0,1.3,6.5,11.0,8.36,0.0
2017,12,16,8,0,0.0,22.0,1.4,7.0,22.0,16.77,8.39
2017,12,16,8,15,0.0,36.0,1.45,7.5,36.0,27.53,18.15
2017,12,16,8,30,0.0,50.0,1.5,8.0,50.0,40.22,29.46
2017,12,16,8,45,0.0,63.0,1.6,8.5,63.0,51.7,39.59
2017,12,16,9,0,0.0,76.0,1.7,9.0,76.0,63.06,49.45
2017,12,16,9,15,0.0,89.0,1.9,9.0,89.0,74.35,59.2
2017,12,16,9,30,0.0,102.0,2.1,9.0,102.0,85.62,68.8
2017,12,16,9,45,0.0,107.0,2.35,9.5,107.0,88.53,71.01
2017,12,16,10,0,0.0,112.0,2.6,10.0,112.0,91.81,73.51
2017,12,16,10,15,0.0,62.0,2.75,10.0,62.0,47.54,35.45
2017,12,16,10,30,0.0,12.0,2.9,10.0,12.0,9.15,2.27
2017,12,16,10,45,0.0,13.0,3.05,10.0,13.0,9.92,2.93
2017,12,16,11,0,0.0,14.0,3.2,10.0,14.0,10.69,3.58
2017,12,16,11,15,0.0,34.5,3.2,9.5,34.5,26.41,17.14
2017,12,16,11,30,0.0,55.0,3.2,9.0,55.0,42.2,30.73
2017,12,16,11,45,0.0,40.0,3.2,9.0,40.0,30.66,20.78
2017,12,16,12,0,0.0,25.0,3.2,9.0,25.0,19.14,10.85
2017,12,16,12,15,0.0,41.0,3.2,9.0,41.0,31.43,21.43
2017,12,16,12,30,0.0,57.0,3.2,9.0,57.0,43.77,32.0
2017,12,16,12,45,0.0,74.0,3.2,9.0,74.0,56.91,43.24
2017,12,16,13,0,0.0,91.0,3.2,9.0,91.0,70.09,54.49
2017,12,16,13,15,0.0,69.5,3.05,9.0,69.5,53.41,40.29
2017,12,16,13,30,0.0,48.0,2.9,9.0,48.0,36.8,26.09
2017,12,16,13,45,0.0,52.5,2.8,9.0,52.5,40.26,29.11
2017,12,16,14,0,0.0,57.0,2.7,9.0,57.0,43.72,32.14
2017,12,16,14,15,0.0,36.0,2.6,8.5,36.0,27.54,18.27
2017,12,16,14,30,0.0,15.0,2.5,8.0,15.0,11.44,4.34
2017,12,16,14,45,0.0,19.5,2.4,8.0,19.5,14.87,7.36
2017,12,16,15,0,0.0,24.0,2.3,8.0,24.0,18.3,10.4
2017,12,16,15,15,0.0,21.5,2.15,8.0,21.5,16.38,8.74
2017,12,16,15,30,0.0,19.0,2.0,8.0,19.0,14.46,7.08
2017,12,16,15,45,0.0,16.5,1.95,8.0,16.5,12.55,5.41
2017,12,16,16,0,0.0,14.0,1.9,8.0,14.0,10.63,3.72
2017,12,16,16,15,0.0,11.0,1.75,7.5,11.0,8.34,1.7
2017,12,16,16,30,0.0,8.0,1.6,7.0,8.0,6.06,0.0
2017,12,16,16,45,0.0,5.5,1.5,7.0,5.5,4.16,0.0
2017,12,16,17,0,0.0,3.0,1.4,7.0,3.0,2.27,0.0
2017,12,16,17,15,0.0,1.5,1.4,6.5,1.5,1.13,0.0
2017,12,16,17,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,16,17,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,16,18,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,16,18,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,16,18,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,16,18,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,16,19,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,16,19,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2017,12,16,19,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,16,19,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,12,16,20,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,12,16,20,15,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2017,12,16,20,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,12,16,20,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,12,16,21,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,12,16,21,15,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2017,12,16,21,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2017,12,16,21,45,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2017,12,16,22,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,12,16,22,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,12,16,22,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,12,16,22,45,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2017,12,16,23,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,12,16,23,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2017,12,16,23,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,12,16,23,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,12,17,0,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,17,0,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,17,0,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,17,0,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2017,12,17,1,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,17,1,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2017,12,17,1,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,12,17,1,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,12,17,2,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2017,12,17,2,15,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2017,12,17,2,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,12,17,2,45,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,12,17,3,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,12,17,3,15,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,12,17,3,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,12,17,3,45,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,12,17,4,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,12,17,4,15,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,12,17,4,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,12,17,4,45,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,12,17,5,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,12,17,5,15,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,12,17,5,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,12,17,5,45,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,12,17,6,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,12,17,6,15,0.0,0.0,0.65,4.0,0.0,0.0,0.0
2017,12,17,6,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2017,12,17,6,45,0.0,0.0,0.6,4.5,0.0,0.0,0.0
2017,12,17,7,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2017,12,17,7,15,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2017,12,17,7,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2017,12,17,7,45,167.5,19.5,0.6,5.0,37.5,204.62,89.37
2017,12,17,8,0,335.0,39.0,0.6,5.0,75.0,389.15,315.02
2017,12,17,8,15,429.5,50.0,0.65,5.0,120.5,497.19,410.64
2017,12,17,8,30,524.0,61.0,0.7,5.0,166.0,608.66,501.5
2017,12,17,8,45,262.0,78.0,0.8,5.5,130.5,390.14,330.09
2017,12,17,9,0,0.0,95.0,0.9,6.0,95.0,86.0,69.31
2017,12,17,9,15,1.0,111.0,1.0,6.0,111.5,101.07,83.09
2017,12,17,9,30,2.0,127.0,1.1,6.0,128.0,116.12,95.96
2017,12,17,9,45,5.0,140.5,1.2,6.5,143.0,130.24,107.8
2017,12,17,10,0,8.0,154.0,1.3,7.0,158.0,144.5,119.6
2017,12,17,10,15,86.5,190.5,1.3,7.5,233.0,282.95,237.71
2017,12,17,10,30,165.0,227.0,1.3,8.0,308.0,425.06,352.16
2017,12,17,10,45,175.0,236.5,1.3,9.0,326.5,439.24,360.39
2017,12,17,11,0,185.0,246.0,1.3,10.0,345.0,452.75,368.98
2017,12,17,11,15,340.0,225.0,1.25,10.5,415.0,590.88,476.55
2017,12,17,11,30,495.0,204.0,1.2,11.0,485.0,724.33,573.98
2017,12,17,11,45,698.5,150.0,1.15,12.0,555.0,846.62,657.61
2017,12,17,12,0,902.0,96.0,1.1,13.0,625.0,939.65,715.65
2017,12,17,12,15,754.0,136.5,1.1,13.5,580.5,832.1,639.79
2017,12,17,12,30,606.0,177.0,1.1,14.0,536.0,720.51,560.39
2017,12,17,12,45,627.0,169.0,1.1,15.0,538.0,702.42,546.54
2017,12,17,13,0,648.0,161.0,1.1,16.0,540.0,680.69,528.85
2017,12,17,13,15,637.5,162.5,1.1,16.0,528.5,641.92,500.17
2017,12,17,13,30,627.0,164.0,1.1,16.0,517.0,602.14,470.43
2017,12,17,13,45,497.5,190.5,1.15,16.5,464.5,505.31,396.55
2017,12,17,14,0,368.0,217.0,1.2,17.0,412.0,414.16,326.1
2017,12,17,14,15,324.0,212.0,1.3,16.5,377.5,363.16,287.08
2017,12,17,14,30,280.0,207.0,1.4,16.0,343.0,316.31,250.25
2017,12,17,14,45,259.0,194.0,1.5,16.0,312.5,276.39,217.75
2017,12,17,15,0,238.0,181.0,1.6,16.0,282.0,238.87,186.69
2017,12,17,15,15,227.0,166.0,1.5,15.5,255.0,205.14,158.34
2017,12,17,15,30,216.0,151.0,1.4,15.0,228.0,172.89,131.11
2017,12,17,15,45,205.5,132.5,1.35,14.5,198.0,139.66,103.38
2017,12,17,16,0,195.0,114.0,1.3,14.0,168.0,108.13,78.08
2017,12,17,16,15,176.5,94.5,1.25,13.0,137.0,77.26,55.88
2017,12,17,16,30,158.0,75.0,1.2,12.0,106.0,53.82,42.47
2017,12,17,16,45,128.0,55.5,1.2,11.0,76.0,40.44,30.17
2017,12,17,17,0,98.0,36.0,1.2,10.0,46.0,26.74,17.02
2017,12,17,17,15,49.0,18.0,1.2,9.5,23.0,13.68,0.0
2017,12,17,17,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,12,17,17,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,12,17,18,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,12,17,18,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2017,12,17,18,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,17,18,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,17,19,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,17,19,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2017,12,17,19,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,17,19,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2017,12,17,20,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,12,17,20,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2017,12,17,20,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,12,17,20,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,12,17,21,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,12,17,21,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,12,17,21,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,12,17,21,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,12,17,22,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,12,17,22,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,12,17,22,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,12,17,22,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2017,12,17,23,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,12,17,23,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2017,12,17,23,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,12,17,23,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2017,12,18,0,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,12,18,0,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2017,12,18,0,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,12,18,0,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2017,12,18,1,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,12,18,1,15,0.0,0.0,0.45,6.5,0.0,0.0,0.0
2017,12,18,1,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2017,12,18,1,45,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2017,12,18,2,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2017,12,18,2,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2017,12,18,2,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,12,18,2,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2017,12,18,3,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,18,3,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,18,3,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,18,3,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,18,4,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,18,4,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,18,4,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,18,4,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,18,5,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,18,5,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2017,12,18,5,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,12,18,5,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2017,12,18,6,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,12,18,6,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,12,18,6,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,12,18,6,45,0.0,0.0,0.75,6.5,0.0,0.0,0.0
2017,12,18,7,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,12,18,7,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,12,18,7,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,18,7,45,8.5,18.5,1.15,7.0,19.0,26.08,4.88
2017,12,18,8,0,17.0,37.0,1.3,7.0,38.0,61.77,46.3
2017,12,18,8,15,34.5,57.0,1.35,7.0,62.5,102.11,83.46
2017,12,18,8,30,52.0,77.0,1.4,7.0,87.0,141.0,118.61
2017,12,18,8,45,60.5,97.0,1.45,7.5,112.0,171.09,145.03
2017,12,18,9,0,69.0,117.0,1.5,8.0,137.0,200.78,170.41
2017,12,18,9,15,80.5,134.5,1.55,8.0,161.0,229.13,194.55
2017,12,18,9,30,92.0,152.0,1.6,8.0,185.0,257.63,218.34
2017,12,18,9,45,46.5,148.5,1.7,8.5,165.0,199.87,167.47
2017,12,18,10,0,1.0,145.0,1.8,9.0,145.0,127.62,104.08
2017,12,18,10,15,0.5,138.0,1.85,9.5,138.0,116.96,94.78
2017,12,18,10,30,0.0,131.0,1.9,10.0,131.0,107.77,86.64
2017,12,18,10,45,0.0,125.0,1.95,10.5,125.0,101.0,80.62
2017,12,18,11,0,0.0,119.0,2.0,11.0,119.0,94.83,75.15
2017,12,18,11,15,0.0,129.0,2.0,11.5,129.0,103.34,82.04
2017,12,18,11,30,0.0,139.0,2.0,12.0,139.0,111.83,88.86
2017,12,18,11,45,5.0,169.5,2.0,12.5,172.5,143.68,115.18
2017,12,18,12,0,10.0,200.0,2.0,13.0,206.0,175.65,141.21
2017,12,18,12,15,5.0,183.5,2.0,13.0,186.5,154.64,123.68
2017,12,18,12,30,0.0,167.0,2.0,13.0,167.0,134.78,107.19
2017,12,18,12,45,0.0,166.5,2.05,13.5,166.5,133.83,106.27
2017,12,18,13,0,0.0,166.0,2.1,14.0,166.0,132.95,105.39
2017,12,18,13,15,10.0,190.0,2.1,14.0,195.5,160.52,128.34
2017,12,18,13,30,20.0,214.0,2.1,14.0,225.0,187.17,150.3
2017,12,18,13,45,19.0,206.5,2.15,14.5,217.0,178.2,142.74
2017,12,18,14,0,18.0,199.0,2.2,15.0,209.0,169.45,135.47
2017,12,18,14,15,9.0,133.5,2.2,15.0,138.5,108.84,85.73
2017,12,18,14,30,0.0,68.0,2.2,15.0,68.0,52.19,38.56
2017,12,18,14,45,0.0,50.5,2.25,15.0,50.5,38.66,27.25
2017,12,18,15,0,0.0,33.0,2.3,15.0,33.0,25.2,15.87
2017,12,18,15,15,0.0,30.0,2.2,14.5,30.0,22.89,13.98
2017,12,18,15,30,0.0,27.0,2.1,14.0,27.0,20.58,12.07
2017,12,18,15,45,0.0,23.5,2.05,14.0,23.5,17.89,9.78
2017,12,18,16,0,0.0,20.0,2.0,14.0,20.0,15.21,7.47
2017,12,18,16,15,0.0,16.0,1.75,13.5,16.0,12.15,4.83
2017,12,18,16,30,0.0,12.0,1.5,13.0,12.0,9.1,2.51
2017,12,18,16,45,0.0,8.5,1.3,12.5,8.5,6.44,0.04
2017,12,18,17,0,0.0,5.0,1.1,12.0,5.0,3.78,0.0
2017,12,18,17,15,0.0,2.5,1.1,11.5,2.5,1.89,0.0
2017,12,18,17,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,12,18,17,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,12,18,18,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,12,18,18,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2017,12,18,18,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,12,18,18,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,12,18,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,12,18,19,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,12,18,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,12,18,19,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,12,18,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,12,18,20,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,12,18,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,12,18,20,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,12,18,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,12,18,21,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2017,12,18,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,12,18,21,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2017,12,18,22,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,12,18,22,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,12,18,22,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,12,18,22,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,12,18,23,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,12,18,23,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,12,18,23,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,12,18,23,45,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2017,12,19,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,12,19,0,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2017,12,19,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,12,19,0,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2017,12,19,1,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,12,19,1,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,12,19,1,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,12,19,1,45,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2017,12,19,2,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,12,19,2,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,12,19,2,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,12,19,2,45,0.0,0.0,0.35,11.5,0.0,0.0,0.0
2017,12,19,3,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,12,19,3,15,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2017,12,19,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,12,19,3,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,12,19,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,12,19,4,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,12,19,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,12,19,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,12,19,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,12,19,5,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,12,19,5,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,12,19,5,45,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2017,12,19,6,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,12,19,6,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,12,19,6,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,12,19,6,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,12,19,7,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,12,19,7,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,12,19,7,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,12,19,7,45,0.0,6.0,2.7,12.5,6.0,4.54,0.0
2017,12,19,8,0,0.0,12.0,2.9,13.0,12.0,9.1,1.73
2017,12,19,8,15,0.0,19.5,2.95,13.0,19.5,14.83,6.89
2017,12,19,8,30,0.0,27.0,3.0,13.0,27.0,20.56,11.98
2017,12,19,8,45,0.0,34.5,3.1,13.5,34.5,26.31,17.01
2017,12,19,9,0,0.0,42.0,3.2,14.0,42.0,32.08,21.97
2017,12,19,9,15,0.0,50.0,3.2,14.5,50.0,38.24,27.19
2017,12,19,9,30,0.0,58.0,3.2,15.0,58.0,44.42,32.35
2017,12,19,9,45,0.0,90.5,3.25,16.0,90.5,72.23,55.62
2017,12,19,10,0,0.0,123.0,3.3,17.0,123.0,103.21,81.08
2017,12,19,10,15,50.5,170.0,3.35,17.5,195.0,220.93,179.49
2017,12,19,10,30,101.0,217.0,3.4,18.0,267.0,326.07,264.32
2017,12,19,10,45,51.0,190.5,3.45,18.5,216.0,237.1,190.47
2017,12,19,11,0,1.0,164.0,3.5,19.0,165.0,138.29,108.23
2017,12,19,11,15,0.5,164.5,3.6,19.0,165.0,136.93,107.09
2017,12,19,11,30,0.0,165.0,3.7,19.0,165.0,135.84,106.06
2017,12,19,11,45,0.0,166.5,3.8,19.5,167.0,136.33,106.17
2017,12,19,12,0,0.0,168.0,3.9,20.0,169.0,136.94,106.39
2017,12,19,12,15,7.0,190.0,4.0,20.0,194.5,162.4,127.12
2017,12,19,12,30,14.0,212.0,4.1,20.0,220.0,187.43,147.35
2017,12,19,12,45,13.5,210.0,4.25,20.0,218.0,183.66,144.29
2017,12,19,13,0,13.0,208.0,4.4,20.0,216.0,180.03,141.43
2017,12,19,13,15,6.5,148.5,4.35,20.0,152.5,122.23,94.74
2017,12,19,13,30,0.0,89.0,4.3,20.0,89.0,68.52,50.9
2017,12,19,13,45,0.0,108.0,4.3,20.0,108.0,83.76,63.5
2017,12,19,14,0,0.0,127.0,4.3,20.0,127.0,99.1,76.13
2017,12,19,14,15,0.0,117.5,4.2,20.0,117.5,91.26,69.83
2017,12,19,14,30,0.0,108.0,4.1,20.0,108.0,83.55,63.63
2017,12,19,14,45,0.0,99.5,4.0,20.0,99.5,76.74,58.16
2017,12,19,15,0,0.0,91.0,3.9,20.0,91.0,70.0,52.73
2017,12,19,15,15,0.0,82.0,3.8,19.5,82.0,62.96,47.1
2017,12,19,15,30,0.0,73.0,3.7,19.0,73.0,55.99,41.47
2017,12,19,15,45,0.0,63.0,3.6,19.0,63.0,48.29,35.09
2017,12,19,16,0,0.0,53.0,3.5,19.0,53.0,40.57,28.6
2017,12,19,16,15,0.0,43.0,3.45,18.5,43.0,32.86,22.1
2017,12,19,16,30,0.0,33.0,3.4,18.0,33.0,25.18,16.45
2017,12,19,16,45,0.0,23.5,3.35,17.5,23.5,17.89,9.87
2017,12,19,17,0,0.0,14.0,3.3,17.0,14.0,10.63,3.19
2017,12,19,17,15,0.0,7.0,3.3,16.5,7.0,5.3,0.0
2017,12,19,17,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,12,19,17,45,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,12,19,18,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,12,19,18,15,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2017,12,19,18,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,12,19,18,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,12,19,19,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,12,19,19,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2017,12,19,19,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,12,19,19,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2017,12,19,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,12,19,20,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2017,12,19,20,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,12,19,20,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2017,12,19,21,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,12,19,21,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2017,12,19,21,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,12,19,21,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2017,12,19,22,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,12,19,22,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2017,12,19,22,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,12,19,22,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2017,12,19,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,12,19,23,15,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2017,12,19,23,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,12,19,23,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,12,20,0,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,12,20,0,15,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2017,12,20,0,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,12,20,0,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2017,12,20,1,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,12,20,1,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,12,20,1,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,12,20,1,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2017,12,20,2,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,12,20,2,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2017,12,20,2,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,12,20,2,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,12,20,3,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,12,20,3,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,12,20,3,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,12,20,3,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,12,20,4,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,12,20,4,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2017,12,20,4,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,12,20,4,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2017,12,20,5,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,12,20,5,15,0.0,0.0,2.9,7.5,0.0,0.0,0.0
2017,12,20,5,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,12,20,5,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2017,12,20,6,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
