Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,12,20,6,15,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2017,12,20,6,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2017,12,20,6,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,12,20,7,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2017,12,20,7,15,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2017,12,20,7,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2017,12,20,7,45,238.0,14.5,3.9,7.5,38.5,245.81,61.3
2017,12,20,8,0,476.0,29.0,4.1,8.0,77.0,487.46,392.05
2017,12,20,8,15,567.0,36.0,4.0,8.5,124.5,591.79,491.04
2017,12,20,8,30,658.0,43.0,3.9,9.0,172.0,698.65,580.6
2017,12,20,8,45,712.0,48.0,3.85,9.5,220.0,770.29,638.0
2017,12,20,9,0,766.0,53.0,3.8,10.0,268.0,841.32,691.65
2017,12,20,9,15,800.0,56.5,3.8,11.0,313.5,889.7,724.71
2017,12,20,9,30,834.0,60.0,3.8,12.0,359.0,935.83,754.65
2017,12,20,9,45,859.0,62.0,3.85,13.0,400.5,956.8,765.6
2017,12,20,10,0,884.0,64.0,3.9,14.0,442.0,985.84,782.15
2017,12,20,10,15,900.0,66.0,3.85,14.5,477.0,1002.65,790.41
2017,12,20,10,30,916.0,68.0,3.8,15.0,512.0,1015.94,796.23
2017,12,20,10,45,928.0,69.0,3.75,16.0,540.5,1020.2,794.31
2017,12,20,11,0,940.0,70.0,3.7,17.0,569.0,1020.69,790.0
2017,12,20,11,15,947.5,71.0,3.55,17.5,589.5,1012.96,780.97
2017,12,20,11,30,955.0,72.0,3.4,18.0,610.0,1001.43,769.6
2017,12,20,11,45,958.5,72.5,3.3,19.0,622.5,981.76,751.85
2017,12,20,12,0,962.0,73.0,3.2,20.0,635.0,958.51,732.0
2017,12,20,12,15,963.0,73.0,3.1,20.0,639.5,928.96,710.84
2017,12,20,12,30,964.0,73.0,3.0,20.0,644.0,896.15,687.57
2017,12,20,12,45,962.0,73.0,2.9,20.5,639.5,857.82,659.25
2017,12,20,13,0,960.0,73.0,2.8,21.0,635.0,816.71,629.09
2017,12,20,13,15,956.0,72.5,2.65,21.0,622.5,771.02,596.57
2017,12,20,13,30,952.0,72.0,2.5,21.0,610.0,723.1,560.78
2017,12,20,13,45,943.0,72.0,2.4,21.5,589.0,670.6,519.38
2017,12,20,14,0,934.0,72.0,2.3,22.0,568.0,616.75,476.2
2017,12,20,14,15,922.5,70.5,2.15,21.5,539.5,559.0,430.68
2017,12,20,14,30,911.0,69.0,2.0,21.0,511.0,500.73,383.36
2017,12,20,14,45,894.0,67.0,1.85,21.0,476.0,439.45,331.67
2017,12,20,15,0,877.0,65.0,1.7,21.0,441.0,378.78,279.22
2017,12,20,15,15,853.5,62.5,1.5,20.5,400.0,315.89,224.66
2017,12,20,15,30,830.0,60.0,1.3,20.0,359.0,254.97,171.45
2017,12,20,15,45,794.0,56.5,1.1,20.0,313.0,193.19,119.21
2017,12,20,16,0,758.0,53.0,0.9,20.0,267.0,135.4,74.59
2017,12,20,16,15,704.0,48.5,0.95,19.0,219.0,79.99,41.49
2017,12,20,16,30,650.0,44.0,1.0,18.0,171.0,40.67,30.01
2017,12,20,16,45,557.5,36.5,1.05,17.0,124.0,33.58,23.55
2017,12,20,17,0,465.0,29.0,1.1,16.0,77.0,26.6,16.63
2017,12,20,17,15,232.5,14.5,1.15,15.0,38.5,11.86,0.0
2017,12,20,17,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,12,20,17,45,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2017,12,20,18,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,12,20,18,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2017,12,20,18,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,12,20,18,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,12,20,19,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,12,20,19,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2017,12,20,19,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,12,20,19,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,12,20,20,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,12,20,20,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2017,12,20,20,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,12,20,20,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,12,20,21,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,12,20,21,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2017,12,20,21,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,12,20,21,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2017,12,20,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,12,20,22,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,12,20,22,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,12,20,22,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2017,12,20,23,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,12,20,23,15,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2017,12,20,23,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,12,20,23,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2017,12,21,0,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,12,21,0,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2017,12,21,0,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,12,21,0,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2017,12,21,1,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,12,21,1,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,12,21,1,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,12,21,1,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2017,12,21,2,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,12,21,2,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2017,12,21,2,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,12,21,2,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,12,21,3,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,12,21,3,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,12,21,3,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,12,21,3,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2017,12,21,4,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,12,21,4,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2017,12,21,4,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,12,21,4,45,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2017,12,21,5,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,12,21,5,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2017,12,21,5,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,12,21,5,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2017,12,21,6,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,12,21,6,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,12,21,6,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,12,21,6,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,12,21,7,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,12,21,7,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2017,12,21,7,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,12,21,7,45,221.5,14.5,3.15,12.0,37.0,236.7,39.49
2017,12,21,8,0,443.0,29.0,3.4,13.0,74.0,458.43,360.46
2017,12,21,8,15,534.5,36.5,3.45,13.5,120.0,562.82,458.28
2017,12,21,8,30,626.0,44.0,3.5,14.0,166.0,669.97,546.8
2017,12,21,8,45,677.5,50.0,3.55,14.5,212.5,740.0,602.39
2017,12,21,9,0,729.0,56.0,3.6,15.0,259.0,809.44,654.57
2017,12,21,9,15,640.0,77.5,3.55,15.5,277.5,769.5,622.89
2017,12,21,9,30,551.0,99.0,3.5,16.0,296.0,714.39,579.67
2017,12,21,9,45,516.0,120.0,3.5,17.0,321.5,698.86,565.12
2017,12,21,10,0,481.0,141.0,3.5,18.0,347.0,689.59,554.95
2017,12,21,10,15,476.5,157.0,3.75,18.5,374.5,701.46,562.31
2017,12,21,10,30,472.0,173.0,4.0,19.0,402.0,710.73,567.16
2017,12,21,10,45,677.5,126.0,4.25,19.5,475.0,862.65,678.1
2017,12,21,11,0,883.0,79.0,4.5,20.0,548.0,977.08,757.4
2017,12,21,11,15,889.5,80.5,4.6,20.5,567.5,969.77,749.77
2017,12,21,11,30,896.0,82.0,4.7,21.0,587.0,958.87,740.69
2017,12,21,11,45,883.5,88.5,4.85,21.5,595.5,932.82,721.5
2017,12,21,12,0,871.0,95.0,5.0,22.0,604.0,914.33,707.78
2017,12,21,12,15,871.0,95.5,5.0,22.0,607.5,886.2,687.62
2017,12,21,12,30,871.0,96.0,5.0,22.0,611.0,855.08,665.43
2017,12,21,12,45,858.5,99.5,5.0,22.5,604.5,814.41,635.1
2017,12,21,13,0,846.0,103.0,5.0,23.0,598.0,771.8,603.4
2017,12,21,13,15,839.5,102.0,4.9,23.0,585.0,727.18,570.1
2017,12,21,13,30,833.0,101.0,4.8,23.0,572.0,680.84,534.11
2017,12,21,13,45,809.5,104.5,4.7,23.0,549.0,626.82,491.61
2017,12,21,14,0,786.0,108.0,4.6,23.0,526.0,572.92,448.48
2017,12,21,14,15,771.0,105.5,4.35,22.5,498.5,519.16,405.09
2017,12,21,14,30,756.0,103.0,4.1,22.0,471.0,464.3,359.99
2017,12,21,14,45,645.0,117.5,3.95,22.0,416.0,385.61,295.88
2017,12,21,15,0,534.0,132.0,3.8,22.0,361.0,312.31,236.16
2017,12,21,15,15,497.0,128.5,3.45,21.5,326.0,262.82,194.22
2017,12,21,15,30,460.0,125.0,3.1,21.0,291.0,217.13,155.53
2017,12,21,15,45,415.5,115.0,2.8,20.5,250.5,169.14,116.38
2017,12,21,16,0,371.0,105.0,2.5,20.0,210.0,126.47,83.82
2017,12,21,16,15,326.5,90.0,2.3,19.5,170.5,85.68,56.52
2017,12,21,16,30,282.0,75.0,2.1,19.0,131.0,54.88,42.21
2017,12,21,16,45,205.5,58.0,1.95,18.5,93.0,42.65,31.18
2017,12,21,17,0,129.0,41.0,1.8,18.0,55.0,30.28,19.56
2017,12,21,17,15,64.5,20.5,1.8,18.0,27.5,15.52,0.31
2017,12,21,17,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,12,21,17,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2017,12,21,18,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,12,21,18,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,12,21,18,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,12,21,18,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2017,12,21,19,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,12,21,19,15,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,12,21,19,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,12,21,19,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,12,21,20,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,12,21,20,15,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,12,21,20,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,12,21,20,45,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2017,12,21,21,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,12,21,21,15,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,12,21,21,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,12,21,21,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,12,21,22,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,12,21,22,15,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,12,21,22,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,12,21,22,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2017,12,21,23,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,12,21,23,15,0.0,0.0,1.75,17.5,0.0,0.0,0.0
2017,12,21,23,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,12,21,23,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2017,12,22,0,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,12,22,0,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2017,12,22,0,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,12,22,0,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,12,22,1,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,12,22,1,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2017,12,22,1,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,12,22,1,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2017,12,22,2,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,12,22,2,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,12,22,2,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,12,22,2,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2017,12,22,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,12,22,3,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,12,22,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,12,22,3,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,12,22,4,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,12,22,4,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,12,22,4,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2017,12,22,4,45,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2017,12,22,5,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2017,12,22,5,15,0.0,0.0,0.25,17.0,0.0,0.0,0.0
2017,12,22,5,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2017,12,22,5,45,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2017,12,22,6,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2017,12,22,6,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2017,12,22,6,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,12,22,6,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,12,22,7,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,12,22,7,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2017,12,22,7,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,12,22,7,45,0.0,5.5,1.0,16.5,5.5,4.16,0.0
2017,12,22,8,0,0.0,11.0,1.1,17.0,11.0,8.34,0.95
2017,12,22,8,15,0.0,19.5,1.25,17.0,19.5,14.83,6.7
2017,12,22,8,30,0.0,28.0,1.4,17.0,28.0,21.33,12.38
2017,12,22,8,45,0.0,37.5,1.55,17.5,37.5,28.62,18.65
2017,12,22,9,0,0.0,47.0,1.7,18.0,47.0,35.93,24.84
2017,12,22,9,15,0.0,56.0,1.6,18.0,56.0,42.88,30.71
2017,12,22,9,30,0.0,65.0,1.5,18.0,65.0,49.83,36.51
2017,12,22,9,45,0.0,74.0,1.45,18.5,74.0,56.81,42.18
2017,12,22,10,0,0.0,83.0,1.4,19.0,83.0,64.41,48.31
2017,12,22,10,15,0.0,50.5,1.25,19.0,50.5,38.66,26.78
2017,12,22,10,30,0.0,18.0,1.1,19.0,18.0,13.73,5.88
2017,12,22,10,45,0.0,27.0,1.0,19.5,27.0,20.63,11.62
2017,12,22,11,0,0.0,36.0,0.9,20.0,36.0,27.55,17.31
2017,12,22,11,15,0.0,45.0,1.05,20.0,45.0,34.48,23.01
2017,12,22,11,30,0.0,54.0,1.2,20.0,54.0,41.43,28.7
2017,12,22,11,45,0.0,68.5,1.4,20.0,68.5,52.64,37.89
2017,12,22,12,0,0.0,83.0,1.6,20.0,83.0,63.88,47.06
2017,12,22,12,15,0.0,84.0,2.05,20.0,84.0,64.66,47.67
2017,12,22,12,30,0.0,85.0,2.5,20.0,85.0,65.44,48.3
2017,12,22,12,45,0.0,48.0,3.0,20.0,48.0,36.82,24.8
2017,12,22,13,0,0.0,11.0,3.5,20.0,11.0,8.41,1.31
2017,12,22,13,15,0.0,11.0,3.95,19.0,11.0,8.41,1.34
2017,12,22,13,30,0.0,11.0,4.4,18.0,11.0,8.4,1.37
2017,12,22,13,45,0.0,23.5,4.85,17.5,23.5,17.97,9.41
2017,12,22,14,0,0.0,36.0,5.3,17.0,36.0,27.55,17.5
2017,12,22,14,15,0.0,34.0,5.45,16.0,34.0,26.0,16.31
2017,12,22,14,30,0.0,32.0,5.6,15.0,32.0,24.46,15.12
2017,12,22,14,45,0.0,50.5,5.85,14.0,50.5,38.66,27.33
2017,12,22,15,0,0.0,69.0,6.1,13.0,69.0,52.94,39.71
2017,12,22,15,15,0.0,62.5,6.2,12.0,62.5,47.9,35.64
2017,12,22,15,30,0.0,56.0,6.3,11.0,56.0,42.87,31.53
2017,12,22,15,45,0.0,48.5,6.4,10.0,48.5,37.08,26.68
2017,12,22,16,0,0.0,41.0,6.5,9.0,41.0,31.31,21.75
2017,12,22,16,15,0.0,33.5,6.55,8.0,33.5,25.55,16.75
2017,12,22,16,30,0.0,26.0,6.6,7.0,26.0,19.8,12.43
2017,12,22,16,45,0.0,18.5,6.65,6.5,18.5,14.06,7.04
2017,12,22,17,0,0.0,11.0,6.7,6.0,11.0,8.34,1.61
2017,12,22,17,15,0.0,5.5,6.7,5.5,5.5,4.16,0.0
2017,12,22,17,30,0.0,0.0,6.7,5.0,0.0,0.0,0.0
2017,12,22,17,45,0.0,0.0,6.7,5.0,0.0,0.0,0.0
2017,12,22,18,0,0.0,0.0,6.7,5.0,0.0,0.0,0.0
2017,12,22,18,15,0.0,0.0,6.6,4.5,0.0,0.0,0.0
2017,12,22,18,30,0.0,0.0,6.5,4.0,0.0,0.0,0.0
2017,12,22,18,45,0.0,0.0,6.45,4.0,0.0,0.0,0.0
2017,12,22,19,0,0.0,0.0,6.4,4.0,0.0,0.0,0.0
2017,12,22,19,15,0.0,0.0,6.25,3.5,0.0,0.0,0.0
2017,12,22,19,30,0.0,0.0,6.1,3.0,0.0,0.0,0.0
2017,12,22,19,45,0.0,0.0,6.0,3.0,0.0,0.0,0.0
2017,12,22,20,0,0.0,0.0,5.9,3.0,0.0,0.0,0.0
2017,12,22,20,15,0.0,0.0,5.7,3.0,0.0,0.0,0.0
2017,12,22,20,30,0.0,0.0,5.5,3.0,0.0,0.0,0.0
2017,12,22,20,45,0.0,0.0,5.35,3.0,0.0,0.0,0.0
2017,12,22,21,0,0.0,0.0,5.2,3.0,0.0,0.0,0.0
2017,12,22,21,15,0.0,0.0,4.95,3.0,0.0,0.0,0.0
2017,12,22,21,30,0.0,0.0,4.7,3.0,0.0,0.0,0.0
2017,12,22,21,45,0.0,0.0,4.45,3.0,0.0,0.0,0.0
2017,12,22,22,0,0.0,0.0,4.2,3.0,0.0,0.0,0.0
2017,12,22,22,15,0.0,0.0,4.15,3.0,0.0,0.0,0.0
2017,12,22,22,30,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2017,12,22,22,45,0.0,0.0,4.05,3.0,0.0,0.0,0.0
2017,12,22,23,0,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2017,12,22,23,15,0.0,0.0,3.95,3.0,0.0,0.0,0.0
2017,12,22,23,30,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2017,12,22,23,45,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2017,12,23,0,0,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2017,12,23,0,15,0.0,0.0,3.7,2.5,0.0,0.0,0.0
2017,12,23,0,30,0.0,0.0,3.5,2.0,0.0,0.0,0.0
2017,12,23,0,45,0.0,0.0,3.35,2.0,0.0,0.0,0.0
2017,12,23,1,0,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2017,12,23,1,15,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2017,12,23,1,30,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2017,12,23,1,45,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2017,12,23,2,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2017,12,23,2,15,0.0,0.0,2.8,1.5,0.0,0.0,0.0
2017,12,23,2,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2017,12,23,2,45,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2017,12,23,3,0,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2017,12,23,3,15,0.0,0.0,2.8,0.5,0.0,0.0,0.0
2017,12,23,3,30,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2017,12,23,3,45,0.0,0.0,2.85,0.0,0.0,0.0,0.0
2017,12,23,4,0,0.0,0.0,2.9,0.0,0.0,0.0,0.0
2017,12,23,4,15,0.0,0.0,2.85,0.0,0.0,0.0,0.0
2017,12,23,4,30,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2017,12,23,4,45,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2017,12,23,5,0,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2017,12,23,5,15,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2017,12,23,5,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2017,12,23,5,45,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2017,12,23,6,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2017,12,23,6,15,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2017,12,23,6,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2017,12,23,6,45,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2017,12,23,7,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2017,12,23,7,15,0.0,0.0,2.6,0.5,0.0,0.0,0.0
2017,12,23,7,30,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2017,12,23,7,45,221.0,15.0,2.85,1.5,36.5,235.52,2.44
2017,12,23,8,0,442.0,30.0,3.0,2.0,73.0,471.24,381.62
2017,12,23,8,15,538.5,38.0,2.95,2.5,120.0,566.32,477.48
2017,12,23,8,30,635.0,46.0,2.9,3.0,167.0,679.11,573.4
2017,12,23,8,45,692.5,51.0,2.9,4.0,215.5,754.29,633.46
2017,12,23,9,0,750.0,56.0,2.9,5.0,264.0,828.73,689.34
2017,12,23,9,15,745.5,59.0,2.8,5.5,295.0,839.21,694.77
2017,12,23,9,30,741.0,62.0,2.7,6.0,326.0,846.39,697.26
2017,12,23,9,45,808.0,65.5,2.65,6.5,383.0,922.17,750.26
2017,12,23,10,0,875.0,69.0,2.6,7.0,440.0,995.58,799.05
2017,12,23,10,15,892.0,71.0,2.4,7.5,476.0,1001.98,797.45
2017,12,23,10,30,909.0,73.0,2.2,8.0,512.0,1016.48,802.09
2017,12,23,10,45,921.5,74.0,2.0,8.5,541.0,1021.52,799.83
2017,12,23,11,0,934.0,75.0,1.8,9.0,570.0,1022.81,795.03
2017,12,23,11,15,942.0,76.5,1.6,9.5,591.0,1016.52,785.08
2017,12,23,11,30,950.0,78.0,1.4,10.0,612.0,1006.4,772.66
2017,12,23,11,45,947.5,81.5,1.25,10.5,624.0,985.16,753.8
2017,12,23,12,0,945.0,85.0,1.1,11.0,636.0,960.47,732.96
2017,12,23,12,15,946.5,85.0,1.05,11.0,641.0,931.92,712.92
2017,12,23,12,30,948.0,85.0,1.0,11.0,646.0,900.12,690.81
2017,12,23,12,45,948.0,84.0,0.95,11.5,642.5,862.87,663.84
2017,12,23,13,0,948.0,83.0,0.9,12.0,639.0,822.76,635.01
2017,12,23,13,15,943.5,82.5,0.95,12.0,626.5,777.24,605.01
2017,12,23,13,30,939.0,82.0,1.0,12.0,614.0,729.56,571.37
2017,12,23,13,45,822.0,102.5,1.1,12.0,556.5,635.53,501.91
2017,12,23,14,0,705.0,123.0,1.2,12.0,499.0,545.12,433.48
2017,12,23,14,15,653.5,130.0,1.2,12.0,465.0,483.56,384.78
2017,12,23,14,30,602.0,137.0,1.2,12.0,431.0,425.55,337.54
2017,12,23,14,45,598.0,127.5,1.25,12.5,402.5,377.45,296.43
2017,12,23,15,0,594.0,118.0,1.3,13.0,374.0,329.19,254.01
2017,12,23,15,15,566.5,113.5,1.15,12.5,339.5,278.04,209.47
2017,12,23,15,30,539.0,109.0,1.0,12.0,305.0,225.6,163.8
2017,12,23,15,45,520.0,97.0,0.9,12.0,267.0,179.95,124.02
2017,12,23,16,0,501.0,85.0,0.8,12.0,229.0,132.53,85.39
2017,12,23,16,15,460.0,74.0,0.8,11.0,188.5,87.06,54.89
2017,12,23,16,30,419.0,63.0,0.8,10.0,148.0,50.62,40.03
2017,12,23,16,45,359.5,49.5,0.85,9.5,108.5,40.17,30.28
2017,12,23,17,0,300.0,36.0,0.9,9.0,69.0,29.5,19.9
2017,12,23,17,15,150.0,18.0,0.95,8.5,34.5,14.51,1.67
2017,12,23,17,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,12,23,17,45,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2017,12,23,18,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,12,23,18,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2017,12,23,18,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,23,18,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2017,12,23,19,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,23,19,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2017,12,23,19,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,23,19,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2017,12,23,20,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,23,20,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2017,12,23,20,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,12,23,20,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,12,23,21,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,12,23,21,15,0.0,0.0,1.75,4.5,0.0,0.0,0.0
2017,12,23,21,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2017,12,23,21,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2017,12,23,22,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2017,12,23,22,15,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2017,12,23,22,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2017,12,23,22,45,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2017,12,23,23,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2017,12,23,23,15,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2017,12,23,23,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2017,12,23,23,45,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2017,12,24,0,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2017,12,24,0,15,0.0,0.0,2.1,3.5,0.0,0.0,0.0
2017,12,24,0,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2017,12,24,0,45,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2017,12,24,1,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2017,12,24,1,15,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2017,12,24,1,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2017,12,24,1,45,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2017,12,24,2,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2017,12,24,2,15,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2017,12,24,2,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2017,12,24,2,45,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2017,12,24,3,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2017,12,24,3,15,0.0,0.0,2.45,3.0,0.0,0.0,0.0
2017,12,24,3,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2017,12,24,3,45,0.0,0.0,2.55,3.0,0.0,0.0,0.0
2017,12,24,4,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2017,12,24,4,15,0.0,0.0,2.65,3.0,0.0,0.0,0.0
2017,12,24,4,30,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2017,12,24,4,45,0.0,0.0,2.75,3.0,0.0,0.0,0.0
2017,12,24,5,0,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2017,12,24,5,15,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2017,12,24,5,30,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2017,12,24,5,45,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2017,12,24,6,0,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2017,12,24,6,15,0.0,0.0,2.75,3.0,0.0,0.0,0.0
2017,12,24,6,30,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2017,12,24,6,45,0.0,0.0,2.65,3.0,0.0,0.0,0.0
2017,12,24,7,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2017,12,24,7,15,0.0,0.0,2.85,3.5,0.0,0.0,0.0
2017,12,24,7,30,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2017,12,24,7,45,214.0,14.0,3.4,5.0,34.5,227.08,0.0
2017,12,24,8,0,428.0,28.0,3.7,6.0,69.0,443.22,354.22
2017,12,24,8,15,524.0,35.5,3.8,6.5,115.0,550.94,460.57
2017,12,24,8,30,620.0,43.0,3.9,7.0,161.0,661.83,555.41
2017,12,24,8,45,676.5,48.0,4.0,8.0,208.5,735.23,614.82
2017,12,24,9,0,733.0,53.0,4.1,9.0,256.0,808.23,670.59
2017,12,24,9,15,606.0,81.5,4.7,9.5,268.0,740.8,620.53
2017,12,24,9,30,479.0,110.0,5.3,10.0,280.0,648.34,548.37
2017,12,24,9,45,438.0,133.0,5.9,11.0,302.0,638.22,539.39
2017,12,24,10,0,397.0,156.0,6.5,12.0,324.0,624.32,525.1
2017,12,24,10,15,432.0,163.0,6.65,12.0,359.5,664.6,557.06
2017,12,24,10,30,467.0,170.0,6.8,12.0,395.0,702.88,586.97
2017,12,24,10,45,683.5,123.0,7.0,12.0,473.0,866.06,715.02
2017,12,24,11,0,900.0,76.0,7.2,12.0,551.0,991.32,809.61
2017,12,24,11,15,907.0,77.0,7.2,12.0,572.0,984.03,802.41
2017,12,24,11,30,914.0,78.0,7.2,12.0,593.0,973.09,793.27
2017,12,24,11,45,525.5,177.0,7.25,12.0,474.5,710.78,589.39
2017,12,24,12,0,137.0,276.0,7.3,12.0,356.0,410.37,338.76
2017,12,24,12,15,523.5,181.0,7.25,12.0,490.5,675.53,561.75
2017,12,24,12,30,910.0,86.0,7.2,12.0,625.0,870.63,714.9
2017,12,24,12,45,901.5,89.0,7.15,12.0,620.0,832.42,684.58
2017,12,24,13,0,893.0,92.0,7.1,12.0,615.0,799.52,659.29
2017,12,24,13,15,888.5,91.0,6.95,11.5,603.5,754.79,625.6
2017,12,24,13,30,884.0,90.0,6.8,11.0,592.0,708.03,587.88
2017,12,24,13,45,872.5,90.5,6.7,11.0,571.5,656.59,544.7
2017,12,24,14,0,861.0,91.0,6.6,11.0,551.0,604.14,499.9
2017,12,24,14,15,848.5,89.0,6.45,10.5,524.0,547.97,451.95
2017,12,24,14,30,836.0,87.0,6.3,10.0,497.0,491.53,402.52
2017,12,24,14,45,818.0,84.5,6.2,10.0,463.0,432.31,348.96
2017,12,24,15,0,800.0,82.0,6.1,10.0,429.0,373.96,295.07
2017,12,24,15,15,774.5,79.0,5.85,9.5,389.0,314.01,239.71
2017,12,24,15,30,749.0,76.0,5.6,9.0,349.0,256.35,186.21
2017,12,24,15,45,712.5,71.5,5.45,9.0,305.0,195.41,131.55
2017,12,24,16,0,676.0,67.0,5.3,9.0,261.0,140.66,86.11
2017,12,24,16,15,620.5,60.5,4.95,8.5,215.0,87.41,50.39
2017,12,24,16,30,565.0,54.0,4.6,8.0,169.0,44.63,34.93
2017,12,24,16,45,475.5,45.0,4.35,7.5,123.5,37.22,27.86
2017,12,24,17,0,386.0,36.0,4.1,7.0,78.0,29.88,20.42
2017,12,24,17,15,193.0,18.0,3.85,6.5,39.0,14.61,2.42
2017,12,24,17,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2017,12,24,17,45,0.0,0.0,3.4,5.5,0.0,0.0,0.0
2017,12,24,18,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2017,12,24,18,15,0.0,0.0,3.15,4.5,0.0,0.0,0.0
2017,12,24,18,30,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2017,12,24,18,45,0.0,0.0,3.05,4.0,0.0,0.0,0.0
2017,12,24,19,0,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2017,12,24,19,15,0.0,0.0,2.95,3.5,0.0,0.0,0.0
2017,12,24,19,30,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2017,12,24,19,45,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2017,12,24,20,0,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2017,12,24,20,15,0.0,0.0,2.8,2.5,0.0,0.0,0.0
2017,12,24,20,30,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2017,12,24,20,45,0.0,0.0,2.65,2.0,0.0,0.0,0.0
2017,12,24,21,0,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2017,12,24,21,15,0.0,0.0,2.55,1.5,0.0,0.0,0.0
2017,12,24,21,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2017,12,24,21,45,0.0,0.0,2.45,1.0,0.0,0.0,0.0
2017,12,24,22,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2017,12,24,22,15,0.0,0.0,2.3,0.5,0.0,0.0,0.0
2017,12,24,22,30,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2017,12,24,22,45,0.0,0.0,2.15,0.0,0.0,0.0,0.0
2017,12,24,23,0,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2017,12,24,23,15,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2017,12,24,23,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2017,12,24,23,45,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2017,12,25,0,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2017,12,25,0,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2017,12,25,0,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2017,12,25,0,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2017,12,25,1,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2017,12,25,1,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2017,12,25,1,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2017,12,25,1,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2017,12,25,2,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2017,12,25,2,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2017,12,25,2,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2017,12,25,2,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2017,12,25,3,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2017,12,25,3,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2017,12,25,3,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2017,12,25,3,45,0.0,0.0,1.7,-0.5,0.0,0.0,0.0
2017,12,25,4,0,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2017,12,25,4,15,0.0,0.0,1.65,-1.0,0.0,0.0,0.0
2017,12,25,4,30,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2017,12,25,4,45,0.0,0.0,1.55,-1.0,0.0,0.0,0.0
2017,12,25,5,0,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2017,12,25,5,15,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2017,12,25,5,30,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2017,12,25,5,45,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2017,12,25,6,0,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2017,12,25,6,15,0.0,0.0,1.55,-1.0,0.0,0.0,0.0
2017,12,25,6,30,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2017,12,25,6,45,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2017,12,25,7,0,0.0,0.0,1.8,-1.0,0.0,0.0,0.0
2017,12,25,7,15,0.0,0.0,2.05,-0.5,0.0,0.0,0.0
2017,12,25,7,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2017,12,25,7,45,176.0,15.5,2.6,0.0,32.0,197.76,0.0
2017,12,25,8,0,352.0,31.0,2.9,0.0,64.0,394.65,321.2
2017,12,25,8,15,449.5,40.5,3.05,0.5,108.5,501.74,428.65
2017,12,25,8,30,547.0,50.0,3.2,1.0,153.0,613.67,526.41
2017,12,25,8,45,601.5,57.5,3.4,2.0,199.5,686.04,586.82
2017,12,25,9,0,656.0,65.0,3.6,3.0,246.0,758.53,644.23
2017,12,25,9,15,695.0,70.0,3.55,3.5,290.5,811.96,684.14
2017,12,25,9,30,734.0,75.0,3.5,4.0,335.0,863.75,721.18
2017,12,25,9,45,757.5,80.0,3.45,4.5,375.0,890.38,737.99
2017,12,25,10,0,781.0,85.0,3.4,5.0,415.0,922.2,758.37
2017,12,25,10,15,800.0,87.5,3.35,5.5,450.0,943.34,770.39
2017,12,25,10,30,819.0,90.0,3.3,6.0,485.0,961.02,779.83
2017,12,25,10,45,828.0,94.0,3.25,6.5,512.5,966.97,780.76
2017,12,25,11,0,837.0,98.0,3.2,7.0,540.0,969.3,779.31
2017,12,25,11,15,846.0,99.0,3.2,7.5,561.0,964.45,773.3
2017,12,25,11,30,855.0,100.0,3.2,8.0,582.0,955.94,764.93
2017,12,25,11,45,534.5,186.5,3.2,8.5,490.5,730.24,595.32
2017,12,25,12,0,214.0,273.0,3.2,9.0,399.0,476.47,391.37
2017,12,25,12,15,208.5,276.0,3.25,9.0,399.5,463.85,382.16
2017,12,25,12,30,203.0,279.0,3.3,9.0,400.0,450.92,371.5
2017,12,25,12,45,199.5,279.5,3.4,9.5,397.5,436.67,359.31
2017,12,25,13,0,196.0,280.0,3.5,10.0,395.0,422.15,346.91
2017,12,25,13,15,224.5,271.5,3.55,10.0,401.0,421.38,346.76
2017,12,25,13,30,253.0,263.0,3.6,10.0,407.0,417.98,344.21
2017,12,25,13,45,257.0,251.0,3.65,10.5,393.0,405.53,333.12
2017,12,25,14,0,261.0,239.0,3.7,11.0,379.0,378.67,310.48
2017,12,25,14,15,271.5,225.0,3.65,11.0,364.0,352.92,288.94
2017,12,25,14,30,282.0,211.0,3.6,11.0,349.0,326.06,265.96
2017,12,25,14,45,408.5,172.0,3.6,11.0,357.5,333.17,268.97
2017,12,25,15,0,535.0,133.0,3.6,11.0,366.0,318.09,251.42
2017,12,25,15,15,621.5,108.5,3.4,11.0,355.0,293.04,224.0
2017,12,25,15,30,708.0,84.0,3.2,11.0,344.0,252.66,182.42
2017,12,25,15,45,662.5,80.0,3.05,11.0,299.5,194.72,131.69
2017,12,25,16,0,617.0,76.0,2.9,11.0,255.0,141.99,88.87
2017,12,25,16,15,559.5,68.5,2.45,10.0,209.5,91.12,54.8
2017,12,25,16,30,502.0,61.0,2.0,9.0,164.0,49.64,39.33
2017,12,25,16,45,404.5,50.5,1.6,8.0,119.5,41.23,31.45
2017,12,25,17,0,307.0,40.0,1.2,7.0,75.0,32.86,23.14
2017,12,25,17,15,153.5,20.0,1.2,6.5,37.5,15.31,3.45
2017,12,25,17,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,25,17,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2017,12,25,18,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,25,18,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2017,12,25,18,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,25,18,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2017,12,25,19,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,25,19,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2017,12,25,19,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,25,19,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,25,20,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,25,20,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,25,20,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,25,20,45,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2017,12,25,21,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,25,21,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,25,21,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,25,21,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2017,12,25,22,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,25,22,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2017,12,25,22,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,12,25,22,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2017,12,25,23,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,12,25,23,15,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2017,12,25,23,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,12,25,23,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,12,26,0,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,12,26,0,15,0.0,0.0,1.55,4.5,0.0,0.0,0.0
2017,12,26,0,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,12,26,0,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,12,26,1,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,12,26,1,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2017,12,26,1,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,12,26,1,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2017,12,26,2,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,26,2,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2017,12,26,2,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,12,26,2,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2017,12,26,3,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,12,26,3,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,12,26,3,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,12,26,3,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2017,12,26,4,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2017,12,26,4,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2017,12,26,4,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,12,26,4,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,12,26,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,12,26,5,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2017,12,26,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,12,26,5,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2017,12,26,6,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,26,6,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2017,12,26,6,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,12,26,6,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2017,12,26,7,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2017,12,26,7,15,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2017,12,26,7,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2017,12,26,7,45,81.0,19.5,2.15,4.0,27.0,110.17,0.0
2017,12,26,8,0,162.0,39.0,2.3,4.0,54.0,246.45,196.71
2017,12,26,8,15,252.0,55.0,2.25,4.0,94.5,346.22,294.42
2017,12,26,8,30,342.0,71.0,2.2,4.0,135.0,451.97,387.74
2017,12,26,8,45,381.5,87.0,2.2,4.5,176.5,514.42,440.61
2017,12,26,9,0,421.0,103.0,2.2,5.0,218.0,577.21,491.37
2017,12,26,9,15,466.5,112.5,2.2,5.0,260.5,637.11,538.58
2017,12,26,9,30,512.0,122.0,2.2,5.0,303.0,696.62,583.91
2017,12,26,9,45,529.5,134.0,2.25,5.5,340.0,730.43,607.59
2017,12,26,10,0,547.0,146.0,2.3,6.0,377.0,762.13,629.35
2017,12,26,10,15,571.0,152.0,2.35,6.0,410.5,790.65,649.54
2017,12,26,10,30,595.0,158.0,2.4,6.0,444.0,816.71,667.79
2017,12,26,10,45,616.0,161.0,2.45,6.5,472.0,833.44,677.9
2017,12,26,11,0,637.0,164.0,2.5,7.0,500.0,855.04,691.69
2017,12,26,11,15,318.5,146.5,2.55,7.0,314.5,505.66,421.31
2017,12,26,11,30,0.0,129.0,2.6,7.0,129.0,102.96,82.53
2017,12,26,11,45,0.0,132.0,2.65,7.5,132.0,105.22,84.75
2017,12,26,12,0,0.0,135.0,2.7,8.0,135.0,107.49,86.46
2017,12,26,12,15,0.0,136.0,2.75,8.0,136.0,108.04,86.88
2017,12,26,12,30,0.0,137.0,2.8,8.0,137.0,108.62,87.36
2017,12,26,12,45,0.0,116.5,2.85,8.0,116.5,91.06,72.48
2017,12,26,13,0,0.0,96.0,2.9,8.0,96.0,74.13,58.11
2017,12,26,13,15,0.0,94.5,2.95,8.0,94.5,72.91,57.12
2017,12,26,13,30,0.0,93.0,3.0,8.0,93.0,71.69,56.14
2017,12,26,13,45,0.0,71.0,3.05,8.0,71.0,54.56,41.5
2017,12,26,14,0,0.0,49.0,3.1,8.0,49.0,37.56,26.92
2017,12,26,14,15,0.0,82.5,3.15,8.0,82.5,63.44,49.31
2017,12,26,14,30,0.0,116.0,3.2,8.0,116.0,89.95,72.17
2017,12,26,14,45,0.0,107.0,3.25,8.0,107.0,82.67,66.04
2017,12,26,15,0,0.0,98.0,3.3,8.0,98.0,75.48,60.0
2017,12,26,15,15,0.0,88.5,3.3,7.5,88.5,67.99,53.77
2017,12,26,15,30,0.0,79.0,3.3,7.0,79.0,60.58,47.54
2017,12,26,15,45,192.5,99.5,3.35,7.0,156.0,117.01,88.15
2017,12,26,16,0,385.0,120.0,3.4,7.0,233.0,143.53,102.07
2017,12,26,16,15,329.0,105.0,3.45,7.0,190.0,99.12,69.84
2017,12,26,16,30,273.0,90.0,3.5,7.0,147.0,64.32,52.96
2017,12,26,16,45,201.5,70.0,3.55,7.0,106.0,50.37,39.78
2017,12,26,17,0,130.0,50.0,3.6,7.0,65.0,36.27,26.14
2017,12,26,17,15,65.0,25.0,3.7,6.5,32.5,18.72,6.14
2017,12,26,17,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2017,12,26,17,45,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2017,12,26,18,0,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2017,12,26,18,15,0.0,0.0,4.1,5.5,0.0,0.0,0.0
2017,12,26,18,30,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2017,12,26,18,45,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2017,12,26,19,0,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2017,12,26,19,15,0.0,0.0,4.5,5.0,0.0,0.0,0.0
2017,12,26,19,30,0.0,0.0,4.6,5.0,0.0,0.0,0.0
2017,12,26,19,45,0.0,0.0,4.7,5.0,0.0,0.0,0.0
2017,12,26,20,0,0.0,0.0,4.8,5.0,0.0,0.0,0.0
2017,12,26,20,15,0.0,0.0,4.8,4.5,0.0,0.0,0.0
2017,12,26,20,30,0.0,0.0,4.8,4.0,0.0,0.0,0.0
2017,12,26,20,45,0.0,0.0,4.85,4.0,0.0,0.0,0.0
2017,12,26,21,0,0.0,0.0,4.9,4.0,0.0,0.0,0.0
2017,12,26,21,15,0.0,0.0,4.9,3.5,0.0,0.0,0.0
2017,12,26,21,30,0.0,0.0,4.9,3.0,0.0,0.0,0.0
2017,12,26,21,45,0.0,0.0,4.9,3.0,0.0,0.0,0.0
2017,12,26,22,0,0.0,0.0,4.9,3.0,0.0,0.0,0.0
2017,12,26,22,15,0.0,0.0,4.85,3.0,0.0,0.0,0.0
2017,12,26,22,30,0.0,0.0,4.8,3.0,0.0,0.0,0.0
2017,12,26,22,45,0.0,0.0,4.75,3.0,0.0,0.0,0.0
2017,12,26,23,0,0.0,0.0,4.7,3.0,0.0,0.0,0.0
2017,12,26,23,15,0.0,0.0,4.65,2.5,0.0,0.0,0.0
2017,12,26,23,30,0.0,0.0,4.6,2.0,0.0,0.0,0.0
2017,12,26,23,45,0.0,0.0,4.55,2.0,0.0,0.0,0.0
2017,12,27,0,0,0.0,0.0,4.5,2.0,0.0,0.0,0.0
2017,12,27,0,15,0.0,0.0,4.45,2.0,0.0,0.0,0.0
2017,12,27,0,30,0.0,0.0,4.4,2.0,0.0,0.0,0.0
2017,12,27,0,45,0.0,0.0,4.4,2.0,0.0,0.0,0.0
2017,12,27,1,0,0.0,0.0,4.4,2.0,0.0,0.0,0.0
2017,12,27,1,15,0.0,0.0,4.45,2.0,0.0,0.0,0.0
2017,12,27,1,30,0.0,0.0,4.5,2.0,0.0,0.0,0.0
2017,12,27,1,45,0.0,0.0,4.55,2.0,0.0,0.0,0.0
2017,12,27,2,0,0.0,0.0,4.6,2.0,0.0,0.0,0.0
2017,12,27,2,15,0.0,0.0,4.6,2.0,0.0,0.0,0.0
2017,12,27,2,30,0.0,0.0,4.6,2.0,0.0,0.0,0.0
2017,12,27,2,45,0.0,0.0,4.7,2.0,0.0,0.0,0.0
2017,12,27,3,0,0.0,0.0,4.8,2.0,0.0,0.0,0.0
2017,12,27,3,15,0.0,0.0,4.85,2.0,0.0,0.0,0.0
2017,12,27,3,30,0.0,0.0,4.9,2.0,0.0,0.0,0.0
2017,12,27,3,45,0.0,0.0,4.95,2.0,0.0,0.0,0.0
2017,12,27,4,0,0.0,0.0,5.0,2.0,0.0,0.0,0.0
2017,12,27,4,15,0.0,0.0,5.0,2.0,0.0,0.0,0.0
2017,12,27,4,30,0.0,0.0,5.0,2.0,0.0,0.0,0.0
2017,12,27,4,45,0.0,0.0,5.05,2.0,0.0,0.0,0.0
2017,12,27,5,0,0.0,0.0,5.1,2.0,0.0,0.0,0.0
2017,12,27,5,15,0.0,0.0,5.05,2.0,0.0,0.0,0.0
2017,12,27,5,30,0.0,0.0,5.0,2.0,0.0,0.0,0.0
2017,12,27,5,45,0.0,0.0,5.0,2.0,0.0,0.0,0.0
2017,12,27,6,0,0.0,0.0,5.0,2.0,0.0,0.0,0.0
2017,12,27,6,15,0.0,0.0,5.0,2.0,0.0,0.0,0.0
2017,12,27,6,30,0.0,0.0,5.0,2.0,0.0,0.0,0.0
2017,12,27,6,45,0.0,0.0,5.05,2.0,0.0,0.0,0.0
2017,12,27,7,0,0.0,0.0,5.1,2.0,0.0,0.0,0.0
2017,12,27,7,15,0.0,0.0,5.1,2.0,0.0,0.0,0.0
2017,12,27,7,30,0.0,0.0,5.1,2.0,0.0,0.0,0.0
2017,12,27,7,45,0.0,7.0,5.15,2.0,7.0,5.31,0.0
2017,12,27,8,0,0.0,14.0,5.2,2.0,14.0,10.64,3.03
2017,12,27,8,15,0.0,25.0,5.25,2.0,25.0,19.05,10.97
2017,12,27,8,30,0.0,36.0,5.3,2.0,36.0,27.5,18.75
2017,12,27,8,45,0.0,47.5,5.35,2.5,47.5,36.35,26.78
2017,12,27,9,0,0.0,59.0,5.4,3.0,59.0,45.67,35.12
2017,12,27,9,15,0.0,70.5,5.3,3.0,70.5,55.64,44.0
2017,12,27,9,30,0.0,82.0,5.2,3.0,82.0,65.57,52.75
2017,12,27,9,45,0.0,83.5,5.15,3.0,83.5,65.74,52.79
2017,12,27,10,0,0.0,85.0,5.1,3.0,85.0,66.31,53.17
2017,12,27,10,15,0.0,85.5,5.0,3.0,85.5,66.23,52.97
2017,12,27,10,30,0.0,86.0,4.9,3.0,86.0,66.34,52.95
2017,12,27,10,45,0.0,115.5,4.85,3.5,115.5,92.37,75.47
2017,12,27,11,0,0.0,145.0,4.8,4.0,145.0,119.16,98.35
2017,12,27,11,15,0.0,117.0,4.7,4.0,117.0,92.7,75.32
2017,12,27,11,30,0.0,89.0,4.6,4.0,89.0,68.52,54.27
2017,12,27,11,45,0.0,100.0,4.55,4.0,100.0,77.61,62.11
2017,12,27,12,0,0.0,111.0,4.5,4.0,111.0,86.8,70.01
2017,12,27,12,15,0.5,142.0,4.45,4.0,142.5,113.7,93.18
2017,12,27,12,30,1.0,173.0,4.4,4.0,174.0,141.09,116.62
2017,12,27,12,45,10.0,197.0,4.35,4.0,203.5,169.25,140.93
2017,12,27,13,0,19.0,221.0,4.3,4.0,233.0,196.74,164.49
2017,12,27,13,15,9.5,174.5,4.2,4.0,180.5,146.85,121.78
2017,12,27,13,30,0.0,128.0,4.1,4.0,128.0,100.24,81.64
2017,12,27,13,45,0.0,120.5,4.1,4.0,120.5,93.94,76.33
2017,12,27,14,0,0.0,113.0,4.1,4.0,113.0,87.75,71.08
2017,12,27,14,15,0.0,122.0,4.0,4.0,122.0,94.91,77.41
2017,12,27,14,30,0.0,131.0,3.9,4.0,131.0,101.99,83.69
2017,12,27,14,45,0.0,128.5,3.85,4.0,128.5,99.72,81.89
2017,12,27,15,0,0.0,126.0,3.8,4.0,126.0,97.42,80.06
2017,12,27,15,15,0.0,114.0,3.75,3.5,114.0,87.68,71.87
2017,12,27,15,30,0.0,102.0,3.7,3.0,102.0,78.07,63.71
2017,12,27,15,45,0.0,89.0,3.65,3.0,89.0,67.84,54.78
2017,12,27,16,0,0.0,76.0,3.6,3.0,76.0,57.75,45.88
2017,12,27,16,15,0.0,62.0,3.45,3.0,62.0,47.1,36.36
2017,12,27,16,30,0.0,48.0,3.3,3.0,48.0,36.62,28.32
2017,12,27,16,45,0.0,35.0,3.2,3.0,35.0,26.74,18.9
2017,12,27,17,0,0.0,22.0,3.1,3.0,22.0,16.76,9.31
2017,12,27,17,15,0.0,12.5,3.0,2.5,12.5,9.5,0.74
2017,12,27,17,30,0.0,3.0,2.9,2.0,3.0,2.36,0.0
2017,12,27,17,45,0.0,1.5,2.85,2.0,1.5,0.0,0.0
2017,12,27,18,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2017,12,27,18,15,0.0,0.0,2.75,2.0,0.0,0.0,0.0
2017,12,27,18,30,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2017,12,27,18,45,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2017,12,27,19,0,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2017,12,27,19,15,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2017,12,27,19,30,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2017,12,27,19,45,0.0,0.0,2.75,2.0,0.0,0.0,0.0
2017,12,27,20,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2017,12,27,20,15,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2017,12,27,20,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2017,12,27,20,45,0.0,0.0,2.85,2.0,0.0,0.0,0.0
2017,12,27,21,0,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2017,12,27,21,15,0.0,0.0,2.85,2.0,0.0,0.0,0.0
2017,12,27,21,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2017,12,27,21,45,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2017,12,27,22,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2017,12,27,22,15,0.0,0.0,2.75,2.0,0.0,0.0,0.0
2017,12,27,22,30,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2017,12,27,22,45,0.0,0.0,2.65,2.0,0.0,0.0,0.0
2017,12,27,23,0,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2017,12,27,23,15,0.0,0.0,2.55,2.0,0.0,0.0,0.0
2017,12,27,23,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2017,12,27,23,45,0.0,0.0,2.45,2.0,0.0,0.0,0.0
2017,12,28,0,0,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2017,12,28,0,15,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2017,12,28,0,30,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2017,12,28,0,45,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2017,12,28,1,0,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2017,12,28,1,15,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2017,12,28,1,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2017,12,28,1,45,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2017,12,28,2,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2017,12,28,2,15,0.0,0.0,1.5,1.5,0.0,0.0,0.0
2017,12,28,2,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2017,12,28,2,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,12,28,3,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2017,12,28,3,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2017,12,28,3,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2017,12,28,3,45,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2017,12,28,4,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2017,12,28,4,15,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2017,12,28,4,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2017,12,28,4,45,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2017,12,28,5,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2017,12,28,5,15,0.0,0.0,0.8,0.5,0.0,0.0,0.0
2017,12,28,5,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2017,12,28,5,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2017,12,28,6,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2017,12,28,6,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2017,12,28,6,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2017,12,28,6,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2017,12,28,7,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2017,12,28,7,15,0.0,0.0,1.05,0.5,0.0,0.0,0.0
2017,12,28,7,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,12,28,7,45,121.5,17.5,1.6,1.5,28.5,151.16,0.0
2017,12,28,8,0,243.0,35.0,1.9,2.0,57.0,307.91,246.06
2017,12,28,8,15,339.5,48.0,1.9,2.0,99.5,411.48,349.88
2017,12,28,8,30,436.0,61.0,1.9,2.0,142.0,522.75,446.71
2017,12,28,8,45,498.0,70.5,1.95,2.5,187.5,603.41,513.78
2017,12,28,9,0,560.0,80.0,2.0,3.0,233.0,684.22,577.8
2017,12,28,9,15,603.0,87.0,1.95,3.5,277.0,743.55,621.66
2017,12,28,9,30,646.0,94.0,1.9,4.0,321.0,801.28,662.52
2017,12,28,9,45,678.0,98.5,1.85,4.5,361.5,843.15,690.11
2017,12,28,10,0,710.0,103.0,1.8,5.0,402.0,882.39,715.07
2017,12,28,10,15,364.0,143.0,1.7,5.5,297.0,572.82,476.48
2017,12,28,10,30,18.0,183.0,1.6,6.0,192.0,180.43,149.1
2017,12,28,10,45,20.5,193.5,1.55,6.5,204.0,190.82,158.56
2017,12,28,11,0,23.0,204.0,1.5,7.0,216.0,201.25,166.69
2017,12,28,11,15,23.0,212.0,1.4,7.0,224.5,206.6,170.72
2017,12,28,11,30,23.0,220.0,1.3,7.0,233.0,212.02,174.82
2017,12,28,11,45,97.5,248.5,1.25,7.5,305.5,330.16,272.84
2017,12,28,12,0,172.0,277.0,1.2,8.0,378.0,443.99,362.52
2017,12,28,12,15,274.5,263.5,1.1,8.0,426.0,528.63,428.2
2017,12,28,12,30,377.0,250.0,1.0,8.0,474.0,586.13,471.83
2017,12,28,12,45,603.0,183.5,0.95,8.5,539.5,700.1,557.64
2017,12,28,13,0,829.0,117.0,0.9,9.0,605.0,782.03,615.45
2017,12,28,13,15,824.0,116.0,0.9,9.0,594.0,739.4,583.41
2017,12,28,13,30,819.0,115.0,0.9,9.0,583.0,694.88,550.39
2017,12,28,13,45,814.5,112.0,0.95,9.5,564.5,647.11,513.86
2017,12,28,14,0,810.0,109.0,1.0,10.0,546.0,597.88,475.22
2017,12,28,14,15,797.0,107.0,1.05,10.0,519.5,543.8,432.53
2017,12,28,14,30,784.0,105.0,1.1,10.0,493.0,489.88,388.5
2017,12,28,14,45,494.5,148.0,1.15,10.0,387.0,351.95,279.87
2017,12,28,15,0,205.0,191.0,1.2,10.0,281.0,235.22,188.31
2017,12,28,15,15,187.0,178.5,1.2,9.5,255.0,203.99,162.43
2017,12,28,15,30,169.0,166.0,1.2,9.0,229.0,174.85,137.83
2017,12,28,15,45,365.0,128.0,1.3,9.0,242.5,175.84,129.41
2017,12,28,16,0,561.0,90.0,1.4,9.0,256.0,149.65,98.12
2017,12,28,16,15,504.5,80.5,1.25,8.0,211.0,100.19,63.86
2017,12,28,16,30,448.0,71.0,1.1,7.0,166.0,54.4,44.0
2017,12,28,16,45,365.0,58.0,1.0,6.5,122.0,43.82,34.08
2017,12,28,17,0,282.0,45.0,0.9,6.0,78.0,34.0,24.46
2017,12,28,17,15,166.0,27.5,0.95,5.5,44.5,20.82,8.84
2017,12,28,17,30,50.0,10.0,1.0,5.0,11.0,7.87,0.0
2017,12,28,17,45,25.0,5.0,1.1,5.0,5.5,0.0,0.0
2017,12,28,18,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,28,18,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,28,18,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,28,18,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,12,28,19,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,12,28,19,15,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2017,12,28,19,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2017,12,28,19,45,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2017,12,28,20,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2017,12,28,20,15,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2017,12,28,20,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2017,12,28,20,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2017,12,28,21,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2017,12,28,21,15,0.0,0.0,2.0,3.5,0.0,0.0,0.0
2017,12,28,21,30,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2017,12,28,21,45,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2017,12,28,22,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2017,12,28,22,15,0.0,0.0,1.6,2.5,0.0,0.0,0.0
2017,12,28,22,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2017,12,28,22,45,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2017,12,28,23,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,12,28,23,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,28,23,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,12,28,23,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,12,29,0,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,12,29,0,15,0.0,0.0,1.15,1.5,0.0,0.0,0.0
2017,12,29,0,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2017,12,29,0,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2017,12,29,1,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2017,12,29,1,15,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2017,12,29,1,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2017,12,29,1,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2017,12,29,2,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2017,12,29,2,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2017,12,29,2,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2017,12,29,2,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2017,12,29,3,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2017,12,29,3,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2017,12,29,3,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2017,12,29,3,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2017,12,29,4,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2017,12,29,4,15,0.0,0.0,0.95,1.0,0.0,0.0,0.0
2017,12,29,4,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2017,12,29,4,45,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2017,12,29,5,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2017,12,29,5,15,0.0,0.0,0.85,1.0,0.0,0.0,0.0
2017,12,29,5,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2017,12,29,5,45,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2017,12,29,6,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2017,12,29,6,15,0.0,0.0,0.75,1.0,0.0,0.0,0.0
2017,12,29,6,30,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2017,12,29,6,45,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2017,12,29,7,0,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2017,12,29,7,15,0.0,0.0,0.85,1.5,0.0,0.0,0.0
2017,12,29,7,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,12,29,7,45,136.0,17.0,1.15,2.5,29.5,161.45,0.0
2017,12,29,8,0,272.0,34.0,1.3,3.0,59.0,326.34,257.81
2017,12,29,8,15,372.0,46.5,1.25,3.5,102.5,437.29,366.47
2017,12,29,8,30,472.0,59.0,1.2,4.0,146.0,553.4,463.86
2017,12,29,8,45,539.0,67.0,1.2,4.5,193.0,637.79,531.35
2017,12,29,9,0,606.0,75.0,1.2,5.0,240.0,722.33,595.43
2017,12,29,9,15,648.5,81.0,1.2,5.5,285.0,780.5,636.78
2017,12,29,9,30,691.0,87.0,1.2,6.0,330.0,837.01,675.38
2017,12,29,9,45,720.5,91.5,1.2,6.5,371.0,876.68,700.57
2017,12,29,10,0,750.0,96.0,1.2,7.0,412.0,913.67,723.37
2017,12,29,10,15,771.0,99.5,1.2,7.5,447.5,937.88,736.84
2017,12,29,10,30,792.0,103.0,1.2,8.0,483.0,958.8,748.07
2017,12,29,10,45,396.0,126.5,1.25,8.5,316.5,573.54,467.33
2017,12,29,11,0,0.0,150.0,1.3,9.0,150.0,123.96,99.11
2017,12,29,11,15,0.0,159.0,1.4,9.5,159.0,131.41,106.13
2017,12,29,11,30,0.0,168.0,1.5,10.0,168.0,138.86,112.0
2017,12,29,11,45,0.0,135.0,1.65,10.5,135.0,107.87,85.87
2017,12,29,12,0,0.0,102.0,1.8,11.0,102.0,79.21,61.68
2017,12,29,12,15,0.0,126.5,1.95,11.0,126.5,99.84,79.02
2017,12,29,12,30,0.0,151.0,2.1,11.0,151.0,120.76,96.45
2017,12,29,12,45,10.0,187.5,2.25,11.5,193.5,160.68,129.67
2017,12,29,13,0,20.0,224.0,2.4,12.0,236.0,200.29,162.13
2017,12,29,13,15,437.0,165.5,2.55,12.0,416.0,504.03,413.33
2017,12,29,13,30,854.0,107.0,2.7,12.0,596.0,712.28,574.08
2017,12,29,13,45,479.5,177.5,2.85,12.5,450.0,493.28,399.99
2017,12,29,14,0,105.0,248.0,3.0,13.0,304.0,275.2,222.95
2017,12,29,14,15,461.5,173.0,3.05,13.0,404.5,420.92,341.71
2017,12,29,14,30,818.0,98.0,3.1,13.0,505.0,500.99,400.67
2017,12,29,14,45,801.5,95.0,3.2,13.5,471.5,442.69,349.2
2017,12,29,15,0,785.0,92.0,3.3,14.0,438.0,385.11,297.8
2017,12,29,15,15,760.0,88.0,3.2,13.5,398.5,323.45,243.21
2017,12,29,15,30,735.0,84.0,3.1,13.0,359.0,265.05,190.8
2017,12,29,15,45,699.5,79.0,3.05,13.0,315.0,206.26,139.05
2017,12,29,16,0,664.0,74.0,3.0,13.0,271.0,151.48,93.84
2017,12,29,16,15,610.0,67.0,2.7,12.0,224.5,97.97,57.16
2017,12,29,16,30,556.0,60.0,2.4,11.0,178.0,51.18,40.44
2017,12,29,16,45,472.0,50.0,2.1,10.0,132.5,41.14,31.2
2017,12,29,17,0,388.0,40.0,1.8,9.0,87.0,33.1,23.39
2017,12,29,17,15,246.0,26.0,1.9,8.5,50.5,21.41,9.61
2017,12,29,17,30,104.0,12.0,2.0,8.0,14.0,9.44,0.0
2017,12,29,17,45,52.0,6.0,2.1,8.0,7.0,0.0,0.0
2017,12,29,18,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,12,29,18,15,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2017,12,29,18,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,12,29,18,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,12,29,19,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,12,29,19,15,0.0,0.0,2.5,6.5,0.0,0.0,0.0
2017,12,29,19,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,12,29,19,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2017,12,29,20,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,12,29,20,15,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,12,29,20,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,12,29,20,45,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2017,12,29,21,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2017,12,29,21,15,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2017,12,29,21,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2017,12,29,21,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2017,12,29,22,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2017,12,29,22,15,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2017,12,29,22,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2017,12,29,22,45,0.0,0.0,3.35,6.0,0.0,0.0,0.0
2017,12,29,23,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2017,12,29,23,15,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2017,12,29,23,30,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2017,12,29,23,45,0.0,0.0,3.45,6.0,0.0,0.0,0.0
2017,12,30,0,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2017,12,30,0,15,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2017,12,30,0,30,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2017,12,30,0,45,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2017,12,30,1,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2017,12,30,1,15,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2017,12,30,1,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2017,12,30,1,45,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2017,12,30,2,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2017,12,30,2,15,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2017,12,30,2,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2017,12,30,2,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,12,30,3,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,12,30,3,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2017,12,30,3,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,12,30,3,45,0.0,0.0,2.25,6.5,0.0,0.0,0.0
2017,12,30,4,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,12,30,4,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2017,12,30,4,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,12,30,4,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2017,12,30,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,12,30,5,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2017,12,30,5,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,12,30,5,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,12,30,6,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,12,30,6,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,12,30,6,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,12,30,6,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,12,30,7,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,12,30,7,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2017,12,30,7,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,12,30,7,45,150.5,16.0,0.95,8.5,29.5,173.73,0.0
2017,12,30,8,0,301.0,32.0,1.1,9.0,59.0,349.87,268.38
2017,12,30,8,15,402.5,43.0,1.25,9.0,103.0,460.99,377.48
2017,12,30,8,30,504.0,54.0,1.4,9.0,147.0,577.33,475.04
2017,12,30,8,45,562.5,62.5,1.6,9.5,193.0,654.36,537.44
2017,12,30,9,0,621.0,71.0,1.8,10.0,239.0,731.64,597.29
2017,12,30,9,15,663.5,76.5,1.85,10.5,284.5,789.25,638.79
2017,12,30,9,30,706.0,82.0,1.9,11.0,330.0,845.28,677.61
2017,12,30,9,45,365.0,122.0,2.0,11.5,251.5,551.77,454.8
2017,12,30,10,0,24.0,162.0,2.1,12.0,173.0,171.19,139.69
2017,12,30,10,15,15.0,163.5,2.1,12.5,171.0,159.58,129.98
2017,12,30,10,30,6.0,165.0,2.1,13.0,169.0,148.94,120.21
2017,12,30,10,45,7.5,175.0,2.15,13.5,179.0,158.28,127.54
2017,12,30,11,0,9.0,185.0,2.2,14.0,189.0,167.66,134.82
2017,12,30,11,15,218.0,203.5,2.25,14.5,326.0,451.4,367.79
2017,12,30,11,30,427.0,222.0,2.3,15.0,463.0,685.33,545.41
2017,12,30,11,45,245.0,241.5,2.35,15.5,380.5,502.71,401.73
2017,12,30,12,0,63.0,261.0,2.4,16.0,298.0,307.0,245.13
2017,12,30,12,15,85.0,270.5,2.45,16.0,321.0,331.31,265.51
2017,12,30,12,30,107.0,280.0,2.5,16.0,344.0,353.89,283.54
2017,12,30,12,45,105.0,279.5,2.65,16.5,342.5,344.35,275.39
2017,12,30,13,0,103.0,279.0,2.8,17.0,341.0,334.86,267.44
2017,12,30,13,15,66.5,254.5,2.85,17.0,294.0,275.97,220.27
2017,12,30,13,30,30.0,230.0,2.9,17.0,247.0,221.6,176.37
2017,12,30,13,45,15.5,199.0,2.95,17.0,208.0,169.93,134.71
2017,12,30,14,0,1.0,168.0,3.0,17.0,169.0,133.63,105.16
2017,12,30,14,15,21.0,187.0,3.05,16.5,197.5,159.74,127.12
2017,12,30,14,30,41.0,206.0,3.1,16.0,226.0,190.84,152.81
2017,12,30,14,45,20.5,150.5,3.15,16.0,160.5,126.11,99.79
2017,12,30,15,0,0.0,95.0,3.2,16.0,95.0,73.14,56.12
2017,12,30,15,15,0.0,86.5,3.2,15.5,86.5,66.45,50.78
2017,12,30,15,30,0.0,78.0,3.2,15.0,78.0,59.84,45.39
2017,12,30,15,45,312.0,80.5,3.25,14.5,174.0,129.9,91.53
2017,12,30,16,0,624.0,83.0,3.3,14.0,270.0,154.63,97.98
2017,12,30,16,15,568.5,75.0,3.1,13.0,223.5,102.42,61.89
2017,12,30,16,30,513.0,67.0,2.9,12.0,177.0,57.19,45.65
2017,12,30,16,45,415.0,56.5,2.75,11.0,131.0,46.04,35.44
2017,12,30,17,0,317.0,46.0,2.6,10.0,85.0,34.91,24.91
2017,12,30,17,15,158.5,30.0,2.75,9.5,49.5,22.61,10.91
2017,12,30,17,30,0.0,14.0,2.9,9.0,14.0,11.02,0.0
2017,12,30,17,45,0.0,7.0,3.1,8.5,7.0,0.0,0.0
2017,12,30,18,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,12,30,18,15,0.0,0.0,3.3,7.5,0.0,0.0,0.0
2017,12,30,18,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,12,30,18,45,0.0,0.0,3.3,6.5,0.0,0.0,0.0
2017,12,30,19,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2017,12,30,19,15,0.0,0.0,3.2,5.5,0.0,0.0,0.0
2017,12,30,19,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2017,12,30,19,45,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2017,12,30,20,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2017,12,30,20,15,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2017,12,30,20,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,12,30,20,45,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,12,30,21,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,12,30,21,15,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2017,12,30,21,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,12,30,21,45,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2017,12,30,22,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2017,12,30,22,15,0.0,0.0,2.5,4.5,0.0,0.0,0.0
2017,12,30,22,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2017,12,30,22,45,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2017,12,30,23,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2017,12,30,23,15,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2017,12,30,23,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2017,12,30,23,45,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2017,12,31,0,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2017,12,31,0,15,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2017,12,31,0,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2017,12,31,0,45,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2017,12,31,1,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2017,12,31,1,15,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2017,12,31,1,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2017,12,31,1,45,0.0,0.0,2.55,4.0,0.0,0.0,0.0
2017,12,31,2,0,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2017,12,31,2,15,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2017,12,31,2,30,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2017,12,31,2,45,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2017,12,31,3,0,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2017,12,31,3,15,0.0,0.0,2.55,4.0,0.0,0.0,0.0
2017,12,31,3,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2017,12,31,3,45,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2017,12,31,4,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2017,12,31,4,15,0.0,0.0,2.55,3.5,0.0,0.0,0.0
2017,12,31,4,30,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2017,12,31,4,45,0.0,0.0,2.65,3.0,0.0,0.0,0.0
2017,12,31,5,0,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2017,12,31,5,15,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2017,12,31,5,30,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2017,12,31,5,45,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2017,12,31,6,0,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2017,12,31,6,15,0.0,0.0,3.25,3.0,0.0,0.0,0.0
2017,12,31,6,30,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2017,12,31,6,45,0.0,0.0,3.55,3.0,0.0,0.0,0.0
2017,12,31,7,0,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2017,12,31,7,15,0.0,0.0,3.85,3.0,0.0,0.0,0.0
2017,12,31,7,30,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2017,12,31,7,45,84.5,18.5,4.2,3.0,26.0,122.04,0.0
2017,12,31,8,0,169.0,37.0,4.4,3.0,52.0,249.43,196.9
2017,12,31,8,15,261.5,54.0,4.5,2.5,94.0,352.73,303.31
2017,12,31,8,30,354.0,71.0,4.6,2.0,136.0,462.16,403.44
2017,12,31,8,45,415.0,84.0,4.75,2.0,181.0,540.73,473.2
2017,12,31,9,0,476.0,97.0,4.9,2.0,226.0,620.93,541.89
2017,12,31,9,15,238.0,89.0,5.0,2.0,153.5,356.95,316.56
2017,12,31,9,30,0.0,81.0,5.1,2.0,81.0,64.64,51.99
2017,12,31,9,45,0.0,91.0,5.25,2.0,91.0,73.07,59.5
2017,12,31,10,0,0.0,101.0,5.4,2.0,101.0,81.51,66.82
2017,12,31,10,15,0.0,94.5,5.5,2.0,94.5,74.4,60.38
2017,12,31,10,30,0.0,88.0,5.6,2.0,88.0,68.1,54.69
2017,12,31,10,45,0.0,91.0,5.7,2.0,91.0,70.46,56.66
2017,12,31,11,0,0.0,94.0,5.8,2.0,94.0,72.86,58.66
2017,12,31,11,15,0.0,96.0,5.8,2.0,96.0,74.42,59.93
2017,12,31,11,30,0.0,98.0,5.8,2.0,98.0,76.01,61.24
2017,12,31,11,45,0.0,108.5,5.85,2.0,108.5,84.8,68.85
2017,12,31,12,0,0.0,119.0,5.9,2.0,119.0,93.61,76.47
2017,12,31,12,15,0.0,102.5,5.85,2.0,102.5,79.56,64.18
2017,12,31,12,30,0.0,86.0,5.8,2.0,86.0,66.22,52.53
2017,12,31,12,45,0.0,58.0,5.8,2.5,58.0,44.54,33.49
2017,12,31,13,0,0.0,30.0,5.8,3.0,30.0,22.98,14.54
2017,12,31,13,15,0.0,54.5,5.8,3.0,54.5,41.83,31.09
2017,12,31,13,30,0.0,79.0,5.8,3.0,79.0,60.77,47.68
2017,12,31,13,45,0.0,63.5,5.8,3.0,63.5,48.76,37.22
2017,12,31,14,0,0.0,48.0,5.8,3.0,48.0,36.79,26.77
2017,12,31,14,15,0.0,53.5,5.8,3.0,53.5,41.01,30.54
2017,12,31,14,30,0.0,59.0,5.8,3.0,59.0,45.24,34.32
2017,12,31,14,45,0.0,74.0,5.8,3.0,74.0,56.82,44.61
2017,12,31,15,0,0.0,89.0,5.8,3.0,89.0,68.47,54.97
2017,12,31,15,15,0.0,80.5,5.75,2.5,80.5,61.83,49.34
2017,12,31,15,30,0.0,72.0,5.7,2.0,72.0,55.26,43.7
2017,12,31,15,45,0.0,63.5,5.7,2.0,63.5,48.67,37.92
2017,12,31,16,0,0.0,55.0,5.7,2.0,55.0,42.11,32.09
2017,12,31,16,15,0.0,45.5,5.6,1.5,45.5,34.78,25.57
2017,12,31,16,30,0.0,36.0,5.5,1.0,36.0,27.48,20.04
2017,12,31,16,45,0.0,27.0,5.4,0.5,27.0,20.57,13.43
2017,12,31,17,0,0.0,18.0,5.3,0.0,18.0,13.69,6.78
2017,12,31,17,15,0.0,10.5,5.3,0.0,10.5,7.97,0.54
2017,12,31,17,30,0.0,3.0,5.3,0.0,3.0,2.36,0.0
2017,12,31,17,45,0.0,1.5,3.25,8.0,1.5,0.0,0.0
2017,12,31,18,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,12,31,18,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2017,12,31,18,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,12,31,18,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,12,31,19,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,12,31,19,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2017,12,31,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,12,31,19,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,12,31,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,12,31,20,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2017,12,31,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,12,31,20,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,12,31,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,12,31,21,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,12,31,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,12,31,21,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2017,12,31,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,12,31,22,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2017,12,31,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,12,31,22,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2017,12,31,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,12,31,23,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2017,12,31,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,12,31,23,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
